Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2022-01-19 05:00:00,61.37424,4.95707,61.5741007126,5.7842400000000005,1.68707,6.02525,55.59,3.27,55.6860934166,138.43,59.96424,13.84707,61.5422734904,5.7842400000000005,1.68707,6.02525,54.18,12.16,55.5278128509,137.53,66.77424,17.99707,69.1570217416,5.7842400000000005,1.68707,6.02525,60.99,16.31,63.1331624426,138.39,65.03424,55.40707,85.4365014403,5.7842400000000005,1.68707,6.02525,59.25,53.72,79.9775024616,137.16
2022-01-19 05:30:00,63.53768,5.7209900000000005,63.7947216183,5.07768,1.48099,5.28925,58.46,4.24,58.6135581585,138.49,62.15768,13.80099,63.671379033,5.07768,1.48099,5.28925,57.08,12.32,58.3944243914,137.59,69.24768,16.54099,71.1958252678,5.07768,1.48099,5.28925,64.17,15.06,65.9135228917,137.73,67.52768,54.42099,86.7273412412,5.07768,1.48099,5.28925,62.45,52.94,81.8696897515,136.57
2022-01-19 06:00:00,67.45528,6.66654,67.7839033654,5.16528,1.50654,5.3805,62.29,5.16,62.5033575098,137.76,65.96528,14.98654,67.6462456212,5.16528,1.50654,5.3805,60.8,13.48,62.2764032359,136.95,73.56528,15.49654,75.1797391153,5.16528,1.50654,5.3805,68.4,13.99,69.8160447175,137.73,71.73528,52.90654,89.1350232594,5.16528,1.50654,5.3805,66.57,51.4,84.1042501899,136.57
2022-01-19 06:30:00,74.51968,8.29199,74.9795959276,5.86968,1.7119900000000001,6.11425,68.65,6.58,68.9646206399,137.21,72.85968,19.31199,75.3756321862,5.86968,1.7119900000000001,6.11425,66.99,17.6,69.2634109758,136.05,81.29968,14.08199,82.5102442759,5.86968,1.7119900000000001,6.11425,75.43,12.37,76.4375679885,137.19,79.25968,47.94199,92.6311571711,5.86968,1.7119900000000001,6.11425,73.39,46.23,86.7369874967,135.69
2022-01-19 07:00:00,83.04208,10.90894,83.7555492051,8.60208,2.50894,8.9605,74.44,8.4,74.9124395545,137.21,81.58208,18.37894,83.6266776373,8.60208,2.50894,8.9605,72.98,15.87,74.6855896408,136.05,90.45208,12.77894,91.350315182,8.60208,2.50894,8.9605,81.85,10.27,82.4917898945,137.19,88.52208,36.63894,95.8048567237,8.60208,2.50894,8.9605,79.92,34.13,86.9026081312,135.69
2022-01-19 07:30:00,87.6412,14.24035,88.7905823022,21.1212,6.16035,22.00125,66.52,8.08,67.0089307481,136.76,86.1212,8.86035,86.5757869821,21.1212,6.16035,22.00125,65.0,2.7,65.0560527545,136.2,94.1812,16.88035,95.6819975208,21.1212,6.16035,22.00125,73.06,10.72,73.842277863,137.21,90.0112,28.80035,94.5064880607,21.1212,6.16035,22.00125,68.89,22.64,72.514837792,136.04
2022-01-19 08:00:00,92.89712,15.73541,94.2203695183,21.44712,6.25541,22.34075,71.45,9.48,72.0761604138,137.23,91.46712,8.08541,91.8237872012,21.44712,6.25541,22.34075,70.02,1.83,70.0439097995,136.37,99.99712,15.12541,101.1345738903,21.44712,6.25541,22.34075,78.55,8.87,79.049221375,137.21,95.84712,24.99541,99.0527179504,21.44712,6.25541,22.34075,74.4,18.74,76.7238398413,136.04
2022-01-19 08:30:00,95.34016,8.45713,95.7145190484,18.23016,5.31713,18.98975,77.11,3.14,77.173905564,136.08,95.65016,17.79713,97.2917825115,18.23016,5.31713,18.98975,77.42,12.48,78.4194287151,135.38,102.99016,21.26713,105.1630347378,18.23016,5.31713,18.98975,84.76,15.95,86.2476672148,136.07,102.35016,11.26713,102.9684586194,18.23016,5.31713,18.98975,84.12,5.95,84.3301660143,135.06
2022-01-19 09:00:00,96.93456,9.96008,97.4449183693,19.71456,5.7500800000000005,20.536,77.22,4.21,77.3346785084,136.37,97.29456,18.27008,98.9950868922,19.71456,5.7500800000000005,20.536,77.58,12.52,78.5837565913,137.58,104.59456,20.58008,106.6000078537,19.71456,5.7500800000000005,20.536,84.88,14.83,86.1657896151,136.35,103.99456,11.76008,104.6573838351,19.71456,5.7500800000000005,20.536,84.28,6.01,84.4940145809,137.27
2022-01-19 09:30:00,97.31488,10.68684,97.8999204218,20.35488,5.93684,21.203,76.96,4.75,77.1064465528,136.9,97.66488,17.84684,99.2821156271,20.35488,5.93684,21.203,77.31,11.91,78.2220186393,138.38,104.94488,20.26684,106.8839213437,20.35488,5.93684,21.203,84.59,14.33,85.7952038287,136.88,104.33488,12.72684,105.1082282269,20.35488,5.93684,21.203,83.98,6.79,84.2540473805,138.05
2022-01-19 10:00:00,97.56264,11.44202,98.2313012509,20.37264,5.94202,21.2215,77.19,5.5,77.3856969989,136.9,97.90264,18.54202,99.6430299853,20.37264,5.94202,21.2215,77.53,12.6,78.5471890013,138.38,105.23264,19.41202,107.008107365,20.37264,5.94202,21.2215,84.86,13.47,85.922409766,136.88,104.62264,11.952020000000001,105.3031223784,20.37264,5.94202,21.2215,84.25,6.01,84.4640905948,138.05
2022-01-19 10:30:00,95.40176,10.70593,96.0005872287,25.871760000000002,7.54593,26.94975,69.53,3.16,69.6017708108,136.79,95.69176,20.32593,97.8266648837,25.871760000000002,7.54593,26.94975,69.82,12.78,70.9800028177,138.27,102.25176,23.90593,105.0091229954,25.871760000000002,7.54593,26.94975,76.38,16.36,78.1124445911,136.76,101.70176,13.65593,102.6144844126,25.871760000000002,7.54593,26.94975,75.83,6.11,76.075758294,137.94
2022-01-19 11:00:00,93.94456,11.94258,94.7006101915,28.77456,8.39258,29.9735,65.17,3.55,65.2666178073,138.14,94.29456,21.35258,96.6819358425,28.77456,8.39258,29.9735,65.52,12.96,66.7894602464,139.34,100.34456,24.32258,103.2502717645,28.77456,8.39258,29.9735,71.57,15.93,73.3214143344,138.08,99.91456,14.36258,100.9415821366,28.77456,8.39258,29.9735,71.14,5.97,71.3900588317,139.01
2022-01-19 11:30:00,93.83304,12.62672,94.6787909386,30.74304,8.96672,32.024,63.09,3.66,63.196073454,138.14,94.16304,22.01672,96.7027096911,30.74304,8.96672,32.024,63.42,13.05,64.7487366672,139.38,100.00304,24.72672,103.0146527985,30.74304,8.96672,32.024,69.26,15.76,71.0304526242,138.08,99.61304,14.80672,100.7074808304,30.74304,8.96672,32.024,68.87,5.84,69.1171650171,139.05
2022-01-19 12:00:00,91.9972,12.73335,92.8742322179,31.4172,9.16335,32.72625,60.58,3.5700000000000003,60.6850994891,138.09,92.3672,22.11335,94.9773651143,31.4172,9.16335,32.72625,60.95,12.95,62.3105528783,139.32,97.9172,24.96335,101.0492300765,31.4172,9.16335,32.72625,66.5,15.8,68.3512252999,138.03,97.5772,15.07335,98.7345726687,31.4172,9.16335,32.72625,66.16,5.91,66.423442398,138.99
2022-01-19 12:30:00,91.658,12.3115,92.4811440038,30.348,8.8515,31.6125,61.31,3.46,61.4075540956,137.93,92.008,21.6815,94.5280884513,30.348,8.8515,31.6125,61.66,12.83,62.9806676687,139.17,97.628,24.8315,100.7364371826,30.348,8.8515,31.6125,67.28,15.98,69.1517085834,137.88,97.288,14.9315,98.4271539579,30.348,8.8515,31.6125,66.94,6.08,67.2155487964,138.84
2022-01-19 13:00:00,91.64448,18.31089,93.4558687674,33.29448,9.71089,34.68175,58.35,8.6,58.9803568996,138.03,90.74448,18.08089,92.5282618104,33.29448,9.71089,34.68175,57.45,8.37,58.0565190138,139.26,97.35448,20.00089,99.3877778042,33.29448,9.71089,34.68175,64.06,10.29,64.8811814011,137.97,95.54448,16.49089,96.9571921595,33.29448,9.71089,34.68175,62.25,6.78,62.6181355519,138.93
2022-01-19 13:30:00,91.46104,19.12572,93.4393653842,30.91104,9.01572,32.199,60.55,10.11,61.3882285133,137.83,90.20104,16.32572,91.6665519729,30.91104,9.01572,32.199,59.29,7.31,59.7389337032,137.98,97.39104,17.67572,98.9820476137,30.91104,9.01572,32.199,66.48,8.66,67.0416736068,137.78,95.10104,15.65572,96.3810633776,30.91104,9.01572,32.199,64.19,6.64,64.5325166098,137.66
2022-01-19 14:00:00,90.74064,18.11602,92.5313672667,25.46064,7.42602,26.5215,65.28,10.69,66.1494860146,138.05,89.40064,14.06602,90.5004273529,25.46064,7.42602,26.5215,63.94,6.64,64.2838486713,137.87,97.17064,15.33602,98.3734048788,25.46064,7.42602,26.5215,71.71,7.91,72.1449388384,137.99,94.68064,13.33602,95.6152342477,25.46064,7.42602,26.5215,69.22,5.91,69.4718396187,137.55
2022-01-19 14:30:00,90.72712,17.00416,92.3068348542,22.91712,6.68416,23.872,67.81,10.32,68.5908047773,137.55,89.32712,12.55416,90.2049959858,22.91712,6.68416,23.872,66.41,5.87,66.6689207952,137.39,97.42712,14.99416,98.5741778845,22.91712,6.68416,23.872,74.51,8.31,74.9719694286,137.5,94.80712,11.75416,95.5329800645,22.91712,6.68416,23.872,71.89,5.07,72.0685576378,137.06
2022-01-19 15:00:00,90.41736,15.30923,91.7042611472,19.67736,5.73923,20.49725,70.74,9.57,71.3843995562,137.41,88.94736,10.76923,89.5969260955,19.67736,5.73923,20.49725,69.27,5.03,69.4523851282,137.12,97.42736,14.89923,98.560019943,19.67736,5.73923,20.49725,77.75,9.16,78.2877263688,137.36,94.63736,9.89923,95.1536896939,19.67736,5.73923,20.49725,74.96,4.16,75.0753434891,136.77
2022-01-19 15:30:00,92.088,14.624,93.2419493576,17.568,5.124,18.3,74.52,9.5,75.1231016399,137.44,90.558,10.234,91.1344398128,17.568,5.124,18.3,72.99,5.11,73.1686558575,136.96,99.498,14.384,100.5323403687,17.568,5.124,18.3,81.93,9.26,82.4516373397,137.39,96.568,9.364,97.0209416569,17.568,5.124,18.3,79.0,4.24,79.113700457,136.62
2022-01-19 16:00:00,93.92264,13.608270000000001,94.903357775,15.42264,4.49827,16.06525,78.5,9.11,79.0268441734,137.47,92.30264,8.53827,92.6967065519,15.42264,4.49827,16.06525,76.88,4.04,76.9860766633,136.99,101.73264,14.11827,102.707621865,15.42264,4.49827,16.06525,86.31,9.62,86.844461539,137.39,98.62264,7.55827,98.9118423949,15.42264,4.49827,16.06525,83.2,3.06,83.256252618,136.67
2022-01-19 16:30:00,93.4508,11.92815,94.2089846196,16.9308,4.93815,17.63625,76.52,6.99,76.8386003256,137.05,91.8608,10.99815,92.5168410618,16.9308,4.93815,17.63625,74.93,6.06,75.1746533081,136.41,101.0508,16.96815,102.4655175904,16.9308,4.93815,17.63625,84.12,12.03,84.9758512755,136.97,98.0308,10.18815,98.5587953917,16.9308,4.93815,17.63625,81.1,5.25,81.2697514454,136.07
2022-01-19 17:00:00,98.40112,11.91616,99.1200044713,17.78112,5.18616,18.522,80.62,6.73,80.9004159445,137.33,96.74112,10.81616,97.3438935732,17.78112,5.18616,18.522,78.96,5.63,79.1604604585,136.67,106.44112,17.46616,107.864631701,17.78112,5.18616,18.522,88.66,12.28,89.5063908333,137.24,103.25112,9.95616,103.7300289367,17.78112,5.18616,18.522,85.47,4.77,85.6030011156,136.33
2022-01-19 17:30:00,101.42544,11.91867,102.1233302128,21.11544,6.15867,21.99525,80.31,5.76,80.5162946241,137.13,99.79544,12.57867,100.5850524868,21.11544,6.15867,21.99525,78.68,6.42,78.941489725,136.4,109.40544,19.65867,111.1576070621,21.11544,6.15867,21.99525,88.29,13.5,89.3161469164,137.05,106.26544,11.77867,106.916232656,21.11544,6.15867,21.99525,85.15,5.62,85.3352617621,136.07
2022-01-19 18:00:00,100.52912,11.01516,101.1307951012,17.22912,5.02516,17.947,83.3,5.99,83.5150890558,137.7,98.83912,11.15516,99.4666237338,17.22912,5.02516,17.947,81.61,6.13,81.8398985825,136.93,108.82912,18.30516,110.3578553733,17.22912,5.02516,17.947,91.6,13.28,92.5576490626,137.62,105.55912000000001,10.31516,106.0619174869,17.22912,5.02516,17.947,88.33,5.29,88.4882647587,136.61
2022-01-19 18:30:00,97.6968,10.0299,98.2103030453,17.4168,5.0799,18.1425,80.28,4.95,80.4324617303,137.88,96.0468,12.2499,96.8248307009,17.4168,5.0799,18.1425,78.63,7.17,78.9562271135,137.09,105.6568,19.5499,107.4502581488,17.4168,5.0799,18.1425,88.24,14.47,89.4185579172,137.8,102.5068,11.4999,103.1498509269,17.4168,5.0799,18.1425,85.09,6.42,85.3318492709,136.78
2022-01-19 19:00:00,94.506,8.58425,94.8950651196,17.226,5.02425,17.94375,77.28,3.56,77.3619544738,137.99,92.866,12.65425,93.7241911091,17.226,5.02425,17.94375,75.64,7.63,76.0238548089,137.21,102.176,20.87425,104.2864770191,17.226,5.02425,17.94375,84.95,15.85,86.415999676,137.91,99.116,11.96425,99.8354883499,17.226,5.02425,17.94375,81.89,6.94,82.1835488404,136.9
2022-01-19 19:30:00,92.86376,7.43943,93.1612743583,16.04376,4.67943,16.71225,76.82,2.76,76.8695648485,137.56,91.24376,12.76943,92.1329587144,16.04376,4.67943,16.71225,75.2,8.09,75.6339084009,136.7,100.49376,21.35943,102.7386054454,16.04376,4.67943,16.71225,84.45,16.68,86.0815014971,137.49,97.43376,12.11943,98.1846127011,16.04376,4.67943,16.71225,81.39,7.44,81.7293441794,136.4
2022-01-19 20:00:00,92.95328,7.52554,93.2574180162,13.25328,3.86554,13.8055,79.7,3.66,79.7839933821,137.34,91.27328,11.70554,92.0208199738,13.25328,3.86554,13.8055,78.02,7.84,78.4129198538,136.44,100.88328,19.52554,102.7554519033,13.25328,3.86554,13.8055,87.63,15.66,89.0182705965,137.27,97.70328,11.02554,98.3234125478,13.25328,3.86554,13.8055,84.45,7.16,84.7529828384,136.12
2022-01-19 20:30:00,93.2952,6.6886,93.5346551445,9.1152,2.6586,9.495,84.18,4.03,84.2764101039,137.27,91.5252,10.2386,92.0960974472,9.1152,2.6586,9.495,82.41,7.58,82.7578666956,136.44,101.6952,17.8286,103.2461751398,9.1152,2.6586,9.495,92.58,15.17,93.814632654,137.19,98.3052,9.5386,98.76688330100001,9.1152,2.6586,9.495,89.19,6.88,89.4549635291,136.12
2022-01-19 21:00:00,90.50608,6.04719,90.707877408,9.07608,2.64719,9.45425,81.43,3.4,81.5009503012,136.82,88.79608,11.50719,89.5385908146,9.07608,2.64719,9.45425,79.72,8.86,80.2108346796,136.02,98.62608,18.64719,100.3734095817,9.07608,2.64719,9.45425,89.55,16.0,90.9681400272,136.74,95.38608,10.89719,96.0065258598,9.07608,2.64719,9.45425,86.31,8.25,86.7033943972,135.71
2022-01-19 21:30:00,86.35264,5.68327,86.5394591667,4.26264,1.24327,4.44025,82.09,4.44,82.2099854032,137.93,84.68264,11.59327,85.4725302461,4.26264,1.24327,4.44025,80.42,10.35,81.0832837273,137.46,94.53264,16.23327,95.9163128996,4.26264,1.24327,4.44025,90.27,14.99,91.5061364063,137.86,91.31264,11.08327,91.9828087072,4.26264,1.24327,4.44025,87.05,9.84,87.6043840227,137.12
2022-01-19 22:00:00,81.38928,4.93604,81.5388213663,4.16928,1.21604,4.343,77.22,3.7199999999999998,77.3095518031,137.93,79.84928,14.10604,81.0856823428,4.16928,1.21604,4.343,75.68,12.89,76.7698801614,137.46,89.07928,16.97604,90.6824352309,4.16928,1.21604,4.343,84.91,15.76,86.3602090085,137.86,86.12928,13.816040000000001,87.2303607387,4.16928,1.21604,4.343,81.96,12.6,82.9228653629,137.12
2022-01-19 22:30:00,75.49952,2.6811100000000003,75.5471102761,4.2895199999999996,1.25111,4.46825,71.21,1.43,71.224356789,137.82,73.23952,7.21111,73.5936641109,4.2895199999999996,1.25111,4.46825,68.95,5.96,69.2071101839,136.45,82.94952,8.87111,83.4225356895,4.2895199999999996,1.25111,4.46825,78.66,7.62,79.0282228068,137.75,79.93952,34.11111,86.9131444792,4.2895199999999996,1.25111,4.46825,75.65,32.86,82.4784947729,136.08
2022-01-19 23:00:00,71.72656,1.83358,71.7499925091,4.12656,1.20358,4.2985,67.6,0.63,67.6029355871,137.82,69.03656,1.85358,69.0614391354,4.12656,1.20358,4.2985,64.91,0.65,64.9132544247,136.45,79.02656,2.84358,79.0777031321,4.12656,1.20358,4.2985,74.9,1.6400000000000001,74.9179524547,137.75,75.88656,46.71358,89.1118877875,4.12656,1.20358,4.2985,71.76,45.51,84.9744532198,136.08
2022-01-19 23:30:00,68.2556,3.04205,68.323356179,3.9156,1.14205,4.07875,64.34,1.9,64.3680479741,138.6,65.6156,2.00205,65.6461359683,3.9156,1.14205,4.07875,61.7,0.86,61.7059932259,136.49,75.2156,1.75205,75.2360031007,3.9156,1.14205,4.07875,71.3,0.61,71.3026093492,138.52,72.0956,47.29205,86.2224653589,3.9156,1.14205,4.07875,68.18,46.15,82.3306437482,136.11
2022-01-20 00:00:00,64.50624,3.62557,64.6080471517,3.9962400000000002,1.16557,4.16275,60.51,2.46,60.5599843131,139.42,61.98624,3.65557,62.0939380404,3.9962400000000002,1.16557,4.16275,57.99,2.49,58.0434337372,137.19,71.05624,1.50557,71.0721885407,3.9962400000000002,1.16557,4.16275,67.06,0.34,67.0608619092,139.34,68.04624,49.20557,83.9730843614,3.9962400000000002,1.16557,4.16275,64.05,48.04,80.064000025,136.81
2022-01-20 00:30:00,62.90856,3.40333,63.0005521909,3.98856,1.16333,4.15475,58.92,2.24,58.9625643947,139.45,60.89856,4.47333,61.0626341666,3.98856,1.16333,4.15475,56.91,3.31,57.0061768583,137.35,69.25856,7.39333,69.6520599965,3.98856,1.16333,4.15475,65.27,6.23,65.5666515845,139.38,66.83856,46.94333,81.6766143664,3.98856,1.16333,4.15475,62.85,45.78,77.7555843654,136.99
2022-01-20 01:00:00,63.86112,1.42616,63.8770426679,3.86112,1.12616,4.022,60.0,0.30000000000000004,60.0007499953,139.14,63.10112,6.51616,63.4366746165,3.86112,1.12616,4.022,59.24,5.39,59.4847013946,137.46,70.32112,20.91616,73.3658344681,3.86112,1.12616,4.022,66.46,19.79,69.3438944681,139.07,69.29112,39.84616,79.9310689132,3.86112,1.12616,4.022,65.43,38.72,76.0284374428,137.08
2022-01-20 01:30:00,62.87784,1.76187,62.9025194167,4.01784,1.17187,4.18525,58.86,0.59,58.8629569424,136.9,62.12784,5.93187,62.4103804248,4.01784,1.17187,4.18525,58.11,4.76,58.3046284612,136.43,69.21784,20.96187,72.32226053,4.01784,1.17187,4.18525,65.2,19.79,68.1372445877,136.85,68.18784,40.86187,79.4938610445,4.01784,1.17187,4.18525,64.17,39.69,75.4525347487,136.05
2022-01-20 02:00:00,62.84016,1.80088,62.8659596093,3.98016,1.1608800000000001,4.146,58.86,0.64,58.8634793399,137.25,62.09016,5.72088,62.3531589962,3.98016,1.1608800000000001,4.146,58.11,4.5600000000000005,58.2886412605,136.86,69.17016,20.71088,72.2042352276,3.98016,1.1608800000000001,4.146,65.19,19.55,68.0583470267,137.2,68.15016,41.35088,79.7141115788,3.98016,1.1608800000000001,4.146,64.17,40.19,75.7167418739,136.49
2022-01-20 02:30:00,60.78864,1.51502,60.8075163006,4.26864,1.24502,4.4465,56.52,0.27,56.5206449008,138.01,60.06864,5.66502,60.3351801443,4.26864,1.24502,4.4465,55.8,4.42,55.9747836083,137.6,66.86864,21.95502,70.3806643806,4.26864,1.24502,4.4465,62.6,20.71,65.9368190012,137.96,65.86864,41.82502,78.0257011084,4.26864,1.24502,4.4465,61.6,40.58,73.76514353,137.24
2022-01-20 03:00:00,60.26912,1.4189100000000001,60.2858203159,4.17912,1.21891,4.35325,56.09,0.2,56.0903565687,138.01,59.56912,5.35891,59.8096812729,4.17912,1.21891,4.35325,55.39,4.14,55.5445019781,137.6,66.26912,21.41891,69.6445688562,4.17912,1.21891,4.35325,62.09,20.2,65.2932469709,137.96,65.31912,42.25891,77.7971909002,4.17912,1.21891,4.35325,61.14,41.04,73.6368195945,137.24
2022-01-20 03:30:00,59.4536,1.43855,59.4710011608,4.6236,1.34855,4.81625,54.83,0.09,54.8300738646,138.1,58.7636,4.86855,58.9649341903,4.6236,1.34855,4.81625,54.14,3.52,54.2543085847,137.83,65.3336,21.68855,68.8394689845,4.6236,1.34855,4.81625,60.71,20.34,64.0267108323,138.05,64.3836,43.10855,77.4828692813,4.6236,1.34855,4.81625,59.76,41.76,72.905110932,137.4
2022-01-20 04:00:00,59.52712,1.58541,59.5482286921,5.36712,1.56541,5.59075,54.16,0.02,54.1600036928,138.1,58.83712,4.71541,59.0257721793,5.36712,1.56541,5.59075,53.47,3.15,53.5627053088,137.83,65.30712,21.99541,68.9116679798,5.36712,1.56541,5.59075,59.94,20.43,63.3260491425,138.05,64.37712,43.72541,77.8223943294,5.36712,1.56541,5.59075,59.01,42.16,72.5234148396,137.46
2022-01-20 04:30:00,59.19824,1.33657,59.2133265276,4.30824,1.25657,4.48775,54.89,0.08,54.8900582984,138.13,58.52824,4.54657,58.7045669115,4.30824,1.25657,4.48775,54.22,3.29,54.3197247784,137.89,65.08824,21.40657,68.5180284703,4.30824,1.25657,4.48775,60.78,20.15,64.033045375,138.08,64.13824,43.02657,77.2334095859,4.30824,1.25657,4.48775,59.83,41.77,72.9682245913,137.55
2022-01-20 05:00:00,60.89688,1.7740900000000002,60.9227165273,4.19688,1.22409,4.3717500000000005,56.7,0.55,56.7026674858,137.73,60.19688,4.90409,60.3963116462,4.19688,1.22409,4.3717500000000005,56.0,3.68,56.1207840287,137.49,66.97688,20.91409,70.166242703,4.19688,1.22409,4.3717500000000005,62.78,19.69,65.7953227821,137.69,66.02688,42.51409,78.5302281358,4.19688,1.22409,4.3717500000000005,61.83,41.29,74.3492636144,137.15
2022-01-20 05:30:00,62.93112,2.05741,62.964742518,3.8311200000000003,1.11741,3.9907500000000002,59.1,0.9400000000000001,59.1074749926,137.65,62.21112,5.4074100000000005,62.4456846753,3.8311200000000003,1.11741,3.9907500000000002,58.38,4.29,58.5374111146,137.41,69.29112,20.37741,72.225329,3.8311200000000003,1.11741,3.9907500000000002,65.46,19.26,68.234589469,137.61,68.28112,41.63741,79.9749039384,3.8311200000000003,1.11741,3.9907500000000002,64.45,40.52,76.1293169548,137.04
2022-01-20 06:00:00,64.76488,2.65184,64.8191479179,3.67488,1.07184,3.8280000000000003,61.09,1.58,61.1104287336,137.53,64.00488,6.45184,64.3292383229,3.67488,1.07184,3.8280000000000003,60.33,5.38,60.5694089454,137.26,71.35488,19.57184,73.9903765418,3.67488,1.07184,3.8280000000000003,67.68,18.5,70.1628990279,137.49,70.30488,40.24184,81.0072949703,3.67488,1.07184,3.8280000000000003,66.63,39.17,77.290657909,136.89
2022-01-20 06:30:00,73.46608,5.62094,73.6807972069,7.30608,2.13094,7.6105,66.16,3.49,66.2519863853,135.9,72.67608,10.60094,73.4451668461,7.30608,2.13094,7.6105,65.37,8.47,65.9164455959,135.45,80.63608,18.16094,82.6558959751,7.30608,2.13094,7.6105,73.33,16.03,75.0616400034,137.26,79.51608,36.91094,87.665412052,7.30608,2.13094,7.6105,72.21,34.78,80.1494385507,136.61
2022-01-20 07:00:00,82.82664,7.18527,83.1377194699,8.24664,2.40527,8.59025,74.58,4.78,74.7330234903,135.9,81.89664,18.58527,83.9789968043,8.24664,2.40527,8.59025,73.65,16.18,75.4063319622,135.45,90.93664,7.85527,91.2752855995,8.24664,2.40527,8.59025,82.69,5.45,82.8694069003,135.86,89.80664,41.48527,98.9255286317,8.24664,2.40527,8.59025,81.56,39.08,90.4393719571,135.11
2022-01-20 07:30:00,86.35992,7.55081,86.6893910122,14.53992,4.24081,15.14575,71.82,3.31,71.8962342547,136.35,85.37992,24.90081,88.9369500144,14.53992,4.24081,15.14575,70.84,20.66,73.7912000173,136.08,94.10992,5.6208100000000005,94.2776248506,14.53992,4.24081,15.14575,79.57,1.38,79.5819659219,136.31,93.07992,46.11081,103.8753017135,14.53992,4.24081,15.14575,78.54,41.87,89.0035308288,135.77
2022-01-20 08:00:00,92.11144,5.26542,92.2618123963,13.80144,4.02542,14.3765,78.31,1.24,78.3198167771,137.2,91.03144,27.56542,95.1134872048,13.80144,4.02542,14.3765,77.23,23.54,80.7378752507,136.74,100.57144,5.38542,100.7155265699,13.80144,4.02542,14.3765,86.77,1.3599999999999999,86.7806574071,137.16,99.49144,41.95542,107.9759413048,13.80144,4.02542,14.3765,85.69,37.93,93.709449897,136.41
2022-01-20 08:30:00,96.53584,7.75337,96.8466992254,14.44584,4.21337,15.04775,82.09,3.54,82.1662929674,136.52,95.78584,23.81337,98.7015893249,14.44584,4.21337,15.04775,81.34,19.6,83.6681277429,136.38,105.42584,9.21337,105.8276614429,14.44584,4.21337,15.04775,90.98,5.0,91.1172892485,136.48,105.03584,35.68337,110.9316482302,14.44584,4.21337,15.04775,90.59,31.47,95.9005161613,135.64
2022-01-20 09:00:00,97.02736,13.60048,97.9759238017,15.56736,4.5404800000000005,16.216,81.46,9.06,81.9622791289,136.28,97.31736,8.63048,97.699302671,15.56736,4.5404800000000005,16.216,81.75,4.09,81.8522485946,136.38,105.82736,12.28048,106.537506605,15.56736,4.5404800000000005,16.216,90.26,7.74,90.5912534409,136.25,107.58736,22.44048,109.9027532612,15.56736,4.5404800000000005,16.216,92.02,17.9,93.7448153233,136.04
2022-01-20 09:30:00,95.4624,15.5482,96.7202995084,19.7424,5.7582,20.565,75.72,9.79,76.3502619511,137.81,95.7524,11.2482,96.410809088,19.7424,5.7582,20.565,76.01,5.49,76.2080061411,139.54,103.6024,14.2882,104.5830289531,19.7424,5.7582,20.565,83.86,8.53,84.2927072765,137.76,105.3224,22.0282,107.6013454237,19.7424,5.7582,20.565,85.58,16.27,87.1128538162,139.18
2022-01-20 10:00:00,95.37384,16.44987,96.782062281,21.63384,6.30987,22.53525,73.74,10.14,74.4339116264,137.59,95.68384,11.66987,96.3928581533,21.63384,6.30987,22.53525,74.05,5.36,74.2437344158,139.4,103.30384,15.19987,104.4160878733,21.63384,6.30987,22.53525,81.67,8.89,82.1524254055,137.55,105.00384,22.70987,107.4315810652,21.63384,6.30987,22.53525,83.37,16.4,84.9677403489,139.06
2022-01-20 10:30:00,95.91672,10.67446,96.5088662862,22.50672,6.56446,23.4445,73.41,4.11,73.5249631078,137.75,95.40672,11.32446,96.0764571341,22.50672,6.56446,23.4445,72.9,4.76,73.0552366364,139.51,103.83672,11.10446,104.4287960873,22.50672,6.56446,23.4445,81.33,4.54,81.456617288,137.7,102.06672,21.59446,104.32610428,22.50672,6.56446,23.4445,79.56,15.03,80.9672433766,139.17
2022-01-20 11:00:00,95.14912,6.6726600000000005,95.382804678,21.36912,6.23266,22.2595,73.78,0.44,73.781311997,137.27,94.17912,12.03266,94.9446762628,21.36912,6.23266,22.2595,72.81,5.8,73.0406469029,137.6,103.11912,8.27266,103.4504220052,21.36912,6.23266,22.2595,81.75,2.04,81.7754492498,137.23,99.50912,19.47266,101.3964962444,21.36912,6.23266,22.2595,78.14,13.24,79.2537519617,137.27
2022-01-20 11:30:00,96.11816,6.70363,96.351644184,22.29816,6.50363,23.22725,73.82,0.2,73.8202709288,137.0,95.14816,12.47363,95.9623040405,22.29816,6.50363,23.22725,72.85,5.97,73.0942090729,136.44,104.11816,8.843630000000001,104.4930669153,22.29816,6.50363,23.22725,81.82,2.34,81.853454417,136.95,100.49816,19.48363,102.3693899628,22.29816,6.50363,23.22725,78.2,12.98,79.2699211555,136.12
2022-01-20 12:00:00,99.85328,6.61179,100.0719405916,21.50328,6.27179,22.39925,78.35,0.34,78.3507377119,136.72,98.81328,14.26179,99.8371822437,21.50328,6.27179,22.39925,77.31,7.99,77.7217871642,136.18,108.32328,8.11179,108.6265811253,21.50328,6.27179,22.39925,86.82,1.8399999999999999,86.8394956227,136.68,104.49328,17.00179,105.8674002154,21.50328,6.27179,22.39925,82.99,10.73,83.6807803501,135.86
2022-01-20 12:30:00,97.66976,7.47868,97.9556668754,22.34976,6.51868,23.281,75.32,0.96,75.3261176485,136.81,96.64976,13.99868,97.6582774259,22.34976,6.51868,23.281,74.3,7.48,74.6755676242,135.99,105.80976,7.71868,106.0909201214,22.34976,6.51868,23.281,83.46,1.2,83.4686264413,136.78,102.08976,17.90868,103.6486368275,22.34976,6.51868,23.281,79.74,11.39,80.5493618845,135.66
2022-01-20 13:00:00,98.69856,8.81708,99.0916073429,23.33856,6.80708,24.311,75.36,2.01,75.3868005688,137.06,97.68856,14.15708,98.7090556585,23.33856,6.80708,24.311,74.35,7.35,74.7124153003,136.24,106.84856,7.04708,107.0806990573,23.33856,6.80708,24.311,83.51,0.24,83.5103448682,137.03,103.13856,18.35708,104.7594623173,23.33856,6.80708,24.311,79.8,11.55,80.6315229919,135.9
2022-01-20 13:30:00,98.66864,7.71252,98.9696088918,21.36864,6.23252,22.259,77.3,1.48,77.3141668777,137.48,97.64864,14.00252,98.6474908966,21.36864,6.23252,22.259,76.28,7.77,76.6747109548,136.54,107.02864,6.9225200000000005,107.2522776607,21.36864,6.23252,22.259,85.66,0.6900000000000001,85.662778965,137.44,103.24864,17.33252,104.6933518013,21.36864,6.23252,22.259,81.88,11.1,82.6289561837,136.21
2022-01-20 14:00:00,95.49,7.17375,95.7590872401,19.83,5.78375,20.65625,75.66,1.3900000000000001,75.6727672284,137.41,94.47,12.90375,95.3471953655,19.83,5.78375,20.65625,74.64,7.12,74.9788236771,136.48,103.69,6.47375,103.8918935195,19.83,5.78375,20.65625,83.86,0.6900000000000001,83.8628386116,137.37,99.96,17.64375,101.5051895918,19.83,5.78375,20.65625,80.13,11.86,81.0029413046,136.15
2022-01-20 14:30:00,94.0544,7.55045,94.3569788334,17.8644,5.21045,18.60875,76.19,2.34,76.2259253798,137.49,92.9844,12.40045,93.8076212446,17.8644,5.21045,18.60875,75.12,7.19,75.4633056525,136.65,102.2744,5.54045,102.4243598055,17.8644,5.21045,18.60875,84.41,0.33,84.4106450633,137.45,98.4844,16.99045,99.9392437162,17.8644,5.21045,18.60875,80.62,11.78,81.4760872895,136.32
2022-01-20 15:00:00,96.00896,6.21553,96.209943423,16.33896,4.76553,17.01975,79.67,1.45,79.6831939621,137.49,94.93896,12.27553,95.7292785028,16.33896,4.76553,17.01975,78.6,7.51,78.9579641328,136.53,104.62896,5.43553,104.7700542,16.33896,4.76553,17.01975,88.29,0.67,88.2925421539,137.45,100.70896,16.27553,102.0156238086,16.33896,4.76553,17.01975,84.37,11.51,85.1514944085,136.2
2022-01-20 15:30:00,96.63376,6.25943,96.8362743793,15.56376,4.53943,16.21225,81.07,1.72,81.0882439075,137.79,95.59376,10.66943,96.1873364194,15.56376,4.53943,16.21225,80.03,6.13,80.2644242489,136.9,105.42376,4.84943,105.5352365036,15.56376,4.53943,16.21225,89.86,0.31,89.8605347191,137.74,101.48376,17.47943,102.9780754183,15.56376,4.53943,16.21225,85.92,12.94,86.8889521171,136.56
2022-01-20 16:00:00,97.36616,5.88138,97.5436299501,13.85616,4.04138,14.4335,83.51,1.8399999999999999,83.5302681667,137.57,96.30616,10.00138,96.8240882005,13.85616,4.04138,14.4335,82.45,5.96,82.665132311,136.8,106.42616,4.46138,106.5196293828,13.85616,4.04138,14.4335,92.57,0.42,92.5709527876,137.52,102.36616,17.10138,103.7848154166,13.85616,4.04138,14.4335,88.51,13.06,89.4683390927,136.47
2022-01-20 16:30:00,97.44056,7.70558,97.7447630119,15.31056,4.46558,15.9485,82.13,3.24,82.1938835924,137.32,96.38056,9.09558,96.8087905174,15.31056,4.46558,15.9485,81.07,4.63,81.2021046525,136.55,106.33056,5.79558,106.4883878057,15.31056,4.46558,15.9485,91.02,1.33,91.0297165765,137.27,102.35056,19.07558,104.1129909505,15.31056,4.46558,15.9485,87.04,14.61,88.2576551921,136.21
2022-01-20 17:00:00,101.33136,9.06998,101.7364686661,17.93136,5.22998,18.6785,83.4,3.84,83.4883560744,137.65,100.25136,9.28998,100.6808765866,17.93136,5.22998,18.6785,82.32,4.06,82.4200582383,136.88,110.35136,7.21998,110.5872992936,17.93136,5.22998,18.6785,92.42,1.99,92.4414219925,137.6,106.33136,20.49998,108.2894607035,17.93136,5.22998,18.6785,88.4,15.27,89.7091572806,136.55
2022-01-20 17:30:00,102.58904,10.22722,103.0975613536,20.69904,6.03722,21.5615,81.89,4.19,81.9971231203,138.0,101.51904,9.50722,101.9632419779,20.69904,6.03722,21.5615,80.82,3.47,80.89445778300001,137.25,111.44904,8.40722,111.7656918068,20.69904,6.03722,21.5615,90.75,2.37,90.7809418325,137.94,107.47904,21.96722,109.7009698856,20.69904,6.03722,21.5615,86.78,15.93,88.2300022668,136.91
2022-01-20 18:00:00,99.05768,9.55974,99.5179008814,21.18768,6.17974,22.0705,77.87,3.38,77.9433210737,138.0,98.09768,7.07974,98.3528217178,21.18768,6.17974,22.0705,76.91,0.9,76.9152657149,137.25,107.48768,7.60974,107.7567143831,21.18768,6.17974,22.0705,86.3,1.43,86.3118468114,137.94,103.76768,25.88974,106.9486327629,21.18768,6.17974,22.0705,82.58,19.71,84.8995906939,136.91
2022-01-20 18:30:00,101.53608,10.14094,102.0412377711,19.30608,5.63094,20.1105,82.23,4.51,82.3535852286,138.38,100.51608,6.21094,100.7077857678,19.30608,5.63094,20.1105,81.21,0.58,81.2120711471,138.1,110.43608,8.34094,110.7506164581,19.30608,5.63094,20.1105,91.13,2.71,91.1702857295,138.33,106.51608,25.57094,109.5424496305,19.30608,5.63094,20.1105,87.21,19.94,89.4605371099,137.71
2022-01-20 19:00:00,99.22696,9.77453,99.7072265564,17.46696,5.09453,18.19475,81.76,4.68,81.8938337117,138.74,98.23696,5.55453,98.3938672559,17.46696,5.09453,18.19475,80.77,0.46,80.7713098817,138.35,108.06696,8.00453,108.3630026539,17.46696,5.09453,18.19475,90.6,2.91,90.6467213969,138.69,104.19696,25.29453,107.2232237958,17.46696,5.09453,18.19475,86.73,20.2,89.0512936459,137.96
2022-01-20 19:30:00,100.64008,5.54544,100.7927458064,10.75008,3.13544,11.198,89.89,2.41,89.9223009047,138.2,99.54008,5.19544,99.675574356,10.75008,3.13544,11.198,88.79,2.06,88.81389362030001,137.83,110.36008,3.76544,110.4242989382,10.75008,3.13544,11.198,99.61,0.63,99.6119922499,138.16,106.10008,20.41544,108.0463658176,10.75008,3.13544,11.198,95.35,17.28,96.9031521675,137.45
2022-01-20 20:00:00,99.18232,6.51026,99.3957548684,8.81232,2.57026,9.1795,90.37,3.94,90.455848346,136.73,98.00232,5.58026,98.1610616642,8.81232,2.57026,9.1795,89.19,3.01,89.2407765542,136.35,108.98232,4.75026,109.0857967045,8.81232,2.57026,9.1795,100.17,2.18,100.193718865,136.7,104.59232,18.72026,106.2544189079,8.81232,2.57026,9.1795,95.78,16.15,97.1320281884,135.96
2022-01-20 20:30:00,95.28024,6.51632,95.5028091775,7.05024,2.05632,7.344,88.23,4.46,88.3426539108,137.06,94.15024,3.9363200000000003,94.2324907195,7.05024,2.05632,7.344,87.1,1.88,87.12028696,136.4,104.86024,4.77632,104.9689628681,7.05024,2.05632,7.344,97.81,2.7199999999999998,97.8478129546,137.03,100.60024,19.60632,102.4930049906,7.05024,2.05632,7.344,93.55,17.55,95.1819573239,136.03
2022-01-20 21:00:00,92.66984,6.10287,92.8705780528,6.48984,1.89287,6.76025,86.18,4.21,86.282770586,137.61,91.59984,2.79287,91.6424072734,6.48984,1.89287,6.76025,85.11,0.9,85.1147584147,137.01,101.98984,4.32287,102.0814119625,6.48984,1.89287,6.76025,95.5,2.43,95.5309107043,137.57,97.90984,20.46287,100.0253258803,6.48984,1.89287,6.76025,91.42,18.57,93.2869835508,136.69
2022-01-20 21:30:00,88.31048,6.00514,88.5144202051,3.48048,1.01514,3.6255,84.83,4.99,84.976637966,137.24,87.20048,3.04514,87.2536336771,3.48048,1.01514,3.6255,83.72,2.03,83.7446075876,136.78,97.48048,4.46514,97.5826903516,3.48048,1.01514,3.6255,94.0,3.45,94.0632898638,137.19,93.35048,23.55514,96.27645993,3.48048,1.01514,3.6255,89.87,22.54,92.6534861729,136.46
2022-01-20 22:00:00,82.00672,9.77946,82.5877712682,5.10672,1.48946,5.3195,76.9,8.29,77.345549969,137.91,81.59672,31.33946,87.4081601903,5.10672,1.48946,5.3195,76.49,29.85,82.1081153115,137.48,90.31672,8.44946,90.71109792,5.10672,1.48946,5.3195,85.21,6.96,85.4937757968,137.87,89.34672,54.00946,104.4023857211,5.10672,1.48946,5.3195,84.24,52.52,99.2709826687,137.14
2022-01-20 22:30:00,78.09176,6.83343,78.3901699543,3.6117600000000003,1.05343,3.76225,74.48,5.78,74.7039409938,138.64,77.03176,23.26343,80.46787697,3.6117600000000003,1.05343,3.76225,73.42,22.21,76.7058048651,137.98,86.13176,5.54343,86.3099629062,3.6117600000000003,1.05343,3.76225,82.52,4.49,82.6420625348,138.6,84.33176,54.66343,100.4984394111,3.6117600000000003,1.05343,3.76225,80.72,53.61,96.9007249715,137.62
2022-01-20 23:00:00,74.00048,3.23514,74.0711628844,3.24048,0.9451400000000001,3.3755,70.76,2.29,70.7970458423,138.64,72.03048,12.60514,73.1250955791,3.24048,0.9451400000000001,3.3755,68.79,11.66,69.7711953459,137.98,81.67048,1.16514,81.6787907272,3.24048,0.9451400000000001,3.3755,78.43,0.22,78.4303085548,138.6,78.65048,55.23514,96.1083695369,3.24048,0.9451400000000001,3.3755,75.41,54.29,92.9197083508,137.62
2022-01-20 23:30:00,69.81784,3.93812,69.9288178893,3.62784,1.05812,3.779,66.19,2.88,66.252626363,139.16,67.92784,12.11812,69.0002918791,3.62784,1.05812,3.779,64.3,11.06,65.2442610503,137.71,76.96784,1.8681200000000002,76.9905076396,3.62784,1.05812,3.779,73.34,0.81,73.3444728661,139.11,74.07784,55.85812,92.7774538829,3.62784,1.05812,3.779,70.45,54.8,89.2538094425,137.33
2022-01-21 00:00:00,66.87928,4.57979,67.035905079,3.35928,0.97979,3.49925,63.52,3.6,63.6219333249,138.93,65.04928,11.67979,66.0895326278,3.35928,0.97979,3.49925,61.69,10.7,62.6110701074,137.49,73.73928,2.6097900000000003,73.785448557,3.35928,0.97979,3.49925,70.38,1.63,70.3988728603,138.89,70.91928,55.79979,90.2394638712,3.35928,0.97979,3.49925,67.56,54.82,87.0033677509,137.11
2022-01-21 00:30:00,66.53168,5.05549,66.7234772982,3.24168,0.94549,3.37675,63.29,4.11,63.4233095951,138.6,64.69168,11.77549,65.7546623895,3.24168,0.94549,3.37675,61.45,10.83,62.3970464045,137.12,73.36168,3.11549,73.4278037964,3.24168,0.94549,3.37675,70.12,2.17,70.1535694031,138.56,70.52168,55.75549,89.8998443556,3.24168,0.94549,3.37675,67.28,54.81,86.7798046783,136.74
2022-01-21 01:00:00,67.30536,5.04823,67.494415405,3.28536,0.95823,3.42225,64.02,4.09,64.1505144173,138.9,65.46536,11.73823,66.5093933476,3.28536,0.95823,3.42225,62.18,10.78,63.1075336232,137.35,74.22536,3.12823,74.2912504274,3.28536,0.95823,3.42225,70.94,2.17,70.9731815547,138.86,71.37536,55.57823,90.4620454393,3.28536,0.95823,3.42225,68.09,54.62,87.2902772364,136.97
2022-01-21 01:30:00,66.372,5.04725,66.5636320866,3.042,0.8872500000000001,3.16875,63.33,4.16,63.4664832805,138.67,64.522,11.64725,65.5648298752,3.042,0.8872500000000001,3.16875,61.48,10.76,62.4144854982,137.11,73.212,3.12725,73.2787597914,3.042,0.8872500000000001,3.16875,70.17,2.24,70.205744067,138.62,70.372,55.67725,89.7339097084,3.042,0.8872500000000001,3.16875,67.33,54.79,86.8059502569,136.75
2022-01-21 02:00:00,65.29648,5.25689,65.5077491054,3.24648,0.9468900000000001,3.3817500000000003,62.05,4.31,62.1995064289,138.76,63.47648,11.65689,64.5379469588,3.24648,0.9468900000000001,3.3817500000000003,60.23,10.71,61.1748069061,137.21,71.98648,3.32689,72.0633159094,3.24648,0.9468900000000001,3.3817500000000003,68.74,2.38,68.7811892889,138.72,69.18648,56.19689,89.1339411249,3.24648,0.9468900000000001,3.3817500000000003,65.94,55.25,86.0270079684,136.82
2022-01-21 02:30:00,65.07512,5.41316,65.2998739983,3.16512,0.9231600000000001,3.297,61.91,4.49,62.0726042631,139.15,63.25512,11.27316,64.2518041972,3.16512,0.9231600000000001,3.297,60.09,10.35,60.9748357931,137.59,71.75512,3.5031600000000003,71.8405830725,3.16512,0.9231600000000001,3.297,68.59,2.58,68.6385059569,139.11,68.93512,56.61316,89.2025821072,3.16512,0.9231600000000001,3.297,65.77,55.69,86.1804444175,137.21
2022-01-21 03:00:00,63.67952,5.26236,63.8965859824,3.05952,0.89236,3.187,60.62,4.37,60.7773090882,139.22,61.91952,10.59236,62.8189863608,3.05952,0.89236,3.187,58.86,9.7,59.653915211,137.68,70.21952,3.32236,70.2980729821,3.05952,0.89236,3.187,67.16,2.43,67.2039470567,139.18,67.47952,57.51236,88.6631669421,3.05952,0.89236,3.187,64.42,56.62,85.7657320846,137.3
2022-01-21 03:30:00,64.08712,5.14291,64.293144838,3.2671200000000002,0.95291,3.40325,60.82,4.19,60.9641575026,139.3,62.32712,10.78291,63.2529923052,3.2671200000000002,0.95291,3.40325,59.06,9.83,59.8724686312,137.87,70.65712,3.20291,70.7296772166,3.2671200000000002,0.95291,3.40325,67.39,2.25,67.4275507489,139.26,67.90712,57.28291,88.840918077,3.2671200000000002,0.95291,3.40325,64.64,56.33,85.7402968271,137.49
2022-01-21 04:00:00,62.65664,5.22402,62.8740401203,3.23664,0.9440200000000001,3.3715,59.42,4.28,59.5739439688,139.14,60.91664,10.73402,61.855122781,3.23664,0.9440200000000001,3.3715,57.68,9.79,58.5049271429,137.71,69.06664,3.28402,69.1446711486,3.23664,0.9440200000000001,3.3715,65.83,2.34,65.8715758123,139.11,66.35664,57.49402,87.7995786314,3.23664,0.9440200000000001,3.3715,63.12,56.55,84.7468990583,137.33
2022-01-21 04:30:00,62.6008,5.2869,62.8236537639,3.2808,0.9569000000000001,3.4175,59.32,4.33,59.4778219171,139.27,60.8608,10.706900000000001,61.7954260787,3.2808,0.9569000000000001,3.4175,57.58,9.75,58.3996481154,137.83,69.0008,3.3369,69.0814396365,3.2808,0.9569000000000001,3.4175,65.72,2.38,65.7630808281,139.23,66.2808,57.5769,87.7966050725,3.2808,0.9569000000000001,3.4175,63.0,56.62,84.7043351901,137.45
2022-01-21 05:00:00,62.90576,5.27418,63.1264731777,3.06576,0.8941800000000001,3.1935000000000002,59.84,4.38,60.0000833333,139.32,61.15576,10.58418,62.0649002855,3.06576,0.8941800000000001,3.1935000000000002,58.09,9.69,58.892649796,137.88,69.35576,3.33418,69.4358567417,3.06576,0.8941800000000001,3.1935000000000002,66.29,2.44,66.3348905177,139.28,66.62576,57.55418,88.0424643627,3.06576,0.8941800000000001,3.1935000000000002,63.56,56.66,85.1482777277,137.51
2022-01-21 05:30:00,64.42312,4.90466,64.6095509987,3.27312,0.9546600000000001,3.4095,61.15,3.95,61.2774428318,139.32,62.64312,11.05466,63.6110524284,3.27312,0.9546600000000001,3.4095,59.37,10.1,60.2229765123,137.88,71.02312,2.93466,71.0837239025,3.27312,0.9546600000000001,3.4095,67.75,1.98,67.778926666,139.28,68.26312,57.17466,89.043783041,3.27312,0.9546600000000001,3.4095,64.99,56.22,85.9324647616,137.51
2022-01-21 06:00:00,66.99488,4.11809,67.1213275454,3.52488,1.02809,3.6717500000000003,63.47,3.09,63.5451729087,139.32,65.17488,11.928090000000001,66.2574095031,3.52488,1.02809,3.6717500000000003,61.65,10.9,62.6061698237,137.88,73.83488,2.07809,73.8641182352,3.52488,1.02809,3.6717500000000003,70.31,1.05,70.3178398417,139.28,71.02488,56.12809,90.525665234,3.52488,1.02809,3.6717500000000003,67.5,55.1,87.1335756181,137.51
2022-01-21 06:30:00,75.93496,1.86478,75.9578538049,3.6849600000000002,1.07478,3.8385,72.25,0.79,72.2543189021,139.08,73.98496,15.86478,75.6668061349,3.6849600000000002,1.07478,3.8385,70.3,14.79,71.8389455658,137.64,83.72496,2.99478,83.7785034138,3.6849600000000002,1.07478,3.8385,80.04,1.92,80.0630251739,139.04,80.74496,50.47478,95.2231693521,3.6849600000000002,1.07478,3.8385,77.06,49.4,91.5347125412,137.26
2022-01-21 07:00:00,84.0828,4.0029,84.1780283937,5.6328,1.6429,5.8675,78.45,2.36,78.4854897417,137.78,81.9628,18.5129,84.0275434024,5.6328,1.6429,5.8675,76.33,16.87,78.1720269662,136.19,92.5828,6.4829,92.8094976188,5.6328,1.6429,5.8675,86.95,4.84,87.0846031167,137.76,89.3928,47.8829,101.4092934807,5.6328,1.6429,5.8675,83.76,46.24,95.6758861992,135.83
2022-01-21 07:30:00,88.05712,6.59541,88.3037701107,14.00712,4.08541,14.59075,74.05,2.51,74.0925272885,136.93,86.48712,26.58541,90.4809701029,14.00712,4.08541,14.59075,72.48,22.5,75.8920312022,135.73,96.04712,7.94541,96.3751980562,14.00712,4.08541,14.59075,82.04,3.86,82.1307567237,136.9,93.57712,49.26541,105.7532884121,14.00712,4.08541,14.59075,79.57,45.18,91.5020070818,135.07
2022-01-21 08:00:00,91.96008,8.43294,92.3459300167,12.49008,3.6429400000000003,13.0105,79.47,4.79,79.6142261157,137.17,91.56008,41.49294,100.523192943,12.49008,3.6429400000000003,13.0105,79.07,37.85,87.6623488164,135.73,100.54008,6.69294,100.7626078079,12.49008,3.6429400000000003,13.0105,88.05,3.05,88.1028092628,137.15,99.65008,47.35294,110.3287785242,12.49008,3.6429400000000003,13.0105,87.16,43.71,97.5060495559,135.41
2022-01-21 08:30:00,94.21096,7.09153,94.4774829357,12.21096,3.5615300000000003,12.71975,82.0,3.5300000000000002,82.0759459281,137.68,93.80096,42.33153,102.9105365308,12.21096,3.5615300000000003,12.71975,81.59,38.77,90.3329452636,137.22,103.07096,5.24153,103.2041492967,12.21096,3.5615300000000003,12.71975,90.86,1.6800000000000002,90.8755302598,137.64,102.18096,45.63153,111.9070378335,12.21096,3.5615300000000003,12.71975,89.97,42.07,99.320117801,136.91
2022-01-21 09:00:00,96.58448,5.41089,96.7359266636,12.65448,3.69089,13.18175,83.93,1.72,83.9476223606,137.29,96.17448,43.54089,105.5714909683,12.65448,3.69089,13.18175,83.52,39.85,92.539790901,136.84,105.66448,5.08089,105.7865670908,12.65448,3.69089,13.18175,93.01,1.3900000000000001,93.0203859377,137.26,104.77448,44.14089,113.6930509278,12.65448,3.69089,13.18175,92.12,40.45,100.609626279,136.54
2022-01-21 09:30:00,101.12088,7.05734,101.3668506951,15.35088,4.47734,15.9905,85.77,2.58,85.8087950038,136.19,100.75088,28.80734,104.7883708178,15.35088,4.47734,15.9905,85.4,24.33,88.7981356786,136.64,110.41088,9.05734,110.78175766,15.35088,4.47734,15.9905,95.06,4.58,95.1702684666,136.64,109.42088,29.25734,113.2648265078,15.35088,4.47734,15.9905,94.07,24.78,97.2790486179,136.03
2022-01-21 10:00:00,101.48992,6.94956,101.7275785901,18.16992,5.29956,18.927,83.32,1.65,83.3363360126,136.19,100.67992,8.71956,101.0568009478,18.16992,5.29956,18.927,82.51,3.42,82.580848264,136.64,110.51992,9.35956,110.9155267769,18.16992,5.29956,18.927,92.35,4.06,92.4392021818,136.18,108.48992,7.76956,108.7677746587,18.16992,5.29956,18.927,90.32,2.47,90.353767492,136.31
2022-01-21 10:30:00,99.80568,6.99499,100.0505054728,20.72568,6.04499,21.58925,79.08,0.9500000000000001,79.085706041,136.98,99.04568,10.17499,99.5669480709,20.72568,6.04499,21.58925,78.32,4.13,78.4288167704,137.69,108.36568,9.34499,108.7678695202,20.72568,6.04499,21.58925,87.64,3.3,87.7021071583,136.97,106.45568,9.30499,106.8615676619,20.72568,6.04499,21.58925,85.73,3.26,85.7919605791,137.34
2022-01-21 11:00:00,99.39344,6.98642,99.6386771262,17.71344,5.1664200000000005,18.4515,81.68,1.82,81.7002741733,137.15,98.59344,8.42642,98.9528724447,17.71344,5.1664200000000005,18.4515,80.88,3.26,80.9456731395,137.86,108.24344,9.42642,108.6531163706,17.71344,5.1664200000000005,18.4515,90.53,4.26,90.630174335,137.13,106.25344,7.46642,106.5154492994,17.71344,5.1664200000000005,18.4515,88.54,2.3,88.5698684655,137.47
2022-01-21 11:30:00,96.07936,7.40023,96.3639290506,22.86936,6.67023,23.82225,73.21,0.73,73.2136394397,136.9,95.31936,11.21023,95.9762973211,22.86936,6.67023,23.82225,72.45,4.54,72.5921076977,137.6,103.95936,8.86023,104.336245894,22.86936,6.67023,23.82225,81.09,2.19,81.1195673065,136.88,102.18936,10.39023,102.7162215848,22.86936,6.67023,23.82225,79.32,3.7199999999999998,79.4071835541,137.19
2022-01-21 12:00:00,94.95976,6.93743,95.212835029,22.13976,6.4574300000000004,23.06225,72.82,0.48,72.8215819658,137.6,94.21976,10.32743,94.7840650366,22.13976,6.4574300000000004,23.06225,72.08,3.87,72.1838160532,138.24,102.81976,8.90743,103.2048707943,22.13976,6.4574300000000004,23.06225,80.68,2.45,80.717190858,137.58,101.05976,9.43743,101.4994589949,22.13976,6.4574300000000004,23.06225,78.92,2.98,78.9762419972,137.84
2022-01-21 12:30:00,97.06808,8.62194,97.4502437362,24.89808,7.26194,25.9355,72.17,1.3599999999999999,72.1828130513,138.21,96.29808,9.72194,96.7875835479,24.89808,7.26194,25.9355,71.4,2.46,71.4423655823,138.46,104.85808,8.07194,105.1683087087,24.89808,7.26194,25.9355,79.96,0.81,79.9641025711,138.17,103.06808,8.72194,103.4364604588,24.89808,7.26194,25.9355,78.17,1.46,78.1836331977,138.13
2022-01-21 13:00:00,95.85472,8.75471,96.2536871681,23.60472,6.88471,24.58825,72.25,1.87,72.2741959485,138.21,95.07472,9.50471,95.5486362815,23.60472,6.88471,24.58825,71.47,2.62,71.5180068235,138.46,103.66472,7.17471,103.9127068085,23.60472,6.88471,24.58825,80.06,0.29,80.0605252294,138.17,101.85472,8.49471,102.2083366671,23.60472,6.88471,24.58825,78.25,1.6099999999999999,78.2665611868,138.13
2022-01-21 13:30:00,93.5792,10.1581,94.1289204668,25.8792,7.5481,26.9575,67.7,2.61,67.7502922503,138.88,92.8392,12.0681,93.6202760851,25.8792,7.5481,26.9575,66.96,4.52,67.1123833581,139.21,100.8592,8.0381,101.1789962208,25.8792,7.5481,26.9575,74.98,0.49,74.9816010765,138.83,99.2092,11.2281,99.8425540251,25.8792,7.5481,26.9575,73.33,3.68,73.4222806783,138.87
2022-01-21 14:00:00,90.92272,10.74871,91.5558615211,25.09272,7.31871,26.13825,65.83,3.43,65.9192976298,138.88,90.21272,13.50871,91.2185293439,25.09272,7.31871,26.13825,65.12,6.19,65.4135345322,139.21,97.99272,8.71871,98.3798204769,25.09272,7.31871,26.13825,72.9,1.4,72.9134418335,138.83,96.41272,12.84871,97.2651115584,25.09272,7.31871,26.13825,71.32,5.53,71.5340709033,138.87
2022-01-21 14:30:00,88.90448,11.80214,89.6844304919,23.42448,6.83214,24.4005,65.48,4.97,65.6683432104,139.23,88.18448,13.15214,89.1598637249,23.42448,6.83214,24.4005,64.76,6.32,65.0676570963,139.66,95.93448,9.94214,96.4482794074,23.42448,6.83214,24.4005,72.51,3.11,72.5766642937,139.18,94.35448,12.48214,95.1765292236,23.42448,6.83214,24.4005,70.93,5.65,71.1546723694,139.3
2022-01-21 15:00:00,88.29896,11.66803,89.0665440059,20.11896,5.86803,20.95725,68.18,5.8,68.4262551949,139.23,87.54896,13.03803,88.5144656164,20.11896,5.86803,20.95725,67.43,7.17,67.8101305116,139.51,95.61896,9.90803,96.1309241085,20.11896,5.86803,20.95725,75.5,4.04,75.6080128029,139.18,93.96896,12.42803,94.787242671,20.11896,5.86803,20.95725,73.85,6.5600000000000005,74.1407856716,139.17
2022-01-21 15:30:00,89.04888,10.26259,89.6382941759,15.84888,4.62259,16.50925,73.2,5.64,73.4169571693,139.36,88.25888,11.64259,89.0234789298,15.84888,4.62259,16.50925,72.41,7.02,72.7494914072,139.62,96.91888,8.51259,97.2920011561,15.84888,4.62259,16.50925,81.07,3.89,81.1632737142,139.31,95.13888,11.01259,95.7741281671,15.84888,4.62259,16.50925,79.29,6.39,79.5470690849,139.28
2022-01-21 16:00:00,90.91216,9.53688,91.4110109123,13.77216,4.01688,14.346,77.14,5.52,77.3372484641,139.36,90.06216,10.93688,90.7238006699,13.77216,4.01688,14.346,76.29,6.92,76.6032016302,139.62,99.20216,7.78688,99.5073065096,13.77216,4.01688,14.346,85.43,3.77,85.5131440189,139.31,97.31216,10.28688,97.8543631322,13.77216,4.01688,14.346,83.54,6.27,83.7749634437,139.28
2022-01-21 16:30:00,94.27496,10.89478,94.9023936171,16.40496,4.78478,17.0885,77.87,6.11,78.1093400305,139.09,93.41496,12.29478,94.2205729501,16.40496,4.78478,17.0885,77.01,7.51,77.3753203547,139.35,102.65496,9.22478,103.0686052038,16.40496,4.78478,17.0885,86.25,4.44,86.3642061273,139.03,100.74496,11.70478,101.4226248933,16.40496,4.78478,17.0885,84.34,6.92,84.6234128359,139.0
2022-01-21 17:00:00,97.53808,11.88444,98.2594370236,18.11808,5.28444,18.873,79.42,6.6,79.6937663811,139.05,96.66808,12.65444,97.4928332884,18.11808,5.28444,18.873,78.55,7.37,78.8949897015,139.31,106.09808,10.27444,106.594402747,18.11808,5.28444,18.873,87.98,4.99,88.1213963802,138.99,104.12808,12.03444,104.821203917,18.11808,5.28444,18.873,86.01,6.75,86.2744608792,138.95
2022-01-21 17:30:00,96.27072,12.04146,97.0208652211,17.25072,5.03146,17.9695,79.02,7.01,79.3303252231,139.31,95.39072,12.54146,96.2116296559,17.25072,5.03146,17.9695,78.14,7.51,78.5000617834,139.46,104.76072,10.48146,105.2837568604,17.25072,5.03146,17.9695,87.51,5.45,87.679544935,139.25,102.81072,11.94146,103.5018966679,17.25072,5.03146,17.9695,85.56,6.91,85.8385793219,139.23
2022-01-21 18:00:00,96.59552,13.57411,97.5446100323,19.14552,5.58411,19.94325,77.45,7.99,77.8610467435,139.31,95.72552,14.06411,96.7531620639,19.14552,5.58411,19.94325,76.58,8.48,77.0480810923,139.46,104.91552,12.09411,105.610292271,19.14552,5.58411,19.94325,85.77,6.51,86.0167018666,139.25,103.01552,13.55411,103.9033746264,19.14552,5.58411,19.94325,83.87,7.97,84.2478355805,139.13
