Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2022-01-21 18:30:00,96.50824,12.99032,97.378584923,19.09824,5.57032,19.894,77.41,7.42,77.7648024494,139.44,95.33824,16.430320000000002,96.7436583017,19.09824,5.57032,19.894,76.24,10.86,77.0095916104,139.59,104.83824,12.17032,105.5422818362,19.09824,5.57032,19.894,85.74,6.6,85.9936486027,139.18,102.26824,16.63032,103.6115845647,19.09824,5.57032,19.894,83.17,11.06,83.9021602821,138.79
2022-01-21 19:00:00,96.88152,6.82211,97.1214193799,14.44152,4.21211,15.04325,82.44,2.61,82.4813051546,139.24,93.85152,22.43211,96.4951157591,14.44152,4.21211,15.04325,79.41,18.22,81.4734097728,139.12,105.80152,9.35211,106.2140461322,14.44152,4.21211,15.04325,91.36,5.14,91.5044763932,139.18,99.38152,22.30211,101.8531817272,14.44152,4.21211,15.04325,84.94,18.09,86.8449866141,138.79
2022-01-21 19:30:00,97.41232,5.69901,97.5788850252,5.48232,1.59901,5.71075,91.93,4.1,92.0213828412,138.08,95.22232,10.61901,95.8125962469,5.48232,1.59901,5.71075,89.74,9.02,90.1921726094,136.1,107.38232,6.13901,107.5576593849,5.48232,1.59901,5.71075,101.9,4.54,102.0010862687,138.03,101.64232,17.09901,103.0705455402,5.48232,1.59901,5.71075,96.16,15.5,97.4012094381,135.79
2022-01-21 20:00:00,93.3428,5.2004,93.4875524976,4.9728,1.4504000000000001,5.18,88.37,3.75,88.4495302418,137.55,92.2128,2.4904,92.2464231068,4.9728,1.4504000000000001,5.18,87.24,1.04,87.2461987711,136.21,102.8928,3.3604,102.9476594197,4.9728,1.4504000000000001,5.18,97.92,1.9100000000000001,97.9386261901,137.5,98.7128,20.4404,100.8068789121,4.9728,1.4504000000000001,5.18,93.74,18.99,95.6441723264,135.9
2022-01-21 20:30:00,90.71296,4.74128,90.8367813609,3.43296,1.00128,3.576,87.28,3.74,87.3600938644,138.7,89.66296,1.32128,89.6726947114,3.43296,1.00128,3.576,86.23,0.32,86.2305937588,138.42,100.13296,2.8812800000000003,100.1744051782,3.43296,1.00128,3.576,96.7,1.88,96.718273351,138.45,96.06296,21.31128,98.3984905331,3.43296,1.00128,3.576,92.63,20.31,94.830443424,137.77
2022-01-21 21:00:00,87.7612,6.48035,88.0001315997,3.6012,1.05035,3.75125,84.16,5.43,84.3349897729,138.7,86.6812,1.63035,86.6965309258,3.6012,1.05035,3.75125,83.08,0.58,83.08202453,138.42,96.8412,4.78035,96.9591138757,3.6012,1.05035,3.75125,93.24,3.73,93.3145781751,138.66,92.8512,21.72035,95.357846796,3.6012,1.05035,3.75125,89.25,20.67,91.612288477,138.07
2022-01-21 21:30:00,83.12432,4.81376,83.2635866439,3.06432,0.8937600000000001,3.192,80.06,3.92,80.1559105743,139.38,83.42432,15.20376,84.7984167635,3.06432,0.8937600000000001,3.192,80.36,14.31,81.6241735027,138.93,91.83432,18.04376,93.5901683127,3.06432,0.8937600000000001,3.192,88.77,17.15,90.4114782536,139.33,89.76432,29.04376,94.3460287453,3.06432,0.8937600000000001,3.192,86.7,28.15,91.1554304471,138.56
2022-01-21 22:00:00,79.26616,1.49138,79.2801887955,3.05616,0.8913800000000001,3.1835,76.21,0.6000000000000001,76.2123618582,138.1,80.11616,33.38138,86.7923707698,3.05616,0.8913800000000001,3.1835,77.06,32.49,83.6292036313,138.49,87.56616,21.10138,90.0727517902,3.05616,0.8913800000000001,3.1835,84.51,20.21,86.8929467794,138.05,86.96616,52.04138,101.3480054932,3.05616,0.8913800000000001,3.1835,83.91,51.15,98.2711076563,138.15
2022-01-21 22:30:00,74.08608,1.89344,74.1102716551,3.16608,0.92344,3.298,70.92,0.97,70.9266332205,136.04,74.96608,31.29344,81.2354143068,3.16608,0.92344,3.298,71.8,30.37,77.9588154092,136.75,81.77608,21.92344,84.663832193,3.16608,0.92344,3.298,78.61,21.0,81.36665226,136.01,81.27608,54.65344,97.9428388602,3.16608,0.92344,3.298,78.11,53.73,94.8055114432,136.41
2022-01-21 23:00:00,70.62336,1.7822300000000002,70.6458443326,2.8533600000000003,0.83223,2.97225,67.77,0.9500000000000001,67.7766582239,136.04,71.28336,28.04223,76.600809893,2.8533600000000003,0.83223,2.97225,68.43,27.21,73.6413538713,136.93,77.95336,21.65223,80.9045449852,2.8533600000000003,0.83223,2.97225,75.1,20.82,77.932550324,136.01,77.37336,54.42223,94.5960673382,2.8533600000000003,0.83223,2.97225,74.52,53.59,91.7884442618,136.58
2022-01-21 23:30:00,66.6756,1.2433,66.6871909009,2.9256,0.8533000000000001,3.0475,63.75,0.39,63.75119293,136.55,66.6656,17.4133,68.9022876271,2.9256,0.8533000000000001,3.0475,63.74,16.56,65.8560642614,137.41,73.5456,20.5633,76.3662529279,2.9256,0.8533000000000001,3.0475,70.62,19.71,73.3189504835,136.52,72.7556,49.5733,88.0391356401,2.9256,0.8533000000000001,3.0475,69.83,48.72,85.1461525848,137.06
2022-01-22 00:00:00,63.83808,2.97194,63.9072209179,2.81808,0.8219400000000001,2.9355,61.02,2.15,61.0578651772,136.94,63.82808,17.90194,66.2910495636,2.81808,0.8219400000000001,2.9355,61.01,17.08,63.355714028,137.41,70.39808,23.43194,74.1953197975,2.81808,0.8219400000000001,2.9355,67.58,22.61,71.2619709242,136.91,69.61808,48.971940000000004,85.1171426344,2.81808,0.8219400000000001,2.9355,66.8,48.15,82.3447782194,137.06
2022-01-22 00:30:00,62.60624,3.75932,62.7190064797,2.70624,0.78932,2.819,59.9,2.9699999999999998,59.9735850187,137.46,62.60624,18.27932,65.2202025955,2.70624,0.78932,2.819,59.9,17.49,62.4012027128,137.6,69.02624,24.34932,73.1950216408,2.70624,0.78932,2.819,66.32,23.56,70.3805086654,137.43,68.27624,48.36932,83.6733892334,2.70624,0.78932,2.819,65.57,47.58,81.0140808749,137.26
2022-01-22 01:00:00,61.91864,4.08127,62.0529994784,3.15864,0.92127,3.29025,58.76,3.16,58.844908021,137.39,61.90864,18.23127,64.5372676247,3.15864,0.92127,3.29025,58.75,17.31,61.2470293157,137.39,68.19864,24.70127,72.5341797876,3.15864,0.92127,3.29025,65.04,23.78,69.2509205715,137.35,67.45864,48.72127,83.2131615855,3.15864,0.92127,3.29025,64.3,47.8,80.1207214146,137.04
2022-01-22 01:30:00,61.67776,4.70768,61.8571606979,4.27776,1.24768,4.456,57.4,3.46,57.5041876736,137.32,61.68776,18.27768,64.3385834473,4.27776,1.24768,4.456,57.41,17.03,59.8826268629,137.33,67.80776,25.37768,72.4010977707,4.27776,1.24768,4.456,63.53,24.13,67.9582062742,137.29,67.08776,49.41768,83.3239139647,4.27776,1.24768,4.456,62.81,48.17,79.1545639872,136.96
2022-01-22 02:00:00,60.55184,4.91387,60.7508966663,4.40184,1.28387,4.58525,56.15,3.63,56.2672142548,137.4,60.55184,18.12387,63.2060123023,4.40184,1.28387,4.58525,56.15,16.84,58.6208845037,137.4,66.53184,25.71387,71.328036873,4.40184,1.28387,4.58525,62.13,24.43,66.7604808251,137.37,65.81184,50.08387,82.7018277813,4.40184,1.28387,4.58525,61.41,48.8,78.4386900707,137.04
2022-01-22 02:30:00,59.07896,5.25303,59.3120378917,4.63896,1.35303,4.83225,54.44,3.9,54.5795163042,137.83,59.07896,17.45303,61.6030175467,4.63896,1.35303,4.83225,54.44,16.1,56.7707988318,137.85,64.86896,26.19303,69.9575356346,4.63896,1.35303,4.83225,60.23,24.84,65.1511972261,138.28,64.16896,51.45303,82.2500439128,4.63896,1.35303,4.83225,59.53,50.1,77.8063679913,138.05
2022-01-22 03:00:00,57.9524,5.1032,58.1766561088,3.7824,1.1032,3.94,54.17,4.0,54.3174824527,138.33,57.9524,17.3932,60.5062316791,3.7824,1.1032,3.94,54.17,16.29,56.5663592606,138.41,63.7124,26.0932,68.8485657076,3.7824,1.1032,3.94,59.93,24.99,64.9315408719,138.28,63.0024,51.1332,81.1412752426,3.7824,1.1032,3.94,59.22,50.03,77.5242497545,138.05
2022-01-22 03:30:00,57.35696,6.19078,57.6900911548,3.39696,0.9907800000000001,3.5385,53.96,5.2,54.2099769415,138.46,57.28696,18.34078,60.1513091882,3.39696,0.9907800000000001,3.5385,53.89,17.35,56.6140848199,138.51,63.08696,27.39078,68.7765901383,3.39696,0.9907800000000001,3.5385,59.69,26.4,65.2675731125,138.42,62.30696,49.80078,79.7638699729,3.39696,0.9907800000000001,3.5385,58.91,48.81,76.5036221365,138.16
2022-01-22 04:00:00,56.69288,6.18084,57.0288122426,2.88288,0.84084,3.003,53.81,5.34,54.0743164543,138.63,56.62288,18.08084,59.4396106532,2.88288,0.84084,3.003,53.74,17.24,56.4376222036,138.44,62.40288,27.44084,68.1697816646,2.88288,0.84084,3.003,59.52,26.6,65.193484337,138.58,61.63288,49.87084,79.2824859562,2.88288,0.84084,3.003,58.75,49.03,76.5212610978,138.06
2022-01-22 04:30:00,56.35056,6.37933,56.7105057601,2.98056,0.86933,3.10475,53.37,5.51,53.6536764817,138.83,56.29056,17.96933,59.089118844,2.98056,0.86933,3.10475,53.31,17.1,55.9854097065,138.63,62.01056,27.64933,67.8954711373,2.98056,0.86933,3.10475,59.03,26.78,64.8205931784,138.77,61.24056,50.10933,79.128699864,2.98056,0.86933,3.10475,58.26,49.24,76.2810933325,138.26
2022-01-22 05:00:00,56.06032,5.94676,56.3748475209,3.04032,0.8867600000000001,3.167,53.02,5.06,53.2609049867,138.83,56.04032,17.48676,58.7052318026,3.04032,0.8867600000000001,3.167,53.0,16.6,55.5388152556,138.63,61.69032,27.16676,67.4071838204,3.04032,0.8867600000000001,3.167,58.65,26.28,64.2686618812,138.77,60.97032,50.74676,79.3259955588,3.04032,0.8867600000000001,3.167,57.93,49.86,76.4323524432,138.26
2022-01-22 05:30:00,56.21032,5.36176,56.4654632922,2.9203200000000002,0.8517600000000001,3.042,53.29,4.51,53.4805029894,138.8,56.20032,17.31176,58.8062326833,2.9203200000000002,0.8517600000000001,3.042,53.28,16.46,55.7645945022,138.71,61.86032,26.46176,67.2824191955,2.9203200000000002,0.8517600000000001,3.042,58.94,25.61,64.2634865223,138.75,61.16032,50.78176,79.4944771113,2.9203200000000002,0.8517600000000001,3.042,58.24,49.93,76.7131181741,138.33
2022-01-22 06:00:00,57.6864,5.25395,57.9251649593,2.7564,0.80395,2.87125,54.93,4.45,55.109957358,138.5,57.6864,17.35395,60.2401886249,2.7564,0.80395,2.87125,54.93,16.55,57.3690456605,138.49,63.5164,26.30395,68.7475879909,2.7564,0.80395,2.87125,60.76,25.5,65.8940634655,138.45,62.8064,50.47395,80.5745835209,2.7564,0.80395,2.87125,60.05,49.67,77.9301700242,138.08
2022-01-22 06:30:00,61.3528,5.2779,61.5793983102,3.8327999999999998,1.1179000000000001,3.9925,57.52,4.16,57.670234957,138.5,61.2728,19.3179,64.2459125568,3.8327999999999998,1.1179000000000001,3.9925,57.44,18.2,60.2544073077,138.49,67.5028,26.2179,72.4155113788,3.8327999999999998,1.1179000000000001,3.9925,63.67,25.1,68.4388698036,138.45,66.6828,48.4379,82.4186021008,3.8327999999999998,1.1179000000000001,3.9925,62.85,47.32,78.6721354737,138.08
2022-01-22 07:00:00,64.62128,4.55704,64.7817601058,4.72128,1.37704,4.918,59.9,3.18,59.9843512926,138.15,64.55128,20.587040000000002,67.7546601025,4.72128,1.37704,4.918,59.83,19.21,62.8383083795,137.96,71.02128,25.44704,75.4425215485,4.72128,1.37704,4.918,66.3,24.07,70.534069073,138.11,70.19128,47.74704,84.8916698905,4.72128,1.37704,4.918,65.47,46.37,80.2277869569,137.57
2022-01-22 07:30:00,68.3908,1.7219,68.4124730166,2.6808,0.7819,2.7925,65.71,0.9400000000000001,65.716723138,138.23,68.3908,20.2319,71.3206232604,2.6808,0.7819,2.7925,65.71,19.45,68.5281445831,138.06,75.4808,22.0519,78.6361078783,2.6808,0.7819,2.7925,72.8,21.27,75.8436081684,138.2,74.6408,46.3819,87.877924829,2.6808,0.7819,2.7925,71.96,45.6,85.1915582672,137.67
2022-01-22 08:00:00,72.694,1.7895,72.716022624,2.844,0.8295,2.9625,69.85,0.96,69.8565966821,137.47,72.694,21.0695,75.6858075616,2.844,0.8295,2.9625,69.85,20.24,72.7233119433,137.51,80.264,19.8695,82.6867989842,2.844,0.8295,2.9625,77.42,19.04,79.7268963399,137.44,79.394,44.7995,91.1614087004,2.844,0.8295,2.9625,76.55,43.97,88.2794619376,137.13
2022-01-22 08:30:00,77.67312,2.48216,77.7127704358,3.33312,0.97216,3.472,74.34,1.51,74.3553340387,136.03,77.62312,23.39216,81.0712150396,3.33312,0.97216,3.472,74.29,22.42,77.5993588891,135.95,85.76312,19.26216,87.8996220697,3.33312,0.97216,3.472,82.43,18.29,84.4347617987,136.0,84.80312,41.72216,94.5108871866,3.33312,0.97216,3.472,81.47,40.75,91.0929382554,135.6
2022-01-22 09:00:00,81.6548,5.06015,81.811438571,9.6348,2.81015,10.03625,72.02,2.25,72.0551379153,136.03,81.6348,25.13015,85.4152504537,9.6348,2.81015,10.03625,72.0,22.32,75.3802520558,135.95,89.5048,20.20015,91.7559550278,9.6348,2.81015,10.03625,79.87,17.39,81.7412319457,136.0,88.5748,43.59015,98.7197871354,9.6348,2.81015,10.03625,78.94,40.78,88.8511789455,135.6
2022-01-22 09:30:00,84.08712,6.50291,84.3381976827,14.54712,4.24291,15.15325,69.54,2.26,69.5767144956,135.83,84.07712,26.55291,88.1703983033,14.54712,4.24291,15.15325,69.53,22.31,73.0216200861,135.85,91.62712,21.58291,94.1347498194,14.54712,4.24291,15.15325,77.08,17.34,79.0063415176,135.78,90.75712,44.96291,101.284342849,14.54712,4.24291,15.15325,76.21,40.72,86.4064957049,135.45
2022-01-22 10:00:00,82.5696,7.1603,82.8794832287,17.5896,5.1303,18.3225,64.98,2.03,65.0117012545,135.83,82.5196,28.0803,87.1664363861,17.5896,5.1303,18.3225,64.93,22.95,68.8665913197,135.85,89.5996,22.8903,92.4773169715,17.5896,5.1303,18.3225,72.01,17.76,74.1677672578,135.82,88.6996,45.6703,99.7667045775,17.5896,5.1303,18.3225,71.11,40.54,81.8542833333,135.5
2022-01-22 10:30:00,81.22976,7.96243,81.6190798843,20.33976,5.93243,21.18725,60.89,2.03,60.9238294922,136.62,81.23976,28.28243,86.0220579361,20.33976,5.93243,21.18725,60.9,22.35,64.8716617638,136.63,87.79976,23.71243,90.9454627376,20.33976,5.93243,21.18725,67.46,17.78,69.7637441656,136.46,86.99976,47.38243,99.0659018672,20.33976,5.93243,21.18725,66.66,41.45,78.4962298458,136.05
2022-01-22 11:00:00,80.00064,8.49977,80.4509073315,22.73064,6.62977,23.67775,57.27,1.87,57.3005218126,136.62,80.00064,28.82977,85.0368040243,22.73064,6.62977,23.67775,57.27,22.2,61.4222508542,136.63,86.15064,24.55977,89.5830066188,22.73064,6.62977,23.67775,63.42,17.93,65.9058517887,136.59,85.37064,48.21977,98.0473987052,22.73064,6.62977,23.67775,62.64,41.59,75.1897446465,136.25
2022-01-22 11:30:00,79.12384,8.62862,79.5929339794,23.10384,6.73862,24.0665,56.02,1.8900000000000001,56.0518732961,136.57,79.15384,28.95862,84.28482698,23.10384,6.73862,24.0665,56.05,22.22,60.2937053099,136.57,85.11384,24.60862,88.5999432158,23.10384,6.73862,24.0665,62.01,17.87,64.5335339184,136.54,84.37384,48.23862,97.1900680926,23.10384,6.73862,24.0665,61.27,41.5,74.00177633,136.21
2022-01-22 12:00:00,78.14848,8.10039,78.5671766354,20.778480000000002,6.06039,21.64425,57.37,2.04,57.4062583696,136.49,78.15848,28.38039,83.1516357774,20.778480000000002,6.06039,21.64425,57.38,22.32,61.5682288197,136.49,84.30848,23.76039,87.592670543,20.778480000000002,6.06039,21.64425,63.53,17.7,65.9496087934,136.46,83.53848,47.37039,96.0345327966,20.778480000000002,6.06039,21.64425,62.76,41.31,75.1354357144,136.13
2022-01-22 12:30:00,77.11008,7.76044,77.49960559,20.71008,6.04044,21.573,56.4,1.72,56.4262208552,136.44,77.12008,28.12044,82.0869410138,20.71008,6.04044,21.573,56.41,22.08,60.5773431243,136.45,83.14008,24.15044,86.5766519022,20.71008,6.04044,21.573,62.43,18.11,65.0036691272,136.41,82.38008,47.83044,95.2587453801,20.71008,6.04044,21.573,61.67,41.79,74.4955904735,136.08
2022-01-22 13:00:00,77.30328,6.55554,77.580746345,17.33328,5.05554,18.0555,59.97,1.5,59.9887564465,136.51,77.32328,26.88554,81.8640451667,17.33328,5.05554,18.0555,59.99,21.83,63.8384601945,136.51,83.74328,23.42554,86.9579948564,17.33328,5.05554,18.0555,66.41,18.37,68.9038823289,136.48,82.95328,47.08554,95.3849817311,17.33328,5.05554,18.0555,65.62,42.03,77.9262811893,136.13
2022-01-22 13:30:00,78.42272,4.94371,78.5783894004,11.77272,3.43371,12.26325,66.65,1.51,66.6671028319,136.48,78.44272,25.23371,82.4014589759,11.77272,3.43371,12.26325,66.67,21.8,70.143630502,136.46,85.64272,21.83371,88.3820478455,11.77272,3.43371,12.26325,73.87,18.4,76.1271101514,136.44,84.78272,45.47371,96.2079410016,11.77272,3.43371,12.26325,73.01,42.04,84.2485709078,136.08
2022-01-22 14:00:00,78.62656,3.94358,78.7253946364,8.68656,2.53358,9.0485,69.94,1.4100000000000001,69.9542114529,136.48,78.61656,24.25358,82.2727150947,8.68656,2.53358,9.0485,69.93,21.72,73.2254279605,136.46,86.21656,21.10358,88.7617953122,8.68656,2.53358,9.0485,77.53,18.57,79.7229314564,136.44,85.31656,44.84358,96.3839305976,8.68656,2.53358,9.0485,76.63,42.31,87.5345246174,136.08
2022-01-22 14:30:00,78.03392,3.08656,78.0949391651,7.15392,2.08656,7.452,70.88,1.0,70.8870538251,136.74,78.02392,23.44656,81.4706896252,7.15392,2.08656,7.452,70.87,21.36,74.0189604088,136.73,85.72392,21.17656,88.3008332554,7.15392,2.08656,7.452,78.57,19.09,80.8558779558,136.94,84.82392,44.95656,96.0009879699,7.15392,2.08656,7.452,77.67,42.87,88.7156457453,136.58
2022-01-22 15:00:00,78.13096,2.98778,78.1880664798,6.06096,1.7677800000000001,6.3135,72.07,1.22,72.0803253322,136.98,78.13096,23.43778,81.5706837157,6.06096,1.7677800000000001,6.3135,72.07,21.67,75.2573836909,136.97,85.97096,20.68778,88.4250541682,6.06096,1.7677800000000001,6.3135,79.91,18.92,82.1192699675,136.94,85.04096,44.51778,95.9885285534,6.06096,1.7677800000000001,6.3135,78.98,42.75,89.8075882095,136.58
2022-01-22 15:30:00,78.42448,3.18089,78.4889618001,5.93448,1.73089,6.18175,72.49,1.45,72.50450055,137.05,78.43448,23.19089,81.7911060682,5.93448,1.73089,6.18175,72.5,21.46,75.6094015318,137.03,86.32448,20.44089,88.7115879199,5.93448,1.73089,6.18175,80.39,18.71,82.5385740124,137.0,85.39448,44.90089,96.4795684965,5.93448,1.73089,6.18175,79.46,43.17,90.4297545059,136.65
2022-01-22 16:00:00,79.6704,3.9447,79.7679966794,4.8504000000000005,1.4147,5.0525,74.82,2.5300000000000002,74.8627631069,137.13,79.6404,21.9847,82.6191282104,4.8504000000000005,1.4147,5.0525,74.79,20.57,77.5671902289,137.16,87.8204,18.8747,89.8258145315,4.8504000000000005,1.4147,5.0525,82.97,17.46,84.7872189661,137.08,86.8404,45.6347,98.1008711289,4.8504000000000005,1.4147,5.0525,81.99,44.22,93.1545409521,136.77
2022-01-22 16:30:00,81.81608,4.40969,81.9348296664,4.45608,1.29969,4.64175,77.36,3.11,77.4224883351,136.73,81.80608,22.18969,84.7621204741,4.45608,1.29969,4.64175,77.35,20.89,80.1212493662,137.01,90.26608,18.02969,92.0490897297,4.45608,1.29969,4.64175,85.81,16.73,87.4256770062,136.69,89.26608,44.87969,99.9130602727,4.45608,1.29969,4.64175,84.81,43.58,95.351730451,136.63
2022-01-22 17:00:00,86.15768,4.77099,86.2896759095,7.47768,2.18099,7.78925,78.68,2.59,78.7226174616,136.73,86.14768,23.29099,89.2406464822,7.47768,2.18099,7.78925,78.67,21.11,81.4530601021,137.01,94.76768,19.44099,96.7412283608,7.47768,2.18099,7.78925,87.29,17.26,88.9800634974,136.69,93.76768,45.21099,104.0980856181,7.47768,2.18099,7.78925,86.29,43.03,96.4237781877,136.63
2022-01-22 17:30:00,88.1276,5.1818,88.2798104495,11.9376,3.4818,12.435,76.19,1.7000000000000002,76.2089633836,136.23,88.1176,23.6718,91.2417971382,11.9376,3.4818,12.435,76.18,20.19,78.8100786702,136.41,96.4476,21.6318,98.8436862779,11.9376,3.4818,12.435,84.51,18.15,86.437044142,136.19,95.4676,47.2018,106.4991670061,11.9376,3.4818,12.435,83.53,43.72,94.2798987059,136.04
2022-01-22 18:00:00,88.2148,4.9514,88.3536490531,16.0848,4.6914,16.755,72.13,0.26,72.1304685968,136.23,88.1948,23.5014,91.2723317824,16.0848,4.6914,16.755,72.11,18.81,74.5229374086,136.41,96.0548,24.6314,99.1626465409,16.0848,4.6914,16.755,79.97,19.94,82.4184718373,136.19,95.1348,50.3414,107.6331116571,16.0848,4.6914,16.755,79.05,45.65,91.2843086187,136.04
2022-01-22 18:30:00,86.362,4.016,86.4553254577,11.712,3.416,12.2,74.65,0.6000000000000001,74.6524112136,136.71,86.362,22.596,89.2691114552,11.712,3.416,12.2,74.65,19.18,77.0746060645,136.89,94.502,22.896,97.2360777695,11.712,3.416,12.2,82.79,19.48,85.0508935873,136.67,93.552,48.586,105.4162041624,11.712,3.416,12.2,81.84,45.17,93.4778824108,136.54
2022-01-22 19:00:00,84.47896,3.15678,84.5379201462,9.34896,2.72678,9.7385,75.13,0.43,75.1312305237,136.69,84.45896,22.27678,87.347414681,9.34896,2.72678,9.7385,75.11,19.55,77.6125930504,136.86,92.65896,22.18678,95.2782035675,9.34896,2.72678,9.7385,83.31,19.46,85.5526019476,136.64,91.71896,46.70678,102.9266288258,9.34896,2.72678,9.7385,82.37,43.98,93.3758924991,136.54
2022-01-22 19:30:00,83.66952,2.24861,83.6997301308,2.90952,0.8486100000000001,3.03075,80.76,1.4,80.7721338086,135.98,83.66952,21.19861,86.3132066544,2.90952,0.8486100000000001,3.03075,80.76,20.35,83.2844529309,136.07,92.48952,18.98861,94.4186349169,2.90952,0.8486100000000001,3.03075,89.58,18.14,91.3982275539,135.93,91.48952,43.03861,101.1071422826,2.90952,0.8486100000000001,3.03075,88.58,42.19,98.1142828542,135.72
2022-01-22 20:00:00,81.28432,1.36251,81.2957385806,2.37432,0.6925100000000001,2.47325,78.91,0.67,78.9128443284,135.0,81.27432,20.72251,83.8745343484,2.37432,0.6925100000000001,2.47325,78.9,20.03,81.4027696089,135.07,89.91432,19.75251,92.058386866,2.37432,0.6925100000000001,2.47325,87.54,19.06,89.5909325769,134.94,88.93432,43.65251,99.0699495466,2.37432,0.6925100000000001,2.47325,86.56,42.96,96.6343375825,134.71
2022-01-22 20:30:00,78.7432,1.1776,78.7520049777,2.3232,0.6776,2.42,76.42,0.5,76.42163568,135.45,78.7232,20.677599999999998,81.3935216095,2.3232,0.6776,2.42,76.4,20.0,78.9744262404,135.5,87.0832,20.9876,89.5765766035,2.3232,0.6776,2.42,84.76,20.31,87.1593580747,135.4,86.1132,43.8076,96.6156769474,2.3232,0.6776,2.42,83.79,43.13,94.2388507994,135.14
2022-01-22 21:00:00,76.06328,1.82929,76.0852736491,2.36328,0.6892900000000001,2.46175,73.7,1.1400000000000001,73.7088162976,135.63,76.03328,19.89929,78.5941563353,2.36328,0.6892900000000001,2.46175,73.67,19.21,76.1333895213,135.57,84.06328,21.92929,86.8765146876,2.36328,0.6892900000000001,2.46175,81.7,21.24,84.4158018383,135.59,83.13328,45.06929,94.5641747421,2.36328,0.6892900000000001,2.46175,80.77,44.38,92.1595209406,135.21
2022-01-22 21:30:00,73.07968,2.89074,73.1368307124,2.29968,0.67074,2.3955,70.78,2.22,70.8148063614,136.06,73.04968,18.77074,75.4227845432,2.29968,0.67074,2.3955,70.75,18.1,73.0285731752,136.01,80.75968,23.21074,84.0289495653,2.29968,0.67074,2.3955,78.46,22.54,81.6334686265,136.02,79.84968,46.72074,92.5137770402,2.29968,0.67074,2.3955,77.55,46.05,90.1920451038,135.66
2022-01-22 22:00:00,68.67176,3.77218,68.7752859932,3.88176,1.13218,4.0435,64.79,2.64,64.8437637711,136.57,68.63176,17.62218,70.8580250123,3.88176,1.13218,4.0435,64.75,16.49,66.8167838196,136.54,75.66176,24.23218,79.4474699021,3.88176,1.13218,4.0435,71.78,23.1,75.4054268604,136.51,74.80176,49.52218,89.7092504207,3.88176,1.13218,4.0435,70.92,48.39,85.8559170937,136.19
2022-01-22 22:30:00,66.4204,3.1097,66.4931558151,4.2504,1.2397,4.4275,62.17,1.87,62.1981173349,136.99,66.4104,15.7497,68.2524305666,4.2504,1.2397,4.4275,62.16,14.51,63.8310715874,137.11,73.1104,23.5497,76.8096280309,4.2504,1.2397,4.4275,68.86,22.31,72.3839464246,136.94,72.3004,52.4597,89.3273080544,4.2504,1.2397,4.4275,68.05,51.22,85.1721251349,136.75
2022-01-22 23:00:00,63.088,3.9615,63.2122553485,2.508,0.7315,2.6125,60.58,3.23,60.6660473412,137.26,63.088,15.8315,65.0440784103,2.508,0.7315,2.6125,60.58,15.1,62.4335358601,137.7,69.578,24.6515,73.8159504189,2.508,0.7315,2.6125,67.07,23.92,71.2078036454,137.21,68.798,51.3715,85.8614920453,2.508,0.7315,2.6125,66.29,50.64,83.4192645616,137.33
2022-01-22 23:30:00,59.6952,5.13735,59.9158515592,2.4252000000000002,0.70735,2.52625,57.27,4.43,57.441081118,137.79,59.6852,16.14735,61.8308985141,2.4252000000000002,0.70735,2.52625,57.26,15.44,59.3051532331,137.85,65.8052,26.02735,70.7654385633,2.4252000000000002,0.70735,2.52625,63.38,25.32,68.2504710606,137.72,65.0652,51.13735,82.7557177243,2.4252000000000002,0.70735,2.52625,62.64,50.43,80.4173768535,137.46
2022-01-23 00:00:00,57.50456,5.94258,57.8108007024,2.37456,0.6925800000000001,2.4735,55.13,5.25,55.3794131424,137.79,57.49456,15.86258,59.6426514656,2.37456,0.6925800000000001,2.4735,55.12,15.17,57.1694262696,137.85,63.37456,27.04258,68.9030912822,2.37456,0.6925800000000001,2.4735,61.0,26.35,66.4478931193,137.72,62.63456,51.75258,81.2491085677,2.37456,0.6925800000000001,2.4735,60.26,51.06,78.9834868818,137.46
2022-01-23 00:30:00,56.53712,6.93041,56.9603065359,2.36712,0.6904100000000001,2.46575,54.17,6.24,54.5282174658,138.32,56.47712,16.53041,58.8465762663,2.36712,0.6904100000000001,2.46575,54.11,15.84,56.380827415,138.33,62.27712,28.23041,68.3768654171,2.36712,0.6904100000000001,2.46575,59.91,27.54,65.9367856359,138.25,61.51712,51.18041,80.0236866238,2.36712,0.6904100000000001,2.46575,59.15,50.49,77.7686479245,137.95
2022-01-23 01:00:00,56.61936,6.46898,56.9877147204,2.4993600000000002,0.7289800000000001,2.6035,54.12,5.74,54.4235426998,138.7,56.61936,15.81898,58.7876862536,2.4993600000000002,0.7289800000000001,2.6035,54.12,15.09,56.1843617032,138.53,62.37936,27.59898,68.2120828816,2.4993600000000002,0.7289800000000001,2.6035,59.88,26.87,65.6323952024,138.63,61.65936,51.75898,80.50384268,2.4993600000000002,0.7289800000000001,2.6035,59.16,51.03,78.1278855467,138.16
2022-01-23 01:30:00,56.21232,6.45651,56.5819002965,2.42232,0.7065100000000001,2.52325,53.79,5.75,54.0964564459,138.46,56.21232,15.84651,58.4032259294,2.42232,0.7065100000000001,2.52325,53.79,15.14,55.880083214,138.42,61.91232,27.64651,67.8046081248,2.42232,0.7065100000000001,2.52325,59.49,26.94,65.3056176757,138.39,61.21232,51.87651,80.2378988357,2.42232,0.7065100000000001,2.52325,58.79,51.17,77.9399319989,138.04
2022-01-23 02:00:00,54.93928,6.62729,55.3375592131,2.45928,0.7172900000000001,2.56175,52.48,5.91,52.8117269174,138.46,54.92928,15.64729,57.1144770235,2.45928,0.7172900000000001,2.56175,52.47,14.93,54.5527799475,138.42,60.49928,27.77729,66.5713205537,2.45928,0.7172900000000001,2.56175,58.04,27.06,64.038154252,138.39,59.79928,51.94729,79.211582656,2.45928,0.7172900000000001,2.56175,57.34,51.23,76.8920574572,138.04
2022-01-23 02:30:00,54.18936,6.72523,54.6050863543,2.58936,0.7552300000000001,2.69725,51.6,5.97,51.9442094944,138.29,54.17936,15.66523,56.3986035373,2.58936,0.7552300000000001,2.69725,51.59,14.91,53.701361249,138.25,59.64936,27.89523,65.8497532658,2.58936,0.7552300000000001,2.69725,57.06,27.14,63.1856249475,138.22,58.95936,52.10523,78.6839318092,2.58936,0.7552300000000001,2.69725,56.37,51.35,76.2522091483,137.88
2022-01-23 03:00:00,53.21816,6.90613,53.6643940184,2.55816,0.7461300000000001,2.66475,50.66,6.16,51.0331382535,138.37,53.22816,15.50613,55.440752922,2.55816,0.7461300000000001,2.66475,50.67,14.76,52.7760030696,138.33,58.57816,28.12613,64.9806126299,2.55816,0.7461300000000001,2.66475,56.02,27.38,62.3530656825,138.31,57.89816,52.37613,78.0734008812,2.55816,0.7461300000000001,2.66475,55.34,51.63,75.6846913187,137.96
2022-01-23 03:30:00,52.66624,6.88682,53.1146036929,2.52624,0.73682,2.6315,50.14,6.15,50.5157609069,138.44,52.66624,15.49682,54.8988548683,2.52624,0.73682,2.6315,50.14,14.76,52.2673626654,138.39,57.95624,28.08682,64.4033788916,2.52624,0.73682,2.6315,55.43,27.35,61.8102531948,138.37,57.28624,52.30682,77.573943511,2.52624,0.73682,2.6315,54.76,51.57,75.2204925536,138.03
2022-01-23 04:00:00,52.08016,6.96213,52.5434517306,2.51016,0.7321300000000001,2.61475,49.57,6.23,49.9599619696,138.44,52.08016,15.45213,54.3241326407,2.51016,0.7321300000000001,2.61475,49.57,14.72,51.7094121026,138.39,57.31016,28.21213,63.8778421549,2.51016,0.7321300000000001,2.61475,54.8,27.48,61.3040814302,138.37,56.64016,52.51213,77.2375007491,2.51016,0.7321300000000001,2.61475,54.13,51.78,74.9081123778,138.03
2022-01-23 04:30:00,51.76856,7.08333,52.2509078233,2.54856,0.74333,2.65475,49.22,6.34,49.6266460684,138.53,51.76856,15.31333,53.9859415048,2.54856,0.74333,2.65475,49.22,14.57,51.3312117527,138.48,56.94856,28.30333,63.5941583415,2.54856,0.74333,2.65475,54.4,27.56,60.9828959627,138.45,56.28856,52.54333,77.0013215105,2.54856,0.74333,2.65475,53.74,51.8,74.6406564816,138.12
2022-01-23 05:00:00,50.7144,7.00795,51.1963058293,2.5644,0.7479500000000001,2.67125,48.15,6.26,48.555227319,138.53,50.7144,15.41795,53.0062595319,2.5644,0.7479500000000001,2.67125,48.15,14.67,50.3351904735,138.48,55.7844,28.22795,62.5197284428,2.5644,0.7479500000000001,2.67125,53.22,27.48,59.8958996927,138.45,55.1344,52.47795,76.1166033107,2.5644,0.7479500000000001,2.67125,52.57,51.73,73.7536290633,138.12
2022-01-23 05:30:00,51.52736,6.87423,51.983880835,2.51736,0.73423,2.62225,49.01,6.14,49.3931138925,138.39,51.53736,15.54423,53.8304984378,2.51736,0.73423,2.62225,49.02,14.81,51.2083635747,138.34,56.69736,28.12423,63.2895168576,2.51736,0.73423,2.62225,54.18,27.39,60.7098385766,138.32,56.03736,52.40423,76.7228065028,2.51736,0.73423,2.62225,53.52,51.67,74.392064765,137.96
2022-01-23 06:00:00,52.17928,6.85604,52.6277735212,2.48928,0.72604,2.593,49.69,6.13,50.0666855304,138.58,52.18928,15.50604,54.4440834563,2.48928,0.72604,2.593,49.7,14.78,51.851117635,138.53,57.41928,28.04604,63.9026922391,2.48928,0.72604,2.593,54.93,27.32,61.3488981156,138.51,56.75928,52.27604,77.1647602484,2.48928,0.72604,2.593,54.27,51.55,74.8507541712,138.15
2022-01-23 06:30:00,54.49168,6.14174,54.8367044912,2.61168,0.7617400000000001,2.7205,51.88,5.38,52.1582093251,137.98,54.47168,16.73174,56.9834629121,2.61168,0.7617400000000001,2.7205,51.86,15.97,54.2632518377,137.87,59.98168,27.17174,65.849110778,2.61168,0.7617400000000001,2.7205,57.37,26.41,63.1569869452,137.91,59.27168,50.61174,77.9402352822,2.61168,0.7617400000000001,2.7205,56.66,49.85,75.4677288647,137.48
2022-01-23 07:00:00,56.84256,5.16658,57.0768795245,2.42256,0.7065800000000001,2.5235000000000003,54.42,4.46,54.6024541573,137.98,56.84256,16.99658,59.3292538218,2.42256,0.7065800000000001,2.5235000000000003,54.42,16.29,56.805813963,137.87,62.62256,26.05658,67.8272097484,2.42256,0.7065800000000001,2.5235000000000003,60.2,25.35,65.3196945798,137.91,61.90256,50.15658,79.67188620740001,2.42256,0.7065800000000001,2.5235000000000003,59.48,49.45,77.3509721982,137.48
2022-01-23 07:30:00,59.73936,4.50398,59.9089055905,2.37936,0.69398,2.4785,57.36,3.81,57.486395782,137.9,59.74936,17.63398,62.2972172015,2.37936,0.69398,2.4785,57.37,16.94,59.8187303443,137.87,65.86936,25.36398,70.584021338,2.37936,0.69398,2.4785,63.49,24.67,68.114528553,137.83,65.12936,49.47398,81.7894139302,2.37936,0.69398,2.4785,62.75,48.78,79.4798773275,137.48
2022-01-23 08:00:00,62.798,3.69025,62.9063331395,2.298,0.67025,2.39375,60.5,3.02,60.5753283111,137.94,62.788,18.26025,65.3893697329,2.298,0.67025,2.39375,60.49,17.59,62.9956204827,137.87,69.268,24.35025,73.4233648035,2.298,0.67025,2.39375,66.97,23.68,71.0332548881,137.86,68.498,48.31025,83.8203809289,2.298,0.67025,2.39375,66.2,47.64,81.5598528689,137.51
2022-01-23 08:30:00,67.10264,2.1745200000000002,67.1378643703,2.31264,0.67452,2.409,64.79,1.5,64.8073614646,137.57,67.11264,18.96452,69.7406586333,2.31264,0.67452,2.409,64.8,18.29,67.3317465985,137.54,74.09264,22.57452,77.45533071,2.31264,0.67452,2.409,71.78,21.9,75.0465082466,137.51,73.27264,47.22452,87.172444395,2.31264,0.67452,2.409,70.96,46.55,84.8659183654,137.15
2022-01-23 09:00:00,71.2816,1.1163,71.2903403292,2.4216,0.7063,2.5225,68.86,0.41000000000000003,68.8612205817,137.12,71.2516,19.9063,73.9800735486,2.4216,0.7063,2.5225,68.83,19.2,71.4577420578,137.16,78.7116,21.0663,81.4819303297,2.4216,0.7063,2.5225,76.29,20.36,78.960076621,137.05,77.8416,45.4963,90.1622315842,2.4216,0.7063,2.5225,75.42,44.79,87.7172759495,136.79
2022-01-23 09:30:00,75.58312,0.9909100000000001,75.5896152362,2.88312,0.84091,3.00325,72.7,0.15,72.7001547454,136.27,75.50312,21.87091,78.6069833664,2.88312,0.84091,3.00325,72.62,21.03,75.6037386642,136.32,83.49312,20.97091,86.0864690504,2.88312,0.84091,3.00325,80.61,20.13,83.0854319361,135.89,82.49312,43.08091,93.0649217147,2.88312,0.84091,3.00325,79.61,42.24,90.121971239,135.45
2022-01-23 10:00:00,77.15776,1.77143,77.1780920499,4.66776,1.36143,4.86225,72.49,0.41000000000000003,72.491159461,135.96,77.07776,22.95143,80.4223179575,4.66776,1.36143,4.86225,72.41,21.59,75.5601495499,135.8,85.02776,20.90143,87.5590643318,4.66776,1.36143,4.86225,80.36,19.54,82.7015187285,135.89,84.04776,42.82143,94.3276249476,4.66776,1.36143,4.86225,79.38,41.46,89.5551003573,135.45
2022-01-23 10:30:00,79.3828,2.8404,79.433599994,5.2128,1.5204,5.43,74.17,1.32,74.181745059,135.56,79.3828,23.1404,82.6868009298,5.2128,1.5204,5.43,74.17,21.62,77.2568009951,135.49,87.4828,19.9104,89.7199215559,5.2128,1.5204,5.43,82.27,18.39,84.3003262153,135.5,86.5328,42.8104,96.5435436681,5.2128,1.5204,5.43,81.32,41.29,91.202009298,135.11
2022-01-23 11:00:00,81.06408,3.84619,81.1552724335,11.40408,3.32619,11.87925,69.66,0.52,69.6619408285,135.56,81.06408,24.07619,84.563869301,11.40408,3.32619,11.87925,69.66,20.75,72.6847858909,135.49,88.60408,22.97619,91.5346289639,11.40408,3.32619,11.87925,77.2,19.65,79.6615496962,135.5,87.73408,45.99619,99.0601750855,11.40408,3.32619,11.87925,76.33,42.67,87.4471143034,135.11
2022-01-23 11:30:00,82.86152,4.47711,82.9823837369,11.44152,3.33711,11.91825,71.42,1.1400000000000001,71.4290977123,135.75,82.84152,24.47711,86.381979312,11.44152,3.33711,11.91825,71.4,21.14,74.4638140307,135.72,90.62152,21.95711,93.2436301667,11.44152,3.33711,11.91825,79.18,18.62,81.3398844356,135.69,89.71152,45.41711,100.5528254275,11.44152,3.33711,11.91825,78.27,42.08,88.8646121918,135.34
2022-01-23 12:00:00,84.97072,4.94521,85.1145014628,14.04072,4.09521,14.62575,70.93,0.85,70.9350928666,135.75,84.98072,24.90521,88.555023894,14.04072,4.09521,14.62575,70.94,20.81,73.9292885127,135.72,92.68072,23.00521,95.4932225179,14.04072,4.09521,14.62575,78.64,18.91,80.8816277037,135.69,91.80072,46.41521,102.8676038015,14.04072,4.09521,14.62575,77.76,42.32,88.5302208288,135.34
2022-01-23 12:30:00,86.50872,5.19421,86.6645166926,12.04872,3.5142100000000003,12.55075,74.46,1.6800000000000002,74.4789500463,135.47,86.51872,25.78421,90.2790916866,12.04872,3.5142100000000003,12.55075,74.47,22.27,77.7285906215,135.35,94.61872,21.46421,97.0227524108,12.04872,3.5142100000000003,12.55075,82.57,17.95,84.4985644848,135.41,93.69872,43.95421,103.4960033352,12.04872,3.5142100000000003,12.55075,81.65,40.44,91.1159486588,134.98
2022-01-23 13:00:00,87.20664,5.07152,87.3539831673,12.41664,3.6215200000000003,12.934,74.79,1.45,74.8040547029,135.47,87.21664,25.72152,90.9304068175,12.41664,3.6215200000000003,12.934,74.8,22.1,77.9964742793,135.35,95.37664,21.82152,97.8411068662,12.41664,3.6215200000000003,12.934,82.96,18.2,84.9329241225,135.41,94.43664,44.23152,104.2818600525,12.41664,3.6215200000000003,12.934,82.02,40.61,91.5229615998,134.98
2022-01-23 13:30:00,86.52,4.96125,86.6621278389,9.09,2.65125,9.46875,77.43,2.31,77.4644499109,135.57,86.53,25.13125,90.105608186,9.09,2.65125,9.46875,77.44,22.48,80.6368650184,135.44,94.96,19.95125,97.0332622175,9.09,2.65125,9.46875,85.87,17.3,87.5953588953,135.5,94.01,43.04125,103.3945322614,9.09,2.65125,9.46875,84.92,40.39,94.0359425964,135.1
2022-01-23 14:00:00,86.27184,4.49887,86.389063013,8.84184,2.57887,9.21025,77.43,1.92,77.4538010688,135.57,86.28184,24.34887,89.6516780884,8.84184,2.57887,9.21025,77.44,21.77,80.441820591,135.53,94.74184,20.33887,96.9003915341,8.84184,2.57887,9.21025,85.9,17.76,87.7167464057,135.5,93.78184,43.84887,103.5266000314,8.84184,2.57887,9.21025,84.94,41.27,94.4352503041,135.17
2022-01-23 14:30:00,85.37352,4.20936,85.477228715,8.60352,2.50936,8.962,76.77,1.7000000000000002,76.7888201498,135.99,85.38352,24.11936,88.7247936847,8.60352,2.50936,8.962,76.78,21.61,79.7631525204,135.97,93.75352,20.54936,95.9791576792,8.60352,2.50936,8.962,85.15,18.04,87.0400143612,135.92,92.81352,44.11936,102.7660810852,8.60352,2.50936,8.962,84.21,41.61,93.9293149129,135.6
2022-01-23 15:00:00,86.01824,3.95907,86.1093017505,5.44824,1.58907,5.67525,80.57,2.37,80.60484973,135.99,86.02824,23.80907,89.2621414249,5.44824,1.58907,5.67525,80.58,22.22,83.5874679602,135.97,94.82824,18.83907,96.6814649246,5.44824,1.58907,5.67525,89.38,17.25,91.0293738306,135.92,93.83824,42.26907,102.9188494153,5.44824,1.58907,5.67525,88.39,40.68,97.3018730549,135.6
2022-01-23 15:30:00,86.2128,3.74665,86.2941728627,4.8228,1.40665,5.02375,81.39,2.34,81.4236310907,135.54,86.2228,23.59665,89.3933617841,4.8228,1.40665,5.02375,81.4,22.19,84.3703508349,135.52,95.1128,18.65665,96.925307908,4.8228,1.40665,5.02375,90.29,17.25,91.9230471645,135.48,94.1328,42.01665,103.0843485359,4.8228,1.40665,5.02375,89.31,40.61,98.1093685639,135.14
2022-01-23 16:00:00,86.39232,3.86151,86.4785766214,5.18232,1.51151,5.39825,81.21,2.35,81.2439942396,135.54,86.39232,23.68151,89.5792770169,5.18232,1.51151,5.39825,81.21,22.17,84.1817854408,135.52,95.28232,18.75151,97.109935804,5.18232,1.51151,5.39825,90.1,17.24,91.7345496528,135.48,94.29232,42.11151,103.268682985,5.18232,1.51151,5.39825,89.11,40.6,97.9231949029,135.14
2022-01-23 16:30:00,88.9868,4.5774,89.1044508709,8.1168,2.3674,8.455,80.87,2.21,80.9001915943,135.48,88.9968,23.9874,92.1728038469,8.1168,2.3674,8.455,80.88,21.62,83.719763497,135.46,97.8368,19.6574,99.7920478245,8.1168,2.3674,8.455,89.72,17.29,91.370796757,135.16,96.8468,43.3274,106.0969663138,8.1168,2.3674,8.455,88.73,40.96,97.7278593851,134.88
2022-01-23 17:00:00,92.8224,5.2082,92.9683994108,9.4224,2.7482,9.815,83.4,2.46,83.4362726876,135.21,91.5424,19.3682,93.56889530710001,9.4224,2.7482,9.815,82.12,16.62,83.7849556901,135.23,101.9124,11.7882,102.5919048122,9.4224,2.7482,9.815,92.49,9.04,92.930736035,135.16,99.5424,49.5482,111.1922367839,9.4224,2.7482,9.815,90.12,46.8,101.5473012935,134.88
2022-01-23 17:30:00,96.0716,4.4288,96.1736273414,10.7616,3.1388,11.21,85.31,1.29,85.3197526954,137.25,93.8816,16.9888,95.4063632259,10.7616,3.1388,11.21,83.12,13.85,84.2659889873,135.9,105.3216,6.7488,105.5376033838,10.7616,3.1388,11.21,94.56,3.61,94.6288840682,137.2,101.9916,53.3088,115.0830770704,10.7616,3.1388,11.21,91.23,50.17,104.1150411804,135.51
2022-01-23 18:00:00,95.45328,4.4892900000000004,95.5587902156,11.48328,3.34929,11.96175,83.97,1.1400000000000001,83.9777381215,137.25,93.23328,17.31929,94.8282779853,11.48328,3.34929,11.96175,81.75,13.97,82.9350553144,135.9,104.54328,5.14929,104.6700175822,11.48328,3.34929,11.96175,93.06,1.8,93.0774064959,137.2,101.20328,53.57929,114.5113278225,11.48328,3.34929,11.96175,89.72,50.23,102.8237876175,135.51
2022-01-23 18:30:00,92.0404,5.12845,92.1831667473,10.5204,3.06845,10.95875,81.52,2.06,81.5460238148,137.75,89.8704,17.77845,91.6120193018,10.5204,3.06845,10.95875,79.35,14.71,80.7019615623,136.19,100.8604,3.36845,100.9166326408,10.5204,3.06845,10.95875,90.34,0.30000000000000004,90.3404981168,137.69,97.5904,52.74845,110.9336970878,10.5204,3.06845,10.95875,87.07,49.68,100.2461335913,135.83
2022-01-23 19:00:00,88.34424,4.55832,88.4617602267,9.59424,2.79832,9.994,78.75,1.76,78.7696648463,138.24,86.29424,15.92832,87.7519642811,9.59424,2.79832,9.994,76.7,13.13,77.8157239894,136.42,96.86424,3.09832,96.9137790905,9.59424,2.79832,9.994,87.27,0.30000000000000004,87.2705156396,138.17,93.72424,54.57832,108.4574855766,9.59424,2.79832,9.994,84.13,51.78,98.7877791025,136.07
2022-01-23 19:30:00,85.81584,4.71962,85.9455246528,7.81584,2.27962,8.1415,78.0,2.44,78.0381547706,138.34,83.75584,15.37962,85.1561709182,7.81584,2.27962,8.1415,75.94,13.1,77.0616220956,136.74,94.24584,2.83962,94.2886090631,7.81584,2.27962,8.1415,86.43,0.56,86.4318141658,138.27,91.11584,54.21962,106.027654373,7.81584,2.27962,8.1415,83.3,51.94,98.1664586302,136.4
2022-01-23 20:00:00,83.35504,4.6564700000000006,83.4850010856,4.44504,1.29647,4.63025,78.91,3.36,78.9815022648,138.54,81.23504,15.25647,82.65525755,4.44504,1.29647,4.63025,76.79,13.96,78.0486111343,136.86,91.88504,2.75647,91.926376534,4.44504,1.29647,4.63025,87.44,1.46,87.4521880801,138.46,88.66504,52.16647,102.8728822891,4.44504,1.29647,4.63025,84.22,50.87,98.3908801668,136.51
2022-01-23 20:30:00,80.726,5.158,80.8906177501,4.416,1.288,4.6,76.31,3.87,76.4080689456,138.6,78.646,14.818,80.0297847054,4.416,1.288,4.6,74.23,13.53,75.4529906631,136.73,88.956,3.278,89.0163761338,4.416,1.288,4.6,84.54,1.99,84.5634182138,138.52,85.806,52.878,100.7906370652,4.416,1.288,4.6,81.39,51.59,96.363168275,136.35
2022-01-23 21:00:00,78.08992,5.60456,78.2907829722,4.3699200000000005,1.2745600000000001,4.552,73.72,4.33,73.847053428,138.75,76.03992,13.26456,77.1881984866,4.3699200000000005,1.2745600000000001,4.552,71.67,11.99,72.66600993590001,136.88,86.04992,3.76456,86.1322276735,4.3699200000000005,1.2745600000000001,4.552,81.68,2.49,81.7179447857,138.68,82.94992,54.75456,99.3919064552,4.3699200000000005,1.2745600000000001,4.552,78.58,53.48,95.052231957,136.49
2022-01-23 21:30:00,74.79552,5.72036,75.0139475738,4.35552,1.2703600000000002,4.537,70.44,4.45,70.5804229231,138.95,72.82552,11.980360000000001,73.8043724247,4.35552,1.2703600000000002,4.537,68.47,10.71,69.3025612802,137.21,82.41552,3.86036,82.5058804947,4.35552,1.2703600000000002,4.537,78.06,2.59,78.1029557699,138.89,79.39552,56.60036,97.5051247279,4.35552,1.2703600000000002,4.537,75.04,55.33,93.2330976639,136.85
2022-01-23 22:00:00,70.40056,6.24308,70.6768342259,4.33056,1.26308,4.511,66.07,4.98,66.2574169433,139.22,68.63056,10.92308,69.4943698626,4.33056,1.26308,4.511,64.3,9.66,65.0215779569,137.63,77.51056,5.64308,77.7157079579,4.33056,1.26308,4.511,73.18,4.38,73.3109596172,139.17,74.76056,58.31308,94.813272439,4.33056,1.26308,4.511,70.43,57.05,90.6371193276,137.24
2022-01-23 22:30:00,68.40536,4.16948,68.5323123804,4.45536,1.29948,4.641,63.95,2.87,64.0143686995,137.17,68.39536,18.30948,70.8036886567,4.45536,1.29948,4.641,63.94,17.01,66.163915392,137.23,75.29536,24.71948,79.2492519145,4.45536,1.29948,4.641,70.84,23.42,74.6110045503,139.58,74.47536,49.25948,89.2920803711,4.45536,1.29948,4.641,70.02,47.96,84.8702657001,137.86
2022-01-23 23:00:00,64.698,4.69775,64.8683286286,4.518,1.31775,4.70625,60.18,3.38,60.2748438405,137.17,64.688,17.67775,67.059974568,4.518,1.31775,4.70625,60.17,16.36,62.3544585415,137.23,71.138,25.35775,75.5223842914,4.518,1.31775,4.70625,66.62,24.04,70.8247555591,137.13,70.378,50.30775,86.5097254305,4.518,1.31775,4.70625,65.86,48.99,82.0826394556,136.87
2022-01-23 23:30:00,61.64184,4.99512,61.8438975357,4.61184,1.34512,4.804,57.03,3.65,57.1466831933,137.74,61.64184,17.53512,64.087415863,4.61184,1.34512,4.804,57.03,16.19,59.2835305966,137.83,67.75184,25.76512,72.4855380886,4.61184,1.34512,4.804,63.14,24.42,67.697828621,137.43,66.99184,50.84512,84.1019194454,4.61184,1.34512,4.804,62.38,49.5,79.6336260634,137.2
2022-01-24 00:00:00,59.2868,5.35115,59.5278040966,4.6668,1.36115,4.86125,54.62,3.99,54.7655411733,137.74,59.2868,17.26115,61.7484570946,4.6668,1.36115,4.86125,54.62,15.9,56.8872077009,137.83,65.0968,26.19115,70.1681530936,4.6668,1.36115,4.86125,60.43,24.83,65.3323334958,137.7,64.3868,51.33115,82.3440767424,4.6668,1.36115,4.86125,59.72,49.97,77.8683459437,137.46
2022-01-24 00:30:00,58.28448,5.7533900000000004,58.5677565335,4.67448,1.36339,4.86925,53.61,4.39,53.7894432022,137.89,58.28448,16.89339,60.6833357238,4.67448,1.36339,4.86925,53.61,15.53,55.8140932023,137.98,63.98448,26.64339,69.3100563523,4.67448,1.36339,4.86925,59.31,25.28,64.4728974066,137.84,63.27448,51.79339,81.7692794817,4.67448,1.36339,4.86925,58.6,50.43,77.3119971285,137.59
2022-01-24 01:00:00,58.77528,5.55779,59.0374674996,4.65528,1.35779,4.84925,54.12,4.2,54.2827265343,137.97,58.77528,16.97779,61.1782550614,4.65528,1.35779,4.84925,54.12,15.62,56.3290227148,138.05,64.53528,26.34779,69.7065879423,4.65528,1.35779,4.84925,59.88,24.99,64.8853951209,137.92,63.82528,51.39779,81.9475392185,4.65528,1.35779,4.84925,59.17,50.04,77.4925189938,137.68
2022-01-24 01:30:00,58.34896,5.75553,58.6321350341,4.57896,1.33553,4.76975,53.77,4.42,53.951360501799996,137.6,58.35896,16.82553,60.7360409647,4.57896,1.33553,4.76975,53.78,15.49,55.9663157623,137.69,64.05896,26.63553,69.3758013623,4.57896,1.33553,4.76975,59.48,25.3,64.6371441201,137.55,63.35896,51.78553,81.8296946692,4.57896,1.33553,4.76975,58.78,50.45,77.4615446528,137.33
2022-01-24 02:00:00,57.65072,5.62771,57.9247497738,4.62072,1.34771,4.81325,53.03,4.28,53.2024369743,137.91,57.65072,17.03771,60.1156309005,4.62072,1.34771,4.81325,53.03,15.69,55.3024140522,138.0,63.29072,26.56771,68.6407929206,4.62072,1.34771,4.81325,58.67,25.22,63.8609215405,137.87,62.58072,51.78771,81.2300032178,4.62072,1.34771,4.81325,57.96,50.44,76.8345963743,137.63
2022-01-24 02:30:00,57.12936,6.4452300000000005,57.4917799669,4.50936,1.3152300000000001,4.69725,52.62,5.13,52.8694741793,138.42,57.09936,17.10523,59.6064241988,4.50936,1.3152300000000001,4.69725,52.59,15.79,54.9093088647,138.4,62.70936,27.53523,68.4883400497,4.50936,1.3152300000000001,4.69725,58.2,26.22,63.8335993032,138.38,61.97936,51.74523,80.7403857667,4.50936,1.3152300000000001,4.69725,57.47,50.43,76.4590465543,138.05
2022-01-24 03:00:00,56.38592,7.24381,56.8493162453,4.43592,1.2938100000000001,4.62075,51.95,5.95,52.2896261222,138.42,56.30592,17.93381,59.0929620866,4.43592,1.2938100000000001,4.62075,51.87,16.64,54.4737230231,138.4,61.87592,28.56381,68.1507205946,4.43592,1.2938100000000001,4.62075,57.44,27.27,63.5846404409,138.38,61.12592,51.01381,79.6164989595,4.43592,1.2938100000000001,4.62075,56.69,49.72,75.404472679,138.05
2022-01-24 03:30:00,56.49416,7.07913,56.935965748,4.45416,1.29913,4.63975,52.04,5.78,52.3600038197,138.73,56.44416,18.12913,59.284134072,4.45416,1.29913,4.63975,51.99,16.83,54.6462167034,138.54,62.00416,28.38913,68.1942707232,4.45416,1.29913,4.63975,57.55,27.09,63.6071584022,138.68,61.24416,50.85913,79.6084055767,4.45416,1.29913,4.63975,56.79,49.56,75.3743835796,138.17
2022-01-24 04:00:00,56.70864,6.49002,57.078807015,4.38864,1.28002,4.5715,52.32,5.21,52.5787647249,138.73,56.67864,17.34002,59.271785242600004,4.38864,1.28002,4.5715,52.29,16.06,54.700710233,138.54,62.26864,27.74002,68.1681174527,4.38864,1.28002,4.5715,57.88,26.46,63.6413859057,138.68,61.53864,51.84002,80.4636059759,4.38864,1.28002,4.5715,57.15,50.56,76.3048890963,138.17
2022-01-24 04:30:00,55.75976,6.23618,56.1074039343,4.40976,1.28618,4.5935,51.35,4.95,51.5880315577,138.85,55.75976,16.43618,58.1317370139,4.40976,1.28618,4.5935,51.35,15.15,53.5382573493,138.8,61.18976,27.33618,67.0183069456,4.40976,1.28618,4.5935,56.78,26.05,62.4705602664,138.48,60.50976,52.67618,80.225999493,4.40976,1.28618,4.5935,56.1,51.39,76.0798402995,138.25
2022-01-24 05:00:00,56.89904,5.55472,57.1695344322,4.43904,1.29472,4.624,52.46,4.26,52.6326818621,138.53,56.91904,17.12472,59.4393232599,4.43904,1.29472,4.624,52.48,15.83,54.8155023693,138.61,62.46904,26.59472,67.8944776134,4.43904,1.29472,4.624,58.03,25.3,63.3053781286,138.48,61.78904,51.94472,80.7226077379,4.43904,1.29472,4.624,57.35,50.65,76.5143450603,138.25
2022-01-24 05:30:00,59.68696,4.83953,59.882837647,4.38696,1.27953,4.56975,55.3,3.56,55.4144710342,138.45,59.68696,17.73953,62.2673599783,4.38696,1.27953,4.56975,55.3,16.46,57.6976741299,138.53,65.56696,25.63953,70.4017879195,4.38696,1.27953,4.56975,61.18,24.36,65.851362932,138.39,64.84696,50.60953,82.2584509219,4.38696,1.27953,4.56975,60.46,49.33,78.0311508309,138.16
2022-01-24 06:00:00,61.92312,3.67341,62.0319815221,3.30312,0.9634100000000001,3.44075,58.62,2.71,58.6826081561,137.83,61.94312,18.06341,64.5231500794,3.30312,0.9634100000000001,3.44075,58.64,17.1,61.0824000838,137.9,68.20312,24.29341,72.4005203515,3.30312,0.9634100000000001,3.44075,64.9,23.33,68.9659256445,137.78,67.46312,49.32341,83.5707564532,3.30312,0.9634100000000001,3.44075,64.16,48.36,80.3442294132,137.53
2022-01-24 06:30:00,71.81064,1.97227,71.8377189655,4.19064,1.22227,4.36525,67.62,0.75,67.6241591445,136.39,71.78064,21.86227,75.0361188253,4.19064,1.22227,4.36525,67.59,20.64,70.6711942732,136.38,79.14064,20.82227,81.8340260989,4.19064,1.22227,4.36525,74.95,19.6,77.4703975722,136.35,78.25064,44.33227,89.9361597121,4.19064,1.22227,4.36525,74.06,43.11,85.6933818915,136.03
2022-01-24 07:00:00,79.93952,5.35861,80.1189213542,6.02952,1.75861,6.28075,73.91,3.6,73.9976222591,136.39,79.90952,24.82861,83.6779018688,6.02952,1.75861,6.28075,73.88,23.07,77.3981866713,136.38,88.00952,17.61861,89.7557297835,6.02952,1.75861,6.28075,81.98,15.86,83.5000598802,136.35,87.04952,41.65861,96.5041901648,6.02952,1.75861,6.28075,81.02,39.9,90.3119615555,136.03
2022-01-24 07:30:00,83.09832,7.64951,83.4496602154,14.87832,4.33951,15.49825,68.22,3.31,68.3002525618,135.74,83.09832,26.75951,87.3006423932,14.87832,4.33951,15.49825,68.22,22.42,71.8096428065,135.8,90.48832,20.39951,92.7592370854,14.87832,4.33951,15.49825,75.61,16.06,77.2968026506,135.7,89.61832,44.699510000000004,100.1473388257,14.87832,4.33951,15.49825,74.74,40.36,84.9411396203,135.45
2022-01-24 08:00:00,90.6448,18.78515,92.5708465315,15.0348,4.38515,15.66125,75.61,14.4,76.9690333836,135.3,88.1748,20.37515,90.4982988379,15.0348,4.38515,15.66125,73.14,15.99,74.8674809246,135.4,97.8348,8.57515,98.2098838639,15.0348,4.38515,15.66125,82.8,4.19,82.9059473138,135.27,95.2248,51.92515,108.4618999352,15.0348,4.38515,15.66125,80.19,47.54,93.2227853049,135.05
