Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2022-01-24 08:30:00,94.68912,10.82391,95.3057525759,14.61912,4.26391,15.22825,80.07,6.5600000000000005,80.3382754358,136.74,92.51912,18.28391,94.3084775111,14.61912,4.26391,15.22825,77.9,14.02,79.1515659984,135.54,101.91912,16.73391,103.2837391145,14.61912,4.26391,15.22825,87.3,12.47,88.1861151202,139.31,101.45912,12.07391,102.1750083624,14.61912,4.26391,15.22825,86.84,7.8100000000000005,87.1904908806,139.18
2022-01-24 09:00:00,98.17176,12.53468,98.9687458959,14.86176,4.33468,15.481,83.31,8.2,83.7125802971,139.37,95.95176,16.63468,97.3830212398,14.86176,4.33468,15.481,81.09,12.3,82.0175475127,139.53,105.72176,14.89468,106.765828006,14.86176,4.33468,15.481,90.86,10.56,91.4715977777,139.31,105.27176,13.46468,106.1293600329,14.86176,4.33468,15.481,90.41,9.13,90.8698244744,139.18
2022-01-24 09:30:00,101.75144,13.64042,102.661660808,18.24144,5.32042,19.0015,83.51,8.32,83.9234323655,138.91,99.52144,16.70042,100.9129379607,18.24144,5.32042,19.0015,81.28,11.38,82.0727896443,139.12,109.31144,15.68042,110.4303694019,18.24144,5.32042,19.0015,91.07,10.36,91.6573755897,138.86,108.84144,15.38042,109.9227746222,18.24144,5.32042,19.0015,90.6,10.06,91.1568077546,138.76
2022-01-24 10:00:00,98.52064,13.34477,99.4203167987,19.73064,5.75477,20.55275,78.79,7.59,79.1547358027,138.75,96.40064,17.69477,98.0111640466,19.73064,5.75477,20.55275,76.67,11.94,77.5941524859,138.88,105.62064,16.93477,106.9696500366,19.73064,5.75477,20.55275,85.89,11.18,86.6145744087,138.71,105.23064,15.19477,106.3220044495,19.73064,5.75477,20.55275,85.5,9.44,86.019553591,138.52
2022-01-24 10:30:00,97.4356,13.17455,98.322250356,21.3756,6.23455,22.26625,76.06,6.94,76.3759595684,138.88,95.3756,18.79455,97.2097741231,21.3756,6.23455,22.26625,74.0,12.56,75.0583346471,138.99,104.2656,18.10455,105.8257533593,21.3756,6.23455,22.26625,82.89,11.87,83.7355898051,138.83,103.8956,14.98455,104.9706265489,21.3756,6.23455,22.26625,82.52,8.75,82.9826060087,138.63
2022-01-24 11:00:00,98.90664,13.87777,99.8755021828,18.26664,5.32777,19.02775,80.64,8.55,81.0919977556,138.92,96.77664,16.36777,98.1510160134,18.26664,5.32777,19.02775,78.51,11.04,79.2824173446,139.03,106.19664,15.49777,107.3215133245,18.26664,5.32777,19.02775,87.93,10.17,88.5161781823,138.88,105.77664,15.80777,106.9513121101,18.26664,5.32777,19.02775,87.51,10.48,88.1352965616,138.68
2022-01-24 11:30:00,100.64792,14.73981,101.7215109953,20.22792,5.89981,21.07075,80.42,8.84,80.9044003748,139.19,98.48792,16.81981,99.9138448583,20.22792,5.89981,21.07075,78.26,10.92,79.0181877798,139.31,107.91792,15.78981,109.0669315465,20.22792,5.89981,21.07075,87.69,9.89,88.2459528817,139.14,107.48792,16.57981,108.7591055754,20.22792,5.89981,21.07075,87.26,10.68,87.911148326,138.95
2022-01-24 12:00:00,100.20424,14.98207,101.3180740809,19.82424,5.78207,20.65025,80.38,9.2,80.9047860142,139.19,98.04424,17.12207,99.5280778387,19.82424,5.78207,20.65025,78.22,11.34,79.0377378219,139.31,107.45424,15.26207,108.5326885075,19.82424,5.78207,20.65025,87.63,9.48,88.1412916856,139.14,107.02424,16.01207,108.2154070974,19.82424,5.78207,20.65025,87.2,10.23,87.7980233263,138.95
2022-01-24 12:30:00,100.22208,15.74894,101.451931626,24.20208,7.05894,25.2105,76.02,8.69,76.5150736783,139.28,98.16208,18.93894,99.9723831778,24.20208,7.05894,25.2105,73.96,11.88,74.9080503017,139.49,107.07208,17.15894,108.438275242,24.20208,7.05894,25.2105,82.87,10.1,83.4832132827,139.24,106.70208,16.73894,108.0070645312,24.20208,7.05894,25.2105,82.5,9.68,83.0659521104,139.15
2022-01-24 13:00:00,100.5692,23.22935,103.2170852624,26.3292,7.67935,27.42625,74.24,15.55,75.8510388854,139.28,97.7692,15.43935,98.9807556905,26.3292,7.67935,27.42625,71.44,7.76,71.8602198716,139.49,107.2792,12.39935,107.9933823577,26.3292,7.67935,27.42625,80.95,4.72,81.0874891706,139.24,103.3692,27.77935,107.036833824,26.3292,7.67935,27.42625,77.04,20.1,79.6189148381,139.15
2022-01-24 13:30:00,101.85456,26.19383,105.1687602041,26.34456,7.68383,27.44225,75.51,18.51,77.7456120948,138.89,98.57456,11.28383,99.218288126,26.34456,7.68383,27.44225,72.23,3.6,72.3196577702,137.94,108.70456,8.59383,109.0437310388,26.34456,7.68383,27.44225,82.36,0.91,82.3650271657,138.84,102.92456,31.283830000000002,107.5738958608,26.34456,7.68383,27.44225,76.58,23.6,80.1339902913,137.59
2022-01-24 14:00:00,99.56584,25.41462,102.7582571118,26.17584,7.63462,27.2665,73.39,17.78,75.5130485413,138.49,96.31584,11.38462,96.9863423759,26.17584,7.63462,27.2665,70.14,3.75,70.2401744018,136.69,106.20584,8.13462,106.5169117683,26.17584,7.63462,27.2665,80.03,0.5,80.031561899,138.46,100.53584,31.47462,105.3475525518,26.17584,7.63462,27.2665,74.36,23.84,78.0881245773,136.33
2022-01-24 14:30:00,97.6984,25.23995,100.9060574919,26.2284,7.6499500000000005,27.32125,71.47,17.59,73.6027784802,138.69,94.5684,13.27995,95.4962792498,26.2284,7.6499500000000005,27.32125,68.34,5.63,68.5715137648,136.81,104.1584,7.84995,104.4537888521,26.2284,7.6499500000000005,27.32125,77.93,0.2,77.9302566402,138.65,98.6684,33.58995,104.2292564473,26.2284,7.6499500000000005,27.32125,72.44,25.94,76.9443773124,136.42
2022-01-24 15:00:00,97.97976,24.55868,101.0107030616,25.70976,7.49868,26.781,72.27,17.06,74.2562892959,138.89,94.76976,12.77868,95.6274127696,25.70976,7.49868,26.781,69.06,5.28,69.2615477736,137.18,104.49976,8.39868,104.8367190721,25.70976,7.49868,26.781,78.79,0.9,78.7951400786,138.85,98.92976,33.14868,104.3356717494,25.70976,7.49868,26.781,73.22,25.65,77.5828002846,136.8
2022-01-24 15:30:00,97.78008,23.70169,100.6116998846,23.80008,6.94169,24.79175,73.98,16.76,75.8547163992,139.15,94.53008,11.871690000000001,95.2726248629,23.80008,6.94169,24.79175,70.73,4.93,70.9016064698,137.27,104.48008,8.19169,104.8007199492,23.80008,6.94169,24.79175,80.68,1.25,80.6896827358,139.11,98.77008000000001,32.18169,103.8806520699,23.80008,6.94169,24.79175,74.97,25.24,79.1047312112,136.89
2022-01-24 16:00:00,100.25488,23.57434,102.9892735689,24.73488,7.21434,25.7655,75.52,16.36,77.2717283358,139.15,96.93488,12.54434,97.7431912035,24.73488,7.21434,25.7655,72.2,5.33,72.3964702178,137.27,107.09488,8.88434,107.4627601518,24.73488,7.21434,25.7655,82.36,1.67,82.3769294159,139.11,101.29488,32.86434,106.4928051929,24.73488,7.21434,25.7655,76.56,25.65,80.7425296854,136.89
2022-01-24 16:30:00,101.4008,22.77565,103.9271498385,23.2308,6.77565,24.19875,78.17,16.0,79.7906567212,139.29,98.0108,12.49565,98.8041405284,23.2308,6.77565,24.19875,74.78,5.72,74.9984453172,137.4,108.4608,8.88565,108.8241697077,23.2308,6.77565,24.19875,85.23,2.11,85.2561141502,139.24,102.5108,32.84565,107.644325631,23.2308,6.77565,24.19875,79.28,26.07,83.4563556597,137.04
2022-01-24 17:00:00,103.3948,21.8339,105.6749916312,22.7448,6.6339,23.6925,80.65,15.2,82.069863531,139.29,99.9248,13.0639,100.7751513928,22.7448,6.6339,23.6925,77.18,6.43,77.4473840746,137.4,110.7148,9.5939,111.129698354,22.7448,6.6339,23.6925,87.97,2.96,88.0197847078,139.24,104.5848,33.4339,109.7989346954,22.7448,6.6339,23.6925,81.84,26.8,86.1163492027,137.0
2022-01-24 17:30:00,105.08456,21.72758,107.3072806619,24.33456,7.09758,25.3485,80.75,14.63,82.0646050377,139.44,101.59456,14.20758,102.5831855181,24.33456,7.09758,25.3485,77.26,7.11,77.586465959,137.55,112.39456,10.78758,112.9110667731,24.33456,7.09758,25.3485,88.06,3.69,88.1372775845,139.39,106.27456,34.70758,111.7984714236,24.33456,7.09758,25.3485,81.94,27.61,86.4666161012,137.16
2022-01-24 18:00:00,103.21272,19.24621,104.9918195345,24.91272,7.26621,25.95075,78.3,11.98,79.2111759792,139.44,100.36272,14.39621,101.3899720296,24.91272,7.26621,25.95075,75.45,7.13,75.7861425328,137.55,110.55272,13.72621,111.401583204,24.91272,7.26621,25.95075,85.64,6.46,85.88329989,139.39,104.92272,34.10621,110.3268359592,24.91272,7.26621,25.95075,80.01,26.84,84.3918580196,137.16
2022-01-24 18:30:00,98.30536,8.97948,98.7146132333,24.85536,7.24948,25.891,73.45,1.73,73.4703708988,139.32,98.35536,8.96948,98.7634973672,24.85536,7.24948,25.891,73.5,1.72,73.5201224156,137.74,106.29536,25.52948,109.3181499414,24.85536,7.24948,25.891,81.44,18.28,83.4663525021,139.28,102.77536,25.32948,105.8506361823,24.85536,7.24948,25.891,77.92,18.08,79.9900793849,137.36
2022-01-24 19:00:00,95.4096,9.30155,95.861935118,24.7596,7.22155,25.79125,70.65,2.08,70.6806119102,136.97,95.6796,16.83155,97.148787597,24.7596,7.22155,25.79125,70.92,9.61,71.5681388608,137.09,103.0696,27.13155,106.5807836787,24.7596,7.22155,25.79125,78.31,19.91,80.8013873643,136.93,100.8996,31.70155,105.762552695,24.7596,7.22155,25.79125,76.14,24.48,79.9785596269,136.75
2022-01-24 19:30:00,92.70312,9.42841,93.1813467002,22.38312,6.52841,23.31575,70.32,2.9,70.3797726623,136.74,93.66312,34.61841,99.8559680693,22.38312,6.52841,23.31575,71.28,28.09,76.6151845263,137.06,100.31312,29.77841,104.639742671,22.38312,6.52841,23.31575,77.93,23.25,81.3243346115,136.71,101.40312,40.60841,109.2320269356,22.38312,6.52841,23.31575,79.02,34.08,86.0558353629,136.72
2022-01-24 20:00:00,94.08552,3.83536,94.1636610376,10.95552,3.19536,11.412,83.13,0.64,83.1324635747,136.4,95.05552,33.31536,100.724699525,10.95552,3.19536,11.412,84.1,30.12,89.3309823074,137.36,103.20552,22.44536,105.6180550095,10.95552,3.19536,11.412,92.25,19.25,94.2370680783,136.36,104.31552,34.14536,109.7617115501,10.95552,3.19536,11.412,93.36,30.95,98.3564542875,137.01
2022-01-24 20:30:00,91.79632,3.02726,91.8462229417,9.31632,2.71726,9.7045,82.48,0.31,82.4805825634,135.33,92.77632,31.55726,97.9964601986,9.31632,2.71726,9.7045,83.46,28.84,88.3024189929,136.4,100.84632,22.30726,103.2840457488,9.31632,2.71726,9.7045,91.53,19.59,93.6029326464,135.3,101.99632,35.63726,108.0428784967,9.31632,2.71726,9.7045,92.68,32.92,98.3529806361,136.07
2022-01-24 21:00:00,88.85184,3.68262,88.9281235687,9.71184,2.83262,10.1165,79.14,0.85,79.1445645638,135.77,89.84184,31.03262,95.0504061993,9.71184,2.83262,10.1165,80.13,28.2,84.9473772403,136.99,97.49184,23.13262,100.1986874897,9.71184,2.83262,10.1165,87.78,20.3,90.0967169213,135.74,98.65184,36.51262,105.1920004309,9.71184,2.83262,10.1165,88.94,33.68,95.1034489385,136.67
2022-01-24 21:30:00,86.13176,4.05718,86.2272624536,7.12176,2.07718,7.4185,79.01,1.98,79.0348056239,135.77,87.08176,29.98718,92.1002925568,7.12176,2.07718,7.4185,79.96,27.91,84.6910249082,136.99,94.75176,24.07718,97.7630125346,7.12176,2.07718,7.4185,87.63,22.0,90.3494156041,135.72,95.88176,35.53718,102.2555771733,7.12176,2.07718,7.4185,88.76,33.46,94.8573096814,136.64
2022-01-24 22:00:00,80.77016,4.38963,80.8893540459,4.97016,1.44963,5.17725,75.8,2.94,75.8569944039,135.45,81.73016,28.36963,86.5139003858,4.97016,1.44963,5.17725,76.76,26.92,81.3436168362,136.49,89.03016,24.64963,92.3795088143,4.97016,1.44963,5.17725,84.06,23.2,87.2027728917,135.42,90.14016,36.53963,97.2645516381,4.97016,1.44963,5.17725,85.17,35.09,92.1153461699,136.16
2022-01-24 22:30:00,76.8824,3.66195,76.9695609157,2.6124,0.76195,2.72125,74.27,2.9,74.326596182,135.92,77.8724,26.53195,82.2681897975,2.6124,0.76195,2.72125,75.26,25.77,79.5497360146,136.99,84.9724,24.03195,88.3053983772,2.6124,0.76195,2.72125,82.36,23.27,85.5842421244,135.89,86.1124,37.69195,94.0001517476,2.6124,0.76195,2.72125,83.5,36.93,91.3021078618,136.65
2022-01-24 23:00:00,72.83688,3.71409,72.9315127545,2.51688,0.73409,2.62175,70.32,2.98,70.3831144523,136.41,73.79688,25.07409,77.9402943737,2.51688,0.73409,2.62175,71.28,24.34,75.3211391311,137.64,80.46688,24.22409,84.0340723353,2.51688,0.73409,2.62175,77.95,23.49,81.412422885,136.38,81.54688,39.96409,90.8131164935,2.51688,0.73409,2.62175,79.03,39.23,88.2311384943,137.3
2022-01-24 23:30:00,67.51656,5.49733,67.7399919646,2.59656,0.7573300000000001,2.70475,64.92,4.74,65.0928106629,136.98,68.36656,25.01733,72.8000915285,2.59656,0.7573300000000001,2.70475,65.77,24.26,70.1016440606,138.4,74.51656,26.23733,79.0007291091,2.59656,0.7573300000000001,2.70475,71.92,25.48,76.3001756223,136.95,75.48656,40.08733,85.4705491217,2.59656,0.7573300000000001,2.70475,72.89,39.33,82.8239156283,138.02
2022-01-25 00:00:00,64.71536,5.18448,64.9226975164,2.65536,0.7744800000000001,2.766,62.06,4.41,62.2164905793,137.07,65.61536,22.67448,69.4226728901,2.65536,0.7744800000000001,2.766,62.96,21.9,66.6601200119,138.31,71.39536,25.38448,75.7738032198,2.65536,0.7744800000000001,2.766,68.74,24.61,73.0125995976,137.04,72.40536,41.37448,83.3929478553,2.65536,0.7744800000000001,2.766,69.75,40.6,80.7057773644,137.92
2022-01-25 00:30:00,64.28216,5.57063,64.5230812412,2.64216,0.77063,2.75225,61.64,4.8,61.8266091582,135.42,65.19216,22.33063,68.9106288004,2.64216,0.77063,2.75225,62.55,21.56,66.161439676,136.87,70.92216,25.84063,75.4830506661,2.64216,0.77063,2.75225,68.28,25.07,72.7369459078,135.39,71.93216,41.88063,83.2359466304,2.64216,0.77063,2.75225,69.29,41.11,80.5675877757,136.5
2022-01-25 01:00:00,64.706,5.348,64.9266319779,2.7359999999999998,0.798,2.85,61.97,4.55,62.1368119556,135.63,65.606,22.608,69.3921386037,2.7359999999999998,0.798,2.85,62.87,21.81,66.5455708519,137.08,71.376,25.598,75.8273761909,2.7359999999999998,0.798,2.85,68.64,24.8,72.982803454,135.59,72.386,41.628,83.5022357785,2.7359999999999998,0.798,2.85,69.65,40.83,80.7354407928,136.71
2022-01-25 01:30:00,63.3116,5.86255,63.5824518799,2.7516,0.8025500000000001,2.86625,60.56,5.06,60.7710227,135.53,64.2016,22.14255,67.912723131,2.7516,0.8025500000000001,2.86625,61.45,21.34,65.0499661799,136.99,69.8116,26.18255,74.5599451385,2.7516,0.8025500000000001,2.86625,67.06,25.38,71.7020780731,135.5,70.8116,42.25255,82.4594486767,2.7516,0.8025500000000001,2.86625,68.06,41.45,79.688556895,136.6
2022-01-25 02:00:00,63.33472,5.5659600000000005,63.578822482,2.6947200000000002,0.7859600000000001,2.807,60.64,4.78,60.8281020582,135.64,64.22472,22.47596,68.0439816369,2.6947200000000002,0.7859600000000001,2.807,61.53,21.69,65.2410683542,137.09,69.84472,25.89596,74.4908427674,2.6947200000000002,0.7859600000000001,2.807,67.15,25.11,71.6912449327,135.6,70.83472,41.99596,82.3481524614,2.6947200000000002,0.7859600000000001,2.807,68.14,41.21,79.6324286959,136.71
2022-01-25 02:30:00,63.32656,5.72358,63.5846881682,2.68656,0.78358,2.7984999999999998,60.64,4.94,60.8408842802,135.96,64.21656,22.35358,67.9959492694,2.68656,0.78358,2.7984999999999998,61.53,21.57,65.20127146,137.42,69.83656,26.13358,74.5661392071,2.68656,0.78358,2.7984999999999998,67.15,25.35,71.7756574334,135.93,70.82656,42.26358,82.4779473305,2.68656,0.78358,2.7984999999999998,68.14,41.48,79.7724889921,137.03
2022-01-25 03:00:00,62.58776,5.85393,62.8609274372,2.68776,0.78393,2.79975,59.9,5.07,60.1141821869,135.96,63.47776,22.20393,67.2490930947,2.68776,0.78393,2.79975,60.79,21.42,64.4533978934,137.42,69.02776,26.23393,73.8447745874,2.68776,0.78393,2.79975,66.34,25.45,71.0541912909,135.93,70.01776,42.36393,81.8363567155,2.68776,0.78393,2.79975,67.33,41.58,79.1342233171,137.03
2022-01-25 03:30:00,61.44496,6.14603,61.751573212,2.69496,0.7860300000000001,2.80725,58.75,5.36,58.9940005424,135.88,62.32496,22.00603,66.0958848595,2.69496,0.7860300000000001,2.80725,59.63,21.22,63.2931694577,137.34,67.74496,26.62603,72.7895945789,2.69496,0.7860300000000001,2.80725,65.05,25.84,69.9943433429,136.05,68.71496,42.80603,80.9574081364,2.69496,0.7860300000000001,2.80725,66.02,42.02,78.2580398426,137.18
2022-01-25 04:00:00,61.14648,7.10189,61.5575247875,2.64648,0.7718900000000001,2.7567500000000003,58.5,6.33,58.8414726192,136.09,62.01648,23.17189,66.204080522,2.64648,0.7718900000000001,2.7567500000000003,59.37,22.4,63.4551566069,137.55,67.39648,27.99189,72.9782941851,2.64648,0.7718900000000001,2.7567500000000003,64.75,27.22,70.2388133442,136.05,68.35648,42.26189,80.3658864467,2.64648,0.7718900000000001,2.7567500000000003,65.71,41.49,77.7124455927,137.18
2022-01-25 04:30:00,60.83416,7.88163,61.3426043983,2.71416,0.7916300000000001,2.8272500000000003,58.12,7.09,58.5508539647,137.12,61.72416,24.12163,66.2700910031,2.71416,0.7916300000000001,2.8272500000000003,59.01,23.33,63.454463988,138.39,67.04416,29.22163,73.1356482843,2.71416,0.7916300000000001,2.8272500000000003,64.33,28.43,70.3321676049,137.09,68.02416,42.34163,80.1255263618,2.71416,0.7916300000000001,2.8272500000000003,65.31,41.55,77.4067090116,138.02
2022-01-25 05:00:00,61.94344,7.53267,62.3997666371,2.68344,0.7826700000000001,2.7952500000000002,59.26,6.75,59.6431898879,138.39,62.82344,23.91267,67.2205355525,2.68344,0.7826700000000001,2.7952500000000002,60.14,23.13,64.4345908655,139.52,68.28344,28.77267,74.0978725549,2.68344,0.7826700000000001,2.7952500000000002,65.6,27.99,71.3218066232,138.34,69.25344,42.39267,81.1983831216,2.68344,0.7826700000000001,2.7952500000000002,66.57,41.61,78.5045030556,139.15
2022-01-25 05:30:00,62.93272,7.33246,63.3584423439,2.68272,0.78246,2.7945,60.25,6.55,60.6049915436,138.24,63.80272,24.04246,68.1823068123,2.68272,0.78246,2.7945,61.12,23.26,65.3963454636,139.43,69.38272,28.50246,75.0090131961,2.68272,0.78246,2.7945,66.7,27.72,72.2307995249,138.19,70.35272,42.09246,81.9834153976,2.68272,0.78246,2.7945,67.67,41.31,79.2826904185,139.05
2022-01-25 06:00:00,65.994,6.827,66.3461827463,2.904,0.847,3.025,63.09,5.98,63.3727741226,138.08,66.904,25.117,71.4633395875,2.904,0.847,3.025,64.0,24.27,68.4473001659,139.27,72.764,27.747,77.8748721026,2.904,0.847,3.025,69.86,26.9,74.8600667913,138.03,73.794,40.247,84.0557876948,2.904,0.847,3.025,70.89,39.4,81.1033421013,138.9
2022-01-25 06:30:00,74.58504,4.20147,74.7032833412,5.52504,1.6114700000000002,5.75525,69.06,2.59,69.1085501223,137.34,75.53504,28.11147,80.5965074514,5.52504,1.6114700000000002,5.75525,70.01,26.5,74.8575320192,138.44,82.04504,24.49147,85.6225477977,5.52504,1.6114700000000002,5.75525,76.52,22.88,79.8674201411,137.3,83.12504,37.58147,91.2257593137,5.52504,1.6114700000000002,5.75525,77.6,35.97,85.5312860888,138.09
2022-01-25 07:00:00,81.84976,2.92368,81.9019603966,6.62976,1.93368,6.906,75.22,0.99,75.2265146076,136.25,82.83976,29.85368,88.0549149474,6.62976,1.93368,6.906,76.21,27.92,81.1633568798,137.43,90.06976,20.75368,92.4298485339,6.62976,1.93368,6.906,83.44,18.82,85.536109334,136.22,91.21976,35.96368,98.0532044025,6.62976,1.93368,6.906,84.59,34.03,91.1784459179,137.07
2022-01-25 07:30:00,86.61704,6.08997,86.8308663608,18.61704,5.42997,19.39275,68.0,0.66,68.0032028657,135.81,87.56704,33.32997,93.6956423456,18.61704,5.42997,19.39275,68.95,27.9,74.3808611136,137.2,93.99704,24.53997,97.1475869817,18.61704,5.42997,19.39275,75.38,19.11,77.7646224192,135.78,95.04704,39.31997,102.8591262532,18.61704,5.42997,19.39275,76.43,33.89,83.6066803551,136.84
2022-01-25 08:00:00,90.33936,7.57773,90.6566156282,23.88936,6.96773,24.88475,66.45,0.61,66.4527997905,135.49,91.20936,38.08773,98.8424125978,23.88936,6.96773,24.88475,67.32,31.12,74.1649297175,136.84,97.51936,27.30773,101.270616136,23.88936,6.96773,24.88475,73.63,20.34,76.3877771636,135.46,98.49936,36.29773,104.9745165436,23.88936,6.96773,24.88475,74.61,29.33,80.1679549446,136.47
2022-01-25 08:30:00,94.92344,17.05392,96.4432250021,22.09344,6.44392,23.014,72.83,10.61,73.5987839573,136.43,93.49344,30.85392,98.4529720344,22.09344,6.44392,23.014,71.4,24.41,75.4573263507,136.11,101.87344,13.79392,102.8030641878,22.09344,6.44392,23.014,79.78,7.35,80.1178563118,136.4,101.27344,43.48392,110.2141594715,22.09344,6.44392,23.014,79.18,37.04,87.4152961443,135.76
2022-01-25 09:00:00,97.34144,21.36792,99.6591388002,24.54144,7.15792,25.564,72.8,14.21,74.1738774772,136.43,95.05144,28.61792,99.2661150202,24.54144,7.15792,25.564,70.51,21.46,73.7034035849,136.11,103.90144,10.47792,104.4284254482,24.54144,7.15792,25.564,79.36,3.32,79.4294152062,136.4,102.73144,47.25792,113.0798822391,24.54144,7.15792,25.564,78.19,40.1,87.8731250156,135.76
2022-01-25 09:30:00,100.14416,21.89538,102.5098065916,24.94416,7.27538,25.9835,75.2,14.62,76.6079917502,136.4,97.95416,27.25538,101.6753323095,24.94416,7.27538,25.9835,73.01,19.98,75.6945209378,135.98,106.95416,10.04538,107.4248667705,24.94416,7.27538,25.9835,82.01,2.77,82.0567669361,136.37,106.04416,45.02538,115.2069820551,24.94416,7.27538,25.9835,81.1,37.75,89.4554218592,135.64
2022-01-25 10:00:00,99.62952,9.40111,100.0720846423,24.68952,7.20111,25.71825,74.94,2.2,74.9722855461,136.4,98.58952,13.59111,99.5219158018,24.68952,7.20111,25.71825,73.9,6.39,74.1757514286,135.98,106.34952,24.10111,109.0462466455,24.68952,7.20111,25.71825,81.66,16.9,83.3904406992,136.37,107.90952,22.43111,110.2162383792,24.68952,7.20111,25.71825,83.22,15.23,84.6021353158,135.64
2022-01-25 10:30:00,101.85632,16.68976,103.2146211193,22.21632,6.47976,23.142,79.64,10.21,80.2918034422,138.38,99.81632,11.45976,100.4720052433,22.21632,6.47976,23.142,77.6,4.98,77.7596322008,139.47,109.05632,14.56976,110.0252645459,22.21632,6.47976,23.142,86.84,8.09,87.2160174509,138.33,106.80632,21.21976,108.8938391572,22.21632,6.47976,23.142,84.59,14.74,85.8646359103,139.15
2022-01-25 11:00:00,102.04576,19.43418,103.8798560177,25.86576,7.54418,26.9435,76.18,11.89,77.1022989281,137.97,99.73576,12.63418,100.5328022441,25.86576,7.54418,26.9435,73.87,5.09,74.045155142,137.54,108.90576,13.74418,109.7696089318,25.86576,7.54418,26.9435,83.04,6.2,83.2711330534,137.93,105.17576,21.55418,107.3616466297,25.86576,7.54418,26.9435,79.31,14.01,80.5379177779,137.21
2022-01-25 11:30:00,103.33512,19.65566,105.1878890151,26.38512,7.69566,27.4845,76.95,11.96,77.8738987081,137.41,100.98512,12.85566,101.8001102919,26.38512,7.69566,27.4845,74.6,5.16,74.778242825,136.11,110.28512,13.68566,111.1310261945,26.38512,7.69566,27.4845,83.9,5.99,84.1135547935,137.37,106.48512,21.49566,108.6330713008,26.38512,7.69566,27.4845,80.1,13.8,81.2800713582,135.81
2022-01-25 12:00:00,102.91856,19.91833,104.8282875109,26.66856,7.77833,27.77975,76.25,12.14,77.2103755981,137.41,100.54856,12.40833,101.3113003147,26.66856,7.77833,27.77975,73.88,4.63,74.0249370145,136.11,109.82856,13.52833,110.6586115233,26.66856,7.77833,27.77975,83.16,5.75,83.3585514509,137.37,105.99856,22.13833,108.2857348743,26.66856,7.77833,27.77975,79.33,14.36,80.6192191726,135.81
2022-01-25 12:30:00,103.64928,19.63729,105.49311069,26.69928,7.7872900000000005,27.81175,76.95,11.85,77.8570806029,137.22,101.26928,12.73729,102.0671623406,26.69928,7.7872900000000005,27.81175,74.57,4.95,74.7341113549,136.0,110.58928,13.95729,111.4665635743,26.69928,7.7872900000000005,27.81175,83.89,6.17,84.1165917046,137.17,106.74928,21.86729,108.9659908066,26.69928,7.7872900000000005,27.81175,80.05,14.08,81.2788342682,135.7
2022-01-25 13:00:00,104.73296,18.96128,106.4355347128,23.83296,6.951280000000001,24.826,80.9,12.01,81.7866132078,137.52,102.26296,12.03128,102.9682702894,23.83296,6.951280000000001,24.826,78.43,5.08,78.5943464888,136.24,112.04296,13.00128,112.7947612578,23.83296,6.951280000000001,24.826,88.21,6.05,88.4172302213,137.49,108.04296,20.91128,110.0480024208,23.83296,6.951280000000001,24.826,84.21,13.96,85.3592742471,135.92
2022-01-25 13:30:00,106.38112,18.38116,107.9574440944,20.30112,5.92116,21.147,86.08,12.46,86.9771119318,137.66,103.77112,11.41116,104.3966470659,20.30112,5.92116,21.147,83.47,5.49,83.6503496705,136.37,114.20112,11.49116,114.7777964913,20.30112,5.92116,21.147,93.9,5.57,94.0650567427,137.62,109.92112,19.42116,111.6236268798,20.30112,5.92116,21.147,89.62,13.5,90.6310895885,136.05
2022-01-25 14:00:00,105.07688,18.31784,106.6615862098,22.34688,6.51784,23.278,82.73,11.8,83.5672956365,137.59,102.52688,10.91784,103.1065485447,22.34688,6.51784,23.278,80.18,4.4,80.3006376064,136.3,112.58688,12.89784,113.3232536808,22.34688,6.51784,23.278,90.24,6.38,90.465252998,137.55,108.46688,21.31784,110.5419122288,22.34688,6.51784,23.278,86.12,14.8,87.3824604826,135.97
2022-01-25 14:30:00,103.5716,19.48005,105.3876115801,25.6116,7.47005,26.67875,77.96,12.01,78.8796659476,138.19,101.1816,10.73005,101.7489565134,25.6116,7.47005,26.67875,75.57,3.26,75.6402835796,136.93,110.6316,13.67005,111.4729616793,25.6116,7.47005,26.67875,85.02,6.2,85.2457647042,138.14,106.7616,23.63005,109.3454091289,25.6116,7.47005,26.67875,81.15,16.16,82.7433870469,136.6
2022-01-25 15:00:00,99.72488,19.07809,101.5333699286,25.60488,7.46809,26.67175,74.12,11.61,75.023772899,138.3,97.43488,10.15809,97.96296562,25.60488,7.46809,26.67175,71.83,2.69,71.8803519747,137.2,106.40488,14.14809,107.3413570739,25.60488,7.46809,26.67175,80.8,6.68,81.0756584925,138.25,102.73488,24.32809,105.5760935613,25.60488,7.46809,26.67175,77.13,16.86,78.9512286162,136.89
2022-01-25 15:30:00,99.39,18.18125,101.0392495596,25.41,7.41125,26.46875,73.98,10.77,74.7598374798,138.56,97.08,9.11125,97.5066217062,25.41,7.41125,26.46875,71.67,1.7000000000000002,71.6901590178,137.48,106.05,15.14125,107.1254402631,25.41,7.41125,26.46875,80.64,7.73,81.0096444876,138.52,102.37,25.47125,105.4912388616,25.41,7.41125,26.46875,76.96,18.06,79.0506495862,137.15
2022-01-25 16:00:00,100.944,18.2795,102.5857263768,25.404,7.4095,26.4625,75.54,10.87,76.3180745302,139.15,98.624,9.1995,99.0521285801,25.404,7.4095,26.4625,73.22,1.79,73.2418766827,138.08,107.754,15.0295,108.797106516,25.404,7.4095,26.4625,82.35,7.62,82.7017950228,139.1,104.014,25.3495,107.0584389306,25.404,7.4095,26.4625,78.61,17.94,80.6311087608,137.76
2022-01-25 16:30:00,102.78432,17.66626,104.2914818202,23.16432,6.75626,24.1295,79.62,10.91,80.3640000249,138.97,100.37432,8.58626,100.7408952524,23.16432,6.75626,24.1295,77.21,1.83,77.2316839128,137.9,109.99432,14.39626,110.9324241791,23.16432,6.75626,24.1295,86.83,7.64,87.1654662123,138.92,106.07432,24.68626,108.9090115475,23.16432,6.75626,24.1295,82.91,17.93,84.8266054962,137.57
2022-01-25 17:00:00,104.58624,17.99307,106.1227221916,24.45624,7.13307,25.47525,80.13,10.86,80.8625778713,139.07,102.17624,8.49307,102.5286119021,24.45624,7.13307,25.47525,77.72,1.3599999999999999,77.7318982143,137.99,111.84624,14.79307,112.8202832923,24.45624,7.13307,25.47525,87.39,7.66,87.725068823,139.01,107.91624,27.97307,111.482767731,24.45624,7.13307,25.47525,83.46,20.84,86.022538907,137.65
2022-01-25 17:30:00,105.70368,17.62024,107.1622173305,20.50368,5.98024,21.358,85.2,11.64,85.9914507378,138.86,103.19368,6.83024,103.419474812,20.50368,5.98024,21.358,82.69,0.85,82.6943686112,138.16,113.44368,12.75024,114.1579482647,20.50368,5.98024,21.358,92.94,6.77,93.1862463028,139.07,109.31368,26.81024,112.5534077849,20.50368,5.98024,21.358,88.81,20.83,91.2200909888,137.98
2022-01-25 18:00:00,104.65552,16.92536,106.0153086945,20.55552,5.99536,21.412,84.1,10.93,84.8072809374,138.86,102.14552,7.59536,102.4275194935,20.55552,5.99536,21.412,81.59,1.6,81.6056866891,138.16,112.28552,13.62536,113.1091881184,20.55552,5.99536,21.412,91.73,7.63,92.0467804977,138.8,108.20552,27.69536,111.6936324237,20.55552,5.99536,21.412,87.65,21.7,90.2962485378,137.79
2022-01-25 18:30:00,101.92696,15.87703,103.1561207901,20.04696,5.84703,20.88225,81.88,10.03,82.4920317364,139.22,99.45696,8.31703,99.804107533,20.04696,5.84703,20.88225,79.41,2.47,79.448404641,138.53,109.34696,14.46703,110.299830545,20.04696,5.84703,20.88225,89.3,8.62,89.7150734269,139.18,105.35696,28.52703,109.1507235939,20.04696,5.84703,20.88225,85.31,22.68,88.273317033,138.16
2022-01-25 19:00:00,100.06536,14.99073,101.1820056031,23.86536,6.96073,24.859750000000002,76.2,8.03,76.621934849,139.22,97.73536,10.63073,98.3118152343,23.86536,6.96073,24.859750000000002,73.87,3.67,73.9611100512,138.53,106.94536,17.78073,108.4133957814,23.86536,6.96073,24.859750000000002,83.08,10.82,83.7816137348,139.18,103.20536,30.94073,107.7435617829,23.86536,6.96073,24.859750000000002,79.34,23.98,82.8847151168,138.16
2022-01-25 19:30:00,101.69128,14.48454,102.7176631697,15.10128,4.40454,15.7305,86.59,10.08,87.1747354455,139.37,99.14128,5.90454,99.3169521917,15.10128,4.40454,15.7305,84.04,1.5,84.0533854167,138.6,109.56128,12.93454,110.3221482761,15.10128,4.40454,15.7305,94.46,8.53,94.8443593473,139.33,105.37128,25.91454,108.5111516493,15.10128,4.40454,15.7305,90.27,21.51,92.7973760405,138.22
2022-01-25 20:00:00,98.68968,13.50574,99.609527413,11.53968,3.36574,12.0205,87.15,10.14,87.7379171168,139.06,96.14968,5.62574,96.3141210553,11.53968,3.36574,12.0205,84.61,2.26,84.6401778117,138.28,106.60968,11.72574,107.252584343,11.53968,3.36574,12.0205,95.07,8.36,95.4368613273,139.02,102.41968,25.64574,105.5816974264,11.53968,3.36574,12.0205,90.88,22.28,93.5712177969,137.93
2022-01-25 20:30:00,95.06048,12.58264,95.889611988,8.58048,2.50264,8.938,86.48,10.08,87.0654742134,138.76,92.54048,5.21264,92.6871730845,8.58048,2.50264,8.938,83.96,2.71,84.0037243222,138.07,102.93048,11.00264,103.5168672246,8.58048,2.50264,8.938,94.35,8.5,94.7321091288,138.71,98.78048,25.32264,101.974601375,8.58048,2.50264,8.938,90.2,22.82,93.0418851916,137.71
2022-01-25 21:00:00,92.56544,10.506170000000001,93.1597568184,6.77544,1.9761700000000002,7.05775,85.79,8.53,86.2130210583,138.82,89.99544,4.26617,90.0965006383,6.77544,1.9761700000000002,7.05775,83.22,2.29,83.251501488,138.18,100.35544,12.24617,101.0998665541,6.77544,1.9761700000000002,7.05775,93.58,10.27,94.1418573218,138.79,96.16544,24.35617,99.2018894349,6.77544,1.9761700000000002,7.05775,89.39,22.38,92.1489907704,137.79
2022-01-25 21:30:00,89.17096,8.54403,89.5793534022,4.95096,1.4440300000000001,5.15725,84.22,7.1,84.5187458497,139.03,86.65096,3.86403,86.7370716405,4.95096,1.4440300000000001,5.15725,81.7,2.42,81.7358330232,138.18,96.81096,13.11403,97.6951368235,4.95096,1.4440300000000001,5.15725,91.86,11.67,92.5983180193,138.98,92.73096,23.77403,95.7300132924,4.95096,1.4440300000000001,5.15725,87.78,22.33,90.5756992797,137.82
2022-01-25 22:00:00,84.82424,7.13457,85.1237556776,4.64424,1.35457,4.83775,80.18,5.78,80.3880637906,138.6,82.34424,4.64457,82.4751228654,4.64424,1.35457,4.83775,77.7,3.29,77.7696219613,137.61,92.05424,14.71457,93.222860245,4.64424,1.35457,4.83775,87.41,13.36,88.4250965507,138.56,88.11424,24.91457,91.5688543614,4.64424,1.35457,4.83775,83.47,23.56,86.7312775186,137.28
2022-01-25 22:30:00,78.19392,6.11406,78.4325879635,3.37392,0.98406,3.5145,74.82,5.13,74.9956618745,139.64,78.25392,5.80406,78.4688671248,3.37392,0.98406,3.5145,74.88,4.82,75.0349705138,138.58,85.95392,23.16406,89.0205034756,3.37392,0.98406,3.5145,82.58,22.18,85.5067763397,139.59,83.81392,17.54406,85.6304106439,3.37392,0.98406,3.5145,80.44,16.56,82.126896934,138.24
2022-01-25 23:00:00,72.194,6.4945,72.4855307372,3.444,1.0045,3.5875,68.75,5.49,68.96885239,137.51,73.124,5.5645,73.3354146116,3.444,1.0045,3.5875,69.68,4.5600000000000005,69.8290483968,138.06,79.614,27.3945,84.1952945612,3.444,1.0045,3.5875,76.17,26.39,80.6120400437,137.47,78.274,16.1545,79.9236319636,3.444,1.0045,3.5875,74.83,15.15,76.3482246028,137.72
2022-01-25 23:30:00,68.79096,7.61028,69.2106389177,3.60096,1.05028,3.751,65.19,6.5600000000000005,65.5192315278,138.1,69.69096,5.39028,69.8991060329,3.60096,1.05028,3.751,66.09,4.34,66.2323463272,139.22,75.82096,28.82028,81.113664167,3.60096,1.05028,3.751,72.22,27.77,77.3750689822,137.28,74.57096,16.65028,76.4071979554,3.60096,1.05028,3.751,70.97,15.6,72.6643027903,138.19
2022-01-26 00:00:00,66.99136,3.56373,67.0860826563,3.92136,1.1437300000000001,4.08475,63.07,2.42,63.1164107028,138.1,66.23136,17.19373,68.4267301481,3.92136,1.1437300000000001,4.08475,62.31,16.05,64.3439088026,139.22,73.80136,18.97373,76.2013331115,3.92136,1.1437300000000001,4.08475,69.88,17.83,72.1188137728,138.05,70.63136,17.46373,72.7583045498,3.92136,1.1437300000000001,4.08475,66.71,16.32,68.6772633409,138.89
2022-01-26 00:30:00,65.42512,2.09566,65.4586748861,4.06512,1.18566,4.2345,61.36,0.91,61.3667475104,137.62,64.60512,17.86566,67.0298689947,4.06512,1.18566,4.2345,60.54,16.68,62.7958119623,137.64,72.01512,20.43566,74.8584912234,4.06512,1.18566,4.2345,67.95,19.25,70.6241106139,137.58,68.88512,17.67566,71.1167259781,4.06512,1.18566,4.2345,64.82,16.49,66.8846208033,137.26
2022-01-26 01:00:00,65.59128,2.03704,65.6229041113,4.24128,1.23704,4.418,61.35,0.8,61.3552157522,137.44,64.81128,17.39704,67.1055811092,4.24128,1.23704,4.418,60.57,16.16,62.6886792013,137.3,72.21128,20.45704,75.0530442074,4.24128,1.23704,4.418,67.97,19.22,70.6351845754,137.41,69.08128,17.18704,71.1872010294,4.24128,1.23704,4.418,64.84,15.95,66.7729593473,136.96
2022-01-26 01:30:00,65.77752,1.64386,65.7980578213,4.36752,1.27386,4.5495,61.41,0.37,61.4111146292,136.71,65.00752,17.59386,67.3462810128,4.36752,1.27386,4.5495,60.64,16.32,62.7977069645,136.5,72.39752,20.91386,75.3577497159,4.36752,1.27386,4.5495,68.03,19.64,70.8082657604,136.68,69.28752,17.39386,71.4374327188,4.36752,1.27386,4.5495,64.92,16.12,66.8914105099,136.12
2022-01-26 02:00:00,64.99608,1.71719,65.0187600379,4.5160800000000005,1.31719,4.70425,60.48,0.4,60.4813227369,136.71,64.21608,17.66719,66.6020610271,4.5160800000000005,1.31719,4.70425,59.7,16.35,61.8984046644,136.5,71.49608,20.987190000000002,74.5127613195,4.5160800000000005,1.31719,4.70425,66.98,19.67,69.8085188211,136.68,68.44608,17.46719,70.6397097521,4.5160800000000005,1.31719,4.70425,63.93,16.15,65.9383606105,136.12
2022-01-26 02:30:00,64.104,2.417,64.1495495308,4.104,1.197,4.275,60.0,1.22,60.0124020516,136.91,63.244,16.097,65.2603780636,4.104,1.197,4.275,59.14,14.9,60.9881103167,136.39,70.544,22.657,74.0931547783,4.104,1.197,4.275,66.44,21.46,69.8198052131,136.91,67.414,15.807,69.2423905205,4.104,1.197,4.275,63.31,14.61,64.9739039923,136.03
2022-01-26 03:00:00,63.87216,2.4106300000000003,63.917634187,4.08216,1.19063,4.25225,59.79,1.22,59.8024456022,136.91,63.02216,16.64063,65.1820774283,4.08216,1.19063,4.25225,58.94,15.45,60.9313228151,136.39,70.29216,22.79063,73.8945232968,4.08216,1.19063,4.25225,66.21,21.6,69.6442682494,136.91,67.18216,16.38063,69.1503265463,4.08216,1.19063,4.25225,63.1,15.19,64.9025893166,136.03
2022-01-26 03:30:00,63.74768,2.00974,63.7793521467,4.14768,1.20974,4.3205,59.6,0.8,59.6053688857,137.35,62.93768,17.08974,65.2166449386,4.14768,1.20974,4.3205,58.79,15.88,60.8969498415,136.86,70.14768,22.27974,73.6008411898,4.14768,1.20974,4.3205,66.0,21.07,69.2816346516,137.32,67.07768,16.85974,69.1640512626,4.14768,1.20974,4.3205,62.93,15.65,64.8467994584,136.5
2022-01-26 04:00:00,63.06544,2.09492,63.1002251359,3.68544,1.07492,3.839,59.38,1.02,59.3887598793,137.15,62.20544,16.26492,64.2966903363,3.68544,1.07492,3.839,58.52,15.19,60.4592962248,136.77,69.44544,22.48492,72.9947995696,3.68544,1.07492,3.839,65.76,21.41,69.1575426111,137.14,66.35544,15.98492,68.2536598652,3.68544,1.07492,3.839,62.67,14.91,64.4192284958,136.4
2022-01-26 04:30:00,62.658,1.84775,62.6852386457,3.558,1.03775,3.70625,59.1,0.81,59.1055505008,137.42,61.778,16.82775,64.028856417,3.558,1.03775,3.70625,58.22,15.79,60.3232335009,136.91,69.008,22.13775,72.4719534652,3.558,1.03775,3.70625,65.45,21.1,68.7670887853,137.39,65.888,16.60775,67.9488477022,3.558,1.03775,3.70625,62.33,15.57,64.2452628604,136.52
2022-01-26 05:00:00,62.49824,1.97282,62.5293692744,3.19824,0.9328200000000001,3.3315,59.3,1.04,59.309119029,137.16,61.61824,16.52282,63.7950709808,3.19824,0.9328200000000001,3.3315,58.42,15.59,60.4644068854,136.75,68.83824,22.42282,72.398108698,3.19824,0.9328200000000001,3.3315,65.64,21.49,69.0682973585,137.13,65.74824,16.26282,67.729686087,3.19824,0.9328200000000001,3.3315,62.55,15.33,64.4011754551,136.39
2022-01-26 05:30:00,64.84264,1.46827,64.8592613199,3.18264,0.92827,3.31525,61.66,0.54,61.6623645346,137.67,64.01264,16.42827,66.0871102028,3.18264,0.92827,3.31525,60.83,15.5,62.7737118546,137.19,71.48264,21.70827,74.70620327500001,3.18264,0.92827,3.31525,68.3,20.78,71.3911647195,137.64,68.30264,16.17827,70.1924999638,3.18264,0.92827,3.31525,65.12,15.25,66.881812924,136.81
2022-01-26 06:00:00,67.30856,2.02833,67.3391147244,3.6285600000000002,1.05833,3.77975,63.68,0.97,63.6873872914,137.09,66.48856,16.78833,68.5753354717,3.6285600000000002,1.05833,3.77975,62.86,15.73,64.798244575,136.68,74.17856,20.45833,76.948047604,3.6285600000000002,1.05833,3.77975,70.55,19.4,73.1687262428,137.06,70.91856,16.51833,72.8168756434,3.6285600000000002,1.05833,3.77975,67.29,15.46,69.0431437581,136.29
2022-01-26 06:30:00,76.3808,5.4319,76.5737040129,6.2808,1.8319,6.5425,70.1,3.6,70.1923785037,137.62,75.5508,13.7019,76.7832367399,6.2808,1.8319,6.5425,69.27,11.87,70.2796542393,137.37,83.9908,17.9919,85.8962336209,6.2808,1.8319,6.5425,77.71,16.16,79.372474448,137.59,80.3908,13.2019,81.4676063736,6.2808,1.8319,6.5425,74.11,11.37,74.9771231777,136.99
2022-01-26 07:00:00,83.52152,8.23711,83.9267197278,7.36152,2.14711,7.6682500000000005,76.16,6.09,76.403100068,136.76,82.62152,11.42711,83.4079996767,7.36152,2.14711,7.6682500000000005,75.26,9.28,75.8299808783,136.41,91.84152,15.35711,93.1166237761,7.36152,2.14711,7.6682500000000005,84.48,13.21,85.5065757705,136.74,87.87152,10.71711,88.5226551447,7.36152,2.14711,7.6682500000000005,80.51,8.57,80.9648380471,136.04
2022-01-26 07:30:00,86.916,11.2705,87.643683322,19.956,5.8205,20.7875,66.96,5.45,67.1814267488,136.07,86.576,14.7205,87.8185452866,19.956,5.8205,20.7875,66.62,8.9,67.2118620483,135.72,94.176,22.0105,96.7139136125,19.956,5.8205,20.7875,74.22,16.19,75.9652848346,136.05,91.586,14.7205,92.761460296,19.956,5.8205,20.7875,71.63,8.9,72.1807931516,135.4
2022-01-26 08:00:00,89.5448,7.2764,89.8399532725,17.8848,5.2164,18.63,71.66,2.06,71.68960315140001,135.47,90.7348,8.1964,91.1042529413,17.8848,5.2164,18.63,72.85,2.98,72.9109244215,135.72,97.3048,27.3464,101.0744759868,17.8848,5.2164,18.63,79.42,22.13,82.4455778074,135.46,97.6348,9.6964,98.1151076236,17.8848,5.2164,18.63,79.75,4.48,79.8757341124,135.4
2022-01-26 08:30:00,97.1116,5.63755,97.275098687,18.2316,5.31755,18.99125,78.88,0.32,78.8806490846,135.86,97.7816,10.06755,98.2985089488,18.2316,5.31755,18.99125,79.55,4.75,79.6916871449,137.61,105.7116,20.53755,107.6881299613,18.2316,5.31755,18.99125,87.48,15.22,88.7941371938,135.83,105.2916,11.12755,105.8779646554,18.2316,5.31755,18.99125,87.06,5.8100000000000005,87.2536514995,137.31
2022-01-26 09:00:00,99.16928,5.47729,99.3204248957,17.09928,4.98729,17.81175,82.07,0.49,82.0714627626,135.63,98.30928,7.82729,98.6203883731,17.09928,4.98729,17.81175,81.21,2.84,81.2596437354,136.99,108.04928,7.79729,108.3302572685,17.09928,4.98729,17.81175,90.95,2.81,90.9933986617,135.6,105.99928,6.82729,106.2189213335,17.09928,4.98729,17.81175,88.9,1.8399999999999999,88.919039581,136.68
2022-01-26 09:30:00,99.58376,7.54193,99.8689439409,23.66376,6.90193,24.64975,75.92,0.64,75.9226975285,137.03,98.74376,9.63193,99.2124196583,23.66376,6.90193,24.64975,75.08,2.73,75.1296166635,137.54,107.76376,8.96193,108.1357672496,23.66376,6.90193,24.64975,84.1,2.06,84.1252257055,137.0,105.89376,8.64193,106.2458063222,23.66376,6.90193,24.64975,82.23,1.74,82.2484072794,137.22
2022-01-26 10:00:00,98.55984,9.43912,99.0108026793,27.45984,8.00912,28.604,71.1,1.43,71.1143789961,137.18,97.77984000000001,11.35912,98.437425391,27.45984,8.00912,28.604,70.32,3.35,70.3997507098,137.61,106.21984,8.92912,106.5944820035,27.45984,8.00912,28.604,78.76,0.92,78.7653731027,137.15,104.44984,10.43912,104.970206737,27.45984,8.00912,28.604,76.99,2.43,77.0283389409,137.29
2022-01-26 10:30:00,97.70536,9.67448,98.1831601447,28.09536,8.19448,29.266,69.61,1.48,69.625731594,137.62,96.97536,11.72448,97.6815431819,28.09536,8.19448,29.266,68.88,3.5300000000000002,68.9703943732,137.98,105.19536,9.06448,105.5851720802,28.09536,8.19448,29.266,77.1,0.87,77.1049084041,137.58,103.52536,10.82448,104.0897186585,28.09536,8.19448,29.266,75.43,2.63,75.4758358682,137.63
2022-01-26 11:00:00,95.064,8.29075,95.4248428427,26.574,7.75075,27.68125,68.49,0.54,68.4921287448,137.62,94.344,10.63075,94.9410510873,26.574,7.75075,27.68125,67.77,2.88,67.8311676149,137.98,102.444,9.43075,102.8771703614,26.574,7.75075,27.68125,75.87,1.6800000000000002,75.8885979578,137.58,100.774,9.68075,101.2379177807,26.574,7.75075,27.68125,74.2,1.9300000000000002,74.2250961603,137.63
2022-01-26 11:30:00,95.21768,7.54099,95.5158265146,24.27768,7.08099,25.28925,70.94,0.46,70.9414913855,136.96,94.47768,8.52099,94.861157956,24.27768,7.08099,25.28925,70.2,1.44,70.2147676775,137.36,102.86768000000001,9.81099,103.3344817249,24.27768,7.08099,25.28925,78.59,2.73,78.6374020425,136.93,101.12768,8.17099,101.4572458712,24.27768,7.08099,25.28925,76.85,1.09,76.8577296048,136.98
2022-01-26 12:00:00,95.05424,7.86207,95.3788272452,25.82424,7.53207,26.90025,69.23,0.33,69.2307865043,135.91,94.29424,8.40207,94.6678323268,25.82424,7.53207,26.90025,68.47,0.87,68.4755270151,136.26,102.50424,10.21207,103.0116769675,25.82424,7.53207,26.90025,76.68,2.68,76.7268193007,135.88,100.80424,7.75207,101.1018762994,25.82424,7.53207,26.90025,74.98,0.22,74.980322752,135.92
2022-01-26 12:30:00,93.50192,8.69181,93.9050403587,28.53192,8.32181,29.72075,64.97,0.37,64.9710535546,137.02,92.80192,10.06181,93.3457892792,28.53192,8.32181,29.72075,64.27,1.74,64.2935494432,137.29,100.49192,10.26181,101.0145075213,28.53192,8.32181,29.72075,71.96,1.94,71.9861458893,136.99,98.90192,9.00181,99.3107363932,28.53192,8.32181,29.72075,70.37,0.68,70.3732854143,136.97
2022-01-26 13:00:00,93.15216,8.82188,93.5689610897,28.77216,8.39188,29.971,64.38,0.43,64.381435989,136.98,92.45216,11.33188,93.144046471,28.77216,8.39188,29.971,63.68,2.94,63.7478313357,137.29,100.07216,10.25188,100.5959156755,28.77216,8.39188,29.971,71.3,1.8599999999999999,71.3242567434,136.94,98.52216,10.39188,99.0686993,28.77216,8.39188,29.971,69.75,2.0,69.7786679437,136.97
2022-01-26 13:30:00,91.92776,9.13768,92.3807894229,27.31776,7.96768,28.456,64.61,1.17,64.620592693,137.45,91.21776,10.47768,91.8175447156,27.31776,7.96768,28.456,63.9,2.51,63.9492775565,137.85,98.86776,9.03768,99.2799759629,27.31776,7.96768,28.456,71.55,1.07,71.5580002515,137.41,97.29776,9.47768,97.7582759627,27.31776,7.96768,28.456,69.98,1.51,69.9962891874,137.51
2022-01-26 14:00:00,90.91456,8.83883,91.3432106714,23.34456,6.80883,24.31725,67.57,2.03,67.6004866846,138.3,90.18456,9.29883,90.6626885867,23.34456,6.80883,24.31725,66.84,2.49,66.8863640812,138.55,98.17456,6.95883,98.420879625,23.34456,6.80883,24.31725,74.83,0.15,74.8301503406,138.25,96.53456,8.28883,96.8897619832,23.34456,6.80883,24.31725,73.19,1.48,73.2049622635,138.21
2022-01-26 14:30:00,90.996,8.318,91.3753858542,21.456,6.258,22.35,69.54,2.06,69.5705052447,138.17,90.226,8.668,90.6414105142,21.456,6.258,22.35,68.77,2.41,68.8122154853,138.33,98.456,6.398,98.6636627133,21.456,6.258,22.35,77.0,0.14,77.0001272726,138.12,96.756,7.648,97.0577943289,21.456,6.258,22.35,75.3,1.3900000000000001,75.3128282565,137.98
2022-01-26 15:00:00,90.71728,8.17254,91.0846600732,19.27728,5.62254,20.0805,71.44,2.55,71.4854957317,138.05,89.94728,8.67254,90.364407426,19.27728,5.62254,20.0805,70.67,3.05,70.7357858513,138.2,98.41728,6.11254,98.6069173428,19.27728,5.62254,20.0805,79.14,0.49,79.1415169175,138.0,96.65728,7.70254,96.9636988746,19.27728,5.62254,20.0805,77.38,2.08,77.4079504961,137.86
2022-01-26 15:30:00,91.69936,8.17898,92.0633930412,18.57936,5.41898,19.3535,73.12,2.76,73.1720711747,138.11,90.89936,8.68898,91.3137011727,18.57936,5.41898,19.3535,72.32,3.27,72.3938899355,138.27,99.56936,6.15898,99.7596636194,18.57936,5.41898,19.3535,80.99,0.74,80.9933805937,138.05,97.76936,7.72898,98.0743844572,18.57936,5.41898,19.3535,79.19,2.31,79.2236845899,137.94
2022-01-26 16:00:00,95.44096,6.83403,95.6853218198,15.99096,4.66403,16.65725,79.45,2.17,79.4796288366,138.16,94.58096,7.38403,94.868761421,15.99096,4.66403,16.65725,78.59,2.7199999999999998,78.6370555146,138.32,104.00096,4.88403,104.1155772685,15.99096,4.66403,16.65725,88.01,0.22,88.0102749683,138.11,102.03096,6.36403,102.2292408089,15.99096,4.66403,16.65725,86.04,1.7000000000000002,86.0567928754,137.98
2022-01-26 16:30:00,97.54032,7.35926,97.8175481877,15.70032,4.57926,16.3545,81.84,2.7800000000000002,81.8872029074,137.6,96.67032,7.90926,96.993335661,15.70032,4.57926,16.3545,80.97,3.33,81.0384464313,137.77,106.37032,5.39926,106.5072625949,15.70032,4.57926,16.3545,90.67,0.8200000000000001,90.6737078761,137.56,104.35032,6.93926,104.5807946683,15.70032,4.57926,16.3545,88.65,2.36,88.6814078598,137.44
2022-01-26 17:00:00,100.77736,7.75798,101.0755288992,15.86736,4.62798,16.5285,84.91,3.13,84.9676703223,137.65,99.85736,8.32798,100.2040298444,15.86736,4.62798,16.5285,83.99,3.7,84.0714582959,137.82,109.94736,5.85798,110.1033055846,15.86736,4.62798,16.5285,94.08,1.23,94.0880401539,137.61,107.82736,7.36798,108.07879854,15.86736,4.62798,16.5285,91.96,2.74,92.000810866,137.48
2022-01-26 17:30:00,103.27664,9.70527,103.7316568626,18.80664,5.48527,19.59025,84.47,4.22,84.5753468808,137.5,102.37664,10.26527,102.8900004173,18.80664,5.48527,19.59025,83.57,4.78,83.706590541,137.66,112.40664,7.93527,112.6863843863,18.80664,5.48527,19.59025,93.6,2.45,93.6320591464,137.46,110.28664,9.42527,110.6886564968,18.80664,5.48527,19.59025,91.48,3.94,91.5648076501,137.33
2022-01-26 18:00:00,103.25712,10.49791,103.7893970744,19.94712,5.81791,20.77825,83.31,4.68,83.4413476641,137.57,102.35712,11.18791,102.9667390222,19.94712,5.81791,20.77825,82.41,5.37,82.5847746258,137.73,112.23712,8.73791,112.5767390586,19.94712,5.81791,20.77825,92.29,2.92,92.3361819657,137.53,110.17712,10.39791,110.6666810917,19.94712,5.81791,20.77825,90.23,4.58,90.346163726,137.41
2022-01-26 18:30:00,101.57808,10.62069,102.1318040209,19.16808,5.59069,19.96675,82.41,5.03,82.5633635458,138.63,100.68808,12.45069,101.4549611185,19.16808,5.59069,19.96675,81.52,6.86,81.8081291804,138.94,110.44808,8.88069,110.8045352437,19.16808,5.59069,19.96675,91.28,3.29,91.3392714006,138.57,108.42808,11.79069,109.0672677899,19.16808,5.59069,19.96675,89.26,6.2,89.4750669181,138.6
2022-01-26 19:00:00,99.7576,8.730550000000001,100.1389098256,15.8076,4.61055,16.46625,83.95,4.12,84.0510374713,138.63,98.8576,11.10055,99.4788786028,15.8076,4.61055,16.46625,83.05,6.49,83.3031968174,138.94,108.8076,6.90055,109.0261959717,15.8076,4.61055,16.46625,93.0,2.29,93.0281898136,138.57,106.7476,10.40055,107.2530724318,15.8076,4.61055,16.46625,90.94,5.79,91.1241334664,138.6
2022-01-26 19:30:00,99.652,5.99975,99.8324501556,10.182,2.9697500000000003,10.60625,89.47,3.03,89.5212924393,138.43,98.752,7.88975,99.066672797,10.182,2.9697500000000003,10.60625,88.57,4.92,88.7065459817,138.79,109.302,4.08975,109.3784862716,10.182,2.9697500000000003,10.60625,99.12,1.12,99.1263274817,138.36,107.122,7.03975,107.3530668591,10.182,2.9697500000000003,10.60625,96.94,4.07,97.0254013133,138.45
2022-01-26 20:00:00,96.29416,6.29288,96.4995626353,8.20416,2.39288,8.546,88.09,3.9,88.176289897,138.4,95.39416,7.73288,95.7070697242,8.20416,2.39288,8.546,87.19,5.34,87.3533725737,138.71,105.80416,4.46288,105.8982415869,8.20416,2.39288,8.546,97.6,2.07,97.621948864,138.36,103.64416,6.91288,103.8744425352,8.20416,2.39288,8.546,95.44,4.52,95.5469727412,138.36
2022-01-26 20:30:00,94.11136,6.64373,94.3455734487,8.96136,2.61373,9.33475,85.15,4.03,85.2453130676,138.51,92.82136,8.66373,93.2248094112,8.96136,2.61373,9.33475,83.86,6.05,84.0779525203,138.77,103.29136,6.25373,103.4805014945,8.96136,2.61373,9.33475,94.33,3.64,94.4002039193,138.45,99.88136,14.87373,100.9827407014,8.96136,2.61373,9.33475,90.92,12.26,91.7428689327,138.43
2022-01-26 21:00:00,90.67304,7.56297,90.9879041305,10.67304,3.11297,11.11775,80.0,4.45,80.1236700358,139.06,89.36304,8.17297,89.7360036811,10.67304,3.11297,11.11775,78.69,5.06,78.8525186662,138.79,99.29304,8.48297,99.6547468637,10.67304,3.11297,11.11775,88.62,5.37,88.7825506505,138.99,94.96304,22.55297,97.6043821858,10.67304,3.11297,11.11775,84.29,19.44,86.502703426,138.43
2022-01-26 21:30:00,86.45264,14.10702,87.5960442957,12.09264,3.5270200000000003,12.5965,74.36,10.58,75.1088942802,138.57,86.42264,7.33702,86.7335261998,12.09264,3.5270200000000003,12.5965,74.33,3.81,74.4275822528,139.24,94.42264,12.91702,95.3020689715,12.09264,3.5270200000000003,12.5965,82.33,9.39,82.8637496134,137.75,92.89264,19.32702,94.8819069594,12.09264,3.5270200000000003,12.5965,80.8,15.8,82.3303103359,136.67
2022-01-26 22:00:00,80.31672,14.59321,81.6317174244,8.85672,2.5832100000000002,9.22575,71.46,12.01,72.4622087712,138.57,80.27672,5.74321,80.4819000463,8.85672,2.5832100000000002,9.22575,71.42,3.16,71.4898734088,139.24,87.98672,13.52321,89.019886009,8.85672,2.5832100000000002,9.22575,79.13,10.94,79.8826670812,138.5,86.49672,19.22321,88.6070785742,8.85672,2.5832100000000002,9.22575,77.64,16.64,79.4031435146,138.89
