Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2022-01-26 22:30:00,76.44304,9.77547,77.0655446887,12.53304,3.65547,13.05525,63.91,6.12,64.2023558758,139.08,75.30304,12.20547,76.285787216,12.53304,3.65547,13.05525,62.77,8.55,63.3496282546,139.68,83.29304,8.68547,83.7446589435,12.53304,3.65547,13.05525,70.76,5.03,70.9385543975,139.02,79.74304,31.35547,85.6861594854,12.53304,3.65547,13.05525,67.21,27.7,72.6943883666,139.28
2022-01-26 23:00:00,72.94632,6.97476,73.2790070798,12.73632,3.71476,13.267,60.21,3.26,60.2981898567,138.72,71.21632,15.47476,72.878202718,12.73632,3.71476,13.267,58.48,11.76,59.6507166763,138.32,79.41632,4.93476,79.5694899984,12.73632,3.71476,13.267,66.68,1.22,66.691159834,138.65,74.76632,36.33476,83.1277173427,12.73632,3.71476,13.267,62.03,32.62,70.084130158,137.93
2022-01-26 23:30:00,68.7248,5.42765,68.9387954606,8.4948,2.47765,8.84875,60.23,2.95,60.3022006232,139.04,67.5248,10.43765,68.3267381964,8.4948,2.47765,8.84875,59.03,7.96,59.5642720093,137.89,75.2048,10.13765,75.8850043853,8.4948,2.47765,8.84875,66.71,7.66,67.1483410071,138.97,71.0648,31.19765,77.6112051482,8.4948,2.47765,8.84875,62.57,28.72,68.846519883,137.51
2022-01-27 00:00:00,64.98064,4.42852,65.131370047,8.12064,2.36852,8.459,56.86,2.06,56.8973039783,139.14,64.99064,4.9385200000000005,65.1780044754,8.12064,2.36852,8.459,56.87,2.5700000000000003,56.9280405424,138.27,71.05064,24.99852,75.3201131611,8.12064,2.36852,8.459,62.93,22.63,66.8752704667,139.07,68.41064,25.27852,72.9316065818,8.12064,2.36852,8.459,60.29,22.91,64.4961409698,137.89
2022-01-27 00:30:00,63.1468,5.12865,63.354726746,9.0468,2.63865,9.42375,54.1,2.49,54.1572719032,137.86,63.1568,5.83865,63.4261083471,9.0468,2.63865,9.42375,54.11,3.2,54.2045394778,138.02,68.9268,25.81865,73.6037121758,9.0468,2.63865,9.42375,59.88,23.18,64.2100210248,137.8,66.3968,26.29865,71.4153627874,9.0468,2.63865,9.42375,57.35,23.66,62.0388434773,137.65
2022-01-27 01:00:00,63.93328,4.89429,64.1203428419,9.20328,2.68429,9.58675,54.73,2.21,54.7746017786,138.03,63.94328,5.59429,64.1875310147,9.20328,2.68429,9.58675,54.74,2.91,54.8172938041,138.21,69.76328,25.55429,74.2962783305,9.20328,2.68429,9.58675,60.56,22.87,64.734461456,137.97,67.22328,26.06429,72.0993521966,9.20328,2.68429,9.58675,58.02,23.38,62.5535354716,137.83
2022-01-27 01:30:00,62.8876,5.0968,63.0938000441,8.9376,2.6068,9.31,53.95,2.49,54.0074309702,137.98,62.9076,5.7968,63.1741167568,8.9376,2.6068,9.31,53.97,3.19,54.0641933261,138.16,68.6276,25.7968,73.3159080418,8.9376,2.6068,9.31,59.69,23.19,64.0364911593,137.92,66.1276,26.2868,71.160771047,8.9376,2.6068,9.31,57.19,23.68,61.8986146856,137.76
2022-01-27 02:00:00,63.586,4.60925,63.7528397921,8.466,2.46925,8.81875,55.12,2.14,55.1615264473,137.98,63.596,5.31925,63.818066694,8.466,2.46925,8.81875,55.13,2.85,55.2036176351,138.16,69.466,25.39925,73.96382262,8.466,2.46925,8.81875,61.0,22.93,65.1673606954,137.92,66.906,25.89925,71.7438776939,8.466,2.46925,8.81875,58.44,23.43,62.9618813251,137.8
2022-01-27 02:30:00,62.5592,4.51185,62.7216891917,7.3092,2.13185,7.61375,55.25,2.38,55.30123778,138.85,62.5692,5.23185,62.7875548422,7.3092,2.13185,7.61375,55.26,3.1,55.3468842845,139.0,68.4592,25.46185,73.0408643847,7.3092,2.13185,7.61375,61.15,23.33,65.4493040452,138.77,65.8692,25.95185,70.7972459003,7.3092,2.13185,7.61375,58.56,23.82,63.2191901245,138.63
2022-01-27 03:00:00,60.50632,4.91101,60.7052944904,7.54632,2.20101,7.86075,52.96,2.71,53.0292909626,138.85,60.51632,5.86101,60.7994771734,7.54632,2.20101,7.86075,52.97,3.66,53.0962945976,139.0,66.13632,25.92101,71.0345801885,7.54632,2.20101,7.86075,58.59,23.72,63.2093861701,138.77,63.68632,26.68101,69.0494290328,7.54632,2.20101,7.86075,56.14,24.48,61.2451630743,138.63
2022-01-27 03:30:00,59.65864,4.40002,59.8206778852,7.26864,2.1200200000000002,7.5715,52.39,2.2800000000000002,52.4395890525,139.02,59.61864,6.35002,59.9558586749,7.26864,2.1200200000000002,7.5715,52.35,4.23,52.5206188082,139.2,65.20864,25.44002,69.9954380531,7.26864,2.1200200000000002,7.5715,57.94,23.32,62.4569131482,138.94,62.75864,27.31002,68.4432910302,7.26864,2.1200200000000002,7.5715,55.49,25.19,60.9399392845,138.81
2022-01-27 04:00:00,60.15056,8.37058,60.73019412,7.51056,2.19058,7.8235,52.64,6.18,53.0015282799,139.25,58.73056,13.84058,60.3393763031,7.51056,2.19058,7.8235,51.22,11.65,52.5281914785,139.54,65.78056,17.70058,68.1204272319,7.51056,2.19058,7.8235,58.27,15.51,60.2988640026,139.17,61.92056,35.12058,71.1871539693,7.51056,2.19058,7.8235,54.41,32.93,63.5990015645,139.12
2022-01-27 04:30:00,61.16472,8.19096,61.7107348717,7.37472,2.15096,7.682,53.79,6.04,54.1280491058,139.0,59.05472,14.12096,60.7195311708,7.37472,2.15096,7.682,51.68,11.97,53.0481224927,137.75,66.93472,16.08096,68.8393348021,7.37472,2.15096,7.682,59.56,13.93,61.1672992701,138.93,62.29472,35.75096,71.824531191,7.37472,2.15096,7.682,54.92,33.6,64.3829666915,137.39
2022-01-27 05:00:00,61.18496,8.58728,61.784631649,6.74496,1.9672800000000001,7.026,54.44,6.62,54.8410247898,138.68,59.11496,14.35728,60.8334610621,6.74496,1.9672800000000001,7.026,52.37,12.39,53.8156947368,136.26,67.03496,15.14728,68.7250023907,6.74496,1.9672800000000001,7.026,60.29,13.18,61.7138274619,138.61,62.41496,35.91728,72.0116534625,6.74496,1.9672800000000001,7.026,55.67,33.95,65.2054552932,135.89
2022-01-27 05:30:00,62.88224,9.30232,63.5665734864,6.28224,1.8323200000000002,6.5440000000000005,56.6,7.47,57.090812746,138.29,60.83224,14.43232,62.5208228033,6.28224,1.8323200000000002,6.5440000000000005,54.55,12.6,55.9862706384,136.0,68.98224,13.92232,70.3731513406,6.28224,1.8323200000000002,6.5440000000000005,62.7,12.09,63.8549770965,138.23,64.25224,35.89232,73.5976153146,6.28224,1.8323200000000002,6.5440000000000005,57.97,34.06,67.2354408032,135.66
2022-01-27 06:00:00,66.92216,8.36313,67.4426974732,5.22216,1.52313,5.43975,61.7,6.84,62.0779799929,137.77,65.26216,10.90313,66.1666666205,5.22216,1.52313,5.43975,60.04,9.38,60.7682976559,135.61,73.59216,15.03313,75.1119232284,5.22216,1.52313,5.43975,68.37,13.51,69.6920153246,137.71,69.01216,31.05313,75.6767805252,5.22216,1.52313,5.43975,63.79,29.53,70.2935630054,135.26
2022-01-27 06:30:00,72.34136,2.42748,72.3820766889,4.55136,1.32748,4.741,67.79,1.1,67.7989240328,136.66,72.38136,3.47748,72.4648476339,4.55136,1.32748,4.741,67.83,2.15,67.8640656018,136.61,79.68136,20.47748,82.2705677542,4.55136,1.32748,4.741,75.13,19.15,77.5321829952,136.62,76.44136,18.83748,78.7282171232,4.55136,1.32748,4.741,71.89,17.51,73.991703589,136.28
2022-01-27 07:00:00,78.67792,4.71981,78.8193612126,6.06792,1.76981,6.32075,72.61,2.95,72.66990161,136.66,78.69792,5.21981,78.8708376319,6.06792,1.76981,6.32075,72.63,3.45,72.7118931125,136.61,86.58792,18.52981,88.5484147151,6.06792,1.76981,6.32075,80.52,16.76,82.2457780071,136.62,83.08792,17.81981,84.9773386166,6.06792,1.76981,6.32075,77.02,16.05,78.6745378124,136.28
2022-01-27 07:30:00,83.308,8.214,83.7119624665,13.968,4.074,14.55,69.34,4.14,69.463481053,136.49,83.378,7.194,83.6877799921,13.968,4.074,14.55,69.41,3.12,69.4800870754,136.51,90.848,19.344,92.8846028145,13.968,4.074,14.55,76.88,15.27,78.3818046488,136.44,87.548,20.404,89.894246312,13.968,4.074,14.55,73.58,16.33,75.370321082,136.19
2022-01-27 08:00:00,89.43416,10.21913,90.0161074079,14.77416,4.30913,15.38975,74.66,5.91,74.8935491214,135.82,89.03416,9.08913,89.4968934157,14.77416,4.30913,15.38975,74.26,4.78,74.4136815377,136.01,97.56416,16.08913,98.881876098,14.77416,4.30913,15.38975,82.79,11.78,83.6238751793,135.78,93.49416,20.10913,95.6322909036,14.77416,4.30913,15.38975,78.72,15.8,80.2899645037,135.68
2022-01-27 08:30:00,93.13104,10.42697,93.712925015,16.72104,4.87697,17.41775,76.41,5.55,76.6112955118,137.07,91.19104,6.34697,91.4116502666,16.72104,4.87697,17.41775,74.47,1.47,74.4845071139,135.79,101.40104,13.24697,102.2626673193,16.72104,4.87697,17.41775,84.68,8.37,85.0926512691,137.02,95.67104,25.94697,99.127156455,16.72104,4.87697,17.41775,78.95,21.07,81.7132021157,135.36
2022-01-27 09:00:00,95.18208,11.25894,95.8456680453,16.28208,4.74894,16.9605,78.9,6.51,79.1681128991,137.07,93.21208,4.83894,93.3375979884,16.28208,4.74894,16.9605,76.93,0.09,76.9300526452,135.79,103.74208,14.18894,104.7079041002,16.28208,4.74894,16.9605,87.46,9.44,87.9679782648,137.02,97.84208,24.38894,100.8359708291,16.28208,4.74894,16.9605,81.56,19.64,83.8913773877,135.36
2022-01-27 09:30:00,96.84088,12.59484,97.6564694928,16.85088,4.91484,17.553,79.99,7.68,80.3578403144,137.28,94.91088,5.61484,95.0768193126,16.85088,4.91484,17.553,78.06,0.7000000000000001,78.0631385482,135.96,105.55088,15.62484,106.701096029,16.85088,4.91484,17.553,88.7,10.71,89.3442449182,137.23,99.62088,25.01484,102.713494499,16.85088,4.91484,17.553,82.77,20.1,85.1756003795,135.52
2022-01-27 10:00:00,97.36928,13.90229,98.3567504291,17.69928,5.16229,18.43675,79.67,8.74,80.1479662874,136.44,95.41928,6.15229,95.6174129956,17.69928,5.16229,18.43675,77.72,0.99,77.7263050711,135.34,106.02928,17.05229,107.3917539272,17.69928,5.16229,18.43675,88.33,11.89,89.1266570673,136.39,100.11928,25.72229,103.3707232758,17.69928,5.16229,18.43675,82.42,20.56,84.945688531,134.91
2022-01-27 10:30:00,95.4352,11.9111,96.1756294612,22.2552,6.4911,23.1825,73.18,5.42,73.3804388104,136.75,93.4852,7.7811,93.8084651631,22.2552,6.4911,23.1825,71.23,1.29,71.241680216,135.79,103.3652,14.7711,104.4152764985,22.2552,6.4911,23.1825,81.11,8.28,81.5315307105,136.7,97.7852,27.5411,101.5896526633,22.2552,6.4911,23.1825,75.53,21.05,78.4084395968,135.36
2022-01-27 11:00:00,95.0848,10.19265,95.6295420101,22.5348,6.57265,23.47375,72.55,3.62,72.6402567451,137.65,93.1648,7.34265,93.4537022705,22.5348,6.57265,23.47375,70.63,0.77,70.6341971003,136.35,102.9448,12.86265,103.7452630825,22.5348,6.57265,23.47375,80.41,6.29,80.6556396044,137.6,97.4048,25.67265,100.7312266433,22.5348,6.57265,23.47375,74.87,19.1,77.267890485,135.91
2022-01-27 11:30:00,95.19264,10.21202,95.7388325741,20.13264,5.87202,20.9715,75.06,4.34,75.1853655973,137.84,93.20264,7.27202,93.4859047015,20.13264,5.87202,20.9715,73.07,1.4,73.0834105663,136.14,103.32264,12.92202,104.1275493683,20.13264,5.87202,20.9715,83.19,7.05,83.488194375,137.34,97.59264,23.85202,100.4651294741,20.13264,5.87202,20.9715,77.46,17.98,79.5193812853,135.29
2022-01-27 12:00:00,94.10328,11.84554,94.8458967202,24.29328,7.08554,25.3055,69.81,4.76,69.972092294,137.39,92.20328,8.79554,92.6218460551,24.29328,7.08554,25.3055,67.91,1.71,67.9315258183,135.68,101.67328,14.64554,102.7226737768,24.29328,7.08554,25.3055,77.38,7.5600000000000005,77.7484276368,137.34,96.27328,24.86554,99.4325878244,24.29328,7.08554,25.3055,71.98,17.78,74.1434339642,135.29
2022-01-27 12:30:00,94.52072,11.10646,95.1710037934,23.61072,6.88646,24.5945,70.91,4.22,71.0354594551,137.72,92.63072,8.17646,92.9908854988,23.61072,6.88646,24.5945,69.02,1.29,69.0320541488,136.01,102.20072,13.85646,103.1357777507,23.61072,6.88646,24.5945,78.59,6.97,78.8984727355,137.67,96.75072,25.10646,99.9551707229,23.61072,6.88646,24.5945,73.14,18.22,75.3752479266,135.62
2022-01-27 13:00:00,93.84056,11.50058,94.5426572582,26.23056,7.65058,27.3235,67.61,3.85,67.7195289411,137.72,91.96056,8.58058,92.360007301,26.23056,7.65058,27.3235,65.73,0.93,65.7365788583,136.01,101.15056,14.23058,102.1466847012,26.23056,7.65058,27.3235,74.92,6.58,75.2083958079,137.67,95.91056,26.37058,99.4698095356,26.23056,7.65058,27.3235,69.68,18.72,72.1508198152,135.62
2022-01-27 13:30:00,92.49432,12.533760000000001,93.3396720157,28.744320000000002,8.38376,29.942,63.75,4.15,63.8849356265,138.13,90.71432,9.62376,91.2233775389,28.744320000000002,8.38376,29.942,61.97,1.24,61.9824047614,136.41,99.38432,15.31376,100.5572190705,28.744320000000002,8.38376,29.942,70.64,6.93,70.9791131249,138.07,94.40432,26.77376,98.1275183585,28.744320000000002,8.38376,29.942,65.66,18.39,68.1867120486,136.01
2022-01-27 14:00:00,90.10768,13.43849,91.1042644911,29.13768,8.49849,30.35175,60.97,4.94,61.1698005555,138.13,88.40768,9.84849,88.9545425387,29.13768,8.49849,30.35175,59.27,1.35,59.2853725636,136.41,96.70768,16.34849,98.0798067711,29.13768,8.49849,30.35175,67.57,7.85,68.0244617766,138.07,91.94768,28.90849,96.3850437125,29.13768,8.49849,30.35175,62.81,20.41,66.0428966657,136.01
2022-01-27 14:30:00,88.23688,12.71909,89.1488768441,27.11688,7.90909,28.24675,61.12,4.8100000000000005,61.3089756887,138.77,86.53688,9.37909,87.0436610522,27.11688,7.90909,28.24675,59.42,1.47,59.4381804903,137.31,94.83688,15.63909,96.1177139978,27.11688,7.90909,28.24675,67.72,7.73,68.1597483857,138.7,90.07688,29.66909,94.8372248221,27.11688,7.90909,28.24675,62.96,21.76,66.6142567323,136.9
2022-01-27 15:00:00,88.32176,10.45718,88.938663713,24.64176,7.18718,25.6685,63.68,3.27,63.7639027977,139.27,86.57176,8.64718,87.0025479595,24.64176,7.18718,25.6685,61.93,1.46,61.9472073624,137.9,95.20176,13.18718,96.1107529023,24.64176,7.18718,25.6685,70.56,6.0,70.8146425536,139.21,90.25176,28.78718,94.7316310186,24.64176,7.18718,25.6685,65.61,21.6,69.0741058574,137.48
2022-01-27 15:30:00,90.05616,9.43763,90.5493280702,20.42616,5.95763,21.27725,69.63,3.48,69.7169082791,139.05,88.21616,7.37763,88.5241227551,20.42616,5.95763,21.27725,67.79,1.42,67.804870769,137.52,97.60616,12.13763,98.3579408689,20.42616,5.95763,21.27725,77.18,6.18,77.4270288724,138.99,92.26616,27.39763,96.2479839309,20.42616,5.95763,21.27725,71.84,21.44,74.9710557482,137.11
2022-01-27 16:00:00,92.51256,8.794080000000001,92.9295948598,16.64256,4.85408,17.336,75.87,3.94,75.9722350599,138.63,90.56256,6.01408,90.7620318856,16.64256,4.85408,17.336,73.92,1.16,73.9291011713,137.13,100.73256,11.52408,101.3896102369,16.64256,4.85408,17.336,84.09,6.67,84.3541166749,138.57,94.98256,25.88408,98.4462914568,16.64256,4.85408,17.336,78.34,21.03,81.1136024351,136.71
2022-01-27 16:30:00,94.76496,6.93853,95.0186341849,13.19496,3.8485300000000002,13.74475,81.57,3.09,81.6285060503,138.16,92.68496,4.30853,92.7850485852,13.19496,3.8485300000000002,13.74475,79.49,0.46,79.4913309739,136.67,103.61496,9.48853,104.0485085783,13.19496,3.8485300000000002,13.74475,90.42,5.64,90.5957283761,138.1,97.47496,23.82853,100.3452374005,13.19496,3.8485300000000002,13.74475,84.28,19.98,86.6159269419,136.27
2022-01-27 17:00:00,96.38208,7.70644,96.6896817794,16.82208,4.90644,17.523,79.56,2.8,79.6092557433,137.39,94.32208,6.67644,94.5580754172,16.82208,4.90644,17.523,77.5,1.77,77.520209623,135.74,105.02208,10.21644,105.5178323024,16.82208,4.90644,17.523,88.2,5.31,88.3596972607,137.33,99.02208,26.15644,102.4184147554,16.82208,4.90644,17.523,82.2,21.25,84.9023115115,135.34
2022-01-27 17:30:00,98.8872,9.02835,99.2984865321,26.4972,7.72835,27.60125,72.39,1.3,72.401671942,137.18,97.0172,12.03835,97.7612344775,26.4972,7.72835,27.60125,70.52,4.31,70.6515852618,135.78,106.6972,11.40835,107.3053723611,26.4972,7.72835,27.60125,80.2,3.68,80.284384534,137.12,101.2572,31.82835,106.1417185444,26.4972,7.72835,27.60125,74.76,24.1,78.5485047598,135.38
2022-01-27 18:00:00,98.2532,8.48385,98.6187964896,26.6532,7.77385,27.76375,71.6,0.71,71.6035201649,137.18,96.4032,12.68385,97.2340322164,26.6532,7.77385,27.76375,69.75,4.91,69.9226043565,135.78,106.0032,10.82385,106.5543717501,26.6532,7.77385,27.76375,79.35,3.05,79.4085952527,137.12,100.6132,32.59385,105.7609335817,26.6532,7.77385,27.76375,73.96,24.82,78.0135501051,135.38
2022-01-27 18:30:00,96.64648,8.09689,96.9850592827,26.28648,7.66689,27.38175,70.36,0.43,70.3613139445,137.69,94.80648,13.03689,95.6986371421,26.28648,7.66689,27.38175,68.52,5.37,68.7301047577,136.23,104.25648,9.66689,104.7036884941,26.28648,7.66689,27.38175,77.97,2.0,77.9956466734,137.64,98.92648,33.02689,104.293930352,26.28648,7.66689,27.38175,72.64,25.36,76.9395814909,135.83
2022-01-27 19:00:00,93.91304,9.69047,94.4116745475,25.85304,7.54047,26.93025,68.06,2.15,68.0939505389,137.69,92.07304,12.54047,92.9231299659,25.85304,7.54047,26.93025,66.22,5.0,66.4084964444,136.23,101.29304,7.69047,101.5845622192,25.85304,7.54047,26.93025,75.44,0.15,75.440149125,137.64,96.03304,32.57047,101.406017019,25.85304,7.54047,26.93025,70.18,25.03,74.5099543685,135.83
2022-01-27 19:30:00,93.63936,7.48523,93.9380562358,20.34936,5.93523,21.19725,73.29,1.55,73.3063885347,137.88,91.69936,10.53523,92.3025660291,20.34936,5.93523,21.19725,71.35,4.6,71.4981293462,136.19,101.55936,6.47523,101.7655747646,20.34936,5.93523,21.19725,81.21,0.54,81.2117953256,137.83,95.97936,30.43523,100.6893279904,20.34936,5.93523,21.19725,75.63,24.5,79.4993515697,135.79
2022-01-27 20:00:00,89.5992,7.51435,89.9137480954,19.4892,5.68435,20.30125,70.11,1.83,70.133879117,137.88,87.7392,12.14435,88.5756877115,19.4892,5.68435,20.30125,68.25,6.46,68.5550443075,136.19,97.1792,5.98435,97.3632854703,19.4892,5.68435,20.30125,77.69,0.30000000000000004,77.690579223,137.83,91.8392,32.29435,97.3517524165,19.4892,5.68435,20.30125,72.35,26.61,77.0883558003,135.79
2022-01-27 20:30:00,90.8668,4.12615,90.9604334646,12.4668,3.63615,12.98625,78.4,0.49,78.401531235,138.18,88.8668,8.84615,89.3060049048,12.4668,3.63615,12.98625,76.4,5.21,76.5774385834,136.66,99.3768,5.35615,99.5210365755,12.4668,3.63615,12.98625,86.91,1.72,86.9270182394,138.12,93.4668,28.74615,97.7874421491,12.4668,3.63615,12.98625,81.0,25.11,84.8027835628,136.26
2022-01-27 21:00:00,88.97184,2.49137,89.0067145639,4.94184,1.44137,5.14775,84.03,1.05,84.036559901,137.49,86.86184,5.82137,87.0566918557,4.94184,1.44137,5.14775,81.92,4.38,82.0370087217,136.0,98.11184,4.79137,98.2287655153,4.94184,1.44137,5.14775,93.17,3.35,93.2302064784,137.44,91.79184,25.63137,95.3032476816,4.94184,1.44137,5.14775,86.85,24.19,90.1558572695,135.59
2022-01-27 21:30:00,86.19632,2.26226,86.2260018895,4.6363199999999996,1.35226,4.8295,81.56,0.91,81.5650764727,137.35,84.14632,6.97226,84.4346823234,4.6363199999999996,1.35226,4.8295,79.51,5.62,79.7083715804,135.93,95.05632,4.57226,95.1662205483,4.6363199999999996,1.35226,4.8295,90.42,3.22,90.4773164942,137.2,88.94632,26.86226,92.9140939462,4.6363199999999996,1.35226,4.8295,84.31,25.51,88.0848238915,135.53
2022-01-27 22:00:00,81.8168,3.0299,81.8728835223,5.4168,1.5799,5.6425,76.4,1.45,76.4137585779,137.25,79.8168,8.1199,80.2287625372,5.4168,1.5799,5.6425,74.4,6.54,74.6868904159,135.96,90.0968,2.7199,90.1378456934,5.4168,1.5799,5.6425,84.68,1.1400000000000001,84.6876732471,137.2,84.3268,28.2699,88.9392851571,5.4168,1.5799,5.6425,78.91,26.69,83.3015257964,135.56
2022-01-27 22:30:00,76.2824,5.22695,76.4612683394,3.6924,1.07695,3.84625,72.59,4.15,72.708531824,138.11,74.7124,7.90695,75.1296384396,3.6924,1.07695,3.84625,71.02,6.83,71.3476649933,136.65,84.2824,3.7769500000000003,84.3669858479,3.6924,1.07695,3.84625,80.59,2.7,80.635216252,138.06,78.9824,27.61695,83.6714732574,3.6924,1.07695,3.84625,75.29,26.54,79.8307941837,136.25
2022-01-27 23:00:00,70.26072,14.58771,71.7591113237,3.90072,1.13771,4.06325,66.36,13.45,67.7093206287,139.04,71.64072,2.9077100000000002,71.6997039015,3.90072,1.13771,4.06325,67.74,1.77,67.7631205008,137.71,78.83072,14.11771,80.0849058897,3.90072,1.13771,4.06325,74.93,12.98,76.0459420351,138.99,75.69072,19.25771,78.1021413827,3.90072,1.13771,4.06325,71.79,18.12,74.0414647343,137.27
2022-01-27 23:30:00,67.15496,15.10728,68.8332663877,3.86496,1.12728,4.026,63.29,13.98,64.8156192596,137.22,68.46496,2.36728,68.5058739263,3.86496,1.12728,4.026,64.6,1.24,64.6118998328,137.91,75.31496,14.65728,76.7279548587,3.86496,1.12728,4.026,71.45,13.53,72.7197593505,137.17,72.34496,19.98728,75.0552103401,3.86496,1.12728,4.026,68.48,18.86,71.0296416998,137.47
2022-01-28 00:00:00,63.71896,14.98303,65.4568334971,3.43896,1.00303,3.58225,60.28,13.98,61.8798739495,137.22,65.05896,1.44303,65.0749614818,3.43896,1.00303,3.58225,61.62,0.44,61.6215708985,137.91,71.48896,14.49303,72.9432609667,3.43896,1.00303,3.58225,68.05,13.49,69.3742214371,137.17,68.74896,21.58303,72.0572458887,3.43896,1.00303,3.58225,65.31,20.58,68.4757803899,137.47
2022-01-28 00:30:00,62.56408,15.76619,64.5200500105,3.24408,0.9461900000000001,3.37925,59.32,14.82,61.1432318413,137.87,63.90408,1.05619,63.9128076207,3.24408,0.9461900000000001,3.37925,60.66,0.11,60.6600997362,138.74,70.19408,15.36619,71.8563056535,3.24408,0.9461900000000001,3.37925,66.95,14.42,68.4853188647,137.82,67.52408,21.40619,70.8359114444,3.24408,0.9461900000000001,3.37925,64.28,20.46,67.4576163231,138.33
2022-01-28 01:00:00,63.54488,16.24684,65.5889593163,4.51488,1.31684,4.703,59.03,14.93,60.8887986415,138.24,64.86488,1.39684,64.8799184602,4.51488,1.31684,4.703,60.35,0.08,60.350053024,139.0,71.14488,15.84684,72.8883823953,4.51488,1.31684,4.703,66.63,14.53,68.1958781746,138.18,68.47488,21.90684,71.8938024436,4.51488,1.31684,4.703,63.96,20.59,67.1924824664,138.56
2022-01-28 01:30:00,62.65952,16.45736,64.7847215383,3.65952,1.06736,3.8120000000000003,59.0,15.39,60.9741920816,138.35,63.96952,1.37736,63.9843465982,3.65952,1.06736,3.8120000000000003,60.31,0.31,60.3107967117,139.11,70.25952,16.12736,72.0866970474,3.65952,1.06736,3.8120000000000003,66.6,15.06,68.2815026197,138.29,67.58952,21.81736,71.0235201268,3.65952,1.06736,3.8120000000000003,63.93,20.75,67.2131490112,138.68
2022-01-28 02:00:00,61.38472,16.90096,63.6688801409,2.8147200000000003,0.82096,2.932,58.57,16.08,60.73723158,138.26,62.65472,1.12096,62.6647467848,2.8147200000000003,0.82096,2.932,59.84,0.30000000000000004,59.8407520006,138.98,68.90472,16.65096,70.8880448821,2.8147200000000003,0.82096,2.932,66.09,15.83,67.9593775722,138.19,66.21472,21.21096,69.5290872139,2.8147200000000003,0.82096,2.932,63.4,20.39,66.5981388629,138.55
2022-01-28 02:30:00,61.11536,15.91448,63.1534472662,3.37536,0.9844800000000001,3.516,57.74,14.93,59.6390182682,138.68,62.34536,2.40448,62.3917096865,3.37536,0.9844800000000001,3.516,58.97,1.42,58.9870943512,139.59,68.53536,15.51448,70.269443288,3.37536,0.9844800000000001,3.516,65.16,14.53,66.7603662363,138.61,65.87536,23.18448,69.8361165014,3.37536,0.9844800000000001,3.516,62.5,22.2,66.3256360693,139.13
2022-01-28 03:00:00,61.10448,15.47464,63.0334987066,3.68448,1.07464,3.838,57.42,14.4,59.1981114564,138.68,62.34448,2.61464,62.3992830792,3.68448,1.07464,3.838,58.66,1.54,58.6802113152,139.59,68.48448,15.00464,70.108938249,3.68448,1.07464,3.838,64.8,13.93,66.2803507836,138.61,65.85448,23.18464,69.8164741877,3.68448,1.07464,3.838,62.17,22.11,65.9845512222,139.13
2022-01-28 03:30:00,60.556,4.7205,60.7397090563,2.916,0.8505,3.0375,57.64,3.87,57.7697715073,138.61,59.736,13.4205,61.2249909453,2.916,0.8505,3.0375,56.82,12.57,58.1937909059,139.53,68.026,2.9805,68.0912627012,2.916,0.8505,3.0375,65.11,2.13,65.1448309538,138.54,63.316,34.9905,72.341211949,2.916,0.8505,3.0375,60.4,34.14,69.3808302055,139.09
2022-01-28 04:00:00,60.34456,5.58758,60.6026977275,3.21456,0.9375800000000001,3.3485,57.13,4.65,57.318927066,137.77,59.53456,13.16758,60.9733466151,3.21456,0.9375800000000001,3.3485,56.32,12.23,57.6325888712,136.59,67.75456,3.9075800000000003,67.8671465604,3.21456,0.9375800000000001,3.3485,64.54,2.9699999999999998,64.6083005503,137.71,63.08456,34.75758,72.0260444412,3.21456,0.9375800000000001,3.3485,59.87,33.82,68.7619756842,136.21
2022-01-28 04:30:00,60.05192,7.99806,60.5821925936,3.6619200000000003,1.06806,3.8145,56.39,6.93,56.8142323718,137.41,59.16192,11.38806,60.2479932334,3.6619200000000003,1.06806,3.8145,55.5,10.32,56.451327708,136.1,67.35192,6.62806,67.6772658065,3.6619200000000003,1.06806,3.8145,63.69,5.5600000000000005,63.9322273975,137.36,62.66192,32.74806,70.7032647892,3.6619200000000003,1.06806,3.8145,59.0,31.68,66.9673233749,135.73
2022-01-28 05:00:00,60.5464,8.1177,61.0881625706,3.8664,1.1277,4.0275,56.68,6.99,57.1093906464,137.48,59.6564,11.3177,60.7204775529,3.8664,1.1277,4.0275,55.79,10.19,56.7129632447,135.71,67.8564,6.7477,68.1910732886,3.8664,1.1277,4.0275,63.99,5.62,64.2363176093,137.42,63.1564,32.6277,71.086550544,3.8664,1.1277,4.0275,59.29,31.5,67.1383206522,135.36
2022-01-28 05:30:00,62.48528,7.10779,62.8882413124,3.21528,0.9377900000000001,3.34925,59.27,6.17,59.5902827649,137.44,61.59528,10.31779,62.4534651462,3.21528,0.9377900000000001,3.34925,58.38,9.38,59.1287476614,135.66,70.14528,5.65779,70.37308359,3.21528,0.9377900000000001,3.34925,66.93,4.72,67.0962241859,137.38,65.26528,31.52779,72.4814342833,3.21528,0.9377900000000001,3.34925,62.05,30.59,69.1805651899,135.28
2022-01-28 06:00:00,65.37688,8.34159,65.9068931316,3.05688,0.8915900000000001,3.18425,62.32,7.45,62.7637228023,137.28,65.05688,9.01159,65.6780510495,3.05688,0.8915900000000001,3.18425,62.0,8.12,62.529468253,135.5,73.43688,7.07159,73.7765730382,3.05688,0.8915900000000001,3.18425,70.38,6.18,70.6508089126,137.22,68.91688,27.56159,74.2238343948,3.05688,0.8915900000000001,3.18425,65.86,26.67,71.0551088944,135.13
2022-01-28 06:30:00,70.43344,11.76642,71.4095099399,2.59344,0.7564200000000001,2.7015000000000002,67.84,11.01,68.72761963,136.78,71.92344,3.56642,72.0118085667,2.59344,0.7564200000000001,2.7015000000000002,69.33,2.81,69.386922399,135.69,79.17344,11.00642,79.934816461,2.59344,0.7564200000000001,2.7015000000000002,76.58,10.25,77.2629206023,136.72,76.07344,17.64642,78.0933058095,2.59344,0.7564200000000001,2.7015000000000002,73.48,16.89,75.3961703271,135.34
2022-01-28 07:00:00,77.20536,10.03698,77.8550485213,5.23536,1.52698,5.4535,71.97,8.51,72.4713805581,136.04,78.73536,5.77698,78.947010154,5.23536,1.52698,5.4535,73.5,4.25,73.6227716131,136.8,86.50536,8.97698,86.9698998427,5.23536,1.52698,5.4535,81.27,7.45,81.6107554186,135.99,83.17536,16.74698,84.844574666,5.23536,1.52698,5.4535,77.94,15.22,79.4121653149,136.43
2022-01-28 07:30:00,82.59672,14.06071,83.7849731185,16.11672,4.70071,16.78825,66.48,9.36,67.1356835074,135.49,83.29672,8.05071,83.6848701634,16.11672,4.70071,16.78825,67.18,3.35,67.2634737432,136.35,90.66672,12.53071,91.5285354885,16.11672,4.70071,16.78825,74.55,7.83,74.9600653682,135.44,87.33672,22.57071,90.2060951946,16.11672,4.70071,16.78825,71.22,17.87,73.4276875572,135.99
2022-01-28 08:00:00,86.03744,16.29217,87.5664084285,16.08744,4.69217,16.75775,69.95,11.6,70.9053065715,135.8,84.46744,7.16217,84.7705438184,16.08744,4.69217,16.75775,68.38,2.47,68.4245957241,136.35,92.96744,11.45217,93.6701505169,16.08744,4.69217,16.75775,76.88,6.76,77.1766285866,135.75,88.58744,27.06217,92.6288052976,16.08744,4.69217,16.75775,72.5,22.37,75.8727019421,136.04
2022-01-28 08:30:00,90.12872,17.95171,91.899129815,16.66872,4.86171,17.36325,73.46,13.09,74.6171541939,136.99,88.56872,5.57171,88.74380043,16.66872,4.86171,17.36325,71.9,0.71,71.9035054778,136.41,97.44872,10.00171,97.9606412421,16.66872,4.86171,17.36325,80.78,5.14,80.9433629151,136.93,92.88872,25.20171,96.2467687258,16.66872,4.86171,17.36325,76.22,20.34,78.8872866817,136.08
2022-01-28 09:00:00,95.51,18.92125,97.3661840762,16.53,4.82125,17.21875,78.98,14.1,80.2287379933,136.99,93.87,6.71125,94.1096051238,16.53,4.82125,17.21875,77.34,1.8900000000000001,77.3630900365,136.41,103.4,8.59125,103.7562989729,16.53,4.82125,17.21875,86.87,3.77,86.9517670896,136.93,98.53,22.19125,100.9980815489,16.53,4.82125,17.21875,82.0,17.37,83.8195496289,136.08
2022-01-28 09:30:00,99.36552,20.34286,101.4265178237,17.97552,5.24286,18.7245,81.39,15.1,82.7788747205,135.81,97.67552,6.96286,97.9233814094,17.97552,5.24286,18.7245,79.7,1.72,79.718557438,135.09,107.52552,7.97286,107.8207027794,17.97552,5.24286,18.7245,89.55,2.73,89.5916034012,135.76,102.49552,22.87286,105.0166622239,17.97552,5.24286,18.7245,84.52,17.63,86.3391411817,134.75
2022-01-28 10:00:00,98.64592,21.11131,100.8796557417,16.97592,4.95131,17.68325,81.67,16.16,83.2534353646,136.12,96.99592,6.981310000000001,97.2468363802,16.97592,4.95131,17.68325,80.02,2.03,80.0457450462,135.53,106.84592,6.58131,107.048420175,16.97592,4.95131,17.68325,89.87,1.63,89.8847806917,136.07,101.83592,22.35131,104.2599427439,16.97592,4.95131,17.68325,84.86,17.4,86.6255135627,135.2
2022-01-28 10:30:00,97.23656,21.05858,99.4907653617,21.52656,6.27858,22.4235,75.71,14.78,77.1391761688,136.36,95.65656,7.29858,95.9345961635,21.52656,6.27858,22.4235,74.13,1.02,74.1370170697,135.84,104.78656,9.45858,105.2125842865,21.52656,6.27858,22.4235,83.26,3.18,83.3207057099,136.3,100.12656,24.78858,103.1494145202,21.52656,6.27858,22.4235,78.6,18.51,80.7501089783,135.52
2022-01-28 11:00:00,94.4804,21.17345,96.8238656998,21.9204,6.39345,22.83375,72.56,14.78,74.0499966239,136.57,92.9604,7.91345,93.2966165467,21.9204,6.39345,22.83375,71.04,1.52,71.0562594006,136.0,101.7104,9.49345,102.1524892553,21.9204,6.39345,22.83375,79.79,3.1,79.8501978708,136.51,97.2604,24.32345,100.2557510972,21.9204,6.39345,22.83375,75.34,17.93,77.4441766694,135.68
2022-01-28 11:30:00,95.10032,21.05926,97.404123608,26.02032,7.58926,27.1045,69.08,13.47,70.3810151959,136.34,93.58032,9.74926,94.0867916439,26.02032,7.58926,27.1045,67.56,2.16,67.594520488,135.73,101.94032,12.23926,102.6724321668,26.02032,7.58926,27.1045,75.92,4.65,76.0622698846,136.28,97.61032,24.88926,100.7335586279,26.02032,7.58926,27.1045,71.59,17.3,73.6506490128,135.39
2022-01-28 12:00:00,94.96088,19.79859,97.0028499394,20.84088,6.07859,21.70925,74.12,13.72,75.3791270844,136.74,93.33088,9.05859,93.7694577907,20.84088,6.07859,21.70925,72.49,2.98,72.5512267298,135.9,102.32088,10.40859,102.8489243005,20.84088,6.07859,21.70925,81.48,4.33,81.594971046,136.69,97.69088,22.35859,100.2168378166,20.84088,6.07859,21.70925,76.85,16.28,78.5554638456,135.56
2022-01-28 12:30:00,95.23376,17.88318,96.8982825991,19.07376,5.56318,19.8685,76.16,12.32,77.1500356448,136.51,94.38376,39.06318,102.1480601062,19.07376,5.56318,19.8685,75.31,33.5,82.4247905669,135.61,102.82376,11.29318,103.4420684975,19.07376,5.56318,19.8685,83.75,5.73,83.945788459,136.45,101.05376,48.35318,112.0263023859,19.07376,5.56318,19.8685,81.98,42.79,92.4754264656,135.27
2022-01-28 13:00:00,95.39368,11.02274,96.0284071567,18.28368,5.33274,19.0455,77.11,5.69,77.3196495077,135.96,95.50368,21.83274,97.9674508674,18.28368,5.33274,19.0455,77.22,16.5,78.963145834,135.61,103.05368,18.77274,104.7495905894,18.28368,5.33274,19.0455,84.77,13.44,85.828820917,135.91,102.21368,18.83274,103.9341545165,18.28368,5.33274,19.0455,83.93,13.5,85.0087930746,135.31
2022-01-28 13:30:00,95.35976,17.34368,96.9241304485,17.90976,5.22368,18.656,77.45,12.12,78.3925819195,137.41,93.88976,7.51368,94.1899273808,17.90976,5.22368,18.656,75.98,2.29,76.0145019059,138.43,103.06976,11.64368,103.7253619439,17.90976,5.22368,18.656,85.16,6.42,85.4016510379,137.34,98.72976,22.53368,101.2686143087,17.90976,5.22368,18.656,80.82,17.31,82.6529400566,138.08
2022-01-28 14:00:00,93.14496,16.27228,94.5556485346,17.18496,5.01228,17.901,75.96,11.26,76.7900332074,137.64,91.41496,6.56228,91.6501960205,17.18496,5.01228,17.901,74.23,1.55,74.2461810466,137.09,100.70496,12.31228,101.4548234802,17.18496,5.01228,17.901,83.52,7.3,83.8384184011,137.57,95.89496,23.09228,98.6361837715,17.18496,5.01228,17.901,78.71,18.08,80.7598322187,136.74
2022-01-28 14:30:00,91.3904,15.81845,92.7492780164,18.9204,5.51845,19.70875,72.47,10.3,73.1982984775,137.47,89.7004,6.08845,89.9067905309,18.9204,5.51845,19.70875,70.78,0.5700000000000001,70.7822951027,136.43,98.5704,13.93845,99.5510127752,18.9204,5.51845,19.70875,79.65,8.42,80.0938131194,137.4,93.9604,24.70845,97.154846866,18.9204,5.51845,19.70875,75.04,19.19,77.45487525,136.07
2022-01-28 15:00:00,91.64648,15.30814,92.9161796817,17.61648,5.13814,18.3505,74.03,10.17,74.7252955832,137.73,89.92648,5.58814,90.0999395885,17.61648,5.13814,18.3505,72.31,0.45,72.3114002077,136.69,98.98648,13.66814,99.925678751,17.61648,5.13814,18.3505,81.37,8.53,81.8158774322,137.66,94.29648,24.39814,97.4017216267,17.61648,5.13814,18.3505,76.68,19.26,79.0618112618,136.33
2022-01-28 15:30:00,90.486,14.34175,91.6155117273,17.286,5.04175,18.00625,73.2,9.3,73.7884137246,137.55,88.786,5.45175,88.9532201444,17.286,5.04175,18.00625,71.5,0.41000000000000003,71.5011755148,136.51,97.756,14.56175,98.834609824,17.286,5.04175,18.00625,80.47,9.52,81.031174865,137.48,93.096,25.25175,96.459919625,17.286,5.04175,18.00625,75.81,20.21,78.4576331532,136.13
2022-01-28 16:00:00,90.76088,13.77484,91.8002372295,16.37088,4.77484,17.053,74.39,9.0,74.9324502469,137.7,89.03088,5.45484,89.1978299792,16.37088,4.77484,17.053,72.66,0.68,72.6631818736,136.66,98.13088,14.59484,99.210276505,16.37088,4.77484,17.053,81.76,9.82,82.3476168447,137.63,93.43088,25.25484,96.7839670658,16.37088,4.77484,17.053,77.06,20.48,79.7350236722,136.3
2022-01-28 16:30:00,94.56344,14.27392,95.6346640962,17.53344,5.11392,18.264,77.03,9.16,77.5727174978,137.5,92.81344,5.63392,92.9842766235,17.53344,5.11392,18.264,75.28,0.52,75.2817959403,136.47,102.21344,14.75392,103.2727721716,17.53344,5.11392,18.264,84.68,9.64,85.2269440963,137.43,97.35344,25.39392,100.6108515658,17.53344,5.11392,18.264,79.82,20.28,82.3560003886,136.09
2022-01-28 17:00:00,97.00248,14.07864,98.0188207968,17.89248,5.21864,18.638,79.11,8.86,79.6045959728,137.5,95.23248,5.78864,95.408247023,17.89248,5.21864,18.638,77.34,0.5700000000000001,77.342100437,136.47,104.86248,15.17864,105.9553246609,17.89248,5.21864,18.638,86.97,9.96,87.5384629749,137.43,99.90248,24.48864,102.860094299,17.89248,5.21864,18.638,82.01,19.27,84.2435338765,136.09
2022-01-28 17:30:00,98.70456,13.67633,99.647539694,17.88456,5.21633,18.62975,80.82,8.46,81.2615776367,137.65,96.91456,5.5763300000000005,97.0748546034,17.88456,5.21633,18.62975,79.03,0.36,79.0308199375,136.43,106.77456,15.74633,107.9293916024,17.88456,5.21633,18.62975,88.89,10.53,89.5115243977,137.58,101.70456,24.56633,104.6294513723,17.88456,5.21633,18.62975,83.82,19.35,86.0245017422,136.09
2022-01-28 18:00:00,97.9032,12.82635,98.73981884,17.9532,5.23635,18.70125,79.95,7.59,80.3094676859,137.65,96.1232,5.68635,96.2912465106,17.9532,5.23635,18.70125,78.17,0.45,78.1712952432,136.43,105.8532,16.69635,107.1618777997,17.9532,5.23635,18.70125,87.9,11.46,88.6439033437,137.58,100.8432,25.44635,104.004171621,17.9532,5.23635,18.70125,82.89,20.21,85.3182055601,136.09
2022-01-28 18:30:00,96.14552,12.85786,97.0014720499,15.69552,4.57786,16.3495,80.45,8.28,80.8749707882,137.68,94.40552,6.02786,94.5977658439,15.69552,4.57786,16.3495,78.71,1.45,78.7233548574,136.46,104.14552,15.40786,105.2791122961,15.69552,4.57786,16.3495,88.45,10.83,89.1105571748,137.61,99.16552,26.03786,102.5269257817,15.69552,4.57786,16.3495,83.47,21.46,86.1845258733,136.16
2022-01-28 19:00:00,93.39464,11.61427,94.1140268417,14.89464,4.34427,15.51525,78.5,7.27,78.835923918,138.12,91.62464,6.59427,91.8616299222,14.89464,4.34427,15.51525,76.73,2.25,76.762981964,137.08,101.18464,16.05427,102.4503340998,14.89464,4.34427,15.51525,86.29,11.71,87.0809290258,138.05,96.27464,26.39427,99.8271696281,14.89464,4.34427,15.51525,81.38,22.05,84.3143338941,136.76
2022-01-28 19:30:00,93.76664,10.44027,94.3460757772,5.00664,1.46027,5.21525,88.76,8.98,89.2131044186,137.43,91.87664,2.8802700000000003,91.921776163,5.00664,1.46027,5.21525,86.87,1.42,86.8816050727,136.39,102.64664,11.15027,103.250478083,5.00664,1.46027,5.21525,97.64,9.69,98.1196499178,137.37,97.12664,19.94027,99.152400704,5.00664,1.46027,5.21525,92.12,18.48,93.9553340689,136.08
2022-01-28 20:00:00,91.61536,9.24073,92.0802111143,3.94536,1.15073,4.10975,87.67,8.09,88.0424727049,136.64,89.65536,2.02073,89.6781295883,3.94536,1.15073,4.10975,85.71,0.87,85.71441535700001,135.45,100.40536,11.90073,101.1081781621,3.94536,1.15073,4.10975,96.46,10.75,97.0571692355,136.58,94.85536,19.66073,96.8714799353,3.94536,1.15073,4.10975,90.91,18.51,92.7752563995,135.12
2022-01-28 20:30:00,88.96536,8.65948,89.3858035361,4.45536,1.29948,4.641,84.51,7.36,84.8298868324,136.95,87.08536,1.9994800000000001,87.1083110076,4.45536,1.29948,4.641,82.63,0.7000000000000001,82.6329649716,135.65,97.40536,12.89948,98.2557924043,4.45536,1.29948,4.641,92.95,11.6,93.6710334095,136.89,92.09536,21.38948,94.546629703,4.45536,1.29948,4.641,87.64,20.09,89.9131675563,135.32
2022-01-28 21:00:00,84.84408,7.59744,85.1835606535,5.37408,1.56744,5.598,79.47,6.03,79.6984428957,137.23,83.02408,3.78744,83.1104239046,5.37408,1.56744,5.598,77.65,2.22,77.6817282249,136.01,92.72408,14.69744,93.8816795461,5.37408,1.56744,5.598,87.35,13.13,88.3313047566,137.17,87.73408,23.56744,90.8443340093,5.37408,1.56744,5.598,82.36,22.0,85.24769557,135.67
2022-01-28 21:30:00,81.12848,7.56789,81.480692352,7.15848,2.08789,7.45675,73.97,5.48,74.1727126375,137.51,79.42848,6.02789,79.6568822699,7.15848,2.08789,7.45675,72.27,3.94,72.3773203428,136.33,88.45848,15.93789,89.8828071522,7.15848,2.08789,7.45675,81.3,13.85,82.4712828808,137.45,83.81848,26.12789,87.7963793409,7.15848,2.08789,7.45675,76.66,24.04,80.3410057194,136.0
2022-01-28 22:00:00,77.38696,6.56828,77.6652037929,6.81696,1.98828,7.101,70.57,4.58,70.7184650569,137.97,75.76696,7.54828,76.1420301713,6.81696,1.98828,7.101,68.95,5.5600000000000005,69.1738107957,136.93,84.34696,16.89828,86.0230290573,6.81696,1.98828,7.101,77.53,14.91,78.9506744746,137.9,79.93696,27.89828,84.6654097079,6.81696,1.98828,7.101,73.12,25.91,77.5748831775,136.58
2022-01-28 22:30:00,73.37616,5.22513,73.5619659869,6.08616,1.77513,6.33975,67.29,3.45,67.378383774,138.43,71.76616,8.79513,72.3030845321,6.08616,1.77513,6.33975,65.68,7.02,66.0540899566,137.49,80.00616,18.08513,82.024737519,6.08616,1.77513,6.33975,73.92,16.31,75.6979689292,138.36,75.75616,29.37513,81.2520402234,6.08616,1.77513,6.33975,69.67,27.6,74.9377668469,137.12
2022-01-28 23:00:00,69.0616,4.8338,69.2305584045,6.3216,1.8437999999999999,6.585,62.74,2.99,62.8112068026,138.95,67.5016,10.4938,68.3124135205,6.3216,1.8437999999999999,6.585,61.18,8.65,61.788468989,138.05,75.2016,18.6838,77.4878379167,6.3216,1.8437999999999999,6.585,68.88,16.84,70.9086736584,138.89,71.2116,31.3038,77.7883016205,6.3216,1.8437999999999999,6.585,64.89,29.46,71.2643227709,137.62
2022-01-28 23:30:00,65.43888,4.10259,65.5673566675,6.00888,1.75259,6.25925,59.43,2.35,59.4764440766,139.2,63.91888,11.16259,64.8862592231,6.00888,1.75259,6.25925,57.91,9.41,58.6695508761,138.43,71.21888,19.31259,73.7909547368,6.00888,1.75259,6.25925,65.21,17.56,67.5329378896,139.14,67.42888,32.05259,74.6593757258,6.00888,1.75259,6.25925,61.42,30.3,68.4872718102,137.98
2022-01-29 00:00:00,61.902,4.18975,62.0436266595,6.822,1.9897500000000001,7.10625,55.08,2.2,55.1239185835,139.2,60.382,14.30975,62.0544508401,6.822,1.9897500000000001,7.10625,53.56,12.32,54.9586753843,138.46,67.252,19.56975,70.0414635702,6.822,1.9897500000000001,7.10625,60.43,17.58,62.9352151025,139.14,65.052,55.09975,85.2510712781,6.822,1.9897500000000001,7.10625,58.23,53.11,78.8124672879,137.98
2022-01-29 00:30:00,61.5292,4.70185,61.7085881062,7.5492,2.20185,7.86375,53.98,2.5,54.0378608015,139.2,60.1092,13.68185,61.646645846,7.5492,2.20185,7.86375,52.56,11.48,53.7991077993,138.34,66.7592,19.55185,69.5633928375,7.5492,2.20185,7.86375,59.21,17.35,61.6996482972,138.85,65.0192,57.28185,86.6527940003,7.5492,2.20185,7.86375,57.47,55.08,79.6028096238,137.33
2022-01-29 01:00:00,60.16368,4.20399,60.3103798949,7.6936800000000005,2.24399,8.01425,52.47,1.96,52.5065948239,139.2,58.79368,13.12399,60.240650075,7.6936800000000005,2.24399,8.01425,51.1,10.88,52.2454246801,138.34,65.24368,20.01399,68.2443959286,7.6936800000000005,2.24399,8.01425,57.55,17.77,60.2310169265,139.14,63.53368,57.43399,85.6457337038,7.6936800000000005,2.24399,8.01425,55.84,55.19,78.5114112725,137.88
2022-01-29 01:30:00,60.15672,4.17446,60.3013853692,7.62672,2.22446,7.9445,52.53,1.9500000000000002,52.5661811434,138.58,58.76672,13.15446,60.220986354,7.62672,2.22446,7.9445,51.14,10.93,52.2949758581,137.72,65.46672,20.23446,68.5224401131,7.62672,2.22446,7.9445,57.84,18.01,60.5790863252,138.53,63.51672,57.81446,85.8887973175,7.62672,2.22446,7.9445,55.89,55.59,78.8285493968,137.29
2022-01-29 02:00:00,58.86568,4.06749,59.0060400024,7.46568,2.17749,7.77675,51.4,1.8900000000000001,51.434736317,139.07,57.50568,13.12749,58.9850339151,7.46568,2.17749,7.77675,50.04,10.95,51.2240578244,138.21,63.82568,20.29749,66.9754098738,7.46568,2.17749,7.77675,56.36,18.12,59.2012162037,139.01,62.13568,58.23749,85.1613055945,7.46568,2.17749,7.77675,54.67,56.06,78.3041027022,137.77
2022-01-29 02:30:00,57.0792,15.08185,59.0381001732,6.5892,1.92185,6.86375,50.49,13.16,52.1768693963,139.53,57.5292,19.98185,60.900600835,6.5892,1.92185,6.86375,50.94,18.06,54.0467131286,138.67,63.0892,20.18185,66.2386158224,6.5892,1.92185,6.86375,56.5,18.26,59.3774165824,139.47,62.2292,49.71185,79.6476073907,6.5892,1.92185,6.86375,55.64,47.79,73.3463952761,138.23
2022-01-29 03:00:00,54.58424,19.00082,57.7968028272,4.97424,1.45082,5.1815,49.61,17.55,52.6227574344,138.23,55.69424,20.85082,59.4693623965,4.97424,1.45082,5.1815,50.72,19.4,54.3035763095,138.18,60.92424,18.94082,63.800608789,4.97424,1.45082,5.1815,55.95,17.49,58.6199846469,138.17,60.39424,47.63082,76.9165732404,4.97424,1.45082,5.1815,55.42,46.18,72.1385389372,137.76
2022-01-29 03:30:00,53.98288,19.41334,57.3674916922,5.94288,1.73334,6.1905,48.04,17.68,51.1900771635,137.61,55.07288,21.22334,59.0207783094,5.94288,1.73334,6.1905,49.13,19.49,52.8546781279,138.07,60.10288,19.34334,63.1389023238,5.94288,1.73334,6.1905,54.16,17.61,56.9510114045,137.55,59.58288,48.21334,76.6462376314,5.94288,1.73334,6.1905,53.64,46.48,70.976334084,137.64
2022-01-29 04:00:00,53.24144,19.02417,56.5382169639,5.43144,1.58417,5.65775,47.81,17.44,50.8915484143,137.99,54.36144,20.20417,57.9946087517,5.43144,1.58417,5.65775,48.93,18.62,52.3531212059,138.46,59.35144,18.90417,62.2893335449,5.43144,1.58417,5.65775,53.92,17.32,56.6334600744,137.93,58.85144,49.57417,76.9486213084,5.43144,1.58417,5.65775,53.42,47.99,71.810420553,138.02
2022-01-29 04:30:00,52.42552,19.19411,55.8287471287,5.94552,1.73411,6.19325,46.48,17.46,49.6512034094,138.55,53.44552,20.00411,57.0665228042,5.94552,1.73411,6.19325,47.5,18.27,50.8924640787,139.22,58.34552,19.07411,61.3842111325,5.94552,1.73411,6.19325,52.4,17.34,55.1945250908,138.51,57.78552,50.22411,76.5612666233,5.94552,1.73411,6.19325,51.84,48.49,70.9835593641,138.76
2022-01-29 05:00:00,51.95176,19.66093,55.5476150304,7.03176,2.05093,7.32475,44.92,17.61,48.2485077489,138.55,52.96176,20.16093,56.6693137488,7.03176,2.05093,7.32475,45.93,18.11,49.3714188575,139.22,57.68176,19.54093,60.9018339786,7.03176,2.05093,7.32475,50.65,17.49,53.5847235693,138.51,57.12176,50.66093,76.3506731729,7.03176,2.05093,7.32475,50.09,48.61,69.7992850966,138.76
2022-01-29 05:30:00,52.346,19.2505,55.7735193999,7.476,2.1805,7.7875,44.87,17.07,48.0073098601,138.52,53.386,19.6605,56.8911263401,7.476,2.1805,7.7875,45.91,17.48,49.1251310431,139.17,58.056,19.0705,61.1079627074,7.476,2.1805,7.7875,50.58,16.89,53.3254957783,138.46,57.556,51.1205,76.9805082878,7.476,2.1805,7.7875,50.08,48.94,70.0223535737,138.7
2022-01-29 06:00:00,52.834,18.75825,56.0651718901,5.754,1.67825,5.99375,47.08,17.08,50.0824600035,138.05,53.934,20.12825,57.5675499224,5.754,1.67825,5.99375,48.18,18.45,51.5918103966,138.8,58.874,18.61825,61.7477700736,5.754,1.67825,5.99375,53.12,16.94,55.7556992603,137.99,58.324,49.23825,76.3288558742,5.754,1.67825,5.99375,52.57,47.56,70.8911736396,138.35
2022-01-29 06:30:00,56.74776,17.50393,59.3859901868,5.80776,1.69393,6.04975,50.94,15.81,53.3370387254,137.72,57.88776,21.65393,61.8052218042,5.80776,1.69393,6.04975,52.08,19.96,55.7739007063,138.36,63.27776,17.21393,65.577391658,5.80776,1.69393,6.04975,57.47,15.52,59.5287434774,137.67,62.71776,47.11393,78.4425893215,5.80776,1.69393,6.04975,56.91,45.42,72.8129418442,137.89
2022-01-29 07:00:00,60.21232,17.245260000000002,62.6332377596,9.65232,2.8152600000000003,10.0545,50.56,14.43,52.5788788393,137.27,61.34232,22.43526,65.3163158349,9.65232,2.8152600000000003,10.0545,51.69,19.62,55.2883396387,137.86,66.68232,16.81526,68.7697954734,9.65232,2.8152600000000003,10.0545,57.03,14.0,58.723256892,137.21,66.12232,48.22526,81.8403134418,9.65232,2.8152600000000003,10.0545,56.47,45.41,72.4632941564,137.4
2022-01-29 07:30:00,63.91152,17.06336,66.1501371367,11.05152,3.22336,11.512,52.86,13.84,54.6417898682,136.77,65.10152,24.00336,69.3856555608,11.05152,3.22336,11.512,54.05,20.78,57.9069158219,137.53,70.70152,16.59336,72.6226171823,11.05152,3.22336,11.512,59.65,13.37,61.1300204482,136.71,70.13152,46.71336,84.2648687176,11.05152,3.22336,11.512,59.08,43.49,73.3609330639,137.08
2022-01-29 08:00:00,67.43512,16.92941,69.5276947149,14.53512,4.23941,15.14075,52.9,12.69,54.4007913545,136.23,68.63512,24.89941,73.0120559618,14.53512,4.23941,15.14075,54.1,20.66,57.9106691379,136.88,74.20512,16.26941,75.9677137734,14.53512,4.23941,15.14075,59.67,12.03,60.8705988142,136.17,73.66512,48.78941,88.3569829315,14.53512,4.23941,15.14075,59.13,44.55,74.0341772427,136.43
2022-01-29 08:30:00,72.09552,16.97661,74.0673294453,17.88552,5.21661,18.63075,54.21,11.76,55.4709085918,136.94,73.33552,25.90661,77.7769306116,17.88552,5.21661,18.63075,55.45,20.69,59.1842766282,137.8,79.07552,16.20661,80.7192174823,17.88552,5.21661,18.63075,61.19,10.99,62.1690936077,136.89,78.48552,49.93661,93.0249529318,17.88552,5.21661,18.63075,60.6,44.72,75.3142642532,137.36
2022-01-29 09:00:00,75.63872,15.26046,77.1627993443,16.69872,4.8704600000000005,17.3945,58.94,10.39,59.8487735881,137.12,76.95872,26.76046,81.4786278938,16.69872,4.8704600000000005,17.3945,60.26,21.89,64.1127109082,138.09,83.24872,14.34046,84.4748375237,16.69872,4.8704600000000005,17.3945,66.55,9.47,67.2204091032,137.06,82.60872,47.88046,95.4816163973,16.69872,4.8704600000000005,17.3945,65.91,43.01,78.7018945134,137.66
2022-01-29 09:30:00,79.32032,14.45801,80.6272113995,15.01032,4.37801,15.63575,64.31,10.08,65.0951803131,136.45,80.70032,28.43801,85.5643737829,15.01032,4.37801,15.63575,65.69,24.06,69.9575564182,137.18,87.64032,13.54801,88.6813073013,15.01032,4.37801,15.63575,72.63,9.17,73.2065966973,136.4,86.93032,44.46801,97.6436605657,15.01032,4.37801,15.63575,71.92,40.09,82.3389002841,136.74
2022-01-29 10:00:00,79.88264,15.11577,81.3002009595,15.72264,4.58577,16.37775,64.16,10.53,65.0183551007,136.45,81.20264,29.57577,86.4210328222,15.72264,4.58577,16.37775,65.48,24.99,70.0865928691,137.18,88.13264,14.25577,89.2781564083,15.72264,4.58577,16.37775,72.41,9.67,73.0528370428,136.4,87.43264,43.59577,97.6988111456,15.72264,4.58577,16.37775,71.71,39.01,81.6339647451,136.74
2022-01-29 10:30:00,81.52416,16.07163,83.0932365151,18.07416,5.27163,18.82725,63.45,10.8,64.3625861817,136.45,82.85416,29.31163,87.8861962003,18.07416,5.27163,18.82725,64.78,24.04,69.096816135,137.04,89.70416,15.24163,90.9897994633,18.07416,5.27163,18.82725,71.63,9.97,72.3205212924,136.4,88.99416,45.10163,99.7703239584,18.07416,5.27163,18.82725,70.92,39.83,81.3392605081,136.57
2022-01-29 11:00:00,80.038,10.6415,80.7423245036,14.988,4.3715,15.6125,65.05,6.27,65.3514758823,136.4,80.108,24.1915,83.6810631879,14.988,4.3715,15.6125,65.12,19.82,68.0694263234,137.04,87.868,10.7815,88.5269798776,14.988,4.3715,15.6125,72.88,6.41,73.1613456683,136.35,86.308,48.1215,98.8167477012,14.988,4.3715,15.6125,71.32,43.75,83.6696175442,136.57
2022-01-29 11:30:00,80.18128,5.55454,80.3734444767,15.58128,4.54454,16.2305,64.6,1.01,64.6078950284,136.44,78.40128,19.28454,80.738182966,15.58128,4.54454,16.2305,62.82,14.74,64.5261187427,136.32,87.14128,5.76454,87.3317387978,15.58128,4.54454,16.2305,71.56,1.22,71.570398909,136.39,84.38128,54.41454,100.4048931967,15.58128,4.54454,16.2305,68.8,49.87,84.97327168,135.9
2022-01-29 12:00:00,79.35864,6.79002,79.6485914141,18.78864,5.48002,19.5715,60.57,1.31,60.5841645977,138.52,77.69864,19.80002,80.181790014,18.78864,5.48002,19.5715,58.91,14.32,60.6254938124,136.88,85.88864,6.37002,86.1245356205,18.78864,5.48002,19.5715,67.1,0.89,67.1059021249,138.45,83.23864,55.54002,100.0668027402,18.78864,5.48002,19.5715,64.45,50.06,81.6076350595,136.45
2022-01-29 12:30:00,77.18896,9.09053,77.7224117071,23.89896,6.97053,24.89475,53.29,2.12,53.3321525911,138.22,75.60896,21.08053,78.4926976053,23.89896,6.97053,24.89475,51.71,14.11,53.6005242512,136.59,82.83896,7.36053,83.1653214733,23.89896,6.97053,24.89475,58.94,0.39,58.9412902811,138.16,80.43896,57.61053,98.9413940308,23.89896,6.97053,24.89475,56.54,50.64,75.9024452834,136.17
