Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2022-01-29 13:00:00,75.33576,9.85293,75.9773450731,24.45576,7.13293,25.47475,50.88,2.7199999999999998,50.9526525315,138.61,73.81576,21.07293,76.7648018506,24.45576,7.13293,25.47475,49.36,13.94,51.2906736162,136.91,80.80576,7.72293,81.1739767226,24.45576,7.13293,25.47475,56.35,0.59,56.3530886465,138.54,78.35576,58.19293,97.6014458252,24.45576,7.13293,25.47475,53.9,51.06,74.2450914202,136.5
2022-01-29 13:30:00,75.14952,9.89486,75.798143847,24.35952,7.10486,25.3745,50.79,2.79,50.8665725207,139.22,73.60952,20.55486,76.4255435326,24.35952,7.10486,25.3745,49.25,13.45,51.0535503173,137.54,80.61952,7.7648600000000005,80.9925925986,24.35952,7.10486,25.3745,56.26,0.66,56.2638711786,138.85,78.11952,59.09486,97.9533658608,24.35952,7.10486,25.3745,53.76,51.99,74.7870155843,136.76
2022-01-29 14:00:00,74.81528,8.89029,75.3416443792,21.15528,6.17029,22.03675,53.66,2.7199999999999998,53.7288935304,139.22,73.17528,18.26029,75.4192269515,21.15528,6.17029,22.03675,52.02,12.09,53.4064462401,137.54,80.56528,6.77029,80.849249645,21.15528,6.17029,22.03675,59.41,0.6000000000000001,59.4130297157,139.15,77.99528,60.00029,98.4037524811,21.15528,6.17029,22.03675,56.84,53.83,78.2844460924,137.09
2022-01-29 14:30:00,75.0388,7.17215,75.3807750097,16.2588,4.7421500000000005,16.93625,58.78,2.43,58.8302073768,139.44,73.3588,16.32215,75.1526853683,16.2588,4.7421500000000005,16.93625,57.1,11.58,58.2623926731,137.92,81.3888,5.00215,81.5423710108,16.2588,4.7421500000000005,16.93625,65.13,0.26,65.13051896,139.37,78.6888,59.39215,98.5867877916,16.2588,4.7421500000000005,16.93625,62.43,54.65,82.9706417958,137.48
2022-01-29 15:00:00,73.6688,14.20965,75.0267035566,13.4388,3.91965,13.99875,60.23,10.29,61.1026758825,139.62,73.9288,23.50965,77.5768722788,13.4388,3.91965,13.99875,60.49,19.59,63.5830810829,138.2,80.9688,13.61965,82.1062813648,13.4388,3.91965,13.99875,67.53,9.7,68.223096529,139.56,79.6188,49.63965,93.8256263798,13.4388,3.91965,13.99875,66.18,45.72,80.4369989495,137.75
2022-01-29 15:30:00,73.29,16.12875,75.0437250979,11.31,3.29875,11.78125,61.98,12.83,63.293991026,138.23,74.56,25.16875,78.6934532001,11.31,3.29875,11.78125,63.25,21.87,66.9242810944,138.04,81.27,15.53875,82.7421636867,11.31,3.29875,11.78125,69.96,12.24,71.0226668043,138.17,80.55,45.85875,92.6894139131,11.31,3.29875,11.78125,69.24,42.56,81.2744190997,137.6
2022-01-29 16:00:00,74.02936,14.73523,75.4816079927,8.34936,2.4352300000000002,8.69725,65.68,12.3,66.8217958454,136.73,75.35936,25.01523,79.4027384387,8.34936,2.4352300000000002,8.69725,67.01,22.58,70.7120675698,137.39,82.49936,14.09523,83.6948021634,8.34936,2.4352300000000002,8.69725,74.15,11.66,75.0611623944,136.68,81.71936,44.38523,92.9951742886,8.34936,2.4352300000000002,8.69725,73.37,41.95,84.5160304321,136.96
2022-01-29 16:30:00,76.66688,14.41784,78.0107979654,7.22688,2.10784,7.5280000000000005,69.44,12.31,70.5226892567,136.81,78.09688,25.31784,82.0982075809,7.22688,2.10784,7.5280000000000005,70.87,23.21,74.5738627134,137.47,85.63688,13.82784,86.7460914117,7.22688,2.10784,7.5280000000000005,78.41,11.72,79.2810601594,136.76,84.87688,42.69784,95.0115271912,7.22688,2.10784,7.5280000000000005,77.65,40.59,87.6188940811,137.02
2022-01-29 17:00:00,80.65576,12.79668,81.6645984512,8.76576,2.55668,9.131,71.89,10.24,72.6156298602,136.29,81.69576,24.27668,85.2264888037,8.76576,2.55668,9.131,72.93,21.72,76.0956194534,136.83,89.60576,12.49668,90.4729751705,8.76576,2.55668,9.131,80.84,9.94,81.4488133738,136.24,88.72576,44.46668,99.2448795546,8.76576,2.55668,9.131,79.96,41.91,90.2776256888,136.39
2022-01-29 17:30:00,86.06032,11.81301,86.8672889168,17.53032,5.11301,18.26075,68.53,6.7,68.8567418631,135.88,84.50032,18.21301,86.4408341778,17.53032,5.11301,18.26075,66.97,13.1,68.239218196,136.43,92.83032,17.31301,94.4309728138,17.53032,5.11301,18.26075,75.3,12.2,76.2819113552,135.83,90.91032,56.70301,107.1443774799,17.53032,5.11301,18.26075,73.38,51.59,89.7003483828,135.95
2022-01-29 18:00:00,86.85824,11.73907,87.6479299263,18.40824,5.36907,19.17525,68.45,6.37,68.7457591419,137.18,85.30824,17.86907,87.1596206655,18.40824,5.36907,19.17525,66.9,12.5,68.0577695785,136.58,93.60824,17.97907,95.3191982444,18.40824,5.36907,19.17525,75.2,12.61,76.2499318032,137.13,91.71824,57.73907,108.3791296937,18.40824,5.36907,19.17525,73.31,52.37,90.0942450992,136.12
2022-01-29 18:30:00,85.48528,8.71654,85.9285235894,18.84528,5.49654,19.6305,66.64,3.22,66.717748763,137.25,83.94528,18.90654,86.0480522095,18.84528,5.49654,19.6305,65.1,13.41,66.4668195418,136.69,92.05528,21.74654,94.5890404743,18.84528,5.49654,19.6305,73.21,16.25,74.9917768825,137.2,90.14528,57.04654,106.6793289829,18.84528,5.49654,19.6305,71.3,51.55,87.9834785627,136.22
2022-01-29 19:00:00,82.51952,7.21486,82.8343249254,14.27952,4.16486,14.8745,68.24,3.05,68.3081261637,137.99,80.95952,18.63486,83.0764821466,14.27952,4.16486,14.8745,66.68,14.47,68.2319815043,136.97,89.26952,20.58486,91.6121370903,14.27952,4.16486,14.8745,74.99,16.42,76.7666366334,137.94,87.32952,54.38486,102.8793373844,14.27952,4.16486,14.8745,73.05,50.22,88.6473400616,136.54
2022-01-29 19:30:00,79.80488,5.90309,80.022905117,8.92488,2.60309,9.29675,70.88,3.3,70.9567783936,137.81,78.19488,17.27309,80.0799531491,8.92488,2.60309,9.29675,69.27,14.67,70.8063683577,136.65,86.81488,18.74309,88.8151271584,8.92488,2.60309,9.29675,77.89,16.14,79.5446522401,137.76,84.84488,52.47309,99.7601064372,8.92488,2.60309,9.29675,75.92,49.87,90.8342628087,136.25
2022-01-29 20:00:00,78.84904,5.10847,79.014350435,6.50904,1.89847,6.7802500000000006,72.34,3.21,72.4111849095,137.81,77.20904,16.53847,78.9604764909,6.50904,1.89847,6.7802500000000006,70.7,14.64,72.1998587256,136.65,85.99904,18.27847,87.9200622524,6.50904,1.89847,6.7802500000000006,79.49,16.38,81.1601164366,137.76,83.98904,52.19847,98.8880129766,6.50904,1.89847,6.7802500000000006,77.48,50.3,92.3755400525,136.25
2022-01-29 20:30:00,76.48504,4.60897,76.6237818713,7.50504,2.18897,7.81775,68.98,2.42,69.0224369318,138.2,74.87504,16.06897,76.5799151988,7.50504,2.18897,7.81775,67.37,13.88,68.7849642,137.04,83.26504,19.38897,85.492684154,7.50504,2.18897,7.81775,75.76,17.2,77.6879501596,138.14,81.34504,53.27897,97.2402394941,7.50504,2.18897,7.81775,73.84,51.09,89.7916126373,136.64
2022-01-29 21:00:00,72.58208,4.48144,72.7202973151,10.46208,3.05144,10.898,62.12,1.43,62.1364570924,138.08,71.03208,15.36144,72.6741372704,10.46208,3.05144,10.898,60.57,12.31,61.8082599658,136.92,78.66208,21.54144,81.5583010318,10.46208,3.05144,10.898,68.2,18.49,70.6620131329,138.02,76.77208,56.74144,95.4648798292,10.46208,3.05144,10.898,66.31,53.69,85.3207606623,136.5
2022-01-29 21:30:00,69.77064,4.20977,69.8975276348,10.01064,2.91977,10.42775,59.76,1.29,59.7739215712,138.42,68.28064,13.81977,69.6651407927,10.01064,2.91977,10.42775,58.27,10.9,59.280712715,137.48,75.61064,21.37977,78.5752088541,10.01064,2.91977,10.42775,65.6,18.46,68.1478657039,138.38,73.78064,57.68977,93.6573136571,10.01064,2.91977,10.42775,63.77,54.77,84.0616785462,137.04
2022-01-29 22:00:00,66.8288,4.01465,66.9492787419,10.6788,3.11465,11.12375,56.15,0.9,56.1572123596,138.42,65.3988,13.70465,66.8193121265,10.6788,3.11465,11.12375,54.72,10.59,55.7353254229,137.48,72.2888,22.09465,75.5899739652,10.6788,3.11465,11.12375,61.61,18.98,64.4672979114,138.38,70.5288,58.60465,91.6995999504,10.6788,3.11465,11.12375,59.85,55.49,81.6159457459,137.04
2022-01-29 22:30:00,63.8708,3.2944,63.9557047026,9.5808,2.7944,9.98,54.29,0.5,54.292302401,139.32,62.4808,12.8244,63.7833489557,9.5808,2.7944,9.98,52.9,10.03,53.8424637252,138.39,69.1308,22.4844,72.6953626582,9.5808,2.7944,9.98,59.55,19.69,62.7207987832,139.27,67.4008,59.4944,89.9024553169,9.5808,2.7944,9.98,57.82,56.7,80.9817411519,137.94
2022-01-29 23:00:00,60.6888,2.85715,60.7560182333,7.4988,2.18715,7.81125,53.19,0.67,53.1942196108,139.32,59.3288,13.02715,60.7421858889,7.4988,2.18715,7.81125,51.83,10.84,52.9514352969,138.39,65.8488,22.73715,69.6637814905,7.4988,2.18715,7.81125,58.35,20.55,61.8629533728,139.27,64.1288,58.21715,86.6125830556,7.4988,2.18715,7.81125,56.63,56.03,79.6637797245,137.94
2022-01-29 23:30:00,56.22792,12.24606,57.546024824,4.71792,1.37606,4.9145,51.51,10.87,52.6444394025,139.66,57.24792,22.05606,61.3497687612,4.71792,1.37606,4.9145,52.53,20.68,56.4540813405,138.56,62.06792,33.76606,70.658145327,4.71792,1.37606,4.9145,57.35,32.39,65.8645170027,139.6,62.11792,46.00606,77.2993760767,4.71792,1.37606,4.9145,57.4,44.63,72.7089877525,138.09
2022-01-30 00:00:00,55.12752,12.09511,56.4387734387,4.33752,1.26511,4.51825,50.79,10.83,51.9318110603,137.55,56.46752,21.68511,60.488220429,4.33752,1.26511,4.51825,52.13,20.42,55.9867243193,138.09,60.99752,34.06511,69.8650782971,4.33752,1.26511,4.51825,56.66,32.8,65.4690430662,137.5,61.28752,45.87511,76.5551162579,4.33752,1.26511,4.51825,56.95,44.61,72.341928368,137.65
2022-01-30 00:30:00,54.96488,11.83559,56.2247207558,4.06488,1.18559,4.23425,50.9,10.65,52.0022355289,136.68,56.39488,21.78559,60.4565498673,4.06488,1.18559,4.23425,52.33,20.6,56.2386779717,137.76,60.84488,34.05559,69.7272015247,4.06488,1.18559,4.23425,56.78,32.87,65.6079667419,136.63,61.22488,46.49559,76.8786434614,4.06488,1.18559,4.23425,57.16,45.31,72.9401240745,137.29
2022-01-30 01:00:00,54.99752,12.21761,56.3382392364,3.79752,1.10761,3.95575,51.2,11.11,52.3915269867,137.53,56.39752,22.16761,60.5977160895,3.79752,1.10761,3.95575,52.6,21.06,56.6593646276,138.66,60.91752,34.39761,69.9581290249,3.79752,1.10761,3.95575,57.12,33.29,66.1129223375,137.48,61.24752,45.51761,76.3093148067,3.79752,1.10761,3.95575,57.45,44.41,72.6137080722,138.21
2022-01-30 01:30:00,54.6612,12.5166,56.0759490423,3.4512,1.0066,3.5949999999999998,51.21,11.51,52.4875623362,137.4,56.0212,22.1266,60.2325599406,3.4512,1.0066,3.5949999999999998,52.57,21.12,56.6538551204,138.36,60.5612,34.7966,69.8459899851,3.4512,1.0066,3.5949999999999998,57.11,33.79,66.357487897,137.34,60.8912,45.4766,75.9990748957,3.4512,1.0066,3.5949999999999998,57.44,44.47,72.6425116581,137.94
2022-01-30 02:00:00,53.75704,11.81747,55.0406390475,3.31704,0.96747,3.45525,50.44,10.85,51.5937602816,137.4,55.16704,21.57747,59.2367243689,3.31704,0.96747,3.45525,51.85,20.61,55.7960088178,138.36,59.57704,34.08747,68.6394879509,3.31704,0.96747,3.45525,56.26,33.12,65.2849293482,137.34,59.94704,46.39747,75.8048337981,3.31704,0.96747,3.45525,56.63,45.43,72.6005633587,137.94
2022-01-30 02:30:00,53.06888,11.68759,54.3406457862,3.24888,0.94759,3.38425,49.82,10.74,50.9644974468,137.65,54.48888,21.43759,58.5543192998,3.24888,0.94759,3.38425,51.24,20.49,55.1849408806,138.77,58.82888,34.04759,67.9711373074,3.24888,0.94759,3.38425,55.58,33.1,64.6896158591,137.6,59.19888,46.85759,75.4992790288,3.24888,0.94759,3.38425,55.95,45.91,72.3749307426,138.36
2022-01-30 03:00:00,52.28904,11.35347,53.507429252,3.02904,0.8834700000000001,3.15525,49.26,10.47,50.3603862177,137.9,53.66904,20.85347,57.578060627,3.02904,0.8834700000000001,3.15525,50.64,19.97,54.4353791206,139.07,57.95904,33.66347,67.0259616131,3.02904,0.8834700000000001,3.15525,54.93,32.78,63.9674393735,137.84,58.30904,47.51347,75.2161816178,3.02904,0.8834700000000001,3.15525,55.28,46.63,72.3203657347,138.64
2022-01-30 03:30:00,51.5588,11.7409,52.8787158529,3.0888,0.9009,3.2175,48.47,10.84,49.6673584963,137.95,52.9188,21.0209,56.9410013106,3.0888,0.9009,3.2175,49.83,20.12,53.7386574079,139.16,57.1288,34.1209,66.5427351876,3.0888,0.9009,3.2175,54.04,33.22,63.4341390735,137.88,57.4788,47.3309,74.4582201255,3.0888,0.9009,3.2175,54.39,46.43,71.5123555758,138.72
2022-01-30 04:00:00,51.0056,12.86455,52.6029265161,3.3756,0.98455,3.5162500000000003,47.63,11.88,49.0892177571,137.95,52.2856,22.12455,56.7739348651,3.3756,0.98455,3.5162500000000003,48.91,21.14,53.2830901882,139.16,56.4756,35.48455,66.6981760175,3.3756,0.98455,3.5162500000000003,53.1,34.5,63.32345537,137.88,56.7456,46.42455,73.3164508283,3.3756,0.98455,3.5162500000000003,53.37,45.44,70.0938692041,138.72
2022-01-30 04:30:00,50.7896,11.6303,52.1041970119,3.4296,1.0003,3.5725,47.36,10.63,48.538299311,138.28,52.0896,21.0003,56.1635026352,3.4296,1.0003,3.5725,48.66,20.0,52.6098431855,139.25,56.2296,34.1403,65.7824292669,3.4296,1.0003,3.5725,52.8,33.14,62.3385883703,138.43,56.5196,48.2103,74.2879412169,3.4296,1.0003,3.5725,53.09,47.21,71.0445789628,139.3
2022-01-30 05:00:00,51.33768,3.71224,51.4717214944,3.12768,0.91224,3.258,48.21,2.8,48.2912424773,138.5,51.40768,12.45224,52.8943082382,3.12768,0.91224,3.258,48.28,11.54,49.640004029,139.77,56.94768,24.30224,61.9163720384,3.12768,0.91224,3.258,53.82,23.39,58.6829148901,138.43,54.79768,58.55224,80.1944545614,3.12768,0.91224,3.258,51.67,57.64,77.4090337105,139.3
2022-01-30 05:30:00,51.53624,1.40307,51.5553356963,3.09624,0.90307,3.22525,48.44,0.5,48.4425804432,138.21,51.21624,10.21307,52.2246114257,3.09624,0.90307,3.22525,48.12,9.31,49.0123504843,137.96,57.16624,21.39307,61.0380409234,3.09624,0.90307,3.22525,54.07,20.49,57.822184324,138.14,54.29624,60.17307,81.0486275724,3.09624,0.90307,3.22525,51.2,59.27,78.3222375829,137.51
2022-01-30 06:00:00,52.97096,1.65778,52.9968946057,2.46096,0.7177800000000001,2.5635,50.51,0.9400000000000001,50.5187460256,137.63,52.68096,10.25778,53.6703418757,2.46096,0.7177800000000001,2.5635,50.22,9.54,51.1180985562,136.76,58.88096,20.65778,62.3996099751,2.46096,0.7177800000000001,2.5635,56.42,19.94,59.8399532085,137.57,55.92096,59.66778,81.7765109151,2.46096,0.7177800000000001,2.5635,53.46,58.95,79.5806138453,136.35
2022-01-30 06:30:00,55.43672,2.17071,55.479202466,5.55672,1.62071,5.78825,49.88,0.55,49.8830321853,137.6,55.12672,12.33071,56.4889517256,5.55672,1.62071,5.78825,49.57,10.71,50.7137949674,136.76,61.23672,22.13071,65.1130109998,5.55672,1.62071,5.78825,55.68,20.51,59.3373617546,137.54,58.34672,58.87071,82.8860677717,5.55672,1.62071,5.78825,52.79,57.25,77.8739147597,136.35
2022-01-30 07:00:00,58.0112,3.61785,58.1239035515,10.1412,2.95785,10.56375,47.87,0.66,47.8745496062,137.3,57.7112,14.19785,59.431990965,10.1412,2.95785,10.56375,47.57,11.24,48.8798782732,136.25,63.5612,24.62785,68.165659544,10.1412,2.95785,10.56375,53.42,21.67,57.6479427213,137.24,60.7512,59.53785,85.061529989,10.1412,2.95785,10.56375,50.61,56.58,75.9122420957,135.86
2022-01-30 07:30:00,61.58128,3.70579,61.6926812998,10.75128,3.13579,11.19925,50.83,0.5700000000000001,50.8331958468,136.68,61.24128,15.41579,63.1517296466,10.75128,3.13579,11.19925,50.49,12.28,51.9618946922,135.37,67.52128,24.19579,71.7255847419,10.75128,3.13579,11.19925,56.77,21.06,60.5504459108,137.35,64.52128,57.78579,86.6152013146,10.75128,3.13579,11.19925,53.77,54.65,76.6670424628,135.81
2022-01-30 08:00:00,63.38608,6.11594,63.6804511593,7.66608,2.23594,7.9855,55.72,3.88,55.8549263718,136.68,63.76608,19.55594,66.6974343423,7.66608,2.23594,7.9855,56.1,17.32,58.7127958796,135.37,69.93608,26.08594,74.6426925523,7.66608,2.23594,7.9855,62.27,23.85,66.6811472607,136.62,68.05608,51.13594,85.1264611308,7.66608,2.23594,7.9855,60.39,48.9,77.7056117665,135.04
2022-01-30 08:30:00,67.32848,10.28539,68.1095695667,8.65848,2.52539,9.01925,58.67,7.76,59.1809640003,136.49,68.80848,26.10539,73.5941458743,8.65848,2.52539,9.01925,60.15,23.58,64.6068022734,136.06,74.16848,31.95539,80.7595838001,8.65848,2.52539,9.01925,65.51,29.43,71.8170244441,136.43,74.45848,43.74539,86.3581171064,8.65848,2.52539,9.01925,65.8,41.22,77.6448865026,135.72
2022-01-30 09:00:00,70.86392,11.26031,71.7529772139,13.54392,3.95031,14.10825,57.32,7.31,57.7842409312,136.58,72.34392,27.32031,77.3307319212,13.54392,3.95031,14.10825,58.8,23.37,63.2739828049,137.6,77.56392,32.79031,84.2102494692,13.54392,3.95031,14.10825,64.02,28.84,70.2161377462,136.51,77.84392,45.28031,90.0554404501,13.54392,3.95031,14.10825,64.3,41.33,76.4372873668,137.26
2022-01-30 09:30:00,73.89296,8.72503,74.4062879471,14.14296,4.12503,14.73225,59.75,4.6,59.9268095263,136.45,75.42296,27.54503,80.295401941,14.14296,4.12503,14.73225,61.28,23.42,65.6028566451,137.55,80.91296,29.75503,86.2106078523,14.14296,4.12503,14.73225,66.77,25.63,71.5201356263,136.4,81.19296,45.02503,92.8415320859,14.14296,4.12503,14.73225,67.05,40.9,78.5398784058,137.2
2022-01-30 10:00:00,75.39128,8.41204,75.8591294242,15.64128,4.56204,16.293,59.75,3.85,59.8739091759,135.8,76.94128,29.25204,82.3142904495,15.64128,4.56204,16.293,61.3,24.69,66.0854454475,137.17,82.39128,29.23204,87.4233102931,15.64128,4.56204,16.293,66.75,24.67,71.1629917865,135.75,82.71128,43.66204,93.5282287665,15.64128,4.56204,16.293,67.07,39.1,77.6350107877,136.79
2022-01-30 10:30:00,75.48232,8.44776,75.9535731984,18.95232,5.52776,19.742,56.53,2.92,56.6053645868,135.47,77.07232,30.36776,82.8392621744,18.95232,5.52776,19.742,58.12,24.84,63.2056959459,136.77,82.07232,29.08776,87.0744709545,18.95232,5.52776,19.742,63.12,23.56,67.3736446988,135.43,82.51232,44.39776,93.6986875298,18.95232,5.52776,19.742,63.56,38.87,74.5033589847,136.4
2022-01-30 11:00:00,75.62752,8.11511,76.0616644024,19.45752,5.67511,20.26825,56.17,2.44,56.222971284,135.31,77.23752,31.17511,83.2917881862,19.45752,5.67511,20.26825,57.78,25.5,63.1567763585,136.7,82.20752,28.78511,87.1014288187,19.45752,5.67511,20.26825,62.75,23.11,66.8702818896,135.27,82.62752,44.09511,93.6572783464,19.45752,5.67511,20.26825,63.17,38.42,73.9360892934,136.33
2022-01-30 11:30:00,76.4952,8.8411,77.0044198228,21.7752,6.3511,22.6825,54.72,2.49,54.7766236637,135.65,78.0752,32.0811,84.4093231358,21.7752,6.3511,22.6825,56.3,25.73,61.900911948,137.03,82.8852,29.4111,87.9486735673,21.7752,6.3511,22.6825,61.11,23.06,65.3161212872,135.61,83.3252,44.1611,94.3042507433,21.7752,6.3511,22.6825,61.55,37.81,72.2357155429,136.67
2022-01-30 12:00:00,75.19112,10.71491,75.9507328678,25.01112,7.29491,26.05325,50.18,3.42,50.2964094146,135.27,76.66112,33.50491,83.6630522618,25.01112,7.29491,26.05325,51.65,26.21,57.9196564216,136.61,80.98112,31.49491,86.8899945469,25.01112,7.29491,26.05325,55.97,24.2,60.9777082219,135.24,81.42112,44.85491,92.9589249785,25.01112,7.29491,26.05325,56.41,37.56,67.7705075973,136.24
2022-01-30 12:30:00,76.884,9.41325,77.4581095274,21.474,6.26325,22.36875,55.41,3.15,55.4994648623,135.68,78.484,32.59325,84.9826935415,21.474,6.26325,22.36875,57.01,26.33,62.7965683776,136.7,83.394,30.11325,88.6643505675,21.474,6.26325,22.36875,61.92,23.85,66.3544188431,135.65,83.774,43.40325,94.3500142372,21.474,6.26325,22.36875,62.3,37.14,72.5304735956,136.51
2022-01-30 13:00:00,78.1696,7.6053,78.5386971642,15.7896,4.6053,16.4475,62.38,3.0,62.4520968423,135.51,79.5096,29.3153,84.7417447676,15.7896,4.6053,16.4475,63.72,24.71,68.3434159228,136.7,85.5196,24.0853,88.8465174346,15.7896,4.6053,16.4475,69.73,19.48,72.3998846684,135.48,85.5296,43.4753,95.944849712,15.7896,4.6053,16.4475,69.74,38.87,79.8407446108,136.34
2022-01-30 13:30:00,79.06664,11.56902,79.9085463805,15.83664,4.61902,16.4965,63.23,6.95,63.6108119741,135.58,78.79664,23.33902,82.1804132981,15.83664,4.61902,16.4965,62.96,18.72,65.6840924425,136.57,86.52664,10.08902,87.1128449441,15.83664,4.61902,16.4965,70.69,5.47,70.9013187466,135.55,84.72664,51.08902,98.93781628,15.83664,4.61902,16.4965,68.89,46.47,83.0980926376,136.2
2022-01-30 14:00:00,79.81128,9.83454,80.414915235,8.86128,2.58454,9.2305,70.95,7.25,71.3194573731,138.12,79.51128,22.28454,82.5750832288,8.86128,2.58454,9.2305,70.65,19.7,73.3451600312,137.56,88.20128,8.42454,88.6027012447,8.86128,2.58454,9.2305,79.34,5.84,79.5546428563,138.08,86.27128,47.33454,98.403721626,8.86128,2.58454,9.2305,77.41,44.75,89.4140402845,137.2
2022-01-30 14:30:00,80.23864,9.21127,80.7656291009,6.5186399999999995,1.9012700000000002,6.79025,73.72,7.31,74.0815395358,137.38,79.93864,21.84127,82.8687349986,6.5186399999999995,1.9012700000000002,6.79025,73.42,19.94,76.079563616,136.61,88.95864,7.84127,89.303556177,6.5186399999999995,1.9012700000000002,6.79025,82.44,5.94,82.6537186096,137.35,86.99864,46.06127,98.4398494303,6.5186399999999995,1.9012700000000002,6.79025,80.48,44.16,91.7994335495,136.62
2022-01-30 15:00:00,81.7164,7.6427,82.0730217078,5.6664,1.6527,5.9025,76.05,5.99,76.2855333599,137.38,81.3964,20.2827,83.8854090546,5.6664,1.6527,5.9025,75.73,18.63,77.9878823921,136.61,90.7064,6.1427,90.9141560168,5.6664,1.6527,5.9025,85.04,4.49,85.1584505495,137.35,88.7164,47.0127,100.4031552803,5.6664,1.6527,5.9025,83.05,45.36,94.6299746381,136.24
2022-01-30 15:30:00,82.64104,8.64322,83.0917970936,5.53104,1.61322,5.7615,77.11,7.03,77.4297940072,136.96,82.24104,21.41322,84.9830256642,5.53104,1.61322,5.7615,76.71,19.8,79.224138367,136.47,91.75104,7.31322,92.0420367433,5.53104,1.61322,5.7615,86.22,5.7,86.4082079435,136.55,89.66104,45.06322,100.3483726358,5.53104,1.61322,5.7615,84.13,43.45,94.6876940262,135.5
2022-01-30 16:00:00,84.29264,7.41327,84.6179988552,4.74264,1.38327,4.94025,79.55,6.03,79.7782138181,136.59,83.92264,21.19327,86.5572885311,4.74264,1.38327,4.94025,79.18,19.81,81.6205151907,135.83,93.71264,5.98327,93.9034526291,4.74264,1.38327,4.94025,88.97,4.6,89.0888371234,136.55,91.60264,44.53327,101.8540906977,4.74264,1.38327,4.94025,86.86,43.15,96.9875357971,135.5
2022-01-30 16:30:00,86.56488,10.78809,87.2345191725,4.96488,1.44809,5.17175,81.6,9.34,82.1327924766,136.17,87.22488,25.40809,90.8501553574,4.96488,1.44809,5.17175,82.26,23.96,85.6784056808,135.51,96.20488,9.77809,96.7005169576,4.96488,1.44809,5.17175,91.24,8.33,91.6194657264,136.13,96.19488,40.11809,104.2253140243,4.96488,1.44809,5.17175,91.23,38.67,99.0872433767,135.19
2022-01-30 17:00:00,88.74312,14.76716,89.9633834502,4.17312,1.21716,4.347,84.57,13.55,85.648627543,136.46,90.43312,30.32716,95.3828382184,4.17312,1.21716,4.347,86.26,29.11,91.0394403542,137.04,98.72312,14.20716,99.7401514827,4.17312,1.21716,4.347,94.55,12.99,95.4381611307,136.42,101.01312,33.24716,106.3438952653,4.17312,1.21716,4.347,96.84,32.03,101.9995416656,136.69
2022-01-30 17:30:00,92.5988,15.9509,93.9625934734,8.6088,2.5109,8.9675,83.99,13.44,85.0585310242,136.57,94.3088,31.2709,99.3580341203,8.6088,2.5109,8.9675,85.7,28.76,90.3970552618,138.37,102.5088,15.3909,103.6577728887,8.6088,2.5109,8.9675,93.9,12.88,94.779240343,136.53,104.8088,35.0309,110.5081377648,8.6088,2.5109,8.9675,96.2,32.52,101.54797093,138.01
2022-01-30 18:00:00,93.23992,13.97331,94.2811543945,6.07992,1.77331,6.33325,87.16,12.2,88.0096903755,136.57,95.00992,30.27331,99.7163888073,6.07992,1.77331,6.33325,88.93,28.5,93.3851963643,138.37,103.50992,13.27331,104.3574831853,6.07992,1.77331,6.33325,97.43,11.5,98.1063448509,136.53,105.93992,34.40331,111.3860601178,6.07992,1.77331,6.33325,99.86,32.63,105.0558732294,138.01
2022-01-30 18:30:00,89.89152,16.53961,91.4004598832,8.74152,2.54961,9.10575,81.15,13.99,82.3470861658,136.35,91.57152,29.92961,96.3385947057,8.74152,2.54961,9.10575,82.83,27.38,87.2380266856,138.32,99.42152,16.01961,100.7038556544,8.74152,2.54961,9.10575,90.68,13.47,91.6749873193,136.31,101.72152,36.86961,108.1972077859,8.74152,2.54961,9.10575,92.98,34.32,99.1117692305,137.97
2022-01-30 19:00:00,84.51168,17.61924,86.3287997982,7.71168,2.24924,8.033,76.8,15.37,78.322901504,136.74,86.16168,28.87924,90.8726889852,7.71168,2.24924,8.033,78.45,26.63,82.8466016201,138.67,93.52168,17.22924,95.0954853871,7.71168,2.24924,8.033,85.81,14.98,87.1077292782,136.7,95.76168,37.76924,102.9408317753,7.71168,2.24924,8.033,88.05,35.52,94.9445780442,138.3
2022-01-30 19:30:00,81.93584,18.63712,84.0287100841,8.59584,2.50712,8.954,73.34,16.13,75.092825889,137.24,83.52584,28.56712,88.2759666772,8.59584,2.50712,8.954,74.93,26.06,79.3323925014,139.12,90.54584,18.27712,92.3720859178,8.59584,2.50712,8.954,81.95,15.77,83.453552351,137.18,92.61584,39.28712,100.6040337998,8.59584,2.50712,8.954,84.02,36.78,91.7176580599,138.79
2022-01-30 20:00:00,81.56176,19.45968,83.8510574769,8.02176,2.33968,8.356,73.54,17.12,75.5064632995,137.86,83.12176,28.91968,88.0089477087,8.02176,2.33968,8.356,75.1,26.58,79.6649634406,139.77,90.17176,19.20968,92.195217377,8.02176,2.33968,8.356,82.15,16.87,83.8642915668,137.8,92.26176,38.47968,99.9645843847,8.02176,2.33968,8.356,84.24,36.14,91.6650271369,139.39
2022-01-30 20:30:00,78.352,21.3635,81.2122837768,9.612,2.8035,10.0125,68.74,18.56,71.2015533538,137.86,79.872,29.3535,85.0950312665,9.612,2.8035,10.0125,70.26,26.55,75.1090547138,139.59,86.392,21.2435,88.9655211655,9.612,2.8035,10.0125,76.78,18.44,78.9632952707,137.8,88.362,39.2935,96.7048198708,9.612,2.8035,10.0125,78.75,36.49,86.7933326932,139.18
2022-01-30 21:00:00,74.98608,15.19844,76.5108147401,8.56608,2.49844,8.923,66.42,12.7,67.6232681848,138.28,75.36608,21.67844,78.4219406506,8.56608,2.49844,8.923,66.8,19.18,69.4990100649,139.91,82.78608,14.35844,84.0220199769,8.56608,2.49844,8.923,74.22,11.86,75.1616125426,138.25,82.36608,48.27844,95.4723986469,8.56608,2.49844,8.923,73.8,45.78,86.8461190843,139.51
2022-01-30 21:30:00,72.07608,12.66969,73.1811611883,9.73608,2.83969,10.14175,62.34,9.83,63.1102566941,137.86,71.78608,17.08969,73.7922677932,9.73608,2.83969,10.14175,62.05,14.25,63.6652574015,138.26,79.38608,11.53969,80.2204097662,9.73608,2.83969,10.14175,69.65,8.7,70.191256578,137.84,77.68608,53.79969,94.4962098174,9.73608,2.83969,10.14175,67.95,50.96,84.9360000235,137.88
2022-01-30 22:00:00,69.65336,13.89348,71.0254837773,12.66336,3.69348,13.191,56.99,10.2,57.895596551,137.68,69.39336,17.07348,71.4628723982,12.66336,3.69348,13.191,56.73,13.38,58.2865104462,137.29,76.33336,12.74348,77.3897805359,12.66336,3.69348,13.191,63.67,9.05,64.3099634582,137.66,74.73336,56.40348,93.6292029924,12.66336,3.69348,13.191,62.07,52.71,81.4311304109,136.93
2022-01-30 22:30:00,67.18584,13.58587,68.5456997934,10.54584,3.07587,10.98525,56.64,10.51,57.6068546269,138.4,66.93584,16.21587,68.8720633956,10.54584,3.07587,10.98525,56.39,13.14,57.9007055225,138.08,73.83584,12.50587,74.8874358819,10.54584,3.07587,10.98525,63.29,9.43,63.9886630584,138.36,72.23584,55.24587,90.9402151557,10.54584,3.07587,10.98525,61.69,52.17,80.7921097633,137.72
2022-01-30 23:00:00,63.63296,14.01003,65.1569991556,9.46296,2.76003,9.85725,54.17,11.25,55.3258655603,137.52,63.34296,16.39003,65.429073545,9.46296,2.76003,9.85725,53.88,13.63,55.5772552399,137.18,69.95296,12.97003,71.1451916222,9.46296,2.76003,9.85725,60.49,10.21,61.3456127201,137.48,68.38296,55.45003,88.0393948489,9.46296,2.76003,9.85725,58.92,52.69,79.043042072,136.79
2022-01-30 23:30:00,61.57456,15.37383,63.4648019619,9.06456,2.64383,9.44225,52.51,12.73,54.0310373767,138.69,61.32456,16.80383,63.5851426189,9.06456,2.64383,9.44225,52.26,14.16,54.1443736689,138.24,67.73456,14.47383,69.2637161381,9.06456,2.64383,9.44225,58.67,11.83,59.8507961518,138.64,66.16456,55.46383,86.3364664453,9.06456,2.64383,9.44225,57.1,52.82,77.7840754911,137.85
2022-01-31 00:00:00,57.66336,14.80848,59.5344788035,8.46336,2.46848,8.816,49.2,12.34,50.723915464,139.75,58.28336,21.07848,61.9778377487,8.46336,2.46848,8.816,49.82,18.61,53.1823701992,139.09,63.34336,26.80848,68.7828165751,8.46336,2.46848,8.816,54.88,24.34,60.03540622,139.68,62.87336,50.37848,80.567056821,8.46336,2.46848,8.816,54.41,47.91,72.4970082141,138.73
2022-01-31 00:30:00,55.97888,13.07259,57.4850207912,8.40888,2.45259,8.75925,47.57,10.62,48.7410432798,137.45,57.29888,24.09259,62.1579805187,8.40888,2.45259,8.75925,48.89,21.64,53.4651447206,138.4,61.42888,35.25259,70.8255067032,8.40888,2.45259,8.75925,53.02,32.8,62.3454922188,137.4,61.78888,46.45259,77.3027089394,8.40888,2.45259,8.75925,53.38,44.0,69.1767619942,138.05
2022-01-31 01:00:00,57.61328,12.78804,59.0154555977,8.63328,2.51804,8.993,48.98,10.27,50.0451126485,137.45,58.93328,24.57804,63.8530464567,8.63328,2.51804,8.993,50.3,22.06,54.924799499,138.4,63.23328,34.78804,72.1710151418,8.63328,2.51804,8.993,54.6,32.27,63.4232835795,137.4,63.56328,45.58804,78.221224456,8.63328,2.51804,8.993,54.93,43.07,69.8020759004,138.05
2022-01-31 01:30:00,57.08208,12.50894,58.4366104172,8.60208,2.50894,8.9605,48.48,10.0,49.5006100973,137.39,58.42208,23.67894,63.0383346151,8.60208,2.50894,8.9605,49.82,21.17,54.1313338095,138.48,62.64208,34.58894,71.557144696,8.60208,2.50894,8.9605,54.04,32.08,62.8446338202,136.9,63.01208,47.03894,78.6332251803,8.60208,2.50894,8.9605,54.41,44.53,70.3090961398,137.51
2022-01-31 02:00:00,55.97128,12.57079,57.3655728296,8.23128,2.40079,8.57425,47.74,10.17,48.8112333382,137.39,57.30128,23.83079,62.0591914358,8.23128,2.40079,8.57425,49.07,21.43,53.5453994289,138.48,61.44128,34.63079,70.5288770934,8.23128,2.40079,8.57425,53.21,32.23,62.2099429352,137.36,61.82128,46.48079,77.3455525539,8.23128,2.40079,8.57425,53.59,44.08,69.3897290671,138.14
2022-01-31 02:30:00,56.90696,12.11703,58.1826822385,8.52696,2.48703,8.88225,48.38,9.63,49.3291120942,137.17,58.25696,23.61703,62.8620513065,8.52696,2.48703,8.88225,49.73,21.13,54.0328585215,138.21,62.46696,34.24703,71.2388949624,8.52696,2.48703,8.88225,53.94,31.76,62.5956963377,137.14,62.83696,47.50703,78.7743704606,8.52696,2.48703,8.88225,54.31,45.02,70.5434369733,137.84
2022-01-31 03:00:00,55.13112,11.873660000000001,56.395249749,8.00112,2.33366,8.3345,47.13,9.54,48.0858451106,137.8,56.46112,23.24366,61.0583802754,8.00112,2.33366,8.3345,48.46,20.91,52.7787807741,138.96,60.53112,34.01366,69.4330292804,8.00112,2.33366,8.3345,52.53,31.68,61.3434862068,137.77,60.90112,47.76366,77.397116444,8.00112,2.33366,8.3345,52.9,45.43,69.7301577511,138.63
2022-01-31 03:30:00,54.51024,12.20507,55.859914058,7.8002400000000005,2.27507,8.12525,46.71,9.93,47.7538375421,137.8,55.79024,23.51507,60.5434504828,7.8002400000000005,2.27507,8.12525,47.99,21.24,52.4802600984,139.0,59.85024,34.56507,69.1143638628,7.8002400000000005,2.27507,8.12525,52.05,32.29,61.2523191398,137.77,60.18024,47.81507,76.8631394464,7.8002400000000005,2.27507,8.12525,52.38,45.54,69.4086161798,138.63
2022-01-31 04:00:00,54.49984,12.97912,56.0240137441,7.77984,2.26912,8.104,46.72,10.71,47.9318526661,138.38,55.74984,23.64912,60.5584472786,7.77984,2.26912,8.104,47.97,21.38,52.5188090116,139.52,59.84984,35.41912,69.545074661,7.77984,2.26912,8.104,52.07,33.15,61.7268774522,138.33,60.13984,47.44912,76.6043036911,7.77984,2.26912,8.104,52.36,45.18,69.1578050548,139.16
2022-01-31 04:30:00,54.56856,12.98833,56.0929982855,7.9485600000000005,2.31833,8.27975,46.62,10.67,47.8254461558,136.97,55.84856,23.98833,60.7824121787,7.9485600000000005,2.31833,8.27975,47.9,21.67,52.5737472509,137.89,59.89856,35.03833,69.3939627004,7.9485600000000005,2.31833,8.27975,51.95,32.72,61.3954468996,136.92,60.22856,45.84833,75.6937831229,7.9485600000000005,2.31833,8.27975,52.28,43.53,68.0298412463,137.53
2022-01-31 05:00:00,55.21256,11.99658,56.5008381659,8.18256,2.38658,8.5235,47.03,9.61,48.0018020495,136.97,56.51256,23.43658,61.1795939824,8.18256,2.38658,8.5235,48.33,21.05,52.7151913588,137.89,60.61256,33.85658,69.4273032679,8.18256,2.38658,8.5235,52.43,31.47,61.1495363842,136.92,60.95256,46.62658,76.7414655388,8.18256,2.38658,8.5235,52.77,44.24,68.8610956927,137.53
2022-01-31 05:30:00,56.65328,12.01679,57.9137062936,8.42328,2.45679,8.77425,48.23,9.56,49.1683485588,136.79,57.97328,23.38679,62.5127438245,8.42328,2.45679,8.77425,49.55,20.93,53.7891011265,137.89,62.20328,33.84679,70.8156284733,8.42328,2.45679,8.77425,53.78,31.39,62.2705427951,136.74,62.53328,46.69679,78.0448672487,8.42328,2.45679,8.77425,54.11,44.24,69.8932736392,137.53
2022-01-31 06:00:00,59.88576,11.18418,60.9211796755,8.34576,2.43418,8.6935,51.54,8.75,52.2774722036,136.73,61.27576,24.30418,65.919738539,8.34576,2.43418,8.6935,52.93,21.87,57.270252313,137.85,65.86576,32.98418,73.6631147227,8.34576,2.43418,8.6935,57.52,30.55,65.1295086731,136.68,66.18576,45.83418,80.5066884367,8.34576,2.43418,8.6935,57.84,43.4,72.3120017701,137.5
2022-01-31 06:30:00,69.1736,9.3898,69.8079886618,8.6736,2.5298,9.035,60.5,6.86,60.8876801989,136.55,69.0836,20.1798,71.9706059235,8.6736,2.5298,9.035,60.41,17.65,62.9356067739,136.87,75.6536,19.9698,78.2448727074,8.6736,2.5298,9.035,66.98,17.44,69.2132501765,136.5,74.7936,49.5098,89.6956124735,8.6736,2.5298,9.035,66.12,46.98,81.1108796648,136.48
2022-01-31 07:00:00,79.2152,10.1336,79.8607397912,10.6752,3.1136,11.12,68.54,7.02,68.89856312,136.55,77.6152,19.9036,80.1266033475,10.6752,3.1136,11.12,66.94,16.79,69.0135327309,136.87,85.9952,15.0436,87.3011129597,10.6752,3.1136,11.12,75.32,11.93,76.2589489831,136.5,84.0452,50.5236,98.0623770872,10.6752,3.1136,11.12,73.37,47.41,87.3548224198,136.48
2022-01-31 07:30:00,84.36896,11.65303,85.1699155786,15.67896,4.57303,16.33225,68.69,7.08,69.0539100993,137.53,82.95896,16.88303,84.6594693242,15.67896,4.57303,16.33225,67.28,12.31,68.3968895492,136.5,91.19896,17.15303,92.7980427771,15.67896,4.57303,16.33225,75.52,12.58,76.5606086705,137.48,88.61896,38.48303,96.6139931349,15.67896,4.57303,16.33225,72.94,33.91,80.4371288647,136.18
2022-01-31 08:00:00,89.77632,14.20101,90.8925536981,17.86632,5.21101,18.61075,71.91,8.99,72.4697743891,137.56,88.16632,7.09101,88.4510169821,17.86632,5.21101,18.61075,70.3,1.88,70.3251334873,136.78,96.90632,14.911010000000001,98.0467902339,17.86632,5.21101,18.61075,79.04,9.7,79.6329806048,137.51,92.39632,26.51101,96.1244693133,17.86632,5.21101,18.61075,74.53,21.3,77.5139400366,136.45
2022-01-31 08:30:00,93.872,15.261,95.1044189562,17.832,5.201,18.575,76.04,10.06,76.7025762279,137.23,92.212,7.111,92.4857787176,17.832,5.201,18.575,74.38,1.9100000000000001,74.404519352,136.32,101.462,13.631,102.3735395744,17.832,5.201,18.575,83.63,8.43,84.0538030074,137.18,96.672,22.671,99.2947623241,17.832,5.201,18.575,78.84,17.47,80.752377674,135.99
2022-01-31 09:00:00,95.26056,18.58433,97.0564351966,19.420560000000002,5.66433,20.22975,75.84,12.92,76.9326458664,136.86,93.67056,6.58433,93.901689081,19.420560000000002,5.66433,20.22975,74.25,0.92,74.2556994446,135.68,102.83056,10.65433,103.3810370313,19.420560000000002,5.66433,20.22975,83.41,4.99,83.559129962,136.81,98.14056,24.01433,101.0359221389,19.420560000000002,5.66433,20.22975,78.72,18.35,80.830445378,135.38
2022-01-31 09:30:00,96.94992,20.99831,99.197862935,22.51992,6.56831,23.45825,74.43,14.43,75.815894112,135.84,95.39992,7.91831,95.7279706735,22.51992,6.56831,23.45825,72.88,1.35,72.8925023579,135.13,104.35992,9.97831,104.8358696862,22.51992,6.56831,23.45825,81.84,3.41,81.9110108593,135.81,99.78992,24.59831,102.7769672079,22.51992,6.56831,23.45825,77.27,18.03,79.3456602468,134.81
2022-01-31 10:00:00,95.96752,22.45011,98.5584716499,26.53752,7.74011,27.643250000000002,69.43,14.71,70.9711842933,136.13,94.49752,9.18011,94.942380978,26.53752,7.74011,27.643250000000002,67.96,1.44,67.975254321,135.52,102.83752,10.92011,103.4156870217,26.53752,7.74011,27.643250000000002,76.3,3.18,76.3662386137,136.09,98.57752,25.79011,101.8953248347,26.53752,7.74011,27.643250000000002,72.04,18.05,74.2668438807,135.2
2022-01-31 10:30:00,95.19808,23.41194,98.0346539253,30.65808,8.94194,31.9355,64.54,14.47,66.1422142055,136.49,93.76808,10.81194,94.38935784,30.65808,8.94194,31.9355,63.11,1.87,63.1376987227,135.9,101.55808,12.47194,102.3210286337,30.65808,8.94194,31.9355,70.9,3.5300000000000002,70.9878221951,136.45,97.53808,26.63194,101.1085420637,30.65808,8.94194,31.9355,66.88,17.69,69.1799862677,135.58
2022-01-31 11:00:00,93.94568,23.90999,96.9405921813,34.04568,9.92999,35.46425,59.9,13.98,61.5097585754,136.78,92.54568,12.58999,93.3981302536,34.04568,9.92999,35.46425,58.5,2.66,58.5604439874,136.11,99.82568,14.07999,100.8137515712,34.04568,9.92999,35.46425,65.78,4.15,65.9107798467,136.73,96.02568,26.83999,99.7061496732,34.04568,9.92999,35.46425,61.98,16.91,64.2453772656,135.78
2022-01-31 11:30:00,93.61224,24.65982,96.8057756554,36.58224,10.66982,38.1065,57.03,13.99,58.7208736311,137.06,92.26224,13.52982,93.2490051371,36.58224,10.66982,38.1065,55.68,2.86,55.7534034836,136.24,99.20224,14.69982,100.2854382702,36.58224,10.66982,38.1065,62.62,4.03,62.7495442215,137.02,95.56224,27.29982,99.3852196549,36.58224,10.66982,38.1065,58.98,16.63,61.2796646531,135.89
2022-01-31 12:00:00,93.85872,24.57421,97.0224258466,37.72872,11.00421,39.30075,56.13,13.57,57.7470501411,136.68,92.50872,13.89421,93.5463112451,37.72872,11.00421,39.30075,54.78,2.89,54.8561801441,135.86,99.34872,15.56421,100.5604932295,37.72872,11.00421,39.30075,61.62,4.5600000000000005,61.7884940745,136.65,95.74872,27.63421,99.6567456019,37.72872,11.00421,39.30075,58.02,16.63,60.3562531972,135.51
2022-01-31 12:30:00,93.56464,23.44927,96.458333605,38.05464,11.09927,39.64025,55.51,12.35,56.867236613,137.06,92.16464,13.83927,93.1978876395,38.05464,11.09927,39.64025,54.11,2.74,54.1793290841,136.17,99.00464,17.02927,100.4585226761,38.05464,11.09927,39.64025,60.95,5.93,61.2377938858,137.02,95.34464,27.88927,99.3398799972,38.05464,11.09927,39.64025,57.29,16.79,59.6996499152,135.82
2022-01-31 13:00:00,91.89632,22.69851,94.6581004762,36.64632,10.68851,38.17325,55.25,12.01,56.5402741415,137.14,90.46632,13.08851,91.4082280124,36.64632,10.68851,38.17325,53.82,2.4,53.8734851295,136.14,97.29632,17.01851,98.773496284,36.64632,10.68851,38.17325,60.65,6.33,60.9794342381,137.1,93.65632,27.87851,97.7175398573,36.64632,10.68851,38.17325,57.01,17.19,59.5452449823,135.8
2022-01-31 13:30:00,92.08488,21.94434,94.6635050199,33.61488,9.80434,35.0155,58.47,12.14,59.7170034412,137.25,90.66488,11.97434,91.4522021815,33.61488,9.80434,35.0155,57.05,2.17,57.0912550221,136.24,97.87488,15.96434,99.1683028324,33.61488,9.80434,35.0155,64.26,6.16,64.5545753607,137.2,94.03488,27.20434,97.89093304,33.61488,9.80434,35.0155,60.42,17.4,62.8755628205,135.89
2022-01-31 14:00:00,92.78288,20.76209,95.0774799953,27.81288,8.11209,28.97175,64.97,12.65,66.1900551443,137.05,91.31288,10.90209,91.9613920092,27.81288,8.11209,28.97175,63.5,2.79,63.561262574,136.08,99.24288,13.68209,100.1815792322,27.81288,8.11209,28.97175,71.43,5.57,71.6468408236,137.0,95.07288,24.74209,98.2396230096,27.81288,8.11209,28.97175,67.26,16.63,69.2853844617,135.73
2022-01-31 14:30:00,91.672,18.64975,93.5498196634,23.862,6.95975,24.85625,67.81,11.69,68.810262316,137.04,90.132,8.80975,90.5615211835,23.862,6.95975,24.85625,66.27,1.85,66.2958173643,136.04,98.402,13.62975,99.3414500048,23.862,6.95975,24.85625,74.54,6.67,74.8378280016,136.98,94.092,24.60975,97.2571039002,23.862,6.95975,24.85625,70.23,17.65,72.4139171707,135.7
2022-01-31 15:00:00,91.43984,18.59162,93.3107318236,24.03984,7.01162,25.0415,67.4,11.58,68.3875456498,137.04,89.89984,8.73162,90.3228787177,24.03984,7.01162,25.0415,65.86,1.72,65.8824559348,136.04,98.11984,13.84162,99.0913389043,24.03984,7.01162,25.0415,74.08,6.83,74.3941886171,136.98,93.83984,24.84162,97.0722496672,24.03984,7.01162,25.0415,69.8,17.83,72.0412999605,135.7
2022-01-31 15:30:00,91.06776,17.63643,92.7598004233,24.46776,7.13643,25.48725,66.6,10.5,67.4226223163,137.14,89.55776,7.76643,89.8938808327,24.46776,7.13643,25.48725,65.09,0.63,65.093048784,136.14,97.68776,15.19643,98.8626822343,24.46776,7.13643,25.48725,73.22,8.06,73.6622834292,137.08,93.41776,26.15643,97.0104979565,24.46776,7.13643,25.48725,68.95,19.02,71.5252605728,135.78
2022-01-31 16:00:00,93.87984,17.52912,95.5023267067,17.85984,5.20912,18.604,76.02,12.32,77.011835454,137.14,92.29984,5.97912,92.4932988924,17.85984,5.20912,18.604,74.44,0.77,74.4439822954,136.14,101.50984,11.04912,102.1094053925,17.85984,5.20912,18.604,83.65,5.84,83.8536111327,137.08,96.74984,23.86912,99.650722173,17.85984,5.20912,18.604,78.89,18.66,81.0668101013,135.78
2022-01-31 16:30:00,96.86512,16.96941,98.340288531,18.13512,5.28941,18.89075,78.73,11.68,79.5916785851,136.37,95.22512,5.48941,95.3832118413,18.13512,5.28941,18.89075,77.09,0.2,77.0902594366,135.58,104.74512,11.88941,105.4177320661,18.13512,5.28941,18.89075,86.61,6.6,86.8611080979,136.32,99.86512,25.07941,102.9661060668,18.13512,5.28941,18.89075,81.73,19.79,84.0918367025,135.23
2022-01-31 17:00:00,97.9064,16.23395,99.2431574143,19.3164,5.6339500000000005,20.12125,78.59,10.6,79.3016273477,136.43,96.2164,6.14395,96.4123630587,19.3164,5.6339500000000005,20.12125,76.9,0.51,76.9016911388,135.67,105.7364,13.34395,106.5750781682,19.3164,5.6339500000000005,20.12125,86.42,7.71,86.7632439458,136.38,100.8664,25.60395,104.0653299834,19.3164,5.6339500000000005,20.12125,81.55,19.97,83.9595343008,135.33
2022-01-31 17:30:00,100.32856,17.58458,101.8579275533,22.19856,6.4745800000000004,23.1235,78.13,11.11,78.9159616301,136.26,98.73856,7.81458,99.0473164273,22.19856,6.4745800000000004,23.1235,76.54,1.34,76.5517289158,135.41,108.16856,13.54458,109.0132699255,22.19856,6.4745800000000004,23.1235,85.97,7.07,86.2602214233,136.19,103.33856,27.28458,106.879868491,22.19856,6.4745800000000004,23.1235,81.14,20.81,83.7660772628,135.06
2022-01-31 18:00:00,100.40304,17.99422,102.0027567993,25.04304,7.30422,26.0865,75.36,10.69,76.1144250455,135.96,98.79304,9.64422,99.2626603102,25.04304,7.30422,26.0865,73.75,2.34,73.7871133735,135.27,107.89304,14.91422,108.9189700587,25.04304,7.30422,26.0865,82.85,7.61,83.1987656158,135.9,103.25304,29.28422,107.3254667367,25.04304,7.30422,26.0865,78.21,21.98,81.2399193747,134.92
2022-01-31 18:30:00,98.1976,16.24805,99.5327472471,24.0276,7.00805,25.02875,74.17,9.24,74.7433374957,136.16,96.5776,9.67805,97.0613078088,24.0276,7.00805,25.02875,72.55,2.67,72.5991143197,135.53,105.5976,16.39805,106.8632264606,24.0276,7.00805,25.02875,81.57,9.39,82.1086901613,136.1,100.9476,29.48805,105.1663588728,24.0276,7.00805,25.02875,76.92,22.48,80.137611644,135.17
2022-01-31 19:00:00,98.19272,15.28371,99.3750574961,23.05272,6.7237100000000005,24.01325,75.14,8.56,75.6260087536,136.98,96.55272,9.77371,97.0461392667,23.05272,6.7237100000000005,24.01325,73.5,3.05,73.5632550938,136.22,105.69272,16.84371,107.0264529337,23.05272,6.7237100000000005,24.01325,82.64,10.12,83.2573360131,136.92,100.98272,29.55371,105.2184941603,23.05272,6.7237100000000005,24.01325,77.93,22.83,81.205257219,135.86
2022-01-31 19:30:00,98.15384,9.03237,98.5685548974,12.21384,3.56237,12.72275,85.94,5.47,86.1139042199,136.88,97.54384,30.84237,102.3037267609,12.21384,3.56237,12.72275,85.33,27.28,89.5846376339,136.08,106.79384,17.20237,108.1704478846,12.21384,3.56237,12.72275,94.58,13.64,95.5584951744,136.78,105.22384,40.86237,112.8795366148,12.21384,3.56237,12.72275,93.01,37.3,100.2105288879,136.38
2022-01-31 20:00:00,95.03568,5.73124,95.2083377914,10.73568,3.13124,11.183,84.3,2.6,84.3400853687,136.83,94.98568,40.75124,103.3583231607,10.73568,3.13124,11.183,84.25,37.62,92.2676915285,136.74,103.45568,19.91124,105.3543316746,10.73568,3.13124,11.183,92.72,16.78,94.2261471143,136.78,103.65568,47.37124,113.9672513286,10.73568,3.13124,11.183,92.92,44.24,102.9140612356,136.38
2022-01-31 20:30:00,92.10968,6.38199,92.3305092917,4.66968,1.36199,4.86425,87.44,5.02,87.5839825539,136.82,92.10968,37.41199,99.4175545136,4.66968,1.36199,4.86425,87.44,36.05,94.5798926834,137.65,100.86968,15.41199,102.0402948793,4.66968,1.36199,4.86425,96.2,14.05,97.2205868116,137.0,101.15968,47.55199,111.7786769051,4.66968,1.36199,4.86425,96.49,46.19,106.975867372,137.06
2022-01-31 21:00:00,88.54392,5.42156,88.7097462616,5.11392,1.49156,5.327,83.43,3.93,83.5225107381,136.82,88.58392,36.12156,95.6654482005,5.11392,1.49156,5.327,83.47,34.63,90.3685664377,137.65,96.86392,16.67156,98.2881473556,5.11392,1.49156,5.327,91.75,15.18,92.997284369,136.77,97.19392,49.10156,108.8927053544,5.11392,1.49156,5.327,92.08,47.61,103.6602069263,137.26
2022-01-31 21:30:00,83.9876,3.67805,84.0680974304,3.1476,0.91805,3.27875,80.84,2.76,80.8871015676,137.58,83.9476,35.44805,91.1249899564,3.1476,0.91805,3.27875,80.8,34.53,87.8689985148,138.36,92.0076,17.61805,93.6792087048,3.1476,0.91805,3.27875,88.86,16.7,90.415649088,137.52,92.2276,49.63805,104.7371290878,3.1476,0.91805,3.27875,89.08,48.72,101.5326784833,137.99
2022-01-31 22:00:00,79.84576,2.02543,79.8714451895,3.51576,1.02543,3.6622500000000002,76.33,1.0,76.3365502233,137.58,79.77576,34.93543,87.0899314092,3.51576,1.02543,3.6622500000000002,76.26,33.91,83.4594254713,138.36,87.36576,19.98543,89.6225051684,3.51576,1.02543,3.6622500000000002,83.85,18.96,85.966877924,137.52,87.55576,50.67543,101.1632854096,3.51576,1.02543,3.6622500000000002,84.04,49.65,97.6106761579,137.99
2022-01-31 22:30:00,73.90064,3.23977,73.9716209236,4.01064,1.16977,4.17775,69.89,2.07,69.9206478803,137.95,73.91064,34.84977,81.7146815099,4.01064,1.16977,4.17775,69.9,33.68,77.5909298823,138.59,80.74064,23.44977,84.0770043511,4.01064,1.16977,4.17775,76.73,22.28,79.899257193,137.88,80.95064,51.71977,96.0621711459,4.01064,1.16977,4.17775,76.94,50.55,92.0601222028,138.21
2022-01-31 23:00:00,70.84872,5.9104600000000005,71.094828666,4.21872,1.23046,4.3945,66.63,4.68,66.7941561815,138.69,69.96872,23.01046,73.6552988443,4.21872,1.23046,4.3945,65.75,21.78,69.263488939,139.06,77.40872,17.88046,79.4469683616,4.21872,1.23046,4.3945,73.19,16.65,75.0599666933,138.61,76.37872,52.54046,92.7049556704,4.21872,1.23046,4.3945,72.16,51.31,88.5425417525,138.69
2022-01-31 23:30:00,67.2812,6.5916,67.6033213977,4.0512,1.1816,4.22,63.23,5.41,63.4610195317,138.27,65.7912,14.781600000000001,67.431281287,4.0512,1.1816,4.22,61.74,13.6,63.2201518505,137.98,73.4812,15.0216,75.0009014612,4.0512,1.1816,4.22,69.43,13.84,70.7959779931,138.21,71.6712,52.8416,89.0449077713,4.0512,1.1816,4.22,67.62,51.66,85.0953582753,137.61
2022-02-01 00:00:00,63.78648,6.83189,64.1513035858,3.84648,1.12189,4.00675,59.94,5.71,60.211358563,138.15,62.35648,13.38189,63.7762148294,3.84648,1.12189,4.00675,58.51,12.26,59.7806632616,137.29,69.65648,14.74189,71.1993576289,3.84648,1.12189,4.00675,65.81,13.62,67.2046166569,138.09,67.88648,54.96189,87.3463423342,3.84648,1.12189,4.00675,64.04,53.84,83.6652090178,136.9
2022-02-01 00:30:00,63.2928,6.3854,63.6140854293,3.8928000000000003,1.1354,4.055,59.4,5.25,59.6315562433,138.56,61.8628,13.1954,63.2544433617,3.8928000000000003,1.1354,4.055,57.97,12.06,59.2111855987,137.9,69.1028,15.1854,70.7516313664,3.8928000000000003,1.1354,4.055,65.21,14.05,66.7064209803,138.5,67.3328,54.8854,86.868366446,3.8928000000000003,1.1354,4.055,63.44,53.75,83.1486385938,137.51
2022-02-01 01:00:00,62.1836,6.3523,62.5072141776,3.8136,1.1123,3.9725,58.37,5.24,58.6047310377,138.29,60.8036,12.7123,62.1182770547,3.8136,1.1123,3.9725,56.99,11.6,58.1585771834,137.59,67.9136,15.1623,69.5855761365,3.8136,1.1123,3.9725,64.1,14.05,65.6217380142,138.23,66.1736,55.3723,86.2846275083,3.8136,1.1123,3.9725,62.36,54.26,82.6614613953,137.2
2022-02-01 01:30:00,63.522,6.40225,63.8438195056,3.642,1.06225,3.79375,59.88,5.34,60.117634684,138.17,62.102,12.79225,63.4058361987,3.642,1.06225,3.79375,58.46,11.73,59.6252002093,137.53,69.392,15.09225,71.0142638775,3.642,1.06225,3.79375,65.75,14.03,67.2302268329,138.11,67.612,55.49225,87.4686935655,3.642,1.06225,3.79375,63.97,54.43,83.9927723081,137.15
2022-02-01 02:00:00,61.9372,4.03835,62.0687120421,4.1772,1.21835,4.35125,57.76,2.8200000000000003,57.8287990538,138.6,60.4472,14.60835,62.1873610757,4.1772,1.21835,4.35125,56.27,13.39,57.8412050359,137.96,67.5472,18.29835,69.9818107837,4.1772,1.21835,4.35125,63.37,17.08,65.6314200669,138.54,65.7372,54.19835,85.1988298427,4.1772,1.21835,4.35125,61.56,52.98,81.2189263657,137.58
2022-02-01 02:30:00,61.18688,3.77284,61.3030880609,5.18688,1.5128400000000002,5.4030000000000005,56.0,2.26,56.0455850179,139.47,59.74688,15.21284,61.6532251435,5.18688,1.5128400000000002,5.4030000000000005,54.56,13.7,56.2537429866,138.36,66.62688,19.14284,69.3223590323,5.18688,1.5128400000000002,5.4030000000000005,61.44,17.63,63.9194062864,139.4,64.83688,53.90284,84.3168854275,5.18688,1.5128400000000002,5.4030000000000005,59.65,52.39,79.3903936254,138.0
2022-02-01 03:00:00,60.42272,4.09621,60.5614070887,7.15272,2.08621,7.45075,53.27,2.01,53.307907481,139.23,59.01272,15.58621,61.0363093901,7.15272,2.08621,7.45075,51.86,13.5,53.5883345515,138.02,65.57272,20.03621,68.5655257353,7.15272,2.08621,7.45075,58.42,17.95,61.115455492,139.16,63.84272,54.91621,84.2121310606,7.15272,2.08621,7.45075,56.69,52.83,77.4904187626,137.65
2022-02-01 03:30:00,60.6532,4.0926,60.7911181424,7.0032,2.0426,7.295,53.65,2.05,53.6891516044,139.49,59.0332,15.4826,61.0297436092,7.0032,2.0426,7.295,52.03,13.44,53.7378311806,138.28,65.6132,19.7826,68.5306010261,7.0032,2.0426,7.295,58.61,17.74,61.2359347116,139.42,63.8632,54.3526,83.8612749784,7.0032,2.0426,7.295,56.86,52.31,77.2618644611,137.91
