Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2022-02-01 04:00:00,59.14624,3.66932,59.2599495055,5.82624,1.6993200000000002,6.069,53.32,1.97,53.3563801246,138.84,57.73624,15.09932,59.6779932119,5.82624,1.6993200000000002,6.069,51.91,13.4,53.6116414597,137.63,64.31624,19.58932,67.233326452,5.82624,1.6993200000000002,6.069,58.49,17.89,61.1647954301,138.77,62.56624,54.26932,82.8232665439,5.82624,1.6993200000000002,6.069,56.74,52.57,77.3500646412,137.27
2022-02-01 04:30:00,59.18736,3.56548,59.2946560105,5.60736,1.63548,5.841,53.58,1.9300000000000002,53.6147489036,139.04,57.78736,14.93548,59.6862424567,5.60736,1.63548,5.841,52.18,13.3,53.8483277363,137.83,64.39736,19.46548,67.2749945121,5.60736,1.63548,5.841,58.79,17.83,61.434298238,138.97,62.63736,53.96548,82.6783641553,5.60736,1.63548,5.841,57.03,52.33,77.4005801012,137.46
2022-02-01 05:00:00,59.49168,3.64299,59.603115399800004,6.6616800000000005,1.94299,6.93925,52.83,1.7000000000000002,52.8573448066,138.69,58.07168,15.55299,60.1183459184,6.6616800000000005,1.94299,6.93925,51.41,13.61,53.1810135293,137.48,64.60168,20.03299,67.6365119382,6.6616800000000005,1.94299,6.93925,57.94,18.09,60.6983665349,138.62,62.86168,53.89299,82.8012390219,6.6616800000000005,1.94299,6.93925,56.2,51.95,76.5326237627,137.13
2022-02-01 05:30:00,61.52216,4.8468800000000005,61.7127897344,6.81216,1.9868800000000002,7.096,54.71,2.86,54.784703157,138.69,60.13216,15.00688,61.9764722584,6.81216,1.9868800000000002,7.096,53.32,13.02,54.8866358962,137.43,66.85216,18.65688,69.4067033362,6.81216,1.9868800000000002,7.096,60.04,16.67,62.3112389541,138.62,65.09216,54.33688,84.7908357171,6.81216,1.9868800000000002,7.096,58.28,52.35,78.3395232306,137.06
2022-02-01 06:00:00,65.6264,6.9427,65.9926167101,8.0664,2.3527,8.4025,57.56,4.59,57.7427198874,138.3,64.1964,16.5627,66.298573169,8.0664,2.3527,8.4025,56.13,14.21,57.9007858323,137.23,71.2464,17.3427,73.3267942586,8.0664,2.3527,8.4025,63.18,14.99,64.9339087072,138.24,69.4564,54.1327,88.0598700331,8.0664,2.3527,8.4025,61.39,51.78,80.3112725587,136.89
2022-02-01 06:30:00,72.41496,8.88603,72.9581247084,8.21496,2.39603,8.55725,64.2,6.49,64.5272043405,139.02,70.83496,19.34603,73.4292886726,8.21496,2.39603,8.55725,62.62,16.95,64.8734683827,138.01,78.73496,14.88603,80.1298185157,8.21496,2.39603,8.55725,70.52,12.49,71.6175292788,138.95,76.77496,49.52603,91.3631333228,8.21496,2.39603,8.55725,68.56,47.13,83.1968178478,137.68
2022-02-01 07:00:00,79.19,7.25875,79.5219815621,9.63,2.80875,10.03125,69.56,4.45,69.7021958047,137.45,78.85,34.31875,85.9947620589,9.63,2.80875,10.03125,69.22,31.51,76.0545100569,136.32,86.06,17.51875,87.8249975893,9.63,2.80875,10.03125,76.43,14.71,77.832698784,137.39,85.73,49.19875,98.844068621,9.63,2.80875,10.03125,76.1,46.39,89.1248680223,135.98
2022-02-01 07:30:00,83.47448,6.89089,83.7584215244,17.93448,5.23089,18.68175,65.54,1.6600000000000001,65.5610189061,137.8,83.52448,41.39089,93.2177265023,17.93448,5.23089,18.68175,65.59,36.16,74.8972209097,138.28,89.90448,23.13089,92.8323951876,17.93448,5.23089,18.68175,71.97,17.9,74.1625977161,137.74,90.06448,52.09089,104.0436032568,17.93448,5.23089,18.68175,72.13,46.86,86.0150946055,137.93
2022-02-01 08:00:00,87.97328,10.45179,88.5919742875,18.62328,5.43179,19.39925,69.35,5.02,69.5314525952,137.8,88.04328,42.13179,97.6048507082,18.62328,5.43179,19.39925,69.42,36.7,78.5240498191,138.28,94.83328,19.32179,96.7816230715,18.62328,5.43179,19.39925,76.21,13.89,77.4654516543,137.74,95.01328,50.63179,107.6619781305,18.62328,5.43179,19.39925,76.39,45.2,88.7607576579,137.93
2022-02-01 08:30:00,90.23264,11.52952,90.9662528238,15.87264,4.62952,16.534,74.36,6.9,74.6794456327,135.91,90.30264,42.48952,99.7994293611,15.87264,4.62952,16.534,74.43,37.86,83.5057153733,136.7,97.63264,16.24952,98.9756500034,15.87264,4.62952,16.534,81.76,11.62,82.5816081219,135.87,97.86264,47.57952,108.8159318813,15.87264,4.62952,16.534,81.99,42.95,92.5584280333,136.36
2022-02-01 09:00:00,91.42232,11.74526,92.1737040953,17.81232,5.19526,18.5545,73.61,6.55,73.9008430263,135.91,91.46232,45.16526,102.0061600623,17.81232,5.19526,18.5545,73.65,39.97,83.7969176044,136.7,98.72232,17.20526,100.2103659201,17.81232,5.19526,18.5545,80.91,12.01,81.7965048153,135.87,98.93232,45.40526,108.854221674,17.81232,5.19526,18.5545,81.12,40.21,90.5389336142,136.36
2022-02-01 09:30:00,93.57936,12.75773,94.4449908294,19.32936,5.63773,20.13475,74.25,7.12,74.5905952517,136.12,93.61936,45.92773,104.2781901922,19.32936,5.63773,20.13475,74.29,40.29,84.5120594945,136.65,100.96936,17.06773,102.4017532377,19.32936,5.63773,20.13475,81.64,11.43,82.4362450625,136.07,101.14936,45.79773,111.0343419918,19.32936,5.63773,20.13475,81.82,40.16,91.1445994012,136.31
2022-02-01 10:00:00,92.16072,13.18521,93.0991303593,23.16072,6.75521,24.12575,69.0,6.43,69.2989530945,136.12,92.25072,46.48521,103.3008716772,23.16072,6.75521,24.12575,69.09,39.73,79.6988142948,136.65,98.98072,18.98521,100.7850243363,23.16072,6.75521,24.12575,75.82,12.23,76.8000345052,136.07,99.19072,47.82521,110.11834382,23.16072,6.75521,24.12575,76.03,41.07,86.4135741652,136.31
2022-02-01 10:30:00,90.69664,13.72527,91.7292949055,26.96664,7.86527,28.09025,63.73,5.86,63.9988476459,136.38,90.78664,47.58527,102.5015703463,26.96664,7.86527,28.09025,63.82,39.72,75.1709438547,136.9,96.96664,20.80527,99.1735273783,26.96664,7.86527,28.09025,70.0,12.94,71.1859789565,136.32,97.11664,49.30527,108.9157996558,26.96664,7.86527,28.09025,70.15,41.44,81.4757393339,136.57
2022-02-01 11:00:00,88.43368,14.41899,89.6014677947,27.73368,8.08899,28.88925,60.7,6.33,61.0291643397,136.71,88.59368,46.76899,100.1807294921,27.73368,8.08899,28.88925,60.86,38.68,72.1115940747,137.18,94.37368,20.43899,96.5616061847,27.73368,8.08899,28.88925,66.64,12.35,67.7747157869,136.65,94.59368,50.75899,107.3519415836,27.73368,8.08899,28.88925,66.86,42.67,79.3157519034,136.85
2022-02-01 11:30:00,89.7792,14.40185,90.9269928902,25.5492,7.45185,26.61375,64.23,6.95,64.6049177695,136.46,89.9092,46.58185,101.2597303673,25.5492,7.45185,26.61375,64.36,39.13,75.321753166,137.13,96.1092,19.09185,97.9871270171,25.5492,7.45185,26.61375,70.56,11.64,71.5136574369,136.4,96.2892,49.48185,108.2592421739,25.5492,7.45185,26.61375,70.74,42.03,82.2840719702,136.8
2022-02-01 12:00:00,89.9368,14.95115,91.1710748021,26.2668,7.66115,27.36125,63.67,7.29,64.0859813064,136.46,90.0968,47.26115,101.7401084605,26.2668,7.66115,27.36125,63.83,39.6,75.1161028009,137.13,96.2068,19.03115,98.0710611575,26.2668,7.66115,27.36125,69.94,11.37,70.8581717235,136.4,96.4268,49.55115,108.4133028026,26.2668,7.66115,27.36125,70.16,41.89,81.7141217905,136.8
2022-02-01 12:30:00,89.06152,15.38461,90.3805320274,28.78152,8.39461,29.98075,60.28,6.99,60.6839229121,136.64,89.22152,47.77461,101.2071785585,28.78152,8.39461,29.98075,60.44,39.38,72.1372164697,137.33,94.96152,20.09461,97.0643272874,28.78152,8.39461,29.98075,66.18,11.7,67.2062675649,136.59,95.15152,50.67461,107.8041179963,28.78152,8.39461,29.98075,66.37,42.28,78.6929177245,136.97
2022-02-01 13:00:00,90.92744,14.96592,92.1508443065,26.07744,7.60592,27.164,64.85,7.36,65.2663167338,136.83,91.07744,46.93592,102.460141827,26.07744,7.60592,27.164,65.0,39.33,75.972685223,137.55,97.32744,18.96592,99.1581398494,26.07744,7.60592,27.164,71.25,11.36,72.1499279279,136.77,97.50744,50.25592,109.6966651745,26.07744,7.60592,27.164,71.43,42.65,83.1941548428,137.17
2022-02-01 13:30:00,90.42896,15.58178,91.7615860513,26.508960000000002,7.7317800000000005,27.6135,63.92,7.85,64.4002243785,137.07,90.62896,47.13178,102.1519117621,26.508960000000002,7.7317800000000005,27.6135,64.12,39.4,75.2577863081,137.85,96.70896,18.51178,98.4647599045,26.508960000000002,7.7317800000000005,27.6135,70.2,10.78,71.0228723722,137.0,96.96896,50.16178,109.1750126002,26.508960000000002,7.7317800000000005,27.6135,70.46,42.43,82.2491124572,137.44
2022-02-01 14:00:00,90.07552,14.60536,91.251936111,26.79552,7.81536,27.912,63.28,6.79,63.6432439462,136.82,90.21552,47.92536,102.1551769613,26.79552,7.81536,27.912,63.42,40.11,75.0393796616,137.66,96.28552,19.89536,98.3195133796,26.79552,7.81536,27.912,69.49,12.08,70.5321664207,136.77,96.46552,49.73536,108.5320348247,26.79552,7.81536,27.912,69.67,41.92,81.3092571605,137.24
2022-02-01 14:30:00,89.87488,13.23184,90.8436879745,23.59488,6.88184,24.578,66.28,6.35,66.5834881934,137.31,89.96488,47.42184,101.6981344096,23.59488,6.88184,24.578,66.37,40.54,77.7719004525,137.86,96.40488,19.49184,98.3556440394,23.59488,6.88184,24.578,72.81,12.61,73.8938982596,137.18,96.56488,48.28184,107.9625496327,23.59488,6.88184,24.578,72.97,41.4,83.8962508102,137.49
2022-02-01 15:00:00,89.4188,11.84215,90.1995471722,20.0988,5.86215,20.93625,69.32,5.98,69.5774589936,137.31,89.4988,45.60215,100.4469575749,20.0988,5.86215,20.93625,69.4,39.74,79.972667831,137.86,96.2688,18.90215,98.1069473996,20.0988,5.86215,20.93625,76.17,13.04,77.2781372705,137.25,96.4388,48.29215,107.8544106519,20.0988,5.86215,20.93625,76.34,42.43,87.3389975899,137.45
2022-02-01 15:30:00,89.63496,12.02978,90.4386071379,18.68496,5.44978,19.4635,70.95,6.58,71.254465825,137.47,89.74496,43.46978,99.7185018873,18.68496,5.44978,19.4635,71.06,38.02,80.5918358148,138.07,96.65496,17.72978,98.2676263652,18.68496,5.44978,19.4635,77.97,12.28,78.9311047687,137.41,96.88496,49.49978,108.7976272455,18.68496,5.44978,19.4635,78.2,44.05,89.7532311396,137.65
2022-02-01 16:00:00,90.55352,11.26811,91.2519056643,16.31352,4.75811,16.99325,74.24,6.51,74.5248797382,136.98,90.65352,42.43811,100.0952240058,16.31352,4.75811,16.99325,74.34,37.68,83.3439739873,137.82,97.92352,17.05811,99.3981633933,16.31352,4.75811,16.99325,81.61,12.3,82.5317036053,136.92,98.17352,48.95811,109.7038584734,16.31352,4.75811,16.99325,81.86,44.2,93.0306379641,137.36
2022-02-01 16:30:00,92.39352,10.48561,92.9866149242,15.89352,4.63561,16.55575,76.5,5.85,76.7233504221,136.78,92.46352,40.92561,101.1158152054,15.89352,4.63561,16.55575,76.57,36.29,84.7344617024,137.65,99.98352,17.64561,101.5286748848,15.89352,4.63561,16.55575,84.09,13.01,85.0904706768,136.73,100.24352,50.36561,112.1849275645,15.89352,4.63561,16.55575,84.35,45.73,95.9487123415,137.19
2022-02-01 17:00:00,95.8656,11.94955,96.6074790509,16.9356,4.9395500000000006,17.64125,78.93,7.01,79.2406776851,136.72,95.5356,19.64955,97.5354073276,16.9356,4.9395500000000006,17.64125,78.6,14.71,79.9646428117,137.65,103.7356,16.85955,105.0967132386,16.9356,4.9395500000000006,17.64125,86.8,11.92,87.6146471773,136.67,102.1756,31.42955,106.9002799274,16.9356,4.9395500000000006,17.64125,85.24,26.49,89.2612889219,137.23
2022-02-01 17:30:00,99.62928,13.04729,100.4799741723,20.21928,5.89729,21.06175,79.41,7.15,79.7312397997,136.93,98.98928,8.00729,99.3126087064,20.21928,5.89729,21.06175,78.77,2.11,78.7982550568,137.76,107.52928,17.45729,108.9371517503,20.21928,5.89729,21.06175,87.31,11.56,88.071957512,136.88,104.81928,23.25729,107.3684450752,20.21928,5.89729,21.06175,84.6,17.36,86.3627790197,137.3
2022-02-01 18:00:00,100.4948,13.0464,101.3381141526,20.5248,5.9864,21.38,79.97,7.06,80.2810344976,136.47,99.8948,7.5864,100.1824562087,20.5248,5.9864,21.38,79.37,1.6,79.3861253621,137.18,108.4748,17.7464,109.9168638017,20.5248,5.9864,21.38,87.95,11.76,88.7327453649,136.41,105.7848,24.0264,108.4789924732,20.5248,5.9864,21.38,85.26,18.04,87.1476287687,136.72
2022-02-01 18:30:00,98.93504,12.53897,99.7264654365,25.26504,7.36897,26.31775,73.67,5.17,73.8511868557,136.95,98.35504,8.18897,98.6953551241,25.26504,7.36897,26.31775,73.09,0.8200000000000001,73.0945996637,137.7,106.23504,21.36897,108.3628931077,25.26504,7.36897,26.31775,80.97,14.0,82.1714116953,136.89,103.77504,26.38897,107.0777132024,25.26504,7.36897,26.31775,78.51,19.02,80.7810652319,137.25
2022-02-01 19:00:00,96.29224,10.53232,96.8665331722,25.48224,7.43232,26.544,70.81,3.1,70.8778251642,137.53,95.67224,8.67232,96.0644920915,25.48224,7.43232,26.544,70.19,1.24,70.2009522727,138.16,103.30224,23.84232,106.0179655153,25.48224,7.43232,26.544,77.82,16.41,79.5313805991,137.48,100.86224,26.09232,104.1825351045,25.48224,7.43232,26.544,75.38,18.66,77.6552638267,137.7
2022-02-01 19:30:00,94.64808,7.42944,94.9392206962,10.79808,3.1494400000000002,11.248,83.85,4.28,83.9591620968,136.6,94.18808,10.86944,94.8131802019,10.79808,3.1494400000000002,11.248,83.39,7.72,83.746585005,137.37,103.00808,19.58944,104.854235512,10.79808,3.1494400000000002,11.248,92.21,16.44,93.6640683507,136.55,102.28808,13.78944,103.2133710601,10.79808,3.1494400000000002,11.248,91.49,10.64,92.1066213689,136.96
2022-02-01 20:00:00,93.3936,5.64105,93.5638069237,8.4036,2.45105,8.75375,84.99,3.19,85.0498453849,136.6,92.8036,5.45105,92.9635526379,8.4036,2.45105,8.75375,84.4,3.0,84.4533007052,137.37,101.8636,18.59105,103.5462222636,8.4036,2.45105,8.75375,93.46,16.14,94.8434035661,136.55,100.7936,4.43105,100.8909510564,8.4036,2.45105,8.75375,92.39,1.98,92.4112141463,136.96
2022-02-01 20:30:00,89.8672,3.6771000000000003,89.9423965672,8.7672,2.5571,9.1325,81.1,1.12,81.1077332934,137.14,89.2572,6.9371,89.5263710213,8.7672,2.5571,9.1325,80.49,4.38,80.6090844756,137.98,97.9372,21.1271,100.1900668642,8.7672,2.5571,9.1325,89.17,18.57,91.0831147908,137.08,96.8972,6.0471,97.0857084552,8.7672,2.5571,9.1325,88.13,3.49,88.1990759589,137.56
2022-02-01 21:00:00,87.10688,5.46784,87.2783238702,7.94688,2.31784,8.278,79.16,3.15,79.222648908,137.89,86.30688,16.92784,87.9512893732,7.94688,2.31784,8.278,78.36,14.61,79.7103613089,138.65,94.97688,18.56784,96.7748542587,7.94688,2.31784,8.278,87.03,16.25,88.5340804436,137.83,94.10688,25.86784,97.5973873093,7.94688,2.31784,8.278,86.16,23.55,89.3204797345,138.23
2022-02-01 21:30:00,83.684,5.2845,83.8506875121,7.764,2.2645,8.0875,75.92,3.02,75.9800421163,137.47,82.934,24.6745,86.526754858,7.764,2.2645,8.0875,75.17,22.41,78.4393842403,137.75,91.214,18.5645,93.0840182644,7.764,2.2645,8.0875,83.45,16.3,85.0270104143,137.38,91.174,42.5645,100.620251124,7.764,2.2645,8.0875,83.41,40.3,92.635404139,137.13
2022-02-01 22:00:00,78.64168,3.60299,78.7241727182,7.38168,2.15299,7.68925,71.26,1.45,71.2747507888,137.44,77.91168,24.18299,81.5784707246,7.38168,2.15299,7.68925,70.53,22.03,73.8904716455,137.53,85.68168,20.33299,88.0612330709,7.38168,2.15299,7.68925,78.3,18.18,80.3828489169,137.38,85.61168,43.34299,95.958191597,7.38168,2.15299,7.68925,78.23,41.19,88.4112492842,137.13
2022-02-01 22:30:00,73.8164,3.1402,73.8831629331,7.4064,2.1602,7.715,66.41,0.98,66.4172304451,137.91,73.1764,22.5302,76.5662812797,7.4064,2.1602,7.715,65.77,20.37,68.8522316269,137.88,80.3364,20.9302,83.0181331819,7.4064,2.1602,7.715,72.93,18.77,75.3066916017,137.85,80.2864,45.6702,92.3670568601,7.4064,2.1602,7.715,72.88,43.51,84.8800005891,137.45
2022-02-01 23:00:00,69.01448,2.4283900000000003,69.0571902677,7.19448,2.09839,7.49425,61.82,0.33,61.8208807766,138.2,68.41448,22.20839,71.9288096667,7.19448,2.09839,7.49425,61.22,20.11,64.4383465027,138.33,75.06448,22.12839,78.2581740246,7.19448,2.09839,7.49425,67.87,20.03,70.7639583404,138.15,74.99448,46.74839,88.3718507109,7.19448,2.09839,7.49425,67.8,44.65,81.18166357,137.88
2022-02-01 23:30:00,65.83304,2.74547,65.8902630224,7.01304,2.04547,7.30525,58.82,0.7000000000000001,58.8241651024,139.56,65.25304,21.36547,68.6617982401,7.01304,2.04547,7.30525,58.24,19.32,61.3608996023,139.66,71.56304,22.98547,75.1638245778,7.01304,2.04547,7.30525,64.55,20.94,67.8615214978,139.5,71.47304,47.97547,86.0815959922,7.01304,2.04547,7.30525,64.46,45.93,79.149583069,139.2
2022-02-02 00:00:00,63.94752,10.08636,64.7380874926,6.70752,1.95636,6.987,57.24,8.13,57.8144834795,139.56,61.80752,11.86636,62.9363172437,6.70752,1.95636,6.987,55.1,9.91,55.9840879179,139.66,69.56752,13.18636,70.8062139152,6.70752,1.95636,6.987,62.86,11.23,63.8552464563,139.5,66.35752,59.40636,89.0642244058,6.70752,1.95636,6.987,59.65,57.45,82.8168159253,139.2
2022-02-02 00:30:00,62.94072,10.03646,63.7358985459,6.57072,1.91646,6.8445,56.37,8.12,56.9518331575,139.12,60.67072,10.70646,61.6081532839,6.57072,1.91646,6.8445,54.1,8.79,54.8094344069,137.24,68.44072,13.00646,69.6656310949,6.57072,1.91646,6.8445,61.87,11.09,62.8560657375,138.93,65.00072,59.93646,88.4164737922,6.57072,1.91646,6.8445,58.43,58.02,82.3430950353,136.4
2022-02-02 01:00:00,63.40712,10.09666,64.2059608592,5.57712,1.6266600000000002,5.8095,57.83,8.47,58.4469828135,138.99,61.09712,10.76666,62.0385286725,5.57712,1.6266600000000002,5.8095,55.52,9.14,56.2673084482,136.83,69.08712,12.35666,70.1834538638,5.57712,1.6266600000000002,5.8095,63.51,10.73,64.4100380376,138.93,65.57712,59.39666,88.4778044859,5.57712,1.6266600000000002,5.8095,60.0,57.77,83.2908932597,136.4
2022-02-02 01:30:00,63.50592,9.87006,64.2683433694,5.72592,1.67006,5.9645,57.78,8.2,58.3589616083,138.99,61.19592,10.53006,62.0952718671,5.72592,1.67006,5.9645,55.47,8.86,56.1731296974,136.83,69.17592,12.72006,70.3356796672,5.72592,1.67006,5.9645,63.45,11.05,64.4050075693,138.93,65.67592,59.77006,88.8019512187,5.72592,1.67006,5.9645,59.95,58.1,83.4842050929,136.38
2022-02-02 02:00:00,62.80888,9.90134,63.5845259529,6.03888,1.7613400000000001,6.2905,56.77,8.14,57.3506102845,139.16,60.52888,10.57134,61.4450855923,6.03888,1.7613400000000001,6.2905,54.49,8.81,55.1976104555,136.99,68.37888,12.93134,69.5908814734,6.03888,1.7613400000000001,6.2905,62.34,11.17,63.332807454,139.1,64.90888,60.09134,88.4541228313,6.03888,1.7613400000000001,6.2905,58.87,58.33,82.8737944105,136.56
2022-02-02 02:30:00,61.47184,10.51137,62.3640602612,6.62184,1.93137,6.89775,54.85,8.58,55.5170145091,139.64,59.19184,10.36137,60.0918622682,6.62184,1.93137,6.89775,52.57,8.43,53.2416171805,137.57,66.83184,12.72137,68.0318167659,6.62184,1.93137,6.89775,60.21,10.79,61.1691768786,139.6,63.39184,61.20137,88.1143181808,6.62184,1.93137,6.89775,56.77,59.27,82.0717113261,137.14
2022-02-02 03:00:00,61.6504,10.4622,62.5318274881,6.8304,1.9922,7.115,54.82,8.47,55.4704723254,139.64,59.3804,10.2522,60.2589371712,6.8304,1.9922,7.115,52.55,8.26,53.1952074909,137.57,67.0104,12.8922,68.2393034035,6.8304,1.9922,7.115,60.18,10.9,61.1591563055,139.6,63.5604,61.4422,88.4028754566,6.8304,1.9922,7.115,56.73,59.45,82.1741772091,137.14
2022-02-02 03:30:00,59.18616,11.78888,60.3488129726,6.47616,1.8888800000000001,6.746,52.71,9.9,53.631652035,139.69,59.39616,17.33888,61.8752016756,6.47616,1.8888800000000001,6.746,52.92,15.45,55.1292018807,137.63,65.92616,10.99888,66.8373692899,6.47616,1.8888800000000001,6.746,59.45,9.11,60.1439489891,139.65,63.62616,53.11888,82.8848819074,6.47616,1.8888800000000001,6.746,57.15,51.23,76.75047491710001,137.2
2022-02-02 04:00:00,58.9356,11.8058,60.1064211295,6.7056000000000004,1.9558,6.985,52.23,9.85,53.1506857905,137.82,59.2456,17.4758,61.7692860975,6.7056000000000004,1.9558,6.985,52.54,15.52,54.784322575,137.27,65.6756,10.7658,66.5521365923,6.7056000000000004,1.9558,6.985,58.97,8.81,59.6244664546,137.79,63.4256,52.6758,82.4472354964,6.7056000000000004,1.9558,6.985,56.72,50.72,76.0899257458,136.85
2022-02-02 04:30:00,56.8544,11.4967,58.0051455498,6.9144,2.0167,7.2025,49.94,9.48,50.8318207425,137.29,57.1644,16.5767,59.5193717226,6.9144,2.0167,7.2025,50.25,14.56,52.3168815967,136.83,63.2844,10.4267,64.137597057,6.9144,2.0167,7.2025,56.37,8.41,56.9939031827,137.26,61.1444,53.6567,81.3491186569,6.9144,2.0167,7.2025,54.23,51.64,74.8837933067,136.41
2022-02-02 05:00:00,58.33024,12.02507,59.556856926500004,6.60024,1.92507,6.87525,51.73,10.1,52.7067633231,136.92,58.59024,18.14507,61.3356322912,6.60024,1.92507,6.87525,51.99,16.22,54.4614404877,136.62,64.98024,11.03507,65.9105785164,6.60024,1.92507,6.87525,58.38,9.11,59.0865170745,136.9,62.72024,51.42507,81.1071287259,6.60024,1.92507,6.87525,56.12,49.5,74.8311726488,136.19
2022-02-02 05:30:00,60.60104,12.15072,61.807168238,6.79104,1.98072,7.074,53.81,10.17,54.7626241154,136.75,60.85104,19.24072,63.820485545,6.79104,1.98072,7.074,54.06,17.26,56.7484907288,136.18,67.53104,11.20072,68.453615624,6.79104,1.98072,7.074,60.74,9.22,61.435787616,136.72,65.19104,50.13072,82.2372226185,6.79104,1.98072,7.074,58.4,48.15,75.6900422777,135.73
2022-02-02 06:00:00,63.18904,10.08347,63.9885235285,6.62904,1.93347,6.9052500000000006,56.56,8.15,57.1441694314,136.75,63.51904,18.66347,66.2041807967,6.62904,1.93347,6.9052500000000006,56.89,16.73,59.2989460277,136.04,70.47904,8.91347,71.0404464144,6.62904,1.93347,6.9052500000000006,63.85,6.98,64.230389225,136.72,68.09904,50.04347,84.5093375821,6.62904,1.93347,6.9052500000000006,61.47,48.11,78.0585229171,135.6
2022-02-02 06:30:00,70.67776,12.75893,71.820164671,6.88776,2.00893,7.17475,63.79,10.75,64.6894628205,135.83,71.98776,26.48893,76.706590345,6.88776,2.00893,7.17475,65.1,24.48,69.5505600265,135.38,78.88776,11.93893,79.7860685042,6.88776,2.00893,7.17475,72.0,9.93,72.6815306663,135.8,78.17776,41.06893,88.308658522,6.88776,2.00893,7.17475,71.29,39.06,81.2892840416,134.97
2022-02-02 07:00:00,76.08224,17.34607,78.0345653404,9.55224,2.78607,9.95025,66.53,14.56,68.1045850145,135.72,78.36224,33.56607,85.2485877482,9.55224,2.78607,9.95025,68.81,30.78,75.3805313062,136.31,84.65224,17.03607,86.3494610178,9.55224,2.78607,9.95025,75.1,14.25,76.4399928048,135.69,85.84224,33.45607,92.1314212854,9.55224,2.78607,9.95025,76.29,30.67,82.2241631152,135.9
2022-02-02 07:30:00,80.88512,16.57816,82.5665672436,16.48512,4.80816,17.172,64.4,11.77,65.4667312457,135.76,82.15512,33.16816,88.5979152125,16.48512,4.80816,17.172,65.67,28.36,71.5320802158,136.92,88.49512,18.59816,90.4283020918,16.48512,4.80816,17.172,72.01,13.79,73.3185119871,135.72,89.23512,38.21816,97.0748906525,16.48512,4.80816,17.172,72.75,33.41,80.0549223971,136.5
2022-02-02 08:00:00,85.89008,11.85044,86.7037413876,18.31008,5.34044,19.073,67.58,6.51,67.8928309912,135.76,85.23008,29.10044,90.0611022862,18.31008,5.34044,19.073,66.92,23.76,71.0128439087,136.92,92.55008,17.67044,94.2218751554,18.31008,5.34044,19.073,74.24,12.33,75.2569365574,135.72,92.47008,44.10044,102.4478623662,18.31008,5.34044,19.073,74.16,38.76,83.678212218,136.5
2022-02-02 08:30:00,90.94168,13.58299,91.9504582836,16.02168,4.67299,16.68925,74.92,8.91,75.4479588856,136.71,90.24168,30.09299,95.1270143354,16.02168,4.67299,16.68925,74.22,25.42,78.452436546,137.06,98.39168,14.25299,99.4186623183,16.02168,4.67299,16.68925,82.37,9.58,82.9252271628,136.67,98.33168,41.20299,106.6152225368,16.02168,4.67299,16.68925,82.31,36.53,90.0520793763,136.64
2022-02-02 09:00:00,90.55408,14.05244,91.6379423307,16.29408,4.75244,16.973,74.26,9.3,74.840080171,136.53,89.84408,31.10244,95.0753410985,16.29408,4.75244,16.973,73.55,26.35,78.1276199561,136.94,97.93408,13.85244,98.9089183006,16.29408,4.75244,16.973,81.64,9.1,82.1456000039,136.49,97.89408,40.01244,105.7555967966,16.29408,4.75244,16.973,81.6,35.26,88.8922246319,136.54
2022-02-02 09:30:00,93.17552,13.31411,94.1219583963,16.50552,4.81411,17.19325,76.67,8.5,77.1397361935,136.27,92.51552,19.19411,94.4856354139,16.50552,4.81411,17.19325,76.01,14.38,77.3582865632,136.79,100.78552,14.824110000000001,101.8698938792,16.50552,4.81411,17.19325,84.28,10.01,84.8723659385,136.23,100.21552,23.38411,102.9075655594,16.50552,4.81411,17.19325,83.71,18.57,85.7450231792,136.39
2022-02-02 10:00:00,92.4856,11.5983,93.2100143238,15.7656,4.5983,16.4225,76.72,7.0,77.0386811933,136.27,91.9956,5.1683,92.1406628164,15.7656,4.5983,16.4225,76.23,0.5700000000000001,76.232131021,136.79,100.1256,16.3583,101.4530913982,15.7656,4.5983,16.4225,84.36,11.76,85.1757430258,136.23,99.2256,6.4783,99.4368546679,15.7656,4.5983,16.4225,83.46,1.88,83.4811715299,136.39
2022-02-02 10:30:00,92.58752,11.28636,93.2728834217,16.54752,4.82636,17.237,76.04,6.46,76.313912231,136.6,92.06752,5.37636,92.2243649249,16.54752,4.82636,17.237,75.52,0.55,75.5220027542,137.47,100.13752,17.23636,101.6101127733,16.54752,4.82636,17.237,83.59,12.41,84.5061903058,136.56,99.21752,6.67636,99.4418928712,16.54752,4.82636,17.237,82.67,1.85,82.6906971793,137.08
2022-02-02 11:00:00,92.94024,12.39007,93.7624767477,20.16024,5.88007,21.00025,72.78,6.51,73.070572052,136.86,92.46024,6.96007,92.7218342963,20.16024,5.88007,21.00025,72.3,1.08,72.3080659401,137.67,100.15024,18.31007,101.8102609537,20.16024,5.88007,21.00025,79.99,12.43,80.9500154416,136.81,99.30024,7.19007,99.5602067629,20.16024,5.88007,21.00025,79.14,1.31,79.1508414358,137.27
2022-02-02 11:30:00,93.12168,12.38424,93.941559953,19.83168,5.7842400000000005,20.658,73.29,6.6,73.586575542,137.18,92.66168,6.73424,92.9060650808,19.83168,5.7842400000000005,20.658,72.83,0.9500000000000001,72.8361956722,138.13,100.38168,18.21424,102.0207832669,19.83168,5.7842400000000005,20.658,80.55,12.43,81.5034195602,137.13,99.56168,6.03424,99.7443741612,19.83168,5.7842400000000005,20.658,79.73,0.25,79.7303919469,137.72
2022-02-02 12:00:00,94.15976,12.79368,95.0249369966,18.86976,5.50368,19.656,75.29,7.29,75.6421059992,137.6,93.68976,6.33368,93.9036028659,18.86976,5.50368,19.656,74.82,0.8300000000000001,74.824603574,138.58,101.63976,16.98368,103.0489505002,18.86976,5.50368,19.656,82.77,11.48,83.5623318248,137.55,100.75976,5.81368,100.9273407477,18.86976,5.50368,19.656,81.89,0.31,81.8905867606,138.17
2022-02-02 12:30:00,94.48328,12.83429,95.3509790163,16.40328,4.78429,17.08675,78.08,8.05,78.4938781052,136.64,94.04328,6.15429,94.2444364329,16.40328,4.78429,17.08675,77.64,1.37,77.6520862566,137.85,102.27328,15.40429,103.4268628179,16.40328,4.78429,17.08675,85.87,10.62,86.5242237758,136.59,101.40328,5.75429,101.5664169308,16.40328,4.78429,17.08675,85.0,0.97,85.0055345257,137.4
2022-02-02 13:00:00,95.92824,12.68532,96.7633431264,17.538240000000002,5.11532,18.269,78.39,7.57,78.754663354,136.64,95.45824,6.46532,95.6769352906,17.538240000000002,5.11532,18.269,77.92,1.35,77.9316938094,137.85,103.72824,16.305320000000002,105.0019582379,17.538240000000002,5.11532,18.269,86.19,11.19,86.9133603078,136.59,102.80824,5.72532,102.967536151,17.538240000000002,5.11532,18.269,85.27,0.61,85.2721818649,137.4
2022-02-02 13:30:00,96.16856,12.33958,96.9569861694,15.59856,4.54958,16.2485,80.57,7.79,80.9457163783,136.87,95.66856,5.12958,95.8059808334,15.59856,4.54958,16.2485,80.07,0.58,80.0721006344,138.02,104.20856,15.47958,105.3519879938,15.59856,4.54958,16.2485,88.61,10.93,89.2815602462,136.82,103.24856,5.17958,103.3783980871,15.59856,4.54958,16.2485,87.65,0.63,87.6522640894,137.6
2022-02-02 14:00:00,93.62168,12.44549,94.4452708576,12.12168,3.5354900000000002,12.62675,81.5,8.91,81.9855969058,136.81,93.16168,4.47549,93.2691193867,12.12168,3.5354900000000002,12.62675,81.04,0.9400000000000001,81.0454514455,137.89,101.75168,13.19549,102.6037296552,12.12168,3.5354900000000002,12.62675,89.63,9.66,90.1490571221,136.76,100.82168,4.35549,100.9157145898,12.12168,3.5354900000000002,12.62675,88.7,0.8200000000000001,88.7037902234,137.48
2022-02-02 14:30:00,93.22712,12.04291,94.001742456,11.90712,3.47291,12.40325,81.32,8.57,81.7703326397,136.48,92.77712,5.17291,92.9212192847,11.90712,3.47291,12.40325,80.87,1.7000000000000002,80.88786621,137.72,101.33712,13.53291,102.2367426269,11.90712,3.47291,12.40325,89.43,10.06,89.9940470253,136.43,100.42712,4.11291,100.5113051361,11.90712,3.47291,12.40325,88.52,0.64,88.5223135712,137.27
2022-02-02 15:00:00,92.79864,12.25002,93.6036889009,11.58864,3.38002,12.0715,81.21,8.87,81.6929678736,136.71,92.38864,5.3600200000000005,92.5439928653,11.58864,3.38002,12.0715,80.8,1.98,80.8242562601,138.01,100.92864,13.10002,101.7752469722,11.58864,3.38002,12.0715,89.34,9.72,89.8672020261,136.66,100.02864,4.25002,100.1188867809,11.58864,3.38002,12.0715,88.44,0.87,88.4442790688,137.59
2022-02-02 15:30:00,92.38176,10.60218,92.988148715,11.32176,3.30218,11.7935,81.06,7.3,81.3880433479,136.62,91.89176,5.27218,92.0428782571,11.32176,3.30218,11.7935,80.57,1.97,80.5940804278,137.98,100.46176,14.79218,101.5449349374,11.32176,3.30218,11.7935,89.14,11.49,89.8774704806,136.57,99.52176,4.18218,99.6095946335,11.32176,3.30218,11.7935,88.2,0.88,88.20438991340001,137.55
2022-02-02 16:00:00,95.52352,11.41311,96.2029207096,13.55352,3.95311,14.11825,81.97,7.46,82.308763203,136.82,95.04352,5.78311,95.2192998045,13.55352,3.95311,14.11825,81.49,1.83,81.51054533,138.01,103.70352,15.38311,104.8382570137,13.55352,3.95311,14.11825,90.15,11.43,90.8717084686,136.77,102.76352,4.66311,102.8692647862,13.55352,3.95311,14.11825,89.21,0.71,89.2128253112,137.58
2022-02-02 16:30:00,95.27944,9.51067,95.7529348405,17.65944,5.15067,18.39525,77.62,4.36,77.7423565375,137.18,94.78944,9.17067,95.2320278255,17.65944,5.15067,18.39525,77.13,4.02,77.234689745,138.36,102.99944,19.96067,104.9157423229,17.65944,5.15067,18.39525,85.34,14.81,86.6155395989,137.13,102.10944,8.27067,102.4438466642,17.65944,5.15067,18.39525,84.45,3.12,84.5076144498,137.91
2022-02-02 17:00:00,97.21848,9.38164,97.6700978939,17.38848,5.07164,18.113,79.83,4.31,79.9462632022,137.18,96.70848,9.44164,97.1682801628,17.38848,5.07164,18.113,79.32,4.37,79.4402876379,138.25,105.15848,19.83164,107.0121481936,17.38848,5.07164,18.113,87.77,14.76,89.0024185065,137.13,104.22848,8.58164,104.5811674643,17.38848,5.07164,18.113,86.84,3.51,86.9109066803,137.81
2022-02-02 17:30:00,99.48552,9.15536,99.9059022601,16.23552,4.73536,16.912,83.25,4.42,83.3672531633,136.78,98.95552,9.25536,99.3874067838,16.23552,4.73536,16.912,82.72,4.52,82.8433992543,137.93,107.79552,19.43536,109.5335900553,16.23552,4.73536,16.912,91.56,14.7,92.7325379789,136.61,106.77552,8.38536,107.1042759819,16.23552,4.73536,16.912,90.54,3.65,90.6135425861,137.32
2022-02-02 18:00:00,98.76528,8.26279,99.1103134495,17.25528,5.03279,17.97425,81.51,3.23,81.5739725648,136.78,98.22528,9.66279,98.6994181425,17.25528,5.03279,17.97425,80.97,4.63,81.1022675392,137.93,106.86528,21.21279,108.9503122027,17.25528,5.03279,17.97425,89.61,16.18,91.0590165772,136.73,105.91528,8.81279,106.2812862411,17.25528,5.03279,17.97425,88.66,3.7800000000000002,88.7405431581,137.47
2022-02-02 18:30:00,97.45184,5.91387,97.631116852,18.08184,5.27387,18.83525,79.37,0.64,79.3725802781,137.39,96.86184,9.42387,97.3191932455,18.08184,5.27387,18.83525,78.78,4.15,78.8892318381,138.42,105.32184,24.34387,108.0986308311,18.08184,5.27387,18.83525,87.24,19.07,89.2999580067,137.34,104.32184,8.51387,104.6686786167,18.08184,5.27387,18.83525,86.24,3.24,86.3008412473,137.96
2022-02-02 19:00:00,95.51136,5.17748,95.651587484,17.03136,4.96748,17.741,78.48,0.21,78.4802809628,137.55,94.91136,9.64748,95.400419954,17.03136,4.96748,17.741,77.88,4.68,78.0204896165,138.24,103.29136,24.62748,106.1867120774,17.03136,4.96748,17.741,86.26,19.66,88.4720475631,137.5,102.31136,8.79748,102.6888992998,17.03136,4.96748,17.741,85.28,3.83,85.3659610149,137.79
2022-02-02 19:30:00,94.39504,4.79272,94.5166320898,7.65504,2.23272,7.974,86.74,2.56,86.7777690425,137.04,93.75504,4.86272,93.8810607695,7.65504,2.23272,7.974,86.1,2.63,86.1401584628,137.77,103.04504,19.08272,104.7970919024,7.65504,2.23272,7.974,95.39,16.85,96.86678791,137.85,101.87504,3.83272,101.9471113745,7.65504,2.23272,7.974,94.22,1.6,94.2335842468,138.14
2022-02-02 20:00:00,93.29144,4.17292,93.3847205843,5.94144,1.73292,6.189,87.35,2.44,87.3840723473,137.04,92.68144,3.91292,92.7640030583,5.94144,1.73292,6.189,86.74,2.18,86.7673901878,137.77,102.03144,18.72292,103.7350590774,5.94144,1.73292,6.189,96.09,16.99,97.5804703821,136.99,100.90144,2.8029200000000003,100.9403633568,5.94144,1.73292,6.189,94.96,1.07,94.9660281364,137.36
2022-02-02 20:30:00,89.7304,3.2609500000000002,89.7896345859,3.2604,0.9509500000000001,3.39625,86.47,2.31,86.5008497068,137.15,89.1204,4.51095,89.2344908993,3.2604,0.9509500000000001,3.39625,85.86,3.56,85.9337721737,137.81,98.3604,18.14095,100.0193099109,3.2604,0.9509500000000001,3.39625,95.1,17.19,96.6411201301,137.1,97.2404,3.54095,97.3048494118,3.2604,0.9509500000000001,3.39625,93.98,2.59,94.0156822025,137.4
2022-02-02 21:00:00,85.654,2.2145,85.6826220785,3.204,0.9345,3.3375,82.45,1.28,82.45993512,137.35,85.054,5.5445,85.2345258463,3.204,0.9345,3.3375,81.85,4.61,81.9797206631,138.16,93.844,19.3545,95.8190638978,3.204,0.9345,3.3375,90.64,18.42,92.4927348498,137.3,92.824,4.6745,92.941626445,3.204,0.9345,3.3375,89.62,3.74,89.6980044371,137.74
2022-02-02 21:30:00,81.22232,1.31276,81.2329280834,3.23232,0.94276,3.367,77.99,0.37,77.9908776717,137.37,80.67232,6.89276,80.9662482433,3.23232,0.94276,3.367,77.44,5.95,77.6682438323,138.17,88.95232,20.91276,91.3775616013,3.23232,0.94276,3.367,85.72,19.97,88.0154492121,137.32,88.02232,6.18276,88.2391938959,3.23232,0.94276,3.367,84.79,5.24,84.9517610177,137.75
2022-02-02 22:00:00,77.56776,2.47893,77.6073610256,3.52776,1.02893,3.67475,74.04,1.45,74.0541970451,137.37,77.01776,8.00893,77.4330569922,3.52776,1.02893,3.67475,73.49,6.98,73.8207321828,138.17,84.87776,22.39893,87.7835189985,3.52776,1.02893,3.67475,81.35,21.37,84.1100433955,137.32,84.00776,7.37893,84.3312062535,3.52776,1.02893,3.67475,80.48,6.35,80.7301238696,137.75
2022-02-02 22:30:00,73.5188,4.73465,73.6710992457,3.7188,1.08465,3.8737500000000002,69.8,3.65,69.8953682299,137.69,72.5788,17.89465,74.7522622271,3.7188,1.08465,3.8737500000000002,68.86,16.81,70.8821253914,138.47,80.3888,20.11465,82.867112355,3.7188,1.08465,3.8737500000000002,76.67,19.03,78.9963910568,137.64,79.1288,33.97465,86.1141325919,3.7188,1.08465,3.8737500000000002,75.41,32.89,82.2704090181,138.05
2022-02-02 23:00:00,68.83392,1.46156,68.8494350028,3.43392,1.00156,3.577,65.4,0.46,65.401617717,137.8,68.14392,21.23156,71.3748763432,3.43392,1.00156,3.577,64.71,20.23,67.7985029333,137.52,75.25392,21.07156,78.1483404571,3.43392,1.00156,3.577,71.82,20.07,74.5715582511,137.74,75.14392,44.34156,87.251261631,3.43392,1.00156,3.577,71.71,43.34,83.7894963584,137.1
2022-02-02 23:30:00,65.04488,1.25184,65.0569252086,3.19488,0.9318400000000001,3.328,61.85,0.32,61.8508278037,138.5,64.42488,20.14184,67.5000657896,3.19488,0.9318400000000001,3.328,61.23,19.21,64.1727122693,138.62,71.07488,21.23184,74.1783634007,3.19488,0.9318400000000001,3.328,67.88,20.3,70.850436837,138.44,71.02488,46.11184,84.6807851121,3.19488,0.9318400000000001,3.328,67.83,45.18,81.4993331261,138.17
2022-02-03 00:00:00,61.54176,2.22218,61.5818667129,3.16176,0.9221800000000001,3.2935,58.38,1.3,58.3944723411,138.5,60.97176,19.35218,63.9692300114,3.16176,0.9221800000000001,3.2935,57.81,18.43,60.676692395,138.62,67.21176,22.40218,70.8468654991,3.16176,0.9221800000000001,3.2935,64.05,21.48,67.5558502278,138.44,67.15176,47.41218,82.2026379349,3.16176,0.9221800000000001,3.2935,63.99,46.49,79.0951338579,138.17
2022-02-03 00:30:00,61.07448,2.65714,61.1322541728,3.38448,0.9871400000000001,3.5255,57.69,1.67,57.7141663719,139.07,60.51448,19.02714,63.435276828,3.38448,0.9871400000000001,3.5255,57.13,18.04,59.9105875451,139.2,66.68448,22.87714,70.4995277108,3.38448,0.9871400000000001,3.5255,63.3,21.89,66.9780717847,139.01,66.59448,47.93714,82.0536053921,3.38448,0.9871400000000001,3.5255,63.21,46.95,78.7388506393,138.74
2022-02-03 01:00:00,61.62216,1.5293800000000002,61.6411356665,3.39216,0.98938,3.5335,58.23,0.54,58.2325038102,139.07,61.02216,19.29938,64.0013287319,3.39216,0.98938,3.5335,57.63,18.31,60.4687770672,139.2,67.28216,21.72938,70.7039957106,3.39216,0.98938,3.5335,63.89,20.74,67.1720157506,139.01,67.16216,48.01938,82.5628039219,3.39216,0.98938,3.5335,63.77,47.03,79.2365685779,138.74
2022-02-03 01:30:00,60.57232,2.19651,60.6121325014,3.62232,1.05651,3.77325,56.95,1.1400000000000001,56.961408866,139.2,59.95232,18.94651,62.8748830183,3.62232,1.05651,3.77325,56.33,17.89,59.1026310751,139.43,66.09232,22.06651,69.6787315223,3.62232,1.05651,3.77325,62.47,21.01,65.9084288995,139.61,65.89232,49.56651,82.453846172,3.62232,1.05651,3.77325,62.27,48.51,78.9352456131,139.43
2022-02-03 02:00:00,61.498,8.64775,62.1030400549,3.558,1.03775,3.70625,57.94,7.61,58.4376222993,139.68,59.168,9.96775,60.0017355088,3.558,1.03775,3.70625,55.61,8.93,56.3224378024,139.89,67.188,12.65775,68.3699201335,3.558,1.03775,3.70625,63.63,11.62,64.6823105648,139.61,63.638,58.71775,86.5885050631,3.558,1.03775,3.70625,60.08,57.68,83.2861861295,139.43
2022-02-03 02:30:00,61.22232,6.98901,61.6199539675,3.08232,0.8990100000000001,3.21075,58.14,6.09,58.458084984,138.85,58.81232,11.59901,59.9451917735,3.08232,0.8990100000000001,3.21075,55.73,10.7,56.7478889475,136.62,66.90232,14.24901,68.4028852269,3.08232,0.8990100000000001,3.21075,63.82,13.35,65.2013412439,138.79,63.29232,56.43901,84.8014128465,3.08232,0.8990100000000001,3.21075,60.21,55.54,81.9141971822,136.19
2022-02-03 03:00:00,59.81072,6.85271,60.202008781,3.06072,0.8927100000000001,3.18825,56.75,5.96,57.0621073919,139.0,57.45072,10.68271,58.4354816996,3.06072,0.8927100000000001,3.18825,54.39,9.79,55.2640588448,136.4,65.36072,14.51271,66.9525389396,3.06072,0.8927100000000001,3.18825,62.3,13.62,63.7714230671,138.94,61.82072,57.95271,84.7367571817,3.06072,0.8927100000000001,3.18825,58.76,57.06,81.9059289673,135.97
2022-02-03 03:30:00,59.3608,7.4269,59.8236025349,3.2808,0.9569000000000001,3.4175,56.08,6.47,56.4519911075,139.27,57.0408,10.5369,58.0058542412,3.2808,0.9569000000000001,3.4175,53.76,9.58,54.6069043254,136.83,64.8408,13.9769,66.3301068765,3.2808,0.9569000000000001,3.4175,61.56,13.02,62.9218086199,139.2,61.3508,58.2169,84.5761674838,3.2808,0.9569000000000001,3.4175,58.07,57.26,81.5526363768,136.39
2022-02-03 04:00:00,57.68408,6.68244,58.069855259,3.09408,0.90244,3.223,54.59,5.78,54.8951409507,139.27,55.40408,9.82244,56.2680407354,3.09408,0.90244,3.223,52.31,8.92,53.0650779704,136.83,63.00408,14.65244,64.6854550467,3.09408,0.90244,3.223,59.91,13.75,61.4676386402,139.2,59.56408,58.79244,83.6924765281,3.09408,0.90244,3.223,56.47,57.89,80.8709651235,136.39
2022-02-03 04:30:00,57.63288,6.73959,58.0256058173,3.15288,0.9195900000000001,3.28425,54.48,5.82,54.7899881365,139.21,55.33288,9.87959,56.2079523525,3.15288,0.9195900000000001,3.28425,52.18,8.96,52.9436870647,136.78,62.93288,14.55959,64.595116271,3.15288,0.9195900000000001,3.28425,59.78,13.64,61.3163762791,139.14,59.50288,58.62959,83.5345530416,3.15288,0.9195900000000001,3.28425,56.35,57.71,80.6583324896,136.33
2022-02-03 05:00:00,58.8592,6.02935,59.167207861,3.5292,1.02935,3.67625,55.33,5.0,55.5554578777,139.07,56.5292,11.01935,57.5931986181,3.5292,1.02935,3.67625,53.0,9.99,53.9332930573,136.63,64.2592,15.44935,66.0902958086,3.5292,1.02935,3.67625,60.73,14.42,62.4185012636,139.0,60.7692,56.86935,83.2287128223,3.5292,1.02935,3.67625,57.24,55.84,79.9657626738,136.19
2022-02-03 05:30:00,60.78248,8.00364,61.3071621281,3.37248,0.9836400000000001,3.513,57.41,7.02,57.8376045493,138.54,58.47248,10.06364,59.3321815493,3.37248,0.9836400000000001,3.513,55.1,9.08,55.8431410291,135.91,66.40248,12.94364,67.6522517482,3.37248,0.9836400000000001,3.513,63.03,11.96,64.1546763689,138.48,62.90248,57.33364,85.1109174301,3.37248,0.9836400000000001,3.513,59.53,56.35,81.9703812362,135.5
2022-02-03 06:00:00,62.97136,8.66248,63.5643826368,3.23136,0.9424800000000001,3.366,59.74,7.72,60.2367495803,137.69,60.60136,10.27248,61.4658334296,3.23136,0.9424800000000001,3.366,57.37,9.33,58.1237111685,135.4,68.83136,12.15248,69.8959146846,3.23136,0.9424800000000001,3.366,65.6,11.21,66.5509135925,137.64,65.24136,57.11248,86.7079605711,3.23136,0.9424800000000001,3.366,62.01,56.17,83.6678492612,134.96
2022-02-03 06:30:00,71.79576,9.39793,72.4082332491,3.45576,1.00793,3.5997500000000002,68.34,8.39,68.8530878029,137.59,69.74576,16.16793,71.5952023425,3.45576,1.00793,3.5997500000000002,66.29,15.16,68.0013948386,136.03,78.56576,11.45793,79.3968689827,3.45576,1.00793,3.5997500000000002,75.11,10.45,75.833466227,137.54,75.67576,50.71793,91.0995558445,3.45576,1.00793,3.5997500000000002,72.22,49.71,87.6744689177,135.62
2022-02-03 07:00:00,76.54784,4.60062,76.6859668587,5.48784,1.6006200000000002,5.7165,71.06,3.0,71.1232985737,137.59,75.85784,25.33062,79.9753224379,5.48784,1.6006200000000002,5.7165,70.37,23.73,74.2633812858,136.03,83.56784,17.92062,85.4677278477,5.48784,1.6006200000000002,5.7165,78.08,16.32,79.7673416882,137.54,83.52784,40.34062,92.759181093,5.48784,1.6006200000000002,5.7165,78.04,38.74,87.1265126124,135.62
2022-02-03 07:30:00,81.22264,6.53702,81.4852740012,12.33264,3.59702,12.8465,68.89,2.94,68.9527062558,137.22,80.49264,27.38702,85.0241963129,12.33264,3.59702,12.8465,68.16,23.79,72.1924490511,137.17,88.01264,19.82702,90.21826601,12.33264,3.59702,12.8465,75.68,16.23,77.4007448285,137.17,87.86264,41.69702,97.254742736,12.33264,3.59702,12.8465,75.53,38.1,84.5954543696,136.78
2022-02-03 08:00:00,85.84672,8.79696,86.296267822,11.88672,3.4669600000000003,12.382,73.96,5.33,74.1518071257,136.64,85.60672,19.64696,87.8323035472,11.88672,3.4669600000000003,12.382,73.72,16.18,75.4747030468,136.55,93.15672,21.80696,95.6750645968,11.88672,3.4669600000000003,12.382,81.27,18.34,83.313675348,136.58,94.13672,33.09696,99.7854238534,11.88672,3.4669600000000003,12.382,82.25,29.63,87.4242494963,136.15
2022-02-03 08:30:00,89.7524,8.52695,90.156542647,14.2524,4.15695,14.84625,75.5,4.37,75.6263637894,137.2,89.3024,5.82695,89.4923013005,14.2524,4.15695,14.84625,75.05,1.67,75.0685779804,138.12,97.2224,19.94695,99.2475484637,14.2524,4.15695,14.84625,82.97,15.79,84.4591321291,137.15,96.6224,6.08695,96.8139408456,14.2524,4.15695,14.84625,82.37,1.9300000000000002,82.3926076781,137.66
2022-02-03 09:00:00,90.43992,9.81206,90.970630706,14.26992,4.16206,14.8645,76.17,5.65,76.379260274,137.2,89.94992,5.47206,90.1162113532,14.26992,4.16206,14.8645,75.68,1.31,75.6913370208,138.12,98.00992,17.43206,99.5480845333,14.26992,4.16206,14.8645,83.74,13.27,84.7849072654,137.15,97.09992,4.69206,97.2132187053,14.26992,4.16206,14.8645,82.83,0.53,82.8316956243,137.66
2022-02-03 09:30:00,91.7492,11.1581,92.4252070393,16.2792,4.7481,16.9575,75.47,6.41,75.7417256207,136.8,91.2892,6.4881,91.5194704872,16.2792,4.7481,16.9575,75.01,1.74,75.030178595,137.72,99.2392,17.3281,100.7406663977,16.2792,4.7481,16.9575,82.96,12.58,83.908390522,136.74,98.3992,5.5781,98.5571801557,16.2792,4.7481,16.9575,82.12,0.8300000000000001,82.1241943644,137.28
2022-02-03 10:00:00,92.0356,11.3233,92.7295464793,14.4456,4.2133,15.0475,77.59,7.11,77.9150832638,137.28,91.5556,5.3333,91.7108062349,14.4456,4.2133,15.0475,77.11,1.12,77.1181334058,138.34,99.7456,15.9133,101.0070187475,14.4456,4.2133,15.0475,85.3,11.7,86.0986643334,137.22,98.8456,4.3033,98.9392289754,14.4456,4.2133,15.0475,84.4,0.09,84.4000479858,137.88
2022-02-03 10:30:00,91.43296,12.09253,92.2291464569,15.88296,4.63253,16.54475,75.55,7.46,75.9174163154,136.86,91.02296,7.11253,91.3004234939,15.88296,4.63253,16.54475,75.14,2.48,75.1809151314,137.93,98.92296,15.87253,100.1882688929,15.88296,4.63253,16.54475,83.04,11.24,83.7972505516,136.81,98.15296,6.11253,98.3431064171,15.88296,4.63253,16.54475,82.27,1.48,82.2833111876,137.47
2022-02-03 11:00:00,92.2188,12.64465,93.0816536545,17.8788,5.21465,18.62375,74.34,7.43,74.7103774586,136.71,91.8088,7.81465,92.1407863656,17.8788,5.21465,18.62375,73.93,2.6,73.9757047956,137.97,99.5988,16.55465,100.9652286585,17.8788,5.21465,18.62375,81.72,11.34,82.5030544889,136.65,98.8188,6.83465,99.054872036,17.8788,5.21465,18.62375,80.94,1.62,80.9562103856,137.52
2022-02-03 11:30:00,92.28328,12.37304,93.1090537295,19.31328,5.63304,20.118,72.97,6.74,73.2806147627,136.91,91.86328,8.78304,92.2821976548,19.31328,5.63304,20.118,72.55,3.15,72.618351675,138.19,99.49328,17.66304,101.0489769726,19.31328,5.63304,20.118,80.18,12.03,81.077452476,136.86,98.74328,7.84304,99.0542710922,19.31328,5.63304,20.118,79.43,2.21,79.460738733,137.73
2022-02-03 12:00:00,93.45184,12.71762,94.3132241939,17.51184,5.10762,18.2415,75.94,7.61,76.3203491868,136.74,93.01184,7.34762,93.3016071665,17.51184,5.10762,18.2415,75.5,2.24,75.5332218299,138.0,100.99184,16.11762,102.2698852109,17.51184,5.10762,18.2415,83.48,11.01,84.2029126575,136.69,100.16184,6.30762,100.3602524023,17.51184,5.10762,18.2415,82.65,1.2,82.6587109747,137.57
2022-02-03 12:30:00,91.55096,13.35153,92.5194121807,18.45096,5.38153,19.21975,73.1,7.97,73.533195905,136.46,91.19096,8.28153,91.5662324488,18.45096,5.38153,19.21975,72.74,2.9,72.7977856806,137.71,98.79096,16.00153,100.0784829025,18.45096,5.38153,19.21975,80.34,10.62,81.0388795579,136.4,98.11096,7.31153,98.3830216199,18.45096,5.38153,19.21975,79.66,1.9300000000000002,79.68337656,137.28
2022-02-03 13:00:00,91.33288,12.19709,92.1437136953,18.81288,5.48709,19.59675,72.52,6.71,72.8297638332,136.46,90.89288,8.15709,91.2581708778,18.81288,5.48709,19.59675,72.08,2.67,72.1294343524,137.84,98.50288,17.63709,100.0693974798,18.81288,5.48709,19.59675,79.69,12.15,80.6109086911,136.4,97.71288,7.14709,97.9739139433,18.81288,5.48709,19.59675,78.9,1.6600000000000001,78.9174606789,137.39
2022-02-03 13:30:00,89.90216,13.13938,90.857259916,19.71216,5.74938,20.5335,70.19,7.39,70.5779583156,136.72,89.55216,8.93938,89.9972325988,19.71216,5.74938,20.5335,69.84,3.19,69.9128149912,138.06,96.84216,17.04938,98.3315072184,19.71216,5.74938,20.5335,77.13,11.3,77.9533636221,136.66,96.22216,7.99938,96.5540996305,19.71216,5.74938,20.5335,76.51,2.25,76.5430767607,137.77
2022-02-03 14:00:00,87.1848,13.12015,88.1664771161,25.2348,7.36015,26.28625,61.95,5.76,62.2172009978,136.72,86.8048,9.95015,87.3732155072,25.2348,7.36015,26.28625,61.57,2.59,61.624451316,138.06,93.2248,20.60015,95.4737111202,25.2348,7.36015,26.28625,67.99,13.24,69.2671473355,136.66,92.6648,8.97015,93.0979524483,25.2348,7.36015,26.28625,67.43,1.6099999999999999,67.4492179347,137.61
2022-02-03 14:30:00,87.36128,11.59204,88.1270028686,21.16128,6.17204,22.043,66.2,5.42,66.4215055535,137.33,86.95128,9.46204,87.4645945203,21.16128,6.17204,22.043,65.79,3.29,65.8722111364,138.42,93.88128,19.85204,95.9572729219,21.16128,6.17204,22.043,72.72,13.68,73.9955458119,137.27,93.23128,8.51204,93.619049319,21.16128,6.17204,22.043,72.07,2.34,72.1079780607,137.95
2022-02-03 15:00:00,86.76272,10.97996,87.454726021,21.94272,6.39996,22.857,64.82,4.58,64.9816035505,137.39,86.33272,10.07996,86.9191816356,21.94272,6.39996,22.857,64.39,3.68,64.4950734553,138.52,93.10272,20.96996,95.4350862828,21.94272,6.39996,22.857,71.16,14.57,72.6362891398,137.33,92.44272,9.19996,92.8993850626,21.94272,6.39996,22.857,70.5,2.8,70.5555809274,138.04
2022-02-03 15:30:00,87.42848,9.45664,87.9384282052,17.98848,5.24664,18.738,69.44,4.21,69.5675046268,137.36,86.94848,8.35664,87.3491362659,17.98848,5.24664,18.738,68.96,3.11,69.0300927133,138.44,94.25848,20.32664,96.4252733758,17.98848,5.24664,18.738,76.27,15.08,77.7465066739,137.31,93.48848,7.40664,93.7814171827,17.98848,5.24664,18.738,75.5,2.16,75.5308916934,137.98
2022-02-03 16:00:00,90.31448,8.14714,90.6812063652,15.38448,4.48714,16.0255,74.93,3.66,75.0193341746,137.63,89.74448,6.35714,89.9693554465,15.38448,4.48714,16.0255,74.36,1.87,74.3835095972,138.6,97.73448,20.10714,99.7813893462,15.38448,4.48714,16.0255,82.35,15.62,83.8182969285,137.57,96.79448,5.26714,96.9376816426,15.38448,4.48714,16.0255,81.41,0.78,81.4137365559,138.14
2022-02-03 16:30:00,91.10664,7.63152,91.4257072688,16.25664,4.74152,16.934,74.85,2.89,74.9057714732,137.55,90.52664,7.40152,90.8287126849,16.25664,4.74152,16.934,74.27,2.66,74.3176190415,138.33,98.50664,21.30152,100.7834950694,16.25664,4.74152,16.934,82.25,16.56,83.9005131093,137.5,97.57664,6.38152,97.7850932975,16.25664,4.74152,16.934,81.32,1.6400000000000001,81.3365354561,137.85
2022-02-03 17:00:00,94.84688,7.36909,95.1327185208,16.31688,4.7590900000000005,16.99675,78.53,2.61,78.5733606256,137.55,94.24688,7.70909,94.5616436953,16.31688,4.7590900000000005,16.99675,77.93,2.95,77.9858153769,138.33,102.63688,21.56909,104.8787622904,16.31688,4.7590900000000005,16.99675,86.32,16.81,87.9415629836,137.5,101.61688,6.70909,101.8381175669,16.31688,4.7590900000000005,16.99675,85.3,1.9500000000000002,85.3222860688,137.85
2022-02-03 17:30:00,97.40512,7.11191,97.6644083895,17.35512,5.06191,18.07825,80.05,2.05,80.076244917,137.31,96.77512,8.58191,97.1548919523,17.35512,5.06191,18.07825,79.42,3.52,79.4979672696,138.09,105.33512,22.59191,107.7305987306,17.35512,5.06191,18.07825,87.98,17.53,89.7094270409,137.26,104.32512,7.64191,104.6046339866,17.35512,5.06191,18.07825,86.97,2.58,87.0082599527,137.62
