Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2022-02-03 18:00:00,97.65424,6.45957,97.8676485595,19.40424,5.65957,20.21275,78.25,0.8,78.25408935,137.64,97.06424,10.39957,97.619761027,19.40424,5.65957,20.21275,77.66,4.74,77.804519149,138.41,105.40424,24.50957,108.2163242379,19.40424,5.65957,20.21275,86.0,18.85,88.0415952831,137.58,104.43424,9.55957,104.8708532575,19.40424,5.65957,20.21275,85.03,3.9,85.1193920326,137.95
2022-02-03 18:30:00,95.76728,5.58004,95.9297074164,16.93728,4.94004,17.643,78.83,0.64,78.8325979529,138.17,95.15728,9.38004,95.6184767051,16.93728,4.94004,17.643,78.22,4.44,78.3459124652,138.88,103.56728,24.15004,106.3456906442,16.93728,4.94004,17.643,86.63,19.21,88.7343281938,137.58,102.57728,8.51004,102.9296806223,16.93728,4.94004,17.643,85.64,3.5700000000000003,85.7143774404,137.98
2022-02-03 19:00:00,93.93624,5.07307,94.0731270053,15.81624,4.6130700000000004,16.47525,78.12,0.46,78.1213543149,138.17,93.33624,9.72307,93.8413117319,15.81624,4.6130700000000004,16.47525,77.52,5.11,77.6882391357,138.88,101.65624,23.95307,104.4401297077,15.81624,4.6130700000000004,16.47525,85.84,19.34,87.9917109733,138.1,100.70624,8.91307,101.099899069,15.81624,4.6130700000000004,16.47525,84.89,4.3,84.9988358744,138.46
2022-02-03 19:30:00,93.38248,4.71364,93.5013688296,5.53248,1.6136400000000002,5.763,87.85,3.1,87.9046784876,137.31,92.75248,10.60364,93.3566265854,5.53248,1.6136400000000002,5.763,87.22,8.99,87.6820876804,138.03,102.16248,17.89364,103.7176680812,5.53248,1.6136400000000002,5.763,96.63,16.28,97.9918124131,138.01,101.29248,12.01364,102.0024217879,5.53248,1.6136400000000002,5.763,95.76,10.4,96.3230896514,138.43
2022-02-03 20:00:00,91.02264,2.90952,91.0691292327,5.55264,1.61952,5.784,85.47,1.29,85.4797344404,137.31,91.27264,30.29952,96.1704514121,5.55264,1.61952,5.784,85.72,28.68,90.3906012813,138.03,99.53264,19.62952,101.4498126208,5.55264,1.61952,5.784,93.98,18.01,95.690127495,137.24,101.80264,33.43952,107.1539967001,5.55264,1.61952,5.784,96.25,31.82,101.3734427747,137.62
2022-02-03 20:30:00,87.96288,2.92334,88.0114434301,6.66288,1.94334,6.9405,81.3,0.98,81.3059063045,136.37,88.20288,29.15334,92.8959916974,6.66288,1.94334,6.9405,81.54,27.21,85.9601983478,137.66,96.04288,20.33334,98.1716838719,6.66288,1.94334,6.9405,89.38,18.39,91.252268465,136.31,98.18288,35.75334,104.4900916176,6.66288,1.94334,6.9405,91.52,33.81,97.5654985125,137.28
2022-02-03 21:00:00,84.58408,2.47994,84.6204271547,7.23408,2.10994,7.5355,77.35,0.37,77.3508849335,136.56,84.79408,28.48994,89.4522927836,7.23408,2.10994,7.5355,77.56,26.38,81.9234886952,138.0,92.24408,21.94994,94.8196718042,7.23408,2.10994,7.5355,85.01,19.84,87.2944769158,136.51,94.27408,37.21994,101.3554443207,7.23408,2.10994,7.5355,87.04,35.11,93.8545347866,137.57
2022-02-03 21:30:00,81.24896,4.97678,81.4012397955,7.42896,2.16678,7.7385,73.82,2.81,73.873462759,136.97,81.38896,29.50678,86.5725873233,7.42896,2.16678,7.7385,73.96,27.34,78.8514882548,138.39,88.50896,25.11678,92.0037425209,7.42896,2.16678,7.7385,81.08,22.95,84.2654668295,136.92,90.39896,36.89678,97.6388464877,7.42896,2.16678,7.7385,82.97,34.73,89.9455046125,137.94
2022-02-03 22:00:00,74.54496,7.56978,74.9283166143,9.32496,2.71978,9.7135,65.22,4.85,65.4000833333,138.06,74.73496,28.62978,80.0311098827,9.32496,2.71978,9.7135,65.41,25.91,70.3547880389,139.13,80.92496,27.72978,85.5440813257,9.32496,2.71978,9.7135,71.6,25.01,75.8423371212,137.99,82.52496,41.07978,92.1841491139,9.32496,2.71978,9.7135,73.2,38.36,82.6421780933,138.69
2022-02-03 22:30:00,73.38576,7.57418,73.7755919898,9.30576,2.71418,9.6935,64.08,4.86,64.2640334869,139.02,72.25576,23.42418,75.9577979002,9.30576,2.71418,9.6935,62.95,20.71,66.2691979731,140.0,79.67576,17.15418,81.5014884714,9.30576,2.71418,9.6935,70.37,14.44,71.8362756551,138.95,77.92576,57.90418,97.0840776495,9.30576,2.71418,9.6935,68.62,55.19,88.060436633,139.55
2022-02-03 23:00:00,69.82776,7.15518,70.1933947566,9.37776,2.73518,9.7685,60.45,4.42,60.6113759949,137.98,68.31776,17.56518,70.539718456,9.37776,2.73518,9.7685,58.94,14.83,60.7770721572,137.46,75.73776,17.39518,77.7097199651,9.37776,2.73518,9.7685,66.36,14.66,67.9600264862,137.92,73.89776,51.91518,90.31093426300001,9.37776,2.73518,9.7685,64.52,49.18,81.1264617742,137.0
2022-02-03 23:30:00,66.04672,4.59696,66.2065046955,7.08672,2.06696,7.382,58.96,2.5300000000000002,59.0142567521,137.03,64.57672,17.97696,67.0322598217,7.08672,2.06696,7.382,57.49,15.91,59.6508859951,135.98,71.80672,19.10696,74.3053225388,7.08672,2.06696,7.382,64.72,17.04,66.9256303668,136.97,69.96672,50.72696,86.4208677253,7.08672,2.06696,7.382,62.88,48.66,79.509056088,135.53
2022-02-04 00:00:00,63.53112,5.81116,63.7963383667,6.62112,1.9311600000000002,6.897,56.91,3.88,57.0421116369,138.21,62.13112,16.04116,64.168488268,6.62112,1.9311600000000002,6.897,55.51,14.11,57.2752319943,136.82,69.08112,17.55116,71.2758329155,6.62112,1.9311600000000002,6.897,62.46,15.62,64.3835072049,138.14,67.33112,53.24116,85.8376423173,6.62112,1.9311600000000002,6.897,60.71,51.31,79.4884909908,136.41
2022-02-04 00:30:00,61.33696,5.94578,61.6244672338,6.87696,2.00578,7.1635,54.46,3.94,54.6023369463,138.47,59.96696,14.87578,61.7845055192,6.87696,2.00578,7.1635,53.09,12.87,54.6276944416,137.45,66.63696,17.68578,68.943971834,6.87696,2.00578,7.1635,59.76,15.68,61.7828455156,138.4,64.88696,55.28578,85.245733314,6.87696,2.00578,7.1635,58.01,53.28,78.7649573097,137.04
2022-02-04 01:00:00,62.9464,6.07145,63.2385308025,6.4164,1.87145,6.68375,56.53,4.2,56.6858086297,138.82,61.5264,14.98145,63.3241007916,6.4164,1.87145,6.68375,55.11,13.11,56.6478966953,137.95,68.4764,17.25145,70.6160738364,6.4164,1.87145,6.68375,62.06,15.38,63.9373756108,138.76,66.6764,54.85145,86.3390055772,6.4164,1.87145,6.68375,60.26,52.98,80.2380707644,137.47
2022-02-04 01:30:00,61.2368,5.7674,61.5077928152,6.1968,1.8074,6.455,55.04,3.96,55.1822725157,138.92,59.8568,14.6974,61.6348121843,6.1968,1.8074,6.455,53.66,12.89,55.1864811344,138.05,66.5968,17.4874,68.8545055098,6.1968,1.8074,6.455,60.4,15.68,62.4021025287,138.86,64.8468,55.1274,85.1125002629,6.1968,1.8074,6.455,58.65,53.32,79.264398692,137.57
2022-02-04 02:00:00,61.45016,5.09088,61.6606780955,5.42016,1.58088,5.646,56.03,3.51,56.1398343425,138.92,60.02016,14.810880000000001,61.8205610845,5.42016,1.58088,5.646,54.6,13.23,56.18000445,138.05,66.92016,17.90088,69.2730057035,5.42016,1.58088,5.646,61.5,16.32,63.6285501956,138.86,65.11016,54.94088,85.1929177244,5.42016,1.58088,5.646,59.69,53.36,80.0636353159,137.57
2022-02-04 02:30:00,59.27544,12.66617,60.6136094426,5.33544,1.55617,5.55775,53.94,11.11,55.0722770548,138.75,59.55544,20.95617,63.1348675033,5.33544,1.55617,5.55775,54.22,19.4,57.5861823704,138.59,65.59544,17.89617,67.9929014638,5.33544,1.55617,5.55775,60.26,16.34,62.4360729066,139.43,64.57544,48.26617,80.6201626001,5.33544,1.55617,5.55775,59.24,46.71,75.440053685,138.07
2022-02-04 03:00:00,58.07872,17.04421,60.5280332686,4.60872,1.34421,4.80075,53.47,15.7,55.7272904419,138.75,59.25872,22.84421,63.5094782419,4.60872,1.34421,4.80075,54.65,21.5,58.7271019207,138.59,64.94872,16.73421,67.069889026,4.60872,1.34421,4.80075,60.34,15.39,62.2717247232,138.68,64.32872,45.62421,78.8654091155,4.60872,1.34421,4.80075,59.72,44.28,74.3451195439,138.15
2022-02-04 03:30:00,57.37464,17.05927,59.8570631426,3.97464,1.15927,4.14025,53.4,15.9,55.7168735663,138.1,58.55464,22.34927,62.6748413246,3.97464,1.15927,4.14025,54.58,21.19,58.5490606244,138.55,64.23464,16.78927,66.3925339407,3.97464,1.15927,4.14025,60.26,15.63,62.2540319979,138.04,63.62464,45.57927,78.2659866664,3.97464,1.15927,4.14025,59.65,44.42,74.3724337372,138.15
2022-02-04 04:00:00,56.49368,17.22524,59.0613644695,4.06368,1.18524,4.233,52.43,16.04,54.8287014254,137.95,57.65368,22.44524,61.8686965775,4.06368,1.18524,4.233,53.59,21.26,57.6530632317,138.41,63.21368,16.95524,65.4480672182,4.06368,1.18524,4.233,59.15,15.77,61.2161367615,137.9,62.61368,45.89524,77.632763559,4.06368,1.18524,4.233,58.55,44.71,73.6687627153,137.98
2022-02-04 04:30:00,56.172,17.351,58.7907372381,4.152,1.211,4.325,52.02,16.14,54.4663198683,138.19,57.332,22.351,61.5347497354,4.152,1.211,4.325,53.18,21.14,57.2277205557,138.65,62.842,17.081,65.1220202773,4.152,1.211,4.325,58.69,15.87,60.7978042367,138.13,62.252,46.031,77.4219895443,4.152,1.211,4.325,58.1,44.82,73.3787598696,138.21
2022-02-04 05:00:00,56.82816,16.93613,59.298164123,3.51816,1.02613,3.66475,53.31,15.91,55.6334809265,138.19,57.99816,22.21613,62.1075115873,3.51816,1.02613,3.66475,54.48,21.19,58.455850862,138.65,63.67816,16.66613,65.8230047184,3.51816,1.02613,3.66475,60.16,15.64,62.1597554693,138.13,63.05816,45.46613,77.7399544621,3.51816,1.02613,3.66475,59.54,44.44,74.2961990952,138.21
2022-02-04 05:30:00,59.39976,16.41243,61.6254764409,3.29976,0.9624300000000001,3.43725,56.1,15.45,58.1885942432,137.49,60.59976,22.35243,64.5907271902,3.29976,0.9624300000000001,3.43725,57.3,21.39,61.1622604226,137.96,66.59976,16.12243,68.523432351,3.29976,0.9624300000000001,3.43725,63.3,15.16,65.0900576125,137.45,65.94976,44.72243,79.683540265,3.29976,0.9624300000000001,3.43725,62.65,43.76,76.41963164,137.52
2022-02-04 06:00:00,61.79968,14.32449,63.4380915686,3.40968,0.9944900000000001,3.55175,58.39,13.33,59.892244907,137.49,63.01968,21.68449,66.6460589522,3.40968,0.9944900000000001,3.55175,59.61,20.69,63.098559413,137.96,69.30968,13.79449,70.6690858584,3.40968,0.9944900000000001,3.55175,65.9,12.8,67.1315872001,137.45,68.62968,44.65449,81.8783027063,3.40968,0.9944900000000001,3.55175,65.22,43.66,78.4846736631,137.52
2022-02-04 06:30:00,72.14536,5.57823,72.3606911207,3.52536,1.02823,3.67225,68.62,4.55,68.7706834341,136.88,71.35536,18.81823,73.7950755882,3.52536,1.02823,3.67225,67.83,17.79,70.124125663,136.21,80.02536,6.83823,80.316994669,3.52536,1.02823,3.67225,76.5,5.8100000000000005,76.7203108701,136.83,77.83536,46.99823,90.9240171212,3.52536,1.02823,3.67225,74.31,45.97,87.3797287705,135.8
2022-02-04 07:00:00,78.98784,3.33437,79.0581867435,5.87784,1.7143700000000002,6.12275,73.11,1.62,73.1279460945,136.88,76.99784,17.89437,79.0498313873,5.87784,1.7143700000000002,6.12275,71.12,16.18,72.9372799054,136.21,86.89784,5.78437,87.0901460153,5.87784,1.7143700000000002,6.12275,81.02,4.07,81.1221628163,136.83,83.85784,49.23437,97.2427916031,5.87784,1.7143700000000002,6.12275,77.98,47.52,91.3182938956,135.8
2022-02-04 07:30:00,83.59688,4.91159,83.7410416825,12.89688,3.76159,13.43425,70.7,1.15,70.709352281,137.59,81.61688,20.79159,84.2235437135,12.89688,3.76159,13.43425,68.72,17.03,70.7987238586,135.93,91.23688,7.31159,91.5293811869,12.89688,3.76159,13.43425,78.34,3.55,78.4203933936,137.54,88.18688,50.43159,101.5887349762,12.89688,3.76159,13.43425,75.29,46.67,88.5814483964,135.47
2022-02-04 08:00:00,86.9036,9.9548,87.4719025516,14.5536,4.2448,15.16,72.35,5.71,72.5749722701,137.59,85.7936,19.1148,87.8971977938,14.5536,4.2448,15.16,71.24,14.87,72.7753701468,135.93,94.7036,9.7648,95.2056887586,14.5536,4.2448,15.16,80.15,5.52,80.3398587253,137.54,93.5736,24.9248,96.8362755996,14.5536,4.2448,15.16,79.02,20.68,81.6812267293,135.54
2022-02-04 08:30:00,89.56864,9.78252,90.1012706292,12.96864,3.78252,13.509,76.6,6.0,76.8346276102,138.23,88.87864,16.08252,90.3219801477,12.96864,3.78252,13.509,75.91,12.3,76.9000526658,138.18,97.83864,8.07252,98.1711009218,12.96864,3.78252,13.509,84.87,4.29,84.9783560679,138.17,97.62864,13.07252,98.4999600376,12.96864,3.78252,13.509,84.66,9.29,85.1681847875,137.76
2022-02-04 09:00:00,92.35864,9.61002,92.8572607126,14.46864,4.22002,15.0715,77.89,5.39,78.0762716835,138.83,91.66864,15.920020000000001,93.0407792113,14.46864,4.22002,15.0715,77.2,11.7,78.0815599229,139.7,100.74864,7.8600200000000005,101.0547790866,14.46864,4.22002,15.0715,86.28,3.64,86.3567484335,138.77,100.56864,14.14002,101.5578235147,14.46864,4.22002,15.0715,86.1,9.92,86.6695817458,139.27
2022-02-04 09:30:00,91.08528,11.51404,91.8101375111,19.86528,5.79404,20.693,71.22,5.72,71.4493302978,138.83,90.46528,17.78404,92.1967405292,19.86528,5.79404,20.693,70.6,11.99,71.6108937243,139.7,98.74528,9.76404,99.2268451549,19.86528,5.79404,20.693,78.88,3.9699999999999998,78.9798410989,138.77,98.63528,15.39404,99.829328998,19.86528,5.79404,20.693,78.77,9.6,79.3528380085,139.27
2022-02-04 10:00:00,91.63688,13.54034,92.6318443272,24.92688,7.27034,25.9655,66.71,6.27,67.0040073428,138.83,91.04688,19.79034,93.1729140633,24.92688,7.27034,25.9655,66.12,12.52,67.2949091685,139.7,98.78688,11.83034,99.4927364417,24.92688,7.27034,25.9655,73.86,4.5600000000000005,74.0006297271,138.77,98.73688,16.27034,100.0684537497,24.92688,7.27034,25.9655,73.81,9.0,74.3566816097,139.27
2022-02-04 10:30:00,91.33208,13.91019,92.3852922437,26.09208,7.61019,27.17925,65.24,6.3,65.5434786993,138.98,90.64208,19.86019,92.7923154877,26.09208,7.61019,27.17925,64.55,12.25,65.7020928129,139.84,98.33208,12.65019,99.1424493553,26.09208,7.61019,27.17925,72.24,5.04,72.4156005292,138.91,97.90208,17.00019,99.3671159306,26.09208,7.61019,27.17925,71.81,9.39,72.4213242077,139.42
2022-02-04 11:00:00,92.18792,10.29231,92.7606826143,25.68792,7.49231,26.75825,66.5,2.8,66.5589212653,0.003,90.56792,18.95231,92.5296611226,25.68792,7.49231,26.75825,64.88,11.46,65.8843380478,0.003,99.35792000000001,12.93231,100.1960124389,25.68792,7.49231,26.75825,73.67,5.44,73.870579394,0.003,95.94792,18.60231,97.7345859441,25.68792,7.49231,26.75825,70.26,11.11,71.132971961,0.003
2022-02-04 11:30:00,93.03776,8.78643,93.4517315942,18.94776,5.52643,19.73725,74.09,3.26,74.1616861998,138.46,91.25776,14.75643,92.4431229814,18.94776,5.52643,19.73725,72.31,9.23,72.8967008856,138.02,101.03776,11.45643,101.6851942721,18.94776,5.52643,19.73725,82.09,5.93,82.3039063471,138.15,97.22776,14.21643,98.2616110013,18.94776,5.52643,19.73725,78.28,8.69,78.7608690912,137.17
2022-02-04 12:00:00,93.02632,9.723510000000001,93.5331110327,22.12632,6.45351,23.04825,70.9,3.27,70.9753682625,138.22,91.30632,15.39351,92.5948390682,22.12632,6.45351,23.04825,69.18,8.94,69.7552578663,137.57,100.66632,12.39351,101.426362808,22.12632,6.45351,23.04825,78.54,5.94,78.7643015585,138.15,97.04632,14.82351,98.1719138769,22.12632,6.45351,23.04825,74.92,8.37,75.3860948717,137.17
2022-02-04 12:30:00,91.99832,8.83451,92.4215313104,21.23832,6.19451,22.12325,70.76,2.64,70.8092310366,138.11,90.28832,15.70451,91.6439434047,21.23832,6.19451,22.12325,69.05,9.51,69.7018120281,137.38,99.63832,11.44451,100.293427609,21.23832,6.19451,22.12325,78.4,5.25,78.5755846303,138.34,96.00832,15.17451,97.2001196654,21.23832,6.19451,22.12325,74.77,8.98,75.3073256729,137.31
2022-02-04 13:00:00,91.83856,8.89708,92.2685164907,23.57856,6.87708,24.561,68.26,2.02,68.2898821203,138.11,90.12856,16.99708,91.7172723984,23.57856,6.87708,24.561,66.55,10.12,67.3150570081,137.38,99.17856,11.44708,99.836979142,23.57856,6.87708,24.561,75.6,4.57,75.73800169,138.05,95.63856,16.52708,97.0560587094,23.57856,6.87708,24.561,72.06,9.65,72.7032743417,137.01
2022-02-04 13:30:00,92.17056,7.69183,92.4909529601,24.76056,7.22183,25.79225,67.41,0.47000000000000003,67.411638461,138.18,90.45056,15.80183,91.8204859259,24.76056,7.22183,25.79225,65.69,8.58,66.2479622328,137.44,99.43056,10.03183,99.9353484762,24.76056,7.22183,25.79225,74.67,2.81,74.7228546029,138.11,95.93056,15.22183,97.1307183669,24.76056,7.22183,25.79225,71.17,8.0,71.6182162582,137.08
2022-02-04 14:00:00,88.74472,9.51721,89.2535860011,30.98472,9.03721,32.27575,57.76,0.48,57.7619944254,137.9,87.20472,18.96721,89.2435893802,30.98472,9.03721,32.27575,56.22,9.93,57.0902207037,136.83,94.93472,11.85721,95.6723287605,30.98472,9.03721,32.27575,63.95,2.8200000000000003,64.0121465036,137.83,91.91472,18.50721,93.7594399229,30.98472,9.03721,32.27575,60.93,9.47,61.6615423096,136.49
2022-02-04 14:30:00,86.70848,8.94414,87.1685616736,29.80848,8.69414,31.0505,56.9,0.25,56.9005492065,138.57,85.18848,19.58414,87.4106152836,29.80848,8.69414,31.0505,55.38,10.89,56.4405572262,137.63,92.79848,10.96414,93.4439417846,29.80848,8.69414,31.0505,62.99,2.27,63.0308892528,138.5,89.79848,19.18414,91.8248236473,29.80848,8.69414,31.0505,59.99,10.49,60.900247947,137.3
2022-02-04 15:00:00,87.17112,7.5011600000000005,87.4932658174,24.86112,7.25116,25.897,62.31,0.25,62.3105015226,138.83,85.60112,20.25116,87.9639768689,24.86112,7.25116,25.897,60.74,13.0,62.115598685,137.93,93.87112,9.96116,94.3981561186,24.86112,7.25116,25.897,69.01,2.71,69.0631899061,138.75,90.65112,20.01116,92.8335719543,24.86112,7.25116,25.897,65.79,12.76,67.0159809299,137.58
2022-02-04 15:30:00,87.40896,7.48678,87.7290041152,20.38896,5.94678,21.2385,67.02,1.54,67.037690891,139.16,85.89896,26.81678,89.9876159182,20.38896,5.94678,21.2385,65.51,20.87,68.754032609,138.52,94.62896,8.18678,94.9824375211,20.38896,5.94678,21.2385,74.24,2.24,74.2737854159,139.08,91.38896,41.12678,100.2165357765,20.38896,5.94678,21.2385,71.0,35.18,79.2378217772,138.14
2022-02-04 16:00:00,86.83536,6.64573,87.0892959758,20.38536,5.94573,21.23475,66.45,0.7000000000000001,66.4536868804,139.08,85.74536,34.66573,92.4877267423,20.38536,5.94573,21.23475,65.36,28.72,71.3916521731,137.9,93.97536,7.52573,94.2762159782,20.38536,5.94573,21.23475,73.59,1.58,73.6069595894,139.01,91.38536,62.04573,110.4579405636,20.38536,5.94573,21.23475,71.0,56.1,90.4887285799,137.54
2022-02-04 16:30:00,88.90736,5.96298,89.1071029304,17.18736,5.01298,17.9035,71.72,0.9500000000000001,71.7262915534,138.14,87.72736,33.38298,93.8643331956,17.18736,5.01298,17.9035,70.54,28.37,76.0312337135,137.07,96.63736,6.2729800000000004,96.840743625,17.18736,5.01298,17.9035,79.45,1.26,79.4599905613,138.07,93.93736,61.20298,112.1161556808,17.18736,5.01298,17.9035,76.75,56.19,95.1203374679,136.74
2022-02-04 17:00:00,91.46152,6.80086,91.714019307,18.31152,5.34086,19.0745,73.15,1.46,73.1645686108,138.14,90.26152,33.76086,96.3687587377,18.31152,5.34086,19.0745,71.95,28.42,77.3595430442,137.07,99.35152,6.00086,99.5325818366,18.31152,5.34086,19.0745,81.04,0.66,81.0426875171,138.07,96.59152,61.05086,114.2677961748,18.31152,5.34086,19.0745,78.28,55.71,96.0799797044,136.74
2022-02-04 17:30:00,95.6584,7.4912,95.9512770525,19.7184,5.7512,20.54,75.94,1.74,75.9599315429,137.88,94.3584,34.6812,100.5300615935,19.7184,5.7512,20.54,74.64,28.93,80.0504497177,136.73,103.8484,6.0712,104.0257163013,19.7184,5.7512,20.54,84.13,0.32,84.1306085798,137.81,100.9784,60.4812,117.7056193221,19.7184,5.7512,20.54,81.26,54.73,97.9722435183,136.41
2022-02-04 18:00:00,97.17112,7.85616,97.4881829352,19.94112,5.81616,20.772,77.23,2.04,77.2569381998,137.67,95.88112,34.51616,101.9046342106,19.94112,5.81616,20.772,75.94,28.7,81.182347835,136.42,105.51112,5.93616,105.677975185,19.94112,5.81616,20.772,85.57,0.12,85.5700841416,137.61,102.61112,60.98616,119.3664679012,19.94112,5.81616,20.772,82.67,55.17,99.3884188424,136.1
2022-02-04 18:30:00,95.43496,8.50353,95.8130555439,21.23496,6.19353,22.11975,74.2,2.31,74.2359488388,137.89,94.20496,34.02353,100.1607462146,21.23496,6.19353,22.11975,72.97,27.83,78.0969256757,136.64,103.42496,6.51353,103.6298626076,21.23496,6.19353,22.11975,82.19,0.32,82.1906229445,137.83,100.64496,62.81353,118.6378840188,21.23496,6.19353,22.11975,79.41,56.62,97.5283164009,136.32
2022-02-04 19:00:00,92.83728,9.26004,93.2979576336,19.577280000000002,5.71004,20.393,73.26,3.55,73.3459617157,138.07,91.59728,32.72004,97.2659381336,19.577280000000002,5.71004,20.393,72.02,27.01,76.9182715614,136.91,100.73728,7.38004,101.0072500972,19.577280000000002,5.71004,20.393,81.16,1.67,81.1771796751,138.0,97.96728,62.37004,116.1361693884,19.577280000000002,5.71004,20.393,78.39,56.66,96.7230463747,136.57
2022-02-04 19:30:00,91.96616,5.22763,92.1146171927,11.54616,3.36763,12.02725,80.42,1.8599999999999999,80.441506699,137.55,90.60616,31.94763,96.0735514726,11.54616,3.36763,12.02725,79.06,28.58,84.0672349968,136.32,100.66616,4.02763,100.7467000579,11.54616,3.36763,12.02725,89.12,0.66,89.1224438624,136.99,97.65616,57.54763,113.3510269233,11.54616,3.36763,12.02725,86.11,54.18,101.7369377365,135.47
2022-02-04 20:00:00,90.6912,7.75785,91.0224038029,8.7012,2.53785,9.06375,81.99,5.22,82.1560009981,137.04,89.8012,30.53785,94.8515461343,8.7012,2.53785,9.06375,81.1,28.0,85.7974941359,135.79,99.5212,6.85785,99.757202026,8.7012,2.53785,9.06375,90.82,4.32,90.922685838,136.99,98.2312,47.56785,109.1424253307,8.7012,2.53785,9.06375,89.53,45.03,100.2163749095,135.47
2022-02-04 20:30:00,87.90984,11.40662,88.6467763015,9.27984,2.70662,9.6665,78.63,8.7,79.1098407279,137.04,87.78984,26.41662,91.6782079856,9.27984,2.70662,9.6665,78.51,23.71,82.0120978881,136.4,96.35984,10.07662,96.8852777023,9.27984,2.70662,9.6665,87.08,7.37,87.3913227958,136.99,97.37984,40.77662,105.5725626148,9.27984,2.70662,9.6665,88.1,38.07,95.9736156451,136.07
2022-02-04 21:00:00,81.74304,11.71672,82.5784845829,6.98304,2.03672,7.274,74.76,9.68,75.3840832006,137.53,81.62304,24.41672,85.1968125836,6.98304,2.03672,7.274,74.64,22.38,77.9230004556,138.29,89.78304,10.45672,90.3899179378,6.98304,2.03672,7.274,82.8,8.42,83.227017248,137.49,90.73304,41.95672,99.964248113,6.98304,2.03672,7.274,83.75,39.92,92.777523679,137.95
2022-02-04 21:30:00,79.7084,13.2062,80.7950044805,5.4384,1.5862,5.665,74.27,11.62,75.1735146178,138.44,79.5984,23.8562,83.0964714112,5.4384,1.5862,5.665,74.16,22.27,77.4316375908,139.08,87.6784,12.1362,88.5143444703,5.4384,1.5862,5.665,82.24,10.55,82.9139318812,137.75,88.6284,41.9962,98.0748392861,5.4384,1.5862,5.665,83.19,40.41,92.4853728976,138.26
2022-02-04 22:00:00,77.036,14.84925,78.4540981821,6.786,1.97925,7.06875,70.25,12.87,71.419180897,138.44,76.906,23.22925,80.3376057122,6.786,1.97925,7.06875,70.12,21.25,73.269208403,139.08,84.556,13.85925,85.684280627,6.786,1.97925,7.06875,77.77,11.88,78.6721507269,138.4,85.406,44.24925,96.1882579194,6.786,1.97925,7.06875,78.62,42.27,89.2628550966,138.72
2022-02-04 22:30:00,74.14864,6.60502,74.4422400459,6.90864,2.01502,7.1965,67.24,4.59,67.3964813622,139.14,72.75864,13.75502,74.0474190627,6.90864,2.01502,7.1965,65.85,11.74,66.8883405385,139.8,81.39864,5.15502,81.5617117589,6.90864,2.01502,7.1965,74.49,3.14,74.5561513223,139.09,79.47864,56.23502,97.361345978,6.90864,2.01502,7.1965,72.57,54.22,90.5881520951,139.43
2022-02-04 23:00:00,70.11792,5.07856,70.3015965452,7.29792,2.1285600000000002,7.602,62.82,2.95,62.8892272174,138.67,68.36792,10.65856,69.1937669621,7.29792,2.1285600000000002,7.602,61.07,8.53,61.6628397011,138.02,76.87792,3.00856,76.9367663526,7.29792,2.1285600000000002,7.602,69.58,0.88,69.585564595,138.63,74.18792,59.98856,95.4068907616,7.29792,2.1285600000000002,7.602,66.89,57.86,88.4423637178,137.64
2022-02-04 23:30:00,66.93552,4.86911,67.1123838786,4.86552,1.41911,5.06825,62.07,3.45,62.1658057134,139.04,65.18552,10.30911,65.9956799091,4.86552,1.41911,5.06825,60.32,8.89,60.9715876454,137.79,73.62552,2.8591100000000003,73.6810131938,4.86552,1.41911,5.06825,68.76,1.44,68.7750768811,139.0,70.91552,58.76911,92.1022218356,4.86552,1.41911,5.06825,66.05,57.35,87.4735674361,137.4
2022-02-05 00:00:00,62.74992,10.23706,63.5794767,4.54992,1.32706,4.7395,58.2,8.91,58.8780782635,139.04,61.91992,14.18706,63.5243981809,4.54992,1.32706,4.7395,57.37,12.86,58.7936773812,137.79,69.34992,9.36706,69.9796628818,4.54992,1.32706,4.7395,64.8,8.04,65.2968728195,139.0,67.31992,54.68706,86.7331894966,4.54992,1.32706,4.7395,62.77,53.36,82.3854507786,137.4
2022-02-05 00:30:00,60.66872,18.42421,63.4046141898,4.12872,1.20421,4.30075,56.54,17.22,59.1041453707,139.15,61.84872,21.60421,65.5134036313,4.12872,1.20421,4.30075,57.72,20.4,61.2189382463,138.18,67.91872,18.35421,70.3550250598,4.12872,1.20421,4.30075,63.79,17.15,66.0551784495,139.11,67.27872,45.87421,81.4301498707,4.12872,1.20421,4.30075,63.15,44.67,77.3519967422,137.81
2022-02-05 01:00:00,59.99904,17.41847,62.4762986905,4.3490400000000005,1.26847,4.53025,55.65,16.15,57.9460524971,137.48,61.19904,20.27847,64.4712249183,4.3490400000000005,1.26847,4.53025,56.85,19.01,59.9441623513,137.83,67.12904,17.23847,69.3070909739,4.3490400000000005,1.26847,4.53025,62.78,15.97,64.7793894692,137.45,66.52904,47.18847,81.5650958699,4.3490400000000005,1.26847,4.53025,62.18,45.92,77.2981164065,137.46
2022-02-05 01:30:00,60.07688,17.69159,62.6276605604,4.73688,1.38159,4.9342500000000005,55.34,16.31,57.6934285686,136.9,61.20688,20.62159,64.5873991848,4.73688,1.38159,4.9342500000000005,56.47,19.24,59.6576776283,137.49,67.15688,17.53159,69.4075152938,4.73688,1.38159,4.9342500000000005,62.42,16.15,64.4754131433,136.86,66.51688,47.00159,81.4471901754,4.73688,1.38159,4.9342500000000005,61.78,45.62,76.7981301856,137.13
2022-02-05 02:00:00,58.71,17.955,61.3941864104,4.44,1.295,4.625,54.27,16.66,56.769608947,136.9,59.86,20.825,63.3790203853,4.44,1.295,4.625,55.42,19.53,58.7605079964,137.47,65.67,17.785,68.0356900825,4.44,1.295,4.625,61.23,16.49,63.4116156552,136.86,65.04,47.355,80.453077163,4.44,1.295,4.625,60.6,46.06,76.1175643331,137.08
2022-02-05 02:30:00,56.93544,18.77117,59.9499887503,4.01544,1.17117,4.18275,52.92,17.6,55.7699417249,138.1,58.07544,20.74117,61.6680862697,4.01544,1.17117,4.18275,54.06,19.57,57.4932039462,138.54,63.70544,18.71117,66.3964680413,4.01544,1.17117,4.18275,59.69,17.54,62.2137259775,138.06,63.37544,47.75117,79.3512484562,4.01544,1.17117,4.18275,59.36,46.58,75.4539992313,138.17
2022-02-05 03:00:00,56.50352,18.60436,59.4875615856,3.92352,1.14436,4.087,52.58,17.46,55.4031407052,138.1,57.67352,20.39436,61.1732362149,3.92352,1.14436,4.087,53.75,19.25,57.0931256808,138.54,63.23352,18.51436,65.8882355038,3.92352,1.14436,4.087,59.31,17.37,61.8012378517,138.06,62.66352,48.18436,79.0471333282,3.92352,1.14436,4.087,58.74,47.04,75.2538982379,138.17
2022-02-05 03:30:00,55.8604,18.72345,58.9147848003,4.6404,1.35345,4.83375,51.22,17.37,54.0851670978,138.4,56.9704,20.02345,60.3867951299,4.6404,1.35345,4.83375,52.33,18.67,55.5607577342,138.9,62.4104,18.59345,65.1212285746,4.6404,1.35345,4.83375,57.77,17.24,60.2875650528,138.36,61.8104,49.52345,79.2028891396,4.6404,1.35345,4.83375,57.17,48.17,74.7579948902,138.53
2022-02-05 04:00:00,55.3752,19.68735,58.7707795172,5.5452,1.61735,5.77625,49.83,18.07,53.0052242708,138.83,56.4552,20.19735,59.9593408408,5.5452,1.61735,5.77625,50.91,18.58,54.1945061791,139.44,61.7452,19.63735,64.7927097601,5.5452,1.61735,5.77625,56.2,18.02,59.0183056348,138.78,61.1552,49.95735,78.9664188504,5.5452,1.61735,5.77625,55.61,48.34,73.6832932217,139.09
2022-02-05 04:30:00,54.95896,18.91928,58.1242328121,3.76896,1.09928,3.926,51.19,17.82,54.2030303581,139.09,56.04896,19.91928,59.4833054966,3.76896,1.09928,3.926,52.28,18.82,55.5642942905,139.63,61.50896,18.84928,64.3323209343,3.76896,1.09928,3.926,57.74,17.75,60.4067057536,139.03,60.88896,49.26928,78.3257773763,3.76896,1.09928,3.926,57.12,48.17,74.7197651228,139.27
2022-02-05 05:00:00,54.57712,17.66666,57.3652586767,4.13712,1.20666,4.3095,50.44,16.46,53.0577534391,139.09,55.69712,18.51666,58.6944279625,4.13712,1.20666,4.3095,51.56,17.31,54.388139332,139.63,61.02712,17.40666,63.4610210117,4.13712,1.20666,4.3095,56.89,16.2,59.1516026833,139.03,60.44712,51.47666,79.3958490165,4.13712,1.20666,4.3095,56.31,50.27,75.484362619,139.27
2022-02-05 05:30:00,54.53168,17.75424,57.3490816108,4.71168,1.37424,4.908,49.82,16.38,52.4436535722,139.15,55.63168,18.23424,58.5437556704,4.71168,1.37424,4.908,50.92,16.86,53.63866143,140.03,60.91168,17.50424,63.3768978288,4.71168,1.37424,4.908,56.2,16.13,58.4689396175,139.11,60.33168,51.40424,79.2610087092,4.71168,1.37424,4.908,55.62,50.03,74.8103288323,139.66
2022-02-05 06:00:00,54.91344,17.61017,57.6680499069,6.10344,1.78017,6.35775,48.81,15.83,51.3128151635,138.34,56.03344,17.71017,58.7656066051,6.10344,1.78017,6.35775,49.93,15.93,52.4096346104,139.23,61.15344,17.29017,63.5507136267,6.10344,1.78017,6.35775,55.05,15.51,57.1932041418,138.3,60.65344,52.49017,80.2125783806,6.10344,1.78017,6.35775,54.55,50.71,74.4795716959,138.87
2022-02-05 06:30:00,59.1728,20.31415,62.5626482021,10.1628,2.96415,10.58625,49.01,17.35,51.9904087308,137.84,60.2628,21.61415,64.0216880757,10.1628,2.96415,10.58625,50.1,18.65,53.4586990115,138.89,65.4328,20.23415,68.4899419044,10.1628,2.96415,10.58625,55.27,17.27,57.9053175451,137.81,64.8828,49.76415,81.7694830671,10.1628,2.96415,10.58625,54.72,46.8,72.00359991,138.52
2022-02-05 07:00:00,62.6456,18.9808,65.4579404503,11.3856,3.3208,11.86,51.26,15.66,53.5987238654,137.41,63.7556,21.7408,67.360514517,11.3856,3.3208,11.86,52.37,18.42,55.5149826623,137.95,69.1956,18.7008,71.6781066993,11.3856,3.3208,11.86,57.81,15.38,59.8209035371,137.37,68.6256,50.1608,85.0034048259,11.3856,3.3208,11.86,57.24,46.84,73.9621741162,137.57
2022-02-05 07:30:00,66.0576,17.41805,68.3154080978,9.6276,2.80805,10.02875,56.43,14.61,58.2906253183,136.2,67.2476,22.87805,71.0327028738,9.6276,2.80805,10.02875,57.62,20.07,61.0153202073,136.82,73.2776,17.05805,75.2368508881,9.6276,2.80805,10.02875,63.65,14.25,65.2256467963,136.17,72.6876,46.94805,86.5309574231,9.6276,2.80805,10.02875,63.06,44.14,76.9733928056,136.44
2022-02-05 08:00:00,69.40728,15.13879,71.0390982464,7.36728,2.14879,7.67425,62.04,12.99,63.385342943,136.2,70.66728,24.33879,74.7411610912,7.36728,2.14879,7.67425,63.3,22.19,67.0767180175,136.82,77.37728,14.60879,78.7442709374,7.36728,2.14879,7.67425,70.01,12.46,71.1101378145,136.17,76.69728,43.48879,88.1688585333,7.36728,2.14879,7.67425,69.33,41.34,80.7195422435,136.44
2022-02-05 08:30:00,74.46392,13.60281,75.6961810243,7.48392,2.18281,7.79575,66.98,11.42,67.9465731292,135.8,75.82392,25.91281,80.1295236867,7.48392,2.18281,7.79575,68.34,23.73,72.3427155974,136.34,83.08392,12.88281,84.0767777455,7.48392,2.18281,7.79575,75.6,10.7,76.3534544078,135.78,82.37392,41.82281,92.3829536899,7.48392,2.18281,7.79575,74.89,39.64,84.7339465622,135.95
2022-02-05 09:00:00,80.58128,11.72829,81.4303105285,7.57128,2.20829,7.88675,73.01,9.52,73.6280551149,135.8,79.59128,20.19829,82.1142056587,7.57128,2.20829,7.88675,72.02,17.99,74.2328801812,136.34,88.30128,11.52829,89.0506458144,7.57128,2.20829,7.88675,80.73,9.32,81.2662002311,135.76,86.55128,48.32829,99.1299535154,7.57128,2.20829,7.88675,78.98,46.12,91.4597988189,135.95
2022-02-05 09:30:00,84.12528,12.17529,85.0017671679,8.07528,2.35529,8.41175,76.05,9.82,76.6813856161,137.09,82.40528,18.95529,84.5572775748,8.07528,2.35529,8.41175,74.33,16.6,76.1610720775,136.43,91.69528,11.08529,92.3629147909,8.07528,2.35529,8.41175,83.62,8.73,84.0744747233,137.07,89.59528,49.86529,102.5371217904,8.07528,2.35529,8.41175,81.52,47.51,94.3541758482,136.07
2022-02-05 10:00:00,92.07248,9.97239,92.6109612069,9.40248,2.7423900000000003,9.79425,82.67,7.23,82.9855517545,137.09,49.88248,11.19239,51.1227092872,9.40248,2.7423900000000003,9.79425,40.48,8.45,41.3525440572,136.43,100.31248,14.36239,101.335442419,9.40248,2.7423900000000003,9.79425,90.91,11.62,91.6496181116,137.07,107.92248,35.88239,113.7312956115,9.40248,2.7423900000000003,9.79425,98.52,33.14,103.9444563216,136.07
2022-02-05 10:30:00,99.79912,7.57641,100.0862944726,12.63912,3.68641,13.16575,87.16,3.89,87.2467632637,137.17,12.63912,3.68641,13.16575,12.63912,3.68641,13.16575,0.0,0.0,0.0,136.84,108.46912,19.14641,110.1459713719,12.63912,3.68641,13.16575,95.83,15.46,97.0690501653,137.15,126.67912,21.71641,128.5270473763,12.63912,3.68641,13.16575,114.04,18.03,115.456496136,136.48
2022-02-05 11:00:00,99.72872,7.74296,100.0288509501,13.75872,4.01296,14.332,85.97,3.73,86.0508791355,137.54,13.75872,4.01296,14.332,13.75872,4.01296,14.332,0.0,0.0,0.0,137.56,108.29872,19.67296,110.0710593608,13.75872,4.01296,14.332,94.54,15.66,95.8282171388,137.51,126.22872,21.62296,128.0673344456,13.75872,4.01296,14.332,112.47,17.61,113.8402960291,137.21
2022-02-05 11:30:00,100.56968,7.37449,100.8396927706,13.24968,3.86449,13.80175,87.32,3.51,87.3905172201,137.54,13.24968,3.86449,13.80175,13.24968,3.86449,13.80175,0.0,0.0,0.0,137.41,109.24968,19.74449,111.0195364135,13.24968,3.86449,13.80175,96.0,15.88,97.304544601,137.66,127.48968,20.80449,129.1760245195,13.24968,3.86449,13.80175,114.24,16.94,115.4891388833,137.3
2022-02-05 12:00:00,101.1836,7.4548,101.4578481538,13.8336,4.0348,14.41,87.35,3.42,87.4169257066,137.54,13.8336,4.0348,14.41,13.8336,4.0348,14.41,0.0,0.0,0.0,137.41,109.8936,20.0348,111.7049530325,13.8336,4.0348,14.41,96.06,16.0,97.3833846198,137.5,128.1436,22.3748,130.0823350651,13.8336,4.0348,14.41,114.31,18.34,115.77189512140001,137.08
2022-02-05 12:30:00,100.1608,7.5644,100.4460352826,14.1408,4.1244,14.73,86.02,3.44,86.0887565249,137.75,14.1408,4.1244,14.73,14.1408,4.1244,14.73,0.0,0.0,0.0,137.85,108.7208,20.1444,110.5712856215,14.1408,4.1244,14.73,94.58,16.02,95.9271431869,137.71,126.7308,23.6144,128.9121233864,14.1408,4.1244,14.73,112.59,19.49,114.2644660426,137.47
2022-02-05 13:00:00,99.9324,6.29445,100.1304382821,13.8324,4.03445,14.40875,86.1,2.26,86.1296557522,137.75,13.8324,4.03445,14.40875,13.8324,4.03445,14.40875,0.0,0.0,0.0,137.85,108.4924,21.44445,110.5914340876,13.8324,4.03445,14.40875,94.66,17.41,96.2477204925,137.71,126.5924,25.09445,129.0556746469,13.8324,4.03445,14.40875,112.76,21.06,114.7098130066,137.47
2022-02-05 13:30:00,98.6592,5.3631,98.8048611469,15.9192,4.6431000000000004,16.5825,82.74,0.72,82.7431326456,138.12,15.9192,4.6431000000000004,16.5825,15.9192,4.6431000000000004,16.5825,0.0,0.0,0.0,138.24,106.8492,23.8331,109.474966071,15.9192,4.6431000000000004,16.5825,90.93,19.19,92.9328843844,138.08,124.3492,26.5731,127.1568054972,15.9192,4.6431000000000004,16.5825,108.43,21.93,110.6254482477,137.87
2022-02-05 14:00:00,96.81952,4.70361,96.9337062124,15.74952,4.59361,16.40575,81.07,0.11,81.0700746268,138.4,15.74952,4.59361,16.40575,15.74952,4.59361,16.40575,0.0,0.0,0.0,138.43,104.82952,24.51361,107.6575373054,15.74952,4.59361,16.40575,89.08,19.92,91.2800788781,138.36,122.00952,27.37361,125.0425427407,15.74952,4.59361,16.40575,106.26,22.78,108.674357601,138.05
2022-02-05 14:30:00,94.8144,5.6217,94.9809136524,15.6744,4.5717,16.3275,79.14,1.05,79.1469651977,138.7,15.6744,4.5717,16.3275,15.6744,4.5717,16.3275,0.0,0.0,0.0,138.74,102.6244,25.9517,105.8548922263,15.6744,4.5717,16.3275,86.95,21.38,89.5399737547,138.66,119.4044,28.2417,122.6988360102,15.6744,4.5717,16.3275,103.73,23.67,106.3963429823,138.37
2022-02-05 15:00:00,94.25808,5.59819,94.4241779237,15.38808,4.48819,16.02925,78.87,1.11,78.877810568,139.31,15.38808,4.48819,16.02925,15.38808,4.48819,16.02925,0.0,0.0,0.0,139.3,102.01808,25.94819,105.266315653,15.38808,4.48819,16.02925,86.63,21.46,89.2484649728,139.26,118.84808,29.10819,122.3607487913,15.38808,4.48819,16.02925,103.46,24.62,106.3490291446,138.93
2022-02-05 15:30:00,96.02744,3.23967,96.0820727017,9.90744,2.88967,10.32025,86.12,0.35000000000000003,86.120711214,138.79,9.90744,2.88967,10.32025,9.90744,2.88967,10.32025,0.0,0.0,0.0,138.82,104.58744,22.81967,107.0479796384,9.90744,2.88967,10.32025,94.68,19.93,96.7548825641,138.73,122.88744,25.83967,125.5747245884,9.90744,2.88967,10.32025,112.98,22.95,115.2873926325,138.47
2022-02-05 16:00:00,97.28648,3.13314,97.3369187773,8.61648,2.51314,8.9755,88.67,0.62,88.6721675612,138.79,8.61648,2.51314,8.9755,8.61648,2.51314,8.9755,0.0,0.0,0.0,138.82,106.09648,21.92314,108.3378379692,8.61648,2.51314,8.9755,97.48,19.41,99.393654224,138.73,124.93648,24.86314,127.3864190777,8.61648,2.51314,8.9755,116.32,22.35,118.4477306663,138.47
2022-02-05 16:30:00,99.83304,3.17422,99.8834898682,8.96304,2.61422,9.336500000000001,90.87,0.56,90.8717255256,138.67,8.96304,2.61422,9.336500000000001,8.96304,2.61422,9.336500000000001,0.0,0.0,0.0,138.69,108.89304,21.95422,111.0841209906,8.96304,2.61422,9.336500000000001,99.93,19.34,101.7842841504,138.62,128.05304,23.73422,130.233998066,8.96304,2.61422,9.336500000000001,119.09,21.12,120.9482637329,138.33
2022-02-05 17:00:00,105.0076,7.71305,105.2904895898,9.7476,2.84305,10.15375,95.26,4.87,95.3844038614,138.22,9.7476,2.84305,10.15375,9.7476,2.84305,10.15375,0.0,0.0,0.0,138.13,114.5176,18.41305,115.988452529,9.7476,2.84305,10.15375,104.77,15.57,105.9206202776,138.19,129.0576,27.76305,132.0100415236,9.7476,2.84305,10.15375,119.31,24.92,121.8847098696,137.79
2022-02-05 17:30:00,107.41528,8.55654,107.7555416406,11.16528,3.25654,11.6305,96.25,5.3,96.395811631,137.55,11.16528,3.25654,11.6305,11.16528,3.25654,11.6305,0.0,0.0,0.0,136.57,117.06528,17.24654,118.3288761184,11.16528,3.25654,11.6305,105.9,13.99,106.8200828496,137.52,128.74528,29.66654,132.1190777967,11.16528,3.25654,11.6305,117.58,26.41,120.5095203708,136.22
2022-02-05 18:00:00,108.36736,8.28798,108.6838319432,10.82736,3.1579800000000002,11.2785,97.54,5.13,97.6748099563,137.55,10.82736,3.1579800000000002,11.2785,10.82736,3.1579800000000002,11.2785,0.0,0.0,0.0,136.57,118.15736,17.37798,119.4284551983,10.82736,3.1579800000000002,11.2785,107.33,14.22,108.2678959803,137.52,129.83736,28.38798,132.9045426622,10.82736,3.1579800000000002,11.2785,119.01,25.23,121.6549752373,136.22
2022-02-05 18:30:00,106.25088,8.03109,106.5539671123,11.42088,3.33109,11.89675,94.83,4.7,94.9464001424,137.64,11.42088,3.33109,11.89675,11.42088,3.33109,11.89675,0.0,0.0,0.0,136.49,115.74088,18.10109,117.1477731857,11.42088,3.33109,11.89675,104.32,14.77,105.3604067001,137.61,127.30088,31.17109,131.0616301614,11.42088,3.33109,11.89675,115.88,27.84,119.1773468407,136.16
2022-02-05 19:00:00,101.54368,7.51524,101.821401386,11.50368,3.3552400000000002,11.983,90.04,4.16,90.1360482826,138.03,11.50368,3.3552400000000002,11.983,11.50368,3.3552400000000002,11.983,0.0,0.0,0.0,137.1,110.51368,22.61524,112.8039119331,11.50368,3.3552400000000002,11.983,99.01,19.26,100.8658896754,138.0,126.75368,25.93524,129.3797977561,11.50368,3.3552400000000002,11.983,115.25,22.58,117.4411295075,136.74
2022-02-05 19:30:00,97.53056,7.53183,97.8209517285,9.880560000000001,2.88183,10.29225,87.65,4.65,87.7732590257,138.14,9.880560000000001,2.88183,10.29225,9.880560000000001,2.88183,10.29225,0.0,0.0,0.0,138.06,106.21056,28.15183,109.8781533694,9.880560000000001,2.88183,10.29225,96.33,25.27,99.5893658982,138.1,127.15056,16.76183,128.250629056,9.880560000000001,2.88183,10.29225,117.27,13.88,118.088557024,137.74
2022-02-05 20:00:00,93.51144,7.32667,93.7980250547,11.85144,3.45667,12.34525,81.66,3.87,81.7516513595,138.91,11.85144,3.45667,12.34525,11.85144,3.45667,12.34525,0.0,0.0,0.0,139.75,101.60144,25.06667,104.6479362193,11.85144,3.45667,12.34525,89.75,21.61,92.3149749499,138.87,118.82144,29.67667,122.4713817427,11.85144,3.45667,12.34525,106.97,26.22,110.1365938278,139.43
2022-02-05 20:30:00,90.92096,5.47903,91.0858975751,13.23096,3.85903,13.78225,77.69,1.62,77.7068883691,138.91,13.23096,3.85903,13.78225,13.23096,3.85903,13.78225,0.0,0.0,0.0,139.01,98.61096,22.03903,101.0437542625,13.23096,3.85903,13.78225,85.38,18.18,87.2940822737,138.87,112.95096,40.49903,119.9920447191,13.23096,3.85903,13.78225,99.72,36.64,106.2382605279,138.65
2022-02-05 21:00:00,87.68232,4.34151,87.7897371545,12.86232,3.75151,13.39825,74.82,0.59,74.8223262135,138.38,12.86232,3.75151,13.39825,12.86232,3.75151,13.39825,0.0,0.0,0.0,137.75,95.05232,23.08151,97.8146187503,12.86232,3.75151,13.39825,82.19,19.33,84.4324878231,138.35,108.85232,40.66151,116.1989069005,12.86232,3.75151,13.39825,95.99,36.91,102.8417629176,137.4
2022-02-05 21:30:00,84.79248,3.21739,84.8534988257,9.52248,2.77739,9.91925,75.27,0.44,75.2712860259,138.51,9.52248,2.77739,9.91925,9.52248,2.77739,9.91925,0.0,0.0,0.0,137.79,92.21248,22.30739,94.8723411557,9.52248,2.77739,9.91925,82.69,19.53,84.9650339846,138.48,106.05248,39.80739,113.277344658,9.52248,2.77739,9.91925,96.53,37.03,103.3888862499,137.42
2022-02-05 22:00:00,83.65608,2.71469,83.7001150702,8.89608,2.59469,9.26675,74.76,0.12,74.7600963081,138.51,8.89608,2.59469,9.26675,8.89608,2.59469,9.26675,0.0,0.0,0.0,137.79,91.00608,22.77469,93.8125423468,8.89608,2.59469,9.26675,82.11,20.18,84.5534416804,138.48,104.77608,40.43469,112.307573634,8.89608,2.59469,9.26675,95.88,37.84,103.0768645235,137.42
2022-02-05 22:30:00,80.77504,2.8227200000000003,80.82434556,7.89504,2.30272,8.224,72.88,0.52,72.8818550807,138.72,7.89504,2.30272,8.224,7.89504,2.30272,8.224,0.0,0.0,0.0,138.02,87.94504,22.94272,90.8883846352,7.89504,2.30272,8.224,80.05,20.64,82.668083926,138.82,101.34504,40.63272,109.1871561458,7.89504,2.30272,8.224,93.45,38.33,101.0054028258,137.8
2022-02-05 23:00:00,76.4588,5.5259,76.6582263573,8.2488,2.4059,8.5925,68.21,3.12,68.2813188215,138.72,8.2488,2.4059,8.5925,8.2488,2.4059,8.5925,0.0,0.0,0.0,138.02,83.3088,23.9959,86.6957863696,8.2488,2.4059,8.5925,75.06,21.59,78.1033398774,138.69,96.0688,40.5959,104.2940143549,8.2488,2.4059,8.5925,87.82,38.19,95.764442775,137.67
2022-02-05 23:30:00,70.90448,20.84214,73.9042629613,8.30448,2.42214,8.650500000000001,62.6,18.42,65.2537845646,139.38,8.30448,2.42214,8.650500000000001,8.30448,2.42214,8.650500000000001,0.0,0.0,0.0,138.77,78.88448,21.02214,81.6375621577,8.30448,2.42214,8.650500000000001,70.58,18.6,72.9897006433,139.34,92.08448,30.00214,96.8487473406,8.30448,2.42214,8.650500000000001,83.78,27.58,88.2028616316,138.44
2022-02-06 00:00:00,67.61448,21.06214,70.8190062557,8.30448,2.42214,8.650500000000001,59.31,18.64,62.1701351133,136.48,8.30448,2.42214,8.650500000000001,8.30448,2.42214,8.650500000000001,0.0,0.0,0.0,137.16,75.17448,21.21214,78.1099054323,8.30448,2.42214,8.650500000000001,66.87,18.79,69.459779729,136.45,87.71448,30.33214,92.8109299525,8.30448,2.42214,8.650500000000001,79.41,27.91,84.171944257,136.84
2022-02-06 00:30:00,66.70376,21.35068,70.0374409484,7.85376,2.29068,8.181,58.85,19.06,61.8595675704,136.89,7.85376,2.29068,8.181,7.85376,2.29068,8.181,0.0,0.0,0.0,137.59,74.20376,21.55068,77.2698505667,7.85376,2.29068,8.181,66.35,19.26,69.0888565544,136.86,86.65376,30.77068,91.9549284693,7.85376,2.29068,8.181,78.8,28.48,83.7887247785,137.26
2022-02-06 01:00:00,66.6544,21.27045,69.9659994752,7.5443999999999996,2.20045,7.858750000000001,59.11,19.07,62.1100394461,137.16,7.5443999999999996,2.20045,7.858750000000001,7.5443999999999996,2.20045,7.858750000000001,0.0,0.0,0.0,137.87,74.1944,21.51045,77.2496501647,7.5443999999999996,2.20045,7.858750000000001,66.65,19.31,69.3909115086,137.14,86.6844,30.68045,91.9536579781,7.5443999999999996,2.20045,7.858750000000001,79.14,28.48,84.1085608009,137.53
2022-02-06 01:30:00,66.11984,21.43912,69.5087700078,7.77984,2.26912,8.104,58.34,19.17,61.4088307982,137.17,7.77984,2.26912,8.104,7.77984,2.26912,8.104,0.0,0.0,0.0,137.88,73.55984,21.64912,76.6794265602,7.77984,2.26912,8.104,65.78,19.38,68.5754533343,136.62,85.88984,30.87912,91.2720366114,7.77984,2.26912,8.104,78.11,28.61,83.1847594214,137.01
2022-02-06 02:00:00,65.06952,22.47486,68.8415700362,8.03952,2.34486,8.3745,57.03,20.13,60.4784077171,137.17,8.03952,2.34486,8.3745,8.03952,2.34486,8.3745,0.0,0.0,0.0,137.88,72.32952,22.77486,75.8304273458,8.03952,2.34486,8.3745,64.29,20.43,67.4580536334,137.13,84.38952,29.90486,89.5315125386,8.03952,2.34486,8.3745,76.35,27.56,81.1718923027,137.53
2022-02-06 02:30:00,63.66344,22.30892,67.4590357491,8.05344,2.34892,8.389,55.61,19.96,59.0836161723,137.97,8.05344,2.34892,8.389,8.05344,2.34892,8.389,0.0,0.0,0.0,138.48,70.74344,22.56892,74.2562485788,8.05344,2.34892,8.389,62.69,20.22,65.8702095032,137.94,82.62344,31.15892,88.3035171044,8.05344,2.34892,8.389,74.57,28.81,79.9418601235,138.14
2022-02-06 03:00:00,62.35128,22.55954,66.3069752187,8.26128,2.40954,8.6055,54.09,20.15,57.7213184188,138.52,8.26128,2.40954,8.6055,8.26128,2.40954,8.6055,0.0,0.0,0.0,139.17,69.25128,22.81954,72.9141357176,8.26128,2.40954,8.6055,60.99,20.41,64.3144478325,138.48,80.76128,32.14954,86.9251245006,8.26128,2.40954,8.6055,72.5,29.74,78.3627309376,138.81
2022-02-06 03:30:00,61.18032,22.63801,65.2342781984,8.29032,2.41801,8.63575,52.89,20.22,56.6233211672,138.81,8.29032,2.41801,8.63575,8.29032,2.41801,8.63575,0.0,0.0,0.0,139.52,67.91032,22.91801,71.6731940467,8.29032,2.41801,8.63575,59.62,20.5,63.0459705294,138.77,79.18032,32.22801,85.4878219623,8.29032,2.41801,8.63575,70.89,29.81,76.9027190677,139.15
2022-02-06 04:00:00,60.5392,21.3906,64.2071063435,8.2992,2.4206,8.645,52.24,18.97,55.5776798724,138.43,8.2992,2.4206,8.645,8.2992,2.4206,8.645,0.0,0.0,0.0,139.14,67.1892,21.4906,70.5424303877,8.2992,2.4206,8.645,58.89,19.07,61.9007027424,138.39,77.9392,35.7906,85.7641297105,8.2992,2.4206,8.645,69.64,33.37,77.222318665,138.78
2022-02-06 04:30:00,60.836240000000004,13.08432,62.227385669,7.86624,2.29432,8.194,52.97,10.79,54.0577931477,138.76,7.86624,2.29432,8.194,7.86624,2.29432,8.194,0.0,0.0,0.0,139.4,67.61624,12.17432,68.7034932096,7.86624,2.29432,8.194,59.75,9.88,60.5613482347,138.73,75.39624,51.67432,91.4047501698,7.86624,2.29432,8.194,67.53,49.38,83.6581454492,139.03
2022-02-06 05:00:00,60.79768,12.82474,62.1355924527,7.14768,2.08474,7.4455,53.65,10.74,54.7144414209,137.75,7.14768,2.08474,7.4455,7.14768,2.08474,7.4455,0.0,0.0,0.0,136.94,67.67768,11.91474,68.7184793156,7.14768,2.08474,7.4455,60.53,9.83,61.3229956868,137.72,75.54768,51.01474,91.1589581481,7.14768,2.08474,7.4455,68.4,48.93,84.0993751463,136.57
2022-02-06 05:30:00,61.95664,11.77777,63.0661645121,5.30664,1.54777,5.52775,56.65,10.23,57.5662696377,137.92,5.30664,1.54777,5.52775,5.30664,1.54777,5.52775,0.0,0.0,0.0,137.05,69.23664,10.80777,70.0751040731,5.30664,1.54777,5.52775,63.93,9.26,64.5971555101,137.89,77.56664,49.88777,92.2245804353,5.30664,1.54777,5.52775,72.26,48.34,86.9382723546,136.68
2022-02-06 06:00:00,62.18512,12.03941,63.3398495622,6.37512,1.85941,6.64075,55.81,10.18,56.7308425814,137.97,6.37512,1.85941,6.64075,6.37512,1.85941,6.64075,0.0,0.0,0.0,137.05,69.35512,11.06941,70.2329303672,6.37512,1.85941,6.64075,62.98,9.21,63.6498586016,137.93,77.56512,50.17941,92.3813889729,6.37512,1.85941,6.64075,71.19,48.32,86.0397495347,136.71
2022-02-06 06:30:00,65.50344,11.25892,66.46400478,6.13344,1.78892,6.389,59.37,9.47,60.1205272765,138.01,6.13344,1.78892,6.389,6.13344,1.78892,6.389,0.0,0.0,0.0,137.11,73.13344,10.21892,73.8439325348,6.13344,1.78892,6.389,67.0,8.43,67.5282526059,137.96,81.91344,49.06892,95.4859705014,6.13344,1.78892,6.389,75.78,47.28,89.319688759,136.74
2022-02-06 07:00:00,68.22064,11.53727,69.1893367584,6.95064,2.02727,7.24025,61.27,9.51,62.0036531182,137.78,6.95064,2.02727,7.24025,6.95064,2.02727,7.24025,0.0,0.0,0.0,136.87,76.09064,10.52727,76.8154210381,6.95064,2.02727,7.24025,69.14,8.5,69.6605311493,137.74,85.06064,45.91727,96.6628582314,6.95064,2.02727,7.24025,78.11,43.89,89.59634032700001,136.5
2022-02-06 07:30:00,71.0148,18.67015,73.4280349735,7.7148,2.25015,8.03625,63.3,16.42,65.3950028672,137.24,7.7148,2.25015,8.03625,7.7148,2.25015,8.03625,0.0,0.0,0.0,136.02,79.1248,18.56015,81.2724623908,7.7148,2.25015,8.03625,71.41,16.31,73.248919446,137.19,91.3448,28.11015,95.5722397983,7.7148,2.25015,8.03625,83.63,25.86,87.5369436295,135.67
2022-02-06 08:00:00,73.36104,20.30697,76.1197426458,7.8410400000000005,2.28697,8.16775,65.52,18.02,67.9528571879,137.02,7.8410400000000005,2.28697,8.16775,7.8410400000000005,2.28697,8.16775,0.0,0.0,0.0,136.77,81.73104,20.42697,84.2450236089,7.8410400000000005,2.28697,8.16775,73.89,18.14,76.084109379,136.95,95.28104,23.15697,98.0546880219,7.8410400000000005,2.28697,8.16775,87.44,20.87,89.896109482,136.44
2022-02-06 08:30:00,78.60656,18.44108,80.7407252048,6.82656,1.9910800000000002,7.111,71.78,16.45,73.6408235967,136.67,6.82656,1.9910800000000002,7.111,6.82656,1.9910800000000002,7.111,0.0,0.0,0.0,136.72,87.80656,18.43108,89.7201019226,6.82656,1.9910800000000002,7.111,80.98,16.44,82.6319187723,136.61,102.55656,21.54108,104.7943993093,6.82656,1.9910800000000002,7.111,95.73,19.55,97.7058616461,136.4
2022-02-06 09:00:00,80.63696,17.14578,82.4396572643,9.27696,2.70578,9.663499999999999,71.36,14.44,72.8063403832,136.14,9.27696,2.70578,9.663499999999999,9.27696,2.70578,9.663499999999999,0.0,0.0,0.0,136.21,89.77696,16.85578,91.3456067156,9.27696,2.70578,9.663499999999999,80.5,14.15,81.7341574863,136.07,104.48696,23.22578,107.0371975841,9.27696,2.70578,9.663499999999999,95.21,20.52,97.3961729228,135.91
2022-02-06 09:30:00,84.27792,16.28106,85.8361270926,11.55792,3.37106,12.0395,72.72,12.91,73.8570680436,136.01,11.55792,3.37106,12.0395,11.55792,3.37106,12.0395,0.0,0.0,0.0,136.6,93.61792,15.80106,94.942026744,11.55792,3.37106,12.0395,82.06,12.43,82.9960752084,135.95,108.73792,24.10106,111.3768213725,11.55792,3.37106,12.0395,97.18,20.73,99.366419378,136.25
