Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2022-02-06 10:00:00,87.39672,18.63446,89.3612318976,18.42672,5.37446,19.1945,68.97,13.26,70.2331011703,136.01,18.42672,5.37446,19.1945,18.42672,5.37446,19.1945,0.0,0.0,0.0,136.6,96.23672,18.19446,97.9415369037,18.42672,5.37446,19.1945,77.81,12.82,78.8590419673,135.95,110.45672,24.84446,113.2163158995,18.42672,5.37446,19.1945,92.03,19.47,94.0670069684,136.25
2022-02-06 10:30:00,88.5948,20.1614,90.8598956471,24.7248,7.2114,25.755,63.87,12.95,65.1696202229,135.37,24.7248,7.2114,25.755,24.7248,7.2114,25.755,0.0,0.0,0.0,135.8,96.7548,19.6414,98.7282933966,24.7248,7.2114,25.755,72.03,12.43,73.0946359181,135.3,110.0148,26.1014,113.0687370629,24.7248,7.2114,25.755,85.29,18.89,87.3568325891,135.45
2022-02-06 11:00:00,93.5436,12.16105,94.3307809682,16.5636,4.83105,17.25375,76.98,7.33,77.3281921423,135.79,16.5636,4.83105,17.25375,16.5636,4.83105,17.25375,0.0,0.0,0.0,136.21,101.7336,17.05105,103.1526232098,16.5636,4.83105,17.25375,85.17,12.22,86.0421832591,135.72,116.2636,33.09105,120.8811080155,16.5636,4.83105,17.25375,99.7,28.26,103.6277839192,135.87
2022-02-06 11:30:00,90.89816,11.84488,91.6666606439,26.34816,7.68488,27.446,64.55,4.16,64.6839091274,137.02,26.34816,7.68488,27.446,26.34816,7.68488,27.446,0.0,0.0,0.0,136.71,97.19816,22.79488,99.8353086919,26.34816,7.68488,27.446,70.85,15.11,72.4433199129,136.95,108.86816,36.40488,114.7936912448,26.34816,7.68488,27.446,82.52,28.72,87.3749895565,136.38
2022-02-06 12:00:00,92.14928,11.80854,92.9028063163,26.18928,7.63854,27.2805,65.96,4.17,66.0916825327,137.68,26.18928,7.63854,27.2805,26.18928,7.63854,27.2805,0.0,0.0,0.0,136.61,98.59928,22.72854,101.1850015914,26.18928,7.63854,27.2805,72.41,15.09,73.9656420238,137.6,110.41928,34.32854,115.632461075,26.18928,7.63854,27.2805,84.23,26.69,88.3575067552,136.29
2022-02-06 12:30:00,100.24264,9.965770000000001,100.7368028372,15.00264,4.37577,15.62775,85.24,5.59,85.4230981644,137.31,15.00264,4.37577,15.62775,15.00264,4.37577,15.62775,0.0,0.0,0.0,136.09,108.71264,17.90577,110.1773783272,15.00264,4.37577,15.62775,93.71,13.53,94.681703618,137.24,124.08264,30.41577,127.7560981482,15.00264,4.37577,15.62775,109.08,26.04,112.1451202683,135.77
2022-02-06 13:00:00,99.12512,10.74566,99.7058605291,17.26512,5.03566,17.9845,81.86,5.71,82.0589038435,137.31,17.26512,5.03566,17.9845,17.26512,5.03566,17.9845,0.0,0.0,0.0,136.09,107.25512,18.41566,108.8246171574,17.26512,5.03566,17.9845,89.99,13.38,90.9792531295,137.24,121.99512,32.28566,126.1949806666,17.26512,5.03566,17.9845,104.73,27.25,108.2170753624,135.77
2022-02-06 13:30:00,98.738,11.10275,99.3602722498,18.558,5.41275,19.33125,80.18,5.69,80.3816428048,137.31,18.558,5.41275,19.33125,18.558,5.41275,19.33125,0.0,0.0,0.0,136.22,106.688,19.01275,108.3688793269,18.558,5.41275,19.33125,88.13,13.6,89.1731848708,137.24,121.228,33.68275,125.8203307561,18.558,5.41275,19.33125,102.67,28.27,106.4909470331,135.91
2022-02-06 14:00:00,98.05656,9.38983,98.5051159406,18.61656,5.42983,19.39225,79.44,3.96,79.5386396665,138.01,18.61656,5.42983,19.39225,18.61656,5.42983,19.39225,0.0,0.0,0.0,136.99,105.90656,21.06983,107.9821151268,18.61656,5.42983,19.39225,87.29,15.64,88.6800637122,137.94,120.42656,36.21983,125.7554469542,18.61656,5.42983,19.39225,101.81,30.79,106.3639986086,136.68
2022-02-06 14:30:00,99.44072,8.03646,99.7649311304,12.57072,3.66646,13.0945,86.87,4.37,86.9798470912,138.05,12.57072,3.66646,13.0945,12.57072,3.66646,13.0945,0.0,0.0,0.0,136.86,108.08072,18.78646,109.7012903983,12.57072,3.66646,13.0945,95.51,15.12,96.6994027903,138.42,123.92072,31.86646,127.9523978605,12.57072,3.66646,13.0945,111.35,28.2,114.8654103723,137.21
2022-02-06 15:00:00,97.38576,7.96793,97.7111772484,14.97576,4.36793,15.59975,82.41,3.6,82.488593757,138.05,14.97576,4.36793,15.59975,14.97576,4.36793,15.59975,0.0,0.0,0.0,136.86,105.56576,20.42793,107.5240903633,14.97576,4.36793,15.59975,90.59,16.06,92.0025635512,137.97,120.58576,34.26793,125.3603467659,14.97576,4.36793,15.59975,105.61,29.9,109.7610226811,136.53
2022-02-06 15:30:00,96.95264,8.28202,97.3057359987,15.09264,4.40202,15.7215,81.86,3.88,81.9519005271,138.59,15.09264,4.40202,15.7215,15.09264,4.40202,15.7215,0.0,0.0,0.0,137.48,105.06264,20.16202,106.9797428219,15.09264,4.40202,15.7215,89.97,15.76,91.3399063936,138.52,120.04264,35.64202,125.2221586136,15.09264,4.40202,15.7215,104.95,31.24,109.5008680331,137.16
2022-02-06 16:00:00,99.94504,7.51522,100.2271896855,10.23504,2.98522,10.6615,89.71,4.53,89.8243007209,138.59,10.23504,2.98522,10.6615,10.23504,2.98522,10.6615,0.0,0.0,0.0,137.62,108.89504,17.93522,110.3621395817,10.23504,2.98522,10.6615,98.66,14.95,99.7862620805,138.52,125.30504,33.31522,129.6582312584,10.23504,2.98522,10.6615,115.07,30.33,119.0000579832,137.24
2022-02-06 16:30:00,102.51904,7.09722,102.7644106403,9.659040000000001,2.81722,10.0615,92.86,4.28,92.9585821751,137.66,9.659040000000001,2.81722,10.0615,9.659040000000001,2.81722,10.0615,0.0,0.0,0.0,136.63,111.81904,17.91722,113.2454170333,9.659040000000001,2.81722,10.0615,102.16,15.1,103.269916239,137.61,128.78904,32.57722,132.8453690839,9.659040000000001,2.81722,10.0615,119.13,29.76,122.7909381836,136.28
2022-02-06 17:00:00,103.23328,8.07429,103.5485599058,11.84328,3.45429,12.33675,91.39,4.62,91.5067019403,137.66,11.84328,3.45429,12.33675,11.84328,3.45429,12.33675,0.0,0.0,0.0,136.63,112.39328,18.08429,113.8388814683,11.84328,3.45429,12.33675,100.55,14.63,101.6087565124,137.61,129.01328,32.52429,133.0498247138,11.84328,3.45429,12.33675,117.17,29.07,120.7223003426,136.28
2022-02-06 17:30:00,107.61,11.47125,108.2196917227,12.45,3.63125,12.96875,95.16,7.84,95.4824130403,137.12,12.45,3.63125,12.96875,12.45,3.63125,12.96875,0.0,0.0,0.0,136.09,117.5,15.19125,118.4779476382,12.45,3.63125,12.96875,105.05,11.56,105.6841336247,137.07,136.65,25.35125,138.981683601,12.45,3.63125,12.96875,124.2,21.72,126.0848856921,135.72
2022-02-06 18:00:00,108.39288,16.68834,109.6700375064,15.90288,4.63834,16.5655,92.49,12.05,93.271660219,137.32,15.90288,4.63834,16.5655,15.90288,4.63834,16.5655,0.0,0.0,0.0,136.94,118.33288,15.75834,119.3775346062,15.90288,4.63834,16.5655,102.43,11.12,103.031836342,137.27,139.08288,21.34834,140.7117590319,15.90288,4.63834,16.5655,123.18,16.71,124.3082318272,136.6
2022-02-06 18:30:00,107.64568,18.49499,109.222969552,18.56568,5.41499,19.33925,89.08,13.08,90.0351753483,139.19,18.56568,5.41499,19.33925,18.56568,5.41499,19.33925,0.0,0.0,0.0,139.47,117.21568,17.63499,118.5348409125,18.56568,5.41499,19.33925,98.65,12.22,99.4039782906,139.12,137.29568,23.20499,139.2428644763,18.56568,5.41499,19.33925,118.73,17.79,120.0553913825,139.12
2022-02-06 19:00:00,104.4704,16.64595,105.7882419155,14.1804,4.13595,14.77125,90.29,12.51,91.1525326033,139.19,14.1804,4.13595,14.77125,14.1804,4.13595,14.77125,0.0,0.0,0.0,139.47,114.1904,15.74595,115.2709087045,14.1804,4.13595,14.77125,100.01,11.61,100.6816378492,139.12,134.5004,21.91595,136.2742325774,14.1804,4.13595,14.77125,120.32,17.78,121.6266039976,139.12
2022-02-06 19:30:00,104.92624,5.58557,105.0748039863,10.47624,3.05557,10.91275,94.45,2.5300000000000002,94.4838790482,138.35,10.47624,3.05557,10.91275,10.47624,3.05557,10.91275,0.0,0.0,0.0,137.39,115.14624,3.66557,115.2045701765,10.47624,3.05557,10.91275,104.67,0.61,104.6717774761,138.3,131.53624,41.47557,137.9202861807,10.47624,3.05557,10.91275,121.06,38.42,127.0103145418,137.01
2022-02-06 20:00:00,101.56152,6.36711,101.7609081841,10.72152,3.12711,11.16825,90.84,3.24,90.8977623487,138.35,10.72152,3.12711,11.16825,10.72152,3.12711,11.16825,0.0,0.0,0.0,137.39,111.38152,4.51711,111.4730787242,10.72152,3.12711,11.16825,100.66,1.3900000000000001,100.6695967013,138.3,127.15152,42.70711,134.1320479336,10.72152,3.12711,11.16825,116.43,39.58,122.973661001,137.01
2022-02-06 20:30:00,98.0908,7.7219,98.394272111,12.5208,3.6519,13.0425,85.57,4.07,85.6667368353,138.22,12.5208,3.6519,13.0425,12.5208,3.6519,13.0425,0.0,0.0,0.0,137.31,107.3308,5.9119,107.4934937112,12.5208,3.6519,13.0425,94.81,2.26,94.836932152,138.17,122.1408,44.3819,129.9543307176,12.5208,3.6519,13.0425,109.62,40.73,116.9421964049,136.93
2022-02-06 21:00:00,96.7576,8.96305,97.1718550974,12.1476,3.54305,12.65375,84.61,5.42,84.7834211388,138.6,12.1476,3.54305,12.65375,12.1476,3.54305,12.65375,0.0,0.0,0.0,137.71,105.8776,7.28305,106.1277956007,12.1476,3.54305,12.65375,93.73,3.74,93.8045867748,138.55,120.4376,43.97305,128.2140578098,12.1476,3.54305,12.65375,108.29,40.43,115.5911285523,137.31
2022-02-06 21:30:00,89.40512,10.57191,90.0279998848,12.55512,3.66191,13.07825,76.85,6.91,77.1600324002,138.92,12.55512,3.66191,13.07825,12.55512,3.66191,13.07825,0.0,0.0,0.0,137.85,97.68512,9.02191,98.1008538671,12.55512,3.66191,13.07825,85.13,5.36,85.2985726727,138.87,110.85512,45.99191,120.0171380081,12.55512,3.66191,13.07825,98.3,42.33,107.0267204954,137.46
2022-02-06 22:00:00,85.2608,11.8919,86.0861272346,12.2808,3.5819,12.7925,72.98,8.31,73.4515929031,139.14,12.2808,3.5819,12.7925,12.2808,3.5819,12.7925,0.0,0.0,0.0,138.11,93.1108,13.4919,94.0832208327,12.2808,3.5819,12.7925,80.83,9.91,81.4352319331,139.08,105.8608,43.4019,114.4125600634,12.2808,3.5819,12.7925,93.58,39.82,101.6997974433,137.72
2022-02-06 22:30:00,78.72,9.0775,79.2416519657,11.58,3.3775,12.0625,67.14,5.7,67.3815226898,139.43,11.58,3.3775,12.0625,11.58,3.3775,12.0625,0.0,0.0,0.0,138.29,85.96,30.1075,91.0800919864,11.58,3.3775,12.0625,74.38,26.73,79.0371893478,139.36,99.68,32.9475,104.9839995249,11.58,3.3775,12.0625,88.1,29.57,92.9300538039,137.94
2022-02-06 23:00:00,78.68056,6.54308,78.9521527116,5.77056,1.68308,6.011,72.91,4.86,73.0717982535,137.69,5.77056,1.68308,6.011,5.77056,1.68308,6.011,0.0,0.0,0.0,137.75,86.54056,27.56308,90.8239610687,5.77056,1.68308,6.011,80.77,25.88,84.814900224,137.64,101.40056,30.31308,105.8345708519,5.77056,1.68308,6.011,95.63,28.63,99.8237136156,137.39
2022-02-06 23:30:00,73.86864,7.37877,74.2362594839,5.85864,1.70877,6.10275,68.01,5.67,68.2459449345,138.53,5.85864,1.70877,6.10275,5.85864,1.70877,6.10275,0.0,0.0,0.0,138.59,81.18864,28.64877,86.0949899098,5.85864,1.70877,6.10275,75.33,26.94,80.0023280911,138.47,95.06864,31.51877,100.1572721961,5.85864,1.70877,6.10275,89.21,29.81,94.0588124526,138.21
2022-02-07 00:00:00,71.04192,6.95681,71.3817315751,5.61192,1.63681,5.84575,65.43,5.32,65.645923712,138.53,5.61192,1.63681,5.84575,5.61192,1.63681,5.84575,0.0,0.0,0.0,138.59,78.07192,28.23681,83.0213353992,5.61192,1.63681,5.84575,72.46,26.6,77.1881571227,138.47,91.53192,33.41681,97.4411389992,5.61192,1.63681,5.84575,85.92,31.78,91.6090323058,138.21
2022-02-07 00:30:00,70.14264,6.42202,70.4360155535,4.2926400000000005,1.25202,4.4715,65.85,5.17,66.0526411281,138.65,4.2926400000000005,1.25202,4.4715,4.2926400000000005,1.25202,4.4715,0.0,0.0,0.0,138.94,77.22264,27.68202,82.0343242786,4.2926400000000005,1.25202,4.4715,72.93,26.43,77.5714496448,138.59,90.77264,32.84202,96.5311890026,4.2926400000000005,1.25202,4.4715,86.48,31.59,92.0690963353,138.56
2022-02-07 01:00:00,70.32512,6.44566,70.6198912195,4.06512,1.18566,4.2345,66.26,5.26,66.4684526674,138.61,4.06512,1.18566,4.2345,4.06512,1.18566,4.2345,0.0,0.0,0.0,138.9,77.43512,27.78566,82.2693181633,4.06512,1.18566,4.2345,73.37,26.6,78.0430451738,138.55,91.06512,32.98566,96.8550971619,4.06512,1.18566,4.2345,87.0,31.8,92.6295849068,138.5
2022-02-07 01:30:00,71.9364,6.20645,72.2036402584,4.8564,1.41645,5.05875,67.08,4.79,67.2508029692,138.83,4.8564,1.41645,5.05875,4.8564,1.41645,5.05875,0.0,0.0,0.0,139.11,79.1464,27.57645,83.8129657485,4.8564,1.41645,5.05875,74.29,26.16,78.7613464842,138.77,92.9564,33.49645,98.8074109749,4.8564,1.41645,5.05875,88.1,32.08,93.7589270416,138.72
2022-02-07 02:00:00,70.19488,5.48684,70.4089951029,4.03488,1.17684,4.203,66.16,4.31,66.3002390644,139.2,4.03488,1.17684,4.203,4.03488,1.17684,4.203,0.0,0.0,0.0,139.56,77.35488,19.24684,79.713350888,4.03488,1.17684,4.203,73.32,18.07,75.5138881266,139.15,87.98488,49.15684,100.7855844226,4.03488,1.17684,4.203,83.95,47.98,96.6937583301,139.18
2022-02-07 02:30:00,71.75576,5.93043,72.000410368,3.6357600000000003,1.06043,3.7872500000000002,68.12,4.87,68.2938598997,138.73,3.6357600000000003,1.06043,3.7872500000000002,3.6357600000000003,1.06043,3.7872500000000002,0.0,0.0,0.0,138.05,79.15576,16.28043,80.8126644912,3.6357600000000003,1.06043,3.7872500000000002,75.52,15.22,77.0384241791,138.69,89.05576,52.72043,103.4909277597,3.6357600000000003,1.06043,3.7872500000000002,85.42,51.66,99.8265095052,137.67
2022-02-07 03:00:00,69.20696,5.46328,69.4222640138,3.57696,1.04328,3.726,65.63,4.42,65.7786690349,138.43,3.57696,1.04328,3.726,3.57696,1.04328,3.726,0.0,0.0,0.0,137.27,76.30696,16.88328,78.1523978391,3.57696,1.04328,3.726,72.73,15.84,74.4349279572,138.38,85.81696,53.62328,101.1929186337,3.57696,1.04328,3.726,82.24,52.58,97.6118537884,136.91
2022-02-07 03:30:00,69.68584,5.63337,69.9131686742,3.40584,0.9933700000000001,3.54775,66.28,4.64,66.4422154959,138.81,3.40584,0.9933700000000001,3.54775,3.40584,0.9933700000000001,3.54775,0.0,0.0,0.0,137.66,76.86584,16.68337,78.6555286897,3.40584,0.9933700000000001,3.54775,73.46,15.69,75.1168935726,138.77,86.46584,53.54337,101.7016910275,3.40584,0.9933700000000001,3.54775,83.06,52.55,98.2876701321,137.3
2022-02-07 04:00:00,69.93784,5.22437,70.1326992619,3.95784,1.1543700000000001,4.12275,65.98,4.07,66.1054105199,139.11,3.95784,1.1543700000000001,4.12275,3.95784,1.1543700000000001,4.12275,0.0,0.0,0.0,137.96,77.08784,17.52437,79.0546559019,3.95784,1.1543700000000001,4.12275,73.13,16.37,74.939801174,139.08,86.61784,53.04437,101.5694609367,3.95784,1.1543700000000001,4.12275,82.66,51.89,97.597375477,137.59
2022-02-07 04:30:00,68.84184,3.88762,68.9515229988,3.83184,1.11762,3.9915000000000003,65.01,2.77,65.0689864682,139.35,3.83184,1.11762,3.9915000000000003,3.83184,1.11762,3.9915000000000003,0.0,0.0,0.0,138.06,75.87184,18.85762,78.1802144858,3.83184,1.11762,3.9915000000000003,72.04,17.74,74.1921100927,139.3,85.25184,51.25762,99.4747195595,3.83184,1.11762,3.9915000000000003,81.42,50.14,95.6202698176,137.69
2022-02-07 05:00:00,70.3956,4.6833,70.5512140098,4.1256,1.2033,4.2975,66.27,3.48,66.3613087574,139.1,4.1256,1.2033,4.2975,4.1256,1.2033,4.2975,0.0,0.0,0.0,137.55,77.5556,18.0533,79.6290947597,4.1256,1.2033,4.2975,73.43,16.85,75.338485517,139.05,87.1256,50.9133,100.9110216589,4.1256,1.2033,4.2975,83.0,49.71,96.747527617,137.18
2022-02-07 05:30:00,73.7268,6.09365,73.9781968458,2.9268,0.85365,3.04875,70.8,5.24,70.993644786,138.74,2.9268,0.85365,3.04875,2.9268,0.85365,3.04875,0.0,0.0,0.0,137.24,81.4068,15.59365,82.8868445929,2.9268,0.85365,3.04875,78.48,14.74,79.8522260178,138.69,91.6568,49.65365,104.2422848203,2.9268,0.85365,3.04875,88.73,48.8,101.2642725743,136.88
2022-02-07 06:00:00,77.39016,7.29838,77.7335398361,2.84016,0.8283800000000001,2.9585,74.55,6.47,74.8302305222,138.17,2.84016,0.8283800000000001,2.9585,2.84016,0.8283800000000001,2.9585,0.0,0.0,0.0,136.8,85.51016,14.32838,86.7023064091,2.84016,0.8283800000000001,2.9585,82.67,13.5,83.7650219364,138.13,96.35016,49.10838,108.1433600285,2.84016,0.8283800000000001,2.9585,93.51,48.28,105.2381988633,136.44
2022-02-07 06:30:00,88.8312,9.61785,89.3503504865,4.6212,1.34785,4.81375,84.21,8.27,84.6151109436,138.53,4.6212,1.34785,4.81375,4.6212,1.34785,4.81375,0.0,0.0,0.0,137.18,98.0812,12.52785,98.878050239,4.6212,1.34785,4.81375,93.46,11.18,94.1263193799,138.49,110.4612,38.44785,116.9611639608,4.6212,1.34785,4.81375,105.84,37.1,112.1539816502,136.83
2022-02-07 07:00:00,95.95456,4.84258,96.0766785742,6.93456,2.02258,7.2235,89.02,2.8200000000000003,89.0646551669,137.19,6.93456,2.02258,7.2235,6.93456,2.02258,7.2235,0.0,0.0,0.0,135.42,105.74456,19.12258,107.4596902818,6.93456,2.02258,7.2235,98.81,17.1,100.2787420144,137.15,123.24456,16.52258,124.3471640989,6.93456,2.02258,7.2235,116.31,14.5,117.210349799,135.09
2022-02-07 07:30:00,99.03184,8.48512,99.3946809201,19.01184,5.54512,19.804,80.02,2.94,80.0739907835,135.91,19.01184,5.54512,19.804,19.01184,5.54512,19.804,0.0,0.0,0.0,135.84,107.79184,22.23512,110.0612617227,19.01184,5.54512,19.804,88.78,16.69,90.3351786404,136.63,123.71184,23.87512,125.9946058814,19.01184,5.54512,19.804,104.7,18.33,106.292421649,135.86
2022-02-07 08:00:00,103.07464,9.95427,103.5541834131,20.65464,6.02427,21.51525,82.42,3.93,82.5136431143,135.91,20.65464,6.02427,21.51525,20.65464,6.02427,21.51525,0.0,0.0,0.0,135.84,112.03464,16.01427,113.1733952993,20.65464,6.02427,21.51525,91.38,9.99,91.9244499576,135.89,127.08464,28.94427,130.339082741,20.65464,6.02427,21.51525,106.43,22.92,108.8699742812,135.52
2022-02-07 08:30:00,105.5208,10.35315,106.0274820392,22.8108,6.65315,23.76125,82.71,3.7,82.7927176749,136.16,22.8108,6.65315,23.76125,22.8108,6.65315,23.76125,0.0,0.0,0.0,135.55,114.4808,12.93315,115.2090271531,22.8108,6.65315,23.76125,91.67,6.28,91.8848589268,136.14,128.3408,34.38315,132.8667074498,22.8108,6.65315,23.76125,105.53,27.73,109.112482329,135.21
2022-02-07 09:00:00,111.4216,11.838799999999999,112.0487846074,19.6416,5.7288,20.46,91.78,6.11,91.9831533489,137.16,19.6416,5.7288,20.46,19.6416,5.7288,20.46,0.0,0.0,0.0,135.94,121.3516,12.3988,121.9833638821,19.6416,5.7288,20.46,101.71,6.67,101.928470017,137.13,140.5116,20.7588,142.0367470481,19.6416,5.7288,20.46,120.87,15.03,121.8008940854,135.59
2022-02-07 09:30:00,112.93224,13.83607,113.7766569401,24.43224,7.12607,25.45025,88.5,6.71,88.7540089235,136.89,24.43224,7.12607,25.45025,24.43224,7.12607,25.45025,0.0,0.0,0.0,136.68,122.47224,12.35607,123.093956133,24.43224,7.12607,25.45025,98.04,5.23,98.1793995704,136.86,144.50224,10.43607,144.8786006354,24.43224,7.12607,25.45025,120.07,3.31,120.1156151381,136.35
2022-02-07 10:00:00,110.26768,12.56474,110.9812323947,30.18768,8.80474,31.4455,80.08,3.76,80.1682231311,137.77,30.18768,8.80474,31.4455,30.18768,8.80474,31.4455,0.0,0.0,0.0,138.92,118.92768,15.12474,119.8855739038,30.18768,8.80474,31.4455,88.74,6.32,88.9647683075,137.74,132.30768,30.30474,135.7339288957,30.18768,8.80474,31.4455,102.12,21.5,104.3587293905,138.57
2022-02-07 10:30:00,107.48752,12.50386,108.2123535954,32.20752,9.39386,33.5495,75.28,3.11,75.3442134474,137.44,32.20752,9.39386,33.5495,32.20752,9.39386,33.5495,0.0,0.0,0.0,135.69,115.60752,15.07386,116.5861052435,32.20752,9.39386,33.5495,83.4,5.68,83.5931958954,137.41,128.00752,30.83386,131.6687210352,32.20752,9.39386,33.5495,95.8,21.44,98.1698202097,135.39
2022-02-07 11:00:00,111.91168,12.25549,112.5807317242,23.16168,6.75549,24.12675,88.75,5.5,88.9202592214,137.79,23.16168,6.75549,24.12675,23.16168,6.75549,24.12675,0.0,0.0,0.0,135.89,121.51168,13.30549,122.2379828063,23.16168,6.75549,24.12675,98.35,6.55,98.5678700186,137.76,139.09168,20.70549,140.6243675945,23.16168,6.75549,24.12675,115.93,13.95,116.7662939379,135.58
2022-02-07 11:30:00,111.8916,12.4988,112.5875221861,22.2816,6.4988,23.21,89.61,6.0,89.8106458055,137.92,22.2816,6.4988,23.21,22.2816,6.4988,23.21,0.0,0.0,0.0,138.96,121.5716,10.9388,122.0627349849,22.2816,6.4988,23.21,99.29,4.44,99.3892232589,137.88,143.8916,11.7388,144.3696366138,22.2816,6.4988,23.21,121.61,5.24,121.722839681,138.62
2022-02-07 12:00:00,110.70544,14.21117,111.6138512836,22.73544,6.63117,23.68275,87.97,7.58,88.2959642339,137.92,22.73544,6.63117,23.68275,22.73544,6.63117,23.68275,0.0,0.0,0.0,138.96,120.18544,12.81117,120.8663148473,22.73544,6.63117,23.68275,97.45,6.18,97.6457623248,137.88,141.97544,14.23117,142.6869011604,22.73544,6.63117,23.68275,119.24,7.6,119.4819551229,138.62
2022-02-07 12:30:00,109.88424,13.64707,110.7284458482,21.62424,6.30707,22.52525,88.26,7.34,88.5646837063,138.24,21.62424,6.30707,22.52525,21.62424,6.30707,22.52525,0.0,0.0,0.0,138.87,119.37424,12.21707,119.997774875,21.62424,6.30707,22.52525,97.75,5.91,97.9284973846,138.19,141.24424,14.17707,141.9539525584,21.62424,6.30707,22.52525,119.62,7.87,119.878610686,138.51
2022-02-07 13:00:00,112.40256,11.60158,112.9996997919,18.14256,5.29158,18.8985,94.26,6.31,94.470967498,138.08,18.14256,5.29158,18.8985,18.14256,5.29158,18.8985,0.0,0.0,0.0,138.71,122.60256,10.11158,123.018826887,18.14256,5.29158,18.8985,104.46,4.82,104.5711432471,138.04,145.88256,13.63158,146.5180578818,18.14256,5.29158,18.8985,127.74,8.34,128.0119650658,138.39
2022-02-07 13:30:00,114.9208,10.2019,115.3727395716,18.0408,5.2619,18.7925,96.88,4.94,97.005865802,137.34,18.0408,5.2619,18.7925,18.0408,5.2619,18.7925,0.0,0.0,0.0,137.34,125.3908,10.7819,125.8534945572,18.0408,5.2619,18.7925,107.35,5.52,107.4918271312,137.66,143.6908,15.3719,144.5106961932,18.0408,5.2619,18.7925,125.65,10.11,126.0560772038,138.03
2022-02-07 14:00:00,113.62784,7.42187,113.8699704811,19.61784,5.72187,20.43525,94.01,1.7000000000000002,94.0253694489,137.34,19.61784,5.72187,20.43525,19.61784,5.72187,20.43525,0.0,0.0,0.0,137.34,123.78784,9.76187,124.1721524246,19.61784,5.72187,20.43525,104.17,4.04,104.2483117369,137.3,136.34784,14.67187,137.1349599554,19.61784,5.72187,20.43525,116.73,8.95,117.0726073853,137.0
2022-02-07 14:30:00,111.18608,6.36844,111.3683142272,20.32608,5.92844,21.173,90.86,0.44,90.8610653691,137.78,20.32608,5.92844,21.173,20.32608,5.92844,21.173,0.0,0.0,0.0,136.75,120.98608,8.60844,121.291948591,20.32608,5.92844,21.173,100.66,2.68,100.6956702148,137.72,133.17608,16.27844,134.167268337,20.32608,5.92844,21.173,112.85,10.35,113.3236294865,136.42
2022-02-07 15:00:00,109.47064,6.79602,109.6813881652,21.62064,6.30602,22.5215,87.85,0.49,87.8513665232,138.14,21.62064,6.30602,22.5215,21.62064,6.30602,22.5215,0.0,0.0,0.0,137.12,118.95064,9.07602,119.2963909574,21.62064,6.30602,22.5215,97.33,2.77,97.3694089537,138.09,130.85064,18.01602,132.0850747248,21.62064,6.30602,22.5215,109.23,11.71,109.8558919676,136.81
2022-02-07 15:30:00,109.08776,5.77768,109.2406562045,19.39776,5.65768,20.206,89.69,0.12,89.6900802765,138.19,19.39776,5.65768,20.206,19.39776,5.65768,20.206,0.0,0.0,0.0,137.32,118.77776,7.95768,119.0440294244,19.39776,5.65768,20.206,99.38,2.3,99.4066114501,138.13,130.92776,17.92768,132.1494610235,19.39776,5.65768,20.206,111.53,12.27,112.2029135094,137.0
2022-02-07 16:00:00,111.26416,5.05288,111.3788350487,16.84416,4.91288,17.546,94.42,0.14,94.4201037915,138.19,16.84416,4.91288,17.546,16.84416,4.91288,17.546,0.0,0.0,0.0,137.32,121.46416,7.21288,121.6781319811,16.84416,4.91288,17.546,104.62,2.3,104.6452789188,138.13,134.27416,17.26288,135.3793081294,16.84416,4.91288,17.546,117.43,12.35,118.077632937,137.0
2022-02-07 16:30:00,115.7252,6.0661,115.8840777857,17.8152,5.1961,18.5575,97.91,0.87,97.9138652082,137.91,17.8152,5.1961,18.5575,17.8152,5.1961,18.5575,0.0,0.0,0.0,137.05,126.3152,6.3761,126.476023033,17.8152,5.1961,18.5575,108.5,1.18,108.5064164001,137.86,139.6252,18.8961,140.8980449483,17.8152,5.1961,18.5575,121.81,13.7,122.5780000653,136.73
2022-02-07 17:00:00,117.54928,5.98604,117.70159686,15.92928,4.64604,16.593,101.62,1.34,101.628834491,137.98,15.92928,4.64604,16.593,15.92928,4.64604,16.593,0.0,0.0,0.0,137.13,128.52928,5.27604,128.6375233569,15.92928,4.64604,16.593,112.6,0.63,112.60176241959999,137.93,142.36928,18.99604,143.63099047,15.92928,4.64604,16.593,126.44,14.35,127.2517037214,136.83
2022-02-07 17:30:00,122.4364,5.6202000000000005,122.5653241867,15.3264,4.4702,15.965,107.11,1.15,107.116173382,137.77,15.3264,4.4702,15.965,15.3264,4.4702,15.965,0.0,0.0,0.0,136.93,134.0564,5.2702,134.1599544909,15.3264,4.4702,15.965,118.73,0.8,118.7326951602,137.72,148.5364,17.7402,149.5920346175,15.3264,4.4702,15.965,133.21,13.27,133.8693280778,136.62
2022-02-07 18:00:00,123.15488,7.16684,123.3632362716,17.23488,5.02684,17.953,105.92,2.14,105.9416159967,137.39,17.23488,5.02684,17.953,17.23488,5.02684,17.953,0.0,0.0,0.0,136.44,134.61488,5.78684,134.7392052619,17.23488,5.02684,17.953,117.38,0.76,117.3824603593,137.34,148.84488,18.37684,149.9750197553,17.23488,5.02684,17.953,131.61,13.35,132.2853529307,136.14
2022-02-07 18:30:00,120.12648,9.601890000000001,120.5096157523,19.20648,5.60189,20.00675,100.92,4.0,100.9992396011,137.55,19.20648,5.60189,20.00675,19.20648,5.60189,20.00675,0.0,0.0,0.0,136.51,131.02648,7.8718900000000005,131.2627331475,19.20648,5.60189,20.00675,111.82,2.27,111.8430386747,137.51,144.91648,24.41189,146.9582476384,19.20648,5.60189,20.00675,125.71,18.81,127.109481157,136.2
2022-02-07 19:00:00,116.83968,8.47574,117.1466985922,16.57968,4.83574,17.2705,100.26,3.64,100.3260544425,138.63,16.57968,4.83574,17.2705,16.57968,4.83574,17.2705,0.0,0.0,0.0,137.94,127.66968,6.71574,127.846190225,16.57968,4.83574,17.2705,111.09,1.88,111.1059066837,138.59,141.49968,23.59574,143.4535408634,16.57968,4.83574,17.2705,124.92,18.76,126.3207979709,137.63
2022-02-07 19:30:00,118.89624,2.6718200000000003,118.9262565973,6.72624,1.9618200000000001,7.0065,112.17,0.71,112.1722470132,138.73,6.72624,1.9618200000000001,7.0065,6.72624,1.9618200000000001,7.0065,0.0,0.0,0.0,138.07,131.06624,4.39182,131.1398007877,6.72624,1.9618200000000001,7.0065,124.34,2.43,124.3637427066,138.69,146.66624,19.37182,147.9400330061,6.72624,1.9618200000000001,7.0065,139.94,17.41,141.0188345577,137.73
2022-02-07 20:00:00,116.96208,1.8914400000000002,116.977372612,4.46208,1.30144,4.648,112.5,0.59,112.5015471005,138.14,4.46208,1.30144,4.648,4.46208,1.30144,4.648,0.0,0.0,0.0,137.72,129.19208,3.17144,129.2310007947,4.46208,1.30144,4.648,124.73,1.87,124.744017091,138.11,144.82208,19.30144,146.1026366689,4.46208,1.30144,4.648,140.36,18.0,141.5094682345,137.39
2022-02-07 20:30:00,113.38376,2.84943,113.4195586443,5.00376,1.45943,5.21225,108.38,1.3900000000000001,108.3889131784,138.41,5.00376,1.45943,5.21225,5.00376,1.45943,5.21225,0.0,0.0,0.0,137.95,125.12376,1.98943,125.1395746687,5.00376,1.45943,5.21225,120.12,0.53,120.1211692417,138.36,140.20376,20.13943,141.6428288296,5.00376,1.45943,5.21225,135.2,18.68,136.4843668703,137.6
2022-02-07 21:00:00,107.88856,4.16958,107.9691010255,4.79856,1.39958,4.9985,103.09,2.77,103.1272078552,138.41,4.79856,1.39958,4.9985,4.79856,1.39958,4.9985,0.0,0.0,0.0,137.95,119.02856,2.33958,119.0515507259,4.79856,1.39958,4.9985,114.23,0.9400000000000001,114.23386757,138.36,133.38856,22.51958,135.2761598444,4.79856,1.39958,4.9985,128.59,21.12,130.3128639084,137.6
2022-02-07 21:30:00,103.10512,5.87566,103.2724026575,4.78512,1.39566,4.9845,98.32,4.48,98.4220137977,139.24,4.78512,1.39566,4.9845,4.78512,1.39566,4.9845,0.0,0.0,0.0,138.78,113.69512,4.18566,113.7721409724,4.78512,1.39566,4.9845,108.91,2.79,108.9457305267,139.16,127.36512,23.28566,129.476236253,4.78512,1.39566,4.9845,122.58,21.89,124.5191892842,138.4
2022-02-07 22:00:00,97.2328,8.611650000000001,97.6134105109,5.6628,1.65165,5.89875,91.57,6.96,91.834124921,139.24,5.6628,1.65165,5.89875,5.6628,1.65165,5.89875,0.0,0.0,0.0,138.78,107.1128,8.81165,107.4746346798,5.6628,1.65165,5.89875,101.45,7.16,101.7023505136,139.16,120.0028,23.47165,122.2766959055,5.6628,1.65165,5.89875,114.34,21.82,116.4033848305,138.4
2022-02-07 22:30:00,90.1876,5.90555,90.3807430516,6.0876,1.77555,6.3412500000000005,84.1,4.13,84.2013473764,139.62,6.0876,1.77555,6.3412500000000005,6.0876,1.77555,6.3412500000000005,0.0,0.0,0.0,139.08,99.3276,26.86555,102.8966952752,6.0876,1.77555,6.3412500000000005,93.24,25.09,96.5567485989,139.55,113.5476,13.49555,114.3467854186,6.0876,1.77555,6.3412500000000005,107.46,11.72,108.0972247562,138.7
2022-02-07 23:00:00,84.31368,6.48024,84.5623447262,6.82368,1.99024,7.108,77.49,4.49,77.6199729451,137.67,6.82368,1.99024,7.108,6.82368,1.99024,7.108,0.0,0.0,0.0,138.46,92.70368,26.28024,96.3567501528,6.82368,1.99024,7.108,85.88,24.29,89.2489691817,137.61,107.87368,16.76024,109.1679278983,6.82368,1.99024,7.108,101.05,14.77,102.1237259406,138.14
2022-02-07 23:30:00,78.99784,6.50062,79.2648521417,6.44784,1.88062,6.7165,72.55,4.62,72.6969524808,137.12,6.44784,1.88062,6.7165,6.44784,1.88062,6.7165,0.0,0.0,0.0,137.9,86.82784,27.25062,91.0036817357,6.44784,1.88062,6.7165,80.38,25.37,84.2886783619,137.06,103.64784,18.81062,105.3409424747,6.44784,1.88062,6.7165,97.2,16.93,98.6633918939,137.58
2022-02-08 00:00:00,76.03336,7.98598,76.4516037075,5.88336,1.71598,6.1285,70.15,6.27,70.4296485864,137.12,5.88336,1.71598,6.1285,5.88336,1.71598,6.1285,0.0,0.0,0.0,138.24,83.56336,29.11598,88.4905386233,5.88336,1.71598,6.1285,77.68,27.4,82.370761803,137.06,99.84336,17.29598,101.3303876448,5.88336,1.71598,6.1285,93.96,15.58,95.2429419957,137.89
2022-02-08 00:30:00,73.42384,9.57737,74.045839157,5.85384,1.70737,6.09775,67.57,7.87,68.0267726708,137.78,5.85384,1.70737,6.09775,5.85384,1.70737,6.09775,0.0,0.0,0.0,138.6,80.67384,30.90737,86.3917471791,5.85384,1.70737,6.09775,74.82,29.2,80.3160780915,137.72,96.36384,17.04737,97.8601169193,5.85384,1.70737,6.09775,90.51,15.34,91.8007391038,138.26
2022-02-08 01:00:00,74.70808,9.12944,75.2638285765,5.75808,1.67944,5.998,68.95,7.45,69.351315777,137.88,5.75808,1.67944,5.998,5.75808,1.67944,5.998,0.0,0.0,0.0,138.51,82.10808,30.33944,87.5340986176,5.75808,1.67944,5.998,76.35,28.66,81.5519349862,137.82,98.09808,16.45944,99.4693242402,5.75808,1.67944,5.998,92.34,14.78,93.515367721,138.16
2022-02-08 01:30:00,73.26576,9.64043,73.8972900651,6.03576,1.76043,6.28725,67.23,7.88,67.690230462,137.9,6.03576,1.76043,6.28725,6.03576,1.76043,6.28725,0.0,0.0,0.0,138.53,80.46576,31.00043,86.2308830557,6.03576,1.76043,6.28725,74.43,29.24,79.9675090271,137.52,96.09576,17.11043,97.6071816249,6.03576,1.76043,6.28725,90.06,15.35,91.3587768088,137.84
2022-02-08 02:00:00,73.0664,9.3352,73.6603337489,5.3664,1.5652,5.59,67.7,7.77,68.1444267714,137.9,5.3664,1.5652,5.59,5.3664,1.5652,5.59,0.0,0.0,0.0,138.53,80.2964,30.7252,85.9741226649,5.3664,1.5652,5.59,74.93,29.16,80.4040452962,137.84,96.0364,17.0852,97.544319076,5.3664,1.5652,5.59,90.67,15.52,91.9886911528,138.17
2022-02-08 02:30:00,71.7924,8.8582,72.3368260639,5.8224,1.6982,6.065,65.97,7.16,66.357414808,138.03,5.8224,1.6982,6.065,5.8224,1.6982,6.065,0.0,0.0,0.0,138.68,78.8524,30.2782,84.4657941477,5.8224,1.6982,6.065,73.03,28.58,78.4231936356,137.97,94.3624,18.9882,96.2539052351,5.8224,1.6982,6.065,88.54,17.29,90.2123921643,138.33
2022-02-08 03:00:00,71.46624,8.61182,71.9832404345,6.72624,1.9618200000000001,7.0065,64.74,6.65,65.0806430515,138.42,6.72624,1.9618200000000001,7.0065,6.72624,1.9618200000000001,7.0065,0.0,0.0,0.0,139.31,78.39624,29.71182,83.837716416,6.72624,1.9618200000000001,7.0065,71.67,27.75,76.8547422089,138.36,93.49624,22.70182,96.2128864833,6.72624,1.9618200000000001,7.0065,86.77,20.74,89.2142393343,138.98
2022-02-08 03:30:00,70.66616,3.07138,70.7328745652,7.13616,2.0813800000000002,7.4335,63.53,0.99,63.5377132103,138.64,7.13616,2.0813800000000002,7.4335,7.13616,2.0813800000000002,7.4335,0.0,0.0,0.0,139.72,77.48616,21.34138,80.3713847825,7.13616,2.0813800000000002,7.4335,70.35,19.26,72.9388106566,138.57,88.52616,39.70138,97.0210316285,7.13616,2.0813800000000002,7.4335,81.39,37.62,89.6637970421,139.34
2022-02-08 04:00:00,71.40176,3.18093,71.4725796845,6.79176,1.98093,7.07475,64.61,1.2,64.6211428249,137.6,6.79176,1.98093,7.07475,6.79176,1.98093,7.07475,0.0,0.0,0.0,136.95,78.33176,21.04093,81.1084789647,6.79176,1.98093,7.07475,71.54,19.06,74.0354995931,137.55,89.55176,39.16093,97.7399414649,6.79176,1.98093,7.07475,82.76,37.18,90.7280000882,136.57
2022-02-08 04:30:00,69.70664,2.97277,69.7700008712,7.10664,2.0727700000000002,7.40275,62.6,0.9,62.6064693143,137.73,7.10664,2.0727700000000002,7.40275,7.10664,2.0727700000000002,7.40275,0.0,0.0,0.0,137.05,76.42664,21.47277,79.3858372329,7.10664,2.0727700000000002,7.40275,69.32,19.4,71.9834869953,137.67,87.28664,39.62277,95.8588620054,7.10664,2.0727700000000002,7.40275,80.18,37.55,88.5371950087,136.66
2022-02-08 05:00:00,71.0904,3.6547,71.184280598,7.2504,2.1147,7.5525,63.84,1.54,63.85857186,137.7,7.2504,2.1147,7.5525,7.2504,2.1147,7.5525,0.0,0.0,0.0,137.05,77.9504,20.7747,80.671265146,7.2504,2.1147,7.5525,70.7,18.66,73.1210339095,137.67,89.0104,38.8147,97.1052637309,7.2504,2.1147,7.5525,81.76,36.7,89.619125191,136.66
2022-02-08 05:30:00,73.1112,3.9316,73.2168357961,6.9312000000000005,2.0216,7.22,66.18,1.9100000000000001,66.2075562153,137.54,6.9312000000000005,2.0216,7.22,6.9312000000000005,2.0216,7.22,0.0,0.0,0.0,136.89,80.2412,20.3416,82.7794108943,6.9312000000000005,2.0216,7.22,73.31,18.32,75.5643996866,137.5,91.7312,38.3716,99.4333582858,6.9312000000000005,2.0216,7.22,84.8,36.35,92.2624652825,136.46
2022-02-08 06:00:00,76.92128,4.46329,77.0506604414,7.21128,2.10329,7.51175,69.71,2.36,69.7499369175,137.89,7.21128,2.10329,7.51175,7.21128,2.10329,7.51175,0.0,0.0,0.0,137.23,84.46128,19.70329,86.7290462075,7.21128,2.10329,7.51175,77.25,17.6,79.2295557226,137.84,96.49128,36.04329,103.0033294125,7.21128,2.10329,7.51175,89.28,33.94,95.5135697166,136.8
2022-02-08 06:30:00,86.90224,8.03732,87.2731220354,7.36224,2.14732,7.6690000000000005,79.54,5.89,79.7577814386,137.01,7.36224,2.14732,7.6690000000000005,7.36224,2.14732,7.6690000000000005,0.0,0.0,0.0,136.21,95.51224,28.23732,99.598866613,7.36224,2.14732,7.6690000000000005,88.15,26.09,91.9299222234,136.97,111.72224,6.82732,111.9306535718,7.36224,2.14732,7.6690000000000005,104.36,4.68,104.464884052,135.8
2022-02-08 07:00:00,93.44976,8.13493,93.8031701499,11.15976,3.25493,11.62475,82.29,4.88,82.4345710245,137.53,11.15976,3.25493,11.62475,11.15976,3.25493,11.62475,0.0,0.0,0.0,138.83,102.36976,27.54493,106.0108057283,11.15976,3.25493,11.62475,91.21,24.29,94.3889199006,137.47,118.05976,9.08493,118.4087956377,11.15976,3.25493,11.62475,106.9,5.83,107.0588571768,138.41
2022-02-08 07:30:00,100.86752,12.07886,101.5881658947,17.92752,5.22886,18.6745,82.94,6.85,83.2223894153,137.81,17.92752,5.22886,18.6745,17.92752,5.22886,18.6745,0.0,0.0,0.0,139.15,109.94752,17.59886,111.3471015674,17.92752,5.22886,18.6745,92.02,12.37,92.8477102572,137.75,121.08752,24.27886,123.4975730233,17.92752,5.22886,18.6745,103.16,19.05,104.9041853312,138.73
2022-02-08 08:00:00,103.28984,7.96412,103.5964200858,17.97984,5.24412,18.729,85.31,2.7199999999999998,85.3533508422,136.04,17.97984,5.24412,18.729,17.97984,5.24412,18.729,0.0,0.0,0.0,135.71,112.60984,22.27412,114.7916045998,17.97984,5.24412,18.729,94.63,17.03,96.1501835672,136.0,126.76984,8.92412,127.083564049,17.97984,5.24412,18.729,108.79,3.68,108.8522232203,135.32
2022-02-08 08:30:00,107.74304,9.27047,108.1411313167,15.77304,4.60047,16.43025,91.97,4.67,92.0884889658,136.2,15.77304,4.60047,16.43025,15.77304,4.60047,16.43025,0.0,0.0,0.0,136.99,117.82304,17.28047,119.0835143849,15.77304,4.60047,16.43025,102.05,12.68,102.8347455873,136.16,132.38304,7.62047,132.602190188,15.77304,4.60047,16.43025,116.61,3.02,116.6490998679,136.6
2022-02-08 09:00:00,110.53456,7.53258,110.7909234362,18.45456,5.38258,19.2235,92.08,2.15,92.1050970359,135.72,18.45456,5.38258,19.2235,18.45456,5.38258,19.2235,0.0,0.0,0.0,136.1,120.50456,9.93258,120.9132131996,18.45456,5.38258,19.2235,102.05,4.55,102.1513827611,135.68,132.87456,17.41258,134.0106213606,18.45456,5.38258,19.2235,114.42,12.03,115.050672749,135.71
2022-02-08 09:30:00,111.534,6.91075,111.7478931415,16.974,4.95075,17.68125,94.56,1.96,94.5803108474,137.52,16.974,4.95075,17.68125,16.974,4.95075,17.68125,0.0,0.0,0.0,136.91,121.784,9.26075,122.1355973767,16.974,4.95075,17.68125,104.81,4.31,104.8985805433,137.47,134.414,14.95075,135.2429233696,16.974,4.95075,17.68125,117.44,10.0,117.8649803801,136.52
2022-02-08 10:00:00,110.58544,6.64242,110.784752035,17.90544,5.22242,18.6515,92.68,1.42,92.6908776526,137.45,17.90544,5.22242,18.6515,17.90544,5.22242,18.6515,0.0,0.0,0.0,136.59,120.61544,8.95242,120.9472206801,17.90544,5.22242,18.6515,102.71,3.73,102.7777067267,137.4,132.93544,14.69242,133.7449005138,17.90544,5.22242,18.6515,115.03,9.47,115.4191569888,136.2
2022-02-08 10:30:00,107.60792000000001,6.10106,107.7807375177,19.23792,5.61106,20.0395,88.37,0.49,88.3713584823,137.63,19.23792,5.61106,20.0395,19.23792,5.61106,20.0395,0.0,0.0,0.0,136.69,117.13792,8.34106,117.434516152,19.23792,5.61106,20.0395,97.9,2.73,97.9380564439,137.49,128.88792,16.13106,129.8934448641,19.23792,5.61106,20.0395,109.65,10.52,110.153496994,136.2
2022-02-08 11:00:00,108.90056,6.3743300000000005,109.0869563755,18.46056,5.38433,19.22975,90.44,0.99,90.4454183472,137.63,18.46056,5.38433,19.22975,18.46056,5.38433,19.22975,0.0,0.0,0.0,136.69,118.68056,8.63433,118.9942308537,18.46056,5.38433,19.22975,100.22,3.25,100.2726827207,137.58,130.72056,15.33433,131.6168928491,18.46056,5.38433,19.22975,112.26,9.95,112.7000891748,136.3
2022-02-08 11:30:00,110.83344,6.44892,111.0208988948,16.93344,4.93892,17.639,93.9,1.51,93.9121403228,137.51,16.93344,4.93892,17.639,16.93344,4.93892,17.639,0.0,0.0,0.0,136.56,120.99344,8.75892,121.3100622479,16.93344,4.93892,17.639,104.06,3.8200000000000003,104.1300917122,137.46,133.48344,14.31892,134.249246643,16.93344,4.93892,17.639,116.55,9.38,116.9268442232,136.16
2022-02-08 12:00:00,110.02,7.28375,110.2608426145,17.67,5.15375,18.40625,92.35,2.13,92.3745603508,137.61,17.67,5.15375,18.40625,17.67,5.15375,18.40625,0.0,0.0,0.0,136.64,120.04,9.64375,120.4267558064,17.67,5.15375,18.40625,102.37,4.49,102.4684195252,137.56,132.36,15.35375,133.2475412121,17.67,5.15375,18.40625,114.69,10.2,115.1426771445,136.24
2022-02-08 12:30:00,112.30696,8.40203,112.620812342,18.48696,5.39203,19.25725,93.82,3.01,93.8682720625,136.98,18.48696,5.39203,19.25725,18.48696,5.39203,19.25725,0.0,0.0,0.0,136.18,122.46696,10.85203,122.9468293481,18.48696,5.39203,19.25725,103.98,5.46,104.1232538869,136.93,135.01696,15.31203,135.8824409199,18.48696,5.39203,19.25725,116.53,9.92,116.951474125,135.78
2022-02-08 13:00:00,108.05392,7.47281,108.3120146459,20.44392,5.96281,21.29575,87.61,1.51,87.6230118177,137.16,20.44392,5.96281,21.29575,20.44392,5.96281,21.29575,0.0,0.0,0.0,136.42,117.52392,9.802810000000001,117.9320433812,20.44392,5.96281,21.29575,97.08,3.84,97.155915929,137.1,129.25392,17.64281,130.4524609966,20.44392,5.96281,21.29575,108.81,11.68,109.4350880659,136.02
2022-02-08 13:30:00,108.5808,7.20315,108.8194628665,20.1708,5.8831500000000005,21.01125,88.41,1.32,88.4198535398,137.52,20.1708,5.8831500000000005,21.01125,20.1708,5.8831500000000005,21.01125,0.0,0.0,0.0,136.81,118.1408,9.55315,118.5264160412,20.1708,5.8831500000000005,21.01125,97.97,3.67,98.0387158219,137.47,130.0308,16.99315,131.1364788896,20.1708,5.8831500000000005,21.01125,109.86,11.11,110.4203409703,136.41
2022-02-08 14:00:00,108.59304,6.42047,108.7826767986,19.85304,5.79047,20.68025,88.74,0.63,88.7422362801,138.13,19.85304,5.79047,20.68025,19.85304,5.79047,20.68025,0.0,0.0,0.0,137.33,118.19304,8.69047,118.5121047542,19.85304,5.79047,20.68025,98.34,2.9,98.3827505206,138.07,130.12304,16.17047,131.1239476178,19.85304,5.79047,20.68025,110.27,10.38,110.7574706284,136.92
2022-02-08 14:30:00,107.02768,5.61974,107.1751172794,18.54768,5.40974,19.3205,88.48,0.21,88.4802492085,138.04,18.54768,5.40974,19.3205,18.54768,5.40974,19.3205,0.0,0.0,0.0,137.09,116.58768,7.88974,116.8543329323,18.54768,5.40974,19.3205,98.04,2.48,98.0713617729,137.97,128.51768,16.29974,129.5471944762,18.54768,5.40974,19.3205,109.97,10.89,110.5078865964,136.7
2022-02-08 15:00:00,107.50288,5.20209,107.628671592,17.01288,4.96209,17.72175,90.49,0.24,90.4903182667,138.08,17.01288,4.96209,17.72175,17.01288,4.96209,17.72175,0.0,0.0,0.0,137.13,117.28288,7.32209,117.5112204986,17.01288,4.96209,17.72175,100.27,2.36,100.2977691676,138.01,129.49288,16.54209,130.5451903069,17.01288,4.96209,17.72175,112.48,11.58,113.0745187918,136.73
2022-02-08 15:30:00,107.05328,4.97929,107.1690164537,16.28328,4.74929,16.96175,90.77,0.23,90.7702913954,138.13,16.28328,4.74929,16.96175,16.28328,4.74929,16.96175,0.0,0.0,0.0,137.31,116.87328,7.25929,117.0985092529,16.28328,4.74929,16.96175,100.59,2.51,100.6213108641,138.07,129.17328,16.81929,130.2636740694,16.28328,4.74929,16.96175,112.89,12.07,113.5334179878,137.02
2022-02-08 16:00:00,109.86128,4.56329,109.9560114721,14.89128,4.34329,15.51175,94.97,0.22,94.970254817,138.13,14.89128,4.34329,15.51175,14.89128,4.34329,15.51175,0.0,0.0,0.0,137.31,120.13128,6.53329,120.3088039699,14.89128,4.34329,15.51175,105.24,2.19,105.2627840217,138.07,133.00128,16.88329,134.0685867863,14.89128,4.34329,15.51175,118.11,12.54,118.7738342397,136.9
2022-02-08 16:30:00,111.94432,5.95001,112.1023344952,15.39432,4.49001,16.03575,96.55,1.46,96.561038209,138.25,15.39432,4.49001,16.03575,15.39432,4.49001,16.03575,0.0,0.0,0.0,137.42,122.39432,5.04001,122.4980459806,15.39432,4.49001,16.03575,107.0,0.55,107.0014135421,138.18,135.49432,18.90001,136.806144344,15.39432,4.49001,16.03575,120.1,14.41,120.9613909477,137.01
2022-02-08 17:00:00,113.02336,7.37473,113.2637035783,15.993360000000001,4.6647300000000005,16.65975,97.03,2.71,97.0678371037,138.15,15.993360000000001,4.6647300000000005,16.65975,15.993360000000001,4.6647300000000005,16.65975,0.0,0.0,0.0,137.35,123.53336,5.51473,123.6563919895,15.993360000000001,4.6647300000000005,16.65975,107.54,0.85,107.5433591627,138.09,136.72336,20.63473,138.2717225316,15.993360000000001,4.6647300000000005,16.65975,120.73,15.97,121.7816644656,136.95
2022-02-08 17:30:00,114.0796,9.32655,114.4602099905,18.6396,5.43655,19.41625,95.44,3.89,95.519242564,137.98,18.6396,5.43655,19.41625,18.6396,5.43655,19.41625,0.0,0.0,0.0,137.22,124.3796,7.58655,124.6107565063,18.6396,5.43655,19.41625,105.74,2.15,105.7618556002,137.92,137.3996,22.94655,139.3025277483,18.6396,5.43655,19.41625,118.76,17.51,120.0438990536,136.83
2022-02-08 18:00:00,116.25568,10.05124,116.6893763708,19.37568,5.65124,20.183,96.88,4.4,96.9798659516,138.03,19.37568,5.65124,20.183,19.37568,5.65124,20.183,0.0,0.0,0.0,137.3,126.69568,8.36124,126.971278898,19.37568,5.65124,20.183,107.32,2.71,107.3542104437,137.96,139.93568,23.83124,141.9504228137,19.37568,5.65124,20.183,120.56,18.18,121.9230330988,136.88
2022-02-08 18:30:00,113.64304,11.58672,114.2321873239,20.18304,5.88672,21.024,93.46,5.7,93.6336563422,138.4,20.18304,5.88672,21.024,20.18304,5.88672,21.024,0.0,0.0,0.0,137.71,123.71304,10.00672,124.117084687,20.18304,5.88672,21.024,103.53,4.12,103.6119457399,138.33,136.48304,25.70672,138.8828846935,20.18304,5.88672,21.024,116.3,19.82,117.9767875474,137.16
2022-02-08 19:00:00,111.35056,10.02433,111.8008694253,18.22056,5.31433,18.97975,93.13,4.71,93.2490268046,138.4,18.22056,5.31433,18.97975,18.22056,5.31433,18.97975,0.0,0.0,0.0,137.71,121.39056,8.34433,121.6770146752,18.22056,5.31433,18.97975,103.17,3.03,103.2144844486,138.33,134.33056,27.54433,137.1254515583,18.22056,5.31433,18.97975,116.11,22.23,118.2188859701,137.3
2022-02-08 19:30:00,114.8188,4.0809,114.8912989667,9.3288,2.7209,9.7175,105.49,1.3599999999999999,105.4987663435,138.49,9.3288,2.7209,9.7175,9.3288,2.7209,9.7175,0.0,0.0,0.0,138.15,126.2488,3.7609,126.3048054123,9.3288,2.7209,9.7175,116.92,1.04,116.9246252934,138.43,140.8788,21.7909,142.5541287099,9.3288,2.7209,9.7175,131.55,19.07,132.9250442919,137.73
2022-02-08 20:00:00,112.3404,4.3347,112.4239969768,7.7304,2.2547,8.0525,104.61,2.08,104.630676668,137.54,7.7304,2.2547,8.0525,7.7304,2.2547,8.0525,0.0,0.0,0.0,137.22,123.6404,2.6847000000000003,123.6695440529,7.7304,2.2547,8.0525,115.91,0.43,115.9107975988,137.49,138.1204,21.8247,139.8340531711,7.7304,2.2547,8.0525,130.39,19.57,131.8504342048,136.79
2022-02-08 20:30:00,107.0992,4.64435,107.1998536732,5.8092,1.69435,6.05125,101.29,2.95,101.3329492317,138.31,5.8092,1.69435,6.05125,5.8092,1.69435,6.05125,0.0,0.0,0.0,137.95,118.0292,2.8043500000000003,118.0625106948,5.8092,1.69435,6.05125,112.22,1.11,112.2254895289,138.26,132.0292,22.73435,133.9722371335,5.8092,1.69435,6.05125,126.22,21.04,127.9615958012,137.52
2022-02-08 21:00:00,104.72416,5.31788,104.8590937182,5.9241600000000005,1.72788,6.171,98.8,3.59,98.8652016637,138.22,5.9241600000000005,1.72788,6.171,5.9241600000000005,1.72788,6.171,0.0,0.0,0.0,137.95,115.38416,3.56788,115.4393093647,5.9241600000000005,1.72788,6.171,109.46,1.8399999999999999,109.4754639177,138.17,129.04416,23.43788,131.1553637828,5.9241600000000005,1.72788,6.171,123.12,21.71,125.0194324895,137.49
2022-02-08 21:30:00,98.60328,7.68554,98.9023475548,6.29328,1.83554,6.5555,92.31,5.85,92.4951814961,137.89,6.29328,1.83554,6.5555,6.29328,1.83554,6.5555,0.0,0.0,0.0,137.62,108.52328,6.11554,108.6954558914,6.29328,1.83554,6.5555,102.23,4.28,102.319554827,137.83,121.38328,26.27554,124.1946241423,6.29328,1.83554,6.5555,115.09,24.44,117.6563712682,137.17
2022-02-08 22:00:00,93.66528,9.07154,94.103546774,6.24528,1.8215400000000002,6.5055,87.42,7.25,87.720116849,138.41,6.24528,1.8215400000000002,6.5055,6.24528,1.8215400000000002,6.5055,0.0,0.0,0.0,138.18,103.06528,7.85154,103.3639135378,6.24528,1.8215400000000002,6.5055,96.82,6.03,97.0075940326,138.34,116.58528,29.11154,120.1649253062,6.24528,1.8215400000000002,6.5055,110.34,27.29,113.6646809699,137.74
2022-02-08 22:30:00,86.51848,10.01039,87.0956674552,6.37848,1.8603900000000002,6.64425,80.14,8.15,80.5533494027,138.54,6.37848,1.8603900000000002,6.64425,6.37848,1.8603900000000002,6.64425,0.0,0.0,0.0,138.14,95.09848,8.63039,95.4892901317,6.37848,1.8603900000000002,6.64425,88.72,6.77,88.9779259142,138.47,111.06848,30.93039,115.2948232795,6.37848,1.8603900000000002,6.64425,104.69,29.07,108.6510975554,137.7
2022-02-08 23:00:00,80.99864,11.79127,81.8523898861,6.5186399999999995,1.9012700000000002,6.79025,74.48,9.89,75.1337640479,138.5,6.5186399999999995,1.9012700000000002,6.79025,6.5186399999999995,1.9012700000000002,6.79025,0.0,0.0,0.0,138.29,88.96864,10.56127,89.5932995679,6.5186399999999995,1.9012700000000002,6.79025,82.45,8.66,82.9035469688,138.43,103.71864,31.19127,108.3072093984,6.5186399999999995,1.9012700000000002,6.79025,97.2,29.29,101.5172108561,137.84
2022-02-08 23:30:00,77.56248,13.26239,78.6881775889,6.52248,1.90239,6.79425,71.04,11.36,71.9425548615,139.1,6.52248,1.90239,6.79425,6.52248,1.90239,6.79425,0.0,0.0,0.0,138.73,85.14248,12.16239,86.0067766578,6.52248,1.90239,6.79425,78.62,10.26,79.2866445248,139.03,99.25248,32.04239,104.2965461703,6.52248,1.90239,6.79425,92.73,30.14,97.5052434487,138.27
2022-02-09 00:00:00,72.66528,9.31529,73.2599313763,6.15528,1.79529,6.41175,66.51,7.52,66.933776974,139.67,6.15528,1.79529,6.41175,6.15528,1.79529,6.41175,0.0,0.0,0.0,139.22,79.77528,28.06529,84.5680542632,6.15528,1.79529,6.41175,73.62,26.27,78.1665996446,139.6,95.27528,22.37529,97.8674234956,6.15528,1.79529,6.41175,89.12,20.58,91.4653530032,138.79
2022-02-09 00:30:00,71.06832,8.76451,71.6067227512,6.11832,1.78451,6.37325,64.95,6.98,65.32398411,138.19,6.11832,1.78451,6.37325,6.11832,1.78451,6.37325,0.0,0.0,0.0,139.19,77.99832,29.87451,83.523794637,6.11832,1.78451,6.37325,71.88,28.09,77.1737163806,138.13,93.41832,22.68451,96.1330822639,6.11832,1.78451,6.37325,87.3,20.9,89.7669204106,138.73
2022-02-09 01:00:00,69.85128,10.19829,70.5918298145,6.61128,1.92829,6.88675,63.24,8.27,63.7784485544,137.56,6.61128,1.92829,6.88675,6.61128,1.92829,6.88675,0.0,0.0,0.0,138.89,76.57128,31.368290000000002,82.7473899187,6.61128,1.92829,6.88675,69.96,29.44,75.9020105136,137.51,91.43128,21.20829,93.8587797021,6.61128,1.92829,6.88675,84.82,19.28,86.9836237461,138.42
2022-02-09 01:30:00,70.57792,10.22356,71.3145424903,5.73792,1.6735600000000002,5.977,64.84,8.55,65.4012851556,137.22,5.73792,1.6735600000000002,5.977,5.73792,1.6735600000000002,5.977,0.0,0.0,0.0,138.26,77.48792,31.54356,83.6622610464,5.73792,1.6735600000000002,5.977,71.75,29.87,77.7192344275,137.16,92.62792,20.04356,94.7717039047,5.73792,1.6735600000000002,5.977,86.89,18.37,88.8106356243,137.83
2022-02-09 02:00:00,68.91632,10.12476,69.6560832046,5.05632,1.47476,5.267,63.86,8.65,64.4431695372,137.58,5.05632,1.47476,5.267,5.05632,1.47476,5.267,0.0,0.0,0.0,138.49,75.70632,31.62476,82.04615977,5.05632,1.47476,5.267,70.65,30.15,76.8143541273,137.52,90.72632,20.42476,92.9969674871,5.05632,1.47476,5.267,85.67,18.95,87.7408194628,138.08
2022-02-09 02:30:00,69.12728,8.71754,69.674789873,5.23728,1.5275400000000001,5.4555,63.89,7.19,64.2932982511,138.14,5.23728,1.5275400000000001,5.4555,5.23728,1.5275400000000001,5.4555,0.0,0.0,0.0,139.48,75.93728,30.04754,81.6659363128,5.23728,1.5275400000000001,5.4555,70.7,28.52,76.2356898047,138.08,91.11728,22.80754,93.9283907849,5.23728,1.5275400000000001,5.4555,85.88,21.28,88.4771880204,139.02
