Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2022-02-09 03:00:00,68.51648,8.10814,68.9945647559,6.33648,1.8481400000000001,6.6005,62.18,6.26,62.4943197419,138.14,6.33648,1.8481400000000001,6.6005,6.33648,1.8481400000000001,6.6005,0.0,0.0,0.0,139.48,75.17648,24.22814,78.9842130622,6.33648,1.8481400000000001,6.6005,68.84,22.38,72.3865318965,138.08,87.35648,36.65814,94.7363384676,6.33648,1.8481400000000001,6.6005,81.02,34.81,88.1814974924,139.02
2022-02-09 03:30:00,68.19168,5.41924,68.4066764534,6.27168,1.82924,6.533,61.92,3.59,62.0239832645,138.11,6.27168,1.82924,6.533,6.27168,1.82924,6.533,0.0,0.0,0.0,138.34,74.84168,18.19924,77.0226551204,6.27168,1.82924,6.533,68.57,16.37,70.4969630552,138.04,83.46168,46.30924,95.4484035372,6.27168,1.82924,6.533,77.19,44.48,89.0885318097,137.91
2022-02-09 04:00:00,69.4288,5.4209,69.6401064492,5.7288,1.6709,5.9675,63.7,3.75,63.8102852211,137.54,5.7288,1.6709,5.9675,5.7288,1.6709,5.9675,0.0,0.0,0.0,135.68,76.2888,17.8909,78.3585688247,5.7288,1.6709,5.9675,70.56,16.22,72.4002900547,137.48,85.1588,45.5609,96.5806234513,5.7288,1.6709,5.9675,79.43,43.89,90.7494187309,135.25
2022-02-09 04:30:00,68.31248,5.15739,68.5068872112,5.20248,1.51739,5.41925,63.11,3.64,63.2148851142,137.66,5.20248,1.51739,5.41925,5.20248,1.51739,5.41925,0.0,0.0,0.0,135.75,75.10248,17.75739,77.1732298259,5.20248,1.51739,5.41925,69.9,16.24,71.7617418964,137.6,83.85248,45.31739,95.3147640115,5.20248,1.51739,5.41925,78.65,43.8,90.023677441,135.32
2022-02-09 05:00:00,70.39936,6.17273,70.6694593446,5.28936,1.5427300000000002,5.50975,65.11,4.63,65.2744130575,137.27,5.28936,1.5427300000000002,5.50975,5.28936,1.5427300000000002,5.50975,0.0,0.0,0.0,135.37,77.41936,16.68273,79.1964063772,5.28936,1.5427300000000002,5.50975,72.13,15.14,73.7018079833,137.22,86.42936,44.20273,97.0768541387,5.28936,1.5427300000000002,5.50975,81.14,42.66,91.6710161392,134.94
2022-02-09 05:30:00,72.01656,4.8910800000000005,72.1824603197,5.86656,1.71108,6.111,66.15,3.18,66.2263912651,137.19,5.86656,1.71108,6.111,5.86656,1.71108,6.111,0.0,0.0,0.0,135.28,79.08656,24.99108,82.9411722379,5.86656,1.71108,6.111,73.22,23.28,76.831808517,137.13,92.15656,28.20108,96.3749576612,5.86656,1.71108,6.111,86.29,26.49,90.2645234851,134.85
2022-02-09 06:00:00,74.99416,2.64038,75.0406266009,4.42416,1.29038,4.6085,70.57,1.35,70.5829115296,137.96,4.42416,1.29038,4.6085,4.42416,1.29038,4.6085,0.0,0.0,0.0,137.75,82.60416,23.13038,85.7814766033,4.42416,1.29038,4.6085,78.18,21.84,81.1732591436,137.91,96.97416,26.80038,100.6093836372,4.42416,1.29038,4.6085,92.55,25.51,96.0013676986,137.34
2022-02-09 06:30:00,86.27576,2.85418,86.322958169,3.3057600000000003,0.96418,3.4435000000000002,82.97,1.8900000000000001,82.9915236636,137.61,3.3057600000000003,0.96418,3.4435000000000002,3.3057600000000003,0.96418,3.4435000000000002,0.0,0.0,0.0,137.78,95.29576,16.49418,96.7126664292,3.3057600000000003,0.96418,3.4435000000000002,91.99,15.53,93.2916984517,137.55,111.38576,21.78418,113.4959824357,3.3057600000000003,0.96418,3.4435000000000002,108.08,20.82,110.0670650104,137.34
2022-02-09 07:00:00,94.55384,2.87737,94.5976105241,4.65384,1.35737,4.8477500000000004,89.9,1.52,89.9128489149,136.34,4.65384,1.35737,4.8477500000000004,4.65384,1.35737,4.8477500000000004,0.0,0.0,0.0,136.05,104.26384,4.51737,104.3616546595,4.65384,1.35737,4.8477500000000004,99.61,3.16,99.6601108769,136.29,119.27384,29.68737,122.9129319716,4.65384,1.35737,4.8477500000000004,114.62,28.33,118.0691886141,135.64
2022-02-09 07:30:00,98.81288,4.42084,98.9117236742,13.20288,3.85084,13.753,85.61,0.5700000000000001,85.6118975377,137.92,13.20288,3.85084,13.753,13.20288,3.85084,13.753,0.0,0.0,0.0,136.15,108.04288,6.46084,108.2358830158,13.20288,3.85084,13.753,94.84,2.61,94.8759068468,137.87,122.29288,29.76084,125.8620518512,13.20288,3.85084,13.753,109.09,25.91,112.1247350053,135.75
2022-02-09 08:00:00,102.19696,6.03953,102.3752633983,15.66696,4.56953,16.31975,86.53,1.47,86.5424855201,137.92,15.66696,4.56953,16.31975,15.66696,4.56953,16.31975,0.0,0.0,0.0,136.15,111.52696,8.36953,111.840564373,15.66696,4.56953,16.31975,95.86,3.8,95.9352886064,137.87,125.90696,28.37953,129.0657208536,15.66696,4.56953,16.31975,110.24,23.81,112.7819741803,135.75
2022-02-09 08:30:00,105.28824,9.34657,105.7022793182,17.50824,5.10657,18.23775,87.78,4.24,87.8823417986,137.58,17.50824,5.10657,18.23775,17.50824,5.10657,18.23775,0.0,0.0,0.0,135.74,114.77824,11.03657,115.3076331162,17.50824,5.10657,18.23775,97.27,5.93,97.4505915836,137.53,129.80824,23.93657,131.9967369114,17.50824,5.10657,18.23775,112.3,18.83,113.8677254537,135.34
2022-02-09 09:00:00,106.59104,11.74072,107.2356951504,17.35104,5.06072,18.074,89.24,6.68,89.4896642077,137.44,17.35104,5.06072,18.074,17.35104,5.06072,18.074,0.0,0.0,0.0,136.15,116.20104,10.23072,116.6505436284,17.35104,5.06072,18.074,98.85,5.17,98.9851069606,137.39,133.39104,10.36072,133.7928027631,17.35104,5.06072,18.074,116.04,5.3,116.1609727921,135.75
2022-02-09 09:30:00,109.82272,9.91996,110.2698301196,14.98272,4.36996,15.607,94.84,5.55,95.0022531312,138.68,14.98272,4.36996,15.607,14.98272,4.36996,15.607,0.0,0.0,0.0,139.66,120.04272,8.30996,120.3300048209,14.98272,4.36996,15.607,105.06,3.94,105.1338537294,138.62,138.24272,11.01996,138.6812501797,14.98272,4.36996,15.607,123.26,6.65,123.4392567217,139.23
2022-02-09 10:00:00,110.09864,9.85002,110.538379868,14.22864,4.15002,14.8215,95.87,5.7,96.0392987271,138.68,14.22864,4.15002,14.8215,14.22864,4.15002,14.8215,0.0,0.0,0.0,139.61,120.40864,8.25002,120.690941734,14.22864,4.15002,14.8215,106.18,4.1,106.259128549,138.59,138.78864,10.56002,139.1898006876,14.22864,4.15002,14.8215,124.56,6.41,124.7248239125,139.19
2022-02-09 10:30:00,112.11696,7.78203,112.3867105603,13.68696,3.99203,14.25725,98.43,3.79,98.5029390424,138.01,13.68696,3.99203,14.25725,13.68696,3.99203,14.25725,0.0,0.0,0.0,137.86,122.77696,9.40203,123.136428708,13.68696,3.99203,14.25725,109.09,5.41,109.2240641983,137.96,137.51696,15.07203,138.340450975,13.68696,3.99203,14.25725,123.83,11.08,124.3247171724,137.45
2022-02-09 11:00:00,111.47944,6.97692,111.6975512507,15.10944,4.40692,15.739,96.37,2.5700000000000003,96.4042623539,138.01,15.10944,4.40692,15.739,15.10944,4.40692,15.739,0.0,0.0,0.0,137.86,121.90944,9.39692,122.271066351,15.10944,4.40692,15.739,106.8,4.99,106.9165099505,137.96,135.05944,15.78692,135.978965933,15.10944,4.40692,15.739,119.95,11.38,120.4886173047,137.45
2022-02-09 11:30:00,112.2676,6.19805,112.438560261,15.8676,4.62805,16.52875,96.4,1.57,96.4127839034,137.56,15.8676,4.62805,16.52875,15.8676,4.62805,16.52875,0.0,0.0,0.0,136.91,122.6876,8.46805,122.9794904224,15.8676,4.62805,16.52875,106.82,3.84,106.8889984984,137.51,135.4276,10.74805,135.8534335987,15.8676,4.62805,16.52875,119.56,6.12,119.7165318576,136.5
2022-02-09 12:00:00,109.23808,5.89569,109.3970624956,16.64808,4.85569,17.34175,92.59,1.04,92.5958406193,137.56,16.64808,4.85569,17.34175,16.64808,4.85569,17.34175,0.0,0.0,0.0,136.25,119.23808,8.15569,119.5166724832,16.64808,4.85569,17.34175,102.59,3.3,102.6430616262,137.51,131.45808,11.52569,131.9623746651,16.64808,4.85569,17.34175,114.81,6.67,115.0035869006,135.84
2022-02-09 12:30:00,110.90232,5.74901,111.0512300579,16.28232,4.74901,16.96075,94.62,1.0,94.6252841475,137.54,16.28232,4.74901,16.96075,16.28232,4.74901,16.96075,0.0,0.0,0.0,136.25,121.11232,7.93901,121.3722453264,16.28232,4.74901,16.96075,104.83,3.19,104.8785249706,137.51,133.63232,11.45901,134.122726854,16.28232,4.74901,16.96075,117.35,6.71,117.541680267,135.84
2022-02-09 13:00:00,108.98032,6.34676,109.1649738231,18.88032,5.50676,19.667,90.1,0.84,90.1039155642,137.49,18.88032,5.50676,19.667,18.88032,5.50676,19.667,0.0,0.0,0.0,136.19,118.69032,7.60676,118.9338255477,18.88032,5.50676,19.667,99.81,2.1,99.8320895304,137.45,130.60032,13.50676,131.2969007624,18.88032,5.50676,19.667,111.72,8.0,112.0060641215,135.79
2022-02-09 13:30:00,108.27936,6.20523,108.4570176677,18.90936,5.51523,19.69725,89.37,0.6900000000000001,89.3726636058,138.06,18.90936,5.51523,19.69725,18.90936,5.51523,19.69725,0.0,0.0,0.0,136.78,117.91936,8.02523,118.1921307844,18.90936,5.51523,19.69725,99.01,2.51,99.0418103631,138.0,129.70936,13.06523,130.3657098572,18.90936,5.51523,19.69725,110.8,7.55,111.0569335971,136.38
2022-02-09 14:00:00,103.93744,7.73467,104.2248365495,24.18744,7.05467,25.19525,79.75,0.68,79.7528990069,138.06,24.18744,7.05467,25.19525,24.18744,7.05467,25.19525,0.0,0.0,0.0,136.78,112.48744,8.85467,112.8354081774,24.18744,7.05467,25.19525,88.3,1.8,88.3183446403,138.0,123.29744,19.56467,124.8400377394,24.18744,7.05467,25.19525,99.11,12.51,99.8964073428,136.38
2022-02-09 14:30:00,100.182,8.4035,100.5338347834,25.452,7.4235,26.5125,74.73,0.98,74.7364255233,138.86,35.502,9.3335,36.7083944929,25.452,7.4235,26.5125,10.05,1.9100000000000001,10.2298875849,138.03,108.202,10.8135,108.7409977251,25.452,7.4235,26.5125,82.75,3.39,82.8194095608,138.79,116.552,22.7335,118.7483925207,25.452,7.4235,26.5125,91.1,15.31,92.3775194514,137.62
2022-02-09 15:00:00,86.47656,9.05483,86.9493264825,22.09656,6.44483,23.01725,64.38,2.61,64.4328836853,139.0,84.86656,17.64483,86.6814457192,22.09656,6.44483,23.01725,62.77,11.2,63.7613746715,138.64,93.40656,11.69483,94.135830053,22.09656,6.44483,23.01725,71.31,5.25,71.50299714,138.94,90.05656,17.28483,91.7003235936,22.09656,6.44483,23.01725,67.96,10.84,68.8190903747,138.21
2022-02-09 15:30:00,86.82384,7.45862,87.1436182669,19.74384,5.7586200000000005,20.5665,67.08,1.7000000000000002,67.1015379854,138.98,85.10384,16.60862,86.7093411407,19.74384,5.7586200000000005,20.5665,65.36,10.85,66.2544496619,138.32,94.05384,9.97862,94.5816984191,19.74384,5.7586200000000005,20.5665,74.31,4.22,74.4297286036,138.92,90.53384,16.21862,91.9751043481,19.74384,5.7586200000000005,20.5665,70.79,10.46,71.5586172309,137.87
2022-02-09 16:00:00,90.22944,6.51567,90.4643896694,15.37944,4.48567,16.02025,74.85,2.03,74.877522662,138.98,88.47944,15.85567,89.8888957206,15.37944,4.48567,16.02025,73.1,11.37,73.9789625502,138.32,98.31944,9.02567,98.7328466158,15.37944,4.48567,16.02025,82.94,4.54,83.0641631511,138.92,94.52944,15.48567,95.7894618529,15.37944,4.48567,16.02025,79.15,11.0,79.9107158021,137.87
2022-02-09 16:30:00,92.72136,6.24373,92.93134436,16.40136,4.78373,17.08475,76.32,1.46,76.3339636073,138.27,90.94136,16.55373,92.4356908102,16.40136,4.78373,17.08475,74.54,11.77,75.4635309272,137.72,100.97136,8.66373,101.3423690159,16.40136,4.78373,17.08475,84.57,3.88,84.6589587699,138.21,97.10136,16.21373,98.4457167903,16.40136,4.78373,17.08475,80.7,11.43,81.5054286536,137.29
2022-02-09 17:00:00,95.08152,5.75836,95.2557303022,16.93152,4.93836,17.637,78.15,0.8200000000000001,78.154301865,138.27,93.27152,17.33836,94.8693584389,16.93152,4.93836,17.637,76.34,12.4,77.3405171951,137.72,103.53152,8.11836,103.8493302944,16.93152,4.93836,17.637,86.6,3.18,86.6583660128,138.21,99.59152,17.03836,101.0384905242,16.93152,4.93836,17.637,82.66,12.1,83.5409217091,137.29
2022-02-09 17:30:00,97.59968,6.07949,97.7888425883,19.60968,5.71949,20.42675,77.99,0.36,77.9908308713,138.56,95.79968,18.59949,97.5885224622,19.60968,5.71949,20.42675,76.19,12.88,77.271019794,137.98,106.03968,8.41949,106.3734061989,19.60968,5.71949,20.42675,86.43,2.7,86.4721625727,138.5,102.10968,18.319490000000002,103.7400138016,19.60968,5.71949,20.42675,82.5,12.6,83.4566354462,137.54
2022-02-09 18:00:00,95.88216,6.17063,96.0805145743,20.64216,6.02063,21.50225,75.24,0.15,75.2401495214,138.56,94.11216,19.21063,96.0528342365,20.64216,6.02063,21.50225,73.47,13.19,74.6446046275,137.98,104.01216,8.25063,104.3388821258,20.64216,6.02063,21.50225,83.37,2.23,83.3998189446,138.5,100.18216,18.99063,101.9662160231,20.64216,6.02063,21.50225,79.54,12.97,80.5905236365,137.54
2022-02-09 18:30:00,95.05152,8.23711,95.4077640209,22.96152,6.69711,23.91825,72.09,1.54,72.1064470072,138.78,93.26152,20.67711,95.5261953114,22.96152,6.69711,23.91825,70.3,13.98,71.6765679982,138.12,102.82152,7.27711,103.0787141221,22.96152,6.69711,23.91825,79.86,0.58,79.8621061581,138.72,99.11152,20.50711,101.2108440695,22.96152,6.69711,23.91825,76.15,13.81,77.3921094169,137.68
2022-02-09 19:00:00,96.1248,6.7339,96.3603787054,20.8248,6.0739,21.6925,75.3,0.66,75.3028923747,138.78,94.3248,20.5339,96.5339781851,20.8248,6.0739,21.6925,73.5,14.46,74.9088886582,138.12,104.2748,7.6139,104.5524049855,20.8248,6.0739,21.6925,83.45,1.54,83.4642084968,138.72,100.4248,20.3939,102.4746388735,20.8248,6.0739,21.6925,79.6,14.32,80.8778239074,137.68
2022-02-09 19:30:00,95.79824,4.02282,95.882667192,11.83824,3.45282,12.3315,83.96,0.5700000000000001,83.9619348276,138.55,93.87824,16.77282,95.364833331,11.83824,3.45282,12.3315,82.04,13.32,83.1142827678,138.03,104.87824,6.26282,105.0650662202,11.83824,3.45282,12.3315,93.04,2.81,93.0824242271,138.49,100.70824,16.51282,102.0530392896,11.83824,3.45282,12.3315,88.87,13.06,89.8244983287,137.58
2022-02-09 20:00:00,93.2816,3.15755,93.3350256901,8.6316,2.51755,8.99125,84.65,0.64,84.6524193393,138.55,91.4016,15.79755,92.7567521454,8.6316,2.51755,8.99125,82.77,13.28,83.8285828343,138.03,102.4416,4.63755,102.5465176423,8.6316,2.51755,8.99125,93.81,2.12,93.8339517446,138.49,98.2316,15.52755,99.4512546304,8.6316,2.51755,8.99125,89.6,13.01,90.539605146,137.58
2022-02-09 20:30:00,91.67632,2.11976,91.7008235034,6.37632,1.85976,6.642,85.3,0.26,85.3003962476,138.65,89.75632,15.04976,91.0092976349,6.37632,1.85976,6.642,83.38,13.19,84.4168259294,138.06,100.91632,4.08976,100.9991573193,6.37632,1.85976,6.642,94.54,2.23,94.5662968504,138.59,96.63632,14.77976,97.7600104787,6.37632,1.85976,6.642,90.26,12.92,91.1800087739,137.61
2022-02-09 21:00:00,85.99728,6.08504,86.2122954062,2.65728,0.7750400000000001,2.768,83.34,5.31,83.5089917314,138.62,85.25728,30.81504,90.6552286589,2.65728,0.7750400000000001,2.768,82.6,30.04,87.8928984617,138.06,94.98728,5.12504,95.1254403238,2.65728,0.7750400000000001,2.768,92.33,4.35,92.4324153098,138.56,93.40728,47.78504,104.9205890414,2.65728,0.7750400000000001,2.768,90.75,47.01,102.2032416316,137.61
2022-02-09 21:30:00,82.50008,8.26419,82.9129666359,4.54008,1.32419,4.72925,77.96,6.94,78.2682898753,138.17,82.18008,33.42419,88.7172025368,4.54008,1.32419,4.72925,77.64,32.1,84.0141630917,137.94,90.91008,6.73419,91.159157305,4.54008,1.32419,4.72925,86.37,5.41,86.5392685432,138.11,90.10008,53.07419,104.5700437992,4.54008,1.32419,4.72925,85.56,51.75,99.9928802465,137.5
2022-02-09 22:00:00,79.106,10.94425,79.859475606,5.226,1.5242499999999999,5.44375,73.88,9.42,74.4781229624,138.53,78.766,33.85425,85.7332665834,5.226,1.5242499999999999,5.44375,73.54,32.33,80.3328108558,138.59,87.036,9.64425,87.5686979123,5.226,1.5242499999999999,5.44375,81.81,8.12,82.211985136,138.47,86.216,53.63425,101.5373400728,5.226,1.5242499999999999,5.44375,80.99,52.11,96.3059302432,138.15
2022-02-09 22:30:00,73.39856,12.53958,74.4620015622,5.99856,1.74958,6.2485,67.4,10.79,68.2582163552,139.39,73.10856,32.65958,80.071903381,5.99856,1.74958,6.2485,67.11,30.91,73.8862653001,139.19,80.61856,11.33958,81.412150758,5.99856,1.74958,6.2485,74.62,9.59,75.233719169,139.33,79.82856,55.26958,97.0944152104,5.99856,1.74958,6.2485,73.83,53.52,91.1880436242,138.74
2022-02-09 23:00:00,69.76112,12.05741,70.7954447656,4.31112,1.2574100000000001,4.49075,65.45,10.8,66.3350774478,139.16,69.48112,32.15741,76.5619034139,4.31112,1.2574100000000001,4.49075,65.17,30.9,72.124468109,138.96,76.77112,10.86741,77.5364782935,4.31112,1.2574100000000001,4.49075,72.46,9.61,73.0944847441,139.1,75.98112,54.79741,93.6797029199,4.31112,1.2574100000000001,4.49075,71.67,53.54,89.4601615246,138.49
2022-02-09 23:30:00,65.52552,3.3278600000000003,65.6099719818,2.49552,0.7278600000000001,2.5995,63.03,2.6,63.0836024653,138.83,63.90552,12.84786,65.1842234981,2.49552,0.7278600000000001,2.5995,61.41,12.12,62.5945884242,137.79,72.29552,2.14786,72.3274188303,2.49552,0.7278600000000001,2.5995,69.8,1.42,69.8144426319,138.78,69.76552,56.72786,89.9181732524,2.49552,0.7278600000000001,2.5995,67.27,56.0,87.5285833314,137.32
2022-02-10 00:00:00,63.17968,2.72574,63.2384505143,2.41968,0.70574,2.5205,60.76,2.02,60.7935687388,138.83,61.47968,10.35574,62.3457488835,2.41968,0.70574,2.5205,59.06,9.65,59.843179227,137.79,69.73968,0.7957400000000001,69.7442196074,2.41968,0.70574,2.5205,67.32,0.09,67.3200601604,138.78,67.04968,57.08574,88.0593055812,2.41968,0.70574,2.5205,64.63,56.38,85.7656184027,137.32
2022-02-10 00:30:00,63.22208,2.24019,63.2617566209,2.33208,0.6801900000000001,2.42925,60.89,1.56,60.9099802988,138.71,61.52208,9.82019,62.300902555,2.33208,0.6801900000000001,2.42925,59.19,9.14,59.8915327905,137.56,69.77208,1.32019,69.784568847,2.33208,0.6801900000000001,2.42925,67.44,0.64,67.4430367051,138.65,67.13208,57.88019,88.6387757111,2.33208,0.6801900000000001,2.42925,64.8,57.2,86.4342524697,137.07
2022-02-10 01:00:00,61.84376,3.06318,61.9195746323,2.51376,0.73318,2.6185,59.33,2.33,59.3757341007,138.94,60.19376,9.07318,60.8737327445,2.51376,0.73318,2.6185,57.68,8.34,58.2798249826,137.89,68.22376,0.97318,68.2307006255,2.51376,0.73318,2.6185,65.71,0.24,65.710438288,138.88,65.62376,58.31318,87.788979025,2.51376,0.73318,2.6185,63.11,57.58,85.4302551793,137.43
2022-02-10 01:30:00,62.42728,4.07629,62.560222413,2.62728,0.76629,2.73675,59.8,3.31,59.8915361299,138.43,60.69728,9.75629,61.476377528,2.62728,0.76629,2.73675,58.07,8.99,58.7617647795,137.39,68.85728,2.07629,68.8885766231,2.62728,0.76629,2.73675,66.23,1.31,66.2429543423,138.37,66.18728,57.74629,87.8372930057,2.62728,0.76629,2.73675,63.56,56.98,85.3615487207,136.92
2022-02-10 02:00:00,61.50536,3.95198,61.6321949524,2.71536,0.79198,2.8285,58.79,3.16,58.8748647557,138.78,59.80536,10.02198,60.6392708387,2.71536,0.79198,2.8285,57.09,9.23,57.8313150464,137.56,67.83536,1.90198,67.86201879,2.71536,0.79198,2.8285,65.12,1.11,65.1294595402,138.72,65.17536,58.02198,87.2604017539,2.71536,0.79198,2.8285,62.46,57.23,84.7143700915,137.09
2022-02-10 02:30:00,59.94192,7.00556,60.3499100596,2.76192,0.80556,2.877,57.18,6.2,57.5151493087,139.29,58.68192,12.45556,59.9892382832,2.76192,0.80556,2.877,55.92,11.65,57.1206521321,138.15,66.26192,5.7755600000000005,66.5131500938,2.76192,0.80556,2.877,63.5,4.97,63.6941983229,139.23,63.93192,55.50556,84.6649726026,2.76192,0.80556,2.877,61.17,54.7,82.0600932244,137.7
2022-02-10 03:00:00,57.65312,15.27966,59.6435265176,2.67312,0.77966,2.7845,54.98,14.5,56.8599190995,139.29,58.84312,20.30966,62.2494583161,2.67312,0.77966,2.7845,56.17,19.53,59.4683932858,138.15,64.68312,14.88966,66.3747541453,2.67312,0.77966,2.7845,62.01,14.11,63.5950642739,139.23,64.12312,45.66966,78.7241536191,2.67312,0.77966,2.7845,61.45,44.89,76.1000302234,137.7
2022-02-10 03:30:00,57.4716,14.2663,59.2158097323,2.9016,0.8463,3.0225,54.57,13.42,56.195918891,136.26,58.7516,19.5363,61.9145986036,2.9016,0.8463,3.0225,55.85,18.69,58.8943002336,136.99,64.4816,13.7463,65.9305505987,2.9016,0.8463,3.0225,61.58,12.9,62.91666234,136.21,63.9816,46.6463,79.1803160025,2.9016,0.8463,3.0225,61.08,45.8,76.3440004192,136.57
2022-02-10 04:00:00,57.50576,14.47168,59.298751717,2.8857600000000003,0.8416800000000001,3.006,54.62,13.63,56.2949491518,136.03,58.68576,19.58168,61.8664741067,2.8857600000000003,0.8416800000000001,3.006,55.8,18.74,58.8627862066,136.96,64.50576,13.97168,66.0015220673,2.8857600000000003,0.8416800000000001,3.006,61.62,13.13,63.0033435621,135.98,63.92576,46.55168,79.0794644797,2.8857600000000003,0.8416800000000001,3.006,61.04,45.71,76.2580205618,136.54
2022-02-10 04:30:00,58.50272,15.30871,60.4725131714,3.01272,0.8787100000000001,3.13825,55.49,14.43,57.3355474379,136.03,59.67272,20.88871,63.2231897144,3.01272,0.8787100000000001,3.13825,56.66,20.01,60.0895639858,136.93,65.61272,14.93871,67.2918574737,3.01272,0.8787100000000001,3.13825,62.6,14.06,64.1595168311,135.98,65.01272,44.50871,78.7888255253,3.01272,0.8787100000000001,3.13825,62.0,43.63,75.8127753087,136.5
2022-02-10 05:00:00,59.4984,14.8437,61.3220599153,3.0984,0.9037000000000001,3.2275,56.4,13.94,58.097190982,135.57,60.4484,18.3137,63.1617025598,3.0984,0.9037000000000001,3.2275,57.35,17.41,59.9343857898,136.16,66.7284,14.3737,68.25893801,3.0984,0.9037000000000001,3.2275,63.63,13.47,65.0401245386,135.52,65.3084,30.2737,71.9839150245,3.0984,0.9037000000000001,3.2275,62.21,29.37,68.7944837905,135.78
2022-02-10 05:30:00,61.14336,13.30223,62.5736349836,3.33336,0.97223,3.47225,57.81,12.33,59.110278294,136.63,61.54336,14.94223,63.3313145092,3.33336,0.97223,3.47225,58.21,13.97,59.8628849956,137.27,68.57336,12.62223,69.7253640497,3.33336,0.97223,3.47225,65.24,11.65,66.2720159645,136.57,65.67336,14.59223,67.2749833895,3.33336,0.97223,3.47225,62.34,13.62,63.8105007033,136.9
2022-02-10 06:00:00,63.93312,12.403410000000001,65.1251749523,3.30312,0.9634100000000001,3.44075,60.63,11.44,61.6998419771,137.16,64.35312,14.05341,65.8697380165,3.30312,0.9634100000000001,3.44075,61.05,13.09,62.4375736236,137.43,71.71312,11.60341,72.6457893051,3.30312,0.9634100000000001,3.44075,68.41,10.64,69.2324902051,137.09,68.66312,13.62341,70.0015810404,3.30312,0.9634100000000001,3.44075,65.36,12.66,66.5748090497,137.05
2022-02-10 06:30:00,73.49632,9.46726,74.103563109,3.31632,0.9672600000000001,3.4545,70.18,8.5,70.6928737568,137.58,74.04632,9.75726,74.6864219805,3.31632,0.9672600000000001,3.4545,70.73,8.79,71.2740976793,137.85,82.55632,8.36726,82.9792565154,3.31632,0.9672600000000001,3.4545,79.24,7.4,79.584782465,137.51,79.00632,9.02726,79.5203748925,3.31632,0.9672600000000001,3.4545,75.69,8.06,76.1179328411,137.48
2022-02-10 07:00:00,79.15128,8.24079,79.5791162646,6.55128,1.91079,6.82425,72.6,6.33,72.8754341325,136.67,79.77128,8.74079,80.2487291031,6.55128,1.91079,6.82425,73.22,6.83,73.5378630367,136.79,88.53128,6.91079,88.8005999803,6.55128,1.91079,6.82425,81.98,5.0,82.1323346801,136.61,84.85128,7.89079,85.21739426,6.55128,1.91079,6.82425,78.3,5.98,78.5280230236,136.44
2022-02-10 07:30:00,84.27264,10.08827,84.8743249997,13.26264,3.86827,13.81525,71.01,6.22,71.2818946157,135.99,84.71264,11.06827,85.4326517004,13.26264,3.86827,13.81525,71.45,7.2,71.8118548709,136.14,93.34264,8.72827,93.7498327431,13.26264,3.86827,13.81525,80.08,4.86,80.2273394798,135.93,89.70264,10.27827,90.2895700353,13.26264,3.86827,13.81525,76.44,6.41,76.7082896433,135.8
2022-02-10 08:00:00,90.83144,10.75417,91.4658551858,14.07144,4.10417,14.65775,76.76,6.65,77.0475184545,135.84,87.93144,19.18417,89.9998362169,14.07144,4.10417,14.65775,73.86,15.08,75.383725034,135.97,99.15144,13.73417,100.0981292516,14.07144,4.10417,14.65775,85.08,9.63,85.623263778,135.78,93.10144,18.86417,94.9933420818,14.07144,4.10417,14.65775,79.03,14.76,80.3965080087,135.64
2022-02-10 08:30:00,94.48832,11.60826,95.1987096375,14.42832,4.20826,15.0295,80.06,7.4,80.4012661592,138.13,91.47832,17.31826,93.1031962902,14.42832,4.20826,15.0295,77.05,13.11,78.1573707337,136.24,103.15832,14.64826,104.1931403992,14.42832,4.20826,15.0295,88.73,10.44,89.3420757538,138.06,96.86832,16.86826,98.32603732,14.42832,4.20826,15.0295,82.44,12.66,83.4064098256,135.89
2022-02-10 09:00:00,96.18016,13.29088,97.0941330298,14.54016,4.24088,15.146,81.64,9.05,82.1400760896,138.0,93.15016,15.75088,94.4724432245,14.54016,4.24088,15.146,78.61,11.51,79.4481730438,135.98,105.03016,16.50088,106.3184534801,14.54016,4.24088,15.146,90.49,12.26,91.3167438097,137.93,98.61016,15.18088,99.7718536101,14.54016,4.24088,15.146,84.07,10.94,84.7788210581,135.66
2022-02-10 09:30:00,93.28304,14.37797,94.3845939386,21.59304,6.29797,22.49275,71.69,8.08,72.1439013361,137.96,90.48304,18.73797,92.4028789993,21.59304,6.29797,22.49275,68.89,12.44,70.0041834464,135.94,101.04304,17.53797,102.5537728422,21.59304,6.29797,22.49275,79.45,11.24,80.2411372053,137.89,95.28304,18.26797,97.018433504,21.59304,6.29797,22.49275,73.69,11.97,74.6558571044,135.62
2022-02-10 10:00:00,93.26616,14.99263,94.4635144141,23.42616,6.83263,24.40225,69.84,8.16,70.3150851525,138.16,90.51616,19.19263,92.5285483916,23.42616,6.83263,24.40225,67.09,12.36,68.219042063,136.14,100.81616,18.16263,102.4391489894,23.42616,6.83263,24.40225,77.39,11.33,78.2149665985,138.09,95.20616,18.71263,97.027704412,23.42616,6.83263,24.40225,71.78,11.88,72.7564622559,135.82
2022-02-10 10:30:00,90.48768,15.29724,91.7715957331,25.32768,7.38724,26.383,65.16,7.91,65.6383554029,138.21,87.83768,20.10724,90.109706071,25.32768,7.38724,26.383,62.51,12.72,63.791053448,136.18,97.51768,18.48724,99.2546016838,25.32768,7.38724,26.383,72.19,11.1,73.0383878519,138.13,92.20768,19.65724,94.2797079726,25.32768,7.38724,26.383,66.88,12.27,67.9962300426,135.86
2022-02-10 11:00:00,89.90928,15.44229,91.2257800765,27.29928,7.96229,28.43675,62.61,7.48,63.0552337241,138.54,87.31928,21.21229,89.8588777293,27.29928,7.96229,28.43675,60.02,13.25,61.4651356462,136.51,96.66928,18.60229,98.4428508779,27.29928,7.96229,28.43675,69.37,10.64,70.1812403709,138.47,91.53928,20.81229,93.8754025182,27.29928,7.96229,28.43675,64.24,12.85,65.5125949723,136.19
2022-02-10 11:30:00,93.4644,15.94295,94.8144067221,28.6044,8.34295,29.79625,64.86,7.6,65.3037487439,138.75,90.8044,21.56295,93.3295230464,28.6044,8.34295,29.79625,62.2,13.22,63.5893733261,136.73,100.4744,19.11295,102.2761453764,28.6044,8.34295,29.79625,71.87,10.77,72.6724831006,138.68,95.1844,21.14295,97.5043298426,28.6044,8.34295,29.79625,66.58,12.8,67.7992359839,136.41
2022-02-10 12:00:00,92.954,14.57825,94.0902305718,23.754,6.92825,24.74375,69.2,7.65,69.6215663426,138.91,90.204,19.19825,92.2243699846,23.754,6.92825,24.74375,66.45,12.27,67.5733334978,136.89,100.424,17.71825,101.975076166,23.754,6.92825,24.74375,76.67,10.79,77.4255319646,138.84,94.864,18.69825,96.689208545,23.754,6.92825,24.74375,71.11,11.77,72.0774930197,136.57
2022-02-10 12:30:00,94.20456,14.23633,95.2741949148,21.72456,6.33633,22.62975,72.48,7.9,72.9092614144,138.18,91.39456,17.74633,93.101545777,21.72456,6.33633,22.62975,69.67,11.41,70.5981373692,136.03,102.04456,17.36633,103.5117464023,21.72456,6.33633,22.62975,80.32,11.03,81.0738138982,138.12,96.25456,17.20633,97.7803564775,21.72456,6.33633,22.62975,74.53,10.87,75.3185090134,135.69
2022-02-10 13:00:00,92.58840000000001,15.5037,93.8774548454,27.0984,7.9037,28.2275,65.49,7.6,65.9295085679,138.18,89.9584,19.3337,92.0125300503,27.0984,7.9037,28.2275,62.86,11.43,63.8907231138,136.03,99.6584,18.6537,101.3891375555,27.0984,7.9037,28.2275,72.56,10.75,73.352001336,138.12,94.3584,18.7937,96.2118018242,27.0984,7.9037,28.2275,67.26,10.89,68.1358914229,135.69
2022-02-10 13:30:00,90.83944,15.26317,92.1128015965,27.67944,8.07317,28.83275,63.16,7.19,63.5679298074,138.68,88.24944,20.81317,90.6705669209,27.67944,8.07317,28.83275,60.57,12.74,61.8953350423,136.48,97.64944,18.39317,99.3666032174,27.67944,8.07317,28.83275,69.97,10.32,70.7269630339,138.62,92.48944,20.373170000000002,94.7067187023,27.67944,8.07317,28.83275,64.81,12.3,65.9668560718,136.15
2022-02-10 14:00:00,88.74752,16.16261,90.2072739205,28.87752,8.42261,30.08075,59.87,7.74,60.3682408225,138.88,86.21752,21.69261,88.9046122738,28.87752,8.42261,30.08075,57.34,13.27,58.8554882742,136.78,95.21752,19.38261,97.1702716131,28.87752,8.42261,30.08075,66.34,10.96,67.2392534164,138.82,90.26752,21.28261,92.742518056,28.87752,8.42261,30.08075,61.39,12.86,62.7224975587,136.45
2022-02-10 14:30:00,87.3076,14.63555,88.5257947807,28.6476,8.355550000000001,29.84125,58.66,6.28,58.9952031948,139.39,84.7776,22.13555,87.6197696617,28.6476,8.355550000000001,29.84125,56.13,13.78,57.7967585596,137.37,93.6276,17.71555,95.2888671019,28.6476,8.355550000000001,29.84125,64.98,9.36,65.6506664094,139.32,88.7276,21.75555,91.3558479659,28.6476,8.355550000000001,29.84125,60.08,13.4,61.5562052112,137.04
2022-02-10 15:00:00,85.64824,13.31532,86.6770947933,26.65824,7.77532,27.769,58.99,5.54,59.2495713065,139.58,83.10824,22.34532,86.0598215301,26.65824,7.77532,27.769,56.45,14.57,58.2999777015,137.46,91.99824,16.305320000000002,93.4320053483,26.65824,7.77532,27.769,65.34,8.53,65.8944345146,139.51,87.10824,22.01532,89.847202464,26.65824,7.77532,27.769,60.45,14.24,62.1045900075,137.12
2022-02-10 15:30:00,86.19144,11.88167,87.0065423475,23.49144,6.85167,24.47025,62.7,5.03,62.9014379804,139.8,83.56144,21.92167,86.389084209,23.49144,6.85167,24.47025,60.07,15.07,61.9314927965,137.68,92.95144,14.81167,94.124150813,23.49144,6.85167,24.47025,69.46,7.96,69.9146136369,139.73,87.80144,21.61167,90.4221054072,23.49144,6.85167,24.47025,64.31,14.76,65.9820710496,137.33
2022-02-10 16:00:00,90.00728,10.97504,90.6739320643,18.49728,5.39504,19.268,71.51,5.58,71.7273762241,139.75,87.18728,19.86504,89.4217065818,18.49728,5.39504,19.268,68.69,14.47,70.1975569375,137.62,97.74728,13.91504,98.7327660182,18.49728,5.39504,19.268,79.25,8.52,79.7066678516,139.68,92.02728,19.47504,94.0653892098,18.49728,5.39504,19.268,73.53,14.08,74.8659288328,137.26
2022-02-10 16:30:00,93.69464,9.81802,94.2076381269,15.28464,4.45802,15.9215,78.41,5.36,78.5929876007,138.93,90.70464,18.86802,92.6462837692,15.28464,4.45802,15.9215,75.42,14.41,76.7842724782,136.8,102.19464,12.68802,102.9792711969,15.28464,4.45802,15.9215,86.91,8.23,87.29880297,138.86,95.98464,18.47802,97.7470630712,15.28464,4.45802,15.9215,80.7,14.02,81.9087931788,136.44
2022-02-10 17:00:00,95.87688,9.31409,96.3282325752,15.47688,4.51409,16.12175,80.4,4.8,80.5431561338,138.93,92.87688,19.71409,94.9460909309,15.47688,4.51409,16.12175,77.4,15.2,78.8783874075,136.8,104.59688,12.09409,105.2937525149,15.47688,4.51409,16.12175,89.12,7.58,89.4417732382,138.86,98.27688,19.38409,100.1702954356,15.47688,4.51409,16.12175,82.8,14.87,84.1246509651,136.44
2022-02-10 17:30:00,98.87304,8.977970000000001,99.2798166002,19.43304,5.66797,20.24275,79.44,3.31,79.5089284295,138.94,95.82304,20.65797,98.0245210106,19.43304,5.66797,20.24275,76.39,14.99,77.8468509318,136.65,107.48304,11.61797,108.1091167042,19.43304,5.66797,20.24275,88.05,5.95,88.2508073617,138.87,101.16304,20.30797,103.1812691701,19.43304,5.66797,20.24275,81.73,14.64,83.0308526995,136.3
2022-02-10 18:00:00,97.57408,9.04244,97.9921772847,21.33408,6.22244,22.223,76.24,2.8200000000000003,76.2921358988,138.94,94.68408,22.71244,97.3700669415,21.33408,6.22244,22.223,73.35,16.49,75.1807329041,136.65,105.81408,11.61244,106.4493696036,21.33408,6.22244,22.223,84.48,5.39,84.6517719838,138.87,99.80408,22.48244,102.3050071746,21.33408,6.22244,22.223,78.47,16.26,80.1369359284,136.3
2022-02-10 18:30:00,96.99648,9.35439,97.4465070932,23.46648,6.84439,24.44425,73.53,2.51,73.5728278646,138.29,94.14648,23.26439,96.978304473,23.46648,6.84439,24.44425,70.68,16.42,72.5622408695,136.15,104.94648,11.90439,105.6194970906,23.46648,6.84439,24.44425,81.48,5.06,81.6369646667,138.23,99.10648,23.02439,101.7458446958,23.46648,6.84439,24.44425,75.64,16.18,77.3511603016,135.82
2022-02-10 19:00:00,95.47056,9.08683,95.9020245155,23.920560000000002,6.97683,24.91725,71.55,2.11,71.5811050487,138.38,92.68056,24.55683,95.8786947218,23.920560000000002,6.97683,24.91725,68.76,17.58,70.9717831254,136.19,103.23056,11.63683,103.8843796264,23.920560000000002,6.97683,24.91725,79.31,4.66,79.4467853346,138.31,97.51056,24.40683,100.5186682272,23.920560000000002,6.97683,24.91725,73.59,17.43,75.6260074313,135.85
2022-02-10 19:30:00,96.8916,6.13005,97.0853215659,10.0116,2.92005,10.42875,86.88,3.21,86.9392805353,138.62,94.7716,12.42005,95.5819742868,10.0116,2.92005,10.42875,84.76,9.5,85.2907239974,136.52,106.3216,6.48005,106.5188888158,10.0116,2.92005,10.42875,96.31,3.56,96.3757734081,138.56,100.9216,17.90005,102.4967371996,10.0116,2.92005,10.42875,90.91,14.98,92.135924047,136.19
2022-02-10 20:00:00,95.88944,4.28692,95.9852196257,5.98944,1.74692,6.239,89.9,2.54,89.9358749332,137.8,94.74944,4.84692,94.8733314151,5.98944,1.74692,6.239,88.76,3.1,88.814118247,136.45,105.62944,2.32692,105.6550668515,5.98944,1.74692,6.239,99.64,0.58,99.6416880628,137.74,101.34944,18.13692,102.9594913323,5.98944,1.74692,6.239,95.36,16.39,96.7582642465,136.12
2022-02-10 20:30:00,91.54264,3.9107700000000003,91.626137429,5.52264,1.61077,5.75275,86.02,2.3,86.0507431694,137.93,90.50264,2.02077,90.5251973672,5.52264,1.61077,5.75275,84.98,0.41000000000000003,84.9809890505,137.72,100.86264,2.00077,100.8824822671,5.52264,1.61077,5.75275,95.34,0.39,95.3407976682,137.88,96.82264,20.93077,99.0591780168,5.52264,1.61077,5.75275,91.3,19.32,93.321768093,137.38
2022-02-10 21:00:00,89.90376,6.15568,90.114252249,8.93376,2.60568,9.306,80.97,3.55,81.0477846705,137.93,88.90376,3.37568,88.9678242827,8.93376,2.60568,9.306,79.97,0.77,79.9737069292,137.72,98.67376,4.24568,98.7650581491,8.93376,2.60568,9.306,89.74,1.6400000000000001,89.7549842627,137.88,94.85376,23.34568,97.6844745126,8.93376,2.60568,9.306,85.92,20.74,88.3877480197,137.38
2022-02-10 21:30:00,85.97776,6.75643,86.2428232432,6.70776,1.9564300000000001,6.98725,79.27,4.8,79.4151931308,138.71,84.83776,15.73643,86.284881358,6.70776,1.9564300000000001,6.98725,78.13,13.78,79.3359017091,138.07,94.54776,5.25643,94.6937641947,6.70776,1.9564300000000001,6.98725,87.84,3.3,87.9019658483,138.68,92.13776,37.93643,99.6420570791,6.70776,1.9564300000000001,6.98725,85.43,35.98,92.6976013713,137.7
2022-02-10 22:00:00,80.10648,6.78189,80.3930480201,5.76648,1.68189,6.00675,74.34,5.1,74.5147341135,138.71,79.09648,20.05189,81.5985995037,5.76648,1.68189,6.00675,73.33,18.37,75.5959377215,138.07,88.13648,5.02189,88.2794341054,5.76648,1.68189,6.00675,82.37,3.34,82.4376885896,138.68,87.12648,47.42189,99.1960642786,5.76648,1.68189,6.00675,81.36,45.74,93.3359373446,137.7
2022-02-10 22:30:00,74.50296,9.09753,75.0563528348,5.92296,1.72753,6.16975,68.58,7.37,68.9748744109,138.6,73.51296,19.31753,76.0086985368,5.92296,1.72753,6.16975,67.59,17.59,69.8413645342,138.24,81.88296,7.55753,82.2309880645,5.92296,1.72753,6.16975,75.96,5.83,76.1834004229,138.54,80.84296,48.53753,94.2946233889,5.92296,1.72753,6.16975,74.92,46.81,88.3412842334,137.84
2022-02-10 23:00:00,71.04416,10.33038,71.7912907047,7.06416,2.06038,7.3585,63.98,8.27,64.5122724759,138.92,70.12416,19.01038,72.6552982476,7.06416,2.06038,7.3585,63.06,16.95,65.2982855824,138.4,77.93416,8.83038,78.4328305358,7.06416,2.06038,7.3585,70.87,6.77,71.192624618,138.86,76.92416,49.91038,91.697177838,7.06416,2.06038,7.3585,69.86,47.85,84.6761011148,138.01
2022-02-10 23:30:00,67.0192,9.66185,67.7120706674,5.3892,1.57185,5.61375,61.63,8.09,62.158708159,138.29,67.5092,25.69185,72.2327020197,5.3892,1.57185,5.61375,62.12,24.12,66.6383433167,138.75,73.6492,26.40185,78.2384965606,5.3892,1.57185,5.61375,68.26,24.83,72.6357797508,138.23,74.2092,41.32185,84.9382166758,5.3892,1.57185,5.61375,68.82,39.75,79.474869613,138.38
2022-02-11 00:00:00,63.62344,7.10767,64.0192243804,3.52344,1.02767,3.6702500000000002,60.1,6.08,60.4067579001,138.29,64.48344,24.95767,69.1447707789,3.52344,1.02767,3.6702500000000002,60.96,23.93,65.4886745934,138.75,70.08344,27.86767,75.4207901938,3.52344,1.02767,3.6702500000000002,66.56,26.84,71.7678145132,138.23,71.02344,40.28767,81.6543041331,3.52344,1.02767,3.6702500000000002,67.5,39.26,78.0871154545,138.38
2022-02-11 00:30:00,61.65888,7.56634,62.1213891011,3.5188800000000002,1.02634,3.6654999999999998,58.14,6.54,58.5066765421,136.83,62.49888,24.45634,67.1135051048,3.5188800000000002,1.02634,3.6654999999999998,58.98,23.43,63.4634170211,137.93,67.88888,28.49634,73.6270427292,3.5188800000000002,1.02634,3.6654999999999998,64.37,27.47,69.9864115382,136.78,68.81888000000001,41.23634,80.227638511,3.5188800000000002,1.02634,3.6654999999999998,65.3,40.21,76.6872486141,137.56
2022-02-11 01:00:00,63.46224,7.00232,63.8473835893,3.16224,0.92232,3.294,60.3,6.08,60.6057456022,137.2,64.31224,24.62232,68.8645253814,3.16224,0.92232,3.294,61.15,23.7,65.5821050287,138.32,69.94224,27.77232,75.2543599694,3.16224,0.92232,3.294,66.78,26.85,71.9756271247,137.15,70.89224,40.43232,81.6117772923,3.16224,0.92232,3.294,67.73,39.51,78.4116891796,137.96
2022-02-11 01:30:00,62.26752,7.23511,62.686448804,2.65752,0.7751100000000001,2.76825,59.61,6.46,59.9590168365,136.84,63.12752,24.33511,67.6556084893,2.65752,0.7751100000000001,2.76825,60.47,23.56,64.8975692919,137.96,68.66752,28.19511,74.2306710926,2.65752,0.7751100000000001,2.76825,66.01,27.42,71.4785037616,136.8,69.59752,40.95511,80.7535499236,2.65752,0.7751100000000001,2.76825,66.94,40.18,78.0730171058,137.61
2022-02-11 02:00:00,61.89616,7.09888,62.3019158614,2.6361600000000003,0.76888,2.746,59.26,6.33,59.5971182189,137.33,62.75616,24.46888,67.3577145277,2.6361600000000003,0.76888,2.746,60.12,23.7,64.6227854553,138.46,68.24616,28.03888,73.7815501762,2.6361600000000003,0.76888,2.746,65.61,27.27,71.0515657815,137.28,69.18616,40.78888,80.3147400369,2.6361600000000003,0.76888,2.746,66.55,40.02,77.6563126861,138.1
2022-02-11 02:30:00,61.47216,7.56063,61.9353661575,2.64216,0.77063,2.75225,58.83,6.79,59.2205454213,137.28,62.31216,23.99063,66.7709189068,2.64216,0.77063,2.75225,59.67,23.22,64.0287224611,138.41,67.79216,28.54063,73.5550441388,2.64216,0.77063,2.75225,65.15,27.77,70.8215743965,137.23,68.71216,41.31063,80.1743667444,2.64216,0.77063,2.75225,66.07,40.54,77.5160402755,138.05
2022-02-11 03:00:00,60.97888,7.62259,61.4534594987,2.40888,0.70259,2.50925,58.57,6.92,58.977379562,137.28,61.83888,24.09259,66.3664069584,2.40888,0.70259,2.50925,59.43,23.39,63.8671824962,138.41,67.24888,28.69259,73.1141339425,2.40888,0.70259,2.50925,64.84,27.99,70.6234075927,137.23,68.18888,41.27259,79.7066499168,2.40888,0.70259,2.50925,65.78,40.57,77.2847546415,138.05
2022-02-11 03:30:00,59.42904,8.00097,59.9652092155,2.36904,0.6909700000000001,2.46775,57.06,7.31,57.5263391848,138.22,60.31904,24.12097,64.9631263123,2.36904,0.6909700000000001,2.46775,57.95,23.43,62.5073387691,139.32,65.52904,29.30097,71.7816266621,2.36904,0.6909700000000001,2.46775,63.16,28.61,69.3377076344,137.52,66.48904,41.89097,78.5852772958,2.36904,0.6909700000000001,2.46775,64.12,41.2,76.21557846,138.33
2022-02-11 04:00:00,60.32464,7.01427,60.7310643309,2.41464,0.7042700000000001,2.51525,57.91,6.31,58.2527613079,138.22,61.20464,23.20427,65.4556804545,2.41464,0.7042700000000001,2.51525,58.79,22.5,62.9485035565,139.32,66.52464,28.21427,72.2604508619,2.41464,0.7042700000000001,2.51525,64.11,27.51,69.7631148961,138.17,67.49464,43.14427,80.1058953047,2.41464,0.7042700000000001,2.51525,65.08,42.44,77.6953023033,138.98
2022-02-11 04:30:00,59.35224,5.74982,59.6300999752,2.02224,0.58982,2.1065,57.33,5.16,57.5617451091,138.35,59.63224,18.61982,62.4716075049,2.02224,0.58982,2.1065,57.61,18.03,60.365495111,139.66,65.50224,23.53982,69.6036390618,2.02224,0.58982,2.1065,63.48,22.95,67.5012066559,138.29,65.21224,48.99982,81.56971623,2.02224,0.58982,2.1065,63.19,48.41,79.6021620309,139.28
2022-02-11 05:00:00,60.36096,4.26278,60.5112946932,2.10096,0.6127800000000001,2.1885,58.26,3.65,58.3742246201,138.16,59.52096,13.08278,60.9418067656,2.10096,0.6127800000000001,2.1885,57.42,12.47,58.758465773,138.84,66.66096,16.85278,68.7582706432,2.10096,0.6127800000000001,2.1885,64.56,16.24,66.5712490494,138.11,64.17096,54.58278,84.2448335499,2.10096,0.6127800000000001,2.1885,62.07,53.97,82.2523300582,138.44
2022-02-11 05:30:00,61.93008,4.48794,62.0924827515,2.05008,0.59794,2.1355,59.88,3.89,60.0062205109,137.58,61.08008,13.73794,62.6059675131,2.05008,0.59794,2.1355,59.03,13.14,60.4747922692,136.71,68.39008,16.59794,70.3753838686,2.05008,0.59794,2.1355,66.34,16.0,68.2421834352,137.55,65.88008,53.85794,85.0932584983,2.05008,0.59794,2.1355,63.83,53.26,83.1318019773,136.34
2022-02-11 06:00:00,65.3396,4.68905,65.5076370972,2.0196,0.5890500000000001,2.10375,63.32,4.1,63.4525996315,137.58,64.4396,14.95905,66.1531195414,2.0196,0.5890500000000001,2.10375,62.42,14.37,64.052738427,136.65,72.1996,16.32905,74.0231052717,2.0196,0.5890500000000001,2.10375,70.18,15.74,71.9234315088,137.55,69.5696,52.21905,86.987116443,2.0196,0.5890500000000001,2.10375,67.55,51.63,85.0215231574,136.29
2022-02-11 06:30:00,73.72688,7.18409,74.0760688999,2.03688,0.59409,2.12175,71.69,6.59,71.9922509719,137.53,72.66688,18.82409,75.0654501969,2.03688,0.59409,2.12175,70.63,18.23,72.9447037145,136.49,81.54688,13.39409,82.6395503658,2.03688,0.59409,2.12175,79.51,12.8,80.5337202667,137.49,78.56688,47.08409,91.5951208529,2.03688,0.59409,2.12175,76.53,46.49,89.5441846241,136.1
2022-02-11 07:00:00,81.20576,2.65793,81.2492464523,3.69576,1.07793,3.8497500000000002,77.51,1.58,77.526102056,136.75,82.04576,31.40793,87.8519481905,3.69576,1.07793,3.8497500000000002,78.35,30.33,84.0156616352,135.54,89.67576,21.64793,92.2516926938,3.69576,1.07793,3.8497500000000002,85.98,20.57,88.4063645899,136.71,90.51576,32.40793,96.1424814287,3.69576,1.07793,3.8497500000000002,86.82,31.33,92.2999528711,135.22
2022-02-11 07:30:00,85.23912,5.94891,85.4464575542,13.77912,4.01891,14.35325,71.46,1.9300000000000002,71.4860580813,135.93,86.11912,34.15891,92.6462841239,13.77912,4.01891,14.35325,72.34,30.14,78.3676923228,136.75,92.99912,26.07891,96.586468346,13.77912,4.01891,14.35325,79.22,22.06,82.2341291679,135.83,93.99912,35.24891,100.3908373158,13.77912,4.01891,14.35325,80.22,31.23,86.0846170927,136.25
2022-02-11 08:00:00,88.89856,6.21958,89.1158636015,15.11856,4.40958,15.7485,73.78,1.81,73.8021984767,135.93,88.31856,28.04958,92.6657810556,15.11856,4.40958,15.7485,73.2,23.64,76.9226208602,136.75,96.86856,9.95958,97.3792131322,15.11856,4.40958,15.7485,81.75,5.55,81.9381779148,135.9,96.32856,42.78958,105.4046470904,15.11856,4.40958,15.7485,81.21,38.38,89.8225389309,136.4
2022-02-11 08:30:00,92.46912,5.35516,92.6240567682,14.34912,4.18516,14.947,78.12,1.17,78.1287610295,136.7,91.15912,25.73516,94.7221390141,14.34912,4.18516,14.947,76.81,21.55,79.7758020956,136.62,100.93912,6.14516,101.1260052499,14.34912,4.18516,14.947,86.59,1.96,86.6121798594,137.59,99.42912,34.57516,105.2691388442,14.34912,4.18516,14.947,85.08,30.39,90.3446650334,136.76
2022-02-11 09:00:00,93.94992,5.46081,94.1084901264,17.41992,5.08081,18.14575,76.53,0.38,76.5309434151,137.63,92.26992,21.92081,94.838072776,17.41992,5.08081,18.14575,74.85,16.84,76.7209756194,137.11,102.22992,7.81081,102.5278757025,17.41992,5.08081,18.14575,84.81,2.73,84.8539274283,137.59,100.04992,9.39081,100.4896701381,17.41992,5.08081,18.14575,82.63,4.31,82.7423289496,136.76
2022-02-11 09:30:00,94.21072,6.33271,94.4233179827,20.10072,5.86271,20.93825,74.11,0.47000000000000003,74.1114903372,138.29,92.57072,22.70271,95.3139614257,20.10072,5.86271,20.93825,72.47,16.84,74.4008501296,138.15,102.22072,8.71271,102.5913588606,20.10072,5.86271,20.93825,82.12,2.85,82.1694401831,138.25,100.10072,10.28271,100.6274727371,20.10072,5.86271,20.93825,80.0,4.42,80.1220094606,137.81
2022-02-11 10:00:00,95.69592,8.09756,96.0379070086,22.10592,6.44756,23.027,73.59,1.65,73.6084954336,138.65,89.27592,22.94756,92.1779821964,22.10592,6.44756,23.027,67.17,16.5,69.1668916462,138.52,103.67592,10.60756,104.2171613363,22.10592,6.44756,23.027,81.57,4.16,81.6760093295,138.63,96.25592,11.26756,96.9131572254,22.10592,6.44756,23.027,74.15,4.82,74.3064929868,138.19
2022-02-11 10:30:00,93.19512,8.51441,93.5832547492,24.49512,7.14441,25.51575,68.7,1.37,68.7136587586,138.59,85.11512,24.84441,88.6669519092,24.49512,7.14441,25.51575,60.62,17.7,63.1512026806,138.59,100.65512,11.02441,101.2570530781,24.49512,7.14441,25.51575,76.16,3.88,76.2587699875,138.55,91.46512,10.78441,92.0987061563,24.49512,7.14441,25.51575,66.97,3.64,67.0688489539,138.25
2022-02-11 11:00:00,90.78752,9.24386,91.2569051385,27.64752,8.06386,28.7995,63.14,1.18,63.1510253282,138.92,83.08752,25.80386,87.0021561264,27.64752,8.06386,28.7995,55.44,17.74,58.2091161245,139.02,97.61752,11.76386,98.323794745,27.64752,8.06386,28.7995,69.97,3.7,70.0677593476,138.87,88.93752,11.66386,89.6990975086,27.64752,8.06386,28.7995,61.29,3.6,61.3956358384,138.69
2022-02-11 11:30:00,91.12808,10.14444,91.690984439,30.35808,8.85444,31.623,60.77,1.29,60.7836902466,138.85,84.57808,27.05444,88.7997429062,30.35808,8.85444,31.623,54.22,18.2,57.193080001,138.93,97.68808,12.71444,98.5120193611,30.35808,8.85444,31.623,67.33,3.86,67.4405553061,138.8,90.31808,11.98444,91.1097271261,30.35808,8.85444,31.623,59.96,3.13,60.0416397178,138.58
2022-02-11 12:00:00,91.78664,6.97152,92.0510150601,21.77664,6.35152,22.684,70.01,0.62,70.0127452683,138.95,83.50664,23.61152,86.780543907,21.77664,6.35152,22.684,61.73,17.26,64.097585758,139.08,99.37664,9.37152,99.8175433719,21.77664,6.35152,22.684,77.6,3.02,77.6587432296,138.91,89.99664,10.59152,90.6177438872,21.77664,6.35152,22.684,68.22,4.24,68.3516349475,138.76
2022-02-11 12:30:00,92.61368,9.65149,93.1152242244,25.03368,7.30149,26.07675,67.58,2.35,67.6208466377,139.24,86.18368,24.95149,89.722926566,25.03368,7.30149,26.07675,61.15,17.65,63.6462489075,139.18,99.90368,7.63149,100.1947349773,25.03368,7.30149,26.07675,74.87,0.33,74.8707272571,139.2,92.60368,11.11149,93.2679299629,25.03368,7.30149,26.07675,67.57,3.81,67.6773300301,138.85
2022-02-11 13:00:00,91.922,9.493500000000001,92.4109334779,24.252,7.0735,25.2625,67.67,2.42,67.7132579337,139.54,85.792,25.3635,89.462698351,24.252,7.0735,25.2625,61.54,18.29,64.2004337992,139.18,99.232,7.5235,99.5167969553,24.252,7.0735,25.2625,74.98,0.45,74.9813503479,139.5,92.272,10.2235,92.8366411297,24.252,7.0735,25.2625,68.02,3.15,68.0928990424,138.85
2022-02-11 13:30:00,91.24312,8.69341,91.6563272489,24.66312,7.19341,25.69075,66.58,1.5,66.5968948225,139.65,84.17312,25.76341,88.0276514816,24.66312,7.19341,25.69075,59.51,18.57,62.340075393,139.34,98.42312,8.01341,98.7487989312,24.66312,7.19341,25.69075,73.76,0.8200000000000001,73.7645578852,139.61,90.43312,9.98341,90.98251298,24.66312,7.19341,25.69075,65.77,2.79,65.8291500781,138.99
2022-02-11 14:00:00,88.54224,8.85357,88.9837848485,21.852240000000002,6.37357,22.76275,66.69,2.48,66.7360959302,139.36,81.49224,21.31357,84.2333274088,21.852240000000002,6.37357,22.76275,59.64,14.94,61.4827878353,139.2,95.75224,10.783570000000001,96.3575469123,21.852240000000002,6.37357,22.76275,73.9,4.41,74.0314669583,139.32,87.13224,12.54357,88.0304969642,21.852240000000002,6.37357,22.76275,65.28,6.17,65.570933347,138.84
2022-02-11 14:30:00,88.10856,11.72833,88.8857247811,19.46856,5.67833,20.27975,68.64,6.05,68.9061107595,136.64,82.52856,8.55833,82.9711288827,19.46856,5.67833,20.27975,63.06,2.88,63.1257316789,137.16,95.56856,19.06833,97.4523004832,19.46856,5.67833,20.27975,76.1,13.39,77.2690241947,136.6,86.29856,22.61833,89.2133975929,19.46856,5.67833,20.27975,66.83,16.94,68.9435457458,136.83
2022-02-11 15:00:00,87.43568,11.64874,88.2082268309,15.83568,4.61874,16.4955,71.6,7.03,71.9442902529,136.64,83.09568,7.06874,83.3957979748,15.83568,4.61874,16.4955,67.26,2.45,67.304606826,137.16,95.25568,16.94874,96.7517667014,15.83568,4.61874,16.4955,79.42,12.33,80.3714209156,136.6,87.12568,22.05874,89.8747580016,15.83568,4.61874,16.4955,71.29,17.44,73.3922182523,136.83
2022-02-11 15:30:00,85.9056,10.15955,86.5042690713,14.2956,4.16955,14.89125,71.61,5.99,71.8600876704,137.32,86.0156,6.42955,86.2555653657,14.2956,4.16955,14.89125,71.72,2.26,71.7555990847,137.84,93.7056,17.84955,95.39049169890001,14.2956,4.16955,14.89125,79.41,13.68,80.5797151894,137.27,90.3356,21.93955,92.9616290819,14.2956,4.16955,14.89125,76.04,17.77,78.0887603948,137.5
2022-02-11 16:00:00,85.79936000000001,8.550229999999999,86.2243388462,12.54936,3.6602300000000003,13.07225,73.25,4.89,73.4130410758,137.32,85.89936,5.88023,86.1003899716,12.54936,3.6602300000000003,13.07225,73.35,2.22,73.3835874021,137.84,93.77936,18.48023,95.5828816413,12.54936,3.6602300000000003,13.07225,81.23,14.82,82.5708501833,137.27,90.32936,21.36023,92.8205403112,12.54936,3.6602300000000003,13.07225,77.78,17.7,79.7685301356,137.5
2022-02-11 16:30:00,87.71464,7.77302,88.0583778538,12.04464,3.51302,12.5465,75.67,4.26,75.7898179177,136.98,87.82464,5.29302,87.9839954301,12.04464,3.51302,12.5465,75.78,1.78,75.8009023693,137.38,95.96464,18.98302,97.8241645947,12.04464,3.51302,12.5465,83.92,15.47,85.3339750627,136.93,92.39464,21.59302,94.8842874951,12.04464,3.51302,12.5465,80.35,18.08,82.3590243993,137.04
