Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2022-02-11 17:00:00,90.04288,7.81209,90.3811318189,15.09288,4.40209,15.72175,74.95,3.41,75.0275322798,136.9,90.13288,5.58209,90.3055689637,15.09288,4.40209,15.72175,75.04,1.18,75.0492771451,137.27,98.20288,20.73209,100.3674508796,15.09288,4.40209,15.72175,83.11,16.33,84.6991204205,136.86,94.67288,23.02209,97.4318779223,15.09288,4.40209,15.72175,79.58,18.62,81.7293142024,136.96
2022-02-11 17:30:00,92.14088,7.94359,92.4826599383,14.48088,4.22359,15.08425,77.66,3.7199999999999998,77.7490450102,136.15,92.21088,5.8535900000000005,92.3964875212,14.48088,4.22359,15.08425,77.73,1.63,77.7470886915,136.49,100.62088,20.12359,102.6134511965,14.48088,4.22359,15.08425,86.14,15.9,87.5951459842,136.11,96.90088,22.26359,99.4255901892,14.48088,4.22359,15.08425,82.42,18.04,84.3711917659,136.15
2022-02-11 18:00:00,94.20664,7.69402,94.5203097956,15.47664,4.51402,16.1215,78.73,3.18,78.7941958522,136.15,94.28664,6.24402,94.4931651933,15.47664,4.51402,16.1215,78.81,1.73,78.8289857857,136.49,102.79664,20.91402,104.9025520559,15.47664,4.51402,16.1215,87.32,16.4,88.8467354493,136.11,99.03664,22.32402,101.5215146235,15.47664,4.51402,16.1215,83.56,17.81,85.4369340508,136.15
2022-02-11 18:30:00,94.83448,7.25214,95.1113669939,13.82448,4.03214,14.4005,81.01,3.22,81.073969312,135.83,94.89448,6.44214,95.1128987165,13.82448,4.03214,14.4005,81.07,2.41,81.1058136017,136.1,103.68448,20.38214,105.6688365785,13.82448,4.03214,14.4005,89.86,16.35,91.3353277763,135.79,99.81448,21.04214,102.0083431561,13.82448,4.03214,14.4005,85.99,17.01,87.6562616132,135.79
2022-02-11 19:00:00,93.03256,6.80658,93.2812240027,12.742560000000001,3.71658,13.2735,80.29,3.09,80.3494380814,135.69,93.12256000000001,5.14658,93.2646689087,12.742560000000001,3.71658,13.2735,80.38,1.43,80.3927191977,135.88,101.80256,20.32658,103.8119987143,12.742560000000001,3.71658,13.2735,89.06,16.61,90.5956715302,135.65,97.98256,21.93658,100.4081451191,12.742560000000001,3.71658,13.2735,85.24,18.22,87.1655092339,135.57
2022-02-11 19:30:00,92.2656,5.8770500000000006,92.4525860107,4.2756,1.24705,4.45375,87.99,4.63,88.1117302066,136.24,92.3356,4.28705,92.4350681563,4.2756,1.24705,4.45375,88.06,3.04,88.112457689,136.53,101.9256,15.95705,103.1671235426,4.2756,1.24705,4.45375,97.65,14.71,98.7517422631,136.2,97.6856,17.51705,99.24375793,4.2756,1.24705,4.45375,93.41,16.27,94.8163540746,136.21
2022-02-11 20:00:00,90.22968,5.16324,90.3772880773,5.83968,1.70324,6.083,84.39,3.46,84.4609004214,135.45,90.32968,4.23324,90.4288195754,5.83968,1.70324,6.083,84.49,2.5300000000000002,84.5278711432,135.73,99.48968,17.99324,101.1036750677,5.83968,1.70324,6.083,93.65,16.29,95.0562286229,135.41,95.43968,18.77324,97.2685306695,5.83968,1.70324,6.083,89.6,17.07,91.2115392919,135.39
2022-02-11 20:30:00,88.23416,4.47913,88.3477764093,5.17416,1.50913,5.38975,83.06,2.9699999999999998,83.1130826044,135.9,88.30416,3.67913,88.3807709339,5.17416,1.50913,5.38975,83.13,2.17,83.15831768379999,136.1,97.31416,18.15913,98.9939378895,5.17416,1.50913,5.38975,92.14,16.65,93.6322706122,135.87,93.34416,18.81913,95.2223285793,5.17416,1.50913,5.38975,88.17,17.31,89.8531301625,135.75
2022-02-11 21:00:00,85.02576,3.42918,85.0948831543,3.90576,1.13918,4.0685,81.12,2.29,81.1523166644,135.9,85.09576,2.75918,85.1404806438,3.90576,1.13918,4.0685,81.19,1.62,81.2061604806,136.1,93.88576,18.70918,95.7317572546,3.90576,1.13918,4.0685,89.98,17.57,91.6793613634,135.87,90.01576,19.17918,92.0362862889,3.90576,1.13918,4.0685,86.11,18.04,87.9793936101,135.75
2022-02-11 21:30:00,81.64728,2.08004,81.6737711741,3.97728,1.16004,4.143,77.67,0.92,77.6754485021,136.51,81.68728,2.17004,81.716098704,3.97728,1.16004,4.143,77.71,1.01,77.7165632282,136.69,90.07728,20.31004,92.3385840102,3.97728,1.16004,4.143,86.1,19.15,88.2039256496,136.47,86.36728,19.90004,88.6302355102,3.97728,1.16004,4.143,82.39,18.74,84.494376736,136.34
2022-02-11 22:00:00,77.98448,2.45339,78.0230622532,4.43448,1.29339,4.61925,73.55,1.16,73.5591469499,136.59,77.99448,2.08339,78.0223008143,4.43448,1.29339,4.61925,73.56,0.79,73.564241993,136.69,85.96448,22.63339,88.894106467,4.43448,1.29339,4.61925,81.53,21.34,84.2765477461,136.56,82.42448,21.33339,85.1405216813,4.43448,1.29339,4.61925,77.99,20.04,80.5235474877,136.34
2022-02-11 22:30:00,72.79896,3.47678,72.8819358706,6.70896,1.9567800000000002,6.9885,66.09,1.52,66.1074768842,137.49,72.81896,5.87678,73.0557148938,6.70896,1.9567800000000002,6.9885,66.11,3.92,66.2261164496,137.88,79.90896,23.98678,83.4314539191,6.70896,1.9567800000000002,6.9885,73.2,22.03,76.4431874008,137.45,76.81896,26.27678,81.1888033084,6.70896,1.9567800000000002,6.9885,70.11,24.32,74.2083182669,137.5
2022-02-11 23:00:00,68.9912,3.11035,69.0612768095,5.2812,1.54035,5.50125,63.71,1.57,63.7293417509,137.49,69.0012,5.7703500000000005,69.2420575991,5.2812,1.54035,5.50125,63.72,4.23,63.8602481987,137.88,75.8312,23.62035,79.4247557602,5.2812,1.54035,5.50125,70.55,22.08,73.9244810601,137.45,72.8512,26.20035,77.4193495294,5.2812,1.54035,5.50125,67.57,24.66,71.9292742908,137.5
2022-02-11 23:30:00,65.05872,5.37046,65.2800037427,5.17872,1.5104600000000001,5.3945,59.88,3.86,60.0042831805,137.46,65.05872,5.31046,65.2750950474,5.17872,1.5104600000000001,5.3945,59.88,3.8,60.0004533316,137.88,71.45872,26.40046,76.1796098195,5.17872,1.5104600000000001,5.3945,66.28,24.89,70.799367935,137.42,68.65872,25.93046,73.3921561739,5.17872,1.5104600000000001,5.3945,63.48,24.42,68.0150483349,137.5
2022-02-12 00:00:00,63.15616,5.61263,63.4050641626,5.18616,1.5126300000000001,5.40225,57.97,4.1,58.1148079236,138.58,63.14616,5.48263,63.3837262589,5.18616,1.5126300000000001,5.40225,57.96,3.9699999999999998,58.0958044957,138.68,69.33616,26.65263,74.2823382068,5.18616,1.5126300000000001,5.40225,64.15,25.14,68.9002329459,138.53,66.63616,26.12263,71.5735259552,5.18616,1.5126300000000001,5.40225,61.45,24.61,66.1948230604,138.31
2022-02-12 00:30:00,60.57248,5.82489,60.8519077504,5.02248,1.46489,5.23175,55.55,4.36,55.7208408049,138.84,60.57248,6.5448900000000005,60.9250434424,5.02248,1.46489,5.23175,55.55,5.08,55.7817972102,139.03,66.48248,26.96489,71.7427727347,5.02248,1.46489,5.23175,61.46,25.5,66.5400751427,138.78,63.89248,27.35489,69.5020791593,5.02248,1.46489,5.23175,58.87,25.89,64.3114997493,138.64
2022-02-12 01:00:00,61.37624,3.79057,61.4931805769,5.55624,1.62057,5.78775,55.82,2.17,55.8621634024,138.84,60.66624,12.70057,61.9814258796,5.55624,1.62057,5.78775,55.11,11.08,56.2127965858,139.03,67.33624,21.85057,70.7927724183,5.55624,1.62057,5.78775,61.78,20.23,65.0078556791,138.78,64.93624,48.43057,81.007625418,5.55624,1.62057,5.78775,59.38,46.81,75.6119071311,138.64
2022-02-12 01:30:00,61.70632,2.8385100000000003,61.7715716731,5.9263200000000005,1.72851,6.17325,55.78,1.11,55.791043188,137.37,60.80632,14.18851,62.4397499031,5.9263200000000005,1.72851,6.17325,54.88,12.46,56.276691445,136.55,67.67632,20.68851,70.7679216507,5.9263200000000005,1.72851,6.17325,61.75,18.96,64.5952327962,137.33,65.24632,55.03851,85.3599429274,5.9263200000000005,1.72851,6.17325,59.32,53.31,79.7547396711,136.18
2022-02-12 02:00:00,59.67864,2.46127,59.7293723578,6.5186399999999995,1.9012700000000002,6.79025,53.16,0.56,53.1629495043,137.18,58.81864,14.18127,60.5040563125,6.5186399999999995,1.9012700000000002,6.79025,52.3,12.28,53.7223268297,136.01,65.31864,21.65127,68.8135322743,6.5186399999999995,1.9012700000000002,6.79025,58.8,19.75,62.0282395365,137.14,63.01864,56.07127,84.3524528799,6.5186399999999995,1.9012700000000002,6.79025,56.5,54.17,78.2728490602,135.65
2022-02-12 02:30:00,59.8332,2.8125999999999998,59.8992699538,7.0032,2.0426,7.295,52.83,0.77,52.8356110971,137.88,59.0032,14.5026,60.7593862461,7.0032,2.0426,7.295,52.0,12.46,53.4719702274,136.67,65.4732,21.5826,68.9387303408,7.0032,2.0426,7.295,58.47,19.54,61.6486212336,137.93,63.1732,56.1526,84.5219952734,7.0032,2.0426,7.295,56.17,54.11,77.9933394592,136.41
2022-02-12 03:00:00,58.66128,3.09079,58.7426485108,7.27128,2.12079,7.57425,51.39,0.97,51.3991536895,137.97,57.82128,13.970790000000001,59.4851527195,7.27128,2.12079,7.57425,50.55,11.85,51.9203717244,136.77,64.12128,21.47079,67.6205099956,7.27128,2.12079,7.57425,56.85,19.35,60.0528517225,137.93,61.85128,57.14079,84.2060016831,7.27128,2.12079,7.57425,54.58,55.02,77.4995277405,136.41
2022-02-12 03:30:00,56.12312,2.43591,56.1759579897,7.08312,2.06591,7.37825,49.04,0.37,49.0413957795,138.13,55.30312,13.22591,56.8626395541,7.08312,2.06591,7.37825,48.22,11.16,49.4945855625,137.03,61.31312,22.19591,65.2070326335,7.08312,2.06591,7.37825,54.23,20.13,57.8455685425,138.09,59.10312,57.89591,82.7352112976,7.08312,2.06591,7.37825,52.02,55.83,76.3090381279,136.67
2022-02-12 04:00:00,55.58656,2.85858,55.6600137644,6.88656,2.00858,7.1735,48.7,0.85,48.7074172996,138.07,54.77656,11.37858,55.9458989404,6.88656,2.00858,7.1735,47.89,9.37,48.7980429935,136.97,60.74656,21.52858,64.4486175853,6.88656,2.00858,7.1735,53.86,19.52,57.2881314061,138.03,58.55656,60.18858,83.9734236616,6.88656,2.00858,7.1735,51.67,58.18,77.8119611628,136.6
2022-02-12 04:30:00,55.01328,2.67054,55.0780606072,6.89328,2.01054,7.1805,48.12,0.66,48.1245259717,138.3,54.20328,11.31054,55.3707854184,6.89328,2.01054,7.1805,47.31,9.3,48.2154135106,137.46,60.11328,21.72054,63.917042252,6.89328,2.01054,7.1805,53.22,19.71,56.7525550086,138.27,57.93328,60.20054,83.5486082939,6.89328,2.01054,7.1805,51.04,58.19,77.4025690788,137.07
2022-02-12 05:00:00,54.51288,2.73584,54.5814886789,7.32288,2.13584,7.628,47.19,0.6000000000000001,47.1938142133,138.3,53.68288,11.88584,54.9829500627,7.32288,2.13584,7.628,46.36,9.75,47.3741712329,137.46,59.50288,22.02584,63.4486434528,7.32288,2.13584,7.628,52.18,19.89,55.8423181825,138.27,57.32288,60.10584,83.0579591225,7.32288,2.13584,7.628,50.0,57.97,76.5540390835,137.07
2022-02-12 05:30:00,55.37488,3.27684,55.4717497056,7.39488,2.15684,7.703,47.98,1.12,47.9930703331,138.83,54.54488,12.45684,55.9492341056,7.39488,2.15684,7.703,47.15,10.3,48.2619156271,137.93,60.45488,21.54684,64.1798942801,7.39488,2.15684,7.703,53.06,19.39,56.4919082701,138.79,58.24488,59.79684,83.4753144361,7.39488,2.15684,7.703,50.85,57.64,76.8641145139,137.56
2022-02-12 06:00:00,55.99456,3.85008,56.1267660355,6.99456,2.04008,7.286,49.0,1.81,49.0334181962,138.83,55.18456,12.13008,56.5019867191,6.99456,2.04008,7.286,48.19,10.09,49.2349895907,137.93,61.20456,20.45008,64.5306433937,6.99456,2.04008,7.286,54.21,18.41,57.2507834008,138.79,59.00456,59.25008,83.6188380737,6.99456,2.04008,7.286,52.01,57.21,77.3176836177,137.56
2022-02-12 06:30:00,59.94936,3.62523,60.0588715925,6.90936,2.01523,7.19725,53.04,1.6099999999999999,53.0644297058,138.03,59.07936,13.755230000000001,60.6595180525,6.90936,2.01523,7.19725,52.17,11.74,53.4746341736,137.22,65.59936,20.41523,68.7026757002,6.90936,2.01523,7.19725,58.69,18.4,61.5067158935,138.0,63.26936,56.39523,84.7551407383,6.90936,2.01523,7.19725,56.36,54.38,78.3175203898,136.84
2022-02-12 07:00:00,63.2916,4.52755,63.4533319816,7.1916,2.09755,7.49125,56.1,2.43,56.1526036796,137.36,62.5016,16.72755,64.7013209414,7.1916,2.09755,7.49125,55.31,14.63,57.2121752776,136.34,69.3116,20.75755,72.3531186374,7.1916,2.09755,7.49125,62.12,18.66,64.8620844562,137.33,67.0516,52.84755,85.3743556553,7.1916,2.09755,7.49125,59.86,50.75,78.4779083564,135.96
2022-02-12 07:30:00,67.12776,8.65018,67.6828026654,7.57776,2.21018,7.8935,59.55,6.44,59.8972127899,136.76,67.95776,26.43018,72.916469738,7.57776,2.21018,7.8935,60.38,24.22,65.0565354134,135.67,73.49776,29.57018,79.2232053773,7.57776,2.21018,7.8935,65.92,27.36,71.3723756085,136.72,74.45776,41.46018,85.2226762655,7.57776,2.21018,7.8935,66.88,39.25,77.5467400991,135.32
2022-02-12 08:00:00,69.94632,5.95851,70.1996547211,7.60632,2.21851,7.92325,62.34,3.74,62.4520872349,137.25,70.40632,18.90851,72.9011772632,7.60632,2.21851,7.92325,62.8,16.69,64.9799669129,138.3,76.64632,25.95851,80.9228188521,7.60632,2.21851,7.92325,69.04,23.74,73.007596865,137.22,76.38632,28.03851,81.3696990664,7.60632,2.21851,7.92325,68.78,25.82,73.4667326074,137.93
2022-02-12 08:30:00,75.4148,3.8939,75.5152601548,8.8248,2.5739,9.1925,66.59,1.32,66.6030817605,136.99,75.5348,10.7139,76.2908491515,8.8248,2.5739,9.1925,66.71,8.14,67.2047892639,137.97,82.6048,24.2239,86.0833916284,8.8248,2.5739,9.1925,73.78,21.65,76.8909025828,136.96,81.0848,10.1139,81.7131309169,8.8248,2.5739,9.1925,72.26,7.54,72.6523172376,137.6
2022-02-12 09:00:00,78.87384,4.18362,78.9847156901,11.22384,3.27362,11.6915,67.65,0.91,67.6561201962,137.12,78.99384,10.46362,79.6838383956,11.22384,3.27362,11.6915,67.77,7.19,68.1503411584,138.0,86.18384,24.39362,89.5695426685,11.22384,3.27362,11.6915,74.96,21.12,77.8784694251,137.09,84.60384,9.78362,85.1676520931,11.22384,3.27362,11.6915,73.38,6.51,73.6682054892,137.6
2022-02-12 09:30:00,81.74528,3.74154,81.8308616834,11.52528,3.36154,12.0055,70.22,0.38,70.2210281896,136.85,81.84528,9.62154,82.4088823504,11.52528,3.36154,12.0055,70.32,6.26,70.5980877928,137.67,89.35528,24.02154,92.5278360703,11.52528,3.36154,12.0055,77.83,20.66,80.5254276611,136.82,87.67528,8.86154,88.1219700997,11.52528,3.36154,12.0055,76.15,5.5,76.3483627853,137.29
2022-02-12 10:00:00,81.85624,4.18557,81.9631808995,12.39624,3.61557,12.91275,69.46,0.5700000000000001,69.4623387167,137.02,82.02624,9.04557,82.5234898993,12.39624,3.61557,12.91275,69.63,5.43,69.8414046251,137.78,89.38624,24.21557,92.6082811187,12.39624,3.61557,12.91275,76.99,20.6,79.6983067574,136.98,87.75624,8.22557,88.1408966415,12.39624,3.61557,12.91275,75.36,4.61,75.5008721804,137.4
2022-02-12 10:30:00,81.03224,5.00482,81.1866500273,16.30224,4.7548200000000005,16.9815,64.73,0.25,64.7304827728,136.87,81.16224,10.30482,81.8138039517,16.30224,4.7548200000000005,16.9815,64.86,5.55,65.0970206692,137.58,88.01224,25.13482,91.5309432173,16.30224,4.7548200000000005,16.9815,71.71,20.38,74.5497719648,136.83,86.53224,9.50482,87.0526861312,16.30224,4.7548200000000005,16.9815,70.23,4.75,70.3904496363,137.18
2022-02-12 11:00:00,81.55736,4.60673,81.687360904,14.93736,4.35673,15.55975,66.62,0.25,66.6204690767,136.87,81.68736,10.77673,82.3951618316,14.93736,4.35673,15.55975,66.75,6.42,67.0580263652,137.58,88.73736,24.24673,91.990341751,14.93736,4.35673,15.55975,73.8,19.89,76.4333179968,136.83,87.21736,10.03673,87.7929600507,14.93736,4.35673,15.55975,72.28,5.68,72.5028330481,137.18
2022-02-12 11:30:00,80.80928,5.58229,81.0018622981,16.25928,4.74229,16.93675,64.55,0.84,64.5554652992,137.09,80.98928,12.10229,81.8885150565,16.25928,4.74229,16.93675,64.73,7.36,65.1470835878,137.95,87.77928,24.05229,91.0149144457,16.25928,4.74229,16.93675,71.52,19.31,74.0809455933,137.05,86.34928,11.43229,87.1027864719,16.25928,4.74229,16.93675,70.09,6.69,70.4085520374,137.56
2022-02-12 12:00:00,80.012,5.52225,80.2023402967,17.802,5.19225,18.54375,62.21,0.33,62.2108752551,137.56,80.182,12.56225,81.16010873,17.802,5.19225,18.54375,62.38,7.37,62.8138623235,138.59,86.712,25.04225,90.2556659111,17.802,5.19225,18.54375,68.91,19.85,71.7119976015,137.52,85.352,11.89225,86.1765020993,17.802,5.19225,18.54375,67.55,6.7,67.881459177,138.21
2022-02-12 12:30:00,82.44152,4.03586,82.5402470668,12.91152,3.76586,13.4495,69.53,0.27,69.5305242322,137.39,82.63152,11.17586,83.3838590151,12.91152,3.76586,13.4495,69.72,7.41,70.112670039,138.36,89.98152,23.71586,93.0543709723,12.91152,3.76586,13.4495,77.07,19.95,79.6102217055,137.34,88.41152,10.49586,89.0323533658,12.91152,3.76586,13.4495,75.5,6.73,75.799359496,138.01
2022-02-12 13:00:00,83.19728,3.84504,83.2860836635,10.81728,3.15504,11.268,72.38,0.6900000000000001,72.3832888172,137.39,83.42728,9.88504,84.0108627738,10.81728,3.15504,11.268,72.61,6.73,72.9212246194,138.36,91.03728,24.27504,94.2181719033,10.81728,3.15504,11.268,80.22,21.12,82.9536183659,137.34,89.42728,9.13504,89.8926435477,10.81728,3.15504,11.268,78.61,5.98,78.8371264063,138.01
2022-02-12 13:30:00,82.7704,4.07845,82.8708203807,10.5204,3.06845,10.95875,72.25,1.01,72.2570591707,138.29,83.0104,9.80845,83.5878711271,10.5204,3.06845,10.95875,72.49,6.74,72.802662726,139.08,90.6104,24.77845,93.9372991551,10.5204,3.06845,10.95875,80.09,21.71,82.9803121228,138.24,89.0104,9.04845,89.4691329765,10.5204,3.06845,10.95875,78.49,5.98,78.7174726474,138.74
2022-02-12 14:00:00,81.88152,4.34711,81.9968333709,10.00152,2.91711,10.41825,71.88,1.43,71.8942229946,138.43,82.11152,10.04711,82.7239151398,10.00152,2.91711,10.41825,72.11,7.13,72.4616381267,139.18,89.68152,25.05711,93.1162380633,10.00152,2.91711,10.41825,79.68,22.14,82.698742433,138.4,88.09152,9.33711,88.5849734383,10.00152,2.91711,10.41825,78.09,6.42,78.3534587622,138.84
2022-02-12 14:30:00,81.1408,4.2219,81.2505622396,9.4008,2.7419000000000002,9.7925,71.74,1.48,71.7552646152,138.29,81.3808,10.3719,82.0390816517,9.4008,2.7419000000000002,9.7925,71.98,7.63,72.3832667127,139.03,88.9108,25.0119,92.3619266703,9.4008,2.7419000000000002,9.7925,79.51,22.27,82.5699279399,138.26,87.3308,9.6919,87.8669537099,9.4008,2.7419000000000002,9.7925,77.93,6.95,78.2392957535,138.72
2022-02-12 15:00:00,80.7876,4.05805,80.889455948,9.1476,2.66805,9.52875,71.64,1.3900000000000001,71.6534835162,138.46,81.0476,10.68805,81.7492989484,9.1476,2.66805,9.52875,71.9,8.02,72.34590797,139.26,88.5476,24.80805,91.9571465986,9.1476,2.66805,9.52875,79.4,22.14,82.428997325,138.43,86.9976,10.02805,87.5736501041,9.1476,2.66805,9.52875,77.85,7.36,78.1971361368,138.94
2022-02-12 15:30:00,80.72184,4.36137,80.8395757118,8.78184,2.56137,9.14775,71.94,1.8,71.9625152423,138.46,80.94184,10.91137,81.6739827476,8.78184,2.56137,9.14775,72.16,8.35,72.6415039767,139.29,88.50184,25.22137,92.0255029221,8.78184,2.56137,9.14775,79.72,22.66,82.8779464031,138.43,86.93184,10.29137,87.5388890852,8.78184,2.56137,9.14775,78.15,7.73,78.5313657082,138.96
2022-02-12 16:00:00,80.88984,4.66537,81.0242673059,8.10984,2.36537,8.44775,72.78,2.3,72.8163333326,138.68,81.02984,10.61537,81.722218831,8.10984,2.36537,8.44775,72.92,8.25,73.3852090002,139.5,88.77984000000001,25.77537,92.4458202898,8.10984,2.36537,8.44775,80.67,23.41,83.9980773589,138.63,87.04984,9.95537,87.6172587785,8.10984,2.36537,8.44775,78.94,7.59,79.3040459245,139.19
2022-02-12 16:30:00,81.92912,4.45141,82.0499588968,7.47912,2.18141,7.79075,74.45,2.27,74.484598408,139.33,82.05912,10.371410000000001,82.7119418256,7.47912,2.18141,7.79075,74.58,8.19,75.0283446439,140.08,90.01912,25.52141,93.5670045153,7.47912,2.18141,7.79075,82.54,23.34,85.7764956151,139.28,88.23912,9.72141,88.7730145414,7.47912,2.18141,7.79075,80.76,7.54,81.1112150075,139.73
2022-02-12 17:00:00,83.28328,4.91929,83.4284372481,9.08328,2.64929,9.46175,74.2,2.27,74.234714925,139.17,83.42328,10.71929,84.1091363888,9.08328,2.64929,9.46175,74.34,8.07,74.7767376929,139.92,91.34328,25.85929,94.9331221464,9.08328,2.64929,9.46175,82.26,23.21,85.4717011648,139.12,89.57328,10.04929,90.1352357264,9.08328,2.64929,9.46175,80.49,7.4,80.8294506971,139.57
2022-02-12 17:30:00,85.63048,4.55889,85.7517497376,9.63048,2.80889,10.03175,76.0,1.75,76.0201453563,138.73,85.80048,10.13889,86.3974505333,9.63048,2.80889,10.03175,76.17,7.33,76.5218779174,139.47,93.89048,25.22889,97.2209808903,9.63048,2.80889,10.03175,84.26,22.42,87.1917656663,138.68,92.10048,9.42889,92.5818685427,9.63048,2.80889,10.03175,82.47,6.62,82.7352724054,139.11
2022-02-12 18:00:00,87.41904,5.67472,87.6030307786,11.39904,3.32472,11.874,76.02,2.35,76.0563140048,137.93,87.57904,10.80472,88.2430179765,11.39904,3.32472,11.874,76.18,7.48,76.5463441322,138.66,95.69904,26.42472,99.2802703663,11.39904,3.32472,11.874,84.3,23.1,87.4076655677,137.89,93.87904,10.10472,94.4212874176,11.39904,3.32472,11.874,82.48,6.78,82.7581947604,138.3
2022-02-12 18:30:00,86.00168,5.87174,86.2018926326,12.21168,3.56174,12.7205,73.79,2.31,73.8261484841,137.96,86.16168,15.75174,87.5896821175,12.21168,3.56174,12.7205,73.95,12.19,74.947972621,138.63,94.03168,25.92174,97.5391892946,12.21168,3.56174,12.7205,81.82,22.36,84.8202923834,137.92,92.65168,23.77174,95.652649882,12.21168,3.56174,12.7205,80.44,20.21,82.9399644321,138.3
2022-02-12 19:00:00,83.61504,4.28647,83.7248394401,12.845040000000001,3.74647,13.38025,70.77,0.54,70.772060165,137.79,83.62504,23.29647,86.8094051901,12.845040000000001,3.74647,13.38025,70.78,19.55,73.4303132228,138.37,91.29504,23.88647,94.3681502291,12.845040000000001,3.74647,13.38025,78.45,20.14,80.9939633553,137.75,90.41504,48.49647,102.6001318745,12.845040000000001,3.74647,13.38025,77.57,44.75,89.5525957189,138.04
2022-02-12 19:30:00,81.10232,3.58151,81.1813619205,10.70232,3.12151,11.14825,70.4,0.46,70.4015028249,136.81,81.11232,22.88151,84.2779446573,10.70232,3.12151,11.14825,70.41,19.76,73.1301969093,136.83,88.75232,23.76151,91.8780913105,10.70232,3.12151,11.14825,78.05,20.64,80.7329678632,136.74,87.89232,47.57151,99.9405247068,10.70232,3.12151,11.14825,77.19,44.45,89.0735572434,136.53
2022-02-12 20:00:00,77.74728,2.47629,77.7867055451,7.66728,2.23629,7.98675,70.08,0.24,70.0804109577,136.81,77.72728,21.79629,80.7255121629,7.66728,2.23629,7.98675,70.06,19.56,72.7392411288,136.83,85.33728,22.74629,88.3167315211,7.66728,2.23629,7.98675,77.67,20.51,80.332365831,136.78,84.45728,47.27629,96.788840995,7.66728,2.23629,7.98675,76.79,45.04,89.0241860395,136.49
2022-02-12 20:30:00,75.782,2.55225,75.8249662319,6.7620000000000005,1.97225,7.04375,69.02,0.58,69.0224369318,137.03,75.762,20.87225,78.5845497796,6.7620000000000005,1.97225,7.04375,69.0,18.9,71.5416661813,137.1,83.252,22.86225,86.3341066964,6.7620000000000005,1.97225,7.04375,76.49,20.89,79.2913122605,137.0,82.382,47.89225,95.2914557243,6.7620000000000005,1.97225,7.04375,75.62,45.92,88.4705080804,136.73
2022-02-12 21:00:00,75.10296,3.46878,75.1830235854,7.33296,2.13878,7.6385000000000005,67.77,1.33,67.7830495035,137.2,75.11296,20.96878,77.984911968,7.33296,2.13878,7.6385000000000005,67.78,18.83,70.3469779024,137.31,82.43296,23.78878,85.7968469598,7.33296,2.13878,7.6385000000000005,75.1,21.65,78.1583808686,137.17,81.59296,47.79878,94.5628599983,7.33296,2.13878,7.6385000000000005,74.26,45.66,87.1744412084,136.97
2022-02-12 21:30:00,72.196,5.023,72.3705253884,7.176,2.093,7.475,65.02,2.93,65.0859838982,137.7,72.186,20.693,75.0934008086,7.176,2.093,7.475,65.01,18.6,67.6184893354,137.59,79.196,25.713,83.2656278725,7.176,2.093,7.475,72.02,23.62,75.7943586291,137.67,78.366,48.613,92.2195951249,7.176,2.093,7.475,71.19,46.52,85.0419102561,137.25
2022-02-12 22:00:00,69.3612,5.1566,69.552617413,7.2912,2.1266,7.595,62.07,3.03,62.1439120108,137.7,69.3612,19.0466,71.9287775303,7.2912,2.1266,7.595,62.07,16.92,64.3348373745,137.59,76.0212,25.8666,80.3013315269,7.2912,2.1266,7.595,68.73,23.74,72.7145136819,137.67,75.2212,50.7566,90.7439329818,7.2912,2.1266,7.595,67.93,48.63,83.5425747748,137.25
2022-02-12 22:30:00,65.3808,5.69065,65.6279856926,7.2708,2.12065,7.57375,58.11,3.5700000000000003,58.2195585693,137.84,65.4008,18.53065,67.9753604629,7.2708,2.12065,7.57375,58.13,16.41,60.4018625541,137.91,71.5908,26.49065,76.3347704658,7.2708,2.12065,7.57375,64.32,24.37,68.7819692943,137.8,70.8408,51.54065,87.606264314,7.2708,2.12065,7.57375,63.57,49.42,80.520067685,137.58
2022-02-12 23:00:00,61.34112,7.12991,61.7540979973,7.13112,2.07991,7.42825,54.21,5.05,54.4447114052,137.98,61.33112,18.35991,64.0202512933,7.13112,2.07991,7.42825,54.2,16.28,56.5922114783,138.06,67.11112,28.35991,72.8573052127,7.13112,2.07991,7.42825,59.98,26.28,65.4846455286,137.95,66.37112,52.40991,84.5690501086,7.13112,2.07991,7.42825,59.24,50.33,77.7334323184,137.71
2022-02-12 23:30:00,59.09264,7.37077,59.5505529157,6.96264,2.03077,7.25275,52.13,5.34,52.4027909562,138.93,59.08264,18.06077,61.7814677906,6.96264,2.03077,7.25275,52.12,16.03,54.5293984929,138.88,64.59264,28.85077,70.7430284322,6.96264,2.03077,7.25275,57.63,26.82,63.565157909,138.89,63.89264,53.42077,83.2829401112,6.96264,2.03077,7.25275,56.93,51.39,76.6939176206,138.52
2022-02-13 00:00:00,57.73912,6.2976600000000005,58.0815504257,6.84912,1.9976600000000002,7.1345,50.89,4.3,51.0713432367,139.66,56.11912,8.54766,56.7663467298,6.84912,1.9976600000000002,7.1345,49.27,6.55,49.7034747276,139.63,63.16912,18.26766,65.7574719971,6.84912,1.9976600000000002,7.1345,56.32,16.27,58.6229929294,139.61,59.35912,64.41766,87.5964613843,6.84912,1.9976600000000002,7.1345,52.51,62.42,81.5693355373,139.24
2022-02-13 00:30:00,56.64616,5.37263,56.9003743034,6.6261600000000005,1.93263,6.90225,50.02,3.44,50.1381491481,138.91,54.89616,9.08263,55.6424527718,6.6261600000000005,1.93263,6.90225,48.27,7.15,48.796674067,136.72,61.95616,18.85263,64.7610023074,6.6261600000000005,1.93263,6.90225,55.33,16.92,57.8592715129,138.86,58.01616,63.14263,85.7488573945,6.6261600000000005,1.93263,6.90225,51.39,61.21,79.9224386515,136.38
2022-02-13 01:00:00,56.61208,5.69769,56.89807794,6.23208,1.81769,6.49175,50.38,3.88,50.5291876048,139.1,54.88208,8.25769,55.4998391823,6.23208,1.81769,6.49175,48.65,6.44,49.0743935266,136.55,61.98208,18.12769,64.5785675427,6.23208,1.81769,6.49175,55.75,16.31,58.0868195032,139.06,58.02208,63.49769,86.0146406309,6.23208,1.81769,6.49175,51.79,61.68,80.539595852,136.2
2022-02-13 01:30:00,56.15584,6.04212,56.4799573318,5.59584,1.63212,5.829,50.56,4.41,50.7519625236,137.85,54.46584,7.02212,54.9166449831,5.59584,1.63212,5.829,48.87,5.39,49.1663401119,135.62,61.54584,17.09212,63.8751202535,5.59584,1.63212,5.829,55.95,15.46,58.0466545117,137.81,57.64584,63.76212,85.9572615676,5.59584,1.63212,5.829,52.05,62.13,81.0514614304,135.29
2022-02-13 02:00:00,55.276,5.28175,55.5277683602,5.046,1.4717500000000001,5.25625,50.23,3.81,50.3742890769,137.85,53.536,7.22175,54.0208938195,5.046,1.4717500000000001,5.25625,48.49,5.75,48.8297306976,135.62,60.636,17.75175,63.1810820109,5.046,1.4717500000000001,5.25625,55.59,16.28,57.9248349156,137.81,56.686,63.59175,85.1892790442,5.046,1.4717500000000001,5.25625,51.64,62.12,80.7810868954,135.29
2022-02-13 02:30:00,54.0256,5.3133,54.2862469899,5.3256,1.5533000000000001,5.5475,48.7,3.76,48.8449342307,138.74,52.3056,7.5833,52.8524571827,5.3256,1.5533000000000001,5.5475,46.98,6.03,47.3654019301,136.35,59.2056,18.0233,61.8881443756,5.3256,1.5533000000000001,5.5475,53.88,16.47,56.3410622903,138.7,55.3156,63.7833,84.4282237303,5.3256,1.5533000000000001,5.5475,49.99,62.23,79.822133522,135.99
2022-02-13 03:00:00,52.79856,5.72958,53.1085306241,5.03856,1.46958,5.2485,47.76,4.26,47.9496110516,138.74,51.11856,6.80958,51.5701227093,5.03856,1.46958,5.2485,46.08,5.34,46.3883821662,136.35,57.86856,17.53958,60.4682321806,5.03856,1.46958,5.2485,52.83,16.07,55.2200488953,138.7,54.05856,65.16958,84.6723217271,5.03856,1.46958,5.2485,49.02,63.7,80.3781711661,135.99
2022-02-13 03:30:00,52.09064,5.40352,52.3701518424,5.36064,1.56352,5.584,46.73,3.84,46.8875089976,139.29,50.44064,7.00352,50.9245270572,5.36064,1.56352,5.584,45.08,5.44,45.4070479111,137.03,57.05064,18.08352,59.8480510961,5.36064,1.56352,5.584,51.69,16.52,54.2657027965,139.24,53.29064,65.01352,84.0633695161,5.36064,1.56352,5.584,47.93,63.45,79.5184720678,136.69
2022-02-13 04:00:00,51.8608,4.8044,52.0828650902,5.5008,1.6044,5.73,46.36,3.2,46.4703088004,139.22,50.1708,7.1544,50.678344606,5.5008,1.6044,5.73,44.67,5.55,45.0134579876,136.89,56.7708,18.8444,59.8166794799,5.5008,1.6044,5.73,51.27,17.24,54.0909465622,139.16,53.0108,64.9744,83.8559334335,5.5008,1.6044,5.73,47.51,63.37,79.2020012373,136.55
2022-02-13 04:30:00,50.97424,5.13332,51.2320614245,5.87424,1.71332,6.119,45.1,3.42,45.2294859577,139.87,49.32424,7.21332,49.848898052,5.87424,1.71332,6.119,43.45,5.5,43.7967179136,137.47,55.74424,18.86332,58.8493426862,5.87424,1.71332,6.119,49.87,17.15,52.7365091753,139.81,52.04424,65.67332,83.7949155796,5.87424,1.71332,6.119,46.17,63.96,78.8831445874,137.12
2022-02-13 05:00:00,50.50872,10.00546,51.4901934921,6.25872,1.82546,6.5195,44.25,8.18,44.9997211102,139.87,49.64872,9.67546,50.5827038013,6.25872,1.82546,6.5195,43.39,7.85,44.0943828622,137.47,55.57872,17.81546,58.3642418939,6.25872,1.82546,6.5195,49.32,15.99,51.8472998333,139.81,52.36872,63.23546,82.1048490398,6.25872,1.82546,6.5195,46.11,61.41,76.7940114853,137.12
2022-02-13 05:30:00,49.84904,16.00597,52.3556860767,6.56904,1.9159700000000002,6.8427500000000006,43.28,14.09,45.5157829769,139.22,50.20904,14.17597,52.1718872877,6.56904,1.9159700000000002,6.8427500000000006,43.64,12.26,45.3294297339,137.55,55.41904,15.50597,57.5474161033,6.56904,1.9159700000000002,6.8427500000000006,48.85,13.59,50.7051338624,139.16,52.94904,58.48597,78.8936595916,6.56904,1.9159700000000002,6.8427500000000006,46.38,56.57,73.1523704332,137.21
2022-02-13 06:00:00,50.70224,15.79732,53.1062374886,6.64224,1.9373200000000002,6.9190000000000005,44.06,13.86,46.1885613545,137.9,51.07224,14.37732,53.0573371835,6.64224,1.9373200000000002,6.9190000000000005,44.43,12.44,46.138687671,137.35,56.39224,15.28732,58.4276209083,6.64224,1.9373200000000002,6.9190000000000005,49.75,13.35,51.5100475636,137.85,53.86224,58.22732,79.3193651777,6.64224,1.9373200000000002,6.9190000000000005,47.22,56.29,73.473073299,137.02
2022-02-13 06:30:00,53.12128,15.43579,55.3184779415,7.63128,2.22579,7.94925,45.49,13.21,47.3692326305,137.86,53.52128,15.17579,55.6312143941,7.63128,2.22579,7.94925,45.89,12.95,47.6822251998,137.31,59.00128,14.845790000000001,60.8403527469,7.63128,2.22579,7.94925,51.37,12.62,52.8974602415,137.8,56.43128,57.66579,80.6835342481,7.63128,2.22579,7.94925,48.8,55.44,73.858199274,136.99
2022-02-13 07:00:00,55.33408,15.66244,57.508020625,9.33408,2.72244,9.723,46.0,12.94,47.785391073,137.52,55.72408,15.88244,57.9432911751,9.33408,2.72244,9.723,46.39,13.16,48.220511196,136.99,61.27408,15.04244,63.0934852501,9.33408,2.72244,9.723,51.94,12.32,53.3811389912,137.47,58.674080000000004,57.82244,82.3776804201,9.33408,2.72244,9.723,49.34,55.1,73.9624607487,136.64
2022-02-13 07:30:00,58.27312,15.36216,60.2640230519,10.53312,3.0721600000000002,10.972,47.74,12.29,49.2965688461,137.38,58.68312,16.85216,61.0549250233,10.53312,3.0721600000000002,10.972,48.15,13.78,50.0830400435,136.86,64.44312,14.66216,66.0900495627,10.53312,3.0721600000000002,10.972,53.91,11.59,55.141782706,137.34,61.77312,57.54216,84.4216709856,10.53312,3.0721600000000002,10.972,51.24,54.47,74.7831431541,136.49
2022-02-13 08:00:00,60.95856,14.56208,62.6737601489,9.77856,2.85208,10.186,51.18,11.71,52.5025380339,137.48,61.36856,18.35208,64.053875736,9.77856,2.85208,10.186,51.59,15.5,53.8681547856,136.96,67.57856,13.85208,68.9836349579,9.77856,2.85208,10.186,57.8,11.0,58.8374030698,137.43,64.73856,54.25208,84.4651959993,9.77856,2.85208,10.186,54.96,51.4,75.2499940199,136.61
2022-02-13 08:30:00,64.48984,17.91787,66.9327238992,7.56984,2.20787,7.88525,56.92,15.71,59.0482048838,136.4,66.15984,25.11787,70.7674488883,7.56984,2.20787,7.88525,58.59,22.91,62.9099054204,135.71,71.75984,19.35787,74.3249740515,7.56984,2.20787,7.88525,64.19,17.15,66.4415427274,136.34,71.21984,44.29787,83.8723249717,7.56984,2.20787,7.88525,63.65,42.09,76.3078672222,135.39
2022-02-13 09:00:00,69.81944,2.72567,69.872623243,7.69944,2.24567,8.02025,62.12,0.48,62.1218544475,135.66,69.79944,20.61567,72.7802698117,7.69944,2.24567,8.02025,62.1,18.37,64.7600718035,136.53,76.50944,22.47567,79.742398704,7.69944,2.24567,8.02025,68.81,20.23,71.7221653326,135.6,75.67944,48.92567,90.1171394556,7.69944,2.24567,8.02025,67.98,46.68,82.4639484866,136.21
2022-02-13 09:30:00,73.7736,2.9598,73.8329497785,7.7136,2.2498,8.035,66.06,0.71,66.0638153606,137.18,73.7436,20.9898,76.6726173089,7.7136,2.2498,8.035,66.03,18.74,68.6378066375,137.39,80.9136,21.4998,83.7212760593,7.7136,2.2498,8.035,73.2,19.25,75.6888532084,137.12,80.0336,47.8898,93.2674116345,7.7136,2.2498,8.035,72.32,45.64,85.5172029477,137.04
2022-02-13 10:00:00,77.6052,2.87735,77.6585230999,7.9452,2.3173500000000002,8.27625,69.66,0.56,69.6622508967,136.56,77.5752,22.65735,80.8162555682,7.9452,2.3173500000000002,8.27625,69.63,20.34,72.5400062035,136.8,85.1652,21.617350000000002,87.8659269118,7.9452,2.3173500000000002,8.27625,77.22,19.3,79.5953415722,136.52,84.2552,45.55735,95.7831449999,7.9452,2.3173500000000002,8.27625,76.31,43.24,87.7092566381,136.43
2022-02-13 10:30:00,79.40824,3.60157,79.4898728541,8.50824,2.48157,8.86275,70.9,1.12,70.9088457105,135.61,79.38824,23.37157,82.7570113922,8.50824,2.48157,8.86275,70.88,20.89,73.8942927431,135.61,87.12824,21.01157,89.6259799353,8.50824,2.48157,8.86275,78.62,18.53,80.7741623293,135.56,86.19824,44.52157,97.0170437313,8.50824,2.48157,8.86275,77.69,42.04,88.3351441953,135.28
2022-02-13 11:00:00,80.8712,4.54535,80.9988345352,8.7612,2.55535,9.12625,72.11,1.99,72.1374535176,135.61,80.5412,22.12535,83.5249424427,8.7612,2.55535,9.12625,71.78,19.57,74.3999549731,135.61,88.7112,17.35535,90.3929487242,8.7612,2.55535,9.12625,79.95,14.8,81.3083175327,135.56,87.4312,45.94535,98.7683649762,8.7612,2.55535,9.12625,78.67,43.39,89.8424231641,135.28
2022-02-13 11:30:00,83.6772,3.2708500000000003,83.7411025695,8.6772,2.53085,9.03875,75.0,0.74,75.0036505778,135.58,81.6672,15.90085,83.2007727522,8.6772,2.53085,9.03875,72.99,13.37,74.2044270916,135.42,91.7872,5.60085,91.9579230114,8.6772,2.53085,9.03875,83.11,3.07,83.1666820307,135.52,88.7172,53.26085,103.4768559561,8.6772,2.53085,9.03875,80.04,50.73,94.7625163237,135.09
2022-02-13 12:00:00,85.70232,3.6277600000000003,85.7790667704,8.87232,2.5877600000000003,9.242,76.83,1.04,76.8370385947,137.37,83.68232,16.22776,85.2412510185,8.87232,2.5877600000000003,9.242,74.81,13.64,76.0433146305,136.01,94.02232,5.98776,94.2127906815,8.87232,2.5877600000000003,9.242,85.15,3.4,85.2178531764,137.31,90.89232,52.91776,105.1746317246,8.87232,2.5877600000000003,9.242,82.02,50.33,96.2309165497,135.65
2022-02-13 12:30:00,87.69176,4.15843,87.7903030634,9.97176,2.90843,10.38725,77.72,1.25,77.7300514602,137.08,85.64176,16.70843,87.2564191849,9.97176,2.90843,10.38725,75.67,13.8,76.9180661483,135.73,96.11176,6.51843,96.3325507809,9.97176,2.90843,10.38725,86.14,3.61,86.2156116953,137.22,92.97176,52.87843,106.957358404,9.97176,2.90843,10.38725,83.0,49.97,96.8813754031,135.56
2022-02-13 13:00:00,87.68936,4.19023,87.7894178399,10.38936,3.03023,10.82225,77.3,1.16,77.3087032617,137.08,85.65936,16.74023,87.2797872137,10.38936,3.03023,10.82225,75.27,13.71,76.5084113023,135.73,96.06936,6.54023,96.2917262243,10.38936,3.03023,10.82225,85.68,3.51,85.7518658689,137.04,92.92936,53.09023,107.0254104008,10.38936,3.03023,10.82225,82.54,50.06,96.5342177676,135.38
2022-02-13 13:30:00,84.7324,3.7769500000000003,84.816537073,10.4124,3.03695,10.84625,74.32,0.74,74.3236839776,137.36,82.7424,16.40695,84.3533802883,10.4124,3.03695,10.84625,72.33,13.37,73.5553247563,136.0,92.7724,6.10695,92.9731845215,10.4124,3.03695,10.84625,82.36,3.07,82.4171978412,137.31,89.7124,53.80695,104.6111972117,10.4124,3.03695,10.84625,79.3,50.77,94.1598794604,135.65
2022-02-13 14:00:00,85.57528,3.23529,85.6364154345,8.31528,2.42529,8.66175,77.26,0.81,77.2642459356,137.36,83.51528,15.93529,85.0219704598,8.31528,2.42529,8.66175,75.2,13.51,76.4039272551,136.0,93.92528,5.56529,94.0900136883,8.31528,2.42529,8.66175,85.61,3.14,85.6675650407,137.31,90.78528,53.11529,105.1817526782,8.31528,2.42529,8.66175,82.47,50.69,96.8027737206,135.65
2022-02-13 14:30:00,84.70376,3.9681800000000003,84.7966591951,8.39376,2.44818,8.743500000000001,76.31,1.52,76.3251367506,137.39,82.66376,16.89818,84.3732523058,8.39376,2.44818,8.743500000000001,74.27,14.45,75.6626420369,136.03,92.95376,3.60818,93.0237628837,8.39376,2.44818,8.743500000000001,84.56,1.16,84.5679561063,137.34,89.82376,52.20818,103.8941861677,8.39376,2.44818,8.743500000000001,81.43,49.76,95.4300922141,135.65
2022-02-13 15:00:00,84.07648,4.71939,84.2088304821,8.22648,2.39939,8.56925,75.85,2.32,75.8854722592,137.84,82.01648,17.30939,83.8231350748,8.22648,2.39939,8.56925,73.79,14.91,75.2812871835,136.17,92.27648,2.65939,92.3147935943,8.22648,2.39939,8.56925,84.05,0.26,84.0504021406,137.8,89.13648,51.46939,102.9291512341,8.22648,2.39939,8.56925,80.91,49.07,94.627126132,135.84
2022-02-13 15:30:00,82.37672,5.28571,82.5461248525,9.03672,2.63571,9.41325,73.34,2.65,73.3878607128,137.87,80.35672,16.83571,82.1014225234,9.03672,2.63571,9.41325,71.32,14.2,72.7198899889,136.0,90.30672,3.24571,90.365028139,9.03672,2.63571,9.41325,81.27,0.61,81.2722892504,137.8,87.21672,52.72571,101.9154391766,9.03672,2.63571,9.41325,78.18,50.09,92.8499892299,135.69
2022-02-13 16:00:00,84.88672,4.12571,84.9869208488,7.59672,2.21571,7.91325,77.29,1.9100000000000001,77.3135964757,138.12,82.78672,16.69571,84.4534649423,7.59672,2.21571,7.91325,75.19,14.48,76.5715776251,136.28,93.24672,2.35571,93.2764716333,7.59672,2.21571,7.91325,85.65,0.14,85.6501144191,138.06,90.05672,51.85571,103.9193315835,7.59672,2.21571,7.91325,82.46,49.64,96.2485386902,135.98
2022-02-13 16:30:00,84.53496,5.93728,84.7432047777,10.82496,3.15728,11.276,73.71,2.7800000000000002,73.7624057363,137.84,82.52496,16.80728,84.2190814721,10.82496,3.15728,11.276,71.7,13.65,72.9877558225,136.06,92.50496,3.97728,92.5904227272,10.82496,3.15728,11.276,81.68,0.8200000000000001,81.684115959,137.78,89.41496,53.72728,104.3151747734,10.82496,3.15728,11.276,78.59,50.57,93.454336443,135.73
2022-02-13 17:00:00,85.4024,6.71445,85.6659428511,12.3924,3.61445,12.90875,73.01,3.1,73.0757832664,137.84,83.4124,16.94445,85.1160552397,12.3924,3.61445,12.90875,71.02,13.33,72.2601501521,136.06,93.3024,4.75445,93.4234587273,12.3924,3.61445,12.90875,80.91,1.1400000000000001,80.9180307472,137.78,90.2324,54.50445,105.4164175049,12.3924,3.61445,12.90875,77.84,50.89,92.9992349431,135.73
2022-02-13 17:30:00,87.2604,7.7122,87.60054473,14.0304,4.0922,14.615,73.23,3.62,73.3194196649,137.74,85.2704,17.4122,87.0300282948,14.0304,4.0922,14.615,71.24,13.32,72.4745472563,135.9,95.2004,5.8322,95.3788798267,14.0304,4.0922,14.615,81.17,1.74,81.1886476054,137.68,92.1404,54.7922,107.2009258029,14.0304,4.0922,14.615,78.11,50.7,93.1217595409,135.58
2022-02-13 18:00:00,89.06616,8.53888,89.4745401151,15.59616,4.5488800000000005,16.246,73.47,3.99,73.5782644536,137.74,87.06616,17.79888,88.8668461599,15.59616,4.5488800000000005,16.246,71.47,13.25,72.6878490533,135.9,97.00616,6.67888,97.2358088155,15.59616,4.5488800000000005,16.246,81.41,2.13,81.4378597459,137.68,93.94616,55.58888,109.1604532713,15.59616,4.5488800000000005,16.246,78.35,51.04,93.5083103259,135.58
2022-02-13 18:30:00,87.3916,7.0775500000000005,87.6777250193,12.4716,3.63755,12.99125,74.92,3.44,74.9989333257,138.08,85.3616,17.40755,87.1184570086,12.4716,3.63755,12.99125,72.89,13.77,74.1792760817,136.21,95.5016,5.17755,95.6418455832,12.4716,3.63755,12.99125,83.03,1.54,83.0442803569,138.02,92.3916,54.05755,107.0440398274,12.4716,3.63755,12.99125,79.92,50.42,94.4954115288,135.88
2022-02-13 19:00:00,86.18992,6.82456,86.4596838347,10.60992,3.09456,11.052,75.58,3.73,75.6719849086,137.92,84.13992,16.50456,85.7433766445,10.60992,3.09456,11.052,73.53,13.41,74.7428190531,136.05,94.35992,4.9645600000000005,94.4904299831,10.60992,3.09456,11.052,83.75,1.87,83.7708744135,137.85,91.21992,53.79456,105.9005594433,10.60992,3.09456,11.052,80.61,50.7,95.228473158,135.71
2022-02-13 19:30:00,81.45104,7.48447,81.7941881081,10.30104,3.00447,10.73025,71.15,4.48,71.2909033468,137.42,79.46104,14.74447,80.8174255558,10.30104,3.00447,10.73025,69.16,11.74,70.1493635039,135.66,89.15104,5.69447,89.3327203306,10.30104,3.00447,10.73025,78.85,2.69,78.8958718819,137.36,86.10104,55.25447,102.3056476645,10.30104,3.00447,10.73025,75.8,52.25,92.0635785748,135.35
2022-02-13 20:00:00,79.37,7.29,79.7040839606,8.4,2.45,8.75,70.97,4.84,71.1348472972,137.42,77.4,14.62,78.7686765155,8.4,2.45,8.75,69.0,12.17,70.0650333619,135.66,87.04,5.52,87.214861119,8.4,2.45,8.75,78.64,3.07,78.6999015247,137.36,84.02,54.67,100.2405571613,8.4,2.45,8.75,75.62,52.22,91.8983830108,135.35
2022-02-13 20:30:00,77.11144,5.83292,77.3317343307,5.22144,1.52292,5.439,71.89,4.31,72.0190821935,138.03,75.15144,14.08292,76.4595812819,5.22144,1.52292,5.439,69.93,12.56,71.0489866219,136.2,84.89144,3.9929200000000002,84.9852928182,5.22144,1.52292,5.439,79.67,2.47,79.7082793692,137.98,81.86144,53.68292,97.893571079,5.22144,1.52292,5.439,76.64,52.16,92.7057452373,135.88
2022-02-13 21:00:00,75.366,5.92925,75.5988753988,4.386,1.27925,4.56875,70.98,4.65,71.1321509586,138.22,73.456,12.33925,74.4851731995,4.386,1.27925,4.56875,69.07,11.06,69.9498999284,136.42,83.036,4.12925,83.1386071664,4.386,1.27925,4.56875,78.65,2.85,78.7016200596,138.16,80.086,55.13925,97.2322183567,4.386,1.27925,4.56875,75.7,53.86,92.9052721862,136.04
2022-02-13 21:30:00,73.3504,6.23595,73.6150001872,4.1004,1.19595,4.27125,69.25,5.04,69.4331628258,138.22,71.4004,11.85595,72.3780399746,4.1004,1.19595,4.27125,67.3,10.66,68.1390167232,136.58,80.8204,4.43595,80.9420453693,4.1004,1.19595,4.27125,76.72,3.24,76.7883845383,138.16,77.8204,56.17595,95.9778725257,4.1004,1.19595,4.27125,73.72,54.98,91.9643343911,136.2
2022-02-13 22:00:00,69.01856,5.62083,69.2470602579,3.32856,0.9708300000000001,3.46725,65.69,4.65,65.8543741903,138.93,67.18856,9.90083,67.9141298226,3.32856,0.9708300000000001,3.46725,63.86,8.93,64.4813500169,137.31,76.11856,3.7608300000000003,76.21141003,3.32856,0.9708300000000001,3.46725,72.79,2.79,72.8434499458,138.87,73.23856,58.62083,93.8098522585,3.32856,0.9708300000000001,3.46725,69.91,57.65,90.6141854237,136.89
2022-02-13 22:30:00,65.64896,12.81053,66.8871858278,2.77896,0.8105300000000001,2.89475,62.87,12.0,64.0049755878,138.12,65.75896,16.75053,67.8588319643,2.77896,0.8105300000000001,2.89475,62.98,15.94,64.9658679616,137.9,73.21896,12.44053,74.2683168664,2.77896,0.8105300000000001,2.89475,70.44,11.63,71.3936306683,138.07,71.70896,50.45053,87.6779956521,2.77896,0.8105300000000001,2.89475,68.93,49.64,84.9439491665,137.48
2022-02-13 23:00:00,59.642,17.53975,62.167604056,2.742,0.7997500000000001,2.85625,56.9,16.74,59.3113614748,138.12,60.852,19.30975,63.8422458022,2.742,0.7997500000000001,2.85625,58.11,18.51,60.9868198876,137.9,66.952,17.41975,69.1810522763,2.742,0.7997500000000001,2.85625,64.21,16.62,66.3260770738,138.07,66.272,47.64975,81.6239956083,2.742,0.7997500000000001,2.85625,63.53,46.85,78.9365783398,137.48
2022-02-13 23:30:00,56.57704,18.75622,59.6050102244,3.34704,0.9762200000000001,3.4865,53.23,17.78,56.1209524153,137.31,57.75704,19.80622,61.0586768629,3.34704,0.9762200000000001,3.4865,54.41,18.83,57.5761843126,137.96,63.40704,18.73622,66.1173098473,3.34704,0.9762200000000001,3.4865,60.06,17.76,62.6308326625,137.26,62.79704,48.04622,79.0690046039,3.34704,0.9762200000000001,3.4865,59.45,47.07,75.8280119745,137.55
2022-02-14 00:00:00,53.57536,19.17948,56.9049352183,2.29536,0.6694800000000001,2.391,51.28,18.51,54.5184234915,137.86,54.71536,19.43948,58.0660314005,2.29536,0.6694800000000001,2.391,52.42,18.77,55.6791639664,138.38,60.15536,19.20948,63.1480123092,2.29536,0.6694800000000001,2.391,57.86,18.54,60.7578077287,137.8,59.53536,48.41948,76.7392020665,2.29536,0.6694800000000001,2.391,57.24,47.75,74.5418010247,137.95
2022-02-14 00:30:00,54.09104,18.63197,57.2100595557,2.6810400000000003,0.78197,2.79275,51.41,17.85,54.4206817304,139.01,55.21104,19.67197,58.6109660521,2.6810400000000003,0.78197,2.79275,52.53,18.89,55.8232299316,139.58,60.68104,18.57197,63.4594885353,2.6810400000000003,0.78197,2.79275,58.0,17.79,60.6669934973,138.52,60.05104,48.83197,77.3995393989,2.6810400000000003,0.78197,2.79275,57.37,48.05,74.833945506,138.62
2022-02-14 01:00:00,53.7916,18.29505,56.817647655100004,2.4516,0.7150500000000001,2.55375,51.34,17.58,54.2664905812,139.01,54.9116,19.65505,58.3232784149,2.4516,0.7150500000000001,2.55375,52.46,18.94,55.7743238417,139.58,60.3816,18.20505,63.0663259122,2.4516,0.7150500000000001,2.55375,57.93,17.49,60.5126846207,138.95,59.7416,48.30505,76.8273169261,2.4516,0.7150500000000001,2.55375,57.29,47.59,74.4778638254,139.14
2022-02-14 01:30:00,54.44744,18.38342,57.467154562,2.61744,0.7634200000000001,2.7265,51.83,17.62,54.7431575633,138.45,55.57744,19.68342,58.9600615659,2.61744,0.7634200000000001,2.7265,52.96,18.92,56.2381365267,139.03,61.08744,18.30342,63.7706085078,2.61744,0.7634200000000001,2.7265,58.47,17.54,61.0441848172,138.39,60.46744,48.42342,77.4670181732,2.61744,0.7634200000000001,2.7265,57.85,47.66,74.9539732102,138.57
2022-02-14 02:00:00,53.65744,18.55842,56.7761906106,2.7374400000000003,0.79842,2.8515,50.92,17.76,53.9283227998,138.52,54.76744,19.58842,58.1650984891,2.7374400000000003,0.79842,2.8515,52.03,18.79,55.3189388908,139.09,60.18744,18.49842,62.9660184246,2.7374400000000003,0.79842,2.8515,57.45,17.7,60.1148276218,138.46,59.55744,48.61842,76.8819837325,2.7374400000000003,0.79842,2.8515,56.82,47.82,74.2648288223,138.66
2022-02-14 02:30:00,53.74448,18.60714,56.8743772665,2.90448,0.8471400000000001,3.0255,50.84,17.76,53.8527919425,138.6,54.84448,19.58714,58.237213531,2.90448,0.8471400000000001,3.0255,51.94,18.74,55.2173088805,139.17,60.26448,18.53714,63.0510357492,2.90448,0.8471400000000001,3.0255,57.36,17.69,60.0258752539,138.54,59.63448,48.86714,77.0990828522,2.90448,0.8471400000000001,3.0255,56.73,48.02,74.3250516313,138.73
2022-02-14 03:00:00,53.31264,18.22577,56.3419583957,3.00264,0.87577,3.12775,50.31,17.35,53.2176530862,138.76,54.40264,19.51577,57.7971670384,3.00264,0.87577,3.12775,51.4,18.64,54.6754935963,139.35,59.75264,18.07577,62.4268487757,3.00264,0.87577,3.12775,56.75,17.2,59.2992622214,138.7,59.11264,49.43577,77.0597142693,3.00264,0.87577,3.12775,56.11,48.56,74.2051595241,138.92
2022-02-14 03:30:00,52.008,18.6115,55.2378493087,3.708,1.0815,3.8625,48.3,17.53,51.3827879742,139.08,53.078,19.5415,56.5609786536,3.708,1.0815,3.8625,49.37,18.46,52.7083342556,139.75,58.188,18.4815,61.0525117112,3.708,1.0815,3.8625,54.48,17.4,57.1911741443,139.02,57.578,49.8415,76.1537996836,3.708,1.0815,3.8625,53.87,48.76,72.6602676846,139.29
2022-02-14 04:00:00,52.0652,11.72485,53.3690655583,3.6852,1.07485,3.83875,48.38,10.65,49.538337679,139.04,52.2952,12.97485,53.8807449425,3.6852,1.07485,3.83875,48.61,11.9,50.045400388,139.69,58.2852,10.73485,59.265517323,3.6852,1.07485,3.83875,54.6,9.66,55.4479539749,138.97,56.0252,57.87485,80.5501166825,3.6852,1.07485,3.83875,52.34,56.8,77.2380450296,139.24
2022-02-14 04:30:00,53.43664,7.91777,54.0200479106,3.62664,1.05777,3.77775,49.81,6.86,50.2801720363,138.04,52.88664,9.47777,53.7291802903,3.62664,1.05777,3.77775,49.26,8.42,49.9744334635,136.49,59.87664,6.47777,60.2260203057,3.62664,1.05777,3.77775,56.25,5.42,56.5105202595,137.99,56.06664,60.68777,82.622476049,3.62664,1.05777,3.77775,52.44,59.63,79.4083780215,136.08
2022-02-14 05:00:00,54.72784,8.68562,55.4127825132,4.16784,1.21562,4.3415,50.56,7.47,51.1088495273,138.04,54.13784,10.71562,55.1881348829,4.16784,1.21562,4.3415,49.97,9.5,50.8650262951,136.49,61.24784,7.34562,61.6867573945,4.16784,1.21562,4.3415,57.08,6.13,57.4082163109,137.99,57.38784,59.12562,82.396620806,4.16784,1.21562,4.3415,53.22,57.91,78.6507247265,136.08
2022-02-14 05:30:00,56.3688,8.8159,57.0540244527,4.8888,1.4259,5.0925,51.48,7.39,52.0077157737,137.47,55.7888,11.7959,57.0222190225,4.8888,1.4259,5.0925,50.9,10.37,51.9456148294,135.65,63.0188,7.4759,63.4606825858,4.8888,1.4259,5.0925,58.13,6.05,58.4439851482,137.67,59.1088,58.1259,82.9003648258,4.8888,1.4259,5.0925,54.22,56.7,78.4518858919,135.57
2022-02-14 06:00:00,58.66952,11.00486,59.692709108,5.15952,1.50486,5.3745,53.51,9.5,54.346757953,137.47,58.70952,15.95486,60.8388469339,5.15952,1.50486,5.3745,53.55,14.45,55.4653495437,135.65,65.56952,9.94486,66.3193953037,5.15952,1.50486,5.3745,60.41,8.44,60.9967351585,137.42,62.74952,53.68486,82.5806663418,5.15952,1.50486,5.3745,57.59,52.18,77.7133225387,135.22
2022-02-14 06:30:00,64.88936,14.67523,66.5281250056,5.22936,1.52523,5.44725,59.66,13.15,61.0920461271,137.19,66.12936,24.36523,70.4752203754,5.22936,1.52523,5.44725,60.9,22.84,65.042106362,136.25,72.55936,14.14523,73.9252883347,5.22936,1.52523,5.44725,67.33,12.62,68.5025057936,137.13,71.86936,42.95523,83.7278728451,5.22936,1.52523,5.44725,66.64,41.43,78.4686848367,135.82
