Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2022-02-14 07:00:00,71.36024,12.91632,72.5197571369,7.05024,2.05632,7.344,64.31,10.86,65.220515944,136.64,72.69024,26.84632,77.48932758,7.05024,2.05632,7.344,65.64,24.79,70.1651886622,137.16,79.65024,12.10632,80.5650278719,7.05024,2.05632,7.344,72.6,10.05,73.2923086006,136.58,78.92024,40.83632,88.8594919679,7.05024,2.05632,7.344,71.87,38.78,81.6650800526,136.74
2022-02-14 07:30:00,76.03472,12.81346,77.1068311024,13.31472,3.88346,13.8695,62.72,8.93,63.3525319147,136.11,76.72472,26.51346,81.1766359259,13.31472,3.88346,13.8695,63.41,22.63,67.3271490559,136.65,83.82472,12.67346,84.7773570681,13.31472,3.88346,13.8695,70.51,8.79,71.0557823122,136.06,82.73472,44.35346,93.8736560886,13.31472,3.88346,13.8695,69.42,40.47,80.355194605,136.24
2022-02-14 08:00:00,83.14688,8.08284,83.538829033,12.62688,3.68284,13.153,70.52,4.4,70.6571326902,135.65,81.39688,14.02284,82.5959570161,12.62688,3.68284,13.153,68.77,10.34,69.5429974908,135.9,90.79688,10.55284,91.40807322,12.62688,3.68284,13.153,78.17,6.87,78.4713055836,135.59,86.90688,39.11284,95.3027808839,12.62688,3.68284,13.153,74.28,35.43,82.2970430818,135.51
2022-02-14 08:30:00,89.18368,8.55774,89.5933239268,13.12368,3.82774,13.6705,76.06,4.73,76.2069320994,138.05,87.24368,6.60774,87.493553636,13.12368,3.82774,13.6705,74.12,2.7800000000000002,74.1721160545,137.18,97.41368,11.35774,98.0735607034,13.12368,3.82774,13.6705,84.29,7.53,84.6256757728,137.99,91.70368,26.61774,95.4885805123,13.12368,3.82774,13.6705,78.58,22.79,81.8180939646,136.74
2022-02-14 09:00:00,92.12032,8.37551,92.5002839167,13.87032,4.04551,14.44825,78.25,4.33,78.3697097098,138.18,90.09032,4.82551,90.2194618941,13.87032,4.04551,14.44825,76.22,0.78,76.223990974,136.97,100.60032,11.09551,101.2103489089,13.87032,4.04551,14.44825,86.73,7.05,87.0160640342,138.11,94.68032,22.83551,97.3951924494,13.87032,4.04551,14.44825,80.81,18.79,82.965777282,136.55
2022-02-14 09:30:00,94.1064,10.1002,94.6468623938,15.3264,4.4702,15.965,78.78,5.63,78.9809173155,137.88,92.1064,5.6202000000000005,92.2777089497,15.3264,4.4702,15.965,76.78,1.15,76.7886117859,136.23,102.6664,12.9302,103.4774359994,15.3264,4.4702,15.965,87.34,8.46,87.7487732108,137.82,96.7064,22.7202,99.3394951115,15.3264,4.4702,15.965,81.38,18.25,83.4012403984,135.84
2022-02-14 10:00:00,94.88744,10.20092,95.4341921881,15.15744,4.42092,15.789,79.73,5.78,79.9392350476,137.16,92.86744,5.83092,93.0503145626,15.15744,4.42092,15.789,77.71,1.4100000000000001,77.7227907373,135.63,103.52744,13.05092,104.3468128205,15.15744,4.42092,15.789,88.37,8.63,88.7903924983,137.1,97.53744,22.50092,100.0991688407,15.15744,4.42092,15.789,82.38,18.08,84.3406829472,135.24
2022-02-14 10:30:00,95.358,9.769,95.8570890701,15.048,4.389,15.675,80.31,5.38,80.4900024848,137.69,93.328,5.779,93.5067506921,15.048,4.389,15.675,78.28,1.3900000000000001,78.2923399829,136.12,104.068,12.569,104.8242738348,15.048,4.389,15.675,89.02,8.18,89.3950378936,137.63,98.038,22.369,100.5575536944,15.048,4.389,15.675,82.99,17.98,84.9153725776,135.75
2022-02-14 11:00:00,95.84104,10.05572,96.3671232994,14.83104,4.3257200000000005,15.449,81.01,5.73,81.2123943743,137.22,93.81104,6.03572,94.0050059401,14.83104,4.3257200000000005,15.449,78.98,1.71,78.9985094796,135.62,104.63104,12.87572,105.4202954701,14.83104,4.3257200000000005,15.449,89.8,8.55,90.206111212,137.16,98.54104,21.97572,100.9617196456,14.83104,4.3257200000000005,15.449,83.71,17.65,85.550491524,135.25
2022-02-14 11:30:00,96.28552,10.62786,96.870288375,15.93552,4.64786,16.5995,80.35,5.98,80.57222164,137.37,94.26552,6.61786,94.4975361152,15.93552,4.64786,16.5995,78.33,1.97,78.3547688402,135.76,105.01552,13.48786,105.8781460371,15.93552,4.64786,16.5995,89.08,8.84,89.5175513517,137.31,98.97552,22.03786,101.3993137681,15.93552,4.64786,16.5995,83.04,17.39,84.8413442845,135.39
2022-02-14 12:00:00,94.56416,9.98913,95.090289066,16.21416,4.72913,16.88975,78.35,5.26,78.526365636,137.46,92.50416,6.97913,92.7670624352,16.21416,4.72913,16.88975,76.29,2.25,76.3231721039,135.83,103.05416,12.80913,103.8471651258,16.21416,4.72913,16.88975,86.84,8.08,87.2150904374,137.39,97.09416,22.00913,99.5574091138,16.21416,4.72913,16.88975,80.88,17.28,82.7053371917,135.48
2022-02-14 12:30:00,97.61056,9.97683,98.1191039521,15.76056,4.59683,16.41725,81.85,5.38,82.0266231171,137.96,95.51056,6.95683,95.7635867914,15.76056,4.59683,16.41725,79.75,2.36,79.7849114808,136.19,106.48056,12.79683,107.2467645944,15.76056,4.59683,16.41725,90.72,8.2,91.0898369743,137.89,100.31056,21.69683,102.6302142625,15.76056,4.59683,16.41725,84.55,17.1,86.2618832394,135.83
2022-02-14 13:00:00,99.22616,9.80013,99.7089433118,14.60616,4.26013,15.21475,84.62,5.54,84.8011556525,137.96,97.07616,6.77013,97.3119494233,14.60616,4.26013,15.21475,82.47,2.51,82.5081874725,136.19,108.38616,12.59013,109.1149442238,14.60616,4.26013,15.21475,93.78,8.33,94.1492288869,137.89,102.03616,21.10013,104.1949779671,14.60616,4.26013,15.21475,87.43,16.84,89.0370175826,135.83
2022-02-14 13:30:00,100.65064,10.11727,101.1578493478,14.39064,4.19727,14.99025,86.26,5.92,86.462905341,137.67,98.48064,7.06727,98.7338987383,14.39064,4.19727,14.99025,84.09,2.87,84.1389624371,135.9,110.01064,12.97727,110.7734194194,14.39064,4.19727,14.99025,95.62,8.78,96.0222515878,137.61,103.54064,20.75727,105.6007972956,14.39064,4.19727,14.99025,89.15,16.56,90.6750026192,135.58
2022-02-14 14:00:00,99.23024,9.96382,99.7292246007,14.31024,4.17382,14.9065,84.92,5.79,85.1171574948,137.98,97.08024,6.91382,97.3261213932,14.31024,4.17382,14.9065,82.77,2.74,82.8153397626,136.2,108.44024,12.80382,109.1935138085,14.31024,4.17382,14.9065,94.13,8.63,94.524778762,137.92,102.06024,20.89382,104.1769854769,14.31024,4.17382,14.9065,87.75,16.72,89.3287238239,135.89
2022-02-14 14:30:00,96.0848,9.6489,96.5680592238,15.1848,4.4289,15.8175,80.9,5.22,81.0682329893,138.05,93.9948,6.1589,94.1963612686,15.1848,4.4289,15.8175,78.81,1.73,78.8289857857,136.27,104.8448,12.4589,105.5824619729,15.1848,4.4289,15.8175,89.66,8.03,90.0188674668,137.99,98.7348,22.4289,101.2502656108,15.1848,4.4289,15.8175,83.55,18.0,85.4669673032,135.96
2022-02-14 15:00:00,93.60624,11.00057,94.2504148917,17.31624,5.0505700000000004,18.03775,76.29,5.95,76.5216740538,138.43,91.65624,5.46057,91.8187571015,17.31624,5.0505700000000004,18.03775,74.34,0.41000000000000003,74.3411306075,136.7,101.86624,13.95057,102.8170669445,17.31624,5.0505700000000004,18.03775,84.55,8.9,85.0171306267,138.37,96.10624,25.43057,99.4138987137,17.31624,5.0505700000000004,18.03775,78.79,20.38,81.3830971394,136.38
2022-02-14 15:30:00,92.42752,10.32011,93.001887743,15.25752,4.4501100000000005,15.89325,77.17,5.87,77.3929312018,138.48,90.47752,6.25011,90.6931392133,15.25752,4.4501100000000005,15.89325,75.22,1.8,75.241533743,137.06,100.77752,13.26011,101.6461462849,15.25752,4.4501100000000005,15.89325,85.52,8.81,85.9725915627,138.41,95.00752,26.41011,98.609952676,15.25752,4.4501100000000005,15.89325,79.75,21.96,82.7182210882,136.76
2022-02-14 16:00:00,92.25112,9.35241,92.723981332,13.79112,4.02241,14.36575,78.46,5.33,78.6408322692,138.81,90.31112,6.77241,90.5646947373,13.79112,4.02241,14.36575,76.52,2.75,76.5693992402,137.53,100.76112,12.23241,101.5009121046,13.79112,4.02241,14.36575,86.97,8.21,87.356654011,138.74,94.92112,27.08241,98.7090469687,13.79112,4.02241,14.36575,81.13,23.06,84.3435860039,137.18
2022-02-14 16:30:00,93.33912,9.33016,93.8042813948,13.98912,4.08016,14.572,79.35,5.25,79.5234870966,139.02,92.69912,9.01016,93.1359749613,13.98912,4.08016,14.572,78.71,4.93,78.8642441161,137.78,102.00912,15.43016,103.1695226353,13.98912,4.08016,14.572,88.02,11.35,88.7487628083,138.95,97.43912,21.960160000000002,99.8830853228,13.98912,4.08016,14.572,83.45,17.88,85.343991587,137.4
2022-02-14 17:00:00,94.8116,9.0113,95.2388734827,14.0616,4.1013,14.6475,80.75,4.91,80.8991384379,138.14,94.8716,10.1913,95.4174149841,14.0616,4.1013,14.6475,80.81,6.09,81.039152266,137.78,103.6516,18.8913,105.3590783855,14.0616,4.1013,14.6475,89.59,14.79,90.802600183,138.08,99.7216,17.4513,101.237075117,14.0616,4.1013,14.6475,85.66,13.35,86.6940488154,137.4
2022-02-14 17:30:00,95.038,7.914,95.3669378768,15.408,4.494,16.05,79.63,3.42,79.7034083336,136.68,95.068,9.664,95.5579275623,15.408,4.494,16.05,79.66,5.17,79.8275923475,136.55,103.728,20.914,105.8153740248,15.408,4.494,16.05,88.32,16.42,89.8333946815,136.61,99.868,18.784,101.6191718132,15.408,4.494,16.05,84.46,14.29,85.6603508048,136.24
2022-02-14 18:00:00,96.69792,7.06356,96.955565143,17.01792,4.96356,17.727,79.68,2.1,79.7076683889,136.68,97.68792,27.37356,101.4506850692,17.01792,4.96356,17.727,80.67,22.41,83.7248887727,136.55,105.39792,25.07356,108.3393047393,17.01792,4.96356,17.727,88.38,20.11,90.6390451185,136.61,105.95792,30.39356,110.2308908619,17.01792,4.96356,17.727,88.94,25.43,92.5040999091,136.24
2022-02-14 18:30:00,96.38408,6.14869,96.5800044842,19.504080000000002,5.68869,20.31675,76.88,0.46,76.8813761583,135.53,97.35408,34.93869,103.4336935025,19.504080000000002,5.68869,20.31675,77.85,29.25,83.163603818,136.68,104.76408,26.03869,107.951497605,19.504080000000002,5.68869,20.31675,85.26,20.35,87.6549490902,135.47,105.88408,38.28869,112.5942368834,19.504080000000002,5.68869,20.31675,86.38,32.6,92.3269429798,136.33
2022-02-14 19:00:00,94.6012,5.88535,94.7840935287,19.0812,5.5653500000000005,19.87625,75.52,0.32,75.5206779631,135.92,95.6112,33.86535,101.4315705097,19.0812,5.5653500000000005,19.87625,76.53,28.3,81.5949195722,137.0,102.8312,25.95535,106.0562864099,19.0812,5.5653500000000005,19.87625,83.75,20.39,86.1963723135,135.86,103.9912,39.56535,111.2635906218,19.0812,5.5653500000000005,19.87625,84.91,34.0,91.4642449266,136.67
2022-02-14 19:30:00,94.5224,4.38445,94.6240323785,11.1924,3.26445,11.65875,83.33,1.12,83.3375263612,136.25,95.5724,32.88445,101.0716117095,11.1924,3.26445,11.65875,84.38,29.62,89.4277853913,137.44,103.6524,21.98445,105.9581807486,11.1924,3.26445,11.65875,92.46,18.72,94.336048253,136.19,104.8824,35.28445,110.6585299087,11.1924,3.26445,11.65875,93.69,32.02,99.0105878177,137.11
2022-02-14 20:00:00,92.55768,3.17474,92.6121109847,10.26768,2.99474,10.6955,82.29,0.18,82.2901968645,135.76,93.63768,32.72474,99.1913490374,10.26768,2.99474,10.6955,83.37,29.73,88.5123143975,136.93,101.54768,23.06474,104.134113261,10.26768,2.99474,10.6955,91.28,20.07,93.4603835858,135.69,102.79768,35.13474,108.6361494543,10.26768,2.99474,10.6955,92.53,32.14,97.9529504405,136.6
2022-02-14 20:30:00,89.61056,2.44183,89.6438229733,4.60056,1.34183,4.79225,85.01,1.1,85.0171165119,136.32,90.70056,30.67183,95.746293609,4.60056,1.34183,4.79225,86.1,29.33,90.9585559472,137.57,98.95056,20.22183,100.9957213592,4.60056,1.34183,4.79225,94.35,18.88,96.2204598825,136.26,100.20056,34.33183,105.9189632477,4.60056,1.34183,4.79225,95.6,32.99,101.1320923347,137.22
2022-02-14 21:00:00,86.17752,2.12261,86.203656689,4.15752,1.21261,4.33075,82.02,0.91,82.0250480036,136.32,87.25752,28.92261,91.92601463,4.15752,1.21261,4.33075,83.1,27.71,87.598253978,137.57,95.14752,20.67261,97.3673834832,4.15752,1.21261,4.33075,90.99,19.46,93.0476850867,136.26,96.37752,36.53261,103.0691901334,4.15752,1.21261,4.33075,92.22,35.32,98.7523711108,137.22
2022-02-14 21:30:00,82.42632,3.41101,82.4968679282,4.4263200000000005,1.29101,4.61075,78.0,2.12,78.0288049377,136.78,83.40632,30.04101,88.6514325759,4.4263200000000005,1.29101,4.61075,78.98,28.75,84.0500023795,138.18,90.91632,24.22101,94.087377303,4.4263200000000005,1.29101,4.61075,86.49,22.93,89.4779581797,136.72,92.02632,36.45101,98.9824211805,4.4263200000000005,1.29101,4.61075,87.6,35.16,94.3927200583,137.81
2022-02-14 22:00:00,77.88384,4.93112,78.0397877855,4.80384,1.4011200000000001,5.004,73.08,3.5300000000000002,73.1652055283,138.12,78.85384,28.13112,83.7214906413,4.80384,1.4011200000000001,5.004,74.05,26.73,78.7267133824,139.15,85.80384,25.64112,89.553146196,4.80384,1.4011200000000001,5.004,81.0,24.24,84.5492613806,138.04,86.90384,38.01112,94.8531636288,4.80384,1.4011200000000001,5.004,82.1,36.61,89.8927255121,138.81
2022-02-14 22:30:00,72.84104,5.69072,73.0629961225,4.15104,1.21072,4.324,68.69,4.48,68.8359390144,137.27,73.75104,26.81072,78.4731202897,4.15104,1.21072,4.324,69.6,25.6,74.158748641,138.33,80.25104,26.54072,84.5259678395,4.15104,1.21072,4.324,76.1,25.33,80.204855838,137.21,81.28104,39.27072,90.2706868967,4.15104,1.21072,4.324,77.13,38.06,86.0093047292,137.99
2022-02-14 23:00:00,69.46672,6.06821,69.7312581283,3.69672,1.07821,3.85075,65.77,4.99,65.9590251596,137.38,70.37672,26.36821,75.154276103,3.69672,1.07821,3.85075,66.68,25.29,71.3148406715,138.47,76.56672,27.04821,81.203868601,3.69672,1.07821,3.85075,72.87,25.97,77.3594066678,137.3,77.56672,39.76821,87.1671186753,3.69672,1.07821,3.85075,73.87,38.69,83.3888062032,138.11
2022-02-14 23:30:00,66.13504,5.50522,66.3637774923,4.23504,1.23522,4.4115,61.9,4.27,62.0471022692,137.34,65.38504,16.02522,67.3202133972,4.23504,1.23522,4.4115,61.15,14.79,62.9131671433,136.53,72.82504,17.26522,74.8436655479,4.23504,1.23522,4.4115,68.59,16.03,70.4382637492,137.27,70.45504,52.94522,88.1312032271,4.23504,1.23522,4.4115,66.22,51.71,84.0179296341,136.16
2022-02-15 00:00:00,64.13224,4.40982,64.2836738204,3.22224,0.9398200000000001,3.3565,60.91,3.47,61.0087616658,137.34,63.20224,15.98982,65.1935386726,3.22224,0.9398200000000001,3.3565,59.98,15.05,61.8393313353,136.53,70.71224,17.43982,72.8310936857,3.22224,0.9398200000000001,3.3565,67.49,16.5,69.4776949819,137.27,68.07224,51.85982,85.5761110886,3.22224,0.9398200000000001,3.3565,64.85,50.92,82.4522219228,136.16
2022-02-15 00:30:00,63.0076,4.4518,63.164675104,3.0576,0.8918,3.185,59.95,3.56,60.0556083976,137.57,62.1176,15.1418,63.9364554617,3.0576,0.8918,3.185,59.06,14.25,60.7548031023,136.34,69.4676,17.5218,71.6432894624,3.0576,0.8918,3.185,66.41,16.63,68.4605360774,137.5,66.8876,53.6318,85.7340131161,3.0576,0.8918,3.185,63.83,52.74,82.799616545,135.99
2022-02-15 01:00:00,63.93376,5.46193,64.1666451286,3.0237600000000002,0.8819300000000001,3.14975,60.91,4.58,61.0819490521,138.45,63.06376,13.96193,64.5908144759,3.0237600000000002,0.8819300000000001,3.14975,60.04,13.08,61.4482546538,137.32,70.52376,16.13193,72.3452824313,3.0237600000000002,0.8819300000000001,3.14975,67.5,15.25,69.2012463761,138.36,67.94376,54.33193,86.9960524418,3.0237600000000002,0.8819300000000001,3.14975,64.92,53.45,84.0922642102,136.96
2022-02-15 01:30:00,62.69048,4.7788900000000005,62.8723633424,2.91048,0.84889,3.03175,59.78,3.93,59.9090418885,137.63,61.85048,13.79889,63.371059968,2.91048,0.84889,3.03175,58.94,12.95,60.3458871838,136.68,69.15048,16.82889,71.1688163655,2.91048,0.84889,3.03175,66.24,15.98,68.1402817722,137.55,66.63048,54.40889,86.0229514494,2.91048,0.84889,3.03175,63.72,53.56,83.2400864968,136.3
2022-02-15 02:00:00,63.28304,5.50047,63.5216366435,3.53304,1.03047,3.68025,59.75,4.47,59.9169708847,137.63,62.40304,13.790470000000001,63.9086571918,3.53304,1.03047,3.68025,58.87,12.76,60.2369861464,136.68,69.72304,16.49047,71.646618257,3.53304,1.03047,3.68025,66.19,15.46,67.9715212424,137.55,67.16304,55.17047,86.9175166584,3.53304,1.03047,3.68025,63.63,54.14,83.545894573,136.3
2022-02-15 02:30:00,61.6496,5.0078,61.8526575096,4.4496,1.2978,4.635,57.2,3.71,57.3201892879,138.03,60.7996,13.5078,62.2820361019,4.4496,1.2978,4.635,56.35,12.21,57.6576673132,137.16,67.7996,17.5178,70.0261313868,4.4496,1.2978,4.635,63.35,16.22,65.3935080876,137.94,65.3396,55.7778,85.9094075233,4.4496,1.2978,4.635,60.89,54.48,81.7047275254,136.79
2022-02-15 03:00:00,61.7576,4.73805,61.9390852012,4.8276,1.40805,5.02875,56.93,3.33,57.0273074939,137.77,60.9376,13.87805,62.4979308903,4.8276,1.40805,5.02875,56.11,12.47,57.4789787662,136.88,67.8576,18.00805,70.2064366178,4.8276,1.40805,5.02875,63.03,16.6,65.1792980938,137.69,65.4576,55.35805,85.7275399015,4.8276,1.40805,5.02875,60.63,53.95,81.1578671479,136.52
2022-02-15 03:30:00,60.78424,4.48832,60.9497239436,4.79424,1.39832,4.994,55.99,3.09,56.0752012925,137.61,59.97424,13.64832,61.5076101178,4.79424,1.39832,4.994,55.18,12.25,56.5234013485,136.65,66.79424,18.24832,69.2421235954,4.79424,1.39832,4.994,62.0,16.85,64.2489104966,137.53,64.41424,55.57832,85.0772823308,4.79424,1.39832,4.994,59.62,54.18,80.5606405138,136.3
2022-02-15 04:00:00,60.78984,3.3616200000000003,60.8827162358,4.11984,1.2016200000000001,4.2915,56.67,2.16,56.7111496974,137.61,59.89984,14.34162,61.5927990617,4.11984,1.2016200000000001,4.2915,55.78,13.14,57.3067884286,136.65,66.86984,18.88162,69.4844664328,4.11984,1.2016200000000001,4.2915,62.75,17.68,65.1931353748,137.53,64.39984,53.48162,83.7115468131,4.11984,1.2016200000000001,4.2915,60.28,52.28,79.7927114466,136.3
2022-02-15 04:30:00,59.71984,3.22287,59.8067402611,4.08984,1.19287,4.26025,55.63,2.03,55.6670261465,136.88,58.82984,14.49287,60.5887230041,4.08984,1.19287,4.26025,54.74,13.3,56.3325625194,135.71,65.67984,19.00287,68.3736093143,4.08984,1.19287,4.26025,61.59,17.81,64.1133699005,136.8,63.22984,53.17287,82.6157779753,4.08984,1.19287,4.26025,59.14,51.98,78.736649662,135.35
2022-02-15 05:00:00,61.02384,3.58362,61.1289733322,4.7438400000000005,1.38362,4.9415,56.28,2.2,56.3229828756,136.65,60.11384,14.92362,61.9385840446,4.7438400000000005,1.38362,4.9415,55.37,13.54,57.001478051,135.46,67.05384,19.10362,69.7220607545,4.7438400000000005,1.38362,4.9415,62.31,17.72,64.7806645536,136.57,64.58384,53.46362,83.8417023482,4.7438400000000005,1.38362,4.9415,59.84,52.08,79.3293892577,135.1
2022-02-15 05:30:00,61.86536,5.97448,62.1531751337,4.57536,1.33448,4.766,57.29,4.64,57.4775930255,137.12,61.70536,19.88448,64.8301164398,4.57536,1.33448,4.766,57.13,18.55,60.0661252288,135.93,67.99536,23.72448,72.0154145499,4.57536,1.33448,4.766,63.42,22.39,67.2562896687,137.05,66.95536,47.45448,82.0667283666,4.57536,1.33448,4.766,62.38,46.12,77.577824151,135.59
2022-02-15 06:00:00,64.35984,8.28287,64.8906383099,5.04984,1.47287,5.26025,59.31,6.8100000000000005,59.6996834162,136.87,65.14984,24.76287,69.6972121585,5.04984,1.47287,5.26025,60.1,23.29,64.4548997362,136.58,70.69984,29.43287,76.5817289728,5.04984,1.47287,5.26025,65.65,27.96,71.3560375862,136.79,71.42984,38.08287,80.9476808183,5.04984,1.47287,5.26025,66.38,36.61,75.8063091042,136.23
2022-02-15 06:30:00,72.58216,3.94688,72.6893927062,8.49216,2.47688,8.846,64.09,1.47,64.1068561076,137.88,72.60216,3.42688,72.682990742,8.49216,2.47688,8.846,64.11,0.9500000000000001,64.1170382972,138.76,79.48216,21.24688,82.2729826128,8.49216,2.47688,8.846,70.99,18.77,73.4295104165,137.8,76.45216,23.66688,80.0315811265,8.49216,2.47688,8.846,67.96,21.19,71.1869208493,138.41
2022-02-15 07:00:00,78.67576,6.04668,78.9077787712,8.52576,2.4866800000000002,8.881,70.15,3.56,70.2402740598,137.64,78.71576,4.54668,78.8469604449,8.52576,2.4866800000000002,8.881,70.19,2.06,70.2202228706,138.0,86.28576,18.74668,88.2987564454,8.52576,2.4866800000000002,8.881,77.76,16.26,79.4418353262,137.58,82.94576,20.30668,85.395318107,8.52576,2.4866800000000002,8.881,74.42,17.82,76.5237793107,137.66
2022-02-15 07:30:00,83.5728,7.53915,83.9121664752,16.2828,4.74915,16.96125,67.29,2.79,67.3478151093,137.06,83.6128,7.63915,83.9610441607,16.2828,4.74915,16.96125,67.33,2.89,67.3919950736,137.33,90.8428,21.79915,93.4217172426,16.2828,4.74915,16.96125,74.56,17.05,76.4846134853,137.01,87.6528,21.58915,90.2723919344,16.2828,4.74915,16.96125,71.37,16.84,73.3298199916,137.01
2022-02-15 08:00:00,87.79984,10.83662,88.4660626288,16.71984,4.87662,17.4165,71.08,5.96,71.3294329152,136.87,87.86984,9.24662,88.3550154946,16.71984,4.87662,17.4165,71.15,4.37,71.2840753605,136.97,95.53984,18.12662,97.2442048651,16.71984,4.87662,17.4165,78.82,13.25,79.9259338388,136.83,92.13984,19.88662,94.2614861449,16.71984,4.87662,17.4165,75.42,15.01,76.8991319847,136.65
2022-02-15 08:30:00,93.31392,12.93281,94.2058662731,19.96392,5.8228100000000005,20.79575,73.35,7.11,73.6937894262,135.78,93.38392,12.20281,94.1778375546,19.96392,5.8228100000000005,20.79575,73.42,6.38,73.696681065,136.07,101.30392,17.79281,102.8545978314,19.96392,5.8228100000000005,20.79575,81.34,11.97,82.2160355405,135.75,97.79392,18.68281,99.5625340098,19.96392,5.8228100000000005,20.79575,77.83,12.86,78.8852869678,135.75
2022-02-15 09:00:00,95.0028,14.26165,96.0673028067,21.9828,6.41165,22.89875,73.02,7.85,73.4407441411,135.78,95.0828,13.46165,96.0310099737,21.9828,6.41165,22.89875,73.1,7.05,73.4391755128,135.98,102.9428,17.60165,104.4367662969,21.9828,6.41165,22.89875,80.96,11.19,81.729662302,135.75,99.4528,18.60165,101.177471853,21.9828,6.41165,22.89875,77.47,12.19,78.4231917229,135.68
2022-02-15 09:30:00,97.27808,14.78569,98.395332599,20.00808,5.83569,20.84175,77.27,8.95,77.7866016741,135.88,97.37808,13.95569,98.3730234763,20.00808,5.83569,20.84175,77.37,8.12,77.7949310688,136.09,105.73808,15.80569,106.9128682548,20.00808,5.83569,20.84175,85.73,9.97,86.3077852804,135.86,102.01808,16.84569,103.3995450593,20.00808,5.83569,20.84175,82.01,11.01,82.7457563867,135.78
2022-02-15 10:00:00,97.71736,15.25173,98.9004434437,17.45736,5.09173,18.18475,80.26,10.16,80.9005142134,135.85,97.82736,14.43173,98.8861324725,17.45736,5.09173,18.18475,80.37,9.34,80.9108923446,136.06,106.51736,13.71173,107.3962733104,17.45736,5.09173,18.18475,89.06,8.62,89.4761867761,135.83,102.65736,14.80173,103.7189701702,17.45736,5.09173,18.18475,85.2,9.71,85.7515253509,135.76
2022-02-15 10:30:00,97.10384,14.72987,98.2146873587,17.31384,5.04987,18.03525,79.79,9.68,80.3750365474,135.81,97.21384,13.88987,98.2011159619,17.31384,5.04987,18.03525,79.9,8.84,80.3875338594,136.01,105.85384,14.29987,106.815362775,17.31384,5.04987,18.03525,88.54,9.25,89.0218742782,135.78,102.00384,15.36987,103.1553017472,17.31384,5.04987,18.03525,84.69,10.32,85.3164608971,135.69
2022-02-15 11:00:00,97.6032,15.13385,98.7695199242,17.0532,4.9738500000000005,17.76375,80.55,10.16,81.1882263632,136.18,97.7232,14.57385,98.8039519557,17.0532,4.9738500000000005,17.76375,80.67,9.6,81.2392078986,136.38,106.4432,13.61385,107.3102592396,17.0532,4.9738500000000005,17.76375,89.39,8.64,89.8065793804,136.15,102.5532,14.40385,103.5597881664,17.0532,4.9738500000000005,17.76375,85.5,9.43,86.0184567404,136.08
2022-02-15 11:30:00,99.03432,15.60626,100.2564306618,21.00432,6.12626,21.8795,78.03,9.48,78.6037613604,136.08,99.11432,15.49626,100.3184056046,21.00432,6.12626,21.8795,78.11,9.37,78.6700006356,136.2,107.56432,15.54626,108.6819632554,21.00432,6.12626,21.8795,86.56,9.42,87.0710629314,136.05,103.80432,15.82626,105.0038444832,21.00432,6.12626,21.8795,82.8,9.7,83.3662401695,135.69
2022-02-15 12:00:00,97.44,15.64625,98.6881894609,17.61,5.13625,18.34375,79.83,10.51,80.5188735639,136.08,97.56,14.80625,98.677143448,17.61,5.13625,18.34375,79.95,9.67,80.5326728726,136.2,106.2,13.27625,107.0266266593,17.61,5.13625,18.34375,88.59,8.14,88.9631817102,136.05,102.35,14.37625,103.35472444,17.61,5.13625,18.34375,84.74,9.24,85.2422735502,135.9
2022-02-15 12:30:00,95.88448,15.82589,97.1817487966,21.65448,6.31589,22.55675,74.23,9.51,74.8367089068,135.47,95.99448,15.05589,97.1679989202,21.65448,6.31589,22.55675,74.34,8.74,74.8520086571,135.67,104.00448,15.65589,105.1762271227,21.65448,6.31589,22.55675,82.35,9.34,82.8779711383,135.45,100.42448,16.69589,101.8028925236,21.65448,6.31589,22.55675,78.77,10.38,79.4509741916,135.37
2022-02-15 13:00:00,94.13792,15.15606,95.3501658973,21.03792,6.13606,21.9145,73.1,9.02,73.6543983751,136.0,94.23792,14.21606,95.3041548299,21.03792,6.13606,21.9145,73.2,8.08,73.6445951853,136.2,102.10792,16.25606,103.3938432086,21.03792,6.13606,21.9145,81.07,10.12,81.6992001185,135.97,98.59792,17.45606,100.1312331845,21.03792,6.13606,21.9145,77.56,11.32,78.3817325657,135.9
2022-02-15 13:30:00,94.23944,15.98317,95.5852173443,20.95944,6.11317,21.83275,73.28,9.87,73.9417020361,136.77,94.34944,13.40317,95.2967040058,20.95944,6.11317,21.83275,73.39,7.29,73.7511776177,136.98,102.21944,15.39317,103.3719671698,20.95944,6.11317,21.83275,81.26,9.28,81.7881776298,136.72,98.74944,18.42317,100.4532980701,20.95944,6.11317,21.83275,77.79,12.31,78.757984992,136.66
2022-02-15 14:00:00,92.96376,15.29943,94.2142942003,17.72376,5.16943,18.46225,75.24,10.13,75.9188678788,137.18,93.14376,12.62943,93.9960772004,17.72376,5.16943,18.46225,75.42,7.46,75.7880465509,137.55,101.19376,14.21943,102.1879114791,17.72376,5.16943,18.46225,83.47,9.05,83.959176985,137.12,97.66376,17.33943,99.1910573089,17.72376,5.16943,18.46225,79.94,12.17,80.8610691248,137.22
2022-02-15 14:30:00,91.43288,14.19084,92.5275714855,18.24288,5.3208400000000005,19.003,73.19,8.87,73.7255247523,137.3,91.56288,11.56084,92.2898370104,18.24288,5.3208400000000005,19.003,73.32,6.24,73.58505283,137.69,99.41288,15.77084,100.6560485227,18.24288,5.3208400000000005,19.003,81.17,10.45,81.8399132453,137.24,95.94288,18.79084,97.765698947,18.24288,5.3208400000000005,19.003,77.7,13.47,78.8589303757,137.35
2022-02-15 15:00:00,92.53112,14.35116,93.6374068511,17.90112,5.22116,18.647,74.63,9.13,75.1863937159,137.38,92.66112,11.70116,93.397003726,17.90112,5.22116,18.647,74.76,6.48,75.0403091678,137.76,100.69112,15.46116,101.8712379202,17.90112,5.22116,18.647,82.79,10.24,83.4208708897,137.32,97.14112,18.53116,98.8928768203,17.90112,5.22116,18.647,79.24,13.31,80.3500696951,137.4
2022-02-15 15:30:00,91.67696,13.10953,92.6095285144,16.38696,4.77953,17.06975,75.29,8.33,75.7494092386,137.59,91.80696,10.43953,92.3986022138,16.38696,4.77953,17.06975,75.42,5.66,75.6320831394,137.97,99.90696,15.88953,101.1626305513,16.38696,4.77953,17.06975,83.52,11.11,84.2556971368,137.52,96.32696,18.89953,98.1635138789,16.38696,4.77953,17.06975,79.94,14.12,81.1774476071,137.58
2022-02-15 16:00:00,91.5172,12.4296,92.3574190415,14.7072,4.2896,15.32,76.81,8.14,77.2401171672,137.52,91.6572,9.7696,92.1763928346,14.7072,4.2896,15.32,76.95,5.48,77.1448825263,137.88,99.9172,15.5396,101.1183762923,14.7072,4.2896,15.32,85.21,11.25,85.9494421157,137.44,96.2672,18.5196,98.0323894435,14.7072,4.2896,15.32,81.56,14.23,82.7920678568,137.53
2022-02-15 16:30:00,93.04968,11.92699,93.8109590536,13.18968,3.84699,13.73925,79.86,8.08,80.2677145557,137.14,93.17968,8.32699,93.5510102958,13.18968,3.84699,13.73925,79.99,4.48,80.1153574541,137.51,101.79968,14.966990000000001,102.894050546,13.18968,3.84699,13.73925,88.61,11.12,89.3050194558,136.42,97.98968,18.98699,99.812239609,13.18968,3.84699,13.73925,84.8,15.14,86.1409287157,136.58
2022-02-15 17:00:00,91.30032,10.66176,91.9207351929,14.20032,4.14176,14.792,77.1,6.52,77.3751924069,136.49,91.38032,8.09176,91.7378845581,14.20032,4.14176,14.792,77.18,3.95,77.2810125451,136.97,99.74032,17.16176,101.206014841,14.20032,4.14176,14.792,85.54,13.02,86.5252101991,136.42,96.01032,19.95176,98.0614821099,14.20032,4.14176,14.792,81.81,15.81,83.3236593051,136.58
2022-02-15 17:30:00,92.5704,9.58595,93.0654038489,16.1004,4.69595,16.77125,76.47,4.89,76.6261900397,137.03,92.8304,10.01595,93.3691727422,16.1004,4.69595,16.77125,76.73,5.32,76.9142074002,137.39,100.9104,20.47595,102.9668556214,16.1004,4.69595,16.77125,84.81,15.78,86.265546425,136.95,98.1104,22.77595,100.7193848599,16.1004,4.69595,16.77125,82.01,18.08,83.9793218596,136.99
2022-02-15 18:00:00,93.21928,5.21979,93.3653060369,15.35928,4.47979,15.99925,77.86,0.74,77.8635164888,136.92,94.20928,33.31979,99.9279582688,15.35928,4.47979,15.99925,78.85,28.84,83.9587285516,137.5,101.70928,23.80979,104.4590050592,15.35928,4.47979,15.99925,86.35,19.33,88.4871256172,136.85,102.85928,36.93979,109.2912602515,15.35928,4.47979,15.99925,87.5,32.46,93.3268535846,137.14
2022-02-15 18:30:00,96.19096,5.31403,96.3376338746,15.51096,4.52403,16.15725,80.68,0.79,80.6838676564,135.62,96.75096,32.71403,102.1320518729,15.51096,4.52403,16.15725,81.24,28.19,85.9919397386,136.35,104.99096,21.20403,107.1107490869,15.51096,4.52403,16.15725,89.48,16.68,91.0213864979,135.55,105.70096,37.52403,112.1639236669,15.51096,4.52403,16.15725,90.19,33.0,96.0376806259,136.02
2022-02-15 19:00:00,97.51616,7.50763,97.8047338801,15.38616,4.48763,16.02725,82.13,3.02,82.1855054131,135.62,96.33616,26.54763,99.9271353645,15.38616,4.48763,16.02725,80.95,22.06,83.9020029558,136.35,106.38616,5.62763,106.5349016002,15.38616,4.48763,16.02725,91.0,1.1400000000000001,91.0071403792,135.55,105.24616,45.18763,114.5367892852,15.38616,4.48763,16.02725,89.86,40.7,98.6474003712,136.02
2022-02-15 19:30:00,96.41576,3.86543,96.493213883,5.43576,1.5854300000000001,5.66225,90.98,2.2800000000000002,91.0085644321,137.79,95.05576,26.31543,98.6311277704,5.43576,1.5854300000000001,5.66225,89.62,24.73,92.9694428294,137.18,106.27576,2.12543,106.2970113233,5.43576,1.5854300000000001,5.66225,100.84,0.54,100.8414458445,137.72,104.98576,38.31543,111.7590353343,5.43576,1.5854300000000001,5.66225,99.55,36.73,106.1098270661,136.83
2022-02-15 20:00:00,93.66952,4.20486,93.7638513749,4.67952,1.36486,4.8745,88.99,2.84,89.0353059185,137.12,92.34952,25.58486,95.8280695071,4.67952,1.36486,4.8745,87.67,24.22,90.9540394925,136.24,103.30952,2.33486,103.3359012824,4.67952,1.36486,4.8745,98.63,0.97,98.6347697316,137.05,102.04952,38.94486,109.2282319396,4.67952,1.36486,4.8745,97.37,37.58,104.3703660049,135.92
2022-02-15 20:30:00,91.49792,3.9410600000000002,91.5827566644,3.15792,0.9210600000000001,3.2895,88.34,3.02,88.3916059363,137.36,90.23792,24.16106,93.4164815557,3.15792,0.9210600000000001,3.2895,87.08,23.24,90.1278203442,136.49,101.06792,2.05106,101.0887298379,3.15792,0.9210600000000001,3.2895,97.91,1.13,97.9165205673,137.28,99.85792000000001,40.10106,107.6090107744,3.15792,0.9210600000000001,3.2895,96.7,39.18,104.3358155189,136.16
2022-02-15 21:00:00,88.10368,4.56399,88.2218138232,3.13368,0.9139900000000001,3.26425,84.97,3.65,85.0483591846,137.8,86.86368,23.19399,89.9069523188,3.13368,0.9139900000000001,3.26425,83.73,22.28,86.6435877604,137.05,97.26368,2.70399,97.3012590312,3.13368,0.9139900000000001,3.26425,94.13,1.79,94.1470180091,137.73,96.08368,41.44399,104.6407084717,3.13368,0.9139900000000001,3.26425,92.95,40.53,101.4020877497,136.73
2022-02-15 21:30:00,84.4172,4.2246,84.5228424806,2.8272,0.8246,2.9450000000000003,81.59,3.4,81.6608112867,138.77,83.3272,20.4846,85.8081645125,2.8272,0.8246,2.9450000000000003,80.5,19.66,82.8659495812,138.41,93.2472,2.3246,93.2761709817,2.8272,0.8246,2.9450000000000003,90.42,1.5,90.4324410817,137.88,92.1572,45.2546,102.6690232397,2.8272,0.8246,2.9450000000000003,89.33,44.43,99.7691024316,136.92
2022-02-15 22:00:00,79.86024,5.93382,80.0803855676,2.79024,0.8138200000000001,2.9065000000000003,77.07,5.12,77.239881538,138.77,78.78024,19.95382,81.2679589202,2.79024,0.8138200000000001,2.9065000000000003,75.99,19.14,78.3633823925,138.41,88.18024,4.17382,88.2789640846,2.79024,0.8138200000000001,2.9065000000000003,85.39,3.36,85.4560805326,138.69,87.07024,46.00382,98.476282161,2.79024,0.8138200000000001,2.9065000000000003,84.28,45.19,95.6308240057,138.06
2022-02-15 22:30:00,74.42776,9.00018,74.9699586411,2.7777600000000002,0.81018,2.8935,71.65,8.19,72.1165625914,138.95,73.35776,19.76018,75.9725323117,2.7777600000000002,0.81018,2.8935,70.58,18.95,73.079675013,138.48,82.13776,7.55018,82.4840398856,2.7777600000000002,0.81018,2.8935,79.36,6.74,79.6456979378,138.88,81.01776,46.28018,93.304514876,2.7777600000000002,0.81018,2.8935,78.24,45.47,90.4931958768,138.1
2022-02-15 23:00:00,70.0356,12.96205,71.2249956656,3.6756,1.07205,3.8287500000000003,66.36,11.89,67.4167761021,139.34,69.8856,22.05205,73.2822624962,3.6756,1.07205,3.8287500000000003,66.21,20.98,69.4544778974,138.56,77.4856,12.44205,78.4781677638,3.6756,1.07205,3.8287500000000003,73.81,11.37,74.6806065856,139.27,77.0156,44.65205,89.0236385044,3.6756,1.07205,3.8287500000000003,73.34,43.58,85.3110309397,138.2
2022-02-15 23:30:00,64.25496,21.95853,67.9034382367,4.07496,1.18853,4.24475,60.18,20.77,63.6633748713,137.72,66.39496,29.74853,72.7548331767,4.07496,1.18853,4.24475,62.32,28.56,68.5525783614,138.92,71.95496,22.34853,75.3456903994,4.07496,1.18853,4.24475,67.88,21.16,71.1016174218,139.23,73.06496,36.26853,81.5714082762,4.07496,1.18853,4.24475,68.99,35.08,77.3965535408,138.69
2022-02-16 00:00:00,62.08712,21.28791,65.635246492,4.34712,1.26791,4.52825,57.74,20.02,61.112257363,137.72,64.21712,28.43791,70.2321381297,4.34712,1.26791,4.52825,59.87,27.17,65.7466790036,138.92,69.49712,21.55791,72.7639551692,4.34712,1.26791,4.52825,65.15,20.29,68.2364023084,137.66,70.59712,38.44791,80.3877797657,4.34712,1.26791,4.52825,66.25,37.18,75.9698288796,138.58
2022-02-16 00:30:00,60.78672,15.93946,62.8417990946,4.62672,1.34946,4.8195,56.16,14.59,58.0242509646,138.06,62.07672,22.12946,65.9032030014,4.62672,1.34946,4.8195,57.45,20.78,61.0926419465,139.53,68.00672,15.49946,69.7506073483,4.62672,1.34946,4.8195,63.38,14.15,64.9403333838,138.0,67.43672,46.98946,82.1931904445,4.62672,1.34946,4.8195,62.81,45.64,77.6408764762,139.16
2022-02-16 01:00:00,62.31904,10.88097,63.2618230425,6.20904,1.8109700000000002,6.46775,56.11,9.07,56.8383409329,137.9,62.67904,16.90097,64.917677425,6.20904,1.8109700000000002,6.46775,56.47,15.09,58.4514242769,138.61,69.54904,9.78097,70.233441743,6.20904,1.8109700000000002,6.46775,63.34,7.97,63.839458801,137.84,67.22904,52.65097,85.392437963,6.20904,1.8109700000000002,6.46775,61.02,50.84,79.4238377315,138.22
2022-02-16 01:30:00,61.54264,12.38077,62.7756322466,6.96264,2.03077,7.25275,54.58,10.35,55.5526678027,137.13,61.84264,18.14077,64.4484263451,6.96264,2.03077,7.25275,54.88,16.11,57.1956860261,136.48,68.56264,11.44077,69.5106238065,6.96264,2.03077,7.25275,61.6,9.41,62.3145897844,137.09,66.23264,51.89077,84.1392572618,6.96264,2.03077,7.25275,59.27,49.86,77.4529050456,136.15
2022-02-16 02:00:00,61.50176,12.00093,62.6617012533,7.51176,2.19093,7.82475,53.99,9.81,54.8740029522,137.13,61.81176,18.27093,64.4555704138,7.51176,2.19093,7.82475,54.3,16.08,56.6308785028,136.48,68.45176,10.97093,69.3253543241,7.51176,2.19093,7.82475,60.94,8.78,61.5692455695,137.09,66.15176,52.16093,84.2426137389,7.51176,2.19093,7.82475,58.64,49.97,77.0431729617,136.15
2022-02-16 02:30:00,59.83,13.1175,61.2511037145,7.74,2.2575,8.0625,52.09,10.86,53.2100338282,137.13,60.1,18.5075,62.885113948,7.74,2.2575,8.0625,52.36,16.25,54.8236454461,136.55,66.53,12.2175,67.6425029567,7.74,2.2575,8.0625,58.79,9.96,59.6277259335,137.09,64.25,52.1375,82.7428631741,7.74,2.2575,8.0625,56.51,49.88,75.3750257048,136.22
2022-02-16 03:00:00,59.53264,12.46327,60.8232548,7.6226400000000005,2.22327,7.94025,51.91,10.24,52.9103553192,137.36,59.81264,18.13327,62.5009390702,7.6226400000000005,2.22327,7.94025,52.19,15.91,54.5611968344,136.63,66.21264,11.45327,67.1959157201,7.6226400000000005,2.22327,7.94025,58.59,9.23,59.3125703372,137.31,63.95264,53.40327,83.3177616698,7.6226400000000005,2.22327,7.94025,56.33,51.18,76.1082209751,136.3
2022-02-16 03:30:00,58.42168,11.75174,59.5919129333,7.65168,2.23174,7.9705,50.77,9.52,51.654847788,138.11,58.73168,17.51174,61.2867952617,7.65168,2.23174,7.9705,51.08,15.28,53.3164589972,137.52,64.96168,10.63174,65.8259353435,7.65168,2.23174,7.9705,57.31,8.4,57.9223281645,138.05,62.76168,54.01174,82.8027568034,7.65168,2.23174,7.9705,55.11,51.78,75.6193130093,137.18
2022-02-16 04:00:00,57.26176,12.12468,58.5313336889,7.66176,2.23468,7.981,49.6,9.89,50.576398646,137.75,57.55176,17.02468,60.0170376493,7.66176,2.23468,7.981,49.89,14.79,52.0361047735,137.31,63.63176,11.06468,64.5865932234,7.66176,2.23468,7.981,55.97,8.83,56.6622431607,137.7,61.47176,54.22468,81.9700750189,7.66176,2.23468,7.981,53.81,51.99,74.8229657258,136.95
2022-02-16 04:30:00,57.03152,11.67961,58.2151832709,7.78152,2.26961,8.10575,49.25,9.41,50.1409074509,137.5,57.34152,16.31961,59.6186177839,7.78152,2.26961,8.10575,49.56,14.05,51.5130672742,137.06,63.36152,10.59961,64.2419952123,7.78152,2.26961,8.10575,55.58,8.33,56.2007588917,137.45,61.26152,54.46961,81.9750708829,7.78152,2.26961,8.10575,53.48,52.2,74.7325257167,136.71
2022-02-16 05:00:00,57.97432,11.33001,59.0710665729,7.71432,2.25001,8.03575,50.26,9.08,51.0736135397,136.8,58.30432,16.70001,60.6488587251,7.71432,2.25001,8.03575,50.59,14.45,52.6132169706,136.47,64.45432,10.18001,65.2532908769,7.71432,2.25001,8.03575,56.74,7.93,57.2914696966,136.74,62.30432,54.40001,82.7114827498,7.71432,2.25001,8.03575,54.59,52.15,75.4962952733,136.12
2022-02-16 05:30:00,61.02536,10.17948,61.8685410867,7.57536,2.20948,7.891,53.45,7.97,54.0409418867,137.15,61.36536,17.34948,63.7707759416,7.57536,2.20948,7.891,53.79,15.14,55.880083214,136.83,67.92536,8.90948,68.5071774707,7.57536,2.20948,7.891,60.35,6.7,60.7207748633,137.09,65.65536,53.59948,84.7557110347,7.57536,2.20948,7.891,58.08,51.39,77.5513926374,136.47
2022-02-16 06:00:00,62.8804,10.50595,63.7520171411,6.9804,2.03595,7.27125,55.9,8.47,56.5380482507,137.15,63.1904,18.94595,65.9695056338,6.9804,2.03595,7.27125,56.21,16.91,58.6984855001,136.88,70.0704,9.34595,70.6909310843,6.9804,2.03595,7.27125,63.09,7.31,63.5120791661,137.09,67.7104,50.75595,84.6218927262,6.9804,2.03595,7.27125,60.73,48.72,77.857377942,136.5
2022-02-16 06:30:00,69.11424,7.53957,69.5242640131,8.12424,2.36957,8.46275,60.99,5.17,61.208733037,135.63,69.50424,20.76957,72.5411222409,8.12424,2.36957,8.46275,61.38,18.4,64.0785798844,135.25,77.00424,5.9895700000000005,77.2368301186,8.12424,2.36957,8.46275,68.88,3.62,68.9750592606,135.58,74.50424,48.65957,88.9867154724,8.12424,2.36957,8.46275,66.38,46.29,80.9263152504,134.9
2022-02-16 07:00:00,75.24608,11.09969,76.0603423175,10.93608,3.18969,11.39175,64.31,7.91,64.7946309504,135.63,76.13608,34.51969,83.596122371,10.93608,3.18969,11.39175,65.2,31.33,72.3367741885,135.25,82.73608,15.51969,84.1790930782,10.93608,3.18969,11.39175,71.8,12.33,72.8510047975,135.58,82.28608,45.51969,94.0374454112,10.93608,3.18969,11.39175,71.35,42.33,82.9617466065,134.9
2022-02-16 07:30:00,79.74384,8.48362,80.1938390791,16.50384,4.81362,17.1915,63.24,3.67,63.3464008449,138.47,79.10384,28.13362,83.9578351141,16.50384,4.81362,17.1915,62.6,23.32,66.8025628251,138.5,85.95384,20.69362,88.4097761531,16.50384,4.81362,17.1915,69.45,15.88,71.2423813471,138.39,85.83384,45.33362,97.0700015012,16.50384,4.81362,17.1915,69.33,40.52,80.3026730564,138.16
2022-02-16 08:00:00,84.98888,10.45384,85.6293903657,16.77888,4.89384,17.478,68.21,5.5600000000000005,68.4362309015,138.47,84.30888,30.37384,89.6133773674,16.77888,4.89384,17.478,67.53,25.48,72.177082928,138.5,91.70888,18.32384,93.5215578527,16.77888,4.89384,17.478,74.93,13.43,76.1240421943,138.39,91.60888,41.62384,100.6217220644,16.77888,4.89384,17.478,74.83,36.73,83.3583936985,138.16
2022-02-16 08:30:00,86.976,12.2305,87.8317124178,19.476,5.6805,20.2875,67.5,6.55,67.8170516906,137.06,86.306,32.1205,92.0893704846,19.476,5.6805,20.2875,66.83,26.44,71.8701780991,137.01,93.636,17.9005,95.3316757235,19.476,5.6805,20.2875,74.16,12.22,75.1600558808,136.62,93.536,40.9305,102.0994080602,19.476,5.6805,20.2875,74.06,35.25,82.0210101133,136.32
2022-02-16 09:00:00,88.73536,14.83948,89.9676290729,22.45536,6.54948,23.391,66.28,8.29,66.7964258026,136.69,88.10536,33.00948,94.0860256924,22.45536,6.54948,23.391,65.65,26.46,70.7817356385,136.64,95.29536,16.75948,96.7578720694,22.45536,6.54948,23.391,72.84,10.21,73.5520883456,136.62,95.18536,41.70948,103.9227284101,22.45536,6.54948,23.391,72.73,35.16,80.7829097025,136.32
2022-02-16 09:30:00,92.39744,17.04217,93.9559603051,23.76744,6.93217,24.75775,68.63,10.11,69.3706638285,136.5,85.55744,36.24217,92.91700826900001,23.76744,6.93217,24.75775,61.79,29.31,68.389181893,136.64,99.16744,15.42217,100.3594763023,23.76744,6.93217,24.75775,75.4,8.49,75.8764792278,136.43,92.14744,39.74217,100.352333181,23.76744,6.93217,24.75775,68.38,32.81,75.844053821,136.32
2022-02-16 10:00:00,92.44328,18.34554,94.2460548514,23.81328,6.94554,24.8055,68.63,11.4,69.5703737233,137.36,84.33328,36.71554,91.9789812569,23.81328,6.94554,24.8055,60.52,29.77,67.4457063126,137.48,99.21328,13.96554,100.191373061,23.81328,6.94554,24.8055,75.4,7.02,75.726087975,137.29,90.79328,39.22554,98.9043107324,23.81328,6.94554,24.8055,66.98,32.28,74.3526650497,137.12
2022-02-16 10:30:00,90.8768,17.43615,92.5343833667,23.0268,6.71615,23.98625,67.85,10.72,68.6916363177,137.21,82.8968,36.04615,90.394714337,23.0268,6.71615,23.98625,59.87,29.33,66.6683268127,137.48,97.5668,14.54615,98.6451769833,23.0268,6.71615,23.98625,74.54,7.83,74.95012008,137.15,89.2768,39.63615,97.6799437196,23.0268,6.71615,23.98625,66.25,32.92,73.9783001967,137.08
2022-02-16 11:00:00,89.69544,18.80742,91.6460092085,25.22544,7.35742,26.2765,64.47,11.45,65.4788775102,137.33,81.78544,36.79742,89.6822630995,25.22544,7.35742,26.2765,56.56,29.44,63.7632119643,137.57,96.03544,14.33742,97.0997803718,25.22544,7.35742,26.2765,70.81,6.98,71.1531903712,137.26,87.76544,40.15742,96.5162724076,25.22544,7.35742,26.2765,62.54,32.8,70.6193429593,137.15
2022-02-16 11:30:00,88.0708,20.9694,90.5327650577,29.8608,8.7094,31.105,58.21,12.26,59.4870717047,137.32,80.3208,38.2794,88.9760831741,29.8608,8.7094,31.105,50.46,29.57,58.4858658139,137.72,93.7708,14.769400000000001,94.9268039544,29.8608,8.7094,31.105,63.91,6.06,64.1966642436,137.27,85.5908,41.5094,95.1252612769,29.8608,8.7094,31.105,55.73,32.8,64.6658557509,137.24
2022-02-16 12:00:00,92.46968,19.85824,94.5779647444,22.75968,6.63824,23.708,69.71,13.22,70.9524664829,137.32,84.49968,35.72824,91.7425912736,22.75968,6.63824,23.708,61.74,29.09,68.2499501831,137.72,99.36968,11.54824,100.0384683529,22.75968,6.63824,23.708,76.61,4.91,76.7671817901,137.27,91.11968,39.62824,99.3639446117,22.75968,6.63824,23.708,68.36,32.99,75.9040822354,137.24
2022-02-16 12:30:00,95.4456,19.1633,97.3503704474,20.6856,6.0333,21.5475,74.76,13.13,75.9042455993,136.85,87.1856,34.6633,93.82362823,20.6856,6.0333,21.5475,66.5,28.63,72.4011526151,137.4,102.8856,11.0533,103.4776407165,20.6856,6.0333,21.5475,82.2,5.02,82.3531444451,136.79,94.3656,39.5033,102.3004260707,20.6856,6.0333,21.5475,73.68,33.47,80.9257888439,136.93
2022-02-16 13:00:00,95.09448,18.80214,96.935445504,22.22448,6.48214,23.1505,72.87,12.32,73.9041223478,136.67,86.66448,36.18214,93.9142127085,22.22448,6.48214,23.1505,64.44,29.7,70.9549406314,137.27,102.31448,12.66214,103.0950173726,22.22448,6.48214,23.1505,80.09,6.18,80.3280803953,136.61,93.57448,39.48214,101.5629001469,22.22448,6.48214,23.1505,71.35,33.0,78.6118470715,136.77
2022-02-16 13:30:00,95.50224,16.89232,96.9846808522,19.96224,5.82232,20.794,75.54,11.07,76.3468172225,137.66,86.90224,35.15232,93.7426526102,19.96224,5.82232,20.794,66.94,29.33,73.0835993914,138.06,103.02224,13.38232,103.8877684003,19.96224,5.82232,20.794,83.06,7.5600000000000005,83.4033404607,137.59,94.12224,39.04232,101.898473068,19.96224,5.82232,20.794,74.16,33.22,81.2605316251,137.56
2022-02-16 14:00:00,95.96624,17.12307,97.4818893229,19.17624,5.59307,19.97525,76.79,11.53,77.6507887919,137.66,87.35624,35.45307,94.2763641607,19.17624,5.59307,19.97525,68.18,29.86,74.4320629836,137.96,103.59624,12.72307,104.3746015674,19.17624,5.59307,19.97525,84.42,7.13,84.7205600784,137.59,94.71624,38.48307,102.2355750038,19.17624,5.59307,19.97525,75.54,32.89,82.3895849,137.5
2022-02-16 14:30:00,95.07672,16.80446,96.5503628261,19.86672,5.79446,20.6945,75.21,11.01,76.0116056928,137.88,86.56672,35.17446,93.4400323622,19.86672,5.79446,20.6945,66.7,29.38,72.8839790352,138.17,102.54672,13.46446,103.426889472,19.86672,5.79446,20.6945,82.68,7.67,83.0350004516,137.82,93.75672,39.15446,101.6041056407,19.86672,5.79446,20.6945,73.89,33.36,81.0717071487,137.7
2022-02-16 15:00:00,92.88176,15.54343,94.1733484424,20.89176,6.09343,21.76225,71.99,9.45,72.6075932668,137.88,84.50176,35.35343,91.5991946245,20.89176,6.09343,21.76225,63.61,29.26,70.0169957939,138.17,99.98176,15.57343,101.1873710236,20.89176,6.09343,21.76225,79.09,9.48,79.6561265691,137.82,91.30176,39.743430000000004,99.5768628109,20.89176,6.09343,21.76225,70.41,33.65,78.0377511209,137.7
2022-02-16 15:30:00,93.6028,14.84165,94.7721411733,20.0628,5.85165,20.89875,73.54,8.99,74.0874598026,138.15,85.3328,34.83165,92.1679477778,20.0628,5.85165,20.89875,65.27,28.98,71.414377404,138.28,100.8928,15.73165,102.1119087255,20.0628,5.85165,20.89875,80.83,9.88,81.4315866234,138.09,92.3628,39.39165,100.4120954545,20.0628,5.85165,20.89875,72.3,33.54,79.7008255917,137.86
2022-02-16 16:00:00,96.1664,14.9877,97.3273221673,19.4664,5.6777,20.2775,76.7,9.31,77.2629671965,137.75,87.8864,34.2577,94.3271398604,19.4664,5.6777,20.2775,68.42,28.58,74.1492602795,137.84,103.7964,15.0777,104.8857935578,19.4664,5.6777,20.2775,84.33,9.4,84.8522769288,137.69,95.2964,39.1777,103.0354115353,19.4664,5.6777,20.2775,75.83,33.5,82.9001743062,137.43
2022-02-16 16:30:00,96.18536,13.81198,97.171982947,18.31536,5.34198,19.0785,77.87,8.47,78.3292908177,137.22,87.80536,33.20198,93.8730670675,18.31536,5.34198,19.0785,69.49,27.86,74.866813075,137.38,103.92536,15.74198,105.1108480864,18.31536,5.34198,19.0785,85.61,10.4,86.2393883327,137.17,95.33536,39.87198,103.3373391154,18.31536,5.34198,19.0785,77.02,34.53,84.4061686134,136.98
2022-02-16 17:00:00,98.23312,13.25341,99.1231493727,17.22312,5.02341,17.94075,81.01,8.23,81.4269795584,137.46,89.56312,32.73341,95.3573730467,17.22312,5.02341,17.94075,72.34,27.71,77.4656033346,137.6,106.28312,15.81341,107.453085264,17.22312,5.02341,17.94075,89.06,10.79,89.7112462292,137.41,97.42312,40.11341,105.3581984108,17.22312,5.02341,17.94075,80.2,35.09,87.5405511749,137.21
2022-02-16 17:30:00,99.77944,13.03317,100.6270349705,17.83944,5.20317,18.58275,81.94,7.83,82.3132583488,137.92,90.83944,32.51317,96.4826931784,17.83944,5.20317,18.58275,73.0,27.31,77.9412349145,138.07,107.91944,16.38317,109.1559150443,17.83944,5.20317,18.58275,90.08,11.18,90.7711341782,137.87,98.77944,40.58317,106.791251767,17.83944,5.20317,18.58275,80.94,35.38,88.3347496742,137.66
2022-02-16 18:00:00,101.28664,12.98652,102.1157830318,17.57664,5.12652,18.309,83.71,7.86,84.0781999094,137.67,92.24664,32.51652,97.8098495255,17.57664,5.12652,18.309,74.67,27.39,79.5350300182,137.84,109.62664,16.37652,110.8430900192,17.57664,5.12652,18.309,92.05,11.25,92.7349179112,137.63,100.37664,40.74652,108.3316608836,17.57664,5.12652,18.309,82.8,35.62,90.1366984086,137.42
2022-02-16 18:30:00,99.78464,12.07427,100.5124986057,22.09464,6.44427,23.01525,77.69,5.63,77.8937288875,138.75,90.91464,32.12427,96.4232362523,22.09464,6.44427,23.01525,68.82,25.68,73.4551209923,138.87,107.46464,20.32427,109.3696703907,22.09464,6.44427,23.01525,85.37,13.88,86.4909897041,138.68,98.35464,44.60427,107.9961856352,22.09464,6.44427,23.01525,76.26,38.16,85.2746926116,138.45
2022-02-16 19:00:00,98.45328,11.35179,99.1055572557,19.10328,5.57179,19.89925,79.35,5.78,79.5602344139,138.75,89.72328,32.07179,95.2830871024,19.10328,5.57179,19.89925,70.62,26.5,75.4283395018,138.87,106.33328,19.39179,108.0870387926,19.10328,5.57179,19.89925,87.23,13.82,88.317978351,138.68,97.38328,43.02179,106.4630341403,19.10328,5.57179,19.89925,78.28,37.45,86.7770758899,138.45
2022-02-16 19:30:00,96.97456,10.91383,97.5867663798,13.14456,3.83383,13.69225,83.83,7.08,84.1284452489,139.04,88.77456,31.30383,94.1321001352,13.14456,3.83383,13.69225,75.63,27.47,80.4642641177,139.09,105.33456,15.87383,106.5239316269,13.14456,3.83383,13.69225,92.19,12.04,92.972886908,138.97,97.04456,39.00383,104.5894133278,13.14456,3.83383,13.69225,83.9,35.17,90.9732867385,138.67
2022-02-16 20:00:00,92.81216,9.45313,93.2923293238,13.14216,3.83313,13.68975,79.67,5.62,79.8679741824,137.83,85.12216,29.49313,90.0867739475,13.14216,3.83313,13.68975,71.98,25.66,76.4169876402,137.88,100.73216,17.43313,102.2295558039,13.14216,3.83313,13.68975,87.59,13.6,88.6395402741,137.76,92.94216,41.00313,101.5849485665,13.14216,3.83313,13.68975,79.8,37.17,88.0320901717,137.45
2022-02-16 20:30:00,89.8904,8.2172,90.2652003155,13.6704,3.9872,14.24,76.22,4.23,76.3372864333,138.14,82.5704,29.1372,87.5605355169,13.6704,3.9872,14.24,68.9,25.15,73.346659774,138.13,97.4404,19.1872,99.3115310324,13.6704,3.9872,14.24,83.77,15.2,85.1378464609,138.07,90.0404,41.9372,99.3277522951,13.6704,3.9872,14.24,76.37,37.95,85.2794195571,137.7
