Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2022-02-16 21:00:00,87.93384,7.94487,88.2920221564,11.91384,3.47487,12.41025,76.02,4.47,76.1513053073,138.14,80.84384,28.65487,85.771953695,11.91384,3.47487,12.41025,68.93,25.18,73.3851299651,138.13,95.48384,18.39487,97.239574986,11.91384,3.47487,12.41025,83.57,14.92,84.8914088704,138.07,88.31384,41.34487,97.5127305066,11.91384,3.47487,12.41025,76.4,37.87,85.270727099,137.7
2022-02-16 21:30:00,83.12624,6.77432,83.4018176541,11.70624,3.41432,12.194,71.42,3.36,71.4989929999,138.5,76.35624,27.20432,81.0576980527,11.70624,3.41432,12.194,64.65,23.79,68.8882181509,138.55,90.18624,19.69432,92.3115600865,11.70624,3.41432,12.194,78.48,16.28,80.1507878938,138.43,83.31624,43.39432,93.9396766867,11.70624,3.41432,12.194,71.61,39.98,82.0145871172,138.1
2022-02-16 22:00:00,81.12288,5.42459,81.3040456322,7.35288,2.14459,7.65925,73.77,3.2800000000000002,73.8428825277,138.5,74.63288,25.46459,78.857543209,7.35288,2.14459,7.65925,67.28,23.32,71.2068873073,138.55,88.40288,18.41459,90.3004225747,7.35288,2.14459,7.65925,81.05,16.27,82.6668942201,138.43,81.92288,42.33459,92.2148349126,7.35288,2.14459,7.65925,74.57,40.19,84.7108080471,138.1
2022-02-16 22:30:00,76.152,3.846,76.2490578302,7.392,2.156,7.7,68.76,1.69,68.7807654799,138.17,70.152,23.926,74.1198797894,7.392,2.156,7.7,62.76,21.77,66.4285367895,138.27,82.902,20.026,85.2864718464,7.392,2.156,7.7,75.51,17.87,77.5957279752,138.1,76.912,43.606,88.4134547453,7.392,2.156,7.7,69.52,41.45,80.9390690582,137.8
2022-02-16 23:00:00,71.82672,3.03571,71.8908425404,7.11672,2.07571,7.41325,64.71,0.96,64.7171206096,137.71,66.18672,23.70571,70.3039301246,7.11672,2.07571,7.41325,59.07,21.63,62.9056579331,137.78,78.15672,21.28571,81.0034217263,7.11672,2.07571,7.41325,71.04,19.21,73.5914784469,137.64,72.49672,44.23571,84.9268653016,7.11672,2.07571,7.41325,65.38,42.16,77.7946656269,137.33
2022-02-16 23:30:00,68.30328,2.62679,68.3537715453,7.70328,2.24679,8.02425,60.6,0.38,60.6011914074,138.33,63.10328,23.85679,67.4623626614,7.70328,2.24679,8.02425,55.4,21.61,59.4655538947,138.31,74.19328,22.46679,77.5203163697,7.70328,2.24679,8.02425,66.49,20.22,69.4965358849,138.5,68.98328,44.53679,82.1110137744,7.70328,2.24679,8.02425,61.28,42.29,74.4559097722,137.98
2022-02-17 00:00:00,64.07176,3.52843,64.1688417206,7.81176,2.27843,8.13725,56.26,1.25,56.2738847069,138.58,59.21176,22.85843,63.4707833918,7.81176,2.27843,8.13725,51.4,20.58,55.3669251449,138.46,69.51176,23.64843,73.4243353376,7.81176,2.27843,8.13725,61.7,21.37,65.2959945173,138.5,64.62176,45.96843,79.3036469663,7.81176,2.27843,8.13725,56.81,43.69,71.6672324009,137.98
2022-02-17 00:30:00,63.95072,3.52521,64.0478078787,7.80072,2.27521,8.12575,56.15,1.25,56.1639119008,138.77,59.07072,23.04521,63.4068739591,7.80072,2.27521,8.12575,51.27,20.77,55.3173191686,138.67,69.38072,23.86521,73.3705155772,7.80072,2.27521,8.12575,61.58,21.59,65.2550725998,138.7,64.45072,46.53521,79.4947864848,7.80072,2.27521,8.12575,56.65,44.26,71.8899860899,138.19
2022-02-17 01:00:00,64.1116,4.7200500000000005,64.2851159022,7.3716,2.1500500000000002,7.67875,56.74,2.5700000000000003,56.7981733861,139.47,58.8616,20.60005,62.3622483123,7.3716,2.1500500000000002,7.67875,51.49,18.45,54.6957274383,139.37,69.6116,20.91005,72.6842833463,7.3716,2.1500500000000002,7.67875,62.24,18.76,65.0058089712,139.39,64.0116,50.03005,81.2434048866,7.3716,2.1500500000000002,7.67875,56.64,47.88,74.1659220936,138.91
2022-02-17 01:30:00,65.7664,11.12895,66.7013710284,7.6764,2.23895,7.99625,58.09,8.89,58.7663185847,138.59,59.0564,13.50895,60.5817638491,7.6764,2.23895,7.99625,51.38,11.27,52.6014952259,136.28,71.4564,12.38895,72.5224322749,7.6764,2.23895,7.99625,63.78,10.15,64.5825897592,138.53,63.1564,57.07895,85.127770992,7.6764,2.23895,7.99625,55.48,54.84,78.009332775,135.85
2022-02-17 02:00:00,63.3956,8.9433,64.0233138337,7.7256,2.2533,8.0475,55.67,6.69,56.0705359347,138.59,57.4456,15.8033,59.5797050198,7.7256,2.2533,8.0475,49.72,13.55,51.5332989435,136.28,69.0656,15.8333,70.8572543375,7.7256,2.2533,8.0475,61.34,13.58,62.8252497011,138.53,61.3656,55.0733,82.4548678748,7.7256,2.2533,8.0475,53.64,52.82,75.2808209307,135.85
2022-02-17 02:30:00,60.81,2.9050000000000002,60.8793489206,7.5600000000000005,2.205,7.875,53.25,0.7000000000000001,53.2546007402,138.79,57.0,21.985,61.0928819504,7.5600000000000005,2.205,7.875,49.44,19.78,53.2499953052,136.83,67.01,23.745,71.0926516948,7.5600000000000005,2.205,7.875,59.45,21.54,63.2319072937,138.71,60.9,48.585,77.9057907026,7.5600000000000005,2.205,7.875,53.34,46.38,70.6842273778,136.41
2022-02-17 03:00:00,60.9012,3.3991,60.9959838207,6.9912,2.0391,7.2825,53.91,1.3599999999999999,53.9271517883,136.99,57.2212,22.8491,61.6145039763,6.9912,2.0391,7.2825,50.23,20.81,54.3701112745,137.11,67.1912,24.2491,71.4330190336,6.9912,2.0391,7.2825,60.2,22.21,64.1663782678,136.92,61.2012,46.7891,77.0376970077,6.9912,2.0391,7.2825,54.21,44.75,70.2942856853,136.67
2022-02-17 03:30:00,62.0312,2.6766,62.0889197925,7.7712,2.2666,8.095,54.26,0.41000000000000003,54.2615490011,136.73,58.3612,23.0166,62.7359031257,7.7712,2.2666,8.095,50.59,20.75,54.6800749817,136.64,68.3612,23.2566,72.2088852497,7.7712,2.2666,8.095,60.59,20.99,64.1227588302,136.67,62.3612,46.5766,77.8350752103,7.7712,2.2666,8.095,54.59,44.31,70.3096309192,136.21
2022-02-17 04:00:00,60.17872,3.63296,60.2882802807,7.75872,2.26296,8.082,52.42,1.37,52.4378994621,136.07,56.55872,22.64296,60.9228400979,7.75872,2.26296,8.082,48.8,20.38,52.8846329287,136.06,66.26872,24.53296,70.6640600079,7.75872,2.26296,8.082,58.51,22.27,62.6048959747,136.01,60.38872,47.71296,76.9631343904,7.75872,2.26296,8.082,52.63,45.45,69.5386180478,135.63
2022-02-17 04:30:00,58.60744,8.71717,59.2521820371,7.56744,2.20717,7.88275,51.04,6.51,51.4534906493,136.92,55.94744,33.38717,65.1522767305,7.56744,2.20717,7.88275,48.38,31.18,57.5570742828,136.84,64.49744,29.97717,71.1234875956,7.56744,2.20717,7.88275,56.93,27.77,63.3419118752,136.86,59.82744,47.25717,76.240164568,7.56744,2.20717,7.88275,52.26,45.05,68.9971745798,136.49
2022-02-17 05:00:00,58.43752,10.46386,59.3669614335,7.24752,2.11386,7.5495,51.19,8.35,51.8665460581,135.94,56.29752,39.12386,68.5571818225,7.24752,2.11386,7.5495,49.05,37.01,61.4462578193,136.62,64.35752,31.98386,71.8669442863,7.24752,2.11386,7.5495,57.11,29.87,64.4497401081,135.87,60.29752,49.66386,78.1171550189,7.24752,2.11386,7.5495,53.05,47.55,71.2411748921,136.26
2022-02-17 05:30:00,60.4304,9.5222,61.1760209314,7.0704,2.0622,7.365,53.36,7.46,53.8789495072,136.08,58.3204,38.9822,70.1489912472,7.0704,2.0622,7.365,51.25,36.92,63.1636675629,137.67,66.6104,30.9522,73.450555294,7.0704,2.0622,7.365,59.54,28.89,66.1788765393,136.02,62.5404,49.9122,80.0158068197,7.0704,2.0622,7.365,55.47,47.85,73.2566952572,137.29
2022-02-17 06:00:00,64.59784,8.57687,65.1647422435,7.01784,2.04687,7.31025,57.58,6.53,57.9490923139,136.2,62.34784,40.40687,74.296489122,7.01784,2.04687,7.31025,55.33,38.36,67.3268037263,137.9,71.31784,29.72687,77.2652645259,7.01784,2.04687,7.31025,64.3,27.68,70.0048026924,136.13,67.00784,47.39687,82.0762688435,7.01784,2.04687,7.31025,59.99,45.35,75.20254384,137.5
2022-02-17 06:30:00,73.30736,9.01173,73.8591924391,6.89736,2.01173,7.18475,66.41,7.0,66.7779012848,137.25,68.00736,24.69173,72.3511060355,6.89736,2.01173,7.18475,61.11,22.68,65.1829310479,137.43,80.12736,16.57173,81.82307777,6.89736,2.01173,7.18475,73.23,14.56,74.6634214325,135.49,72.88736,42.56173,84.4041948505,6.89736,2.01173,7.18475,65.99,40.55,77.453099357,136.76
2022-02-17 07:00:00,80.85976,11.88493,81.7285283629,8.51976,2.48493,8.87475,72.34,9.4,72.9481706419,137.25,73.63976,3.67493,73.731400118,8.51976,2.48493,8.87475,65.12,1.19,65.1308720961,137.43,88.01976,11.80493,88.8078516955,8.51976,2.48493,8.87475,79.5,9.32,80.0444401567,137.17,77.55976,22.19493,80.6729898353,8.51976,2.48493,8.87475,69.04,19.71,71.7983683659,137.05
2022-02-17 07:30:00,84.70064,14.78227,85.9808927772,15.95064,4.65227,16.61525,68.75,10.13,69.4922974149,137.53,76.74064,5.92227,76.9688190735,15.95064,4.65227,16.61525,60.79,1.27,60.803264715,136.51,91.49064,13.29227,92.4511852242,15.95064,4.65227,16.61525,75.54,8.64,76.0325009453,137.46,80.41064,25.76227,84.4367549161,15.95064,4.65227,16.61525,64.46,21.11,67.8286348086,136.15
2022-02-17 08:00:00,89.82952,15.74611,91.1991372962,15.92952,4.64611,16.59325,73.9,11.1,74.7289769768,138.08,81.24952,6.94611,81.5458947119,15.92952,4.64611,16.59325,65.32,2.3,65.3604804144,137.25,97.16952,12.10611,97.920751204,15.92952,4.64611,16.59325,81.24,7.46,81.5817945378,138.0,85.17952,22.02611,87.9812488498,15.92952,4.64611,16.59325,69.25,17.38,71.3976673288,136.89
2022-02-17 08:30:00,93.75144,17.34792,95.3429747302,17.58144,5.12792,18.314,76.17,12.22,77.1440036555,137.66,84.68144,9.52792,85.2157704888,17.58144,5.12792,18.314,67.1,4.4,67.2441075485,136.47,101.31144,11.39792,101.9505784937,17.58144,5.12792,18.314,83.73,6.27,83.9644317554,137.59,88.71144,20.14792,90.9706450851,17.58144,5.12792,18.314,71.13,15.02,72.6985371242,136.15
2022-02-17 09:00:00,94.68648,19.06689,96.5871409095,23.40648,6.82689,24.38175,71.28,12.24,72.3232742622,137.66,85.50648,12.14689,86.3649527219,23.40648,6.82689,24.38175,62.1,5.32,62.3274610425,136.47,101.71648,13.06689,102.5523569591,23.40648,6.82689,24.38175,78.31,6.24,78.5582185389,137.59,89.20648,20.86689,91.6145358132,23.40648,6.82689,24.38175,65.8,14.04,67.2812128309,136.15
2022-02-17 09:30:00,95.43952,21.50861,97.8331348877,28.82952,8.40861,30.03075,66.61,13.1,67.8859492089,137.76,86.15952,14.41861,87.3576510728,28.82952,8.40861,30.03075,57.33,6.01,57.6441584204,136.47,101.98952,13.69861,102.9053648055,28.82952,8.40861,30.03075,73.16,5.29,73.3510034015,137.69,89.56952,21.77861,92.1792100561,28.82952,8.40861,30.03075,60.74,13.37,62.1940873396,136.15
2022-02-17 10:00:00,95.03912,21.91516,97.5331152389,26.82912,7.82516,27.947,68.21,14.09,69.6500696338,137.76,85.62912,13.81516,86.7364101044,26.82912,7.82516,27.947,58.8,5.99,59.1043154093,136.49,101.76912,12.18516,102.4960092384,26.82912,7.82516,27.947,74.94,4.36,75.0667249852,137.69,89.13912,21.37516,91.6661343103,26.82912,7.82516,27.947,62.31,13.55,63.7662810583,136.17
2022-02-17 10:30:00,93.17984,22.34537,95.8216997494,28.98984,8.45537,30.19775,64.19,13.89,65.6756286609,138.29,83.96984,12.68537,84.9226273832,28.98984,8.45537,30.19775,54.98,4.23,55.1424818085,137.11,99.47984,12.98537,100.3237678741,28.98984,8.45537,30.19775,70.49,4.53,70.6354089675,138.21,87.23984,23.93537,90.4637586012,28.98984,8.45537,30.19775,58.25,15.48,60.2718250927,136.8
2022-02-17 11:00:00,93.42496,20.67728,95.6858038541,27.38496,7.98728,28.526,66.04,12.69,67.248179901,138.25,84.50496,13.47728,85.5729241104,27.38496,7.98728,28.526,57.12,5.49,57.3832249007,137.24,99.92496,13.65728,100.8539484998,27.38496,7.98728,28.526,72.54,5.67,72.7612568611,138.16,87.89496,21.83728,90.5670513553,27.38496,7.98728,28.526,60.51,13.85,62.0748145386,136.92
2022-02-17 11:30:00,94.00304,22.49297,96.6566357198,28.67304,8.36297,29.86775,65.33,14.13,66.8405999375,137.31,85.20304,13.65297,86.2899856012,28.67304,8.36297,29.86775,56.53,5.29,56.7769759674,136.24,100.43304,12.39297,101.1947687831,28.67304,8.36297,29.86775,71.76,4.03,71.8730721481,137.24,88.54304,22.44297,91.3430721777,28.67304,8.36297,29.86775,59.87,14.08,61.5033600708,135.91
2022-02-17 12:00:00,93.02696,22.09828,95.6156329572,30.57696,8.91828,31.851,62.45,13.18,63.8256602003,137.31,84.49696,14.37828,85.7115580596,30.57696,8.91828,31.851,53.92,5.46,54.1957378398,136.24,99.16696,14.09828,100.1641026246,30.57696,8.91828,31.851,68.59,5.18,68.7853218354,137.24,87.70696,22.88828,90.644272813,30.57696,8.91828,31.851,57.13,13.97,58.8132451069,135.91
2022-02-17 12:30:00,96.30664,20.48277,98.4607169127,23.18664,6.76277,24.15275,73.12,13.72,74.3960536588,137.73,87.42664,12.27277,88.2838505343,23.18664,6.76277,24.15275,64.24,5.51,64.4758691295,136.53,103.54664,11.35277,104.1671351337,23.18664,6.76277,24.15275,80.36,4.59,80.4909789976,137.49,91.28664,20.62277,93.5871213627,23.18664,6.76277,24.15275,68.1,13.86,69.4961121215,136.08
2022-02-17 13:00:00,94.03792,20.89231,96.3307791677,23.76792,6.93231,24.75825,70.27,13.96,71.6432446222,137.55,85.37792,10.07231,85.9699985592,23.76792,6.93231,24.75825,61.61,3.14,61.6899643378,136.41,101.00792,10.88231,101.592443487,23.76792,6.93231,24.75825,77.24,3.95,77.3409341811,137.49,89.05792,23.06231,91.9955610737,23.76792,6.93231,24.75825,65.29,16.13,67.25296276,136.08
2022-02-17 13:30:00,92.61496,22.75103,95.3684443716,29.694960000000002,8.66103,30.93225,62.92,14.09,64.4783258157,136.33,84.07496,12.06103,84.9356659105,29.694960000000002,8.66103,30.93225,54.38,3.4,54.4861854051,135.51,98.79496,12.58103,99.5928031399,29.694960000000002,8.66103,30.93225,69.1,3.92,69.2111002658,136.27,87.31496,24.671030000000002,90.7334665989,29.694960000000002,8.66103,30.93225,57.62,16.01,59.8028803654,135.19
2022-02-17 14:00:00,89.3008,18.7119,91.2401670442,21.8808,6.3819,22.7925,67.42,12.33,68.5382032154,136.84,85.0308,8.7019,85.4749086706,21.8808,6.3819,22.7925,63.15,2.32,63.1926016239,136.0,95.9808,12.4119,96.7800042894,21.8808,6.3819,22.7925,74.1,6.03,74.3449453561,136.79,88.8208,23.6319,91.910832932,21.8808,6.3819,22.7925,66.94,17.25,69.1268840611,135.64
2022-02-17 14:30:00,89.37728,17.90004,91.1521234651,20.53728,5.9900400000000005,21.393,68.84,11.91,69.8626774465,137.29,87.80728,7.21004,88.1027984675,20.53728,5.9900400000000005,21.393,67.27,1.22,67.2810619714,136.32,96.20728,12.49004,97.0146474724,20.53728,5.9900400000000005,21.393,75.67,6.5,75.9486596327,137.22,91.84728,24.39004,95.0305050739,20.53728,5.9900400000000005,21.393,71.31,18.4,73.6456115461,135.95
2022-02-17 15:00:00,89.6816,17.4963,91.3723694136,21.3816,6.2363,22.2725,68.3,11.26,69.2219444974,137.22,88.0916,8.0463,88.4583118438,21.3816,6.2363,22.2725,66.71,1.81,66.734550272,136.32,96.4316,13.6963,97.3993948249,21.3816,6.2363,22.2725,75.05,7.46,75.4198521611,137.16,92.0716,24.2363,95.2080761503,21.3816,6.2363,22.2725,70.69,18.0,72.945706522,135.95
2022-02-17 15:30:00,88.73464,16.76677,90.3048221977,18.67464,5.44677,19.45275,70.06,11.32,70.9686268713,138.16,87.15464,6.14677,87.3711282688,18.67464,5.44677,19.45275,68.48,0.7000000000000001,68.4835775935,137.08,95.68464,12.98677,96.5619310441,18.67464,5.44677,19.45275,77.01,7.54,77.3782378967,138.08,91.26464,24.81677,94.5785736177,18.67464,5.44677,19.45275,72.59,19.37,75.1299208039,136.74
2022-02-17 16:00:00,91.21968,16.350740000000002,92.6734952284,17.17968,5.01074,17.8955,74.04,11.34,74.9033857713,138.62,89.58968,5.70074,89.7708705486,17.17968,5.01074,17.8955,72.41,0.6900000000000001,72.4132874547,137.65,98.57968,12.50074,99.369118993,17.17968,5.01074,17.8955,81.4,7.49,81.7438688832,138.53,93.93968,24.41074,97.0595060046,17.17968,5.01074,17.8955,76.76,19.4,79.1735915568,137.31
2022-02-17 16:30:00,93.61848,16.27914,95.0233139637,17.92848,5.22914,18.6755,75.69,11.05,76.4923434077,138.5,91.99848,6.42914,92.2228505494,17.92848,5.22914,18.6755,74.07,1.2,74.0797198969,137.54,101.16848,13.12914,102.0168400934,17.92848,5.22914,18.6755,83.24,7.9,83.614039491,138.41,96.45848,26.689140000000002,100.0827085857,17.92848,5.22914,18.6755,78.53,21.46,81.4094128464,137.21
2022-02-17 17:00:00,94.47272,15.42621,95.7238882368,16.27272,4.74621,16.95075,78.2,10.68,78.925929833,138.78,92.81272,6.87621,93.0670900897,16.27272,4.74621,16.95075,76.54,2.13,76.5696317087,137.98,102.26272,13.20621,103.1119192158,16.27272,4.74621,16.95075,85.99,8.46,86.4051601468,138.7,97.43272,27.32621,101.1921769682,16.27272,4.74621,16.95075,81.16,22.58,84.2425189557,137.64
2022-02-17 17:30:00,96.29808,13.76694,97.2771753735,19.25808,5.61694,20.0605,77.04,8.15,77.4698915709,139.2,94.61808,8.03694,94.958798789,19.25808,5.61694,20.0605,75.36,2.42,75.398846145,138.45,103.96808,16.94694,105.3402128071,19.25808,5.61694,20.0605,84.71,11.33,85.4643375918,139.11,99.15808,28.48694,103.1689419343,19.25808,5.61694,20.0605,79.9,22.87,83.108645158,138.07
2022-02-17 18:00:00,97.89416,14.73288,98.9965873917,24.76416,7.22288,25.796,73.13,7.51,73.5146039913,139.61,96.25416,10.30288,96.8039908971,24.76416,7.22288,25.796,71.49,3.08,71.5563169818,138.61,105.14416,19.28288,106.8977260899,24.76416,7.22288,25.796,80.38,12.06,81.27968996,139.52,100.55416,30.86288,105.183917284,24.76416,7.22288,25.796,75.79,23.64,79.3912696712,138.25
2022-02-17 18:30:00,98.61768000000001,15.18349,99.7796831883,25.89768,7.55349,26.97675,72.72,7.63,73.1191855808,139.56,97.03768,12.38349,97.8246500856,25.89768,7.55349,26.97675,71.14,4.83,71.3037761973,138.57,105.83768,19.19349,107.5639557015,25.89768,7.55349,26.97675,79.94,11.64,80.783000687,139.47,101.31768,32.82349,106.5018956468,25.89768,7.55349,26.97675,75.42,25.27,79.5408655975,138.16
2022-02-17 19:00:00,96.52856,14.54458,97.6181730163,22.43856,6.54458,23.3735,74.09,8.0,74.5206555258,138.64,94.95856,11.97458,95.7105985952,22.43856,6.54458,23.3735,72.52,5.43,72.7230039259,137.88,103.89856,17.75458,105.4046293151,22.43856,6.54458,23.3735,81.46,11.21,82.2277064012,138.56,99.31856,32.47458,104.4929409417,22.43856,6.54458,23.3735,76.88,25.93,81.1350682504,137.5
2022-02-17 19:30:00,94.69688,11.94659,95.4474729595,11.81688,3.44659,12.30925,82.88,8.5,83.3147309904,138.55,92.88688,5.07659,93.0255031815,11.81688,3.44659,12.30925,81.07,1.63,81.0863848004,137.88,103.00688,13.78659,103.9253933895,11.81688,3.44659,12.30925,91.19,10.34,91.7743520816,138.47,97.81688,24.82659,100.9182916223,11.81688,3.44659,12.30925,86.0,21.38,88.6177431444,137.5
2022-02-17 20:00:00,92.75232,11.16776,93.4222228851,9.83232,2.86776,10.242,82.92,8.3,83.3343650603,137.36,91.00232,4.00776,91.0905285175,9.83232,2.86776,10.242,81.17,1.1400000000000001,81.178005026,136.37,101.07232,13.60776,101.9842389901,9.83232,2.86776,10.242,91.24,10.74,91.869936323,137.28,95.90232,23.90776,98.8374219089,9.83232,2.86776,10.242,86.07,21.04,88.6043255152,136.02
2022-02-17 20:30:00,88.32272,5.31371,88.4824184918,7.69272,2.24371,8.01325,80.63,3.07,80.6884242007,138.03,87.27272,24.81371,90.7317356836,7.69272,2.24371,8.01325,79.58,22.57,82.7186877314,136.95,96.37272,18.57371,98.146237133,7.69272,2.24371,8.01325,88.68,16.33,90.1710114172,137.21,95.42272,37.95371,102.6936200305,7.69272,2.24371,8.01325,87.73,35.71,94.7193591617,136.37
2022-02-17 21:00:00,84.89544,4.52492,85.0159434095,8.00544,2.33492,8.339,76.89,2.19,76.9211817382,137.29,84.08544,25.95492,88.0001084783,8.00544,2.33492,8.339,76.08,23.62,79.6622294441,136.71,92.53544,19.73492,94.6164611651,8.00544,2.33492,8.339,84.53,17.4,86.3022647443,137.21,92.40544,41.70492,101.3807954881,8.00544,2.33492,8.339,84.4,39.37,93.1308590103,136.37
2022-02-17 21:30:00,80.33496,3.9372800000000003,80.4313867343,11.06496,3.22728,11.526,69.27,0.71,69.2736385648,137.79,79.65496,23.64728,83.0909532019,11.06496,3.22728,11.526,68.59,20.42,71.5651067211,137.6,87.18496,22.50728,90.0432946043,11.06496,3.22728,11.526,76.12,19.28,78.5237085217,137.71,87.09496,47.46728,99.1900939006,11.06496,3.22728,11.526,76.03,44.24,87.9644161011,137.25
2022-02-17 22:00:00,78.75648,2.75564,78.8046743144,4.4764800000000005,1.30564,4.663,74.28,1.45,74.294151183,138.98,78.00648,21.76564,80.9861346565,4.4764800000000005,1.30564,4.663,73.53,20.46,76.3234727983,139.03,86.12648,19.34564,88.2724438554,4.4764800000000005,1.30564,4.663,81.65,18.04,83.6191610817,138.9,86.03648,43.89564,96.5872822984,4.4764800000000005,1.30564,4.663,81.56,42.59,92.0105521122,138.66
2022-02-17 22:30:00,73.83184,1.32762,73.8437754496,2.63184,0.7676200000000001,2.7415000000000003,71.2,0.56,71.2022022131,137.35,73.13184,21.03762,76.0976180774,2.63184,0.7676200000000001,2.7415000000000003,70.5,20.27,73.3561374392,137.43,80.87184,20.05762,83.322041652,2.63184,0.7676200000000001,2.7415000000000003,78.24,19.29,80.5828871411,138.26,80.78184,44.58762,92.2700467706,2.63184,0.7676200000000001,2.7415000000000003,78.15,43.82,89.5969580957,137.99
2022-02-17 23:00:00,69.92536,5.60073,70.149298982,4.18536,1.22073,4.35975,65.74,4.38,65.8857495973,138.34,68.52536,16.70073,70.5311232412,4.18536,1.22073,4.35975,64.34,15.48,66.1760228482,138.38,76.39536,17.01073,78.2663143674,4.18536,1.22073,4.35975,72.21,15.79,73.9162242001,138.26,74.77536,52.40073,91.3082196062,4.18536,1.22073,4.35975,70.59,51.18,87.1914015256,137.99
2022-02-17 23:30:00,68.32552,10.71911,69.1612319328,4.38552,1.27911,4.56825,63.94,9.44,64.6330967849,139.41,65.84552,10.44911,66.6694563039,4.38552,1.27911,4.56825,61.46,9.17,62.1403290947,137.28,74.64552,11.05911,75.4603045983,4.38552,1.27911,4.56825,70.26,9.78,70.9374090308,139.33,70.84552,59.36911,92.4325642091,4.38552,1.27911,4.56825,66.46,58.09,88.2687923334,136.92
2022-02-18 00:00:00,64.46952,10.00736,65.2415991772,4.61952,1.3473600000000001,4.812,59.85,8.66,60.473284184,139.41,62.06952,9.78736,62.8364363152,4.61952,1.3473600000000001,4.812,57.45,8.44,58.0666522197,137.28,70.35952,12.00736,71.3767381491,4.61952,1.3473600000000001,4.812,65.74,10.66,66.5986726594,139.33,66.71952,60.42736,90.0164439733,4.61952,1.3473600000000001,4.812,62.1,59.08,85.7138051891,136.92
2022-02-18 00:30:00,62.50272,9.73996,63.2570693931,2.98272,0.8699600000000001,3.107,59.52,8.87,60.1772988759,139.63,60.11272,9.49996,60.8587573468,2.98272,0.8699600000000001,3.107,57.13,8.63,57.7781429262,137.5,68.35272,11.35996,69.2902808668,2.98272,0.8699600000000001,3.107,65.37,10.49,66.2063214504,139.54,64.73272,59.93996,88.2220145055,2.98272,0.8699600000000001,3.107,61.75,59.07,85.4536564461,137.14
2022-02-18 01:00:00,62.45968,9.46199,63.1723110268,3.70968,1.08199,3.86425,58.75,8.38,59.3446450828,139.63,60.09968,9.24199,60.8061338622,3.70968,1.08199,3.86425,56.39,8.16,56.9773437429,137.5,68.22968,12.04199,69.2841883554,3.70968,1.08199,3.86425,64.52,10.96,65.4442663646,139.54,64.63968,60.44199,88.4958890891,3.70968,1.08199,3.86425,60.93,59.36,85.0651191735,137.07
2022-02-18 01:30:00,61.99344,10.09892,62.8106263955,5.17344,1.50892,5.389,56.82,8.59,57.4656462593,139.39,59.93344,10.63892,60.8703856485,5.17344,1.50892,5.389,54.76,9.13,55.5158941205,137.27,67.73344,12.66892,68.9080577886,5.17344,1.50892,5.389,62.56,11.16,63.5476136452,139.31,64.32344,60.00892,87.9691730835,5.17344,1.50892,5.389,59.15,58.5,83.1923824638,136.89
2022-02-18 02:00:00,59.81176,12.18468,61.0402577075,5.50176,1.60468,5.731,54.31,10.58,55.3309361931,139.5,60.14176,17.34468,62.592884741,5.50176,1.60468,5.731,54.64,15.74,56.8619134395,137.47,66.82176,11.24468,67.7612753555,5.50176,1.60468,5.731,61.32,9.64,62.0731181753,139.42,64.51176,52.53468,83.1965130339,5.50176,1.60468,5.731,59.01,50.93,77.9489897305,137.07
2022-02-18 02:30:00,60.0308,12.03565,61.2254344171,4.5108,1.31565,4.69875,55.52,10.72,56.5454578194,137.75,60.3508,16.96565,62.6901295306,4.5108,1.31565,4.69875,55.84,15.65,57.9916209465,137.14,67.1908,11.10565,68.1024160112,4.5108,1.31565,4.69875,62.68,9.79,63.4399440416,137.7,64.8408,52.46565,83.408475436,4.5108,1.31565,4.69875,60.33,51.15,79.0950782287,136.78
2022-02-18 03:00:00,59.34432,12.43001,60.6321157874,5.31432,1.5500099999999999,5.53575,54.03,10.88,55.1145652255,137.9,59.65432,16.98001,62.0238553644,5.31432,1.5500099999999999,5.53575,54.34,15.43,56.488233288,137.3,66.30432,11.52001,67.2976484066,5.31432,1.5500099999999999,5.53575,60.99,9.97,61.7995226519,137.84,64.00432,52.80001,82.9722485815,5.31432,1.5500099999999999,5.53575,58.69,51.25,77.9171264871,136.93
2022-02-18 03:30:00,58.32096,12.41403,59.6275315283,4.95096,1.4440300000000001,5.15725,53.37,10.97,54.4857577721,137.81,58.63096,16.70403,60.9640393081,4.95096,1.4440300000000001,5.15725,53.68,15.26,55.8068992151,137.21,65.18096,11.51403,66.1901082743,4.95096,1.4440300000000001,5.15725,60.23,10.07,61.0660118233,137.76,62.92096,52.64403,82.0392656108,4.95096,1.4440300000000001,5.15725,57.97,51.2,77.3431373814,136.86
2022-02-18 04:00:00,58.0244,12.6767,59.3930106852,5.7144,1.6667,5.9525,52.31,11.01,53.456114711,137.55,58.3244,16.9667,60.7421150788,5.7144,1.6667,5.9525,52.61,15.3,54.789616717,136.95,64.7544,11.7767,65.8165859206,5.7144,1.6667,5.9525,59.04,10.11,59.8993631018,137.51,62.5244,53.0267,81.9825073308,5.7144,1.6667,5.9525,56.81,51.36,76.5847615391,136.6
2022-02-18 04:30:00,58.55312,12.28091,59.827156143,5.28312,1.54091,5.50325,53.27,10.74,54.3418853188,137.78,58.84312,16.97091,61.2415264144,5.28312,1.54091,5.50325,53.56,15.43,55.7383037058,137.19,65.41312,11.36091,66.3923681168,5.28312,1.54091,5.50325,60.13,9.82,60.9265894335,137.74,63.14312,52.39091,82.0479192543,5.28312,1.54091,5.50325,57.86,50.85,77.029228868,136.84
2022-02-18 05:00:00,59.472,11.18225,60.5141429673,3.642,1.06225,3.79375,55.83,10.12,56.7397858649,137.4,59.802,17.00225,62.1719849214,3.642,1.06225,3.79375,56.16,15.94,58.3783281706,136.82,66.672,10.21225,67.4495784573,3.642,1.06225,3.79375,63.03,9.15,63.6906853472,137.38,64.322,51.18225,82.200622863,3.642,1.06225,3.79375,60.68,50.12,78.7024573949,136.48
2022-02-18 05:30:00,60.18936,12.02773,61.379356026,4.20936,1.22773,4.38475,55.98,10.8,57.0122828871,137.2,60.44936,18.37773,63.1812162305,4.20936,1.22773,4.38475,56.24,17.15,58.7967694691,136.62,67.38936,11.14773,68.3051808091,4.20936,1.22773,4.38475,63.18,9.92,63.9540366201,137.17,64.98936,49.61773,81.7651273072,4.20936,1.22773,4.38475,60.78,48.39,77.6904144667,136.27
2022-02-18 06:00:00,62.84608,11.73719,63.9327099415,5.23608,1.52719,5.45425,57.61,10.21,58.5077447865,137.06,63.13608,19.67719,66.131357192,5.23608,1.52719,5.45425,57.9,18.15,60.6781056066,136.25,70.26608,10.78719,71.0892781414,5.23608,1.52719,5.45425,65.03,9.26,65.6859840453,137.02,67.82608,48.83719,83.578994103,5.23608,1.52719,5.45425,62.59,47.31,78.4585508406,135.91
2022-02-18 06:30:00,69.02568,11.46749,69.9717644937,6.50568,1.8974900000000001,6.77675,62.52,9.57,63.2482039271,137.0,70.06568,28.11749,75.496971845,6.50568,1.8974900000000001,6.77675,63.56,26.22,68.7558142996,136.15,77.09568,10.48749,77.8057280742,6.50568,1.8974900000000001,6.77675,70.59,8.59,71.1107319608,136.95,75.39568,47.72749,89.232403668,6.50568,1.8974900000000001,6.77675,68.89,45.83,82.7418938628,135.83
2022-02-18 07:00:00,74.3132,13.0576,75.4516574503,9.7632,2.8476,10.17,64.55,10.21,65.3524796775,135.98,75.7432,39.5576,85.4507815295,9.7632,2.8476,10.17,65.98,36.71,75.5048640817,136.0,82.1832,14.1776,83.3971384641,9.7632,2.8476,10.17,72.42,11.33,73.3009229137,135.95,81.4432,49.2876,95.1959155636,9.7632,2.8476,10.17,71.68,46.44,85.4089925008,135.67
2022-02-18 07:30:00,79.00096,10.57278,79.7053031978,17.22096,5.02278,17.9385,61.78,5.55,62.0287908958,135.93,78.21096,36.32278,86.2339759668,17.22096,5.02278,17.9385,60.99,31.3,68.5526812021,136.54,85.06096,18.65278,87.0821056122,17.22096,5.02278,17.9385,67.84,13.63,69.1956826688,135.89,83.43096,58.19278,101.7208175874,17.22096,5.02278,17.9385,66.21,53.17,84.9165060515,136.2
2022-02-18 08:00:00,84.11176,11.53218,84.8986416019,17.32176,5.05218,18.0435,66.79,6.48,67.103610186,137.96,83.25176,39.06218,91.9603689067,17.32176,5.05218,18.0435,65.93,34.01,74.1852074203,137.27,90.69176,17.64218,92.3917845214,17.32176,5.05218,18.0435,73.37,12.59,74.4423602527,137.88,88.96176,54.74218,104.4552584289,17.32176,5.05218,18.0435,71.64,49.69,87.1859260431,136.92
2022-02-18 08:30:00,85.85624,12.91557,86.8222661266,20.55624,5.99557,21.41275,65.3,6.92,65.6656409395,137.72,85.00624,41.18557,94.4579907428,20.55624,5.99557,21.41275,64.45,35.19,73.4311827496,136.81,92.27624,18.08557,94.0318685913,20.55624,5.99557,21.41275,71.72,12.09,72.7318809051,137.65,90.54624,54.21557,105.5364847271,20.55624,5.99557,21.41275,69.99,48.22,84.9927555736,136.49
2022-02-18 09:00:00,88.59736,16.06298,90.0417210267,25.34736,7.39298,26.4035,63.25,8.67,63.8414551839,137.55,87.82736,42.39298,97.5233813906,25.34736,7.39298,26.4035,62.48,35.0,71.6152944559,136.57,94.83736,17.34298,96.4100814596,25.34736,7.39298,26.4035,69.49,9.95,70.1987364559,137.49,93.17736,55.14298,108.2717352768,25.34736,7.39298,26.4035,67.83,47.75,82.9516208401,136.24
2022-02-18 09:30:00,90.89992,17.61331,92.5906266593,22.63992,6.6033100000000005,23.58325,68.26,11.01,69.142228052,136.82,90.08992,40.65331,98.8376714596,22.63992,6.6033100000000005,23.58325,67.45,34.05,75.5572961401,136.04,97.63992,13.88331,98.6220070479,22.63992,6.6033100000000005,23.58325,75.0,7.28,75.3524943184,136.76,95.92992,55.36331,110.7594043202,22.63992,6.6033100000000005,23.58325,73.29,48.76,88.028186963,135.71
2022-02-18 10:00:00,92.70992,17.90956,94.4239461461,26.56992,7.74956,27.677,66.14,10.16,66.9158068023,136.45,91.97992,32.33956,97.4995016613,26.56992,7.74956,27.677,65.41,24.59,69.8794404671,136.04,99.24992,16.04956,100.5392211836,26.56992,7.74956,27.677,72.68,8.3,73.1523916219,136.39,97.70992,42.25956,106.4570283157,26.56992,7.74956,27.677,71.14,34.51,79.0685759325,135.71
2022-02-18 10:30:00,91.5228,16.53665,93.0047510241,24.7428,7.21665,25.77375,66.78,9.32,67.4272259551,136.6,90.1428,13.61665,91.1654405412,24.7428,7.21665,25.77375,65.4,6.4,65.7124036998,136.57,98.1128,16.70665,99.5250404575,24.7428,7.21665,25.77375,73.37,9.49,73.9811935562,136.54,95.5328,12.87665,96.396701142,24.7428,7.21665,25.77375,70.79,5.66,71.0159115973,136.23
2022-02-18 11:00:00,92.10912,16.87391,93.6419714971,25.65912,7.48391,26.72825,66.45,9.39,67.110167635,137.77,90.67912,12.46391,91.5316986429,25.65912,7.48391,26.72825,65.02,4.98,65.2104347478,137.43,98.66912,16.83391,100.09483387,25.65912,7.48391,26.72825,73.01,9.35,73.6062673962,137.71,96.06912,11.60391,96.767383683,25.65912,7.48391,26.72825,70.41,4.12,70.5304366923,137.08
2022-02-18 11:30:00,95.5996,16.6803,97.0438866094,20.709600000000002,6.0403,21.5725,74.89,10.64,75.6420630337,137.57,94.0896,10.7503,94.7017517169,20.709600000000002,6.0403,21.5725,73.38,4.71,73.5310036651,137.08,103.0496,13.7803,103.9669020807,20.709600000000002,6.0403,21.5725,82.34,7.74,82.7029818084,137.51,100.1396,9.8503,100.6228994725,20.709600000000002,6.0403,21.5725,79.43,3.81,79.5213241841,136.72
2022-02-18 12:00:00,95.77192,16.98056,97.2656161159,22.56192,6.58056,23.502,73.21,10.4,73.9450072689,136.54,94.29192,12.44056,95.1090621886,22.56192,6.58056,23.502,71.73,5.86,71.9689690075,136.18,103.04192,14.66056,104.0796295958,22.56192,6.58056,23.502,80.48,8.08,80.8845893851,136.48,100.19192,11.65056,100.8670232613,22.56192,6.58056,23.502,77.63,5.07,77.7953841818,135.85
2022-02-18 12:30:00,96.4252,17.32985,97.9701122591,24.2052,7.05985,25.21375,72.22,10.27,72.9465646895,137.37,94.9252,12.72985,95.774958502,24.2052,7.05985,25.21375,70.72,5.67,70.9469329852,137.05,103.5752,15.42985,104.718204368,24.2052,7.05985,25.21375,79.37,8.37,79.8101108883,136.88,100.7652,11.89985,101.4654224899,24.2052,7.05985,25.21375,76.56,4.84,76.7128359533,136.34
2022-02-18 13:00:00,93.54752,16.17636,94.9358368636,29.26752,8.53636,30.487,64.28,7.64,64.7324339107,137.37,92.18752,15.05636,93.408954711,29.26752,8.53636,30.487,62.92,6.52,63.2569110849,137.05,99.86752,19.90636,101.8321399137,29.26752,8.53636,30.487,70.6,11.37,71.5096979437,137.31,97.36752,14.31636,98.4143897741,29.26752,8.53636,30.487,68.1,5.78,68.344849111,136.72
2022-02-18 13:30:00,90.22328,16.64679,91.7461490814,27.86328,8.12679,29.02425,62.36,8.52,62.9393358719,138.02,88.91328,15.68679,90.2864704198,27.86328,8.12679,29.02425,61.05,7.5600000000000005,61.516307594,137.49,96.33328,18.72679,98.1366063162,27.86328,8.12679,29.02425,68.47,10.6,69.2856471428,137.95,93.96328,15.02679,95.1572509379,27.86328,8.12679,29.02425,66.1,6.9,66.4591603919,137.17
2022-02-18 14:00:00,86.65016,16.96463,88.2952371256,25.49016,7.43463,26.55225,61.16,9.53,61.8980330867,138.62,85.35016,16.39463,86.91049249,25.49016,7.43463,26.55225,59.86,8.96,60.5268634575,138.28,92.64016,16.96463,94.1806663592,25.49016,7.43463,26.55225,67.15,9.53,67.8228825692,138.54,90.32016,15.83463,91.6976924991,25.49016,7.43463,26.55225,64.83,8.4,65.3719274613,137.92
2022-02-18 14:30:00,89.02888,15.75884,90.4128448408,24.33888,7.09884,25.353,64.69,8.66,65.2670797569,138.8,87.65888,16.94884,89.2823746335,24.33888,7.09884,25.353,63.32,9.85,64.0815488265,138.74,95.36888,17.59884,96.9790824962,24.33888,7.09884,25.353,71.03,10.5,71.8018864655,138.74,92.91888,16.44884,94.3635660507,24.33888,7.09884,25.353,68.58,9.35,69.2144414122,138.38
2022-02-18 15:00:00,91.7632,13.72135,92.7834054132,21.9132,6.39135,22.82625,69.85,7.33,70.2335489634,138.8,90.2932,16.07135,91.7123233653,21.9132,6.39135,22.82625,68.38,9.68,69.0617607653,138.74,98.6632,18.48135,100.3792176303,21.9132,6.39135,22.82625,76.75,12.09,77.696400174,138.74,95.9732,15.53135,97.2217977156,21.9132,6.39135,22.82625,74.06,9.14,74.6218681085,138.38
2022-02-18 15:30:00,91.41512,12.27441,92.2354883191,22.09512,6.44441,23.01575,69.32,5.83,69.5647274127,139.55,89.92512,15.95441,91.3294607751,22.09512,6.44441,23.01575,67.83,9.51,68.4934230419,139.12,98.24512,20.31441,100.3233714419,22.09512,6.44441,23.01575,76.15,13.87,77.4028384492,139.5,95.53512,15.40441,96.7690808103,22.09512,6.44441,23.01575,73.44,8.96,73.9845605515,138.75
2022-02-18 16:00:00,91.70304,12.05547,92.4920639956,20.21304,5.89547,21.05525,71.49,6.16,71.7549001811,139.55,90.22304,16.58547,91.7348067091,20.21304,5.89547,21.05525,70.01,10.69,70.8214388445,139.12,98.77304,19.36547,100.6535387314,20.21304,5.89547,21.05525,78.56,13.47,79.706426968,139.5,96.04304,16.11547,97.3856966179,20.21304,5.89547,21.05525,75.83,10.22,76.515601677,138.75
2022-02-18 16:30:00,93.4452,12.1436,94.2309525793,22.1952,6.4736,23.12,71.25,5.67,71.4752502619,139.32,91.9852,17.8936,93.7094335699,22.1952,6.4736,23.12,69.79,11.42,70.7181765885,139.05,100.4852,20.5836,102.5717310374,22.1952,6.4736,23.12,78.29,14.11,79.5513431691,139.26,97.7552,17.4836,99.3063713767,22.1952,6.4736,23.12,75.56,11.01,76.3579314806,138.69
2022-02-18 17:00:00,87.92032,13.83426,89.0020753615,24.46032,7.13426,25.4795,63.46,6.7,63.8127071985,139.76,89.28032,9.13426,89.7463661941,24.46032,7.13426,25.4795,64.82,2.0,64.8508473345,139.51,95.22032,33.90426,101.0762493717,24.46032,7.13426,25.4795,70.76,26.77,75.6545471204,139.7,94.65032,9.09426,95.0862168826,24.46032,7.13426,25.4795,70.19,1.96,70.217360389,139.16
2022-02-18 17:30:00,89.79056,13.80933,90.8462561703,24.58056,7.16933,25.60475,65.21,6.64,65.5471868199,137.35,91.56056,7.9993300000000005,91.9093326489,24.58056,7.16933,25.60475,66.98,0.8300000000000001,66.9851423825,138.71,97.44056,35.37933,103.6646503123,24.58056,7.16933,25.60475,72.86,28.21,78.1305554825,137.29,97.10056,7.56933,97.3951410952,24.58056,7.16933,25.60475,72.52,0.4,72.5211031356,138.4
2022-02-18 18:00:00,94.14168,11.52174,94.8441163481,24.45168,7.13174,25.4705,69.69,4.39,69.8281332988,136.67,96.07168,9.27174,96.5180442231,24.45168,7.13174,25.4705,71.62,2.14,71.6519643834,138.36,102.38168,32.69174,107.4744540058,24.45168,7.13174,25.4705,77.93,25.56,82.014623696,136.62,101.99168,8.14174,102.3161312768,24.45168,7.13174,25.4705,77.54,1.01,77.5465776163,138.03
2022-02-18 18:30:00,94.43664,12.13777,95.2134677189,24.50664,7.14777,25.52775,69.93,4.99,70.107809836,136.61,96.35664,9.42777,96.8167594958,24.50664,7.14777,25.52775,71.85,2.2800000000000002,71.8861662631,138.65,102.69664,33.49777,108.0217592074,24.50664,7.14777,25.52775,78.19,26.35,82.5105968952,136.02,102.29664,8.31777,102.6342430822,24.50664,7.14777,25.52775,77.79,1.17,77.7987981912,137.81
2022-02-18 19:00:00,89.00208,13.13269,89.9657589918,24.11208,7.03269,25.11675,64.89,6.1,65.1760853381,136.61,90.84208,10.14269,91.4065515112,24.11208,7.03269,25.11675,66.73,3.11,66.8024325904,138.65,96.63208,34.79269,102.7048692252,24.11208,7.03269,25.11675,72.52,27.76,77.6515807952,136.57,96.36208,9.09269,96.7901207426,24.11208,7.03269,25.11675,72.25,2.06,72.279361508,138.31
2022-02-18 19:30:00,85.82128,11.33204,86.566201438,17.80128,5.19204,18.543,68.02,6.14,68.2965592105,137.3,87.11128,12.43204,87.9939243459,17.80128,5.19204,18.543,69.31,7.24,69.6871128689,139.3,93.82128,26.68204,97.5416005579,17.80128,5.19204,18.543,76.02,21.49,78.9991170837,137.24,92.96128,19.61204,95.0075349233,17.80128,5.19204,18.543,75.16,14.42,76.5307911889,138.95
2022-02-18 20:00:00,86.02376,10.78568,86.6972789515,13.97376,4.07568,14.556000000000001,72.05,6.71,72.3617758212,137.02,85.69376,24.29568,89.0713229362,13.97376,4.07568,14.556000000000001,71.72,20.22,74.5158157709,138.24,94.53376,9.28568,94.9887131864,13.97376,4.07568,14.556000000000001,80.56,5.21,80.7282955351,136.96,92.62376,48.45568,104.5328361846,13.97376,4.07568,14.556000000000001,78.65,44.38,90.3072915107,137.89
2022-02-18 20:30:00,87.14128,9.814540000000001,87.6922338377,12.94128,3.77454,13.4805,74.2,6.04,74.4454269919,137.85,86.84128,22.99454,89.8340513494,12.94128,3.77454,13.4805,73.9,19.22,76.3584861034,137.13,95.89128,8.25454,96.2459090593,12.94128,3.77454,13.4805,82.95,4.48,83.0708908102,137.79,93.98128,49.63454,106.2829645402,12.94128,3.77454,13.4805,81.04,45.86,93.1161704539,136.81
2022-02-18 21:00:00,84.35136,9.17248,84.8486082573,12.59136,3.67248,13.116,71.76,5.5,71.970463386,138.0,84.07136,20.72248,86.5876131418,12.59136,3.67248,13.116,71.48,17.05,73.4853243852,137.48,92.82136,7.56248,93.1289212651,12.59136,3.67248,13.116,80.23,3.89,80.3242491406,137.94,90.95136,51.74248,104.6395437796,12.59136,3.67248,13.116,78.36,48.07,91.9293995412,137.13
2022-02-18 21:30:00,79.6812,10.42535,80.36032327,12.3612,3.60535,12.87625,67.32,6.82,67.6645756656,137.5,79.3912,18.95535,81.6227170037,12.3612,3.60535,12.87625,67.03,15.35,68.7651321529,137.28,87.6112,8.94535,88.066688663,12.3612,3.60535,12.87625,75.25,5.34,75.4392344871,137.45,85.8112,53.51535,101.1308792163,12.3612,3.60535,12.87625,73.45,49.91,88.8026497352,136.9
2022-02-18 22:00:00,76.43728,10.10129,77.101840662,9.22728,2.69129,9.61175,67.21,7.41,67.6172477997,137.56,76.15728,18.45129,78.3605857537,9.22728,2.69129,9.61175,66.93,15.76,68.7604719297,137.38,84.35728,8.68129,84.8028035212,9.22728,2.69129,9.61175,75.13,5.99,75.3684085012,137.51,82.57728,52.14129,97.6612579023,9.22728,2.69129,9.61175,73.35,49.45,88.4619974904,137.02
2022-02-18 22:30:00,72.2208,12.5469,73.3025828484,11.6808,3.4069000000000003,12.1675,60.54,9.14,61.2260663443,137.64,71.9508,17.3969,74.0241160045,11.6808,3.4069000000000003,12.1675,60.27,13.99,61.8723928744,137.35,79.3508,11.3069,80.1523265305,11.6808,3.4069000000000003,12.1675,67.67,7.9,68.1295743418,137.59,77.6608,54.6769,94.9776986995,11.6808,3.4069000000000003,12.1675,65.98,51.27,83.5582030683,136.97
2022-02-18 23:00:00,69.2072,13.74335,70.5586011841,13.1772,3.84335,13.72625,56.03,9.9,56.8978989067,137.46,68.9672,17.11335,71.0587181426,13.1772,3.84335,13.72625,55.79,13.27,57.3464645815,137.17,75.7772,12.56335,76.8115994044,13.1772,3.84335,13.72625,62.6,8.72,63.2044175671,137.41,74.2172,56.11335,93.0424678524,13.1772,3.84335,13.72625,61.04,52.27,80.3618970657,136.78
2022-02-18 23:30:00,64.89512,12.03941,66.0024544465,8.77512,2.55941,9.14075,56.12,9.48,56.9150665466,137.77,64.64512,15.55941,66.491253405,8.77512,2.55941,9.14075,55.87,13.0,57.3625043038,137.49,71.48512,10.83941,72.3022488624,8.77512,2.55941,9.14075,62.71,8.28,63.2542686307,137.73,69.89512,54.53941,88.6559363098,8.77512,2.55941,9.14075,61.12,51.98,80.2344988144,137.13
2022-02-19 00:00:00,61.97648,12.68064,63.2604355344,7.71648,2.25064,8.038,54.26,10.43,55.2533483148,136.98,61.74648,14.95064,63.5306967442,7.71648,2.25064,8.038,54.03,12.7,55.5025305729,136.74,68.34648,11.56064,69.3173118752,7.71648,2.25064,8.038,60.63,9.31,61.3406309064,136.93,66.80648,55.12064,86.610569355,7.71648,2.25064,8.038,59.09,52.87,79.2897534364,136.35
2022-02-19 00:30:00,61.92576,12.46543,63.1679245873,6.39576,1.86543,6.66225,55.53,10.6,56.5326533961,137.68,61.67576,15.38543,63.5657991994,6.39576,1.86543,6.66225,55.28,13.52,56.9093032816,137.41,68.45576,11.35543,69.3911872478,6.39576,1.86543,6.66225,62.06,9.49,62.7813961297,137.64,66.87576,54.28543,86.1352145517,6.39576,1.86543,6.66225,60.48,52.42,80.0355346081,137.03
2022-02-19 01:00:00,61.1772,13.5996,62.670558638,7.7472,2.2596,8.07,53.43,11.34,54.6201473817,138.27,60.9172,15.8796,62.9528947071,7.7472,2.2596,8.07,53.17,13.62,54.8867315478,137.91,67.4472,12.5696,68.6084516077,7.7472,2.2596,8.07,59.7,10.31,60.5837115073,138.23,65.8772,54.1796,85.2949854095,7.7472,2.2596,8.07,58.13,51.92,77.9408961971,137.52
2022-02-19 01:30:00,60.96536,13.06448,62.349464774,6.97536,2.03448,7.266,53.99,11.03,55.1051812446,137.86,60.72536,15.21448,62.6023142448,6.97536,2.03448,7.266,53.75,13.18,55.3423427404,137.39,67.30536,11.99448,68.365773858,6.97536,2.03448,7.266,60.33,9.96,61.1466311419,137.81,65.75536,54.83448,85.6188505272,6.97536,2.03448,7.266,58.78,52.8,79.0122041206,137.02
2022-02-19 02:00:00,59.36776,14.47268,61.1063776851,6.55776,1.91268,6.831,52.81,12.56,54.2830516828,138.2,59.09776,15.78268,61.1689318609,6.55776,1.91268,6.831,52.54,13.87,54.3399346706,137.82,65.55776,13.54268,66.9419455782,6.55776,1.91268,6.831,59.0,11.63,60.1353215673,138.15,63.99776,55.00268,84.3860657467,6.55776,1.91268,6.831,57.44,53.09,78.2170166907,137.44
2022-02-19 02:30:00,59.07544,15.92367,61.1839102825,7.55544,2.20367,7.87025,51.52,13.72,53.3155587048,139.53,58.82544,17.06367,61.2503161221,7.55544,2.20367,7.87025,51.27,14.86,53.3800758711,138.95,65.10544,15.11367,66.8366765965,7.55544,2.20367,7.87025,57.55,12.91,58.9802560184,139.49,63.57544,54.08367,83.4678377093,7.55544,2.20367,7.87025,56.02,51.88,76.3529619596,138.61
2022-02-19 03:00:00,58.07784,15.52937,60.1181905222,8.15784,2.37937,8.49775,49.92,13.15,51.6229493539,139.62,58.30784,19.81937,61.5841832995,8.15784,2.37937,8.49775,50.15,17.44,53.0959141554,138.79,63.90784,21.80937,67.526740135,8.15784,2.37937,8.49775,55.75,19.43,59.0388634714,139.56,62.93784,51.43937,81.2845648931,8.15784,2.37937,8.49775,54.78,49.06,73.537283061,138.45
2022-02-19 03:30:00,55.94368,14.16024,57.7079520413,8.26368,2.41024,8.608,47.68,11.75,49.1064649512,139.18,57.19368,26.25024,62.9300574606,8.26368,2.41024,8.608,48.93,23.84,54.4287653727,138.79,61.40368,36.85024,71.6125136104,8.26368,2.41024,8.608,53.14,34.44,63.3243491873,139.12,61.67368,44.93024,76.3044511886,8.26368,2.41024,8.608,53.41,42.52,68.2684297461,138.45
2022-02-19 04:00:00,55.55024,14.20007,57.3364731394,7.92024,2.31007,8.25025,47.63,11.89,49.0916387993,138.62,56.80024,25.97007,62.4556786839,7.92024,2.31007,8.25025,48.88,23.66,54.3051562929,139.28,61.00024,36.92007,71.3030213165,7.92024,2.31007,8.25025,53.08,34.61,63.3666986674,138.57,61.28024,45.08007,76.0754922801,7.92024,2.31007,8.25025,53.36,42.77,68.3853968329,138.92
2022-02-19 04:30:00,54.95768,14.08224,56.7332008122,7.44768,2.17224,7.758,47.51,11.91,48.980079624300004,138.72,56.19768,25.66224,61.7796875939,7.44768,2.17224,7.758,48.75,23.49,54.1141626564,139.38,60.40768,36.73224,70.6989763603,7.44768,2.17224,7.758,52.96,34.56,63.2388741203,138.67,60.67768,44.85224,75.4553131542,7.44768,2.17224,7.758,53.23,42.68,68.2276725383,139.02
2022-02-19 05:00:00,54.72552,14.12036,56.5178476749,6.75552,1.9703600000000001,7.037,47.97,12.15,49.4847794781,138.4,55.97552,25.16036,61.3702090154,6.75552,1.9703600000000001,7.037,49.22,23.19,54.4094155455,139.07,60.22552,36.75036,70.5528328234,6.75552,1.9703600000000001,7.037,53.47,34.78,63.786278305,138.36,60.48552,44.86036,75.3057104674,6.75552,1.9703600000000001,7.037,53.73,42.89,68.7492909054,138.7
2022-02-19 05:30:00,54.89064,11.33352,56.0484704091,6.32064,1.84352,6.584,48.57,9.49,49.488432992,138.4,56.22064,23.18352,60.8131232679,6.32064,1.84352,6.584,49.9,21.34,54.2715910952,139.07,60.47064,33.48352,69.1219531958,6.32064,1.84352,6.584,54.15,31.64,62.7161231264,138.36,60.82064,46.78352,76.7323138814,6.32064,1.84352,6.584,54.5,44.94,70.6388958011,138.7
2022-02-19 06:00:00,55.8592,11.41185,57.0129857582,7.0692,2.06185,7.36375,48.79,9.35,49.6778280524,137.72,57.1892,23.44185,61.8071591975,7.0692,2.06185,7.36375,50.12,21.38,54.4896210301,138.88,61.4892,33.43185,69.9900729465,7.0692,2.06185,7.36375,54.42,31.37,62.8141170439,137.68,61.8092,46.55185,77.3786271723,7.0692,2.06185,7.36375,54.74,44.49,70.539547064,138.49
2022-02-19 06:30:00,60.08808,10.45444,60.9907589213,7.07808,2.06444,7.373,53.01,8.39,53.6698444194,136.62,60.78808,19.70444,63.9019219257,7.07808,2.06444,7.373,53.71,17.64,56.532589716,137.3,66.26808,22.48444,69.978628659,7.07808,2.06444,7.373,59.19,20.42,62.6133572012,136.58,65.81808,49.39444,82.2911317081,7.07808,2.06444,7.373,58.74,47.33,75.4355121942,136.92
2022-02-19 07:00:00,63.38408,11.93619,64.4981722932,6.12408,1.78619,6.37925,57.26,10.15,58.1526448238,136.62,63.08408,17.20619,65.3884861712,6.12408,1.78619,6.37925,56.96,15.42,59.0103211311,137.3,70.12408,10.77619,70.9472541171,6.12408,1.78619,6.37925,64.0,8.99,64.6283227386,136.58,68.44408,52.06619,85.9969780176,6.12408,1.78619,6.37925,62.32,50.28,80.0740956864,136.92
2022-02-19 07:30:00,67.08376,10.52068,67.9037227507,5.45376,1.59068,5.681,61.63,8.93,62.2736043601,138.3,66.78376,18.16068,69.2089654438,5.45376,1.59068,5.681,61.33,16.57,63.5289996773,137.77,74.34376,9.23068,74.9146187616,5.45376,1.59068,5.681,68.89,7.64,69.3123488276,138.26,72.60376,51.30068,88.8991886048,5.45376,1.59068,5.681,67.15,49.71,83.5476307264,137.39
2022-02-19 08:00:00,70.04064,9.41602,70.6707342841,6.26064,1.8260200000000002,6.5215,63.78,7.59,64.2300280243,139.08,69.79064,18.34602,72.1616926177,6.26064,1.8260200000000002,6.5215,63.53,16.52,65.6427551219,138.57,77.57064,7.98602,77.9806431459,6.26064,1.8260200000000002,6.5215,71.31,6.16,71.5755663617,139.03,75.83064,50.76602,91.2549984902,6.26064,1.8260200000000002,6.5215,69.57,48.94,85.059440981,138.2
2022-02-19 08:30:00,74.57848,10.28664,75.2845577898,10.78848,3.14664,11.238,63.79,7.14,64.1883455154,138.13,74.30848,20.66664,77.1288545799,10.78848,3.14664,11.238,63.52,17.52,65.8918872093,137.75,82.10848,8.80664,82.5794126644,10.78848,3.14664,11.238,71.32,5.66,71.5442380629,138.1,80.33848,50.83664,95.0717378362,10.78848,3.14664,11.238,69.55,47.69,84.3299389304,137.39
2022-02-19 09:00:00,78.93112,9.54991,79.5067449055,10.97112,3.19991,11.42825,67.96,6.35,68.2560187822,137.88,78.63112,21.55991,81.5333229524,10.97112,3.19991,11.42825,67.66,18.36,70.1068127931,137.44,86.95112,8.01991,87.3201936877,10.97112,3.19991,11.42825,75.98,4.82,76.1327314629,137.85,85.11112,49.55991,98.4890218596,10.97112,3.19991,11.42825,74.14,46.36,87.4413471991,137.05
2022-02-19 09:30:00,82.15592,10.21256,82.7882332992,12.38592,3.61256,12.902,69.77,6.6,70.0814733007,137.47,81.84592,23.08256,85.0385747576,12.38592,3.61256,12.902,69.46,19.47,72.1371783479,137.01,90.39592,8.75256,90.8186636061,12.38592,3.61256,12.902,78.01,5.14,78.1791513129,137.43,88.50592,47.86256,100.6186986837,12.38592,3.61256,12.902,76.12,44.25,88.0472424327,136.62
2022-02-19 10:00:00,85.15072,10.81771,85.8351208199,14.94072,4.35771,15.56325,70.21,6.46,70.5065649426,136.81,84.82072,24.63771,88.3265039236,14.94072,4.35771,15.56325,69.88,20.28,72.7632654572,136.17,93.45072,9.35771,93.9180696403,14.94072,4.35771,15.56325,78.51,5.0,78.6690542717,136.78,91.52072,47.75771,103.2319768955,14.94072,4.35771,15.56325,76.58,43.4,88.0230447099,135.81
2022-02-19 10:30:00,85.81496,11.00478,86.5177007476,17.12496,4.99478,17.8385,68.69,6.01,68.952419827,136.96,85.56496,24.27478,88.9417074485,17.12496,4.99478,17.8385,68.44,19.28,71.1038114309,136.42,93.93496,9.46478,94.4105861154,17.12496,4.99478,17.8385,76.81,4.47,76.9399571094,136.93,92.11496,49.72478,104.679126868,17.12496,4.99478,17.8385,74.99,44.73,87.3170830937,136.11
2022-02-19 11:00:00,84.48208,11.14644,85.2142298316,17.54208,5.11644,18.273,66.94,6.03,67.2110444793,136.96,84.23208,23.88644,87.5534426336,17.54208,5.11644,18.273,66.69,18.77,69.2810868852,136.42,92.41208,9.62644,92.9121137258,17.54208,5.11644,18.273,74.87,4.51,75.0057131157,136.93,90.60208,49.86644,103.4185608999,17.54208,5.11644,18.273,73.06,44.75,85.6757030902,136.11
2022-02-19 11:30:00,80.50888,12.14884,81.4203541641,18.09888,5.27884,18.853,62.41,6.87,62.7869811346,136.48,80.23888,23.00884,83.4726576898,18.09888,5.27884,18.853,62.14,17.73,64.6199079232,136.0,87.84888,10.69884,88.4979711327,18.09888,5.27884,18.853,69.75,5.42,69.9602665804,136.3,86.09888,51.308840000000004,100.2278115066,18.09888,5.27884,18.853,68.0,46.03,82.1143160478,135.5
