Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2022-02-19 12:00:00,81.10144,12.36417,82.0385048003,19.35144,5.64417,20.15775,61.75,6.72,62.114578804,136.48,80.84144,22.93417,84.0316284197,19.35144,5.64417,20.15775,61.49,17.29,63.8745974547,136.0,88.40144,10.89417,89.0701831932,19.35144,5.64417,20.15775,69.05,5.25,69.2492960253,136.47,86.66144,52.19417,101.1653921302,19.35144,5.64417,20.15775,67.31,46.55,81.8384909441,135.66
2022-02-19 12:30:00,82.29048,10.99764,83.0221126219,18.54048,5.40764,19.313,63.75,5.59,63.9946138359,136.74,82.05048,22.63764,85.1160620153,18.54048,5.40764,19.313,63.51,17.23,65.8057216357,136.5,89.83048,9.37764,90.3186319039,18.54048,5.40764,19.313,71.29,3.9699999999999998,71.4004551806,136.73,88.09048,52.48764,102.5421133944,18.54048,5.40764,19.313,69.55,47.08,83.9864804597,136.13
2022-02-19 13:00:00,80.37464,12.62177,81.359644991,19.75464,5.76177,20.57775,60.62,6.86,61.0069176405,136.74,80.11464,23.38177,83.4569512423,19.75464,5.76177,20.57775,60.36,17.62,62.8792016489,136.5,87.52464,11.16177,88.2334841013,19.75464,5.76177,20.57775,67.77,5.4,67.9847990363,136.73,85.81464,52.09177,100.3877728614,19.75464,5.76177,20.57775,66.06,46.33,80.6870032905,136.13
2022-02-19 13:30:00,82.03616,13.12138,83.0788911857,18.896160000000002,5.51138,19.6835,63.14,7.61,63.5969472538,136.61,81.76616,23.55138,85.0903779581,18.896160000000002,5.51138,19.6835,62.87,18.04,65.4070217943,136.15,89.51616,11.72138,90.2803059933,18.896160000000002,5.51138,19.6835,70.62,6.21,70.8925137091,136.59,87.75616,51.51138,101.7573873851,18.896160000000002,5.51138,19.6835,68.86,46.0,82.8112287072,135.78
2022-02-19 14:00:00,80.02048,10.65014,80.7260967807,15.12048,4.41014,15.7505,64.9,6.24,65.1992914072,136.97,79.77048,22.76014,82.95392367,15.12048,4.41014,15.7505,64.65,18.35,67.2037573354,136.37,87.69048,9.11014,88.1624349338,15.12048,4.41014,15.7505,72.57,4.7,72.7220386128,136.94,85.90048,50.40014,99.5945107737,15.12048,4.41014,15.7505,70.78,45.99,84.4090546091,136.07
2022-02-19 14:30:00,76.52544,11.88867,77.4434209056,16.55544,4.82867,17.24525,59.97,7.06,60.3841411299,137.11,76.27544,23.05867,79.6846598121,16.55544,4.82867,17.24525,59.72,18.23,62.4404620419,136.64,83.61544,10.37867,84.2570982017,16.55544,4.82867,17.24525,67.06,5.55,67.2892718046,137.07,81.89544,51.58867,96.789741012,16.55544,4.82867,17.24525,65.34,46.76,80.3480752725,136.35
2022-02-19 15:00:00,78.62856,13.38208,79.759203311,15.29856,4.46208,15.936,63.33,8.92,63.9551037838,137.71,78.38856,22.68208,81.6041855054,15.29856,4.46208,15.936,63.09,18.22,65.6682305228,137.18,86.09856,12.12208,86.9477248558,15.29856,4.46208,15.936,70.8,7.66,71.2131701303,137.66,84.36856,50.75208,98.4572371174,15.29856,4.46208,15.936,69.07,46.29,83.1470324185,136.88
2022-02-19 15:30:00,79.5064,12.3927,80.4664318474,12.1464,3.5427,12.6525,67.36,8.85,67.9388850365,137.52,79.2264,21.0827,81.9835513762,12.1464,3.5427,12.6525,67.08,17.54,69.3352579861,136.87,87.4664,11.1327,88.1720371674,12.1464,3.5427,12.6525,75.32,7.59,75.7014563929,137.48,85.6364,50.6627,99.5002621919,12.1464,3.5427,12.6525,73.49,47.12,87.2987657416,136.47
2022-02-19 16:00:00,80.2352,11.58485,81.0672317806,11.1252,3.24485,11.58875,69.11,8.34,69.6114049564,137.52,79.9452,21.07485,82.6763829976,11.1252,3.24485,11.58875,68.82,17.83,71.0922028073,136.87,88.4052,10.27485,89.0002917386,11.1252,3.24485,11.58875,77.28,7.03,77.5990934225,137.48,86.5252,50.71485,100.2926031448,11.1252,3.24485,11.58875,75.4,47.47,89.0986021215,136.52
2022-02-19 16:30:00,76.40744,14.20467,77.7165975655,15.06744,4.39467,15.69525,61.34,9.81,62.1194953296,138.14,76.13744,20.97467,78.9737079753,15.06744,4.39467,15.69525,61.07,16.58,63.2806550219,137.52,83.63744,13.01467,84.6439779604,15.06744,4.39467,15.69525,68.57,8.62,69.109690348,138.09,81.87744,53.58467,97.8531146155,15.06744,4.39467,15.69525,66.81,49.19,82.9652469411,137.16
2022-02-19 17:00:00,75.92744,15.71717,77.5371238683,17.40744,5.07717,18.13275,58.52,10.64,59.4794082015,138.63,75.63744,21.09717,78.5246006788,17.40744,5.07717,18.13275,58.23,16.02,60.3934872317,138.0,82.83744,14.62717,84.1189370354,17.40744,5.07717,18.13275,65.43,9.55,66.1232742686,138.58,81.10744,54.80717,97.8889304608,17.40744,5.07717,18.13275,63.7,49.73,80.8131356897,137.66
2022-02-19 17:30:00,78.34168,15.76174,79.9115215288,18.69168,5.45174,19.4705,59.65,10.31,60.5344414363,138.59,78.05168,21.70174,81.0125315606,18.69168,5.45174,19.4705,59.36,16.25,61.5440663265,137.93,85.37168,14.64174,86.6181522329,18.69168,5.45174,19.4705,66.68,9.19,67.3103149599,138.54,83.64168,54.70174,99.9410375784,18.69168,5.45174,19.4705,64.95,49.25,81.5111342088,137.59
2022-02-19 18:00:00,80.714,14.56325,82.0173033363,17.394,5.07325,18.11875,63.32,9.49,64.0272012507,138.31,80.434,21.38325,83.2278303007,17.394,5.07325,18.11875,63.04,16.31,65.1157254432,137.66,88.184,13.37325,89.1922736091,17.394,5.07325,18.11875,70.79,8.3,71.2749191511,138.27,86.414,53.92325,101.8582165884,17.394,5.07325,18.11875,69.02,48.85,84.558162823,137.32
2022-02-19 18:30:00,80.84624,15.66807,82.3504883997,20.01624,5.83807,20.85025,60.83,9.83,61.619135015,137.86,80.62624,20.42807,83.1738938638,20.01624,5.83807,20.85025,60.61,14.59,62.3413201657,137.28,88.01624,14.50807,89.2039382475,20.01624,5.83807,20.85025,68.0,8.67,68.5504843163,137.89,86.34624,56.81807,103.3632731712,20.01624,5.83807,20.85025,66.33,50.98,83.6578107531,137.13
2022-02-19 19:00:00,81.1268,13.45115,82.2343669919,15.7068,4.58115,16.36125,65.42,8.87,66.0185829899,137.94,80.8768,19.73115,83.248874218,15.7068,4.58115,16.36125,65.17,15.15,66.9077828059,137.52,88.8668,12.20115,89.7004805091,15.7068,4.58115,16.36125,73.16,7.62,73.5557611612,137.89,87.0868,54.80115,102.8944934171,15.7068,4.58115,16.36125,71.38,50.22,87.2763014798,137.13
2022-02-19 19:30:00,81.8808,10.0994,82.5012926505,7.3008,2.1294,7.605,74.58,7.97,75.0046485226,137.4,81.5808,19.1794,83.8049897858,7.3008,2.1294,7.605,74.28,17.05,76.2116847996,136.89,90.7108,8.8094,91.1375595734,7.3008,2.1294,7.605,83.41,6.68,83.6770607753,137.79,88.7708,49.7494,101.760786814,7.3008,2.1294,7.605,81.47,47.62,94.3664415987,137.09
2022-02-19 20:00:00,81.5156,9.38455,82.0540238018,4.0956,1.19455,4.26625,77.42,8.19,77.8519909829,137.4,81.1856,18.72455,83.3169275721,4.0956,1.19455,4.26625,77.09,17.53,79.0580103468,136.89,90.6556,8.13455,91.019825945,4.0956,1.19455,4.26625,86.56,6.94,86.8377636746,137.36,88.6556,47.95455,100.7941182662,4.0956,1.19455,4.26625,84.56,46.76,96.6275902628,136.52
2022-02-19 20:30:00,79.11096,9.55028,79.6853301443,3.12096,0.9102800000000001,3.251,75.99,8.64,76.4796031632,136.63,78.78096,17.26028,80.6495934534,3.12096,0.9102800000000001,3.251,75.66,16.35,77.4064474059,136.08,88.07096,8.37028,88.4678223005,3.12096,0.9102800000000001,3.251,84.95,7.46,85.276925953,136.59,86.10096,48.45028,98.7967861066,3.12096,0.9102800000000001,3.251,82.98,47.54,95.633320553,135.73
2022-02-19 21:00:00,76.27768,10.41599,76.9855656202,2.55768,0.74599,2.66425,73.72,9.67,74.3515117533,136.63,75.91768,16.90599,77.7772886803,2.55768,0.74599,2.66425,73.36,16.16,75.1188072323,136.08,84.98768,9.36599,85.5022076935,2.55768,0.74599,2.66425,82.43,8.62,82.8794866056,136.59,82.98768,48.07599,95.9075380054,2.55768,0.74599,2.66425,80.43,47.33,93.322632839,135.73
2022-02-19 21:30:00,73.7464,11.42645,74.6263711604,2.9364,0.85645,3.05875,70.81,10.57,71.5945598492,136.23,73.4064,16.52645,75.2437579508,2.9364,0.85645,3.05875,70.47,15.67,72.1912030652,135.58,82.0764,10.42645,82.7360036294,2.9364,0.85645,3.05875,79.14,9.57,79.7165258902,136.19,80.1864,49.90645,94.4484647655,2.9364,0.85645,3.05875,77.25,49.05,91.5066391034,135.26
2022-02-19 22:00:00,69.70032,13.24051,70.9467808513,4.15032,1.21051,4.32325,65.55,12.03,66.6447552325,137.54,69.39032,16.60051,71.34839481,4.15032,1.21051,4.32325,65.24,15.39,67.0306623867,136.89,77.41032,12.36051,78.3909423975,4.15032,1.21051,4.32325,73.26,11.15,74.1036443098,137.49,75.60032,50.83051,91.0996659212,4.15032,1.21051,4.32325,71.45,49.62,86.9899241292,136.57
2022-02-19 22:30:00,66.89512,14.37941,68.4231284856,5.17512,1.50941,5.39075,61.72,12.87,63.0475637912,137.84,66.59512,15.98941,68.4877451809,5.17512,1.50941,5.39075,61.42,14.48,63.1037780169,137.07,74.14512,13.58941,75.3801756695,5.17512,1.50941,5.39075,68.97,12.08,70.0199064552,137.79,72.41512,51.89941,89.0926392188,5.17512,1.50941,5.39075,67.24,50.39,84.0260060934,136.75
2022-02-19 23:00:00,63.81736,13.17923,65.1640049472,5.03736,1.46923,5.24725,58.78,11.71,59.9350690331,137.55,63.55736,13.83923,65.0466163391,5.03736,1.46923,5.24725,58.52,12.37,59.8131030795,136.79,70.70736,12.22923,71.7571238593,5.03736,1.46923,5.24725,65.67,10.76,66.545672286,137.51,69.07736,54.90923,88.2423096012,5.03736,1.46923,5.24725,64.04,53.44,83.408364089,136.48
2022-02-19 23:30:00,60.92328,13.30304,62.3587757994,4.19328,1.2230400000000001,4.368,56.73,12.08,58.0018904864,137.84,60.67328,12.94304,62.0384492907,4.19328,1.2230400000000001,4.368,56.48,11.72,57.6831760568,137.47,67.58328,12.33304,68.6993712577,4.19328,1.2230400000000001,4.368,63.39,11.11,64.3562289138,137.8,65.96328,56.81304,87.0567390981,4.19328,1.2230400000000001,4.368,61.77,55.59,83.1010288745,137.09
2022-02-20 00:00:00,58.34768,14.232240000000001,60.0583750763,4.32768,1.26224,4.508,54.02,12.97,55.5552094767,139.28,58.16768,13.57224,59.7300987376,4.32768,1.26224,4.508,53.84,12.31,55.229355419,138.98,64.67768,14.30224,66.2401416001,4.32768,1.26224,4.508,60.35,13.04,61.7427250775,139.23,63.17768,56.32224,84.6381354284,4.32768,1.26224,4.508,58.85,55.06,80.5911043478,138.66
2022-02-20 00:30:00,56.6292,12.7556,58.0480113699,6.4992,1.8956,6.77,50.13,10.86,51.292850379,139.51,58.0192,22.2556,62.1412849883,6.4992,1.8956,6.77,51.52,20.36,55.3971118381,139.16,62.4092,35.0256,71.5660596931,6.4992,1.8956,6.77,55.91,33.13,64.9886528557,139.46,62.7692,47.6456,78.8040333232,6.4992,1.8956,6.77,56.27,45.75,72.5215512796,138.82
2022-02-20 01:00:00,56.82608,13.45969,58.3983443521,8.05608,2.34969,8.39175,48.77,11.11,50.0194462184,137.55,58.18608,22.33969,62.3272144016,8.05608,2.34969,8.39175,50.13,19.99,53.9686668355,138.65,62.41608,35.67969,71.8944178714,8.05608,2.34969,8.39175,54.36,33.33,63.764398374,137.53,62.79608,48.29969,79.222520267,8.05608,2.34969,8.39175,54.74,45.95,71.4693647656,138.3
2022-02-20 01:30:00,56.2408,13.78315,57.9051190186,8.8908,2.59315,9.26125,47.35,11.19,48.6542762766,137.38,57.580799999999996,22.47315,61.8109294507,8.8908,2.59315,9.26125,48.69,19.88,52.5921144279,138.48,61.6508,36.12315,71.4542028614,8.8908,2.59315,9.26125,52.76,33.53,62.5130266425,137.36,62.0408,49.06315,79.0964825549,8.8908,2.59315,9.26125,53.15,46.47,70.6001657222,138.13
2022-02-20 02:00:00,55.06488,13.39809,56.6714198257,8.56488,2.49809,8.92175,46.5,10.9,47.760443884,137.8,56.36488,22.32809,60.626259166,8.56488,2.49809,8.92175,47.8,19.83,51.7500618357,138.93,60.39488,35.87809,70.2479812682,8.56488,2.49809,8.92175,51.83,33.38,61.6487899314,137.79,60.71488,49.70809,78.4677695928,8.56488,2.49809,8.92175,52.15,47.21,70.3449116852,138.58
2022-02-20 02:30:00,53.5776,12.0668,54.9196402392,7.9776,2.3268,8.31,45.6,9.74,46.6286135329,137.69,54.8876,20.5168,58.5968234293,7.9776,2.3268,8.31,46.91,18.19,50.3132606775,139.18,58.7876,34.2068,68.0153444452,7.9776,2.3268,8.31,50.81,31.88,59.9832518292,138.42,59.1676,50.9568,78.0858524702,7.9776,2.3268,8.31,51.19,48.63,70.6066073395,139.29
2022-02-20 03:00:00,52.4696,12.00155,53.8246795305,8.1996,2.39155,8.54125,44.27,9.61,45.301048553,137.69,53.7896,19.86155,57.3393602734,8.1996,2.39155,8.54125,45.59,17.47,48.8226279506,139.18,57.5296,34.07155,66.8619876728,8.1996,2.39155,8.54125,49.33,31.68,58.6265409179,137.67,57.9196,51.81155,77.7117544363,8.1996,2.39155,8.54125,49.72,49.42,70.1028872444,138.82
2022-02-20 03:30:00,51.48744,12.21592,52.9167759713,9.27744,2.70592,9.664,42.21,9.51,43.2680505685,138.03,52.79744,20.48592,56.6325223595,9.27744,2.70592,9.664,43.52,17.78,47.011900621,139.6,56.29744,34.42592,65.9889817954,9.27744,2.70592,9.664,47.02,31.72,56.7189456884,137.64,56.69744,52.30592,77.1395421921,9.27744,2.70592,9.664,47.42,49.6,68.6208160838,138.86
2022-02-20 04:00:00,50.79672,12.90696,52.4108421913,9.48672,2.76696,9.882,41.31,10.14,42.5362868619,138.03,52.05672,20.59696,55.9833623356,9.48672,2.76696,9.882,42.57,17.83,46.1531559051,139.6,55.47672,35.05696,65.6251240486,9.48672,2.76696,9.882,45.99,32.29,56.1936313117,137.99,55.86672,51.74696,76.1501035639,9.48672,2.76696,9.882,46.38,48.98,67.4547611366,139.2
2022-02-20 04:30:00,50.25248,13.89114,52.1370838909,9.91248,2.89114,10.3255,40.34,11.0,41.8128640492,137.59,51.48248,21.14114,55.6542320713,9.91248,2.89114,10.3255,41.57,18.25,45.3996409677,139.06,54.82248,36.07114,65.6249301276,9.91248,2.89114,10.3255,44.91,33.18,55.8374471121,137.55,55.19248,51.03114,75.169056787,9.91248,2.89114,10.3255,45.28,48.14,66.0888644175,138.69
2022-02-20 05:00:00,49.9692,14.01935,51.8985849813,10.0092,2.91935,10.42625,39.96,11.1,41.4730225568,137.37,51.1792,21.65935,55.573716405,10.0092,2.91935,10.42625,41.17,18.74,45.2344614205,138.68,54.4792,36.36935,65.5035331266,10.0092,2.91935,10.42625,44.47,33.45,55.646054667,137.33,54.8292,51.04935,74.9151340389,10.0092,2.91935,10.42625,44.82,48.13,65.7672357637,138.32
2022-02-20 05:30:00,49.966,14.0605,51.9066355705,10.116,2.9505,10.5375,39.85,11.11,41.3697304801,137.99,51.156,21.5005,55.4906103431,10.116,2.9505,10.5375,41.04,18.55,45.0375854149,139.26,54.446,36.3005,65.4377048516,10.116,2.9505,10.5375,44.33,33.35,55.474060604900004,137.95,54.806,50.8905,74.7899767766,10.116,2.9505,10.5375,44.69,47.94,65.5396040574,138.89
2022-02-20 06:00:00,50.79072,14.08521,52.7075931803,10.20072,2.97521,10.62575,40.59,11.11,42.0830155764,137.56,51.99072,22.10521,56.4949137114,10.20072,2.97521,10.62575,41.79,19.13,45.9604286316,138.83,55.39072,36.42521,66.294251528,10.20072,2.97521,10.62575,45.19,33.45,56.2231144637,137.53,55.72072,50.56521,75.2438641994,10.20072,2.97521,10.62575,45.52,47.59,65.8549808291,138.47
2022-02-20 06:30:00,53.48512,12.67566,54.9666300391,10.54512,3.07566,10.9845,42.94,9.6,44.0000409091,137.93,54.72512,22.17566,59.0474271705,10.54512,3.07566,10.9845,44.18,19.1,48.1319270339,139.15,58.37512,34.89566,68.0100119236,10.54512,3.07566,10.9845,47.83,31.82,57.4475526024,137.89,58.70512,50.98566,77.7549267883,10.54512,3.07566,10.9845,48.16,47.91,67.9319784785,138.78
2022-02-20 07:00:00,55.45888,11.84634,56.7099915557,10.71888,3.12634,11.1655,44.74,8.72,45.5818604271,138.08,56.76888,22.79634,61.1749855239,10.71888,3.12634,11.1655,46.05,19.67,50.0750576635,139.47,60.57888,33.746340000000004,69.3441862412,10.71888,3.12634,11.1655,49.86,30.62,58.5115715051,138.03,60.95888,49.76634,78.6935426058,10.71888,3.12634,11.1655,50.24,46.64,68.5517848054,139.1
2022-02-20 07:30:00,58.00344,11.87642,59.2068273415,10.51344,3.06642,10.9515,47.49,8.81,48.3002712208,137.22,59.34344,24.13642,64.0641135227,10.51344,3.06642,10.9515,48.83,21.07,53.1818935353,138.44,63.46344,33.76642,71.8872682486,10.51344,3.06642,10.9515,52.95,30.7,61.2061475671,137.17,63.81344,47.78642,79.7226257787,10.51344,3.06642,10.9515,53.3,44.72,69.5756307912,138.09
2022-02-20 08:00:00,60.76488,10.31684,61.6344694875,9.07488,2.64684,9.453,51.69,7.67,52.2559565983,137.22,62.15488,24.43684,66.78613821,9.07488,2.64684,9.453,53.08,21.79,57.3784846436,138.44,66.75488,31.87684,73.9753129916,9.07488,2.64684,9.453,57.68,29.23,64.6635546502,137.17,67.08488,45.84684,81.2546236383,9.07488,2.64684,9.453,58.01,43.2,72.328418343,138.09
2022-02-20 08:30:00,64.27568,8.77624,64.8720697065,9.17568,2.67624,9.558,55.1,6.1,55.4366304892,136.03,65.77568,24.43624,70.1681544919,9.17568,2.67624,9.558,56.6,21.76,60.6387466889,137.42,70.69568,30.03624,76.8118147423,9.17568,2.67624,9.558,61.52,27.36,67.3296368622,135.98,71.06568,45.69624,84.48950955,9.17568,2.67624,9.558,61.89,43.02,75.3730223621,137.1
2022-02-20 09:00:00,68.47912,8.09016,68.9553519663,8.94912,2.61016,9.322,59.53,5.48,59.7816970318,136.03,69.41912,22.01016,72.8248677637,8.94912,2.61016,9.322,60.47,19.4,63.5057548573,137.42,75.21912,25.87016,79.5435804575,8.94912,2.61016,9.322,66.27,23.26,70.2334713652,135.98,75.13912,47.84016,89.0761935828,8.94912,2.61016,9.322,66.19,45.23,80.1677553634,137.1
2022-02-20 09:30:00,73.876,6.84925,74.1928271571,8.706,2.53925,9.06875,65.17,4.31,65.3123648324,136.03,72.336,16.52925,74.2004919226,8.706,2.53925,9.06875,63.63,13.99,65.1498042975,137.09,80.296,17.61925,82.2063597696,8.706,2.53925,9.06875,71.59,15.08,73.1610176255,135.98,78.386,53.73925,95.0382659068,8.706,2.53925,9.06875,69.68,51.2,86.4681583012,136.74
2022-02-20 10:00:00,76.63904,7.27972,76.9840033734,9.83904,2.86972,10.249,66.8,4.41,66.9454113439,138.11,75.06904,17.84972,77.1619936925,9.83904,2.86972,10.249,65.23,14.98,66.9279709837,137.09,83.21904,17.78972,85.0992523833,9.83904,2.86972,10.249,73.38,14.92,74.8814449647,138.05,81.29904,52.63972,96.8528472818,9.83904,2.86972,10.249,71.46,49.77,87.0837786273,136.74
2022-02-20 10:30:00,79.57472,8.27346,80.0036636877,11.63472,3.39346,12.1195,67.94,4.88,68.115035051,137.8,77.98472,18.93346,80.250186673,11.63472,3.39346,12.1195,66.35,15.54,68.1455361708,136.7,86.27472,17.80346,88.092511027,11.63472,3.39346,12.1195,74.64,14.41,76.0182721456,137.77,84.32472,52.53346,99.3500016238,11.63472,3.39346,12.1195,72.69,49.14,87.7415277961,136.34
2022-02-20 11:00:00,81.51304,8.66922,81.9727458699,11.48304,3.34922,11.961500000000001,70.03,5.32,70.2317826913,137.8,79.82304,19.70922,82.2202594733,11.48304,3.34922,11.961500000000001,68.34,16.36,70.2709413627,136.7,88.46304,17.00922,90.0834225096,11.48304,3.34922,11.961500000000001,76.98,13.66,78.1825811802,137.77,86.37304,50.55922,100.0826496744,11.48304,3.34922,11.961500000000001,74.89,47.21,88.5285050139,136.34
2022-02-20 11:30:00,81.44936,8.817730000000001,81.9252745297,17.40936,5.07773,18.13475,64.04,3.74,64.1491169074,136.83,79.86936,20.50773,82.4601822491,17.40936,5.07773,18.13475,62.46,15.43,64.3376755875,135.64,87.73936,20.51773,90.1064511429,17.40936,5.07773,18.13475,70.33,15.44,72.004878307,136.78,85.78936,53.48773,101.0977326638,17.40936,5.07773,18.13475,68.38,48.41,83.781576137,135.34
2022-02-20 12:00:00,83.05528,8.99654,83.5411112438,20.52528,5.98654,21.3805,62.53,3.01,62.6024041072,137.09,81.47528,21.95654,84.3819346771,20.52528,5.98654,21.3805,60.95,15.97,63.0074868567,135.84,89.18528,22.35654,91.9447064787,20.52528,5.98654,21.3805,68.66,16.37,70.5845060902,137.03,87.24528,54.11654,102.6661520846,20.52528,5.98654,21.3805,66.72,48.13,82.2681913014,135.53
2022-02-20 12:30:00,84.65112,9.06866,85.1354961896,20.36112,5.9386600000000005,21.2095,64.29,3.13,64.3661479351,137.39,83.06112,22.13866,85.9608627356,20.36112,5.9386600000000005,21.2095,62.7,16.2,64.7590148165,135.98,90.97112,22.12866,93.6238338643,20.36112,5.9386600000000005,21.2095,70.61,16.19,72.4423094607,137.47,89.00112,53.59866,103.8942525602,20.36112,5.9386600000000005,21.2095,68.64,47.66,83.5638989038,135.82
2022-02-20 13:00:00,85.1248,10.2914,85.7446469991,19.6848,5.7414000000000005,20.505,65.44,4.55,65.5979885362,137.39,83.5548,21.1414,86.1879538973,19.6848,5.7414000000000005,20.505,63.87,15.4,65.7003569244,135.98,91.5748,20.6914,93.8833213569,19.6848,5.7414000000000005,20.505,71.89,14.95,73.4280232609,137.33,89.6148,55.6114,105.4677210762,19.6848,5.7414000000000005,20.505,69.93,49.87,85.8907550322,135.67
2022-02-20 13:30:00,84.09392,11.07531,84.8201029978,19.66392,5.73531,20.48325,64.43,5.34,64.6509125999,138.1,82.56392,19.80531,84.9061316394,19.66392,5.73531,20.48325,62.9,14.07,64.4544404987,137.19,90.43392,19.70531,92.5558919181,19.66392,5.73531,20.48325,70.77,13.97,72.1356624701,138.05,88.52392,57.02531,105.3013313912,19.66392,5.73531,20.48325,68.86,51.29,85.8624696826,136.81
2022-02-20 14:00:00,82.99648,10.32939,83.6367861061,19.98648,5.82939,20.81925,63.01,4.5,63.1704844053,138.1,81.48648,19.60939,83.812735303,19.98648,5.82939,20.81925,61.5,13.78,63.0249030146,137.19,89.18648,20.63939,91.5435013224,19.98648,5.82939,20.81925,69.2,14.81,70.7670551881,138.05,87.32648,57.10939,104.3426879823,19.98648,5.82939,20.81925,67.34,51.28,84.6422707635,136.81
2022-02-20 14:30:00,81.75936,10.48648,82.4291162782,19.35936,5.64648,20.166,62.4,4.84,62.5874236568,137.96,80.25936,19.25648,82.5371243114,19.35936,5.64648,20.166,60.9,13.61,62.4022603757,136.99,87.86936,20.36648,90.1987690293,19.35936,5.64648,20.166,68.51,14.72,70.0735221036,137.9,85.98936,58.19648,103.8315959504,19.35936,5.64648,20.166,66.63,52.55,84.8590560871,136.62
2022-02-20 15:00:00,80.95504,9.93647,81.5625645591,19.08504,5.56647,19.88025,61.87,4.37,62.0241388493,138.92,79.44504,18.83647,81.6475779351,19.08504,5.56647,19.88025,60.36,13.27,61.8014765196,138.0,87.02504,20.96647,89.5150850486,19.08504,5.56647,19.88025,67.94,15.4,69.6635026395,138.85,85.12504,58.95647,103.5477560832,19.08504,5.56647,19.88025,66.04,53.39,84.9221625961,137.62
2022-02-20 15:30:00,81.52072,9.79146,82.1066408901,16.77072,4.89146,17.4695,64.75,4.9,64.9351407175,139.45,79.97072,18.571460000000002,82.098813535,16.77072,4.89146,17.4695,63.2,13.68,64.6636095497,138.51,87.89072,19.46146,90.0195927976,16.77072,4.89146,17.4695,71.12,14.57,72.5971025593,139.37,85.96072,56.95146,103.1150531157,16.77072,4.89146,17.4695,69.19,52.06,86.5881036864,138.14
2022-02-20 16:00:00,83.63808,9.70069,84.1987637235,16.28808,4.7506900000000005,16.96675,67.35,4.95,67.5316592422,138.47,82.08808,18.79069,84.2112991751,16.28808,4.7506900000000005,16.96675,65.8,14.04,67.2812128309,137.55,90.25808,19.22069,92.2819371782,16.28808,4.7506900000000005,16.96675,73.97,14.47,75.3720226609,138.41,88.35808,56.20069,104.7170848418,16.28808,4.7506900000000005,16.96675,72.07,51.45,88.5504793889,137.17
2022-02-20 16:30:00,84.638,10.54775,85.2927082116,18.198,5.30775,18.95625,66.44,5.24,66.6463142267,138.31,83.078,18.98775,85.2202366464,18.198,5.30775,18.95625,64.88,13.68,66.306536631,137.36,91.178,19.59775,93.260385422,18.198,5.30775,18.95625,72.98,14.29,74.3658826344,138.25,89.238,57.73775,106.2876682361,18.198,5.30775,18.95625,71.04,52.43,88.2926186043,136.98
2022-02-20 17:00:00,84.7696,10.5303,85.4211466924,17.8296,5.2003,18.5725,66.94,5.33,67.1518614783,138.77,83.2096,18.5603,85.2544560023,17.8296,5.2003,18.5725,65.38,13.36,66.7310572372,137.87,91.3796,19.2103,93.3770149568,17.8296,5.2003,18.5725,73.55,14.01,74.8724421934,138.69,89.4496,57.3603,106.2611639135,17.8296,5.2003,18.5725,71.62,52.16,88.6007336313,137.49
2022-02-20 17:30:00,82.59672,10.22321,83.2269918804,20.85672,6.08321,21.72575,61.74,4.14,61.8786489833,138.16,81.14672,19.54321,83.4669229328,20.85672,6.08321,21.72575,60.29,13.46,61.7742316828,137.3,88.66672,21.24321,91.1759902971,20.85672,6.08321,21.72575,67.81,15.16,69.4839672155,138.08,86.83672,57.52321,104.1611042043,20.85672,6.08321,21.72575,65.98,51.44,83.6626200881,136.94
2022-02-20 18:00:00,83.04912,9.91766,83.6392032043,22.20912,6.47766,23.1345,60.84,3.44,60.9371742043,137.71,81.55912000000001,20.26766,84.039681681,22.20912,6.47766,23.1345,59.35,13.79,60.9309986788,136.71,89.01912,22.68766,91.8647573439,22.20912,6.47766,23.1345,66.81,16.21,68.7483832537,137.64,87.16912,58.47766,104.9671005632,22.20912,6.47766,23.1345,64.96,52.0,83.2093840862,136.36
2022-02-20 18:30:00,81.90248,10.95114,82.6313723561,25.27248,7.3711400000000005,26.3255,56.63,3.58,56.74304627,138.82,80.53248,19.05114,82.755218991,25.27248,7.3711400000000005,26.3255,55.26,11.68,56.4808817212,137.71,87.41248,23.38114,90.4854649513,25.27248,7.3711400000000005,26.3255,62.14,16.01,64.1693049674,138.73,85.69248,61.85114,105.68237624060001,25.27248,7.3711400000000005,26.3255,60.42,54.48,81.3550662221,137.36
2022-02-20 19:00:00,82.68816,7.33488,83.012843999,18.42816,5.37488,19.196,64.26,1.96,64.2898841187,138.55,81.09816,18.63488,83.2115996001,18.42816,5.37488,19.196,62.67,13.26,64.0574468739,137.71,88.98816,22.83488,91.8712379627,18.42816,5.37488,19.196,70.56,17.46,72.6881365836,138.47,87.07816,56.44488,103.772011772,18.42816,5.37488,19.196,68.65,51.07,85.5626518991,137.33
2022-02-20 19:30:00,82.00272,6.96496,82.2979754016,14.86272,4.33496,15.482,67.14,2.63,67.1914912768,137.27,80.41272,18.41496,82.494340955,14.86272,4.33496,15.482,65.55,14.08,67.0451258482,136.05,88.63272,21.27496,91.1503317471,14.86272,4.33496,15.482,73.77,16.94,75.6900026424,137.19,86.68272,55.21496,102.7744411534,14.86272,4.33496,15.482,71.82,50.88,88.0164007444,135.72
2022-02-20 20:00:00,80.252,6.96225,80.5534383441,14.682,4.28225,15.29375,65.57,2.68,65.6247460947,138.1,78.652,17.50225,80.5758391769,14.682,4.28225,15.29375,63.97,13.22,65.321736811,136.86,86.712,21.55225,89.3502681813,14.682,4.28225,15.29375,72.03,17.27,74.0714101391,138.01,84.742,57.46225,102.387092639,14.682,4.28225,15.29375,70.06,53.18,87.957466994,136.53
2022-02-20 20:30:00,78.7816,6.30755,79.0336996829,12.9516,3.77755,13.49125,65.83,2.5300000000000002,65.8785989529,139.46,77.1816,17.06755,79.0461930871,12.9516,3.77755,13.49125,64.23,13.29,65.5905252304,138.33,85.2716,21.16755,87.8596092614,12.9516,3.77755,13.49125,72.32,17.39,74.3814123286,139.37,83.3016,56.77755,100.8109455692,12.9516,3.77755,13.49125,70.35,53.0,88.0802049271,137.99
2022-02-20 21:00:00,75.13336,6.46348,75.4108636643,13.14336,3.83348,13.691,61.99,2.63,62.0457653672,139.31,73.76336,17.64348,75.8440878711,13.14336,3.83348,13.691,60.62,13.81,62.1731493492,138.16,81.32336,23.03348,84.5223643931,13.14336,3.83348,13.691,68.18,19.2,70.8318600631,139.21,79.49336,56.54348,97.551829376,13.14336,3.83348,13.691,66.35,52.71,84.7388140111,137.82
2022-02-20 21:30:00,71.07736,22.10048,74.4340131983,13.16736,3.8404800000000003,13.716,57.91,18.26,60.720636525,137.88,72.28736,24.57048,76.3490072182,13.16736,3.8404800000000003,13.716,59.12,20.73,62.6490805998,138.05,78.51736,22.15048,81.5819807654,13.16736,3.8404800000000003,13.716,65.35,18.31,67.8666236084,137.8,77.85736,48.51048,91.733500838,13.16736,3.8404800000000003,13.716,64.69,44.67,78.6142798733,137.71
2022-02-20 22:00:00,68.1812,21.9666,71.6324475988,12.5712,3.6666,13.095,55.61,18.3,58.5436768575,137.88,69.3612,23.2666,73.1594883867,12.5712,3.6666,13.095,56.79,19.6,60.0771512307,138.05,75.3012,22.0166,78.453816969,12.5712,3.6666,13.095,62.73,18.35,65.3588203688,137.8,74.6912,49.7466,89.7412924411,12.5712,3.6666,13.095,62.12,46.08,77.3450761199,137.71
2022-02-20 22:30:00,67.70808,20.61319,70.7763216003,9.26808,2.70319,9.65425,58.44,17.91,61.1228410662,137.91,68.91808,22.59319,72.5269190388,9.26808,2.70319,9.65425,59.65,19.89,62.8787293129,138.21,75.20808,20.62319,77.9844296194,9.26808,2.70319,9.65425,65.94,17.92,68.3316178646,137.84,74.53808,48.37319,88.8588255654,9.26808,2.70319,9.65425,65.27,45.67,79.6612942401,137.85
2022-02-20 23:00:00,62.62792,20.65606,65.946411413,8.07792,2.3560600000000003,8.4145,54.55,18.3,57.5377484787,137.82,63.81792,21.73606,67.417973994,8.07792,2.3560600000000003,8.4145,55.74,19.38,59.0129816227,138.13,69.60792000000001,20.67606,72.6137864586,8.07792,2.3560600000000003,8.4145,61.53,18.32,64.1994026452,137.75,69.01792,49.15606,84.7336504339,8.07792,2.3560600000000003,8.4145,60.94,46.8,76.8369936944,137.77
2022-02-20 23:30:00,59.94736,19.79673,63.1315807632,8.21736,2.39673,8.55975,51.73,17.4,54.5779525083,138.32,61.08736,20.36673,64.3930838108,8.21736,2.39673,8.55975,52.87,17.97,55.8404674049,138.7,66.55736,19.67673,69.4050133179,8.21736,2.39673,8.55975,58.34,17.28,60.8453284978,138.26,65.99736,50.96673,83.3862044577,8.21736,2.39673,8.55975,57.78,48.57,75.4822714285,138.32
2022-02-21 00:00:00,57.09992,19.78081,60.4291428721,7.81992,2.28081,8.14575,49.28,17.5,52.2950131466,138.27,58.21992,19.58081,61.424483759,7.81992,2.28081,8.14575,50.4,17.3,53.286489845,138.91,63.39992,19.66081,66.378440068,7.81992,2.28081,8.14575,55.58,17.38,58.2340175499,138.21,62.86992,51.71081,81.404144315,7.81992,2.28081,8.14575,55.05,49.43,73.9853188139,138.54
2022-02-21 00:30:00,56.8276,20.15305,60.2952862674,8.0676,2.35305,8.40375,48.76,17.8,51.9073944636,138.31,57.9276,19.84305,61.231964488,8.0676,2.35305,8.40375,49.86,17.49,52.8386193991,139.02,63.0676,20.08305,66.1879979079,8.0676,2.35305,8.40375,55.0,17.73,57.7871343813,138.25,62.5376,51.41305,80.9583419053,8.0676,2.35305,8.40375,54.47,49.06,73.3066470383,138.64
2022-02-21 01:00:00,57.3736,20.7898,61.0241408051,8.1936,2.3898,8.535,49.18,18.4,52.5093553569,138.18,58.4936,20.4698,61.971880341,8.1936,2.3898,8.535,50.3,18.08,53.4506912958,138.83,63.6736,20.7998,66.9847670519,8.1936,2.3898,8.535,55.48,18.41,58.4547560084,138.12,63.1436,50.1698,80.6481435186,8.1936,2.3898,8.535,54.95,47.78,72.8177924686,138.44
2022-02-21 01:30:00,58.57472,15.01221,60.4678780193,8.54472,2.49221,8.90075,50.03,12.52,51.5727767335,138.76,59.01472,15.58221,61.0372218008,8.54472,2.49221,8.90075,50.47,13.09,52.1398983505,138.72,65.00472,14.26221,66.5509147673,8.54472,2.49221,8.90075,56.46,11.77,57.6737765367,137.67,63.08472,58.18221,85.8187127494,8.54472,2.49221,8.90075,54.54,55.69,77.9486221815,137.83
2022-02-21 02:00:00,57.58008,8.96794,58.2742615625,8.29008,2.41794,8.6355,49.29,6.55,49.7233003732,138.76,57.01008,8.78794,57.6834214576,8.29008,2.41794,8.6355,48.72,6.37,49.1346649526,138.72,63.94008,7.44794,64.3723981272,8.29008,2.41794,8.6355,55.65,5.03,55.8768592532,138.71,60.17008,65.19794,88.7198394242,8.29008,2.41794,8.6355,51.88,62.78,81.4423894541,138.34
2022-02-21 02:30:00,57.30288,8.57834,57.9414184625,8.22288,2.39834,8.5655,49.08,6.18,49.4675530019,138.7,56.94288,9.39834,57.7132599794,8.22288,2.39834,8.5655,48.72,7.0,49.2203047532,137.38,63.65288,6.99834,64.03644193,8.22288,2.39834,8.5655,55.43,4.6,55.6205438665,138.64,59.88288,65.10834,88.459342382,8.22288,2.39834,8.5655,51.66,62.71,81.2483827531,137.03
2022-02-21 03:00:00,55.98152,11.58211,57.167087153,8.68152,2.5321100000000003,9.04325,47.3,9.05,48.1579951825,139.14,55.40152,11.04211,56.4912082679,8.68152,2.5321100000000003,9.04325,46.72,8.51,47.4887197132,137.8,62.08152,10.34211,62.9370666997,8.68152,2.5321100000000003,9.04325,53.4,7.8100000000000005,53.9681026163,139.08,58.40152,63.84211,86.5248666428,8.68152,2.5321100000000003,9.04325,49.72,61.31,78.9366486494,137.42
2022-02-21 03:30:00,55.50648,12.25314,56.8428426616,8.85648,2.58314,9.2255,46.65,9.67,47.6416981225,139.92,54.92648,11.21314,56.0593677618,8.85648,2.58314,9.2255,46.07,8.63,46.8713323899,138.11,61.51648,11.10314,62.5104553611,8.85648,2.58314,9.2255,52.66,8.52,53.3447841874,139.86,57.87648,63.38314,85.8318668878,8.85648,2.58314,9.2255,49.02,60.8,78.0999385403,137.75
2022-02-21 04:00:00,56.0096,12.0953,57.3007118128,8.8296,2.5753,9.1975,47.18,9.52,48.1308923665,139.65,55.4396,11.3453,56.5885596234,8.8296,2.5753,9.1975,46.61,8.77,47.4278926371,137.74,62.0996,10.9253,63.0533306039,8.8296,2.5753,9.1975,53.27,8.35,53.9204543749,139.58,58.4196,63.1453,86.0242906175,8.8296,2.5753,9.1975,49.59,60.57,78.2808597296,137.38
2022-02-21 04:30:00,55.99648,11.12314,57.0905422627,8.37648,2.44314,8.7255,47.62,8.68,48.4046154824,139.55,55.39648,10.69314,56.4190857729,8.37648,2.44314,8.7255,47.02,8.25,47.7382750003,137.64,62.13648,9.883140000000001,62.9175540136,8.37648,2.44314,8.7255,53.76,7.44,54.2723797157,139.48,58.42648,62.76314,85.7488501838,8.37648,2.44314,8.7255,50.05,60.32,78.3805135222,137.27
2022-02-21 05:00:00,56.9104,9.7722,57.7433071533,8.7504,2.5522,9.115,48.16,7.22,48.698192985,138.64,56.3704,9.8422,57.2231674849,8.7504,2.5522,9.115,47.62,7.29,48.1747703679,136.87,63.1304,8.3622,63.6818168161,8.7504,2.5522,9.115,54.38,5.8100000000000005,54.689491678,138.58,59.4604,63.4022,86.9216781534,8.7504,2.5522,9.115,50.71,60.85,79.2100157808,136.5
2022-02-21 05:30:00,58.3656,11.06955,59.4060451517,8.7756,2.5595499999999998,9.14125,49.59,8.51,50.3148904401,137.8,57.7856,11.69955,58.9580786454,8.7756,2.5595499999999998,9.14125,49.01,9.14,49.8549867115,136.3,64.7656,9.82955,65.507274379,8.7756,2.5595499999999998,9.14125,55.99,7.27,56.4600123982,137.67,60.9856,60.91955,86.1999708791,8.7756,2.5595499999999998,9.14125,52.21,58.36,78.3056428363,135.49
2022-02-21 06:00:00,61.2448,10.0089,62.0572607053,8.7048,2.5389,9.0675,52.54,7.47,53.0683757053,137.72,60.6748,12.5689,61.9629615355,8.7048,2.5389,9.0675,51.97,10.03,52.9290260632,135.87,68.0148,8.6889,68.5675579429,8.7048,2.5389,9.0675,59.31,6.15,59.6280018112,137.67,64.0848,59.7589,87.6241275006,8.7048,2.5389,9.0675,55.38,57.22,79.630853317,135.49
2022-02-21 06:30:00,69.28776,15.77018,71.0597795032,8.29776,2.42018,8.6435,60.99,13.35,62.4339859371,137.48,70.16776,24.80018,74.4215255921,8.29776,2.42018,8.6435,61.87,22.38,65.7933226095,135.64,77.14776,15.25018,78.6406056885,8.29776,2.42018,8.6435,68.85,12.83,70.0352154277,136.6,75.66776,44.59018,87.8287769233,8.29776,2.42018,8.6435,67.37,42.17,79.4797194258,135.92
2022-02-21 07:00:00,76.2812,14.3391,77.6172098329,9.3912,2.7391,9.7825,66.89,11.6,67.8883797126,136.66,77.5712,28.4291,82.6166133187,9.3912,2.7391,9.7825,68.18,25.69,72.8593748258,136.26,84.9012,13.6191,85.986589921,9.3912,2.7391,9.7825,75.51,10.88,76.2898060032,136.6,84.1312,40.1091,93.2029973566,9.3912,2.7391,9.7825,74.74,37.37,83.5618603192,135.92
2022-02-21 07:30:00,79.62568,13.11374,80.6983214959,12.59568,3.67374,13.1205,67.03,9.44,67.6914654886,135.22,81.00568,29.32374,86.1498805562,12.59568,3.67374,13.1205,68.41,25.65,73.0605953986,135.73,88.29568,12.15374,89.1282250617,12.59568,3.67374,13.1205,75.7,8.48,76.1734888265,135.17,87.53568,40.68374,96.5280372402,12.59568,3.67374,13.1205,74.94,37.01,83.5807615424,135.79
2022-02-21 08:00:00,85.3396,9.3453,85.8497638916,14.5896,4.2553,15.1975,70.75,5.09,70.9328598042,135.22,84.4296,24.0653,87.7923460232,14.5896,4.2553,15.1975,69.84,19.81,72.5951906121,135.73,93.4296,10.7653,94.0477636111,14.5896,4.2553,15.1975,78.84,6.51,79.1083162506,135.17,91.1596,48.0353,103.0410729673,14.5896,4.2553,15.1975,76.57,43.78,88.2023429394,135.38
2022-02-21 08:30:00,90.12528,8.31154,90.5077222796,16.56528,4.83154,17.2555,73.56,3.48,73.6422704702,136.88,88.13528,23.57154,91.23291664,16.56528,4.83154,17.2555,71.57,18.74,73.9827851598,136.1,98.10528,10.96154,98.7157602567,16.56528,4.83154,17.2555,81.54,6.13,81.7700953895,136.83,95.05528,49.28154,107.0708944609,16.56528,4.83154,17.2555,78.49,44.45,90.2024534034,135.73
2022-02-21 09:00:00,92.67176,12.06218,93.4534712456,22.60176,6.59218,23.5435,70.07,5.47,70.2831829103,137.16,91.15176,23.05218,94.0215206953,22.60176,6.59218,23.5435,68.55,16.46,70.4984687777,135.52,100.22176,13.47218,101.1231962086,22.60176,6.59218,23.5435,77.62,6.88,77.9243145623,137.13,98.18176,40.41218,106.173453787,22.60176,6.59218,23.5435,75.58,33.82,82.801743943,135.19
2022-02-21 09:30:00,93.88064,12.63102,94.7265392224,29.42064,8.58102,30.6465,64.46,4.05,64.5871047501,137.56,92.25064,12.91102,93.1497451304,29.42064,8.58102,30.6465,62.83,4.33,62.9790266676,136.81,100.85064,15.07102,101.9705213885,29.42064,8.58102,30.6465,71.43,6.49,71.7242288212,137.51,96.34064,31.07102,101.2271070388,29.42064,8.58102,30.6465,66.92,22.49,70.5980630046,136.49
2022-02-21 10:00:00,95.22888,13.13509,96.130485151,30.66888,8.94509,31.94675,64.56,4.19,64.6958244402,138.36,93.48888,12.01509,94.2578011167,30.66888,8.94509,31.94675,62.82,3.07,62.8949703871,137.31,102.18888,15.96509,103.4284839605,30.66888,8.94509,31.94675,71.52,7.02,71.8636959807,138.31,97.25888,32.12509,102.4271016204,30.66888,8.94509,31.94675,66.59,23.18,70.5091518882,136.92
2022-02-21 10:30:00,94.38776,13.67018,95.3725487709,29.65776,8.65018,30.8935,64.73,5.02,64.9243659961,138.32,92.68776,10.89018,93.3253281497,29.65776,8.65018,30.8935,63.03,2.24,63.0697907084,137.04,101.38776,16.57018,102.7329000031,29.65776,8.65018,30.8935,71.73,7.92,72.1659150846,138.27,96.45776,30.92018,101.2924330612,29.65776,8.65018,30.8935,66.8,22.27,70.41443673,136.65
2022-02-21 11:00:00,93.25176,15.37093,94.5100853463,36.55176,10.66093,38.07475,56.7,4.71,56.8952906663,138.16,91.62176,11.34093,92.3209813572,36.55176,10.66093,38.07475,55.07,0.68,55.0741981331,136.88,99.35176,18.26093,101.0160075412,36.55176,10.66093,38.07475,62.8,7.6,63.2582010494,138.11,94.91176,30.13093,99.5796923522,36.55176,10.66093,38.07475,58.36,19.47,61.5221139104,136.5
2022-02-21 11:30:00,92.83024,15.22132,94.0698785,39.09024,11.40132,40.719,53.74,3.8200000000000003,53.8755974445,137.91,91.20024,12.17132,92.0088300469,39.09024,11.40132,40.719,52.11,0.77,52.1156886168,136.33,98.61024,18.04132,100.2470381617,39.09024,11.40132,40.719,59.52,6.64,59.8892310854,137.86,94.31024,30.48132,99.1137338506,39.09024,11.40132,40.719,55.22,19.08,58.4234096917,135.99
2022-02-21 12:00:00,91.25928,16.68104,92.7712955693,40.28928,11.75104,41.968,50.97,4.93,51.207868536,138.4,89.74928,12.41104,90.6033507901,40.28928,11.75104,41.968,49.46,0.66,49.4644033624,136.66,96.75928,19.66104,98.7365928114,40.28928,11.75104,41.968,56.47,7.91,57.0213030367,138.34,92.67928,32.33104,98.1567373582,40.28928,11.75104,41.968,52.39,20.58,56.2871965903,136.35
2022-02-21 12:30:00,91.4728,16.6254,92.9713776654,39.8928,11.6354,41.555,51.58,4.99,51.8208114564,139.19,89.9728,12.4754,90.8335859966,39.8928,11.6354,41.555,50.08,0.84,50.087044233,137.73,97.0328,19.6154,98.9955968364,39.8928,11.6354,41.555,57.14,7.98,57.6945404696,138.68,92.9228,32.6454,98.4904508112,39.8928,11.6354,41.555,53.03,21.01,57.0403453706,136.93
2022-02-21 13:00:00,91.33224,16.39357,92.7918487841,38.65224,11.27357,40.26275,52.68,5.12,52.9282230951,139.19,89.81224,12.09357,90.6228055688,38.65224,11.27357,40.26275,51.16,0.8200000000000001,51.1665711183,137.73,97.01224,19.38357,98.929760415,38.65224,11.27357,40.26275,58.36,8.11,58.9208087181,139.12,92.83224,32.36357,98.3118784612,38.65224,11.27357,40.26275,54.18,21.09,58.1400077399,137.41
2022-02-21 13:30:00,90.92008,16.00669,92.3183355134,36.16008,10.54669,37.66675,54.76,5.46,55.0315291447,139.42,89.69008,13.54669,90.7073495388,36.16008,10.54669,37.66675,53.53,3.0,53.6139991047,137.96,96.81008,19.64669,98.7835209818,36.16008,10.54669,37.66675,60.65,9.1,61.328887973,139.36,92.84008,30.66669,97.7738529974,36.16008,10.54669,37.66675,56.68,20.12,60.1451311413,137.65
2022-02-21 14:00:00,88.81992,17.42581,90.5131871219,35.05992,10.22581,36.52075,53.76,7.2,54.24,139.34,88.86992,16.93581,90.469245278,35.05992,10.22581,36.52075,53.81,6.71,54.2267480124,138.28,94.56992,22.36581,97.1786973866,35.05992,10.22581,36.52075,59.51,12.14,60.7356542733,139.28,92.05992,23.13581,94.9225714715,35.05992,10.22581,36.52075,57.0,12.91,58.4437173698,137.93
2022-02-21 14:30:00,86.58432,17.50126,88.3353755381,36.00432,10.50126,37.5045,50.58,7.0,51.0620837804,136.99,86.62432,16.71126,88.2215338013,36.00432,10.50126,37.5045,50.62,6.21,50.9994950955,137.15,91.96432,22.97126,94.7898461812,36.00432,10.50126,37.5045,55.96,12.47,57.3325605568,136.94,89.61432,24.09126,92.7960945161,36.00432,10.50126,37.5045,53.61,13.59,55.3056977173,136.82
2022-02-21 15:00:00,85.58664,16.37027,87.1381586124,35.48664,10.35027,36.96525,50.1,6.02,50.4603844615,137.46,85.63664,15.71027,87.0657607442,35.48664,10.35027,36.96525,50.15,5.36,50.4356233232,137.66,90.90664,24.02027,94.0265418218,35.48664,10.35027,36.96525,55.42,13.67,57.0810415112,137.41,88.57664,24.94027,92.0208575344,35.48664,10.35027,36.96525,53.09,14.59,55.0582981938,137.31
2022-02-21 15:30:00,85.33936,14.18773,86.5106816975,31.56936,9.20773,32.88475,53.77,4.98,54.000123148,137.94,85.40936,14.23773,86.5879421811,31.56936,9.20773,32.88475,53.84,5.03,54.0744533028,138.11,91.07936,24.14773,94.2261252634,31.56936,9.20773,32.88475,59.51,14.94,61.3566923815,137.87,88.57936,24.18773,91.8223790835,31.56936,9.20773,32.88475,57.01,14.98,58.9452330558,137.79
2022-02-21 16:00:00,87.96624,12.80182,88.892890464,27.36624,7.98182,28.5065,60.6,4.82,60.791384258,138.14,88.06624,11.72182,88.8429158225,27.36624,7.98182,28.5065,60.7,3.74,60.8151099645,138.23,94.50624,23.13182,97.2959942415,27.36624,7.98182,28.5065,67.14,15.15,68.8280618643,138.08,91.64624,24.37182,94.8315291253,27.36624,7.98182,28.5065,64.28,16.39,66.3366452272,137.89
2022-02-21 16:30:00,90.10952,11.61986,90.8556368149,23.99952,6.99986,24.9995,66.11,4.62,66.2712343329,138.37,90.18952,9.98986,90.7410977488,23.99952,6.99986,24.9995,66.19,2.99,66.2574991982,138.58,97.28952,22.45986,99.8483650995,23.99952,6.99986,24.9995,73.29,15.46,74.9028417351,138.42,94.13952,24.23986,97.2101848504,23.99952,6.99986,24.9995,70.14,17.24,72.227676136,138.42
2022-02-21 17:00:00,91.46104,10.11947,92.0191583909,20.98104,6.11947,21.85525,70.48,4.0,70.5934161236,138.5,91.56104,9.00947,92.0032314409,20.98104,6.11947,21.85525,70.58,2.89,70.6391428317,138.76,99.12104,22.17947,101.5721884187,20.98104,6.11947,21.85525,78.14,16.06,79.7733238621,138.42,95.78104,23.31947,98.5789293133,20.98104,6.11947,21.85525,74.8,17.2,76.752068376,138.42
2022-02-21 17:30:00,94.0168,9.63365,94.5090783711,22.6068,6.59365,23.54875,71.41,3.04,71.4746787331,138.08,94.1168,9.65365,94.6105966611,22.6068,6.59365,23.54875,71.51,3.06,71.5754406204,138.29,101.8068,23.70365,104.5298404742,22.6068,6.59365,23.54875,79.2,17.11,81.0271071926,138.01,98.3968,23.53365,101.1719473597,22.6068,6.59365,23.54875,75.79,16.94,77.6600779036,137.93
2022-02-21 18:00:00,94.7108,9.5044,95.1864972357,23.5008,6.8544,24.48,71.21,2.65,71.259291324,137.92,94.7908,9.5144,95.2670959566,23.5008,6.8544,24.48,71.29,2.66,71.33960821310001,137.99,102.4708,24.3544,105.3252184997,23.5008,6.8544,24.48,78.97,17.5,80.885789234,137.85,99.0808,24.1744,101.987286188,23.5008,6.8544,24.48,75.58,17.32,77.5391436631,137.66
2022-02-21 18:30:00,93.41616,10.25513,93.9773730238,28.16616,8.21513,29.33975,65.25,2.04,65.2818818663,137.67,93.45616,9.55513,93.9433571428,28.16616,8.21513,29.33975,65.29,1.34,65.3037495095,137.75,100.46616,26.43513,103.8858286931,28.16616,8.21513,29.33975,72.3,18.22,74.5604345481,137.6,97.37616,27.05513,101.0648138358,28.16616,8.21513,29.33975,69.21,18.84,71.7284441487,137.39
2022-02-21 19:00:00,91.7768,10.86865,92.4181181969,28.0068,8.16865,29.17375,63.77,2.7,63.8271329452,137.96,91.8168,8.69865,92.227931095,28.0068,8.16865,29.17375,63.81,0.53,63.8122010277,138.12,98.6768,25.91865,102.0239544228,28.0068,8.16865,29.17375,70.67,17.75,72.8650217869,137.89,95.6468,28.56865,99.822232559,28.0068,8.16865,29.17375,67.64,20.4,70.6493425306,137.79
2022-02-21 19:30:00,88.21408,9.92494,88.7706502412,25.35408,7.39494,26.4105,62.86,2.5300000000000002,62.9108933333,138.67,88.30408,8.13494,88.6780006171,25.35408,7.39494,26.4105,62.95,0.74,62.9543493335,139.09,95.02408,25.23494,98.3177398878,25.35408,7.39494,26.4105,69.67,17.84,71.9178315858,138.58,92.05408,28.63494,96.4049450674,25.35408,7.39494,26.4105,66.7,21.24,70.0001971426,138.75
2022-02-21 20:00:00,88.47528,10.82529,89.1350776892,19.11528,5.57529,19.91175,69.36,5.25,69.5584078311,138.67,88.14528,13.63529,89.1936742133,19.11528,5.57529,19.91175,69.03,8.06,69.4989532295,139.09,96.05528,19.98529,98.1123266071,19.11528,5.57529,19.91175,76.94,14.41,78.2777854822,138.58,93.02528,36.76529,100.0269427098,19.11528,5.57529,19.91175,73.91,31.19,80.2215943497,138.75
2022-02-21 20:30:00,88.22272,13.15371,89.1979170775,13.45272,3.92371,14.01325,74.77,9.23,75.3375457524,135.58,87.26272,21.58371,89.8923736429,13.45272,3.92371,14.01325,73.81,17.66,75.8932915349,134.67,96.44272,13.50371,97.3835120786,13.45272,3.92371,14.01325,82.99,9.58,83.5411066482,135.51,93.42272,50.48371,106.1904401891,13.45272,3.92371,14.01325,79.97,46.56,92.5366657061,134.28
2022-02-21 21:00:00,86.00968,14.45199,87.215394677,8.98968,2.6219900000000003,9.36425,77.02,11.83,77.9232269609,135.58,84.13968,17.65199,85.9713818748,8.98968,2.6219900000000003,9.36425,75.15,15.03,76.6382632893,134.67,94.12968,9.71199,94.6293791941,8.98968,2.6219900000000003,9.36425,85.14,7.09,85.4346984544,135.51,90.43968,51.94199,104.2943241201,8.98968,2.6219900000000003,9.36425,81.45,49.32,95.2185113305,134.28
2022-02-21 21:30:00,84.95816,19.52738,87.1734335692,5.88816,1.71738,6.1335,79.07,17.81,81.0509777856,136.07,80.45816,9.91738,81.0670706061,5.88816,1.71738,6.1335,74.57,8.2,75.0194967992,134.62,92.16816,1.9773800000000001,92.1893689611,5.88816,1.71738,6.1335,86.28,0.26,86.2803917469,136.0,86.70816,59.17738,104.9774609821,5.88816,1.71738,6.1335,80.82,57.46,99.1641265781,134.24
2022-02-21 22:00:00,81.188,15.70025,82.6921350194,5.178,1.51025,5.39375,76.01,14.19,77.323193157,138.7,77.338,10.92025,78.1051733502,5.178,1.51025,5.39375,72.16,9.41,72.7709674252,135.42,88.358,5.37025,88.5210469271,5.178,1.51025,5.39375,83.18,3.86,83.2695142294,138.62,83.368,58.06025,101.5933858775,5.178,1.51025,5.39375,78.19,56.55,96.4965211808,135.04
2022-02-21 22:30:00,75.28704,7.35372,75.6453276138,6.28704,1.83372,6.549,69.0,5.52,69.220447846,138.89,74.29704,17.33372,76.2922538781,6.28704,1.83372,6.549,68.01,15.5,69.7539253376,135.85,82.79704,15.683720000000001,84.269382968,6.28704,1.83372,6.549,76.51,13.85,77.7534732343,138.81,79.93704,51.09372,94.870957555,6.28704,1.83372,6.549,73.65,49.26,88.6051358557,135.5
2022-02-21 23:00:00,70.95656,6.79358,71.2810363017,7.00656,2.04358,7.2985,63.95,4.75,64.1261647068,136.28,70.01656,16.35358,71.9010309596,7.00656,2.04358,7.2985,63.01,14.31,64.61452004,135.22,77.88656,16.77358,79.6722612623,7.00656,2.04358,7.2985,70.88,14.73,72.3943872134,136.22,75.19656,52.79358,91.8786412887,7.00656,2.04358,7.2985,68.19,50.75,85.0025799608,134.87
2022-02-21 23:30:00,67.21968,5.83449,67.4724140139,4.60968,1.34449,4.80175,62.61,4.49,62.770790978,136.48,66.27968,15.46449,68.0598738749,4.60968,1.34449,4.80175,61.67,14.12,63.2658146237,135.46,73.99968,16.43449,75.8026721275,4.60968,1.34449,4.80175,69.39,15.09,71.0118314086,136.41,71.33968,52.57449,88.6195629715,4.60968,1.34449,4.80175,66.73,51.23,84.1273189874,135.13
2022-02-22 00:00:00,63.77856,5.24583,63.9939329004,4.64856,1.35583,4.84225,59.13,3.89,59.2578180496,136.78,62.87856,14.855830000000001,64.6096664027,4.64856,1.35583,4.84225,58.23,13.5,59.7744334979,135.76,70.15856,17.04583,72.1996112293,4.64856,1.35583,4.84225,65.51,15.69,67.3627211446,136.71,67.60856,53.07583,85.9532495922,4.64856,1.35583,4.84225,62.96,51.72,81.479567991,135.42
2022-02-22 00:30:00,62.99928,5.21979,63.2151523621,4.55928,1.32979,4.74925,58.44,3.89,58.569323882,136.55,62.12928,14.659790000000001,63.8353889012,4.55928,1.32979,4.74925,57.57,13.33,59.0930943512,135.53,69.29928,16.99979,71.3539281929,4.55928,1.32979,4.74925,64.74,15.67,66.6094325152,136.47,66.78928,53.20979,85.3937332289,4.55928,1.32979,4.74925,62.23,51.88,81.0191785937,135.19
2022-02-22 01:00:00,64.20304,5.30297,64.4216720992,5.63304,1.64297,5.86775,58.57,3.66,58.6842440524,136.42,63.29304,14.95297,65.0353767135,5.63304,1.64297,5.86775,57.66,13.31,59.1762764966,135.42,70.49304,17.64297,72.6673453407,5.63304,1.64297,5.86775,64.86,16.0,66.8043381825,136.35,67.97304,53.79297,86.6834343359,5.63304,1.64297,5.86775,62.34,52.15,81.2766762362,135.09
2022-02-22 01:30:00,63.37272,5.56121,63.6162612613,6.31272,1.8412100000000002,6.57575,57.06,3.7199999999999998,57.1811332521,137.17,62.50272,15.28121,64.3436507082,6.31272,1.8412100000000002,6.57575,56.19,13.44,57.7749919948,136.15,69.51272,17.90121,71.7807185898,6.31272,1.8412100000000002,6.57575,63.2,16.06,65.2086159951,137.1,67.02272,54.26121,86.2341226364,6.31272,1.8412100000000002,6.57575,60.71,52.42,80.2094788663,135.81
2022-02-22 02:00:00,62.46176,5.27968,62.6844995449,5.38176,1.56968,5.606,57.08,3.71,57.2004414319,137.17,61.57176,14.95968,63.3630306662,5.38176,1.56968,5.606,56.19,13.39,57.7633811337,136.15,68.60176,17.55968,70.8134438987,5.38176,1.56968,5.606,63.22,15.99,65.2108004858,137.1,66.11176,53.79968,85.2359688066,5.38176,1.56968,5.606,60.73,52.23,80.1005980003,135.81
2022-02-22 02:30:00,62.10528,4.02029,62.2352676186,4.83528,1.41029,5.03675,57.27,2.61,57.3294426974,136.97,61.18528,15.41029,63.0960817053,4.83528,1.41029,5.03675,56.35,14.0,58.0630906859,135.94,68.25528,18.63029,70.7521798488,4.83528,1.41029,5.03675,63.42,17.22,65.7162445671,136.9,65.75528,52.82029,84.3429895342,4.83528,1.41029,5.03675,60.92,51.41,79.7134524406,135.6
