Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2022-02-22 03:00:00,61.39056,3.45183,61.4875270885,5.32056,1.55183,5.54225,56.07,1.9,56.102182667,137.02,60.47056,15.55183,62.4383539426,5.32056,1.55183,5.54225,55.15,14.0,56.899231102,135.8,67.39056,19.54183,70.1667349737,5.32056,1.55183,5.54225,62.07,17.99,64.6244922611,136.95,64.91056,52.83183,83.6933871979,5.32056,1.55183,5.54225,59.59,51.28,78.6168334392,135.47
2022-02-22 03:30:00,60.0388,3.6609,60.1503091783,5.7288,1.6709,5.9675,54.31,1.99,54.346446066,136.98,59.1588,15.4709,61.1482817768,5.7288,1.6709,5.9675,53.43,13.8,55.1833752139,135.67,65.8488,19.5009,68.6756839227,5.7288,1.6709,5.9675,60.12,17.83,62.7082394905,136.9,63.4288,53.0009,82.6577768286,5.7288,1.6709,5.9675,57.7,51.33,77.2273196479,135.35
2022-02-22 04:00:00,59.78544,3.99242,59.9185968915,5.9054400000000005,1.72242,6.1515,53.88,2.27,53.9277970995,136.57,58.91544,15.43242,60.9031087667,5.9054400000000005,1.72242,6.1515,53.01,13.71,54.754216276,135.31,65.54544,19.28242,68.3228836178,5.9054400000000005,1.72242,6.1515,59.64,17.56,62.1714017857,136.5,63.15544,53.37242,82.6875130733,5.9054400000000005,1.72242,6.1515,57.25,51.65,77.10567424,134.96
2022-02-22 04:30:00,59.66264,3.5607699999999998,59.7688020188,6.72264,1.9607700000000001,7.00275,52.94,1.6,52.9641727963,136.76,58.78264,15.00077,60.66648058,6.72264,1.9607700000000001,7.00275,52.06,13.04,53.6682885883,135.54,65.31264,20.05077,68.3211118276,6.72264,1.9607700000000001,7.00275,58.59,18.09,61.3191340448,136.69,62.94264,53.62077,82.6859293082,6.72264,1.9607700000000001,7.00275,56.22,51.66,76.3507956737,135.18
2022-02-22 05:00:00,59.90432,4.68126,60.0869515773,7.92432,2.31126,8.2545,51.98,2.37,52.0340013837,136.08,59.06432,15.17126,60.9816450012,7.92432,2.31126,8.2545,51.14,12.86,52.7321457936,134.86,65.44432,19.67126,68.3367945564,7.92432,2.31126,8.2545,57.52,17.36,60.0826097968,136.02,63.13432,54.71126,83.5419914334,7.92432,2.31126,8.2545,55.21,52.4,76.1176989931,134.51
2022-02-22 05:30:00,61.39528,5.6927900000000005,61.6586430621,7.89528,2.30279,8.22425,53.5,3.39,53.6072952125,136.54,60.76528,14.65279,62.5069876755,7.89528,2.30279,8.22425,52.87,12.35,54.2932721431,135.43,67.10528,21.71279,70.5305880697,7.89528,2.30279,8.22425,59.21,19.41,62.31028968,136.47,65.03528,45.05279,79.1160004769,7.89528,2.30279,8.22425,57.14,42.75,71.3620494381,135.08
2022-02-22 06:00:00,62.78384,7.13862,63.188372828,7.50384,2.1886200000000002,7.8165,55.28,4.95,55.5011792668,136.7,62.92384,12.04862,64.066987476,7.50384,2.1886200000000002,7.8165,55.42,9.86,56.2902833533,135.97,68.67384,28.12862,74.2112899999,7.50384,2.1886200000000002,7.8165,61.17,25.94,66.4428513837,136.63,67.53384,11.58862,68.5209140237,7.50384,2.1886200000000002,7.8165,60.03,9.4,60.761508375,135.63
2022-02-22 06:30:00,70.87488,3.41809,70.957254416,6.16488,1.7980900000000002,6.42175,64.71,1.62,64.7302749878,138.02,71.03488,9.33809,71.6460333966,6.16488,1.7980900000000002,6.42175,64.87,7.54,65.3067262998,138.65,77.84488,23.86809,81.4218095013,6.16488,1.7980900000000002,6.42175,71.68,22.07,75.0007153299,137.94,76.39488,8.68809,76.8873240402,6.16488,1.7980900000000002,6.42175,70.23,6.89,70.5671665862,138.3
2022-02-22 07:00:00,78.35376,3.49568,78.4316994894,8.69376,2.53568,9.056,69.66,0.96,69.666614673,137.41,78.49376,6.85568,78.7925802801,8.69376,2.53568,9.056,69.8,4.32,69.9335570381,138.16,85.89376,21.99568,88.6653706111,8.69376,2.53568,9.056,77.2,19.46,79.6148955912,137.35,84.27376,5.92568,84.4818341894,8.69376,2.53568,9.056,75.58,3.39,75.6559878661,137.83
2022-02-22 07:30:00,80.73008,4.98294,80.8837159622,15.85008,4.62294,16.5105,64.88,0.36,64.8809987593,137.83,80.87008,8.95294,81.3641504217,15.85008,4.62294,16.5105,65.02,4.33,65.1640184458,138.43,87.71008,24.68294,91.1169888695,15.85008,4.62294,16.5105,71.86,20.06,74.6073937355,137.77,86.24008,8.03294,86.6133911324,15.85008,4.62294,16.5105,70.39,3.41,70.4725492657,138.11
2022-02-22 08:00:00,84.70056,7.66058,85.0462776978,18.07056,5.27058,18.8235,66.63,2.39,66.6728505465,137.83,84.89056,8.61058,85.3261347129,18.07056,5.27058,18.8235,66.82,3.34,66.9034229319,138.43,91.90056,22.79058,94.6843359012,18.07056,5.27058,18.8235,73.83,17.52,75.8802958613,137.77,90.41056,7.60058,90.7294779873,18.07056,5.27058,18.8235,72.34,2.33,72.3775137733,138.11
2022-02-22 08:30:00,88.9592,12.01185,89.7664960053,23.8692,6.96185,24.86375,65.09,5.05,65.2856079086,136.85,89.1992,11.68185,89.9608965054,23.8692,6.96185,24.86375,65.33,4.72,65.5002847322,137.58,95.9992,21.21185,98.3147444744,23.8692,6.96185,24.86375,72.13,14.25,73.5241416135,136.79,94.5992,10.81185,95.2150447202,23.8692,6.96185,24.86375,70.73,3.85,70.834704771,137.25
2022-02-22 09:00:00,88.4964,13.30145,89.4904541561,31.8564,9.29145,33.18375,56.64,4.01,56.7817726035,135.94,90.3264,11.29145,91.0294204094,31.8564,9.29145,33.18375,58.47,2.0,58.504195576,137.12,94.5464,24.65145,97.7072962478,31.8564,9.29145,33.18375,62.69,15.36,64.544292544,135.88,95.1764,10.42145,95.745254384,31.8564,9.29145,33.18375,63.32,1.13,63.3300821095,136.77
2022-02-22 09:30:00,87.71776,15.54268,89.0841193536,34.63776,10.10268,36.081,53.08,5.44,53.3580359459,0.0,95.54776,11.05268,96.1849061766,34.63776,10.10268,36.081,60.91,0.9500000000000001,60.917408021,136.29,93.42776,23.78268,96.4072725815,34.63776,10.10268,36.081,58.79,13.68,60.3606370079,135.92,100.53776,12.36268,101.2950000869,34.63776,10.10268,36.081,65.9,2.26,65.9387412679,136.42
2022-02-22 10:00:00,89.724,13.66575,90.7587400698,27.414,7.99575,28.55625,62.31,5.67,62.5674436109,0.0,96.034,13.84575,97.026975368,27.414,7.99575,28.55625,68.62,5.85,68.8689109831,136.29,96.484,17.17575,98.0008604251,27.414,7.99575,28.55625,69.07,9.18,69.6773801172,135.68,101.684,13.36575,102.5586618919,27.414,7.99575,28.55625,74.27,5.37,74.4638825203,135.98
2022-02-22 10:30:00,89.73024,11.44632,90.4573612925,23.37024,6.81632,24.344,66.36,4.63,66.5213236489,0.0,95.80024,12.36632,96.5950922894,23.37024,6.81632,24.344,72.43,5.55,72.642325128,136.24,96.95024,14.24632,97.9913601783,23.37024,6.81632,24.344,73.58,7.43,73.9541837897,136.76,101.73024,11.54632,102.3833933604,23.37024,6.81632,24.344,78.36,4.73,78.5026273446,135.9
2022-02-22 11:00:00,89.63208,10.89394,90.2916811996,22.16208,6.46394,23.0855,67.47,4.43,67.6152778594,0.0,95.00208,10.37394,95.566802999,22.16208,6.46394,23.0855,72.84,3.91,72.9448675371,136.3,96.94208,13.68394,97.9031005058,22.16208,6.46394,23.0855,74.78,7.22,75.1277365558,137.25,101.02208,9.41394,101.4597600719,22.16208,6.46394,23.0855,78.86,2.95,78.9151576061,135.96
2022-02-22 11:30:00,88.79808,12.32819,89.6497812622,29.54808,8.61819,30.77925,59.25,3.71,59.3660391133,0.0,94.72808,15.03819,95.9143174868,29.54808,8.61819,30.77925,65.18,6.42,65.4954105262,136.12,95.19808,14.18819,96.2495671219,29.54808,8.61819,30.77925,65.65,5.57,65.8858664662,137.28,100.14808,12.86819,100.9714228956,29.54808,8.61819,30.77925,70.6,4.25,70.7278057061,135.77
2022-02-22 12:00:00,88.13048,12.51139,89.0141358704,29.97048,8.74139,31.21925,58.16,3.77,58.2820598469,0.0,95.32048,20.45139,97.4897597718,29.97048,8.74139,31.21925,65.35,11.71,66.3908623231,136.4,94.38048,10.571390000000001,94.9706759561,29.97048,8.74139,31.21925,64.41,1.83,64.4359914954,137.19,100.93048,15.58139,102.1261059052,29.97048,8.74139,31.21925,70.96,6.84,71.2888995567,136.06
2022-02-22 12:30:00,87.70488,11.69309,88.4809263602,26.68488,7.78309,27.79675,61.02,3.91,61.1451428979,0.0,95.09488,19.25309,97.024314874,26.68488,7.78309,27.79675,68.41,11.47,69.3648974626,137.82,94.27488,9.73309,94.7759781799,26.68488,7.78309,27.79675,67.59,1.9500000000000002,67.6181233102,137.3,100.98488,15.04309,102.0991701502,26.68488,7.78309,27.79675,74.3,7.26,74.6538518765,137.49
2022-02-22 13:00:00,86.8492,9.9931,87.4222259397,22.8792,6.6731,23.8325,63.97,3.32,64.0560949481,0.0,94.3492,16.6031,95.7989272917,22.8792,6.6731,23.8325,71.47,9.93,72.1565367794,138.41,93.7592,7.9631,94.0967509867,22.8792,6.6731,23.8325,70.88,1.29,70.8917378825,137.86,100.4792,15.8531,101.7221235143,22.8792,6.6731,23.8325,77.6,9.18,78.1411056999,138.08
2022-02-22 13:30:00,87.03432,10.84001,87.7067766747,25.95432,7.57001,27.03575,61.08,3.27,61.1674692954,0.0,94.50432,18.07001,96.2163798948,25.95432,7.57001,27.03575,68.55,10.5,69.3494953118,139.26,93.60432,8.78001,94.0151971665,25.95432,7.57001,27.03575,67.65,1.21,67.6608202729,138.46,100.45432,16.15001,101.7442540376,25.95432,7.57001,27.03575,74.5,8.58,74.9924422859,138.94
2022-02-22 14:00:00,86.70992,12.04706,87.5428002811,26.14992,7.62706,27.2395,60.56,4.42,60.721083653,0.0,92.58992,15.16706,93.8239468081,26.14992,7.62706,27.2395,66.44,7.54,66.8664729143,139.38,93.27992,14.82706,94.4509670858,26.14992,7.62706,27.2395,67.13,7.2,67.5150124046,138.63,98.05992,14.68706,99.1537071513,26.14992,7.62706,27.2395,71.91,7.06,72.2557381804,139.04
2022-02-22 14:30:00,86.39944,10.52692,87.0383781846,23.50944,6.85692,24.489,62.89,3.67,62.9969919917,0.0,92.23944,14.69692,93.402964348,23.50944,6.85692,24.489,68.73,7.84,69.1757074413,138.2,93.21944,13.29692,94.1630079989,23.50944,6.85692,24.489,69.71,6.44,70.0068403801,139.03,97.90944,14.01692,98.9076968057,23.50944,6.85692,24.489,74.4,7.16,74.7437328476,137.85
2022-02-22 15:00:00,84.5156,11.02205,85.2312866825,29.1156,8.49205,30.32875,55.4,2.5300000000000002,55.4577397664,0.0,90.1656,15.66205,91.5157649455,29.1156,8.49205,30.32875,61.05,7.17,61.4695973632,138.2,90.4956,13.732050000000001,91.5315400098,29.1156,8.49205,30.32875,61.38,5.24,61.6032629006,139.03,95.2656,14.95205,96.4318326206,29.1156,8.49205,30.32875,66.15,6.46,66.4646831031,137.85
2022-02-22 15:30:00,81.66296,11.27003,82.4369614443,28.66296,8.36003,29.85725,53.0,2.91,53.0798276184,0.0,88.29296,11.89003,89.0899522896,28.66296,8.36003,29.85725,59.63,3.5300000000000002,59.7343937778,138.44,87.37296,18.42003,89.2935140106,28.66296,8.36003,29.85725,58.71,10.06,59.5656587305,139.47,93.21296,11.37003,93.9038523926,28.66296,8.36003,29.85725,64.55,3.01,64.6201408231,138.04
2022-02-22 16:00:00,82.22592,12.10631,83.1123616658,27.89592,8.13631,29.05825,54.33,3.9699999999999998,54.4748547497,0.0,89.51592,9.39631,90.0077250855,27.89592,8.13631,29.05825,61.62,1.26,61.6328808348,138.26,88.04592,23.93631,91.2416076418,27.89592,8.13631,29.05825,60.15,15.8,62.1905338456,138.4,94.57592,8.88631,94.9924794353,27.89592,8.13631,29.05825,66.68,0.75,66.684217773,137.9
2022-02-22 16:30:00,84.056,10.263,84.6802238129,26.136,7.623,27.225,57.92,2.64,57.980134529,0.0,91.586,10.333,92.1670563976,26.136,7.623,27.225,65.45,2.71,65.5060806338,138.25,90.276,25.013,93.67713886,26.136,7.623,27.225,64.14,17.39,66.4556370822,137.53,96.966,9.263,97.4074346495,26.136,7.623,27.225,70.83,1.6400000000000001,70.8489837612,137.87
2022-02-22 17:00:00,87.19368,10.03149,87.7688362892,23.59368,6.88149,24.57675,63.6,3.15,63.6779592952,0.0,94.76368,10.80149,95.3772888761,23.59368,6.88149,24.57675,71.17,3.92,71.277873846,138.25,94.08368,23.33149,96.9334682551,23.59368,6.88149,24.57675,70.49,16.45,72.3839940871,137.53,100.62368,9.83149,101.1028346406,23.59368,6.88149,24.57675,77.03,2.95,77.0864670354,137.87
2022-02-22 17:30:00,89.24528,10.63904,89.8771893998,23.10528,6.73904,24.068,66.14,3.9,66.2548835936,0.0,97.07528,11.82904,97.7933339978,23.10528,6.73904,24.068,73.97,5.09,74.1449189089,137.05,96.43528,22.31904,98.9843562145,23.10528,6.73904,24.068,73.33,15.58,74.9668279975,136.12,103.15528,10.94904,103.7347254722,23.10528,6.73904,24.068,80.05,4.21,80.1606299875,136.62
2022-02-22 18:00:00,92.0664,9.6302,92.568692121,22.7664,6.6402,23.715,69.3,2.99,69.364472895,0.0,100.0264,10.7402,100.6013548269,22.7664,6.6402,23.715,77.26,4.1,77.3687120224,137.11,99.6264,23.1402,102.2784847023,22.7664,6.6402,23.715,76.86,16.5,78.6111289831,135.97,106.3864,9.7902,106.8359214918,22.7664,6.6402,23.715,83.62,3.15,83.6793098681,136.65
2022-02-22 18:30:00,92.73928,9.36604,93.2110334681,26.00928,7.58604,27.093,66.73,1.78,66.753736225,0.0,100.73928,11.69604,101.4159745139,26.00928,7.58604,27.093,74.73,4.11,74.8429355384,136.9,99.98928,25.526040000000002,103.1960989234,26.00928,7.58604,27.093,73.98,17.94,76.1241354631,136.11,106.89928,10.72604,107.436046086,26.00928,7.58604,27.093,80.89,3.14,80.9509215513,136.52
2022-02-22 19:00:00,90.86176,9.00343,91.3067422596,20.65176,6.02343,21.51225,70.21,2.98,70.2732132466,0.0,98.70176,11.51343,99.3710043094,20.65176,6.02343,21.51225,78.05,5.49,78.2428437622,136.9,98.52176,22.67343,101.0970900742,20.65176,6.02343,21.51225,77.87,16.65,79.6301412783,136.11,105.12176,10.64343,105.6592022858,20.65176,6.02343,21.51225,84.47,4.62,84.5962487348,136.52
2022-02-22 19:30:00,90.92664,7.27027,91.2168333564,10.04664,2.93027,10.46525,80.88,4.34,80.9963579428,0.0,97.50664,8.31027,97.8601319821,10.04664,2.93027,10.46525,87.46,5.38,87.6253159766,136.78,99.78664,12.48027,100.5640624764,10.04664,2.93027,10.46525,89.74,9.55,90.2467179459,136.25,104.66664,7.41027,104.9286311278,10.04664,2.93027,10.46525,94.62,4.48,94.7259985432,136.93
2022-02-22 20:00:00,90.59,3.7125,90.6660397075,6.9,2.0125,7.1875,83.69,1.7000000000000002,83.7072643204,0.0,95.6,10.0425,96.1260204432,6.9,2.0125,7.1875,88.7,8.03,89.0627357541,136.78,99.68,6.1025,99.8666255876,6.9,2.0125,7.1875,92.78,4.09,92.8701055238,136.54,102.89,9.3425,103.3132828162,6.9,2.0125,7.1875,95.99,7.33,96.2694603704,136.37
2022-02-22 20:30:00,88.184,2.1895,88.211177105,5.484,1.5995,5.7125,82.7,0.59,82.7021045681,0.0,92.854,10.7995,93.4799150419,5.484,1.5995,5.7125,87.37,9.2,87.8530414954,135.97,97.174,4.4395,97.2753588338,5.484,1.5995,5.7125,91.69,2.84,91.7339724421,136.91,100.044,10.1895,100.5615624692,5.484,1.5995,5.7125,94.56,8.59,94.9493638736,135.57
2022-02-22 21:00:00,85.32392,2.23281,85.3531297883,6.04392,1.76281,6.29575,79.28,0.47000000000000003,79.2813931512,0.0,89.84392,13.36281,90.8322335521,6.04392,1.76281,6.29575,83.8,11.6,84.5990543682,136.5,93.91392,4.5728100000000005,94.0251825899,6.04392,1.76281,6.29575,87.87,2.81,87.914919098,137.44,96.76392,12.94281,97.6256756415,6.04392,1.76281,6.29575,90.72,11.18,91.406295188,136.11
2022-02-22 21:30:00,80.90432,1.75251,80.9232987832,4.53432,1.32251,4.72325,76.37,0.43,76.3712105443,0.0,85.17432,13.90251,86.3014749107,4.53432,1.32251,4.72325,80.64,12.58,81.6153539476,137.51,89.17432,3.47251,89.2419053649,4.53432,1.32251,4.72325,84.64,2.15,84.6673024254,138.2,91.85432,13.55251,92.8487298242,4.53432,1.32251,4.72325,87.32,12.23,88.1723046086,137.06
2022-02-22 22:00:00,77.47744,4.56592,77.6118633612,6.15744,1.7959200000000002,6.414,71.32,2.77,71.3737717933,0.0,81.56744,17.45592,83.4143657364,6.15744,1.7959200000000002,6.414,75.41,15.66,77.0188528868,137.68,85.19744,4.20592,85.3011931077,6.15744,1.7959200000000002,6.414,79.04,2.41,79.0767329876,138.32,88.29744,27.56592,92.5003667885,6.15744,1.7959200000000002,6.414,82.14,25.77,86.0875862131,137.2
2022-02-22 22:30:00,72.55072,5.31271,72.7449782464,5.22072,1.52271,5.43825,67.33,3.79,67.4365850262,0.0,76.93072,19.89271,79.4610319016,5.22072,1.52271,5.43825,71.71,18.37,74.0255428889,137.65,79.83072,3.39271,79.9027805327,5.22072,1.52271,5.43825,74.61,1.87,74.633430847,138.32,84.77072,46.86271,96.8616980951,5.22072,1.52271,5.43825,79.55,45.34,91.5637379097,137.2
2022-02-22 23:00:00,68.284,6.8795,68.6296741669,5.724,1.6695,5.9625,62.56,5.21,62.7765696737,0.0,72.314,19.8395,74.9861344266,5.724,1.6695,5.9625,66.59,18.17,69.0244666767,137.85,75.024,5.0495,75.1937366158,5.724,1.6695,5.9625,69.3,3.38,69.3823781662,138.02,79.534,48.0595,92.9267060443,5.724,1.6695,5.9625,73.81,46.39,87.1776817769,137.39
2022-02-22 23:30:00,64.07552,9.06411,64.7134480102,5.94552,1.73411,6.19325,58.13,7.33,58.5903217264,0.0,67.79552,20.33411,70.7792947235,5.94552,1.73411,6.19325,61.85,18.6,64.5862407948,138.63,70.33552,7.45411,70.7294078129,5.94552,1.73411,6.19325,64.39,5.72,64.6435650316,139.18,74.46552,47.60411,88.3813609183,5.94552,1.73411,6.19325,68.52,45.87,82.4563357178,138.22
2022-02-23 00:00:00,62.0056,8.9608,62.6497435589,4.4256,1.2908,4.61,57.58,7.67,58.0885987092,0.0,65.5456,19.3108,68.3310520627,4.4256,1.2908,4.61,61.12,18.02,63.7210702986,138.63,68.2056,7.3808,68.6037905658,4.4256,1.2908,4.61,63.78,6.09,64.0700905259,139.18,72.1156,47.8208,86.5302760657,4.4256,1.2908,4.61,67.69,46.53,82.1399841734,138.22
2022-02-23 00:30:00,60.41616,8.82638,61.057492358,4.3761600000000005,1.27638,4.5585,56.04,7.55,56.5463004979,0.0,63.97616,17.99638,66.4591509233,4.3761600000000005,1.27638,4.5585,59.6,16.72,61.9008755996,138.7,66.44616,7.23638,66.8390407939,4.3761600000000005,1.27638,4.5585,62.07,5.96,62.3554849231,139.25,70.35616,49.38638,85.9593146753,4.3761600000000005,1.27638,4.5585,65.98,48.11,81.6574093393,138.34
2022-02-23 01:00:00,60.9088,8.9409,61.5615270299,5.4888,1.6009,5.7175,55.42,7.34,55.9039533486,0.0,64.5188,17.8809,66.9507441202,5.4888,1.6009,5.7175,59.03,16.28,61.2338084721,138.76,66.8788,7.3009,67.2761252619,5.4888,1.6009,5.7175,61.39,5.7,61.6540517728,139.15,70.8488,50.0709,86.7562533092,5.4888,1.6009,5.7175,65.36,48.47,81.3711896189,138.42
2022-02-23 01:30:00,61.63176,9.97343,62.4335098057,6.73176,1.9634300000000002,7.01225,54.9,8.01,55.481258998,0.0,65.23176,18.56343,67.8217033557,6.73176,1.9634300000000002,7.01225,58.5,16.6,60.8096209493,138.61,67.53176,8.42343,68.0550716821,6.73176,1.9634300000000002,7.01225,60.8,6.46,61.1422243625,138.95,71.50176,50.12343,87.3204438723,6.73176,1.9634300000000002,7.01225,64.77,48.16,80.7126910715,138.27
2022-02-23 02:00:00,60.0004,9.7297,60.7841678585,6.4104,1.8697,6.6775,53.59,7.86,54.1633427698,0.0,63.5204,18.0197,66.0268945525,6.4104,1.8697,6.6775,57.11,16.15,59.3495964603,138.78,65.7704,8.1297,66.2709403755,6.4104,1.8697,6.6775,59.36,6.26,59.6891715473,139.22,69.6104,50.9097,86.2403927533,6.4104,1.8697,6.6775,63.2,49.04,79.9947598284,138.46
2022-02-23 02:30:00,58.67576,10.11668,59.5415151453,6.60576,1.9266800000000002,6.881,52.07,8.19,52.7101603109,0.0,62.21576,17.66668,64.6754387275,6.60576,1.9266800000000002,6.881,55.61,15.74,57.7946338339,139.05,64.26576,8.54668,64.8315790907,6.60576,1.9266800000000002,6.881,57.66,6.62,58.0387801388,139.42,68.12576,51.35668,85.3148741791,6.60576,1.9266800000000002,6.881,61.52,49.43,78.9179022783,138.67
2022-02-23 03:00:00,58.17528,8.565290000000001,58.8024437916,6.63528,1.9352900000000002,6.91175,51.54,6.63,51.9646851236,0.0,62.35528,20.68529,65.6967439548,6.63528,1.9352900000000002,6.91175,55.72,18.75,58.7901428813,138.95,63.69528,15.93529,65.6583746499,6.63528,1.9352900000000002,6.91175,57.06,14.0,58.7523922917,139.3,68.28528,48.14529,83.5514716439,6.63528,1.9352900000000002,6.91175,61.65,46.21,77.046003141,138.55
2022-02-23 03:30:00,56.47248,6.76989,56.8768178431,6.34248,1.84989,6.60675,50.13,4.92,50.3708576461,0.0,61.55248,24.33989,66.19016573,6.34248,1.84989,6.60675,55.21,22.49,59.6149662417,137.95,61.80248,27.29989,67.5635295715,6.34248,1.84989,6.60675,55.46,25.45,61.0206038974,138.74,67.41248,42.75989,79.8301362429,6.34248,1.84989,6.60675,61.07,40.91,73.5062786434,138.74
2022-02-23 04:00:00,56.0192,6.4481,56.3890837153,5.7192,1.6681,5.9575,50.3,4.78,50.5266108105,0.0,61.0392,24.7381,65.8616544603,5.7192,1.6681,5.9575,55.32,23.07,59.9376951509,137.95,61.3592,26.9881,67.0321487516,5.7192,1.6681,5.9575,55.64,25.32,61.1302870924,136.55,66.9092,42.0181,79.0086183416,5.7192,1.6681,5.9575,61.19,40.35,73.2962386484,137.58
2022-02-23 04:30:00,55.94368,5.89274,56.2531751695,4.84368,1.41274,5.0455,51.1,4.48,51.2960076419,0.0,61.02368,23.74274,65.4798230255,4.84368,1.41274,5.0455,56.18,22.33,60.4551180629,137.95,61.37368,26.30274,66.7724698379,4.84368,1.41274,5.0455,56.53,24.89,61.7669248061,136.59,66.99368,42.38274,79.2745218204,4.84368,1.41274,5.0455,62.15,40.97,74.438991127,137.58
2022-02-23 05:00:00,57.22656,6.20608,57.5620934157,5.02656,1.46608,5.236,52.2,4.74,52.4147650953,0.0,62.37656,22.14608,66.1912690375,5.02656,1.46608,5.236,57.35,20.68,60.9646200677,137.79,62.77656,26.54608,68.1585713524,5.02656,1.46608,5.236,57.75,25.08,62.9608521226,136.33,68.44656,39.19608,78.8749913674,5.02656,1.46608,5.236,63.42,37.73,73.7946427595,137.47
2022-02-23 05:30:00,60.34112,2.39866,60.3887765454,5.72112,1.66866,5.9595,54.62,0.73,54.6248780319,0.0,64.74112,4.11866,64.8719968789,5.72112,1.66866,5.9595,59.02,2.45,59.0708295185,137.89,66.19112,21.46866,69.5856862368,5.72112,1.66866,5.9595,60.47,19.8,63.6290884737,136.33,68.26112,24.82866,72.6363742284,5.72112,1.66866,5.9595,62.54,23.16,66.6906080344,137.56
2022-02-23 06:00:00,62.97912,3.03641,63.0522746748,4.95912,1.44641,5.16575,58.02,1.5899999999999999,58.0417823641,0.0,67.53912,3.59641,67.6348053539,4.95912,1.44641,5.16575,62.58,2.15,62.6169218343,139.01,69.22912,19.91641,72.0370352198,4.95912,1.44641,5.16575,64.27,18.47,66.8713227026,138.53,71.26912,23.92641,75.1781920577,4.95912,1.44641,5.16575,66.31,22.48,70.016901531,138.62
2022-02-23 06:30:00,70.36872,5.43171,70.578043526,7.54872,2.20171,7.86325,62.82,3.23,62.9029832361,0.0,75.54872,3.40171,75.6252651206,7.54872,2.20171,7.86325,68.0,1.2,68.0105874111,137.96,77.14872,18.75171,79.3949093177,7.54872,2.20171,7.86325,69.6,16.55,71.5406353061,137.42,79.61872,21.02171,82.3471484981,7.54872,2.20171,7.86325,72.07,18.82,74.4867592261,137.59
2022-02-23 07:00:00,75.22312,8.26341,75.675634965,12.18312,3.55341,12.69075,63.04,4.71,63.2157076999,0.0,80.97312,6.43341,81.2282889563,12.18312,3.55341,12.69075,68.79,2.88,68.8502614374,137.21,82.03312,18.64341,84.1249636753,12.18312,3.55341,12.69075,69.85,15.09,71.4613923738,136.84,85.11312,20.64341,87.5807831237,12.18312,3.55341,12.69075,72.93,17.09,74.9056272919,136.85
2022-02-23 07:30:00,78.03224,10.11357,78.6849081944,19.45224,5.67357,20.26275,58.58,4.44,58.7480212433,0.0,84.34224,8.72357,84.7921819613,19.45224,5.67357,20.26275,64.89,3.05,64.9616394498,137.78,84.35224,20.89357,86.9013329033,19.45224,5.67357,20.26275,64.9,15.22,66.6607710726,137.46,88.18224,22.45357,90.9959903356,19.45224,5.67357,20.26275,68.73,16.78,70.748719423,137.43
2022-02-23 08:00:00,84.07288,12.28334,84.9654611772,21.06288,6.14334,21.9405,63.01,6.14,63.3084488832,0.0,90.42288,10.62334,91.0447833775,21.06288,6.14334,21.9405,69.36,4.48,69.5045322263,137.25,90.91288,18.16334,92.7095392603,21.06288,6.14334,21.9405,69.85,12.02,70.8766738779,136.98,94.58288,22.73334,97.2765436097,21.06288,6.14334,21.9405,73.52,16.59,75.3685511337,136.91
2022-02-23 08:30:00,86.71808,12.13694,87.5632954579,24.05808,7.01694,25.0605,62.66,5.12,62.8688317054,0.0,92.00808,8.42694,92.3931821243,24.05808,7.01694,25.0605,67.95,1.4100000000000001,67.9646275646,136.08,93.52808,15.03694,94.7291471145,24.05808,7.01694,25.0605,69.47,8.02,69.9314042473,136.08,96.05808,28.12694,100.0913557059,24.05808,7.01694,25.0605,72.0,21.11,75.0308743118,135.74
2022-02-23 09:00:00,87.99776,13.07518,88.9638471349,28.57776,8.33518,29.7685,59.42,4.74,59.6087577458,0.0,93.56776,9.67518,94.066650942,28.57776,8.33518,29.7685,64.99,1.34,65.0038129651,136.75,94.43776,15.93518,95.7727543482,28.57776,8.33518,29.7685,65.86,7.6,66.2970557416,138.13,97.46776,26.54518,101.0178737682,28.57776,8.33518,29.7685,68.89,18.21,71.2561309643,136.41
2022-02-23 09:30:00,87.40632,13.93601,88.5103222831,30.22632,8.81601,31.48575,57.18,5.12,57.408769365,0.0,93.09632,10.86601,93.7283040008,30.22632,8.81601,31.48575,62.87,2.05,62.9034132619,136.18,93.60632,16.86601,95.1136448532,30.22632,8.81601,31.48575,63.38,8.05,63.8891767047,137.88,96.83632,26.38601,100.3667992658,30.22632,8.81601,31.48575,66.61,17.57,68.8882936354,135.85
2022-02-23 10:00:00,87.2276,16.3393,88.7447290054,34.0776,9.9393,35.4975,53.15,6.4,53.5339378339,0.0,93.1176,11.7893,93.8609344949,34.0776,9.9393,35.4975,59.04,1.85,59.0689774755,136.61,93.0076,19.4593,95.0214608089,34.0776,9.9393,35.4975,58.93,9.52,59.6940139377,138.36,96.6276,27.9793,100.5968901619,34.0776,9.9393,35.4975,62.55,18.04,65.0994938536,136.3
2022-02-23 10:30:00,82.30176,17.00843,84.0408614316,33.73176,9.83843,35.13725,48.57,7.17,49.0963725748,0.0,88.03176,10.45843,88.6508292503,33.73176,9.83843,35.13725,54.3,0.62,54.3035394795,137.5,87.56176,20.20843,89.863465643,33.73176,9.83843,35.13725,53.83,10.37,54.8197573873,139.08,91.25176,29.25843,95.8276548245,33.73176,9.83843,35.13725,57.52,19.42,60.7098575192,137.15
2022-02-23 11:00:00,82.68448,16.16964,84.250700238,34.76448,10.13964,36.213,47.92,6.03,48.2979016107,0.0,88.22448,13.10964,89.193169762,34.76448,10.13964,36.213,53.46,2.9699999999999998,53.5424364406,136.83,87.87448,19.23964,89.9560336086,34.76448,10.13964,36.213,53.11,9.1,53.883968859,138.15,91.36448,26.79964,95.213911325,34.76448,10.13964,36.213,56.6,16.66,59.0009796529,136.45
2022-02-23 11:30:00,81.79696,18.26953,83.8123999875,37.98696,11.07953,39.56975,43.81,7.19,44.3960831606,0.0,87.29696,13.83953,88.3871699731,37.98696,11.07953,39.56975,49.31,2.76,49.3871815353,136.54,86.53696,21.51953,89.1725048289,37.98696,11.07953,39.56975,48.55,10.44,49.659803664500004,138.27,90.21696,28.18953,94.518513918,37.98696,11.07953,39.56975,52.23,17.11,54.9611226232,136.21
2022-02-23 12:00:00,81.89544,17.23742,83.689854469,37.22544,10.85742,38.7765,44.67,6.38,45.1233121568,0.0,87.39544,12.68742,88.3115709239,37.22544,10.85742,38.7765,50.17,1.83,50.2033644291,137.28,86.73544,20.38742,89.099289819,37.22544,10.85742,38.7765,49.51,9.53,50.4188555999,138.87,90.31544,29.35742,94.9670301286,37.22544,10.85742,38.7765,53.09,18.5,56.220975623,136.96
2022-02-23 12:30:00,85.63256,15.64783,87.0505021,31.43256,9.16783,32.74225,54.2,6.48,54.5859908768,0.0,91.11256,9.61783,91.6187821555,31.43256,9.16783,32.74225,59.68,0.45,59.6816965241,137.33,91.53256,18.75783,93.4348207386,31.43256,9.16783,32.74225,60.1,9.59,60.8603162989,138.87,94.62256,29.00783,98.9691015533,31.43256,9.16783,32.74225,63.19,19.84,66.2314253206,136.98
2022-02-23 13:00:00,84.16512,15.90191,85.6541777514,32.47512,9.47191,33.82825,51.69,6.43,52.0883960206,0.0,89.50512,10.15191,90.0790085584,32.47512,9.47191,33.82825,57.03,0.68,57.0340538626,136.97,89.77512,19.05191,91.7744378662,32.47512,9.47191,33.82825,57.3,9.58,58.0953216705,138.34,92.87512,29.96191,97.5884417637,32.47512,9.47191,33.82825,60.4,20.49,63.7808756603,136.56
2022-02-23 13:30:00,83.65072,15.82146,85.1337862018,33.33072,9.72146,34.7195,50.32,6.1,50.6883852574,0.0,88.87072,10.69146,89.5115198745,33.33072,9.72146,34.7195,55.54,0.97,55.5484698259,138.34,89.10072,18.95146,91.0938864066,33.33072,9.72146,34.7195,55.77,9.23,56.5286281454,139.85,92.19072,29.25146,96.7200949454,33.33072,9.72146,34.7195,58.86,19.53,62.0154859692,137.95
2022-02-23 14:00:00,81.46848,18.33914,83.507109215,32.32848,9.42914,33.6755,49.14,8.91,49.9412424755,0.0,88.61848,17.40914,90.3123089786,32.32848,9.42914,33.6755,56.29,7.98,56.8528319435,138.34,86.73848,19.24914,88.8487101958,32.32848,9.42914,33.6755,54.41,9.82,55.2890631138,139.85,91.88848,21.05914,94.2707809146,32.32848,9.42914,33.6755,59.56,11.63,60.6848457195,137.95
2022-02-23 14:30:00,83.0264,15.3377,84.4312035817,23.3064,6.7977,24.2775,59.72,8.54,60.3275227405,0.0,89.9864,13.8377,91.0441328491,23.3064,6.7977,24.2775,66.68,7.04,67.0506077527,136.07,89.5064,17.1277,91.1304216398,23.3064,6.7977,24.2775,66.2,10.33,67.0011111848,135.81,93.9464,18.9877,95.8460162148,23.3064,6.7977,24.2775,70.64,12.19,71.6840686624,135.72
2022-02-23 15:00:00,82.20016,15.48213,83.6454580558,24.83016,7.24213,25.86475,57.37,8.24,57.9587310075,0.0,89.35016,14.57213,90.5306471023,24.83016,7.24213,25.86475,64.52,7.33,64.9350390775,136.07,88.41016,17.89213,90.2024650836,24.83016,7.24213,25.86475,63.58,10.65,64.4657963574,135.81,93.19016,19.12213,95.1318126421,24.83016,7.24213,25.86475,68.36,11.88,69.3846092444,135.72
2022-02-23 15:30:00,82.17224,15.21857,83.5696230664,22.93224,6.68857,23.88775,59.24,8.53,59.8509690815,0.0,89.44224,14.11857,90.5497008005,22.93224,6.68857,23.88775,66.51,7.43,66.92372524,136.02,88.57224,17.18857,90.2246564818,22.93224,6.68857,23.88775,65.64,10.5,66.4745033829,135.81,93.38224,18.60857,95.218284089,22.93224,6.68857,23.88775,70.45,11.92,71.4513043968,135.69
2022-02-23 16:00:00,84.43304,15.73422,85.8865759164,20.48304,5.97422,21.3365,63.95,9.76,64.690494665,0.0,92.02304,11.98422,92.8001154086,20.48304,5.97422,21.3365,71.54,6.01,71.7920030365,136.58,91.39304,15.18422,92.6458218024,20.48304,5.97422,21.3365,70.91,9.21,71.5056095702,136.37,96.27304,19.53422,98.2348409774,20.48304,5.97422,21.3365,75.79,13.56,76.9934912834,136.25
2022-02-23 16:30:00,90.56872,13.35546,91.5481368147,19.45872,5.67546,20.2695,71.11,7.68,71.5235241022,0.0,91.56872,9.13546,92.0232965713,19.45872,5.67546,20.2695,72.11,3.46,72.1929615683,137.15,98.32872,17.26546,99.8330270294,19.45872,5.67546,20.2695,78.87,11.59,79.7170308027,136.79,95.90872,22.01546,98.4030642361,19.45872,5.67546,20.2695,76.45,16.34,78.1767107264,137.06
2022-02-23 17:00:00,90.454,10.982,91.1182223268,20.544,5.992,21.4,69.91,4.99,70.0878605751,130.95,90.544,9.052,90.9953550463,20.544,5.992,21.4,70.0,3.06,70.0668509354,137.4,98.034,20.622,100.1794991004,20.544,5.992,21.4,77.49,14.63,78.8589690524,136.79,94.734,22.712,97.4185079951,20.544,5.992,21.4,74.19,16.72,76.0507363541,137.06
2022-02-23 17:30:00,92.1156,9.91455,92.6476230945,19.2156,5.60455,20.01625,72.9,4.31,73.0272969512,136.91,92.2056,8.25455,92.5743499413,19.2156,5.60455,20.01625,72.99,2.65,73.0380900627,137.16,100.0556,20.98455,102.2324529201,19.2156,5.60455,20.01625,80.84,15.38,82.2900358488,136.84,96.5756,22.72455,99.213162877,19.2156,5.60455,20.01625,77.36,17.12,79.2317108234,136.82
2022-02-23 18:00:00,95.19416,10.15163,95.7339213119,19.27416,5.62163,20.07725,75.92,4.53,76.0550281047,136.91,95.31416,7.7516300000000005,95.6288495391,19.27416,5.62163,20.07725,76.04,2.13,76.0698264754,137.16,103.48416,20.60163,105.5149208859,19.27416,5.62163,20.07725,84.21,14.98,85.5320086283,136.84,99.86416,23.14163,102.5104165027,19.27416,5.62163,20.07725,80.59,17.52,82.4724105383,136.82
2022-02-23 18:30:00,96.85576,10.43418,97.4161709238,18.90576,5.51418,19.6935,77.95,4.92,78.1051144292,136.23,96.96576,7.88418,97.2857590126,18.90576,5.51418,19.6935,78.06,2.37,78.0959698064,136.59,105.36576,20.01418,107.2497588876,18.90576,5.51418,19.6935,86.46,14.5,87.6674489192,136.17,101.67576,22.73418,104.1863864036,18.90576,5.51418,19.6935,82.77,17.22,84.5423047947,136.25
2022-02-23 19:00:00,96.03848,10.12914,96.5711609014,20.80848,6.06914,21.6755,75.23,4.06,75.3394750446,136.23,96.10848,8.03914,96.444116979,20.80848,6.06914,21.6755,75.3,1.97,75.3257651803,136.59,104.23848,21.71914,106.4771419369,20.80848,6.06914,21.6755,83.43,15.65,84.8851423984,136.17,100.64848,23.90914,103.4493281846,20.80848,6.06914,21.6755,79.84,17.84,81.8088699347,136.25
2022-02-23 19:30:00,94.17416,9.54788,94.6569301435,14.32416,4.17788,14.921,79.85,5.37,80.0303654871,136.38,94.35416,6.89788,94.6059631197,14.32416,4.17788,14.921,80.03,2.7199999999999998,80.0762093259,136.75,102.92416,18.19788,104.5205508414,14.32416,4.17788,14.921,88.6,14.02,89.7023990761,136.85,99.16416,21.03788,101.3712139781,14.32416,4.17788,14.921,84.84,16.86,86.4990473936,136.89
2022-02-23 20:00:00,92.82592,6.01756,93.0207635542,13.22592,3.8575600000000003,13.777,79.6,2.16,79.6293011397,136.38,91.05592,8.44756,91.4469345413,13.22592,3.8575600000000003,13.777,77.83,4.59,77.9652294295,136.75,101.45592,9.06756,101.860317825,13.22592,3.8575600000000003,13.777,88.23,5.21,88.3836919347,136.31,95.75592,27.53756,99.6369079498,13.22592,3.8575600000000003,13.777,82.53,23.68,85.8600215467,136.41
2022-02-23 20:30:00,88.95128,3.67329,89.0270929159,11.77128,3.43329,12.26175,77.18,0.24,77.1803731528,137.31,86.91128,8.17329,87.2947493304,11.77128,3.43329,12.26175,75.14,4.74,75.2893564855,136.18,97.29128,5.44329,97.4434326677,11.77128,3.43329,12.26175,85.52,2.01,85.5436175293,137.24,91.46128,28.11329,95.6844962043,11.77128,3.43329,12.26175,79.69,24.68,83.4242081173,135.83
2022-02-23 21:00:00,88.60288,2.83459,88.6482106123,8.79288,2.56459,9.15925,79.81,0.27,79.8104567084,137.96,86.51288,6.38459,86.7481492331,8.79288,2.56459,9.15925,77.72,3.8200000000000003,77.8138213944,136.37,97.23288,4.62459,97.3427952432,8.79288,2.56459,9.15925,88.44,2.06,88.4639881534,137.9,91.20288,26.28459,94.9149355569,8.79288,2.56459,9.15925,82.41,23.72,85.7557374174,136.04
2022-02-23 21:30:00,85.3948,3.5439,85.4683046179,8.8248,2.5739,9.1925,76.57,0.97,76.5761438047,138.06,83.3648,6.8639,83.6468947556,8.8248,2.5739,9.1925,74.54,4.29,74.6633491078,136.37,93.6648,3.7739000000000003,93.7407973097,8.8248,2.5739,9.1925,84.84,1.2,84.8484861385,137.99,87.8648,26.8439,91.8739247352,8.8248,2.5739,9.1925,79.04,24.27,82.6822502113,136.04
2022-02-23 22:00:00,79.84264,4.57452,79.9735793584,9.03264,2.63452,9.409,70.81,1.94,70.8365703574,138.28,77.91264,10.10452,78.5651372824,9.03264,2.63452,9.409,68.88,7.47,69.2838747473,136.54,87.48264,2.9645200000000003,87.5328548615,9.03264,2.63452,9.409,78.45,0.33,78.4506940696,138.21,82.08264,30.63452,87.6129762364,9.03264,2.63452,9.409,73.05,28.0,78.2323622295,136.21
2022-02-23 22:30:00,74.95552,3.37911,75.0316490747,9.42552,2.74911,9.81825,65.53,0.63,65.533028314,139.23,74.91552,3.94911,75.0195348337,9.42552,2.74911,9.81825,65.49,1.2,65.5009931222,137.73,82.02552,22.53911,85.065841622,9.42552,2.74911,9.81825,72.6,19.79,75.2489475009,139.16,78.85552,23.75911,82.3570782778,9.42552,2.74911,9.81825,69.43,21.01,72.5392652293,137.39
2022-02-23 23:00:00,71.05536,3.36198,71.1348514742,9.67536,2.82198,10.0785,61.38,0.54,61.3823753206,137.19,71.05536,4.42198,71.192823317,9.67536,2.82198,10.0785,61.38,1.6,61.400850157,137.29,77.64536,23.61198,81.1561921793,9.67536,2.82198,10.0785,67.97,20.79,71.0784425828,137.13,74.74536,24.53198,78.6682075825,9.67536,2.82198,10.0785,65.07,21.71,68.5961296284,136.93
2022-02-23 23:30:00,67.00656,3.7585800000000003,67.1118916933,8.32656,2.42858,8.6735,58.68,1.33,58.6950704915,137.24,67.00656,4.46858,67.1553965832,8.32656,2.42858,8.6735,58.68,2.04,58.715449415,137.46,73.28656,24.52858,77.2824114107,8.32656,2.42858,8.6735,64.96,22.1,68.6164091162,137.19,70.53656,25.06858,74.8588004169,8.32656,2.42858,8.6735,62.21,22.64,66.2016140287,137.09
2022-02-24 00:00:00,62.84656,4.19983,62.986734126,8.29656,2.41983,8.64225,54.55,1.78,54.5790335202,138.91,62.81656,13.04983,64.1577608186,8.29656,2.41983,8.64225,54.52,10.63,55.5466227596,139.07,68.67656,24.28983,72.8454922069,8.29656,2.41983,8.64225,60.38,21.87,64.2186989902,138.85,66.84656,37.98983,76.8875137279,8.29656,2.41983,8.64225,58.55,35.57,68.5078637822,138.71
2022-02-24 00:30:00,62.90104,3.50322,62.9985188989,7.45104,2.17322,7.7615,55.45,1.33,55.4659481123,138.6,62.90104,20.74322,66.2330884759,7.45104,2.17322,7.7615,55.45,18.57,58.4768962925,138.73,68.80104,24.05322,72.8844324767,7.45104,2.17322,7.7615,61.35,21.88,65.1349130651,138.53,68.09104,49.22322,84.0197305128,7.45104,2.17322,7.7615,60.64,47.05,76.7522774906,138.35
2022-02-24 01:00:00,63.25048,2.51639,63.3005168925,5.61048,1.63639,5.84425,57.64,0.88,57.6467171659,138.1,63.27048,20.08639,66.3823523435,5.61048,1.63639,5.84425,57.66,18.45,60.5398885034,138.16,69.44048,22.71639,73.061718001,5.61048,1.63639,5.84425,63.83,21.08,67.2207951456,138.04,68.68048,47.84639,83.7035564899,5.61048,1.63639,5.84425,63.07,46.21,78.1868850895,137.78
2022-02-24 01:30:00,61.99656,2.05608,62.0306449813,3.34656,0.9760800000000001,3.4859999999999998,58.65,1.08,58.659942891200004,136.98,61.98656,18.94608,64.8173400256,3.34656,0.9760800000000001,3.4859999999999998,58.64,17.97,61.3316435456,137.08,68.29656,22.39608,71.8749226587,3.34656,0.9760800000000001,3.4859999999999998,64.95,21.42,68.3909270298,136.92,67.51656,48.10608,82.9016333205,3.34656,0.9760800000000001,3.4859999999999998,64.17,47.13,79.6179992213,136.69
2022-02-24 02:00:00,61.66808,1.88569,61.6969036311,3.20808,0.93569,3.34175,58.46,0.9500000000000001,58.4677184436,137.39,61.66808,19.46569,64.6673424385,3.20808,0.93569,3.34175,58.46,18.53,61.3264420947,137.54,67.93808,22.35569,71.5217420751,3.20808,0.93569,3.34175,64.73,21.42,68.1820306239,137.34,67.16808,47.94569,82.5247851282,3.20808,0.93569,3.34175,63.96,47.01,79.3777153866,137.16
2022-02-24 02:30:00,60.566159999999996,2.18388,60.6055201199,2.99616,0.8738800000000001,3.121,57.57,1.31,57.5849025353,137.85,60.566159999999996,19.58388,63.6536573419,2.99616,0.8738800000000001,3.121,57.57,18.71,60.5340317507,137.97,66.71616,22.87388,70.5284367571,2.99616,0.8738800000000001,3.121,63.72,22.0,67.4109664669,137.79,65.97616,48.19388,81.7037560813,2.99616,0.8738800000000001,3.121,62.98,47.32,78.776029349,137.57
2022-02-24 03:00:00,60.2844,2.2442,60.3261578173,2.8944,0.8442000000000001,3.015,57.39,1.4,57.407073606,138.38,60.2944,19.3942,63.3367955062,2.8944,0.8442000000000001,3.015,57.4,18.55,60.3229848399,138.45,66.4344,22.874200000000002,70.2620703438,2.8944,0.8442000000000001,3.015,63.54,22.03,67.2506691417,138.31,65.6744,48.1242,81.4190729559,2.8944,0.8442000000000001,3.015,62.78,47.28,78.5921548248,138.06
2022-02-24 03:30:00,59.3108,3.4769,59.4126234924,3.5208,1.0269,3.6675,55.79,2.45,55.8437695719,138.16,59.2908,19.5169,62.4204161333,3.5208,1.0269,3.6675,55.77,18.49,58.7551955149,138.23,65.2608,24.4669,69.6964935434,3.5208,1.0269,3.6675,61.74,23.44,66.039845548,138.1,64.5108,49.1169,81.0809051642,3.5208,1.0269,3.6675,60.99,48.09,77.6687079846,137.86
2022-02-24 04:00:00,58.982,3.7197500000000003,59.0991782012,3.942,1.14975,4.10625,55.04,2.5700000000000003,55.0999682396,139.08,59.002,19.77975,62.2292094925,3.942,1.14975,4.10625,55.06,18.63,58.1264182623,139.06,64.862,24.55975,69.3560405737,3.942,1.14975,4.10625,60.92,23.41,65.2631174554,139.01,64.132,48.51975,80.4181544433,3.942,1.14975,4.10625,60.19,47.37,76.5947321948,138.69
2022-02-24 04:30:00,59.07968,4.5494900000000005,59.2545901021,3.76968,1.09949,3.92675,55.31,3.45,55.4174936279,138.55,59.02968,20.86949,62.6102126954,3.76968,1.09949,3.92675,55.26,19.77,58.6900374851,138.48,64.96968,25.65949,69.853194246,3.76968,1.09949,3.92675,61.2,24.56,65.9441703261,138.48,64.17968,47.55949,79.8807637292,3.76968,1.09949,3.92675,60.41,46.46,76.2095774821,138.15
2022-02-24 05:00:00,60.06552,4.47661,60.2321071353,4.68552,1.36661,4.88075,55.38,3.11,55.4672561066,139.1,60.04552,21.06661,63.6338473531,4.68552,1.36661,4.88075,55.36,19.7,58.7606977494,138.81,65.95552,25.66661,70.7736214091,4.68552,1.36661,4.88075,61.27,24.3,65.9128432098,139.02,65.19552,48.36661,81.177489435,4.68552,1.36661,4.88075,60.51,47.0,76.6189278181,138.48
2022-02-24 05:30:00,60.88144,4.79792,61.0702036414,3.66144,1.06792,3.814,57.22,3.73,57.3414448719,139.58,60.80144,21.38792,64.4535354189,3.66144,1.06792,3.814,57.14,20.32,60.6455439418,139.36,66.99144,25.88792,71.8194781045,3.66144,1.06792,3.814,63.33,24.82,68.0200066157,138.85,66.15144,46.58792,80.910118675,3.66144,1.06792,3.814,62.49,45.52,77.3115159598,138.21
2022-02-24 06:00:00,63.93472,2.87096,63.9991471256,3.05472,0.8909600000000001,3.182,60.88,1.98,60.9121892563,138.94,63.91472,21.67096,67.4886800878,3.05472,0.8909600000000001,3.182,60.86,20.78,64.3097815266,138.55,70.48472,23.69096,74.3596485952,3.05472,0.8909600000000001,3.182,67.43,22.8,71.1803687824,138.85,69.63472,45.72096,83.3030636459,3.05472,0.8909600000000001,3.182,66.58,44.83,80.265966013,138.21
2022-02-24 06:30:00,71.20928,2.6097900000000003,71.2570878016,3.11928,0.9097900000000001,3.24925,68.09,1.7000000000000002,68.111218606,138.58,71.20928,22.95979,74.8192055221,3.11928,0.9097900000000001,3.24925,68.09,22.05,71.5712973195,138.32,78.58928,19.20979,80.9029725212,3.11928,0.9097900000000001,3.24925,75.47,18.3,77.6570080547,138.49,77.68928,43.10979,88.8486253172,3.11928,0.9097900000000001,3.24925,74.57,42.2,85.6826989538,137.98
2022-02-24 07:00:00,79.41256,6.85408,79.7077982283,6.08256,1.77408,6.336,73.33,5.08,73.5057501152,136.98,79.10256,16.88408,80.8844061362,6.08256,1.77408,6.336,73.02,15.11,74.5669665469,136.96,87.39256,17.45408,89.1184854674,6.08256,1.77408,6.336,81.31,15.68,82.808082335,136.91,85.30256,23.72408,88.5401531194,6.08256,1.77408,6.336,79.22,21.95,82.204689039,136.58
2022-02-24 07:30:00,83.09352,9.44936,83.62908268300001,11.24352,3.27936,11.712,71.85,6.17,72.1144326747,136.83,82.24352,11.49936,83.0435540087,11.24352,3.27936,11.712,71.0,8.22,71.4742499086,136.83,90.91352,16.71936,92.4381150695,11.24352,3.27936,11.712,79.67,13.44,80.7956836718,136.77,87.16352,10.759360000000001,87.8250707167,11.24352,3.27936,11.712,75.92,7.48,76.2875927003,136.49
2022-02-24 08:00:00,87.71704,12.64622,88.6239583107,13.90704,4.05622,14.4865,73.81,8.59,74.3081704794,137.33,86.84704,10.89622,87.5279153588,13.90704,4.05622,14.4865,72.94,6.84,73.26001092,136.78,95.76704,14.55622,96.8669680079,13.90704,4.05622,14.4865,81.86,10.5,82.5306585458,137.25,91.92704,10.03622,92.4732739501,13.90704,4.05622,14.4865,78.02,5.98,78.248838969,136.45
2022-02-24 08:30:00,91.36568,15.21999,92.6247028468,19.88568,5.79999,20.71425,71.48,9.42,72.0980360343,136.4,90.58568,13.85999,91.6398643815,19.88568,5.79999,20.71425,70.7,8.06,71.157948256,136.0,99.15568,15.24999,100.3215384215,19.88568,5.79999,20.71425,79.27,9.45,79.8312933629,136.34,95.47568,13.09999,96.3701987622,19.88568,5.79999,20.71425,75.59,7.3,75.9416756465,135.67
2022-02-24 09:00:00,93.76296,16.06003,95.12842494,19.54296,5.70003,20.35725,74.22,10.36,74.9395623152,135.9,92.96296,12.83003,93.8441346157,19.54296,5.70003,20.35725,73.42,7.13,73.7653936477,135.75,101.86296,14.08003,102.8314633989,19.54296,5.70003,20.35725,82.32,8.38,82.7454337109,135.84,98.05296,12.01003,98.7857468735,19.54296,5.70003,20.35725,78.51,6.31,78.7631652487,135.4
2022-02-24 09:30:00,92.09424,17.35332,93.7149228042,22.19424,6.47332,23.119,69.9,10.88,70.741673715,135.94,91.28424,13.11332,92.2213187598,22.19424,6.47332,23.119,69.09,6.64,69.4083402769,135.79,99.68424,14.29332,100.7037571345,22.19424,6.47332,23.119,77.49,7.82,77.8835829941,135.88,96.11424,12.26332,96.8934267543,22.19424,6.47332,23.119,73.92,5.79,74.1464125902,135.47
2022-02-24 10:00:00,88.00328,19.35679,90.106950952,29.06328,8.47679,30.27425,58.94,10.88,59.9357823007,136.05,87.22328,15.10679,88.5218372949,29.06328,8.47679,30.27425,58.16,6.63,58.536676537,135.9,94.33328,16.29679,95.7306277001,29.06328,8.47679,30.27425,65.27,7.82,65.7367880262,135.99,91.31328,14.28679,92.4241714751,29.06328,8.47679,30.27425,62.25,5.8100000000000005,62.5205454231,135.58
2022-02-24 10:30:00,85.70416,13.856630000000001,86.8171022107,34.27416,9.99663,35.70225,51.43,3.86,51.5746497807,136.41,85.00416,16.36663,86.5654307149,34.27416,9.99663,35.70225,50.73,6.37,51.1283659039,136.25,91.19416,12.88663,92.1001631424,34.27416,9.99663,35.70225,56.92,2.89,56.993319784,136.34,88.63416,20.83663,91.0504226715,34.27416,9.99663,35.70225,54.36,10.84,55.430273317,135.93
2022-02-24 11:00:00,87.66816,10.68988,88.3174943723,34.62816,10.09988,36.071,53.04,0.59,53.0432813842,137.8,86.98816,14.21988,88.1427533459,34.62816,10.09988,36.071,52.36,4.12,52.521843075,137.23,93.34816000000001,13.22988,94.2810092235,34.62816,10.09988,36.071,58.72,3.13,58.8033612985,137.72,90.78816,25.69988,94.3555712621,34.62816,10.09988,36.071,56.16,15.6,58.2864100799,136.9
2022-02-24 11:30:00,89.96408,11.30994,90.6722142282,33.39408,9.73994,34.7855,56.57,1.57,56.5917820889,139.01,89.17408,14.50994,90.3468588422,33.39408,9.73994,34.7855,55.78,4.77,55.9835806286,138.78,96.02408,13.90994,97.0263385409,33.39408,9.73994,34.7855,62.63,4.17,62.768668936,138.96,93.24408,24.77994,96.4805881069,33.39408,9.73994,34.7855,59.85,15.04,61.7108102361,138.44
2022-02-24 12:00:00,89.37792,10.70356,90.0165472577,31.89792,9.303560000000001,33.227,57.48,1.4,57.4970468807,139.01,88.67792,13.68356,89.7274390017,31.89792,9.303560000000001,33.227,56.78,4.38,56.948685674000004,138.78,95.56792,13.26356,96.4839331547,31.89792,9.303560000000001,33.227,63.67,3.96,63.793028616,138.96,92.76792,24.72356,96.0059446087,31.89792,9.303560000000001,33.227,60.87,15.42,62.792780636,138.44
2022-02-24 12:30:00,92.0684,9.3837,92.5453624135,28.7784,8.3937,29.9775,63.29,0.99,63.2977424558,138.85,91.2484,12.1337,92.0516006284,28.7784,8.3937,29.9775,62.47,3.74,62.5818543989,138.64,98.8584,11.8537,99.5665277804,28.7784,8.3937,29.9775,70.08,3.46,70.1653618248,138.8,95.8184,24.4437,98.887108605,28.7784,8.3937,29.9775,67.04,16.05,68.9344913668,138.29
2022-02-24 13:00:00,89.76552,13.89161,90.8340542377,28.56552,8.33161,29.75575,61.2,5.5600000000000005,61.4520430905,138.87,89.66552,15.16161,90.938330173,28.56552,8.33161,29.75575,61.1,6.83,61.4805570892,138.68,96.35552,18.51161,98.1176127882,28.56552,8.33161,29.75575,67.79,10.18,68.5501021152,138.82,93.44552,21.01161,95.7786665331,28.56552,8.33161,29.75575,64.88,12.68,66.1074640264,138.35
2022-02-24 13:30:00,88.53856,16.66708,90.0936632766,31.01856,9.04708,32.311,57.52,7.62,58.0225370007,137.77,88.52856,15.46708,89.8695526828,31.01856,9.04708,32.311,57.51,6.42,57.8672316601,137.72,94.67856,20.50708,96.873990595,31.01856,9.04708,32.311,63.66,11.46,64.6832837756,137.72,91.96856,22.03708,94.5719246045,31.01856,9.04708,32.311,60.95,12.99,62.3188783596,137.39
2022-02-24 14:00:00,89.69296,15.31753,90.9915039927,25.84296,7.53753,26.91975,63.85,7.78,64.3222426537,136.27,89.84296,14.60753,91.0227300967,25.84296,7.53753,26.91975,64.0,7.07,64.3893228727,136.52,96.60296,18.76753,98.4091055902,25.84296,7.53753,26.91975,70.76,11.23,71.6455895363,136.23,93.56296,19.72753,95.6200968618,25.84296,7.53753,26.91975,67.72,12.19,68.8083897501,136.19
2022-02-24 14:30:00,93.50808,13.83319,94.5257540084,18.62808,5.43319,19.40425,74.88,8.4,75.3496808222,136.05,93.59808,12.75319,94.4629262455,18.62808,5.43319,19.40425,74.97,7.32,75.3265112693,136.24,101.68808,16.08319,102.9520986414,18.62808,5.43319,19.40425,83.06,10.65,83.7399910437,136.01,98.09808,17.39319,99.6280902058,18.62808,5.43319,19.40425,79.47,11.96,80.3649332732,135.92
2022-02-24 15:00:00,89.11312,14.91341,90.352409785,24.42312,7.12341,25.44075,64.69,7.79,65.1573495471,136.23,89.13312,13.33341,90.1248739426,24.42312,7.12341,25.44075,64.71,6.21,65.007293437,136.45,96.09312,18.53341,97.8640638721,24.42312,7.12341,25.44075,71.67,11.41,72.5725636863,136.19,93.02312,20.43341,95.2408793469,24.42312,7.12341,25.44075,68.6,13.31,69.8792966479,136.13
2022-02-24 15:30:00,88.116,14.198,89.2525218691,25.296,7.378,26.35,62.82,6.82,63.1891193165,136.62,88.166,12.618,89.0643446055,25.296,7.378,26.35,62.87,5.24,63.0879901408,136.91,94.876,19.958,96.9524478288,25.296,7.378,26.35,69.58,12.58,70.7080815749,137.12,91.906,21.828,94.4625556504,25.296,7.378,26.35,66.61,14.45,68.1593324498,137.08
2022-02-24 16:00:00,89.89664,13.18277,90.8580833397,21.74664,6.34277,22.65275,68.15,6.84,68.4923944683,137.16,90.02664,11.14277,90.7136000441,21.74664,6.34277,22.65275,68.28,4.8,68.4485091145,137.46,97.28664,19.01277,99.1270686824,21.74664,6.34277,22.65275,75.54,12.67,76.5951728244,137.12,94.05664,21.33277,96.4455214303,21.74664,6.34277,22.65275,72.31,14.99,73.847384517,137.08
2022-02-24 16:30:00,92.24424,12.24457,93.0533680619,20.00424,5.83457,20.83775,72.24,6.41,72.5238284979,137.36,92.38424,9.82457,92.9051665736,20.00424,5.83457,20.83775,72.38,3.99,72.4898923989,137.7,100.10424,18.83457,101.860688654,20.00424,5.83457,20.83775,80.1,13.0,81.1480745305,137.3,96.70424,21.53457,99.0729415081,20.00424,5.83457,20.83775,76.7,15.7,78.2903570052,137.3
2022-02-24 17:00:00,94.41824,10.43157,94.9927454986,15.70824,4.58157,16.36275,78.71,5.85,78.9270967412,136.8,94.45824,9.73157,94.9582148029,15.70824,4.58157,16.36275,78.75,5.15,78.9182171618,137.18,103.02824,18.21157,104.6254248229,15.70824,4.58157,16.36275,87.32,13.63,88.3773687094,136.74,99.19824,18.91157,100.9848419267,15.70824,4.58157,16.36275,83.49,14.33,84.7108552666,136.79
2022-02-24 17:30:00,94.33448,10.51839,94.9190741899,16.55448,4.82839,17.24425,77.78,5.69,77.9878484124,136.61,94.44448,8.02839,94.7850982405,16.55448,4.82839,17.24425,77.89,3.2,77.9557060131,136.79,102.83448,18.44839,104.4761856619,16.55448,4.82839,17.24425,86.28,13.62,87.348398955,136.55,99.11448,21.13839,101.3435329829,16.55448,4.82839,17.24425,82.56,16.31,84.155627857,136.4
