Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2022-02-24 18:00:00,96.68616,10.32013,97.2353774033,17.48616,5.10013,18.21475,79.2,5.22,79.3718363149,136.08,96.77616,8.78013,97.1736375112,17.48616,5.10013,18.21475,79.29,3.68,79.3753519677,136.47,105.33616,19.44013,107.1150094896,17.48616,5.10013,18.21475,87.85,14.34,89.0126850511,136.03,101.54616,21.03013,103.7009593908,17.48616,5.10013,18.21475,84.06,15.93,85.5561131656,136.1
2022-02-24 18:30:00,97.58448,9.69214,98.0646129582,19.34448,5.64214,20.1505,78.24,4.05,78.3447515792,137.15,97.64448,8.89214,98.0485320046,19.34448,5.64214,20.1505,78.3,3.25,78.3674198886,137.34,106.09448,21.43214,108.237587332,19.34448,5.64214,20.1505,86.75,15.79,88.175317408,137.09,102.36448,22.16214,104.7360836343,19.34448,5.64214,20.1505,83.02,16.52,84.647686324,136.99
2022-02-24 19:00:00,96.24256,8.83658,96.6473771059,18.02256,5.25658,18.7735,78.22,3.58,78.3018824806,137.15,96.31256,8.80658,96.7143477724,18.02256,5.25658,18.7735,78.29,3.55,78.3704446842,137.34,104.78256,21.70658,107.0072917864,18.02256,5.25658,18.7735,86.76,16.45,88.3057195203,137.09,101.02256,21.54658,103.2947856315,18.02256,5.25658,18.7735,83.0,16.29,84.5834741542,136.99
2022-02-24 19:30:00,97.91464,8.78927,98.3083312515,9.25464,2.6992700000000003,9.64025,88.66,6.09,88.8689130124,137.57,98.08464,8.03927,98.4135481835,9.25464,2.6992700000000003,9.64025,88.83,5.34,88.9903618377,137.67,107.67464,16.16927,108.8819240805,9.25464,2.6992700000000003,9.64025,98.42,13.47,99.3374919152,137.52,103.39464,16.87927,104.7633587494,9.25464,2.6992700000000003,9.64025,94.14,14.18,95.2019537615,137.33
2022-02-24 20:00:00,96.11456,8.46883,96.4869406996,9.42456,2.74883,9.81725,86.69,5.72,86.8785042459,136.84,96.21456,7.56883,96.5118062392,9.42456,2.74883,9.81725,86.79,4.82,86.9237395652,137.02,105.62456,16.51883,106.908462807,9.42456,2.74883,9.81725,96.2,13.77,97.1805170803,136.79,101.46456,17.36883,102.9404351631,9.42456,2.74883,9.81725,92.04,14.62,93.1939161104,136.68
2022-02-24 20:30:00,95.07528,7.47154,95.3684055495,9.84528,2.87154,10.2555,85.23,4.6,85.3540444267,136.48,93.62528,7.69154,93.9406878975,9.84528,2.87154,10.2555,83.78,4.82,83.9185366889,136.67,104.32528,11.48154,104.9551799953,9.84528,2.87154,10.2555,94.48,8.61,94.8715052057,136.43,98.70528,25.12154,101.8519713695,9.84528,2.87154,10.2555,88.86,22.25,91.6032865131,136.34
2022-02-24 21:00:00,91.46192,4.28556,91.5622675265,10.20192,2.97556,10.627,81.26,1.31,81.27055862980001,136.42,89.36192,8.06556,89.7251692905,10.20192,2.97556,10.627,79.16,5.09,79.3234750878,135.8,100.23192,6.45556,100.4395939946,10.20192,2.97556,10.627,90.03,3.48,90.0972324769,136.37,94.16192,28.01556,98.2412274974,10.20192,2.97556,10.627,83.96,25.04,87.6144006428,135.44
2022-02-24 21:30:00,87.35944,3.77442,87.4409400879,9.64944,2.81442,10.0515,77.71,0.96,77.7159295126,137.69,85.33944,8.40442,85.7522844888,9.64944,2.81442,10.0515,75.69,5.59,75.8961408769,136.31,95.73944,4.05442,95.8252508113,9.64944,2.81442,10.0515,86.09,1.24,86.0989297262,137.63,89.91944,28.54442,94.3413462012,9.64944,2.81442,10.0515,80.27,25.73,84.2929759826,135.98
2022-02-24 22:00:00,82.9028,4.80665,83.0420263003,9.8628,2.87665,10.27375,73.04,1.9300000000000002,73.0654945922,138.49,81.0028,10.09665,81.6296266625,9.8628,2.87665,10.27375,71.14,7.22,71.5054403525,136.92,90.7728,3.41665,90.8370778761,9.8628,2.87665,10.27375,80.91,0.54,80.9118019822,138.43,85.3028,30.47665,90.5836292222,9.8628,2.87665,10.27375,75.44,27.6,80.3302782268,136.6
2022-02-24 22:30:00,78.47768,5.88599,78.6981012253,9.27768,2.70599,9.66425,69.2,3.18,69.2730279402,138.84,76.53768,11.08599,77.3363797579,9.27768,2.70599,9.66425,67.26,8.38,67.7800265565,137.35,85.90768,3.86599,85.9946240277,9.27768,2.70599,9.66425,76.63,1.16,76.6387793483,138.77,80.61768000000001,31.60599,86.5918525755,9.27768,2.70599,9.66425,71.34,28.9,76.9714596458,137.0
2022-02-24 23:00:00,72.17408,10.84869,72.9848744505,8.94408,2.60869,9.31675,63.23,8.24,63.7646492972,139.05,71.55408,8.72869,72.0845086947,8.94408,2.60869,9.31675,62.61,6.12,62.9083976906,137.55,79.45408,9.90869,80.0695508053,8.94408,2.60869,9.31675,70.51,7.3,70.8868824255,138.99,75.31408,28.00869,80.353577156,8.94408,2.60869,9.31675,66.37,25.4,71.0643152363,137.16
2022-02-24 23:30:00,67.95136,16.52373,69.9315449491,8.96136,2.61373,9.33475,58.99,13.91,60.6078229274,138.87,69.19136,2.8637300000000003,69.2505974571,8.96136,2.61373,9.33475,60.23,0.25,60.2305188422,138.17,75.50136,16.04373,77.1871532974,8.96136,2.61373,9.33475,66.54,13.43,67.8817832706,138.82,72.80136,22.40373,76.1706317143,8.96136,2.61373,9.33475,63.84,19.79,66.8370383844,137.8
2022-02-25 00:00:00,64.66176,20.49218,67.8312070322,8.92176,2.60218,9.2935,55.74,17.89,58.5405816507,136.88,66.54176,25.52218,71.2684186428,8.92176,2.60218,9.2935,57.62,22.92,62.0112151147,137.64,71.78176,20.53218,74.6605081971,8.92176,2.60218,9.2935,62.86,17.93,65.3671515365,136.84,72.27176,38.712180000000004,81.9868292706,8.92176,2.60218,9.2935,63.35,36.11,72.9188219872,137.27
2022-02-25 00:30:00,62.3368,22.5024,66.2739363551,8.9568,2.6124,9.33,53.38,19.89,56.9652218463,136.81,64.3368,28.3724,70.3151257981,8.9568,2.6124,9.33,55.38,25.76,61.0779993124,138.3,69.1568,22.7624,72.8065233341,8.9568,2.6124,9.33,60.2,20.15,63.4827732539,136.78,70.2268,40.6424,81.1394362564,8.9568,2.6124,9.33,61.27,38.03,72.113062617,137.96
2022-02-25 01:00:00,62.74256,22.754080000000002,66.7411191995,8.96256,2.61408,9.336,53.78,20.14,57.4274150559,137.26,64.74256,28.90408,70.901656652,8.96256,2.61408,9.336,55.78,26.29,61.6650022298,138.87,69.59256,23.04408,73.3086218013,8.96256,2.61408,9.336,60.63,20.43,63.9795420427,137.22,70.67256,39.75408,81.086358986,8.96256,2.61408,9.336,61.71,37.14,72.0243271402,138.51
2022-02-25 01:30:00,62.96216,22.95813,67.0172315525,8.22216,2.39813,8.56475,54.74,20.56,58.4737650575,137.62,64.97216,29.16813,71.2191082699,8.22216,2.39813,8.56475,56.75,26.77,62.7470748322,139.08,69.94216,23.28813,73.7173164485,8.22216,2.39813,8.56475,61.72,20.89,65.1594237237,137.58,71.01216,39.53813,81.2772452274,8.22216,2.39813,8.56475,62.79,37.14,72.9517902453,138.72
2022-02-25 02:00:00,61.01288,23.64834,65.4355829091,7.98288,2.32834,8.3155,53.03,21.32,57.1552561013,137.62,63.01288,28.51834,69.1658785981,7.98288,2.32834,8.3155,55.03,26.19,60.9443762787,139.08,67.77288,24.05834,71.9163888627,7.98288,2.32834,8.3155,59.79,21.73,63.6163265208,137.58,68.86288,40.01834,79.6464925672,7.98288,2.32834,8.3155,60.88,37.69,71.6024475839,138.72
2022-02-25 02:30:00,60.14056,23.67308,64.6320483491,8.41056,2.45308,8.761,51.73,21.22,55.9131585586,137.62,62.15056,28.84308,68.5172633152,8.41056,2.45308,8.761,53.74,26.39,59.870023384,139.08,66.73056,24.07308,70.9399803961,8.41056,2.45308,8.761,58.32,21.62,62.1984469259,137.58,67.82056,40.05308,78.764697525,8.41056,2.45308,8.761,59.41,37.6,70.3086630509,138.69
2022-02-25 03:00:00,59.778,23.554,64.2510715864,8.208,2.394,8.55,51.57,21.16,55.7423582207,137.62,61.748,28.134,67.8552684764,8.208,2.394,8.55,53.54,25.74,59.4060535636,139.05,66.348,23.944,70.5363185884,8.208,2.394,8.55,58.14,21.55,62.0053392862,137.58,67.408,40.584,78.6822694131,8.208,2.394,8.55,59.2,38.19,70.4493867965,138.69
2022-02-25 03:30:00,59.89872,23.06546,64.1862298523,8.41872,2.45546,8.7695,51.48,20.61,55.4523444049,137.49,61.84872,28.15546,67.9558245734,8.41872,2.45546,8.7695,53.43,25.7,59.2895850888,139.61,66.45872,23.34546,70.4398464411,8.41872,2.45546,8.7695,58.04,20.89,61.684955216,137.46,67.49872,41.31546,79.1393987635,8.41872,2.45546,8.7695,59.08,38.86,70.7145388163,138.61
2022-02-25 04:00:00,59.6176,15.71555,61.6541705123,8.0076,2.33555,8.34125,51.61,13.38,53.3161936001,138.01,60.5476,20.71555,63.9933268206,8.0076,2.33555,8.34125,52.54,18.38,55.6621594982,139.61,66.2376,15.08555,67.9337432545,8.0076,2.33555,8.34125,58.23,12.75,59.6095244068,137.96,65.2476,50.64555,82.5967374692,8.0076,2.33555,8.34125,57.24,48.31,74.9017603264,139.21
2022-02-25 04:30:00,59.15344,11.50642,60.2621536709,7.63344,2.22642,7.9515,51.52,9.28,52.3491050544,137.7,59.47344,16.40642,61.6948999728,7.63344,2.22642,7.9515,51.84,14.18,53.74437645,138.23,65.77344,10.40642,66.591583452,7.63344,2.22642,7.9515,58.14,8.18,58.7126221523,137.66,63.60344,54.57642,83.8092071305,7.63344,2.22642,7.9515,55.97,52.35,76.6365669899,137.84
2022-02-25 05:00:00,60.3968,11.0699,61.4029000638,7.3368,2.1399,7.6425,53.06,8.93,53.8062124666,137.06,60.7468,16.509900000000002,62.9503813193,7.3368,2.1399,7.6425,53.41,14.37,55.3093572554,136.79,67.2368,9.9199,67.9646355854,7.3368,2.1399,7.6425,59.9,7.78,60.4031323691,137.02,65.0068,54.4499,84.7978517195,7.3368,2.1399,7.6425,57.67,52.31,77.8599062419,136.37
2022-02-25 05:30:00,61.624,11.74325,62.7329362979,7.7940000000000005,2.27325,8.11875,53.83,9.47,54.6566537578,137.33,61.764,18.67325,64.5250491016,7.7940000000000005,2.27325,8.11875,53.97,16.4,56.406745164,137.08,68.534,10.66325,69.3585903588,7.7940000000000005,2.27325,8.11875,60.74,8.39,61.3167163178,137.29,66.044,40.51325,77.4798900461,7.7940000000000005,2.27325,8.11875,58.25,38.24,69.6804140344,136.69
2022-02-25 06:00:00,64.84912,9.72391,65.5741015223,8.13912,2.37391,8.47825,56.71,7.35,57.1843212778,136.62,64.23912,20.47391,67.422885796,8.13912,2.37391,8.47825,56.1,18.1,58.9476038529,136.26,72.17912,8.38391,72.6644019508,8.13912,2.37391,8.47825,64.04,6.01,64.3213937971,136.58,68.30912,20.39391,71.2884804177,8.13912,2.37391,8.47825,60.17,18.02,62.810423498,135.88
2022-02-25 06:30:00,71.68408,9.81119,72.3523791914,7.44408,2.17119,7.75425,64.24,7.64,64.6927136546,137.03,71.72408,13.89119,73.0568875019,7.44408,2.17119,7.75425,64.28,11.72,65.3397030908,136.46,79.97408,8.55119,80.4299466757,7.44408,2.17119,7.75425,72.53,6.38,72.8100631781,137.0,76.05408,16.61119,77.8469955609,7.44408,2.17119,7.75425,68.61,14.44,70.1130922154,136.09
2022-02-25 07:00:00,78.40056,12.28058,79.3565400799,8.23056,2.40058,8.5735,70.17,9.88,70.8621429255,137.03,79.85056,8.17058,80.267492236,8.23056,2.40058,8.5735,71.62,5.77,71.8520514669,136.46,87.45056,11.36058,88.1853912065,8.23056,2.40058,8.5735,79.22,8.96,79.72509015360001,137.0,84.17056,16.10058,85.6966268126,8.23056,2.40058,8.5735,75.94,13.7,77.1658836533,136.09
2022-02-25 07:30:00,80.83168,13.514240000000001,81.9536159934,15.99168,4.66424,16.658,64.84,8.85,65.44118046,136.24,82.26168,8.40424,82.6898739049,15.99168,4.66424,16.658,66.27,3.74,66.3754510342,136.82,89.19168,12.42424,90.0528595926,15.99168,4.66424,16.658,73.2,7.76,73.61017321,136.22,86.21168,20.61424,88.6419802306,15.99168,4.66424,16.658,70.22,15.95,72.0086862816,136.48
2022-02-25 08:00:00,85.7148,12.93265,86.6849489535,18.4548,5.38265,19.22375,67.26,7.55,67.6824209082,136.14,87.1448,11.26265,87.8695820638,18.4548,5.38265,19.22375,68.69,5.88,68.9412104622,137.07,94.3948,11.69265,95.1162253828,18.4548,5.38265,19.22375,75.94,6.31,76.2017040492,136.12,91.2348,18.94265,93.1805383117,18.4548,5.38265,19.22375,72.78,13.56,74.032438836,136.68
2022-02-25 08:30:00,88.29128,12.15704,89.124316242,22.00128,6.41704,22.918,66.29,5.74,66.5380470107,135.87,89.76128,12.69704,90.654852115,22.00128,6.41704,22.918,67.76,6.28,68.0503930922,136.71,96.84128,10.65704,97.425900117,22.00128,6.41704,22.918,74.84,4.24,74.9600106724,135.85,93.80128,19.67704,95.8429237492,22.00128,6.41704,22.918,71.8,13.26,73.0141602705,136.33
2022-02-25 09:00:00,90.14376,13.51943,91.1519196422,24.68376,7.19943,25.71225,65.46,6.32,65.7643824574,136.12,91.55376,16.30943,92.9950992099,24.68376,7.19943,25.71225,66.87,9.11,67.4876951748,137.12,98.58376,12.13943,99.3283619943,24.68376,7.19943,25.71225,73.9,4.94,74.0649282724,136.09,95.51376,17.14943,97.0411319939,24.68376,7.19943,25.71225,70.83,9.95,71.5254598028,136.73
2022-02-25 09:30:00,90.2752,14.0936,91.3687107056,27.7152,8.0836,28.87,62.56,6.01,62.848020653,135.4,91.6052,17.6736,93.2945271921,27.7152,8.0836,28.87,63.89,9.59,64.6057288481,135.99,98.3252,12.6636,99.1373376685,27.7152,8.0836,28.87,70.61,4.58,70.758381129,135.37,95.4052,17.5336,97.002986119,27.7152,8.0836,28.87,67.69,9.45,68.34646004,135.67
2022-02-25 10:00:00,90.2532,14.8101,91.460260071,31.7832,9.2701,33.1075,58.47,5.54,58.7318695429,135.47,91.5132,18.5801,93.3803292468,31.7832,9.2701,33.1075,59.73,9.31,60.4512117331,136.04,97.7732,13.2701,98.6696214255,31.7832,9.2701,33.1075,65.99,4.0,66.1111193371,135.43,95.0532,19.2201,96.9769203174,31.7832,9.2701,33.1075,63.27,9.95,64.0476026093,135.73
2022-02-25 10:30:00,86.90408,15.79869,88.3284649836,34.62408,10.09869,36.06675,52.28,5.7,52.5898127017,136.05,88.08408,18.22869,89.950487984,34.62408,10.09869,36.06675,53.46,8.13,54.0746567257,136.86,93.61408,14.23869,94.6907401342,34.62408,10.09869,36.06675,58.99,4.14,59.1350970237,136.01,91.22408,21.37869,93.6956837745,34.62408,10.09869,36.06675,56.6,11.28,57.713069577,136.55
2022-02-25 11:00:00,86.15272,16.538710000000002,87.7258234037,36.85272,10.74871,38.38825,49.3,5.79,49.6388366101,136.05,87.26272,19.44871,89.4037729767,36.85272,10.74871,38.38825,50.41,8.7,51.1552353137,136.86,92.49272,14.98871,93.6993312701,36.85272,10.74871,38.38825,55.64,4.24,55.8013189808,136.01,90.20272,21.34871,92.6946498675,36.85272,10.74871,38.38825,53.35,10.6,54.3928533909,136.55
2022-02-25 11:30:00,85.91888,17.11509,87.6069645985,38.34888,11.18509,39.94675,47.57,5.93,47.9381872832,135.72,86.99888,20.22509,89.318863555,38.34888,11.18509,39.94675,48.65,9.04,49.4827656867,136.38,92.01888,15.57509,93.3276899155,38.34888,11.18509,39.94675,53.67,4.39,53.849243263,135.68,89.83888,21.37509,92.3467315727,38.34888,11.18509,39.94675,51.49,10.19,52.4886292448,136.07
2022-02-25 12:00:00,84.7768,17.53615,86.571487079,39.5868,11.54615,41.23625,45.19,5.99,45.5852629695,135.72,85.8268,20.10615,88.1504218144,39.5868,11.54615,41.23625,46.24,8.56,47.0256440679,136.38,90.5768,15.97615,91.9749643493,39.5868,11.54615,41.23625,50.99,4.43,51.1820769411,135.68,88.4868,22.34615,91.2648026024,39.5868,11.54615,41.23625,48.9,10.8,50.0784384741,136.07
2022-02-25 12:30:00,83.71072,16.883960000000002,85.3964445876,36.15072,10.54396,37.657,47.56,6.34,47.98071696,135.92,84.82072,18.39396,86.7922364374,36.15072,10.54396,37.657,48.67,7.85,49.2989999899,136.63,89.81072,15.37396,91.1170899063,36.15072,10.54396,37.657,53.66,4.83,53.8769384802,135.88,87.65072,22.20396,90.4193815296,36.15072,10.54396,37.657,51.5,11.66,52.8034620077,136.33
2022-02-25 13:00:00,81.95376,18.62193,84.0428167963,36.86376,10.75193,38.39975,45.09,7.87,45.7716615386,136.32,83.02376,17.92193,84.9360953863,36.86376,10.75193,38.39975,46.16,7.17,46.713536582,137.07,87.73376,17.28193,89.4196720429,36.86376,10.75193,38.39975,50.87,6.53,51.2874039117,136.28,85.71376,23.29193,88.8220842835,36.86376,10.75193,38.39975,48.85,12.54,50.4338586666,136.74
2022-02-25 13:30:00,81.332,20.206,83.8043952308,38.592,11.256,40.2,42.74,8.95,43.6670367669,137.56,82.342,17.856,84.2558110756,38.592,11.256,40.2,43.75,6.6,44.2450279693,138.18,86.802,18.966,88.849852898,38.592,11.256,40.2,48.21,7.71,48.8226197576,137.51,84.892,24.596,88.3833405117,38.592,11.256,40.2,46.3,13.34,48.1834577423,137.8
2022-02-25 14:00:00,80.89432,20.06001,83.3444359838,36.99432,10.79001,38.53575,43.9,9.27,44.8680610234,137.56,81.93432,17.09001,83.6976776002,36.99432,10.79001,38.53575,44.94,6.3,45.3794402786,138.18,86.51432,18.87001,88.5483192526,36.99432,10.79001,38.53575,49.52,8.08,50.174862232,137.51,84.53432,24.43001,87.993617078,36.99432,10.79001,38.53575,47.54,13.64,49.4580751748,137.8
2022-02-25 14:30:00,79.85936,19.51898,82.2101451151,34.41936,10.03898,35.8535,45.44,9.48,46.4183584372,137.39,80.92936,16.07898,82.5111805021,34.41936,10.03898,35.8535,46.51,6.04,46.9005511695,138.02,85.66936,18.37898,87.6186404177,34.41936,10.03898,35.8535,51.25,8.34,51.924157191,137.35,83.62936,23.89898,86.9771872335,34.41936,10.03898,35.8535,49.21,13.86,51.1245899739,137.61
2022-02-25 15:00:00,78.35168,19.03924,80.6317457246,28.83168,8.40924,30.033,49.52,10.63,50.6480730137,137.39,79.49168,13.26924,80.5915623338,28.83168,8.40924,30.033,50.66,4.86,50.8925849216,138.02,84.69168,18.06924,86.59779498,28.83168,8.40924,30.033,55.86,9.66,56.6891100653,137.35,82.45168,23.46924,85.726803049,28.83168,8.40924,30.033,53.62,15.06,55.6947753384,137.61
2022-02-25 15:30:00,77.46008,19.07419,79.7739852193,25.90008,7.55419,26.97925,51.56,11.52,52.8312786141,137.79,78.64008,12.46419,79.6217194914,25.90008,7.55419,26.97925,52.74,4.91,52.9680630191,138.31,84.07008,18.21419,86.0205502689,25.90008,7.55419,26.97925,58.17,10.66,59.1386886902,137.72,81.73008,22.71419,84.8277101198,25.90008,7.55419,26.97925,55.83,15.16,57.8516594403,137.94
2022-02-25 16:00:00,79.49056,17.66183,81.4290449905,21.16056,6.17183,22.04225,58.33,11.49,59.4508957039,137.79,80.80056,10.31183,81.4559042321,21.16056,6.17183,22.04225,59.64,4.14,59.7835194682,138.31,86.99056,16.83183,88.603995566,21.16056,6.17183,22.04225,65.83,10.66,66.6875138238,137.72,84.30056,22.10183,87.1497292346,21.16056,6.17183,22.04225,63.14,15.93,65.1185419063,137.94
2022-02-25 16:30:00,82.6312,15.74535,84.1179603893,15.2412,4.44535,15.87625,67.39,11.3,68.3308283281,137.51,84.1112,8.80535,84.5708469513,15.2412,4.44535,15.87625,68.87,4.36,69.0078727393,138.1,91.3312,14.98535,92.5524111413,15.2412,4.44535,15.87625,76.09,10.54,76.8165327257,137.43,88.2012,19.84535,90.406247561,15.2412,4.44535,15.87625,72.96,15.4,74.567563994,137.73
2022-02-25 17:00:00,84.88992,16.06956,86.3975073495,14.56992,4.24956,15.177,70.32,11.82,71.3064849786,136.72,86.34992,8.42956,86.7603951455,14.56992,4.24956,15.177,71.78,4.18,71.901604989,137.27,93.94992,15.39956,95.2036444481,14.56992,4.24956,15.177,79.38,11.15,80.1592596024,136.65,90.65992,19.68956,92.773379088,14.56992,4.24956,15.177,76.09,15.44,77.6407219183,136.92
2022-02-25 17:30:00,85.76832,15.67576,87.1890713748,14.72832,4.29576,15.342,71.04,11.38,71.9457156473,136.48,87.27832,7.56576,87.6056269106,14.72832,4.29576,15.342,72.55,3.27,72.6236559256,136.97,94.91832,14.94576,96.0877890973,14.72832,4.29576,15.342,80.19,10.65,80.8941196874,136.4,91.61832,20.69576,93.9267323056,14.72832,4.29576,15.342,76.89,16.4,78.619540192,136.62
2022-02-25 18:00:00,87.98192,14.44931,89.1605339058,17.31192,5.04931,18.03325,70.67,9.4,71.2924182505,136.27,89.53192,5.54931,89.7037320314,17.31192,5.04931,18.03325,72.22,0.5,72.2217308017,136.91,97.09192,13.47931,98.023123432,17.31192,5.04931,18.03325,79.78,8.43,80.2241441213,136.2,93.89192,24.42931,97.0179562162,17.31192,5.04931,18.03325,76.58,19.38,78.9941820643,136.56
2022-02-25 18:30:00,89.68592,14.20506,90.8038984617,16.64592,4.85506,17.3395,73.04,9.35,73.6360244717,135.82,91.32592,5.38506,91.4845480671,16.64592,4.85506,17.3395,74.68,0.53,74.6818806673,136.98,99.10592,13.24506,99.9870741319,16.64592,4.85506,17.3395,82.46,8.39,82.8857267568,135.76,95.79592,24.12506,98.7870275322,16.64592,4.85506,17.3395,79.15,19.27,81.4619874543,136.6
2022-02-25 19:00:00,89.62152,15.25961,90.9113444212,17.86152,5.20961,18.60575,71.76,10.05,72.4603346666,135.6,91.17152,5.56961,91.3414835366,17.86152,5.20961,18.60575,73.31,0.36,73.3108839123,136.77,98.88152,14.37961,99.9216101815,17.86152,5.20961,18.60575,81.02,9.17,81.5372877891,135.55,95.59152,25.23961,98.8674699224,17.86152,5.20961,18.60575,77.73,20.03,80.2692581254,136.38
2022-02-25 19:30:00,92.4608,5.45815,92.621762767,9.4908,2.7681500000000003,9.88625,82.97,2.69,83.0135952721,137.73,90.9108,6.85815,91.1691163611,9.4908,2.7681500000000003,9.88625,81.42,4.09,81.5226624933,136.45,101.6508,5.45815,101.7972324872,9.4908,2.7681500000000003,9.88625,92.16,2.69,92.1992499969,135.63,95.8008,26.31815,99.3500795171,9.4908,2.7681500000000003,9.88625,86.31,23.55,89.4651809365,136.49
2022-02-25 20:00:00,90.15944,3.96067,90.2463934347,8.77944,2.56067,9.14525,81.38,1.4,81.39204138,137.73,88.05944,8.50067,88.4687875104,8.77944,2.56067,9.14525,79.28,5.94,79.5022138057,136.45,98.92944,3.26067,98.9831605252,8.77944,2.56067,9.14525,90.15,0.7000000000000001,90.1527176518,137.66,92.86944,28.58067,97.1678320411,8.77944,2.56067,9.14525,84.09,26.02,88.0236814727,136.08
2022-02-25 20:30:00,85.97528,4.29779,86.0826333819,6.8152800000000004,1.98779,7.09925,79.16,2.31,79.1936973502,138.14,83.97528,9.52779,84.5140605661,6.8152800000000004,1.98779,7.09925,77.16,7.54,77.5275254345,136.53,94.51528,2.35779,94.5446842882,6.8152800000000004,1.98779,7.09925,87.7,0.37,87.7007804982,138.07,88.63528,29.84779,93.5259505622,6.8152800000000004,1.98779,7.09925,81.82,27.86,86.4331649311,136.2
2022-02-25 21:00:00,82.2756,5.0558,82.4307919955,3.3456,0.9758,3.485,78.93,4.08,79.0353800522,138.55,80.5156,12.2058,81.4355168032,3.3456,0.9758,3.485,77.17,11.23,77.9828301615,137.01,90.7756,3.5058,90.8432726678,3.3456,0.9758,3.485,87.43,2.5300000000000002,87.4665981961,138.47,86.5456,35.8858,93.6906159709,3.3456,0.9758,3.485,83.2,34.91,90.2272026608,136.68
2022-02-25 21:30:00,79.2188,7.8109,79.6029423592,3.8088,1.1109,3.9675000000000002,75.41,6.7,75.707054493,138.41,78.1288,18.9209,80.3872492765,3.8088,1.1109,3.9675000000000002,74.32,17.81,76.4242010099,137.1,87.3288,6.2209,87.5500936964,3.8088,1.1109,3.9675000000000002,83.52,5.11,83.6761764184,138.33,86.2588,47.7109,98.5743909758,3.8088,1.1109,3.9675000000000002,82.45,46.6,94.7077742321,136.73
2022-02-25 22:00:00,75.58688,8.54409,76.0682450308,2.75688,0.8040900000000001,2.87175,72.83,7.74,73.2401290277,138.78,74.50688,18.27409,76.7151714634,2.75688,0.8040900000000001,2.87175,71.75,17.47,73.8462145272,138.29,83.39688,7.05409,83.6946819067,2.75688,0.8040900000000001,2.87175,80.64,6.25,80.8818403599,138.71,82.32688,47.73409,95.164376311,2.75688,0.8040900000000001,2.87175,79.57,46.93,92.3786219858,137.88
2022-02-25 22:30:00,71.38856,16.05458,73.1715521077,2.75856,0.8045800000000001,2.8735,68.63,15.25,70.3039074305,137.88,72.18856,23.84458,76.0246814544,2.75856,0.8045800000000001,2.8735,69.43,23.04,73.1530347969,138.4,79.53856,16.09458,81.1505886131,2.75856,0.8045800000000001,2.8735,76.78,15.29,78.2876267363,137.81,79.74856,41.60458,89.9487292798,2.75856,0.8045800000000001,2.8735,76.99,40.8,87.1326580566,138.0
2022-02-25 23:00:00,65.43136,19.47748,68.2688442747,3.11136,0.9074800000000001,3.241,62.32,18.57,65.0278963215,137.88,67.64136,25.48748,72.2839208912,3.11136,0.9074800000000001,3.241,64.53,24.58,69.0528587388,138.4,73.41136,19.64748,75.9950738364,3.11136,0.9074800000000001,3.241,70.3,18.74,72.7549146106,137.81,74.60136,39.45748,84.39345734,3.11136,0.9074800000000001,3.241,71.49,38.55,81.2214417503,138.0
2022-02-25 23:30:00,62.31232,21.07901,65.7810754424,3.32232,0.96901,3.46075,58.99,20.11,62.3236086888,137.91,64.42232,26.26901,69.572237283,3.32232,0.96901,3.46075,61.1,25.3,66.1309307359,139.56,69.85232,21.34901,73.0419525845,3.32232,0.96901,3.46075,66.53,20.38,69.5815011336,137.83,70.93232,40.87901,81.868721006,3.32232,0.96901,3.46075,67.61,39.91,78.5106374958,139.16
2022-02-26 00:00:00,61.17672,11.42696,62.234769099,3.24672,0.94696,3.382,57.93,10.48,58.8703261414,137.91,61.49672,15.25696,63.3610400735,3.24672,0.94696,3.382,58.25,14.31,59.981985629,139.56,68.62672,10.516960000000001,69.4278988995,3.24672,0.94696,3.382,65.38,9.57,66.0766925625,137.83,66.22672,52.82696,84.7152061014,3.24672,0.94696,3.382,62.98,51.88,81.5966592453,139.16
2022-02-26 00:30:00,60.20168,12.89424,61.5670666834,3.51168,1.02424,3.658,56.69,11.87,57.9193663639,137.08,60.47168,16.68424,62.7310764008,3.51168,1.02424,3.658,56.96,15.66,59.0734898241,136.31,67.49168,12.16424,68.5791193003,3.51168,1.02424,3.658,63.98,11.14,64.9425900315,136.8,65.06168,51.26424,82.8314222213,3.51168,1.02424,3.658,61.55,50.24,79.4509918126,136.05
2022-02-26 01:00:00,59.72912,12.90391,61.107108173,3.09912,0.9039100000000001,3.22825,56.63,12.0,57.8874502807,137.08,59.98912,16.39391,62.1888639827,3.09912,0.9039100000000001,3.22825,56.89,15.49,58.9611075201,136.31,66.99912,12.19391,68.0997321717,3.09912,0.9039100000000001,3.22825,63.9,11.29,64.8897071961,137.02,64.58912,51.22391,82.4356923793,3.09912,0.9039100000000001,3.22825,61.49,50.32,79.4551603107,135.94
2022-02-26 01:30:00,59.2936,12.92105,60.6851261353,3.3636,0.9810500000000001,3.50375,55.93,11.94,57.1902832656,136.97,59.5736,16.42105,61.7953452945,3.3636,0.9810500000000001,3.50375,56.21,15.44,58.2920037398,136.21,66.4736,12.17105,67.5786501424,3.3636,0.9810500000000001,3.50375,63.11,11.19,64.0943694875,136.91,64.1036,51.93105,82.4991241594,3.3636,0.9810500000000001,3.50375,60.74,50.95,79.2795692471,135.84
2022-02-26 02:00:00,58.41304,12.63422,59.7637578893,3.44304,1.00422,3.5865,54.97,11.63,56.1868116198,137.47,58.70304,15.26422,60.6551178175,3.44304,1.00422,3.5865,55.26,14.26,57.0702654628,136.75,65.48304,11.82422,66.5420221082,3.44304,1.00422,3.5865,62.04,10.82,62.9764559181,137.42,63.14304,53.61422,82.8343412278,3.44304,1.00422,3.5865,59.7,52.61,79.5732499022,136.36
2022-02-26 02:30:00,57.10976,11.90243,58.3368882197,4.01976,1.17243,4.18725,53.09,10.73,54.1634655464,137.76,57.44976,14.25243,59.1912720337,4.01976,1.17243,4.18725,53.43,13.08,55.0077385465,137.21,63.92976,10.95243,64.8611589209,4.01976,1.17243,4.18725,59.91,9.78,60.7030188706,137.9,61.70976,55.54243,83.0244301972,4.01976,1.17243,4.18725,57.69,54.37,79.2731543462,137.27
2022-02-26 03:00:00,57.08024,12.23257,58.3762757228,4.26024,1.24257,4.43775,52.82,10.99,53.9512048058,137.96,57.41024,14.64257,59.2481266629,4.26024,1.24257,4.43775,53.15,13.4,54.8131599162,137.66,63.86024,11.312570000000001,64.8544870681,4.26024,1.24257,4.43775,59.6,10.07,60.4447259899,137.9,61.64024,55.80257,83.1471346822,4.26024,1.24257,4.43775,57.38,54.56,79.1786461112,137.27
2022-02-26 03:30:00,55.05296,12.50503,56.455329067,3.82296,1.11503,3.98225,51.23,11.39,52.480901288,137.2,55.33296,13.61503,56.9833791931,3.82296,1.11503,3.98225,51.51,12.5,53.0050007075,136.88,61.63296,11.66503,62.7271447084,3.82296,1.11503,3.98225,57.81,10.55,58.7647734617,137.15,59.42296,55.37503,81.2248861043,3.82296,1.11503,3.98225,55.6,54.26,77.6885293978,136.49
2022-02-26 04:00:00,54.78896,13.00428,56.3111129015,3.88896,1.13428,4.051,50.9,11.87,52.2657335163,137.2,55.07896,13.83428,56.7897802232,3.88896,1.13428,4.051,51.19,12.7,52.7418818398,136.88,61.30896,12.20428,62.5118630869,3.88896,1.13428,4.051,57.42,11.07,58.4773571564,137.15,59.13896,55.49428,81.0989007484,3.88896,1.13428,4.051,55.25,54.36,77.5085292081,136.49
2022-02-26 04:30:00,54.35424,12.68457,55.8147088326,3.92424,1.14457,4.08775,50.43,11.54,51.7335142823,137.7,54.67424,13.28457,56.2650186143,3.92424,1.14457,4.08775,50.75,12.14,52.1818177146,137.32,60.84424,11.844570000000001,61.9864128633,3.92424,1.14457,4.08775,56.92,10.7,57.9169785123,137.62,58.69424,56.17457,81.2440528523,3.92424,1.14457,4.08775,54.77,55.03,77.6405422444,137.0
2022-02-26 05:00:00,53.93048,12.86139,55.4428717308,4.05048,1.18139,4.21925,49.88,11.68,51.2292572657,137.65,54.25048,13.18139,55.8288780342,4.05048,1.18139,4.21925,50.2,12.0,51.6143390929,137.37,60.33048,12.04139,61.5204184817,4.05048,1.18139,4.21925,56.28,10.86,57.3182169995,137.62,58.23048,56.37139,81.0464213372,4.05048,1.18139,4.21925,54.18,55.19,77.3395662,137.0
2022-02-26 05:30:00,54.4828,13.88665,56.224679137,4.1028,1.19665,4.27375,50.38,12.69,51.9536379862,137.65,54.7428,13.99665,56.5038083943,4.1028,1.19665,4.27375,50.64,12.8,52.2326487936,137.37,60.9428,13.24665,62.3658448837,4.1028,1.19665,4.27375,56.84,12.05,58.1032537815,137.62,58.7528,54.29665,80.0001106816,4.1028,1.19665,4.27375,54.65,53.1,76.1986384393,137.0
2022-02-26 06:00:00,55.41384,14.15987,57.1943666978,3.87384,1.12987,4.03525,51.54,13.03,53.1615697661,136.67,55.69384,14.83987,57.6370154984,3.87384,1.12987,4.03525,51.82,13.71,53.6029523441,136.15,62.02384,13.519870000000001,63.4802616028,3.87384,1.12987,4.03525,58.15,12.39,59.4553159945,136.64,59.81384,53.76987,80.4294372439,3.87384,1.12987,4.03525,55.94,52.64,76.8131056526,135.81
2022-02-26 06:30:00,59.27936,13.25148,60.7424418689,3.39936,0.99148,3.541,55.88,12.26,57.2091076665,137.35,59.54936,15.95148,61.6488117534,3.39936,0.99148,3.541,56.15,14.96,58.1087265391,136.71,66.46936,12.56148,67.6458912174,3.39936,0.99148,3.541,63.07,11.57,64.1224594039,136.85,64.05936,51.71148,82.3266589107,3.39936,0.99148,3.541,60.66,50.72,79.0705634228,135.84
2022-02-26 07:00:00,61.95984,12.14162,63.1382665984,3.15984,0.9216200000000001,3.2915,58.8,11.22,59.8609087803,136.87,62.24984,17.05162,64.5430114315,3.15984,0.9216200000000001,3.2915,59.09,16.13,61.2519795598,136.16,69.51984,11.35162,70.4405240629,3.15984,0.9216200000000001,3.2915,66.36,10.43,67.1746566794,136.85,67.03984,50.26162,83.7888452734,3.15984,0.9216200000000001,3.2915,63.88,49.34,80.7161074384,135.84
2022-02-26 07:30:00,65.78960000000001,11.07155,66.7146961888,3.6396,1.06155,3.7912500000000002,62.15,10.01,62.9509539245,136.36,66.0996,18.71155,68.6970102957,3.6396,1.06155,3.7912500000000002,62.46,17.65,64.9058864819,135.59,73.78960000000001,10.14155,74.4832605661,3.6396,1.06155,3.7912500000000002,70.15,9.08,70.7352026929,136.34,71.1996,48.39155,86.0878920149,3.6396,1.06155,3.7912500000000002,67.56,47.33,82.4892871832,135.25
2022-02-26 08:00:00,68.57704,12.77497,69.7567937456,6.01704,1.7549700000000001,6.26775,62.56,11.02,63.5231768727,136.36,69.77704,27.28497,74.9219920922,6.01704,1.7549700000000001,6.26775,63.76,25.53,68.6812820206,135.59,76.61704,11.99497,77.5503070507,6.01704,1.7549700000000001,6.26775,70.6,10.24,71.3387524421,136.34,75.11704,50.07497,90.2777509626,6.01704,1.7549700000000001,6.26775,69.1,48.32,84.318636137,135.25
2022-02-26 08:30:00,71.65952,16.98486,73.6449066525,9.71952,2.83486,10.1245,61.94,14.15,63.5357072834,136.01,73.77952,38.43486,83.1904804329,9.71952,2.83486,10.1245,64.06,35.6,73.2874041019,137.08,79.59952,16.57486,81.306885122,9.71952,2.83486,10.1245,69.88,13.74,71.2179893005,135.75,79.26952,51.12486,94.3260733363,9.71952,2.83486,10.1245,69.55,48.29,84.6706950485,135.73
2022-02-26 09:00:00,73.45584,17.10587,75.4212915466,13.90584,4.05587,14.48525,59.55,13.05,60.9631446039,136.01,75.52584,39.97587,85.4530437724,13.90584,4.05587,14.48525,61.62,35.92,71.3251063792,137.08,81.09584,16.54587,82.7665456532,13.90584,4.05587,14.48525,67.19,12.49,68.3410286724,135.99,80.77584,51.83587,95.9775689751,13.90584,4.05587,14.48525,66.87,47.78,82.1859191103,136.75
2022-02-26 09:30:00,74.94872,17.35421,76.9316530068,18.52872,5.40421,19.30075,56.42,11.95,57.6716472801,135.52,76.93872,41.74421,87.5336832526,18.52872,5.40421,19.30075,58.41,36.34,68.7918868763,136.74,82.15872,16.63421,83.825725254,18.52872,5.40421,19.30075,63.63,11.23,64.6133871578,135.5,81.87872,52.54421,97.2883281456,18.52872,5.40421,19.30075,63.35,47.14,78.9645623049,136.35
2022-02-26 10:00:00,74.45056,18.50058,76.7147791801,22.63056,6.60058,23.5735,51.82,11.9,53.1688104061,135.52,76.32056,43.15058,87.6744001009,22.63056,6.60058,23.5735,53.69,36.55,64.9501239414,136.74,81.07056,17.77058,82.9953565704,22.63056,6.60058,23.5735,58.44,11.17,59.4979201317,135.5,80.76056,53.15058,96.6811884797,22.63056,6.60058,23.5735,58.13,46.55,74.4714670193,136.35
2022-02-26 10:30:00,73.41368,19.52149,75.9648404393,25.27368,7.37149,26.32675,48.14,12.15,49.6495931504,135.32,75.14368,44.71149,87.4396362182,25.27368,7.37149,26.32675,49.87,37.34,62.3000200642,136.49,79.53368,18.79149,81.7234749063,25.27368,7.37149,26.32675,54.26,11.42,55.4487511131,135.29,79.22368,53.11149,95.3793575296,25.27368,7.37149,26.32675,53.95,45.74,70.730121589,136.1
2022-02-26 11:00:00,72.3056,20.07455,75.0405713535,27.1356,7.91455,28.26625,45.17,12.16,46.7781412628,135.43,74.0256,45.23455,86.7522562765,27.1356,7.91455,28.26625,46.89,37.32,59.9287451896,136.49,78.0656,19.33455,80.4242670284,27.1356,7.91455,28.26625,50.93,11.42,52.1946481931,135.39,77.7756,53.92455,94.6409057864,27.1356,7.91455,28.26625,50.64,46.01,68.4202433495,136.1
2022-02-26 11:30:00,72.10264,21.27077,75.1747055289,27.36264,7.98077,28.50275,44.74,13.29,46.6721726514,135.67,73.80264,46.40077,87.1771823791,27.36264,7.98077,28.50275,46.44,38.42,60.2724646916,136.75,77.79264,20.65077,80.4869501209,27.36264,7.98077,28.50275,50.43,12.67,51.9972480041,135.64,77.47264,53.77077,94.3043246885,27.36264,7.98077,28.50275,50.11,45.79,67.8803078956,136.36
2022-02-26 12:00:00,72.49464,21.21052,75.5338267758,25.78464,7.52052,26.859,46.71,13.69,48.6748415508,136.6,74.19464,45.31052,86.9361134823,25.78464,7.52052,26.859,48.41,37.79,61.4134529236,137.49,78.44464,20.64052,81.1146880078,25.78464,7.52052,26.859,52.66,13.12,54.2697890175,136.57,78.08464,54.10052,94.9951433927,25.78464,7.52052,26.859,52.3,46.58,70.0356080862,137.1
2022-02-26 12:30:00,71.60432,21.31501,74.709492663,25.83432,7.53501,26.91075,45.77,13.78,47.7993859793,136.83,73.31432,44.03501,85.5223457511,25.83432,7.53501,26.91075,47.48,36.5,59.888232567,137.89,77.43432,20.74501,80.1650132774,25.83432,7.53501,26.91075,51.6,13.21,53.2640976644,136.77,77.11432,55.82501,95.2000529966,25.83432,7.53501,26.91075,51.28,48.29,70.4383595777,137.35
2022-02-26 13:00:00,69.25856,21.50833,72.5214202334,26.42856,7.70833,27.52975,42.83,13.8,44.9983210798,136.83,70.88856,43.23833,83.034577858,26.42856,7.70833,27.52975,44.46,35.53,56.9128500429,137.89,74.69856,20.92833,77.5749306327,26.42856,7.70833,27.52975,48.27,13.22,50.0475903516,136.81,74.39856,57.65833,94.1256009195,26.42856,7.70833,27.52975,47.97,49.95,69.2540497011,137.54
2022-02-26 13:30:00,68.83296,21.75128,72.1879114811,28.15296,8.21128,29.326,40.68,13.54,42.8741647149,137.07,70.46296,43.64128,82.8829901246,28.15296,8.21128,29.326,42.31,35.43,55.1853331964,138.27,74.01296,21.14128,76.97318993,28.15296,8.21128,29.326,45.86,12.93,47.6479223052,137.04,73.71296,58.33128,94.0007377546,28.15296,8.21128,29.326,45.56,50.12,67.7327690265,137.89
2022-02-26 14:00:00,67.63776,21.87643,71.0875851845,26.62776,7.76643,27.73725,41.01,14.11,43.3694846638,137.04,69.24776,42.61643,81.3105919974,26.62776,7.76643,27.73725,42.62,34.85,55.0543994609,138.27,72.84776,21.32643,75.9052880474,26.62776,7.76643,27.73725,46.22,13.56,48.1680599568,136.99,72.55776,58.52643,93.2200168674,26.62776,7.76643,27.73725,45.93,50.76,68.455405192,137.96
2022-02-26 14:30:00,65.51056,22.76558,69.3534793954,27.79056,8.10558,28.9485,37.72,14.66,40.468679247,137.07,67.05056,42.16558,79.2067783277,27.79056,8.10558,28.9485,39.26,34.06,51.975294131,138.3,70.27056,22.28558,73.7197305926,27.79056,8.10558,28.9485,42.48,14.18,44.7841802426,137.03,70.00056,59.30558,91.74546429910001,27.79056,8.10558,28.9485,42.21,51.2,66.3560404183,137.96
2022-02-26 15:00:00,66.29784,22.51562,70.016831781,24.32784,7.09562,25.3415,41.97,15.42,44.7130551405,136.64,67.95784,40.40562,79.0625204825,24.32784,7.09562,25.3415,43.63,33.31,54.8920121693,137.88,71.64784,22.14562,74.9922760146,24.32784,7.09562,25.3415,47.32,15.05,49.6556633225,136.6,71.34784,59.17562,92.6944889141,24.32784,7.09562,25.3415,47.02,52.08,70.1655670539,137.54
2022-02-26 15:30:00,67.748,21.159,70.9753110948,19.368,5.649,20.175,48.38,15.51,50.8053589693,136.8,69.538,38.709,79.5859291898,19.368,5.649,20.175,50.17,33.06,60.0832131298,138.04,73.918,20.859,76.8047433757,19.368,5.649,20.175,54.55,15.21,56.6307919775,136.76,73.588,57.789,93.5668865839,19.368,5.649,20.175,54.22,52.14,75.2222573445,137.69
2022-02-26 16:00:00,70.3936,17.8098,72.6116237045,13.7136,3.9998,14.285,56.68,13.81,58.3381393258,136.58,72.0036,30.8098,78.3183387783,13.7136,3.9998,14.285,58.29,26.81,64.1599579177,137.82,77.6736,17.3198,79.5811762228,13.7136,3.9998,14.285,63.96,13.32,65.3322584946,136.54,77.1636,52.5898,93.3804488584,13.7136,3.9998,14.285,63.45,48.59,79.9180242499,137.47
2022-02-26 16:30:00,73.29992,16.05831,75.0383074973,11.95992,3.4883100000000002,12.45825,61.34,12.57,62.6146987536,136.56,74.60992,23.17831,78.1272949542,11.95992,3.4883100000000002,12.45825,62.65,19.69,65.6712920537,137.63,81.17992,15.45831,82.6386033235,11.95992,3.4883100000000002,12.45825,69.22,11.97,70.247343722,136.51,80.52992,48.30831,93.908257519,11.95992,3.4883100000000002,12.45825,68.57,44.82,81.9187237449,137.28
2022-02-26 17:00:00,75.80152,12.26461,76.7873107536,9.34152,2.72461,9.73075,66.46,9.54,67.1412183387,136.22,75.89152,21.02461,78.7499652925,9.34152,2.72461,9.73075,66.55,18.3,69.0202325409,137.09,83.45152,15.77461,84.929350115,9.34152,2.72461,9.73075,74.11,13.05,75.2502132887,136.18,82.23152,48.58461,95.511712425,9.34152,2.72461,9.73075,72.89,45.86,86.1167329849,136.77
2022-02-26 17:30:00,79.94288,7.25209,80.2711459496,8.37288,2.44209,8.72175,71.57,4.8100000000000005,71.7314505639,136.52,78.26288,18.10209,80.3290983907,8.37288,2.44209,8.72175,69.89,15.66,71.6229551192,136.45,87.03288,17.08209,88.6934044891,8.37288,2.44209,8.72175,78.66,14.64,80.0107817735,136.47,84.94288,51.91209,99.5497762472,8.37288,2.44209,8.72175,76.57,49.47,91.1605495815,136.07
2022-02-26 18:00:00,82.78152,6.91336,83.0696972427,7.93152,2.31336,8.262,74.85,4.6,74.9912161523,138.31,81.01152,18.41336,83.0777840292,7.93152,2.31336,8.262,73.08,16.1,74.8324555257,137.15,90.21152,16.94336,91.7888652768,7.93152,2.31336,8.262,82.28,14.63,83.5705408622,138.24,88.05152,50.24336,101.3778348477,7.93152,2.31336,8.262,80.12,47.93,93.3621941687,136.77
2022-02-26 18:30:00,84.59352,7.05686,84.8873541763,12.50352,3.64686,13.0245,72.09,3.41,72.1706048194,137.58,82.85352,19.37686,85.0891795697,12.50352,3.64686,13.0245,70.35,15.73,72.0871375489,136.24,91.71352,19.63686,93.7921959517,12.50352,3.64686,13.0245,79.21,15.99,80.8078226411,137.51,89.63352,52.13686,103.6938767635,12.50352,3.64686,13.0245,77.13,48.49,91.1060755384,135.91
2022-02-26 19:00:00,82.7244,7.73545,83.0852787325,17.5044,5.10545,18.23375,65.22,2.63,65.273005906,137.58,81.1444,18.73545,83.2792335343,17.5044,5.10545,18.23375,63.64,13.63,65.083227486,136.24,89.1344,22.18545,91.8538810016,17.5044,5.10545,18.23375,71.63,17.08,73.6381918572,137.51,87.1844,57.00545,104.1668898118,17.5044,5.10545,18.23375,69.68,51.9,86.8844773248,135.91
2022-02-26 19:30:00,80.69864,8.11752,81.1058852908,15.72864,4.58752,16.384,64.97,3.5300000000000002,65.0658266681,138.62,79.14864,17.40752,81.0402922403,15.72864,4.58752,16.384,63.42,12.82,64.7027727381,137.44,87.07864,20.79752,89.5277967025,15.72864,4.58752,16.384,71.35,16.21,73.1682075768,138.54,85.13864,57.98752,103.0103902371,15.72864,4.58752,16.384,69.41,53.4,87.5745859254,137.1
2022-02-26 20:00:00,77.74272,7.29621,78.0843466603,8.59272,2.5062100000000003,8.95075,69.15,4.79,69.3157024057,138.95,76.09272,16.15621,77.7889783874,8.59272,2.5062100000000003,8.95075,67.5,13.65,68.8663379308,137.97,84.57272,17.35621,86.3352940214,8.59272,2.5062100000000003,8.95075,75.98,14.85,77.417587795,138.87,82.53272,55.00621,99.1833302988,8.59272,2.5062100000000003,8.95075,73.94,52.5,90.6828186593,137.58
2022-02-26 20:30:00,75.41704,6.30122,75.679820929,7.54704,2.20122,7.8615,67.87,4.1,67.9937269165,138.91,73.77704,15.17122,75.3207643844,7.54704,2.20122,7.8615,66.23,12.97,67.4880270863,137.97,82.09704,17.78122,84.0005700067,7.54704,2.20122,7.8615,74.55,15.58,76.1606125238,138.83,80.07704,55.39122,97.3679597622,7.54704,2.20122,7.8615,72.53,53.19,89.9431876242,137.58
2022-02-26 21:00:00,74.67848,5.28914,74.8655486659,6.16848,1.79914,6.4255,68.51,3.49,68.5988352671,138.91,73.03848,14.78914,74.5207234442,6.16848,1.79914,6.4255,66.87,12.99,68.120019084,137.97,81.42848,18.11914,83.4200251106,6.16848,1.79914,6.4255,75.26,16.32,77.0091552999,138.83,79.41848,55.12914,96.6773864078,6.16848,1.79914,6.4255,73.25,53.33,90.6071266513,137.58
2022-02-26 21:30:00,72.24664,4.53027,72.3885373354,5.96664,1.7402700000000002,6.21525,66.28,2.79,66.3386953444,139.2,70.64664,14.31027,72.0814232016,5.96664,1.7402700000000002,6.21525,64.68,12.57,65.8901153437,138.19,78.75664,18.88027,80.9881036904,5.96664,1.7402700000000002,6.21525,72.79,17.14,74.7807709241,139.11,76.79664,55.69027,94.8637448553,5.96664,1.7402700000000002,6.21525,70.83,53.95,89.0364610707,137.81
2022-02-26 22:00:00,68.27344,4.37392,68.4134035522,6.73344,1.96392,7.014,61.54,2.41,61.5871715538,139.32,66.78344,13.33392,68.1015512364,6.73344,1.96392,7.014,60.05,11.37,61.1169321874,138.29,74.28344,19.59392,76.8241573934,6.73344,1.96392,7.014,67.55,17.63,69.8127452547,139.24,72.45344,57.65392,92.5930637748,6.73344,1.96392,7.014,65.72,55.69,86.1422921682,137.92
2022-02-26 22:30:00,65.20608,7.50594,65.6366666144,7.66608,2.23594,7.9855,57.54,5.27,57.7808315966,139.64,64.87608,17.05594,67.0806294354,7.66608,2.23594,7.9855,57.21,14.82,59.0983629215,138.7,71.21608,25.48594,75.6390321742,7.66608,2.23594,7.9855,63.55,23.25,67.6695278541,139.55,70.22608,53.79594,88.4630175421,7.66608,2.23594,7.9855,62.56,51.56,81.0690273779,138.33
2022-02-26 23:00:00,61.3044,11.8767,62.4442588414,6.1944,1.8067000000000002,6.4525,55.11,10.07,56.0224687068,138.54,62.7144,23.6567,67.0278704887,6.1944,1.8067000000000002,6.4525,56.52,21.85,60.5964759701,138.33,67.6944,34.0167,75.7605944423,6.1944,1.8067000000000002,6.4525,61.5,32.21,69.4243048219,138.46,68.0044,45.5367,81.8424673764,6.1944,1.8067000000000002,6.4525,61.81,43.73,75.7151834179,137.95
2022-02-26 23:30:00,58.34544,13.54492,59.8970385462,7.28544,2.12492,7.589,51.06,11.42,52.3215060945,137.37,59.67544,24.07492,64.3487366791,7.28544,2.12492,7.589,52.39,21.95,56.8024172021,138.33,64.22544,35.86492,73.5608566413,7.28544,2.12492,7.589,56.94,33.74,66.1857326015,137.3,64.53544,45.74492,79.103860347,7.28544,2.12492,7.589,57.25,43.62,71.9740710256,137.95
2022-02-27 00:00:00,55.86184,13.50012,57.4699783209,6.65184,1.94012,6.929,49.21,11.56,50.5495568724,137.48,57.22184,23.20012,61.7461297654,6.65184,1.94012,6.929,50.57,21.26,54.8572009858,138.29,61.51184,35.93012,71.2367881323,6.65184,1.94012,6.929,54.86,33.99,64.5363440241,137.41,61.85184,46.76012,77.538112782,6.65184,1.94012,6.929,55.2,44.82,71.1046580753,137.91
2022-02-27 00:30:00,55.44584,12.61712,56.8632824448,5.71584,1.6671200000000002,5.954,49.73,10.95,50.9212666771,137.74,56.82584,22.32712,61.0546998944,5.71584,1.6671200000000002,5.954,51.11,20.66,55.1277398412,138.78,61.15584,34.90712,70.4169283113,5.71584,1.6671200000000002,5.954,55.44,33.24,64.6412499879,137.81,61.53584,47.09712,77.490633736,5.71584,1.6671200000000002,5.954,55.82,45.43,71.9705307748,138.41
2022-02-27 01:00:00,55.05936,12.80148,56.5279666519,5.31936,1.5514800000000002,5.541,49.74,11.25,50.9963734005,137.74,56.40936,22.59148,60.7650464017,5.31936,1.5514800000000002,5.541,51.09,21.04,55.2527800206,138.78,60.77936,35.14148,70.2072234076,5.31936,1.5514800000000002,5.541,55.46,33.59,64.8390291414,137.67,61.11936,46.49148,76.7921472509,5.31936,1.5514800000000002,5.541,55.8,44.94,71.6466579821,138.41
2022-02-27 01:30:00,54.6496,12.1128,55.9758760896,5.2896,1.5428000000000002,5.51,49.36,10.57,50.4790501099,137.68,56.0296,22.1428,60.2463249336,5.2896,1.5428000000000002,5.51,50.74,20.6,54.7622826405,138.63,60.3296,34.5228,69.5088796917,5.2896,1.5428000000000002,5.51,55.04,32.98,64.164491738,137.61,60.6996,47.6328,77.1577933588,5.2896,1.5428000000000002,5.51,55.41,46.09,72.0732696636,138.25
2022-02-27 02:00:00,53.61872,12.06046,54.9583645121,5.89872,1.72046,6.1445,47.72,10.34,48.8273898545,138.2,54.93872,21.85046,59.124492027,5.89872,1.72046,6.1445,49.04,20.13,53.010739478,139.31,59.08872,34.50046,68.4233773754,5.89872,1.72046,6.1445,53.19,32.78,62.4796326814,138.12,59.41872,48.68046,76.813875519,5.89872,1.72046,6.1445,53.52,46.96,71.2013483018,138.91
2022-02-27 02:30:00,53.61896,4.51928,53.8090769592,6.16896,1.79928,6.426,47.45,2.7199999999999998,47.5278960191,138.44,53.64896,13.20928,55.2512080158,6.16896,1.79928,6.426,47.48,11.41,48.8317366064,139.65,59.09896,24.47928,63.9681344296,6.16896,1.79928,6.426,52.93,22.68,57.5844362654,138.36,56.94896,59.40928,82.296091008,6.16896,1.79928,6.426,50.78,57.61,76.7953156123,139.25
2022-02-27 03:00:00,53.11408,1.87744,53.1472508715,5.61408,1.63744,5.848,47.5,0.24,47.5006063119,137.96,52.80408,10.50744,53.8393644093,5.61408,1.63744,5.848,47.19,8.87,48.0163826209,137.63,58.62408,22.22744,62.6964260927,5.61408,1.63744,5.848,53.01,20.59,56.8683409289,137.9,55.84408,61.11744,82.7883007628,5.61408,1.63744,5.848,50.23,59.48,77.8519318964,137.24
2022-02-27 03:30:00,53.2324,2.8082000000000003,53.3064198479,4.8624,1.4182000000000001,5.065,48.37,1.3900000000000001,48.3899679686,137.56,52.8524,12.4082,54.2894060844,4.8624,1.4182000000000001,5.065,47.99,10.99,49.2323084976,136.72,58.8424,23.8082,63.4764399207,4.8624,1.4182000000000001,5.065,53.98,22.39,58.4393061218,137.51,55.9624,57.8382,80.4801068153,4.8624,1.4182000000000001,5.065,51.1,56.42,76.1211297867,136.35
2022-02-27 04:00:00,51.92088,2.74484,51.9933834887,4.37088,1.27484,4.553,47.55,1.47,47.572716971,137.09,51.54088,12.46484,53.0267342706,4.37088,1.27484,4.553,47.17,11.19,48.4791192164,135.83,57.41088,23.87484,62.1773039573,4.37088,1.27484,4.553,53.04,22.6,57.6541550974,137.06,54.57088,57.83484,79.5163483933,4.37088,1.27484,4.553,50.2,56.56,75.6245568582,135.43
2022-02-27 04:30:00,51.61944,2.61942,51.6858582888,4.24944,1.23942,4.4265,47.37,1.38,47.3900970668,137.49,51.24944,12.09942,52.658342783,4.24944,1.23942,4.4265,47.0,10.86,48.2383623271,136.19,57.10944,23.61942,61.8010124371,4.24944,1.23942,4.4265,52.86,22.38,57.4024738143,137.45,54.27944,57.84942,79.3272525747,4.24944,1.23942,4.4265,50.03,56.61,75.5492753109,135.78
2022-02-27 05:00:00,51.25176,1.97218,51.2896909432,4.12176,1.20218,4.2935,47.13,0.77,47.1362896291,137.09,50.87176,11.08218,52.0648699129,4.12176,1.20218,4.2935,46.75,9.88,47.7826003897,135.85,56.71176,22.81218,61.1278928039,4.12176,1.20218,4.2935,52.59,21.61,56.8568395182,137.06,53.88176,58.73218,79.7039084879,4.12176,1.20218,4.2935,49.76,57.53,76.0641735642,135.45
2022-02-27 05:30:00,51.78032,3.14676,51.8758483092,4.72032,1.37676,4.917,47.06,1.77,47.0932744667,137.17,51.41032,12.05676,52.8051745968,4.72032,1.37676,4.917,46.69,10.68,47.8959131868,135.9,57.22032,24.17676,62.1182802804,4.72032,1.37676,4.917,52.5,22.8,57.2371382932,137.13,54.40032,58.09676,79.5903784298,4.72032,1.37676,4.917,49.68,56.72,75.4006684321,135.53
2022-02-27 06:00:00,52.64816,3.14238,52.7418553281,4.80816,1.40238,5.0085,47.84,1.74,47.8716325186,137.17,52.27816,12.30238,53.706187415,4.80816,1.40238,5.0085,47.47,10.9,48.705347755700004,135.9,58.18816,24.11238,62.9862590844,4.80816,1.40238,5.0085,53.38,22.71,58.0100724013,137.13,55.33816,57.62238,79.8914928453,4.80816,1.40238,5.0085,50.53,56.22,75.5908016891,135.53
2022-02-27 06:30:00,55.57176,4.94343,55.7912001095,4.81176,1.40343,5.01225,50.76,3.54,50.883289988,136.98,55.76176,16.13343,58.0487850162,4.81176,1.40343,5.01225,50.95,14.73,53.036547776,136.43,61.47176,26.19343,66.8197055715,4.81176,1.40343,5.01225,56.66,24.79,61.8457735015,136.94,59.48176,53.76343,80.1784645529,4.81176,1.40343,5.01225,54.67,52.36,75.6992635367,136.07
2022-02-27 07:00:00,56.208,12.2065,57.5181528411,5.748,1.6764999999999999,5.9875,50.46,10.53,51.546993122800004,136.98,57.578,23.3765,62.1424720803,5.748,1.6764999999999999,5.9875,51.83,21.7,56.1893130408,136.43,62.028,34.4265,70.9412199377,5.748,1.6764999999999999,5.9875,56.28,32.75,65.1152892952,136.94,62.368,45.7565,77.3525999321,5.748,1.6764999999999999,5.9875,56.62,44.08,71.7556325315,136.07
2022-02-27 07:30:00,59.21456,11.62258,60.3444154985,7.89456,2.30258,8.2235,51.32,9.32,52.1594171747,137.81,60.63456,24.17258,65.2752900434,7.89456,2.30258,8.2235,52.74,21.87,57.0946976522,138.93,65.14456,33.76258,73.3738748183,7.89456,2.30258,8.2235,57.25,31.46,65.3245290836,137.76,65.51456,46.59258,80.3929479684,7.89456,2.30258,8.2235,57.62,44.29,72.6750885792,138.59
2022-02-27 08:00:00,61.80944,12.46442,63.0536964741,12.28944,3.58442,12.8015,49.52,8.88,50.3098876962,137.81,63.21944,25.97442,68.3474073265,12.28944,3.58442,12.8015,50.93,22.39,55.6343149504,138.93,67.50944,34.50442,75.8160899061,12.28944,3.58442,12.8015,55.22,30.92,63.2873984297,137.76,67.89944,47.15442,82.6672442861,12.28944,3.58442,12.8015,55.61,43.57,70.6457146613,138.59
2022-02-27 08:30:00,64.92344,11.38642,65.914365823,13.15344,3.83642,13.7015,51.77,7.55,52.3176394727,137.67,66.40344,27.78642,71.9826505503,13.15344,3.83642,13.7015,53.25,23.95,58.3880552853,138.78,70.91344,33.34642,78.3626167216,13.15344,3.83642,13.7015,57.76,29.51,64.8618354659,137.86,71.30344,45.94642,84.824843452,13.15344,3.83642,13.7015,58.15,42.11,71.7960625661,138.67
