Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2022-02-27 09:00:00,67.40624,12.64932,68.5828439728,18.06624,5.2693200000000004,18.819,49.34,7.38,49.8888765157,137.92,68.75624,29.53932,74.8330940494,18.06624,5.2693200000000004,18.819,50.69,24.27,56.2006138757,139.02,73.09624,34.30932,80.7476918617,18.06624,5.2693200000000004,18.819,55.03,29.04,62.2223633431,137.86,73.39624,46.02932,86.635479717,18.06624,5.2693200000000004,18.819,55.33,40.76,68.7225326949,138.67
2022-02-27 09:30:00,69.26736,12.34298,70.358484326,21.98736,6.41298,22.9035,47.28,5.93,47.6504281198,136.98,70.60736,31.24298,77.210900043,21.98736,6.41298,22.9035,48.62,24.83,54.5933448325,138.1,74.68736,33.80298,81.9807489637,21.98736,6.41298,22.9035,52.7,27.39,59.3927781805,136.94,75.02736,46.62298,88.3334988136,21.98736,6.41298,22.9035,53.04,40.21,66.5588889631,137.75
2022-02-27 10:00:00,70.11824,12.92532,71.2995896047,25.21824,7.35532,26.269,44.9,5.57,45.2441697902,136.98,71.39824,32.76532,78.5574622159,25.21824,7.35532,26.269,46.18,25.41,52.7092069756,138.1,75.24824,34.19532,82.6535996373,25.21824,7.35532,26.269,50.03,26.84,56.7748756053,136.94,75.57824,46.50532,88.7401552275,25.21824,7.35532,26.269,50.36,39.15,63.7875544287,137.75
2022-02-27 10:30:00,70.29432,12.01376,71.3135460737,27.78432,8.10376,28.942,42.51,3.91,42.689438975,136.45,71.53432,33.20376,78.8647488806,27.78432,8.10376,28.942,43.75,25.1,50.4387995496,137.76,75.14432,33.05376,82.09275168,27.78432,8.10376,28.942,47.36,24.95,53.5301046141,136.41,75.43432,47.69376,89.2470244703,27.78432,8.10376,28.942,47.65,39.59,61.9507110532,137.42
2022-02-27 11:00:00,70.0984,12.1962,71.1514790921,29.4384,8.5862,30.665,40.66,3.61,40.8199424301,136.45,71.2984,33.9762,78.9800228476,29.4384,8.5862,30.665,41.86,25.39,48.9582648794,137.76,74.7084,33.1862,81.7475926312,29.4384,8.5862,30.665,45.27,24.6,51.5221593103,136.41,75.0184,47.8862,88.9991488105,29.4384,8.5862,30.665,45.58,39.3,60.1832734238,137.42
2022-02-27 11:30:00,70.00544,12.068670000000001,71.0381195216,29.51544,8.60867,30.74525,40.49,3.46,40.6375651338,136.55,71.22544,33.99867,78.9238421832,29.51544,8.60867,30.74525,41.71,25.39,48.8300747491,137.87,74.60544,32.93867,81.5532197952,29.51544,8.60867,30.74525,45.09,24.33,51.2353100898,136.5,74.89544,47.57867,88.7302472202,29.51544,8.60867,30.74525,45.38,38.97,59.8164300172,137.53
2022-02-27 12:00:00,70.0564,12.0852,71.0911474095,30.3264,8.8452,31.59,39.73,3.24,39.8618928301,136.25,71.2664,33.9652,78.9464032113,30.3264,8.8452,31.59,40.94,25.12,48.0322599926,137.56,74.5564,32.8852,81.4867667784,30.3264,8.8452,31.59,44.23,24.04,50.3409823106,136.21,74.8864,48.0252,88.9628728178,30.3264,8.8452,31.59,44.56,39.18,59.3352003452,137.23
2022-02-27 12:30:00,70.29736,11.57548,71.2440212242,30.32736,8.84548,31.591,39.97,2.73,40.0631226941,136.13,71.62736,33.65548,79.1401922831,30.32736,8.84548,31.591,41.3,24.81,48.1791043918,137.49,74.82736,32.06548,81.4084075032,30.32736,8.84548,31.591,44.5,23.22,50.1938083831,136.09,75.27736,47.70548,89.1206696036,30.32736,8.84548,31.591,44.95,38.86,59.4188698984,137.16
2022-02-27 13:00:00,70.21248,12.45239,71.3081647812,30.28248,8.83239,31.54425,39.93,3.62,40.0937563718,135.33,71.56248,34.79239,79.5719733679,30.28248,8.83239,31.54425,41.28,25.96,48.7643312268,136.73,74.73248,33.20239,81.7761717658,30.28248,8.83239,31.54425,44.45,24.37,50.6922025562,135.29,75.21248,46.67239,88.516829677,30.28248,8.83239,31.54425,44.93,37.84,58.7415568401,136.37
2022-02-27 13:30:00,71.37496,14.80603,72.8944678241,30.05496,8.76603,31.30725,41.32,6.04,41.7591187646,137.94,70.52496,24.76603,74.7470817154,30.05496,8.76603,31.30725,40.47,16.0,43.5180525759,137.24,75.37496,22.48603,78.6575243709,30.05496,8.76603,31.30725,45.32,13.72,47.3512491915,137.89,74.12496,57.78603,93.9879511329,30.05496,8.76603,31.30725,44.07,49.02,65.9175644271,136.9
2022-02-27 14:00:00,70.40784,14.50187,71.8857994806,29.45784,8.59187,30.68525,40.95,5.91,41.374274616,137.94,69.27784,22.68187,72.8964082912,29.45784,8.59187,30.68525,39.82,14.09,42.239324095,137.24,74.28784,21.99187,77.4746766238,29.45784,8.59187,30.68525,44.83,13.4,46.7898375718,137.89,72.78784,60.57187,94.6943561526,29.45784,8.59187,30.68525,43.33,51.98,67.6713329261,136.9
2022-02-27 14:30:00,68.54984,14.86787,70.1436677282,27.96984,8.15787,29.13525,40.58,6.71,41.1310162773,138.95,68.14984,25.89787,72.9047348432,27.96984,8.15787,29.13525,40.18,17.74,43.9219762761,138.11,72.62984,26.44787,77.2954299164,27.96984,8.15787,29.13525,44.66,18.29,48.2601253625,138.89,71.67984,56.40787,91.2131967446,27.96984,8.15787,29.13525,43.71,48.25,65.1047356188,137.73
2022-02-27 15:00:00,67.66592,15.26256,69.3658595218,25.58592,7.46256,26.652,42.08,7.8,42.796803619,138.59,68.89592,33.55256,76.6317302114,25.58592,7.46256,26.652,43.31,26.09,50.5612915183,138.2,72.42592,37.02256,81.3399276911,25.58592,7.46256,26.652,46.84,29.56,55.3875365042,138.54,72.74592,46.23256,86.194074511,25.58592,7.46256,26.652,47.16,38.77,61.0506224374,137.83
2022-02-27 15:30:00,68.46,13.1875,69.7185897466,22.14,6.4575,23.0625,46.32,6.73,46.8063596106,136.66,69.79,30.8275,76.2953396758,22.14,6.4575,23.0625,47.65,24.37,53.5202709261,137.71,73.77,34.6475,81.5013015617,22.14,6.4575,23.0625,51.63,28.19,58.8245951962,136.61,74.09,46.8075,87.6371505484,22.14,6.4575,23.0625,51.95,40.35,65.7793660657,137.35
2022-02-27 16:00:00,70.82752,10.07386,71.5403399814,18.04752,5.26386,18.7995,52.78,4.8100000000000005,52.9987216827,136.66,72.31752,28.21386,77.6263202467,18.04752,5.26386,18.7995,54.27,22.95,58.9231312814,137.71,76.94752,31.11386,82.9999585437,18.04752,5.26386,18.7995,58.9,25.85,64.3228769568,136.61,77.31752,46.75386,90.3544261442,18.04752,5.26386,18.7995,59.27,41.49,72.3488286014,137.35
2022-02-27 16:30:00,74.69216,9.57563,75.3034624394,13.08216,3.81563,13.62725,61.61,5.76,61.8786691841,136.53,75.17216,21.95563,78.3128554438,13.08216,3.81563,13.62725,62.09,18.14,64.6856065906,136.97,81.94216,16.63563,83.6137654394,13.08216,3.81563,13.62725,68.86,12.82,70.0432152317,136.48,81.01216,50.29563,95.3552330235,13.08216,3.81563,13.62725,67.93,46.48,82.3096306637,136.57
2022-02-27 17:00:00,78.00144,9.31417,78.5555752628,8.31144,2.42417,8.65775,69.69,6.89,70.0297665282,136.53,77.68144,18.94417,79.9580371036,8.31144,2.42417,8.65775,69.37,16.52,71.3099382975,136.97,86.24144,7.90417,86.6028976228,8.31144,2.42417,8.65775,77.93,5.48,78.122437878,136.48,84.30144,50.05417,98.0415866888,8.31144,2.42417,8.65775,75.99,47.63,89.6833150592,136.57
2022-02-27 17:30:00,82.26488,8.10059,82.6627488036,7.06488,2.06059,7.35925,75.2,6.04,75.4421738817,136.74,81.92488,19.47059,84.2068277396,7.06488,2.06059,7.35925,74.86,17.41,76.8578408492,136.37,91.16488,6.59059,91.4027965763,7.06488,2.06059,7.35925,84.1,4.53,84.2219146066,136.54,89.15488,48.77059,101.622650412,7.06488,2.06059,7.35925,82.09,46.71,94.448886706,135.8
2022-02-27 18:00:00,85.04512,8.06691,85.4268545175,8.59512,2.50691,8.95325,76.45,5.5600000000000005,76.651915175,136.74,84.73512,20.02691,87.0696140198,8.59512,2.50691,8.95325,76.14,17.52,78.1296998586,136.37,94.09512,6.53691,94.3219104989,8.59512,2.50691,8.95325,85.5,4.03,85.5949233308,136.69,92.11512,48.49691,104.1016119576,8.59512,2.50691,8.95325,83.52,45.99,95.3450077351,135.95
2022-02-27 18:30:00,86.75216,8.22313,87.1410186517,9.54216,2.78313,9.93975,77.21,5.44,77.401406318,136.33,86.46216,20.73313,88.9132599305,9.54216,2.78313,9.93975,76.92,17.95,78.9866374775,135.94,95.89216,6.68313,96.1247656749,9.54216,2.78313,9.93975,86.35,3.9,86.4380269326,136.28,93.90216,48.47313,105.6752572018,9.54216,2.78313,9.93975,84.36,45.69,95.9384474546,135.55
2022-02-27 19:00:00,86.6948,7.6889,87.0350936706,7.0248,2.0489,7.3175,79.67,5.64,79.8693839966,136.33,86.3948,20.2489,88.7360097043,7.0248,2.0489,7.3175,79.37,18.2,81.429950878,135.94,96.1248,6.1789,96.3231850608,7.0248,2.0489,7.3175,89.1,4.13,89.19566637450001,136.28,94.0748,47.5989,105.4311304893,7.0248,2.0489,7.3175,87.05,45.55,98.2471628089,135.55
2022-02-27 19:30:00,81.59352,9.48936,82.1434748425,6.92352,2.01936,7.212,74.67,7.47,75.0427198334,137.91,81.26352,19.59936,83.5936277189,6.92352,2.01936,7.212,74.34,17.58,76.390392066,137.36,90.40352,8.12936,90.7682924947,6.92352,2.01936,7.212,83.48,6.11,83.7033004128,137.83,88.45352,49.39936,101.3129901286,6.92352,2.01936,7.212,81.53,47.38,94.2974299756,137.02
2022-02-27 20:00:00,80.31104,10.73447,81.025255273,6.70104,1.9544700000000002,6.98025,73.61,8.78,74.1317779363,137.91,80.00104,20.14447,82.4982792103,6.70104,1.9544700000000002,6.98025,73.3,18.19,75.5232818408,137.36,89.01104,9.50447,89.5170385561,6.70104,1.9544700000000002,6.98025,82.31,7.55,82.655541859,137.83,87.05104,48.71447,99.7546146926,6.70104,1.9544700000000002,6.98025,80.35,46.76,92.9656931346,137.02
2022-02-27 20:30:00,81.00336,11.13723,81.7654096997,6.57336,1.91723,6.84725,74.43,9.22,74.9988886584,138.09,80.61336,20.17723,83.1001469371,6.57336,1.91723,6.84725,74.04,18.26,76.2584369103,137.33,89.79336,9.98723,90.3470656035,6.57336,1.91723,6.84725,83.22,8.07,83.6103659841,138.01,87.74336,48.02723,100.027556431,6.57336,1.91723,6.84725,81.17,46.11,93.3525629,136.93
2022-02-27 21:00:00,77.91032,11.70176,78.7841935264,7.72032,2.25176,8.042,70.19,9.45,70.8232913666,137.6,77.58032,19.37176,79.962310727,7.72032,2.25176,8.042,69.86,17.12,71.9271436942,136.77,86.18032,10.52176,86.8202452703,7.72032,2.25176,8.042,78.46,8.27,78.8946417699,137.53,84.30032,50.54176,98.2904545518,7.72032,2.25176,8.042,76.58,48.29,90.5340847416,136.39
2022-02-27 21:30:00,73.75448,15.09089,75.2825230785,12.41448,3.62089,12.931750000000001,61.34,11.47,62.4031770025,138.37,73.47448,18.59089,75.7899756054,12.41448,3.62089,12.931750000000001,61.06,14.97,62.8683107774,137.68,80.97448,14.08089,82.1896457862,12.41448,3.62089,12.931750000000001,68.56,10.46,69.3533358967,138.29,79.24448,55.36089,96.6670354985,12.41448,3.62089,12.931750000000001,66.83,51.74,84.51790638680001,137.28
2022-02-27 22:00:00,69.12888,14.22634,70.5775516708,8.07888,2.35634,8.4155,61.05,11.87,62.1932423982,139.55,68.84888,18.18634,71.210330991,8.07888,2.35634,8.4155,60.77,15.83,62.7979442339,138.91,76.30888,13.26634,77.4534759959,8.07888,2.35634,8.4155,68.23,10.91,69.096751009,139.47,74.56888000000001,53.19634,91.5989544364,8.07888,2.35634,8.4155,66.49,50.84,83.6996158892,138.54
2022-02-27 22:30:00,66.77744,13.74342,68.177034889,5.49744,1.60342,5.7265,61.28,12.14,62.4709372428,139.67,66.48744,16.37342,68.4738531138,5.49744,1.60342,5.7265,60.99,14.77,62.7529521218,138.91,73.96744,12.84342,75.0742007447,5.49744,1.60342,5.7265,68.47,11.24,69.3864432004,139.57,72.25744,52.82342,89.5067111218,5.49744,1.60342,5.7265,66.76,51.22,84.1450295621,138.52
2022-02-27 23:00:00,63.3088,15.5334,65.1865835353,5.1888,1.5134,5.405,58.12,14.02,59.7870788716,138.84,62.9888,16.9134,65.2200277905,5.1888,1.5134,5.405,57.8,15.4,59.816385715,138.13,70.1288,14.8034,71.6741881084,5.1888,1.5134,5.405,64.94,13.29,66.2859540174,138.75,68.4188,52.6234,86.3154355895,5.1888,1.5134,5.405,63.23,51.11,81.3035362085,137.76
2022-02-27 23:30:00,59.10176,16.82468,61.4498811406,5.50176,1.60468,5.731,53.6,15.22,55.719012913,139.68,58.77176,16.95468,61.1684636672,5.50176,1.60468,5.731,53.27,15.35,55.4374909245,138.72,65.37176,16.21468,67.3526751733,5.50176,1.60468,5.731,59.87,14.61,61.6268529133,139.6,63.72176,52.83468,82.7766036281,5.50176,1.60468,5.731,58.22,51.23,77.5505080577,138.34
2022-02-28 00:00:00,56.13952,22.68236,60.5486181593,4.25952,1.2423600000000001,4.437,51.88,21.44,56.1356214894,139.78,57.66952,23.20236,62.1620708037,4.25952,1.2423600000000001,4.437,53.41,21.96,57.7483307118,138.72,62.61952,23.55236,66.9023015045,4.25952,1.2423600000000001,4.437,58.36,22.31,62.4790020727,139.69,62.59952,45.35236,77.3015941737,4.25952,1.2423600000000001,4.437,58.34,44.11,73.1385513939,138.34
2022-02-28 00:30:00,55.584,24.4045,60.7055242647,3.924,1.1445,4.0875,51.66,23.26,56.6549485923,138.1,57.714,24.9345,62.8699855754,3.924,1.1445,4.0875,53.79,23.79,58.8160539309,138.91,62.204,25.1545,67.097589273,3.924,1.1445,4.0875,58.28,24.01,63.0320434382,138.04,62.714,42.4645,75.7382304801,3.924,1.1445,4.0875,58.79,41.32,71.8582389152,138.54
2022-02-28 01:00:00,55.95816,23.43488,60.6672009508,4.02816,1.17488,4.196,51.93,22.26,56.4998451325,136.68,58.14816,24.28488,63.0155846438,4.02816,1.17488,4.196,54.12,23.11,58.8476550085,138.21,62.62816,24.08488,67.0996860619,4.02816,1.17488,4.196,58.6,22.91,62.9192188445,136.62,63.15816,42.82488,76.3080829375,4.02816,1.17488,4.196,59.13,41.65,72.3262013381,137.83
2022-02-28 01:30:00,55.20472,22.85471,59.7486307748,3.4447200000000002,1.00471,3.58825,51.76,21.85,56.1829164426,136.21,57.41472,23.70471,62.1157254555,3.4447200000000002,1.00471,3.58825,53.97,22.7,58.5495593493,138.0,61.82472,23.43471,66.1171810943,3.4447200000000002,1.00471,3.58825,58.38,22.43,62.5406211993,136.14,62.42472,43.44471,76.0545100179,3.4447200000000002,1.00471,3.58825,58.98,42.44,72.6621909937,137.65
2022-02-28 02:00:00,55.15232,23.50401,59.9517880256,3.44232,1.00401,3.58575,51.71,22.5,56.393032371,136.21,57.33232,24.81401,62.4718337242,3.44232,1.00401,3.58575,53.89,23.81,58.9156023478,138.0,61.78232,24.17401,66.3433329285,3.44232,1.00401,3.58575,58.34,23.17,62.7726413336,136.14,62.32232,42.47401,75.4195803201,3.44232,1.00401,3.58575,58.88,41.47,72.0181595155,137.65
2022-02-28 02:30:00,53.86912,23.48141,58.7644340155,3.8791200000000003,1.13141,4.04075,49.99,22.35,54.7587673346,136.65,56.02912,23.78141,60.8672140776,3.8791200000000003,1.13141,4.04075,52.15,22.65,56.8563540864,138.28,60.27912,24.12141,64.9262252742,3.8791200000000003,1.13141,4.04075,56.4,22.99,60.9056655821,136.58,60.84912,43.60141,74.8578543559,3.8791200000000003,1.13141,4.04075,56.97,42.47,71.0582986005,137.95
2022-02-28 03:00:00,53.82592,24.50631,59.1421076194,3.8959200000000003,1.13631,4.05825,49.93,23.37,55.1285933069,136.27,55.94592,24.90631,61.2394500503,3.8959200000000003,1.13631,4.05825,52.05,23.77,57.2207602186,138.01,60.20592,25.25631,65.2888504866,3.8959200000000003,1.13631,4.05825,56.31,24.12,61.2583912619,136.22,60.74592,42.89631,74.3650469526,3.8959200000000003,1.13631,4.05825,56.85,41.76,70.5394931935,137.68
2022-02-28 03:30:00,52.62584,25.80962,58.6141238973,4.21584,1.22962,4.3915,48.41,24.58,54.2927665532,136.99,54.67584,25.23962,60.2203113364,4.21584,1.22962,4.3915,50.46,24.01,55.8810495607,138.55,58.81584,26.73962,64.6089027352,4.21584,1.22962,4.3915,54.6,25.51,60.265413796,136.94,59.31584,42.13962,72.7606792756,4.21584,1.22962,4.3915,55.1,40.91,68.6268030729,138.2
2022-02-28 04:00:00,52.73728,25.48379,58.571701824,4.12728,1.2037900000000001,4.29925,48.61,24.28,54.3364564542,136.61,54.78728,25.49379,60.4282994826,4.12728,1.2037900000000001,4.29925,50.66,24.29,56.1822009181,137.96,58.94728,26.36379,64.5742304837,4.12728,1.2037900000000001,4.29925,54.82,25.16,60.3179741039,136.55,59.44728,41.75379,72.6454271015,4.12728,1.2037900000000001,4.29925,55.32,40.55,68.5901224667,137.6
2022-02-28 04:30:00,52.30816,17.72988,55.2312615047,4.14816,1.20988,4.321,48.16,16.52,50.914595157,136.55,53.84816,20.76988,57.7149222524,4.14816,1.20988,4.321,49.7,19.56,53.4105195631,137.9,58.16816,23.79988,62.8487798275,4.14816,1.20988,4.321,54.02,22.59,58.5531254503,136.49,58.42816,46.72988,74.8166529978,4.14816,1.20988,4.321,54.28,45.52,70.8405872364,137.54
2022-02-28 05:00:00,53.71856,6.18333,54.0732582555,4.70856,1.3733300000000002,4.90475,49.01,4.8100000000000005,49.2454688271,136.03,53.73856,16.50333,56.215591538,4.70856,1.3733300000000002,4.90475,49.03,15.13,51.3113808039,137.52,58.89856,27.10333,64.8354136808,4.70856,1.3733300000000002,4.90475,54.19,25.73,59.9882405143,135.98,58.22856,52.29333,78.2633858338,4.70856,1.3733300000000002,4.90475,53.52,50.92,73.8731128355,137.12
2022-02-28 05:30:00,55.47168,5.35549,55.7296021443,4.20168,1.22549,4.37675,51.27,4.13,51.4360748891,138.06,55.50168,17.05549,58.0631227369,4.20168,1.22549,4.37675,51.3,15.83,53.6868596586,138.14,60.91168,26.17549,66.2977302565,4.20168,1.22549,4.37675,56.71,24.95,61.9558439536,138.0,60.22168,51.25549,79.0808194012,4.20168,1.22549,4.37675,56.02,50.03,75.108197289,137.76
2022-02-28 06:00:00,59.17272,4.89121,59.374529282,3.43272,1.00121,3.57575,55.74,3.89,55.8755733751,137.86,59.15272,18.68121,62.032506724,3.43272,1.00121,3.57575,55.72,17.68,58.4576838405,137.94,65.11272,25.851210000000002,70.0567724368,3.43272,1.00121,3.57575,61.68,24.85,66.4977059755,137.8,64.34272,49.22121,81.0105741917,3.43272,1.00121,3.57575,60.91,48.22,77.686527146,137.55
2022-02-28 06:30:00,67.88568,1.65124,67.9057592742,3.77568,1.10124,3.933,64.11,0.55,64.1123591829,138.36,67.87568,21.42124,71.1756802468,3.77568,1.10124,3.933,64.1,20.32,67.2436792569,138.26,74.79568,21.43124,77.8054740658,3.77568,1.10124,3.933,71.02,20.33,73.8725206014,138.3,73.93568,45.06124,86.5852188737,3.77568,1.10124,3.933,70.16,43.96,82.7943669581,137.87
2022-02-28 07:00:00,74.68776,4.28643,74.8106608443,5.50776,1.60643,5.73725,69.18,2.68,69.2318914952,136.84,74.85776,18.87643,77.201061144,5.50776,1.60643,5.73725,69.35,17.27,71.4680026305,136.82,82.17776,21.44643,84.9301689529,5.50776,1.60643,5.73725,76.67,19.84,79.1954196908,136.8,81.33776,33.91643,88.1257931922,5.50776,1.60643,5.73725,75.83,32.31,82.4264823949,136.43
2022-02-28 07:30:00,79.73424,7.85957,80.1206706722,12.44424,3.62957,12.96275,67.29,4.23,67.4228225455,136.57,79.85424,4.72957,79.9941777779,12.44424,3.62957,12.96275,67.41,1.1,67.4189743322,136.95,87.03424,18.88957,89.0605119408,12.44424,3.62957,12.96275,74.59,15.26,76.1349834176,136.53,83.87424,23.78957,87.1827493049,12.44424,3.62957,12.96275,71.43,20.16,74.2204183497,136.59
2022-02-28 08:00:00,84.74096,9.01528,85.2191620189,14.76096,4.30528,15.376,69.98,4.71,70.1383240461,136.3,84.33096,7.9352800000000006,84.7034797585,14.76096,4.30528,15.376,69.57,3.63,69.6646380885,136.91,92.34096,16.43528,93.7921709014,14.76096,4.30528,15.376,77.58,12.13,78.5225655465,136.26,88.52096,23.04528,91.471554538,14.76096,4.30528,15.376,73.76,18.74,76.1033849444,136.55
2022-02-28 08:30:00,90.02976,8.79493,90.4583245443,15.95976,4.65493,16.62475,74.07,4.14,74.1856084426,135.94,88.13976,8.00493,88.502520852,15.95976,4.65493,16.62475,72.18,3.35,72.2576978598,135.94,98.02976,11.51493,98.7037357883,15.95976,4.65493,16.62475,82.07,6.86,82.3562049878,135.91,92.44976,27.89493,96.5664809536,15.95976,4.65493,16.62475,76.49,23.24,79.9425900256,135.58
2022-02-28 09:00:00,91.54488,9.71434,92.0588586495,15.37488,4.48434,16.0155,76.17,5.23,76.3493405342,137.59,89.60488,5.76434,89.7901004312,15.37488,4.48434,16.0155,74.23,1.28,74.241035149,136.35,99.77488,12.52434,100.5578727472,15.37488,4.48434,16.0155,84.4,8.04,84.7820830129,137.55,94.03488,25.53434,97.4400388744,15.37488,4.48434,16.0155,78.66,21.05,81.4278705358,136.0
2022-02-28 09:30:00,93.6052,9.62485,94.0987311528,16.4052,4.7848500000000005,17.08875,77.2,4.84,77.3515714126,137.65,91.5752,5.4948500000000005,91.7399075188,16.4052,4.7848500000000005,17.08875,75.17,0.71,75.1733529916,136.29,101.9452,12.44485,102.7019868092,16.4052,4.7848500000000005,17.08875,85.54,7.66,85.8822868815,137.6,96.0852,24.26485,99.1017083837,16.4052,4.7848500000000005,17.08875,79.68,19.48,82.0266590811,135.95
2022-02-28 10:00:00,93.96104,10.11322,94.5037261522,17.05104,4.97322,17.7615,76.91,5.14,77.081565241,138.5,91.95104,5.40322,92.1096549958,17.05104,4.97322,17.7615,74.9,0.43,74.9012343022,136.89,102.30104,12.94322,103.1165831913,17.05104,4.97322,17.7615,85.25,7.97,85.6217460696,138.44,96.42104,24.23322,99.4196454744,17.05104,4.97322,17.7615,79.37,19.26,81.673401423,136.56
2022-02-28 10:30:00,93.6236,10.8448,94.2496056437,17.6736,5.1548,18.41,75.95,5.69,76.1628426465,138.24,91.6536,5.6248000000000005,91.8260353495,17.6736,5.1548,18.41,73.98,0.47000000000000003,73.981492956,136.66,101.8236,13.7648,102.7497700046,17.6736,5.1548,18.41,84.15,8.61,84.5893291143,138.18,96.0736,25.1748,99.3172048137,17.6736,5.1548,18.41,78.4,20.02,80.9157611347,136.34
2022-02-28 11:00:00,94.32312,10.91966,94.9530933727,17.55312,5.11966,18.2845,76.77,5.8,76.9887842481,138.52,92.30312,6.22966,92.5131051552,17.55312,5.11966,18.2845,74.75,1.11,74.7582410173,137.06,102.63312,13.82966,103.5606914647,17.55312,5.11966,18.2845,85.08,8.71,85.5246777252,138.46,96.77312,23.73966,99.6424016744,17.55312,5.11966,18.2845,79.22,18.62,81.3788227981,136.72
2022-02-28 11:30:00,93.4948,10.9614,94.1351683326,17.7648,5.1814,18.505,75.73,5.78,75.9502554308,138.27,91.4748,6.2514,91.688161924,17.7648,5.1814,18.505,73.71,1.07,73.717765837,136.68,101.6948,13.8814,102.6378371411,17.7648,5.1814,18.505,83.93,8.7,84.3797066835,138.2,95.8948,23.8914,98.8261689078,17.7648,5.1814,18.505,78.13,18.71,80.3390378334,136.34
2022-02-28 12:00:00,90.03632,10.50851,90.6474914245,17.92632,5.22851,18.67325,72.11,5.28,72.3030462705,138.46,93.55632,5.96851,93.7465099274,17.92632,5.22851,18.67325,75.63,0.74,75.6336201699,136.87,97.80632,13.39851,98.7197867814,17.92632,5.22851,18.67325,79.88,8.17,80.2967203564,138.39,98.08632,24.26851,101.0439842285,17.92632,5.22851,18.67325,80.16,19.04,82.390213011,136.54
2022-02-28 12:30:00,90.09072,10.32646,90.6806131775,16.89072,4.9264600000000005,17.5945,73.2,5.4,73.3989100737,138.57,94.47072,5.68646,94.6417073211,16.89072,4.9264600000000005,17.5945,77.58,0.76,77.5837225196,136.9,97.98072,13.21646,98.8680752652,16.89072,4.9264600000000005,17.5945,81.09,8.29,81.5126505519,138.49,99.12072,23.87646,101.9558849476,16.89072,4.9264600000000005,17.5945,82.23,18.95,84.385279522,136.57
2022-02-28 13:00:00,90.13224,9.75732,90.6588439205,16.24224,4.73732,16.919,73.89,5.02,74.060330137,138.25,94.74224,5.09732,94.8792638641,16.24224,4.73732,16.919,78.5,0.36,78.5008254734,136.58,98.10224,12.59732,98.9077447129,16.24224,4.73732,16.919,81.86,7.86,82.2364833878,138.17,99.45224,24.17732,102.3488683054,16.24224,4.73732,16.919,83.21,19.44,85.4506740757,136.26
2022-02-28 13:30:00,90.92496,9.90853,91.463256654,14.39496,4.19853,14.99475,76.53,5.71,76.7427195244,138.6,96.11496,5.41853,96.2675750352,14.39496,4.19853,14.99475,81.72,1.22,81.7291061985,136.93,99.17496,12.82853,100.0012193574,14.39496,4.19853,14.99475,84.78,8.63,85.2181042972,138.52,101.02496,22.73853,103.5523215074,14.39496,4.19853,14.99475,86.63,18.54,88.5916954347,136.6
2022-02-28 14:00:00,90.1904,9.5747,90.6972057577,14.2104,4.1447,14.8025,75.98,5.43,76.1737835479,138.6,95.4204,5.1447,95.5589905464,14.2104,4.1447,14.8025,81.21,1.0,81.2161566439,136.93,98.3804,12.4747,99.1681463185,14.2104,4.1447,14.8025,84.17,8.33,84.5811905804,138.52,100.3204,23.0147,102.9264741077,14.2104,4.1447,14.8025,86.11,18.87,88.1533266531,136.6
2022-02-28 14:30:00,88.84056,8.64808,89.260486156,13.81056,4.02808,14.386,75.03,4.62,75.1721045335,139.04,93.98056,4.37808,94.08248106,13.81056,4.02808,14.386,80.17,0.35000000000000003,80.1707639979,137.33,96.94056,11.45808,97.6153664666,13.81056,4.02808,14.386,83.13,7.43,83.4613790924,138.97,98.80056,23.92808,101.6567935202,13.81056,4.02808,14.386,84.99,19.9,87.28865963,137.0
2022-02-28 15:00:00,86.99472,7.93971,87.3562837051,14.12472,4.11971,14.71325,72.87,3.8200000000000003,72.9700575579,139.0,91.77472,5.12971,91.9179697108,14.12472,4.11971,14.71325,77.65,1.01,77.6565682991,137.33,94.83472,10.69971,95.4364076837,14.12472,4.11971,14.71325,80.71,6.58,80.9777778159,138.94,96.46472,25.26971,99.7196091457,14.12472,4.11971,14.71325,82.34,21.15,85.0129290167,136.97
2022-02-28 15:30:00,87.1924,7.51695,87.5158223127,14.7324,4.29695,15.34625,72.46,3.22,72.5315103938,139.37,92.1624,5.71695,92.3395445682,14.7324,4.29695,15.34625,77.43,1.42,77.4430196984,137.71,95.0024,10.19695,95.5480705983,14.7324,4.29695,15.34625,80.27,5.9,80.486538626,139.31,96.8124,25.81695,100.1955872335,14.7324,4.29695,15.34625,82.08,21.52,84.8542090883,137.33
2022-02-28 16:00:00,88.90528,7.48904,89.2201464469,13.98528,4.07904,14.568,74.92,3.41,74.9975632937,139.27,94.43528,5.35904,94.5872159353,13.98528,4.07904,14.568,80.45,1.28,80.4601820778,137.61,96.97528,10.15904,97.5059537916,13.98528,4.07904,14.568,82.99,6.08,83.2124179435,139.22,99.27528,25.27904,102.4432090595,13.98528,4.07904,14.568,85.29,21.2,87.8852894403,137.21
2022-02-28 16:30:00,91.29112,7.26741,91.5799314204,13.67112,3.98741,14.24075,77.62,3.2800000000000002,77.6892708165,138.87,95.97112,5.83741,96.1484853212,13.67112,3.98741,14.24075,82.3,1.85,82.3207902051,137.34,99.66112,9.92741,100.1543424369,13.67112,3.98741,14.24075,85.99,5.94,86.1949169035,138.85,100.92112,25.88741,104.1884372594,13.67112,3.98741,14.24075,87.25,21.9,89.956503378,136.9
2022-02-28 17:00:00,93.56648,7.22314,93.8448716289,13.89648,4.05314,14.4755,79.67,3.17,79.73304083,138.87,97.75648,6.74314,97.9887713927,13.89648,4.05314,14.4755,83.86,2.69,83.9031328378,137.34,102.16648,9.85314,102.6405085892,13.89648,4.05314,14.4755,88.27,5.8,88.4603464836,138.85,102.80648,26.78314,106.2379824651,13.89648,4.05314,14.4755,88.91,22.73,91.7694992903,136.9
2022-02-28 17:30:00,95.05144,7.22042,95.3252889377,13.92144,4.06042,14.5015,81.13,3.16,81.1915174141,138.56,99.44144,7.25042,99.7054089779,13.92144,4.06042,14.5015,85.52,3.19,85.5794747588,137.13,103.80144,9.83042,104.2658913713,13.92144,4.06042,14.5015,89.88,5.77,90.065017071,138.54,104.61144,27.24042,108.0999253499,13.92144,4.06042,14.5015,90.69,23.18,93.6054939627,136.68
2022-02-28 18:00:00,94.86152,7.04211,95.1225487987,15.88152,4.63211,16.54325,78.98,2.41,79.0167608802,138.38,99.04152,8.67211,99.4204615548,15.88152,4.63211,16.54325,83.16,4.04,83.2580758846,137.0,103.37152,9.58211,103.8146809424,15.88152,4.63211,16.54325,87.49,4.95,87.6299184069,138.35,104.06152,28.74211,107.9579030547,15.88152,4.63211,16.54325,88.18,24.11,91.4166532969,136.56
2022-02-28 18:30:00,94.306,6.53925,94.5324464222,16.386,4.77925,17.06875,77.92,1.76,77.9398742622,137.85,98.876,9.02925,99.2874147693,16.386,4.77925,17.06875,82.49,4.25,82.5994104095,136.44,102.706,8.98925,103.0986374865,16.386,4.77925,17.06875,86.32,4.21,86.4226041033,137.82,103.866,28.95925,107.8275665893,16.386,4.77925,17.06875,87.48,24.18,90.760249008,136.01
2022-02-28 19:00:00,92.664,5.6057500000000005,92.8334063205,16.614,4.84575,17.30625,76.05,0.76,76.0537974068,137.85,97.634,9.30575,98.0764749523,16.614,4.84575,17.30625,81.02,4.46,81.1426644867,136.44,100.854,7.94575,101.1665174802,16.614,4.84575,17.30625,84.24,3.1,84.2970201134,137.82,102.554,29.19575,106.6288644508,16.614,4.84575,17.30625,85.94,24.35,89.3230434994,136.01
2022-02-28 19:30:00,92.18024,8.93882,92.6126295353,9.87024,2.87882,10.2815,82.31,6.06,82.5327795485,137.82,97.78024,9.00882,98.194369351,9.87024,2.87882,10.2815,87.91,6.13,88.1234645256,136.32,101.05024,8.60882,101.4162846186,9.87024,2.87882,10.2815,91.18,5.73,91.3598670095,137.78,104.75024,17.36882,106.1804534189,9.87024,2.87882,10.2815,94.88,14.49,95.9800734528,135.91
2022-02-28 20:00:00,88.4948,9.92265,89.0493605258,10.5348,3.07265,10.97375,77.96,6.85,78.2603609754,137.73,94.5448,20.15265,96.6687566335,10.5348,3.07265,10.97375,84.01,17.08,85.7286795652,137.68,96.8648,8.47265,97.2346403144,10.5348,3.07265,10.97375,86.33,5.4,86.4987219559,137.69,102.3648,31.80265,107.1912348378,10.5348,3.07265,10.97375,91.83,28.73,96.2193421304,137.26
2022-02-28 20:30:00,86.38968,7.6344899999999996,86.7263642041,7.48968,2.18449,7.80175,78.9,5.45,79.0880047795,137.91,93.58968,36.32449,100.3917166716,7.48968,2.18449,7.80175,86.1,34.14,92.6215396115,138.31,94.86968,5.99449,95.0588769851,7.48968,2.18449,7.80175,87.38,3.81,87.4630236157,137.87,102.47968,49.21449,113.6844353413,7.48968,2.18449,7.80175,94.99,47.03,105.9949102552,137.86
2022-02-28 21:00:00,82.06296,6.92628,82.3547373173,3.31296,0.96628,3.451,78.75,5.96,78.9752119339,136.92,88.24296,34.77628,94.8483507511,3.31296,0.96628,3.451,84.93,33.81,91.4123678722,136.73,90.51296,5.32628,90.669538361,3.31296,0.96628,3.451,87.2,4.36,87.30893196,136.89,97.00296,48.65628,108.5219232791,3.31296,0.96628,3.451,93.69,47.69,105.1292166812,136.29
2022-02-28 21:30:00,79.09344,7.34767,79.4340009408,2.80344,0.8176700000000001,2.9202500000000002,76.29,6.53,76.5689558503,137.07,85.73344,34.48767,92.4100758373,2.80344,0.8176700000000001,2.9202500000000002,82.93,33.67,89.5044903901,136.89,87.27344,5.78767,87.4651385036,2.80344,0.8176700000000001,2.9202500000000002,84.47,4.97,84.6160847593,137.03,94.27344,49.02767,106.2600297151,2.80344,0.8176700000000001,2.9202500000000002,91.47,48.21,103.397122784,136.44
2022-02-28 22:00:00,74.62712,8.51541,75.1113789446,2.72712,0.7954100000000001,2.84075,71.9,7.72,72.3132657263,137.32,80.54712,32.33541,86.795260701,2.72712,0.7954100000000001,2.84075,77.82,31.54,83.9685893653,137.11,82.32712,7.03541,82.627184881,2.72712,0.7954100000000001,2.84075,79.6,6.24,79.8442083059,137.28,88.49712,52.11541,102.7022697303,2.72712,0.7954100000000001,2.84075,85.77,51.32,99.9511645755,136.65
2022-02-28 22:30:00,70.37768,9.28349,70.987330058,2.61768,0.7634900000000001,2.72675,67.76,8.52,68.2935428866,137.83,76.49768,31.08349,82.5716561295,2.61768,0.7634900000000001,2.72675,73.88,30.32,79.859606811,137.78,77.62768,7.8634900000000005,78.0249394563,2.61768,0.7634900000000001,2.72675,75.01,7.1,75.345272579,138.38,83.99768,54.34349,100.0441160227,2.61768,0.7634900000000001,2.72675,81.38,53.58,97.4347001843,138.02
2022-02-28 23:00:00,66.19344,8.23642,66.7038987875,2.59344,0.7564200000000001,2.7015000000000002,63.6,7.48,64.0383510094,138.43,71.14344,26.07642,75.771820191,2.59344,0.7564200000000001,2.7015000000000002,68.55,25.32,73.0767055908,138.47,72.99344,6.95642,73.3241710642,2.59344,0.7564200000000001,2.7015000000000002,70.4,6.2,70.6724840373,138.38,77.95344,55.61642,95.7597252578,2.59344,0.7564200000000001,2.7015000000000002,75.36,54.86,93.2134604014,138.02
2022-02-28 23:30:00,63.37896,2.46303,63.4268010187,2.47896,0.7230300000000001,2.58225,60.9,1.74,60.924852072,138.65,67.30896,11.51303,68.286499076,2.47896,0.7230300000000001,2.58225,64.83,10.79,65.7217848206,137.37,69.91896,1.16303,69.928632235,2.47896,0.7230300000000001,2.58225,67.44,0.44,67.4414353347,138.67,73.48896,55.69303,92.2081386455,2.47896,0.7230300000000001,2.58225,71.01,54.97,89.8004510011,138.02
2022-03-01 00:00:00,60.20296,5.28003,60.4340558755,6.10296,1.78003,6.35725,54.1,3.5,54.2130980483,138.65,63.72296,11.04003,64.6722343325,6.10296,1.78003,6.35725,57.62,9.26,58.3593351573,137.37,65.99296,3.22003,66.0714716255,6.10296,1.78003,6.35725,59.89,1.44,59.9073092369,138.62,69.17296,58.70003,90.7226097352,6.10296,1.78003,6.35725,63.07,56.92,84.9571144755,136.91
2022-03-01 00:30:00,60.70816,6.07863,61.0117237362,5.61816,1.63863,5.85225,55.09,4.44,55.2686321524,138.96,64.24816,12.17863,65.3922403047,5.61816,1.63863,5.85225,58.63,10.54,59.5698623467,137.66,66.60816,4.13863,66.7366109183,5.61816,1.63863,5.85225,60.99,2.5,61.0412164033,138.91,69.74816,57.38863,90.3230904955,5.61816,1.63863,5.85225,64.13,55.75,84.9748162693,137.21
2022-03-01 01:00:00,59.74224,7.05232,60.1570482787,5.80224,1.69232,6.044,53.94,5.36,54.2056565314,139.43,63.21224,11.99232,64.3397468506,5.80224,1.69232,6.044,57.41,10.3,58.3266499981,137.88,65.51224,5.20232,65.7184732263,5.80224,1.69232,6.044,59.71,3.51,59.8130771654,139.36,68.60224,57.51232,89.5205802305,5.80224,1.69232,6.044,62.8,55.82,84.0220947132,137.42
2022-03-01 01:30:00,58.83992,5.47081,59.0937048057,2.77992,0.81081,2.89575,56.06,4.66,56.2533483448,139.31,61.65992,10.83081,62.603931024,2.77992,0.81081,2.89575,58.88,10.02,59.7264999812,137.8,64.84992,3.56081,64.9476057439,2.77992,0.81081,2.89575,62.07,2.75,62.1308892581,139.3,67.20992,56.94081,88.0876222285,2.77992,0.81081,2.89575,64.43,56.13,85.4505810396,137.29
2022-03-01 02:00:00,57.84008,5.31419,58.0836936649,2.86008,0.8341900000000001,2.97925,54.98,4.48,55.1622225803,139.31,60.61008,12.30419,61.8463813748,2.86008,0.8341900000000001,2.97925,57.75,11.47,58.8780383505,137.8,63.48008,6.67419,63.8299723403,2.86008,0.8341900000000001,2.97925,60.62,5.84,60.9006568109,139.25,66.04008,55.70419,86.3958850291,2.86008,0.8341900000000001,2.97925,63.18,54.87,83.6805192384,137.34
2022-03-01 02:30:00,56.06976,2.37868,56.1201933799,3.14976,0.91868,3.281,52.92,1.46,52.9401360028,137.04,60.56976,17.83868,63.1420171566,3.14976,0.91868,3.281,57.42,16.92,59.861029059,137.31,61.67976,22.67868,65.7169332836,3.14976,0.91868,3.281,58.53,21.76,62.4440429505,139.23,65.94976,49.07868,82.2075889112,3.14976,0.91868,3.281,62.8,48.16,79.140543339,137.54
2022-03-01 03:00:00,56.15296,2.09003,56.1918423097,3.46296,1.01003,3.60725,52.69,1.08,52.7010673516,137.04,61.10296,18.28003,63.7787677645,3.46296,1.01003,3.60725,57.64,17.27,60.1716087536,137.31,61.73296,22.44003,65.6849548737,3.46296,1.01003,3.60725,58.27,21.43,62.0857294392,137.0,66.49296,49.10003,82.6566795581,3.46296,1.01003,3.60725,63.03,48.09,79.2806975247,136.86
2022-03-01 03:30:00,56.16016,2.3008800000000003,56.2072737286,3.50016,1.02088,3.646,52.66,1.28,52.6755541024,137.28,61.14016,18.54088,63.8896188438,3.50016,1.02088,3.646,57.64,17.52,60.2438378592,137.55,61.74016,22.78088,65.8089344269,3.50016,1.02088,3.646,58.24,21.76,62.1723025149,137.23,66.53016,49.17088,82.7286989478,3.50016,1.02088,3.646,63.03,48.15,79.3171066038,137.08
2022-03-01 04:00:00,55.148,3.15775,55.2383317006,3.558,1.03775,3.70625,51.59,2.12,51.6335404558,137.75,59.538,18.42775,62.3245971833,3.558,1.03775,3.70625,55.98,17.39,58.6188749466,137.98,60.608,23.97775,65.1786940577,3.558,1.03775,3.70625,57.05,22.94,61.4893982732,137.7,64.778,50.11775,81.9022475214,3.558,1.03775,3.70625,61.22,49.08,78.464863474,137.53
2022-03-01 04:30:00,54.6328,3.7954,54.7644765975,3.8928000000000003,1.1354,4.055,50.74,2.66,50.8096762438,138.65,58.9628,17.8854,61.6157391987,3.8928000000000003,1.1354,4.055,55.07,16.75,57.5609885252,138.83,59.9828,24.6454,64.8485314946,3.8928000000000003,1.1354,4.055,56.09,23.51,60.8178279783,138.6,64.0728,50.8254,81.7835251441,3.8928000000000003,1.1354,4.055,60.18,49.69,78.0431194917,138.37
2022-03-01 05:00:00,55.84416,3.57538,55.9584984453,3.82416,1.11538,3.9835000000000003,52.02,2.46,52.0781336071,138.52,61.03416,18.44538,63.7604950596,3.82416,1.11538,3.9835000000000003,57.21,17.33,59.7771946481,138.69,61.34416,24.44538,66.0354644827,3.82416,1.11538,3.9835000000000003,57.52,23.33,62.0712437446,138.45,66.37416,50.27538,83.265496755,3.82416,1.11538,3.9835000000000003,62.55,49.16,79.556320302,138.23
2022-03-01 05:30:00,57.378,3.31775,57.473840563,4.038,1.17775,4.20625,53.34,2.14,53.3829111233,138.71,62.378,18.59775,65.0914064148,4.038,1.17775,4.20625,58.34,17.42,60.8852363057,138.85,63.028,24.01775,67.4491000612,4.038,1.17775,4.20625,58.99,22.84,63.2572976027,138.65,67.848,49.71775,84.1142423675,4.038,1.17775,4.20625,63.81,48.54,80.1738592061,138.38
2022-03-01 06:00:00,60.822,2.12975,60.85927636,3.702,1.07975,3.85625,57.12,1.05,57.1296499202,138.19,66.182,19.61975,69.0289194038,3.702,1.07975,3.85625,62.48,18.54,65.1727090123,138.33,66.882,22.74975,70.6452620426,3.702,1.07975,3.85625,63.18,21.67,66.7929734328,138.12,72.072,48.45975,86.8488373789,3.702,1.07975,3.85625,68.37,47.38,83.1824578863,137.87
2022-03-01 06:30:00,67.97656,2.82358,68.0351770296,3.64656,1.06358,3.7984999999999998,64.33,1.76,64.3540713553,138.31,73.56656,22.23358,76.8529168597,3.64656,1.06358,3.7984999999999998,69.92,21.17,73.0546049199,138.43,74.87656,19.29358,77.3223219171,3.64656,1.06358,3.7984999999999998,71.23,18.23,73.5258172345,138.24,80.22656,44.25358,91.6224878087,3.64656,1.06358,3.7984999999999998,76.58,43.19,87.9196934708,137.98
2022-03-01 07:00:00,75.14912,5.34766,75.3391512047,3.96912,1.15766,4.1345,71.18,4.19,71.303215215,136.95,80.93912,22.81766,84.0939162737,3.96912,1.15766,4.1345,76.97,21.66,79.9595929204,137.04,82.81912,13.88766,83.975435324,3.96912,1.15766,4.1345,78.85,12.73,79.8709922312,136.89,88.34912,42.53766,98.0562059385,3.96912,1.15766,4.1345,84.38,41.38,93.9802575012,136.61
2022-03-01 07:30:00,82.3364,8.48145,82.7720832108,8.3364,2.43145,8.68375,74.0,6.05,74.2469022923,136.06,87.6964,17.61145,89.447312671,8.3364,2.43145,8.68375,79.36,15.18,80.7987747432,135.66,90.3064,9.48145,90.8027740494,8.3364,2.43145,8.68375,81.97,7.05,82.2726163435,136.0,95.9864,33.29145,101.5958150125,8.3364,2.43145,8.68375,87.65,30.86,92.9239586974,135.28
2022-03-01 08:00:00,84.58168,10.85174,85.2749720179,13.65168,3.9817400000000003,14.2205,70.93,6.87,71.2619239145,137.55,90.24168,15.43174,91.5516215512,13.65168,3.9817400000000003,14.2205,76.59,11.45,77.4411428118,136.95,92.16168,9.23174,92.6228928713,13.65168,3.9817400000000003,14.2205,78.51,5.25,78.6853391681,137.49,99.05168,14.07174,100.0462351988,13.65168,3.9817400000000003,14.2205,85.4,10.09,85.9940003721,136.56
2022-03-01 08:30:00,88.36144,9.10917,88.8297307041,15.87144,4.62917,16.53275,72.49,4.48,72.6283037114,138.67,93.96144,14.14917,95.0207936115,15.87144,4.62917,16.53275,78.09,9.52,78.6681542938,139.22,96.13144,7.24917,96.4043786462,15.87144,4.62917,16.53275,80.26,2.62,80.3027521322,138.59,102.93144,16.74917,104.2852627947,15.87144,4.62917,16.53275,87.06,12.12,87.8995904427,138.83
2022-03-01 09:00:00,88.0684,9.63245,88.5936068323,19.2084,5.60245,20.00875,68.86,4.03,68.9778261472,138.24,93.0384,15.02245,94.2433970025,19.2084,5.60245,20.00875,73.83,9.42,74.4285247738,138.85,95.4484,7.72245,95.7602908129,19.2084,5.60245,20.00875,76.24,2.12,76.2694696455,138.16,101.5184,17.71245,103.0520083432,19.2084,5.60245,20.00875,82.31,12.11,83.1960828405,138.45
2022-03-01 09:30:00,89.22624,9.23682,89.7030698931,20.28624,5.91682,21.1315,68.94,3.32,69.0198956823,138.08,95.07624,14.32682,96.14961874,20.28624,5.91682,21.1315,74.79,8.41,75.2613592755,138.7,96.61624,7.22682,96.8861432768,20.28624,5.91682,21.1315,76.33,1.31,76.3412404929,138.0,103.69624,19.22682,105.4636468052,20.28624,5.91682,21.1315,83.41,13.31,84.4652839929,138.31
2022-03-01 10:00:00,87.74824,11.32782,88.476398712,25.15824,7.33782,26.2065,62.59,3.99,62.7170487188,138.08,91.56824,16.89782,93.1143323954,25.15824,7.33782,26.2065,66.41,9.56,67.0945728059,138.7,94.45824,9.37782,94.9226138065,25.15824,7.33782,26.2065,69.3,2.04,69.3300194721,138.0,99.25824,19.29782,101.1167842875,25.15824,7.33782,26.2065,74.1,11.96,75.0589874699,138.31
2022-03-01 10:30:00,85.55624,10.88432,86.2458035199,24.90624,7.26432,25.944,60.65,3.62,60.7579369301,137.91,89.66624,16.65432,91.1997860217,24.90624,7.26432,25.944,64.76,9.39,65.4372195314,138.61,92.02624,8.89432,92.4550581461,24.90624,7.26432,25.944,67.12,1.63,67.139789246,137.83,97.12624,19.45432,99.0554241988,24.90624,7.26432,25.944,72.22,12.19,73.2415490006,138.23
2022-03-01 11:00:00,85.34712,10.16916,85.9508156296,24.47712,7.13916,25.497,60.87,3.03,60.9453673383,138.06,89.05712,15.88916,90.4634513392,24.47712,7.13916,25.497,64.58,8.75,65.1700767224,138.78,91.86712,8.11916,92.2252053194,24.47712,7.13916,25.497,67.39,0.98,67.3971253096,137.98,96.50712,19.79916,98.5171606747,24.47712,7.13916,25.497,72.03,12.66,73.1340994338,138.38
2022-03-01 11:30:00,86.25824,9.29657,86.7577672699,20.14824,5.87657,20.98775,66.11,3.42,66.1984025487,137.31,90.50824,14.45657,91.6555176957,20.14824,5.87657,20.98775,70.36,8.58,70.8812104863,138.04,93.29824,7.3165700000000005,93.5846877628,20.14824,5.87657,20.98775,73.15,1.44,73.164172243,137.23,98.58824,18.75657,100.3566140544,20.14824,5.87657,20.98775,78.44,12.88,79.4904270966,137.66
2022-03-01 12:00:00,85.41232,8.62026,85.8462188466,18.65232,5.44026,19.4295,66.76,3.18,66.8356940564,137.53,89.58232,14.74026,90.7869336493,18.65232,5.44026,19.4295,70.93,9.3,71.537087584,138.18,92.56232,6.62026,92.7987657582,18.65232,5.44026,19.4295,73.91,1.18,73.9194189642,137.45,97.74232,17.61026,99.3160731012,18.65232,5.44026,19.4295,79.09,12.17,80.0208535321,137.84
2022-03-01 12:30:00,85.76784,9.40812,86.2822988811,20.90784,6.09812,21.779,64.86,3.31,64.9444046859,137.64,89.48784,15.85812,90.8820855714,20.90784,6.09812,21.779,68.58,9.76,69.2710184709,138.38,92.71784,7.41812,93.0141191358,20.90784,6.09812,21.779,71.81,1.32,71.8221309904,137.56,97.39784,17.79812,99.0106676687,20.90784,6.09812,21.779,76.49,11.7,77.3796491333,138.05
2022-03-01 13:00:00,85.62616,10.12013,86.2221335132,23.72616,6.92013,24.71475,61.9,3.2,61.9826588652,137.74,89.16616,16.64013,90.7055566962,23.72616,6.92013,24.71475,65.44,9.72,66.1579322531,138.53,92.25616,8.09013,92.6102006334,23.72616,6.92013,24.71475,68.53,1.17,68.539986869,137.66,96.74616,18.68013,98.5330743028,23.72616,6.92013,24.71475,73.02,11.76,73.9609221143,138.2
2022-03-01 13:30:00,85.66808,10.60569,86.3220747623,25.76808,7.51569,26.84175,59.9,3.09,59.9796473814,137.84,89.32808,16.90569,90.9137406054,25.76808,7.51569,26.84175,63.56,9.39,64.2498692606,138.64,92.06808,8.53569,92.4629080154,25.76808,7.51569,26.84175,66.3,1.02,66.3078456896,137.76,96.69808,19.74569,98.6935203003,25.76808,7.51569,26.84175,70.93,12.23,71.9766476018,138.31
2022-03-01 14:00:00,82.6936,13.7448,83.828103927,28.4736,8.3048,29.66,54.22,5.44,54.4922196281,138.17,85.9936,18.8848,88.042801591,28.4736,8.3048,29.66,57.52,10.58,58.4849279729,138.94,88.5036,11.8848,89.2980161258,28.4736,8.3048,29.66,60.03,3.58,60.1366552113,138.1,92.7136,19.3248,94.7061746667,28.4736,8.3048,29.66,64.24,11.02,65.178355303,138.62
2022-03-01 14:30:00,82.01072,10.21771,82.6447807944,24.78072,7.22771,25.81325,57.23,2.99,57.3080535353,138.32,84.32072,17.93771,86.2075707891,24.78072,7.22771,25.81325,59.54,10.71,60.4955841364,137.86,88.11072,12.09771,88.9373575398,24.78072,7.22771,25.81325,63.33,4.87,63.5169725349,138.25,89.50072,17.12771,91.1248447481,24.78072,7.22771,25.81325,64.72,9.9,65.4728065688,137.48
2022-03-01 15:00:00,84.35392,7.07781,84.6503349891,15.28392,4.45781,15.92075,69.07,2.62,69.119673755,138.32,88.03392,12.84781,88.966495336,15.28392,4.45781,15.92075,72.75,8.39,73.2321964712,137.86,91.75392,9.677810000000001,92.26289526,15.28392,4.45781,15.92075,76.47,5.22,76.6479569199,138.25,93.99392,12.22781,94.7859500895,15.28392,4.45781,15.92075,78.71,7.77,79.0925849875,137.48
2022-03-01 15:30:00,84.23624,5.66932,84.4268045031,11.82624,3.44932,12.319,72.41,2.22,72.4440232179,137.91,87.55624,12.59932,88.4581145368,11.82624,3.44932,12.319,75.73,9.15,76.2807669075,136.99,92.04624,8.21932,92.4124857333,11.82624,3.44932,12.319,80.22,4.77,80.3616904999,137.85,93.79624,12.02932,94.5644710121,11.82624,3.44932,12.319,81.97,8.58,82.4178214951,136.62
2022-03-01 16:00:00,86.38496,5.96353,86.5905595562,10.67496,3.11353,11.11975,75.71,2.85,75.7636231974,137.99,90.82496,11.97353,91.6108005623,10.67496,3.11353,11.11975,80.15,8.86,80.6382173662,137.11,94.51496,8.53353,94.8994141081,10.67496,3.11353,11.11975,83.84,5.42,84.0150105636,137.92,97.39496,11.37353,98.0567968989,10.67496,3.11353,11.11975,86.72,8.26,87.1124904936,136.74
2022-03-01 16:30:00,86.01768,5.45224,86.1903022016,14.16768,4.13224,14.758,71.85,1.32,71.862124238,137.25,90.65768,15.14224,91.9135592565,14.16768,4.13224,14.758,76.49,11.01,77.2783294333,136.41,93.78768,6.71224,94.0275655624,14.16768,4.13224,14.758,79.62,2.58,79.6617900878,138.21,97.02768,14.70224,98.1352462024,14.16768,4.13224,14.758,82.86,10.57,83.531458146,137.0
2022-03-01 17:00:00,86.12568,6.28999,86.3550619805,18.68568,5.44999,19.46425,67.44,0.84,67.4452311138,138.28,90.55568,18.56999,92.4401195849,18.68568,5.44999,19.46425,71.87,13.12,73.0577258064,137.37,93.33568,7.12999,93.6076167759,18.68568,5.44999,19.46425,74.65,1.6800000000000002,74.6689018267,138.21,96.48568,18.29999,98.2057843463,18.68568,5.44999,19.46425,77.8,12.85,78.8540582342,137.0
2022-03-01 17:30:00,91.3152,4.5036000000000005,91.4261897051,13.5552,3.9536,14.12,77.76,0.55,77.7619450631,138.03,89.5152,15.7836,90.8960563501,13.5552,3.9536,14.12,75.96,11.83,76.8756821108,137.23,99.7352,5.6736,99.8964456625,13.5552,3.9536,14.12,86.18,1.72,86.1971623663,138.63,95.7652,15.4336,97.0008739136,13.5552,3.9536,14.12,82.21,11.48,83.0076773558,137.55
2022-03-01 18:00:00,93.61768000000001,4.29849,93.716311413,13.05768,3.80849,13.60175,80.56,0.49,80.5614901799,138.03,91.71768,15.15849,92.9618881244,13.05768,3.80849,13.60175,78.66,11.35,79.4746380929,137.23,102.32768,5.76849,102.4901437752,13.05768,3.80849,13.60175,89.27,1.96,89.2915141545,137.97,98.18768,14.76849,99.292138665,13.05768,3.80849,13.60175,85.13,10.96,85.8326190909,136.82
2022-03-01 18:30:00,95.15872,5.68546,95.3284136417,15.61872,4.55546,16.2695,79.54,1.13,79.548026374,137.43,93.23872,16.46546,94.6814146507,15.61872,4.55546,16.2695,77.62,11.91,78.5284184229,136.64,103.78872,5.56546,103.9378311504,15.61872,4.55546,16.2695,88.17,1.01,88.1757846577,137.37,99.64872,16.10546,100.9418309694,15.61872,4.55546,16.2695,84.03,11.55,84.8200648432,136.22
2022-03-01 19:00:00,94.86808,5.96694,95.0555467916,16.37808,4.77694,17.0605,78.49,1.19,78.4990203761,137.57,92.96808,16.87694,94.487538875,16.37808,4.77694,17.0605,76.59,12.1,77.5399129481,136.73,103.35808,5.77694,103.5193978781,16.37808,4.77694,17.0605,86.98,1.0,86.985748258,137.5,99.28808,16.54694,100.6574590055,16.37808,4.77694,17.0605,82.91,11.77,83.7412741723,136.32
2022-03-01 19:30:00,93.63536,4.95073,93.7661472487,11.62536,3.39073,12.10975,82.01,1.56,82.024835873,138.06,91.69536,14.85073,92.8901675478,11.62536,3.39073,12.10975,80.07,11.46,80.8859474816,137.24,102.48536,3.92073,102.5603292607,11.62536,3.39073,12.10975,90.86,0.53,90.8615457716,137.99,98.26536,14.47073,99.3251378185,11.62536,3.39073,12.10975,86.64,11.08,87.3456123683,136.81
2022-03-01 20:00:00,92.28784,2.9881200000000003,92.3362023965,6.98784,2.03812,7.279,85.3,0.9500000000000001,85.3052899884,137.76,90.29784,13.09812,91.2428663305,6.98784,2.03812,7.279,83.31,11.06,84.0409406182,136.83,101.50784,3.24812,101.5597945301,6.98784,2.03812,7.279,94.52,1.21,94.5277446044,137.7,97.14784,12.65812,97.9690298952,6.98784,2.03812,7.279,90.16,10.62,90.7833134447,136.4
2022-03-01 20:30:00,90.59984,3.99287,90.6877831842,4.32984,1.26287,4.51025,86.27,2.73,86.3131843927,138.21,89.11984,20.95287,91.5498150892,4.32984,1.26287,4.51025,84.79,19.69,87.0461957813,137.28,99.91984,3.86287,99.994480799,4.32984,1.26287,4.51025,95.59,2.6,95.6253528098,138.13,96.75984,26.35287,100.284297844,4.32984,1.26287,4.51025,92.43,25.09,95.7748035759,136.89
2022-03-01 21:00:00,87.09312,6.34466,87.3239157496,3.75312,1.09466,3.9095,83.34,5.25,83.5051980418,137.63,86.70312,34.74466,93.40568728,3.75312,1.09466,3.9095,82.95,33.65,89.5155014509,136.92,96.10312,4.65466,96.2157759073,3.75312,1.09466,3.9095,92.35,3.56,92.4185917443,137.57,95.21312,50.12466,107.6012070576,3.75312,1.09466,3.9095,91.46,49.03,103.7731781339,136.51
2022-03-01 21:30:00,83.07216,8.05938,83.4621912787,3.63216,1.05938,3.7835,79.44,7.0,79.7478125092,137.73,82.76216,33.91938,89.4432751382,3.63216,1.05938,3.7835,79.13,32.86,85.6815995416,137.75,91.63216,6.49938,91.8623681746,3.63216,1.05938,3.7835,88.0,5.44,88.1679851193,137.66,90.82216,52.11938,104.7143472436,3.63216,1.05938,3.7835,87.19,51.06,101.0406833904,137.32
2022-03-01 22:00:00,79.25576,5.47918,79.4449300248,3.66576,1.06918,3.8185000000000002,75.59,4.41,75.718532738,138.81,77.99576,23.18918,81.3699984457,3.66576,1.06918,3.8185000000000002,74.33,22.12,77.5515525312,138.78,87.43576,5.15918,87.5878374265,3.66576,1.06918,3.8185000000000002,83.77,4.09,83.869785978,138.74,85.33576,52.79918,100.3491173028,3.66576,1.06918,3.8185000000000002,81.67,51.73,96.6746181787,138.35
2022-03-01 22:30:00,72.9012,3.34535,72.977916715,4.4412,1.29535,4.62625,68.46,2.05,68.4906862281,139.1,71.1012,13.26535,72.3280730565,4.4412,1.29535,4.62625,66.66,11.97,67.7261876972,138.18,80.3112,1.69535,80.3290922211,4.4412,1.29535,4.62625,75.87,0.4,75.8710544279,139.03,77.4812,54.20535,94.5598028872,4.4412,1.29535,4.62625,73.04,52.91,90.1904080266,137.78
2022-03-01 23:00:00,70.04416,3.67038,70.1402597618,4.66416,1.3603800000000001,4.8585,65.38,2.31,65.4207956234,138.1,68.28416,13.09038,69.527581257,4.66416,1.3603800000000001,4.8585,63.62,11.73,64.6923279841,136.66,77.09416,1.62038,77.1111868502,4.66416,1.3603800000000001,4.8585,72.43,0.26,72.430466656,138.04,74.33416,54.72038,92.3032357518,4.66416,1.3603800000000001,4.8585,69.67,53.36,87.7564726958,136.25
