Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2022-03-01 23:30:00,65.98688,4.65784,66.1510680609,4.34688,1.26784,4.5280000000000005,61.64,3.39,61.7331491178,139.05,64.26688,12.58784,65.4880567798,4.34688,1.26784,4.5280000000000005,59.92,11.32,60.9799048868,137.55,72.64688,2.63784,72.6947547874,4.34688,1.26784,4.5280000000000005,68.3,1.37,68.3137387353,138.26,69.92688,55.70784,89.4043174796,4.34688,1.26784,4.5280000000000005,65.58,54.44,85.2317429131,136.47
2022-03-02 00:00:00,62.99816,5.72988,63.2581985848,4.14816,1.20988,4.321,58.85,4.52,59.0233250504,139.05,61.25816,12.33988,62.4886774144,4.14816,1.20988,4.321,57.11,11.13,58.1844395006,137.55,69.32816,3.80988,69.4327657133,4.14816,1.20988,4.321,65.18,2.6,65.2318357859,138.99,66.61816,56.14988,87.1251299328,4.14816,1.20988,4.321,62.47,54.94,83.1919737715,137.12
2022-03-02 00:30:00,60.52296,13.74253,62.0635627237,4.12296,1.20253,4.29475,56.4,12.54,57.7772585019,139.46,60.91296,20.51253,64.2740428397,4.12296,1.20253,4.29475,56.79,19.31,59.9831659718,137.87,67.42296,13.38253,68.7382545921,4.12296,1.20253,4.29475,63.3,12.18,64.461169707,139.4,66.22296,47.10253,81.2657908567,4.12296,1.20253,4.29475,62.1,45.9,77.2218880888,137.44
2022-03-02 01:00:00,59.01104,16.36697,61.2387177271,4.48104,1.30697,4.66775,54.53,15.06,56.5714106241,137.94,60.16104,21.77697,63.9811468814,4.48104,1.30697,4.66775,55.68,20.47,59.3235476013,137.76,65.99104,16.03697,67.9117203954,4.48104,1.30697,4.66775,61.51,14.73,63.2491343814,137.89,65.35104,45.32697,79.5317083839,4.48104,1.30697,4.66775,60.87,44.02,75.119353698,137.35
2022-03-02 01:30:00,59.80184,16.70512,62.0912320831,4.85184,1.41512,5.054,54.95,15.29,57.03758936,136.57,60.96184,21.82512,64.7509212228,4.85184,1.41512,5.054,56.11,20.41,59.7067852091,137.12,66.85184,16.38512,68.8305213463,4.85184,1.41512,5.054,62.0,14.97,63.781665861,136.52,66.18184,45.88512,80.5324790578,4.85184,1.41512,5.054,61.33,44.47,75.7558565393,136.72
2022-03-02 02:00:00,59.66616,16.47888,61.8999526268,4.55616,1.32888,4.746,55.11,15.15,57.1544801394,136.99,60.80616,21.67888,64.5551154596,4.55616,1.32888,4.746,56.25,20.35,59.817932094,137.53,66.73616,16.15888,68.6645793288,4.55616,1.32888,4.746,62.18,14.83,63.924027564,136.95,66.06616,45.48888,80.2120670523,4.55616,1.32888,4.746,61.51,44.16,75.7204443991,137.15
2022-03-02 02:30:00,58.75504,16.53897,61.0384489815,4.38504,1.27897,4.56775,54.37,15.26,56.4709172938,136.64,59.90504,21.29897,63.5787695734,4.38504,1.27897,4.56775,55.52,20.02,59.0192409304,137.16,65.72504,16.22897,67.6990424619,4.38504,1.27897,4.56775,61.34,14.95,63.1355533753,136.59,65.35504,46.08897,79.9717100546,4.38504,1.27897,4.56775,60.97,44.81,75.6655601975,136.82
2022-03-02 03:00:00,58.16464,16.16552,60.3692751588,4.30464,1.25552,4.484,53.86,14.91,55.8856663197,136.66,59.31464,21.09552,62.9543285438,4.30464,1.25552,4.484,55.01,19.84,58.4784208063,137.21,65.06464,15.79552,66.9545056766,4.30464,1.25552,4.484,60.76,14.54,62.4755088014,136.62,64.45464,45.92552,79.1426181321,4.30464,1.25552,4.484,60.15,44.67,74.9228363051,136.87
2022-03-02 03:30:00,56.47912,15.72266,58.6267262727,4.32912,1.26266,4.5095,52.15,14.46,54.1175951055,136.07,57.63912,20.07266,61.0342513172,4.32912,1.26266,4.5095,53.31,18.81,56.5311613183,136.83,63.15912,15.32266,64.9912174732,4.32912,1.26266,4.5095,58.83,14.06,60.4867960798,136.05,62.58912,46.942660000000004,78.2368920028,4.32912,1.26266,4.5095,58.26,45.68,74.0330331676,136.49
2022-03-02 04:00:00,56.32536,15.37073,58.3849768336,5.14536,1.50073,5.35975,51.18,13.87,53.0261190358,136.07,57.54536,19.71073,60.8274718747,5.14536,1.50073,5.35975,52.4,18.21,55.4739948084,136.83,62.87536,14.87073,64.6099799246,5.14536,1.50073,5.35975,57.73,13.37,59.2579935536,136.05,62.39536,47.79073,78.5947506101,5.14536,1.50073,5.35975,57.25,46.29,73.6228673715,136.49
2022-03-02 04:30:00,56.29032,16.54301,58.6708727186,4.81032,1.40301,5.01075,51.48,15.14,53.660134178,135.9,57.43032,21.00301,61.1503727246,4.81032,1.40301,5.01075,52.62,19.6,56.1517978341,136.78,62.89032,16.22301,64.9490446671,4.81032,1.40301,5.01075,58.08,14.82,59.9409609533,135.87,62.31032,45.68301,77.2626260307,4.81032,1.40301,5.01075,57.5,44.28,72.5738823545,136.44
2022-03-02 05:00:00,57.79968,15.41199,59.8191645199,4.42968,1.29199,4.61425,53.37,14.12,55.2062614202,135.68,58.67968,20.26199,62.0794094983,4.42968,1.29199,4.61425,54.25,18.97,57.4710657636,136.24,64.44968,16.22199,66.4598691818,4.42968,1.29199,4.61425,60.02,14.93,61.8490525392,135.66,63.74968,46.06199,78.6494031946,4.42968,1.29199,4.61425,59.32,44.77,74.3183375756,135.87
2022-03-02 05:30:00,61.19864,4.65252,61.3752350725,4.32864,1.26252,4.509,56.87,3.39,56.9709487371,135.77,59.77864,14.05252,61.408135606,4.32864,1.26252,4.509,55.45,12.79,56.9059452079,136.17,66.71864,17.192520000000002,68.8981833389,4.32864,1.26252,4.509,62.39,15.93,64.3915910659,135.75,64.97864,53.38252,84.0946912581,4.32864,1.26252,4.509,60.65,52.12,79.9682243144,135.82
2022-03-02 06:00:00,63.6144,4.6392,63.7833368835,4.2144,1.2292,4.39,59.4,3.41,59.497799119,137.65,62.1544,15.2692,64.0024836081,4.2144,1.2292,4.39,57.94,14.04,59.6168197743,136.67,69.3844,17.2492,71.4963625928,4.2144,1.2292,4.39,65.17,16.02,67.1101281477,137.61,67.6144,52.1292,85.376580981,4.2144,1.2292,4.39,63.4,50.9,81.3041819343,136.31
2022-03-02 06:30:00,72.57904,6.04722,72.8305287434,4.13904,1.20722,4.3115,68.44,4.84,68.6109262436,137.82,71.19904,14.25722,72.6124756433,4.13904,1.20722,4.3115,67.06,13.05,68.3179778682,137.63,79.28904,16.99722,81.090427005,4.13904,1.20722,4.3115,75.15,15.79,76.7909278496,137.77,77.09904,18.80722,79.3597725113,4.13904,1.20722,4.3115,72.96,17.6,75.0527920866,137.27
2022-03-02 07:00:00,79.20864,7.57627,79.5701484086,4.23864,1.23627,4.41525,74.97,6.34,75.2376003073,137.82,77.66864,10.87627,78.4264680357,4.23864,1.23627,4.41525,73.43,9.64,74.0600735889,137.63,86.62864,13.80627,87.7219149333,4.23864,1.23627,4.41525,82.39,12.57,83.3433680625,137.77,83.75864,10.37627,84.398914411,4.23864,1.23627,4.41525,79.52,9.14,80.0435506459,137.27
2022-03-02 07:30:00,86.5888,7.19465,86.8871870535,7.7988,2.27465,8.12375,78.79,4.92,78.9434639473,135.79,86.0688,7.41465,86.387588044,7.7988,2.27465,8.12375,78.27,5.14,78.4385906299,136.57,94.3988,17.77465,96.0576474002,7.7988,2.27465,8.12375,86.6,15.5,87.9761899607,135.75,93.4788,7.88465,93.8107336879,7.7988,2.27465,8.12375,85.68,5.61,85.8634642907,136.23
2022-03-02 08:00:00,91.18432,4.66626,91.3036373659,14.04432,4.09626,14.6295,77.14,0.5700000000000001,77.1421058826,135.79,91.60432,6.97626,91.8695795476,14.04432,4.09626,14.6295,77.56,2.88,77.6134524422,136.57,98.79432,23.75626,101.6104204964,14.04432,4.09626,14.6295,84.75,19.66,87.0004488494,135.75,99.87432,8.47626,100.2333616071,14.04432,4.09626,14.6295,85.83,4.38,85.9416854617,136.23
2022-03-02 08:30:00,94.96024,5.61632,95.1261805772,9.21024,2.6863200000000003,9.594,85.75,2.93,85.8000431235,136.67,95.42024,8.04632,95.7588923662,9.21024,2.6863200000000003,9.594,86.21,5.36,86.3764649659,138.58,103.46024,18.87632,105.168135467,9.21024,2.6863200000000003,9.594,94.25,16.19,95.6304271663,136.62,104.56024,9.81632,105.020016793,9.21024,2.6863200000000003,9.594,95.35,7.13,95.6162088769,138.22
2022-03-02 09:00:00,95.86936,6.67398,96.101384984,4.53936,1.3239800000000002,4.7285,91.33,5.35,91.4865640408,136.22,96.02936,7.48398,96.3205478527,4.53936,1.3239800000000002,4.7285,91.49,6.16,91.6971411768,138.19,104.96936,13.32398,105.8116013576,4.53936,1.3239800000000002,4.7285,100.43,12.0,101.144376512,136.17,105.73936,9.22398,106.1409160515,4.53936,1.3239800000000002,4.7285,101.2,7.9,101.5078814674,137.85
2022-03-02 09:30:00,99.3572,3.6170999999999998,99.4230184829,8.2872,2.4171,8.6325,91.07,1.2,91.0779056632,135.71,97.5572,2.9871,97.6029202342,8.2872,2.4171,8.6325,89.27,0.5700000000000001,89.2718197417,137.54,108.2872,5.8971,108.4476531431,8.2872,2.4171,8.6325,100.0,3.48,100.0605336784,135.67,107.0272,3.6571,107.0896629944,8.2872,2.4171,8.6325,98.74,1.24,98.747785798,137.19
2022-03-02 10:00:00,99.62696,3.45953,99.6870077125,10.14696,2.95953,10.56975,89.48,0.5,89.4813969493,138.85,97.83696,3.16953,97.8882866459,10.14696,2.95953,10.56975,87.69,0.21,87.6902514536,139.07,108.36696,5.51953,108.5074339899,10.14696,2.95953,10.56975,98.22,2.56,98.2533561768,138.8,107.15696,4.29953,107.243181763,10.14696,2.95953,10.56975,97.01,1.34,97.0192542746,138.73
2022-03-02 10:30:00,99.67096,4.47028,99.7711565063,9.84096,2.87028,10.251,89.83,1.6,89.8442480073,138.65,97.89096,3.37028,97.9489603671,9.84096,2.87028,10.251,88.05,0.5,88.0514196365,138.76,108.43096,6.90028,108.6502965969,9.84096,2.87028,10.251,98.59,4.03,98.6723314815,138.59,107.26096,4.03028,107.3366512287,9.84096,2.87028,10.251,97.42,1.16,97.4269059347,138.42
2022-03-02 11:00:00,101.58728,5.17004,101.7187532926,8.53728,2.49004,8.893,93.05,2.68,93.0885863036,138.25,99.73728,3.48004,99.7979744293,8.53728,2.49004,8.893,91.2,0.99,91.205373197,138.53,110.71728,7.70004,110.984713842,8.53728,2.49004,8.893,102.18,5.21,102.3127386986,138.19,109.41728,4.83004,109.5238350726,8.53728,2.49004,8.893,100.88,2.34,100.9071355257,138.18
2022-03-02 11:30:00,99.7552,4.86235,99.8736320285,7.5852,2.21235,7.90125,92.17,2.65,92.2080874978,138.49,97.9152,3.32235,97.9715489342,7.5852,2.21235,7.90125,90.33,1.11,90.3368197359,138.76,108.7852,7.38235,109.0354017306,7.5852,2.21235,7.90125,101.2,5.17,101.3319737299,138.43,107.5252,4.70235,107.6279737362,7.5852,2.21235,7.90125,99.94,2.49,99.9710142991,138.42
2022-03-02 12:00:00,101.52544,4.68492,101.6334759939,5.12544,1.49492,5.339,96.4,3.19,96.4527661604,138.49,99.64544,3.97492,99.7246895297,5.12544,1.49492,5.339,94.52,2.48,94.5525293157,138.73,110.96544,7.20492,111.1990995764,5.12544,1.49492,5.339,105.84,5.71,105.9939135045,138.43,109.67544,5.48492,109.8125060574,5.12544,1.49492,5.339,104.55,3.99,104.6261085963,138.39
2022-03-02 12:30:00,101.12296,4.69503,101.2318939162,5.74296,1.67503,5.9822500000000005,95.38,3.02,95.4277988848,137.74,99.27296,3.28503,99.3272974024,5.74296,1.67503,5.9822500000000005,93.53,1.6099999999999999,93.5438560249,137.89,110.47296,7.22503,110.708969599,5.74296,1.67503,5.9822500000000005,104.73,5.55,104.8769536171,137.68,109.19296,4.72503,109.2951436344,5.74296,1.67503,5.9822500000000005,103.45,3.05,103.4949515677,137.55
2022-03-02 13:00:00,101.2716,5.0738,101.3986213565,5.1216,1.4938,5.335,96.15,3.58,96.2166248629,138.07,99.4016,2.4737999999999998,99.4323778706,5.1216,1.4938,5.335,94.28,0.98,94.2850932014,138.3,110.7116,7.6538,110.9758488546,5.1216,1.4938,5.335,105.59,6.16,105.76953105690001,138.01,109.4216,3.8438,109.4890923563,5.1216,1.4938,5.335,104.3,2.35,104.3264707541,137.97
2022-03-02 13:30:00,101.08848,4.94039,101.2091312188,5.41848,1.58039,5.64425,95.67,3.36,95.7289846389,138.16,99.23848,2.3803900000000002,99.2670245815,5.41848,1.58039,5.64425,93.82,0.8,93.8234107246,138.53,110.48848,7.49039,110.7420884536,5.41848,1.58039,5.64425,105.07,5.91,105.2360822152,138.1,109.19848,3.74039,109.262521258,5.41848,1.58039,5.64425,103.78,2.16,103.8024758857,138.2
2022-03-02 14:00:00,99.46832,3.77826,99.5400519,5.06832,1.4782600000000001,5.2795,94.4,2.3,94.4280149108,138.3,97.58832,2.23826,97.6139846961,5.06832,1.4782600000000001,5.2795,92.52,0.76,92.5231214346,138.66,108.71832,6.26826,108.8988713764,5.06832,1.4782600000000001,5.2795,103.65,4.79,103.760621625,138.23,107.42832,3.58826,107.4882298108,5.06832,1.4782600000000001,5.2795,102.36,2.11,102.3817449549,138.33
2022-03-02 14:30:00,98.18888,3.50259,98.2513322676,4.56888,1.3325900000000002,4.75925,93.62,2.17,93.6451456297,138.34,96.30888,1.94259,96.3284694302,4.56888,1.3325900000000002,4.75925,91.74,0.61,91.7420279915,138.59,107.33888,5.95259,107.5038068506,4.56888,1.3325900000000002,4.75925,102.77,4.62,102.873793067,138.27,106.06888,3.28259,106.1196621817,4.56888,1.3325900000000002,4.75925,101.5,1.9500000000000002,101.518729799,138.25
2022-03-02 15:00:00,98.7188,3.72465,98.7890403388,4.6788,1.3646500000000001,4.87375,94.04,2.36,94.0696082696,138.29,96.8588,2.17465,96.8832092783,4.6788,1.3646500000000001,4.87375,92.18,0.81,92.1835587293,138.54,107.9388,6.21465,108.1175583338,4.6788,1.3646500000000001,4.87375,103.26,4.85,103.3738366319,138.22,106.6488,3.53465,106.7073581908,4.6788,1.3646500000000001,4.87375,101.97,2.17,101.9930870206,138.21
2022-03-02 15:30:00,98.10768,3.27849,98.1624437943,4.41768,1.28849,4.60175,93.69,1.99,93.711131676,138.44,96.24768,1.70849,96.2628424859,4.41768,1.28849,4.60175,91.83,0.42,91.8309604654,138.69,107.28768,5.71849,107.4399711823,4.41768,1.28849,4.60175,102.87,4.43,102.965342713,138.36,105.99768,3.04849,106.041508178,4.41768,1.28849,4.60175,101.58,1.76,101.5952459518,138.34
2022-03-02 16:00:00,100.24136,3.20998,100.29274264,4.25136,1.23998,4.4285,95.99,1.97,96.0102129984,138.39,98.33136,1.63998,98.3450349222,4.25136,1.23998,4.4285,94.08,0.4,94.0808503363,138.64,109.64136,5.64998,109.78683936,4.25136,1.23998,4.4285,105.39,4.41,105.4822269389,138.32,108.34136,2.9399800000000003,108.3812426993,4.25136,1.23998,4.4285,104.09,1.7000000000000002,104.1038812917,138.29
2022-03-02 16:30:00,102.57408,3.63744,102.6385544403,8.49408,2.47744,8.848,94.08,1.16,94.0871510888,138.35,100.73408,3.83744,100.8071466673,8.49408,2.47744,8.848,92.24,1.3599999999999999,92.2500254743,138.66,111.80408,5.46744,111.9376844713,8.49408,2.47744,8.848,103.31,2.99,103.3532592616,138.28,110.54408,2.9874400000000003,110.5844402292,8.49408,2.47744,8.848,102.05,0.51,102.0512743673,138.31
2022-03-02 17:00:00,103.22496,3.33978,103.2789741305,8.12496,2.36978,8.4635,95.1,0.97,95.1049467693,138.35,101.33496,3.56978,101.3978177647,8.12496,2.36978,8.4635,93.21,1.2,93.217724173,138.66,112.50496,3.67978,112.5651225089,8.12496,2.36978,8.4635,104.38,1.31,104.3882201209,138.28,111.25496,2.52978,111.2837180878,8.12496,2.36978,8.4635,103.13,0.16,103.1301241151,138.31
2022-03-02 17:30:00,102.04336,3.21848,102.0941033243,7.50336,2.18848,7.816,94.54,1.03,94.5456106861,138.31,100.16336,4.29848,100.255551551,7.50336,2.18848,7.816,92.66,2.11,92.6840207371,138.44,111.31336,3.39848,111.3652269822,7.50336,2.18848,7.816,103.81,1.21,103.817051586,138.25,110.01336,3.25848,110.061605796,7.50336,2.18848,7.816,102.51,1.07,102.5155841811,138.08
2022-03-02 18:00:00,102.38824,7.58157,102.6685535788,14.50824,4.23157,15.11275,87.88,3.35,87.943828095,138.02,100.59824,9.05157,101.0046375696,14.50824,4.23157,15.11275,86.09,4.82,86.2248253115,138.23,110.99824,5.60157,111.1394928437,14.50824,4.23157,15.11275,96.49,1.37,96.4997253882,137.95,109.78824,8.29157,110.1008981587,14.50824,4.23157,15.11275,95.28,4.06,95.3664616099,137.86
2022-03-02 18:30:00,102.90048,8.61389,103.2603887517,15.51048,4.52389,16.15675,87.39,4.09,87.4856571102,138.77,101.12048,9.46389,101.5623783168,15.51048,4.52389,16.15675,85.61,4.94,85.7524092956,139.03,111.42048,6.70389,111.6219759033,15.51048,4.52389,16.15675,95.91,2.18,95.9347721111,138.7,110.24048,8.71389,110.5843357332,15.51048,4.52389,16.15675,94.73,4.19,94.8226186097,138.67
2022-03-02 19:00:00,98.97872,8.94546,99.3821325362,13.45872,3.92546,14.0195,85.52,5.02,85.6672095962,139.02,97.26872,9.31546,97.7137742872,13.45872,3.92546,14.0195,83.81,5.39,83.9831423561,139.21,107.29872,7.10546,107.533729013,13.45872,3.92546,14.0195,93.84,3.18,93.8938656143,138.95,106.20872,8.61546,106.5575823442,13.45872,3.92546,14.0195,92.75,4.69,92.8685016569,138.84
2022-03-02 19:30:00,98.19864,4.89502,98.3205681363,4.02864,1.17502,4.1965,94.17,3.7199999999999998,94.243446987,139.53,96.26864,4.20502,96.3604339999,4.02864,1.17502,4.1965,92.24,3.03,92.2897529523,139.67,107.37864,2.97502,107.4198448717,4.02864,1.17502,4.1965,103.35,1.8,103.3656737026,139.46,106.08864,3.23502,106.1379521729,4.02864,1.17502,4.1965,102.06,2.06,102.0807876145,139.3
2022-03-02 20:00:00,95.6124,5.5882000000000005,95.7755658454,3.4224,0.9982000000000001,3.565,92.19,4.59,92.3041938375,139.32,92.9024,5.1382,93.0443820174,3.4224,0.9982000000000001,3.565,89.48,4.14,89.5757221573,139.34,104.6524,7.2182,104.9010354429,3.4224,0.9982000000000001,3.565,101.23,6.22,101.4209115518,139.25,100.2624,20.1582,102.2687727559,3.4224,0.9982000000000001,3.565,96.84,19.16,98.7172284862,138.96
2022-03-02 20:30:00,93.28712,3.84666,93.3663941204,3.65712,1.06666,3.8095,89.63,2.7800000000000002,89.6731024332,139.4,90.35712,3.9966600000000003,90.4454665854,3.65712,1.06666,3.8095,86.7,2.93,86.7494950994,138.62,102.08712,6.37666,102.2860785378,3.65712,1.06666,3.8095,98.43,5.31,98.5731251407,139.34,96.77712,23.82666,99.6670491298,3.65712,1.06666,3.8095,93.12,22.76,95.8611078592,138.26
2022-03-02 21:00:00,89.88344,2.61517,89.9214763022,3.82344,1.11517,3.9827500000000002,86.06,1.5,86.0730712825,138.59,87.00344,4.91517,87.142168139,3.82344,1.11517,3.9827500000000002,83.18,3.8,83.2667544702,137.15,98.31344,5.06517,98.4438338941,3.82344,1.11517,3.9827500000000002,94.49,3.95,94.5725256087,138.52,93.18344,25.03517,96.4878916091,3.82344,1.11517,3.9827500000000002,89.36,23.92,92.5060862863,136.79
2022-03-02 21:30:00,85.14456,3.36008,85.2108340248,3.63456,1.06008,3.786,81.51,2.3,81.5424435494,139.47,83.57456,4.32008,83.6861408502,3.63456,1.06008,3.786,79.94,3.26,80.0064447404,137.98,93.20456,12.01008,93.975167073,3.63456,1.06008,3.786,89.57,10.95,90.2368405919,139.39,89.49456,21.61008,92.0666705556,3.63456,1.06008,3.786,85.86,20.55,88.2850049555,137.62
2022-03-02 22:00:00,80.3928,3.0954,80.4523697165,3.4128,0.9954000000000001,3.555,76.98,2.1,77.0086384765,138.67,79.7028,2.3554,79.7375961326,3.4128,0.9954000000000001,3.555,76.29,1.3599999999999999,76.3021212025,138.19,88.0128,18.7154,89.9806599276,3.4128,0.9954000000000001,3.555,84.6,17.72,86.4358629274,138.6,85.3328,19.6454,87.5649958431,3.4128,0.9954000000000001,3.555,81.92,18.65,84.0161228575,137.83
2022-03-02 22:30:00,74.12816,1.28613,74.139316394,3.27816,0.95613,3.41475,70.85,0.33,70.8507685209,138.62,73.47816,1.33613,73.4903071184,3.27816,0.95613,3.41475,70.2,0.38,70.2010284825,138.77,81.11816,20.68613,83.7142273223,3.27816,0.95613,3.41475,77.84,19.73,80.3015473076,138.53,78.63816,21.49613,81.5232716049,3.27816,0.95613,3.41475,75.36,20.54,78.1090340486,138.39
2022-03-02 23:00:00,69.47832,1.63951,69.4976614215,3.35832,0.9795100000000001,3.49825,66.12,0.66,66.1232939288,138.87,68.84832,2.14951,68.8818666999,3.35832,0.9795100000000001,3.49825,65.49,1.17,65.5004503801,139.02,75.94832,21.62951,78.968240538,3.35832,0.9795100000000001,3.49825,72.59,20.65,75.4700642639,138.79,73.66832,22.27951,76.9636143737,3.35832,0.9795100000000001,3.49825,70.31,21.3,73.4655436242,138.63
2022-03-02 23:30:00,66.6208,2.2319,66.6581755695,3.6408,1.0619,3.7925,62.98,1.17,62.9908667983,138.29,65.8908,16.9719,68.0414793655,3.6408,1.0619,3.7925,62.25,15.91,64.2509968794,138.44,72.7808,20.5019,75.6133106817,3.6408,1.0619,3.7925,69.14,19.44,71.8209802217,138.23,71.9808,42.9819,83.8372190393,3.6408,1.0619,3.7925,68.34,41.92,80.1725763588,138.03
2022-03-03 00:00:00,63.52168,1.6429900000000002,63.542924438200004,3.06168,0.8929900000000001,3.18925,60.46,0.75,60.464651657,137.9,62.89168,19.35299,65.8019880791,3.06168,0.8929900000000001,3.18925,59.83,18.46,62.6131016641,137.88,69.41168,21.44299,72.6483526349,3.06168,0.8929900000000001,3.18925,66.35,20.55,69.4595205857,137.83,69.31168,46.71299,83.5835654849,3.06168,0.8929900000000001,3.18925,66.25,45.82,80.5514425693,137.51
2022-03-03 00:30:00,62.19352,3.25061,62.2784103471,2.81352,0.8206100000000001,2.93075,59.38,2.43,59.4297004872,138.33,61.56352,19.65061,64.6236293329,2.81352,0.8206100000000001,2.93075,58.75,18.83,61.6938522059,138.19,67.95352,23.35061,71.8535445734,2.81352,0.8206100000000001,2.93075,65.14,22.53,68.9261960361,138.25,67.85352,45.96061,81.9541203843,2.81352,0.8206100000000001,2.93075,65.04,45.14,79.1695724379,137.81
2022-03-03 01:00:00,61.8728,2.71415,61.9323016693,2.9628,0.8641500000000001,3.08625,58.91,1.85,58.9390413902,138.33,61.2728,19.23415,64.2207797061,2.9628,0.8641500000000001,3.08625,58.31,18.37,61.135202625,138.19,67.6028,22.67415,71.3039665521,2.9628,0.8641500000000001,3.08625,64.64,21.81,68.2202733797,138.25,67.5328,46.32415,81.8938700335,2.9628,0.8641500000000001,3.08625,64.57,45.46,78.967692761,137.81
2022-03-03 01:30:00,61.8068,2.9549000000000003,61.8773945819,2.8968,0.8449000000000001,3.0175,58.91,2.11,58.9477751913,137.72,61.2168,18.9249,64.0753341173,2.8968,0.8449000000000001,3.0175,58.32,18.08,61.058241049,137.7,67.5368,22.8749,71.3055425914,2.8968,0.8449000000000001,3.0175,64.64,22.03,68.2909254587,137.8,67.4568,46.4749,81.916641754,2.8968,0.8449000000000001,3.0175,64.56,45.63,79.0575138744,137.47
2022-03-03 02:00:00,61.05776,3.39393,61.1520140066,2.92776,0.8539300000000001,3.04975,58.13,2.54,58.1854663984,137.72,60.45776,19.19393,63.4314408875,2.92776,0.8539300000000001,3.04975,57.53,18.34,60.3825844097,137.7,66.69776,23.53393,70.727908567,2.92776,0.8539300000000001,3.04975,63.77,22.68,67.6830503154,137.65,66.59776,46.73393,81.3592149069,2.92776,0.8539300000000001,3.04975,63.67,45.88,78.4782982741,137.32
2022-03-03 02:30:00,59.67208,3.25894,59.7610058604,3.08208,0.8989400000000001,3.2105,56.59,2.36,56.6391887301,139.18,59.11208,18.76894,62.0202475862,3.08208,0.8989400000000001,3.2105,56.03,17.87,58.8106946057,139.18,65.15208,23.60894,69.2977313932,3.08208,0.8989400000000001,3.2105,62.07,22.71,66.0940920204,138.32,65.06208,48.17894,80.9585357665,3.08208,0.8989400000000001,3.2105,61.98,47.28,77.9545944765,137.92
2022-03-03 03:00:00,58.83464,3.50177,58.93875853,2.95464,0.86177,3.07775,55.88,2.64,55.9423274453,139.18,58.19464,18.64177,61.1075421979,2.95464,0.86177,3.07775,55.24,17.78,58.030905559,139.18,64.24464,23.15177,68.2889319206,2.95464,0.86177,3.07775,61.29,22.29,65.2173918522,139.09,63.97464,49.61177,80.9572867978,2.95464,0.86177,3.07775,61.02,48.75,78.1025153244,138.8
2022-03-03 03:30:00,59.24464,8.20552,59.8101824709,2.86464,0.83552,2.984,56.38,7.37,56.8596632069,139.78,56.96464,8.71552,57.6275151226,2.86464,0.83552,2.984,54.1,7.88,54.6708734154,139.75,64.74464,12.69552,65.977607086,2.86464,0.83552,2.984,61.88,11.86,63.0063012722,139.7,61.31464,59.73552,85.6026718508,2.86464,0.83552,2.984,58.45,58.9,82.9795908643,139.36
2022-03-03 04:00:00,58.65024,7.59132,59.1394858906,2.61024,0.7613200000000001,2.719,56.04,6.83,56.4546765113,138.76,56.35024,9.12132,57.0836931759,2.61024,0.7613200000000001,2.719,53.74,8.36,54.3863696159,136.56,64.11024,13.19132,65.4532947696,2.61024,0.7613200000000001,2.719,61.5,12.43,62.743564610199996,138.68,60.66024,58.90132,84.5519379707,2.61024,0.7613200000000001,2.719,58.05,58.14,82.1587615535,136.17
2022-03-03 04:30:00,59.15592,7.64631,59.6480421109,2.45592,0.7163100000000001,2.55825,56.7,6.93,57.1219301144,138.6,56.86592,8.64631,57.519488298,2.45592,0.7163100000000001,2.55825,54.41,7.93,54.9848433661,136.29,64.68592,12.87631,65.9550423051,2.45592,0.7163100000000001,2.55825,62.23,12.16,63.4069278549,138.52,61.25592,58.81631,84.9214110638,2.45592,0.7163100000000001,2.55825,58.8,58.1,82.6622646677,135.91
2022-03-03 05:00:00,59.55496,8.25978,60.125013316,2.60496,0.75978,2.7135,56.95,7.5,57.4417313458,138.05,57.25496,8.97978,57.9548694542,2.60496,0.75978,2.7135,54.65,8.22,55.2647346868,135.81,65.11496,12.32978,66.2720264565,2.60496,0.75978,2.7135,62.51,11.57,63.5717311389,137.96,61.66496,58.72978,85.1572331082,2.60496,0.75978,2.7135,59.06,57.97,82.756295833,135.43
2022-03-03 05:30:00,60.03112,3.77741,60.1498478366,2.63112,0.76741,2.7407500000000002,57.4,3.01,57.4788665511,138.06,59.28112,18.49741,62.0999626825,2.63112,0.76741,2.7407500000000002,56.65,17.73,59.3597119265,137.71,65.61112,22.36741,69.318973577,2.63112,0.76741,2.7407500000000002,62.98,21.6,66.581081397,138.04,65.16112,47.51741,80.6466106713,2.63112,0.76741,2.7407500000000002,62.53,46.75,78.0740891718,135.52
2022-03-03 06:00:00,62.95976,2.06868,62.9937363251,2.42976,0.7086800000000001,2.531,60.53,1.3599999999999999,60.5452764466,138.06,62.34976,19.50868,65.3305530927,2.42976,0.7086800000000001,2.531,59.92,18.8,62.8000509554,137.71,68.82976,21.99868,72.259793685,2.42976,0.7086800000000001,2.531,66.4,21.29,69.729650078,137.97,68.76976,45.73868,82.5912025497,2.42976,0.7086800000000001,2.531,66.34,45.03,80.1791525273,137.31
2022-03-03 06:30:00,71.18856,2.66958,71.2385972086,2.39856,0.6995800000000001,2.4985,68.79,1.97,68.8182025339,137.95,70.52856,20.63958,73.4865296381,2.39856,0.6995800000000001,2.4985,68.13,19.94,70.9880306812,137.93,77.91856,18.93958,80.1873411646,2.39856,0.6995800000000001,2.4985,75.52,18.24,77.6914924557,137.87,77.92856,39.90958,87.5536123724,2.39856,0.6995800000000001,2.4985,75.53,39.21,85.1011457032,137.54
2022-03-03 07:00:00,79.77096,11.71278,80.6262691351,3.54096,1.03278,3.6885,76.23,10.68,76.9745107162,137.09,77.50096,13.49278,78.6667268485,3.54096,1.03278,3.6885,73.96,12.46,75.0022213004,137.25,87.36096,8.92278,87.8154504347,3.54096,1.03278,3.6885,83.82,7.89,84.1905250013,137.02,82.71096,14.49278,83.9710877401,3.54096,1.03278,3.6885,79.17,13.46,80.3060427365,136.89
2022-03-03 07:30:00,84.75456,6.34258,84.9915511204,5.01456,1.46258,5.2235,79.74,4.88,79.8891857513,137.07,83.94456,9.69258,84.5022796181,5.01456,1.46258,5.2235,78.93,8.23,79.3579094987,136.76,92.66456,15.74258,93.9922842847,5.01456,1.46258,5.2235,87.65,14.28,88.8056355194,137.13,89.76456,12.18258,90.58747975,5.01456,1.46258,5.2235,84.75,10.72,85.4252942635,135.67
2022-03-03 08:00:00,89.30208,7.94144,89.654492144,8.30208,2.42144,8.648,81.0,5.52,81.1878710153,137.07,88.47208,12.24144,89.3149583933,8.30208,2.42144,8.648,80.17,9.82,80.769185337,136.76,97.37208,15.93144,98.6667762927,8.30208,2.42144,8.648,89.07,13.51,90.0887617853,136.99,94.36208,11.32144,95.0388191509,8.30208,2.42144,8.648,86.06,8.9,86.5189782649,136.41
2022-03-03 08:30:00,91.25208,10.27394,91.8286227026,6.32208,1.84394,6.5855,84.93,8.43,85.3473479377,136.63,90.45208,12.23394,91.2756707138,6.32208,1.84394,6.5855,84.13,10.39,84.7691512285,136.48,99.73208,12.10394,100.4638897547,6.32208,1.84394,6.5855,93.41,10.26,93.9717814027,136.55,96.65208,10.13394,97.1818980482,6.32208,1.84394,6.5855,90.33,8.29,90.7096080909,136.15
2022-03-03 09:00:00,95.50192,13.29181,96.4224503773,4.05192,1.18181,4.22075,91.45,12.11,92.2483311502,136.63,94.71192,11.88181,95.4543094835,4.05192,1.18181,4.22075,90.66,10.7,91.2892414253,136.48,104.65192,7.11181,104.8932895907,4.05192,1.18181,4.22075,100.6,5.93,100.7746242861,136.55,101.40192,8.93181,101.7945313343,4.05192,1.18181,4.22075,97.35,7.75,97.6580001843,136.15
2022-03-03 09:30:00,99.00512,12.28816,99.7647866855,4.00512,1.16816,4.172,95.0,11.12,95.6485985261,135.54,96.21512,5.45816,96.369812842,4.00512,1.16816,4.172,92.21,4.29,92.3097405478,135.78,108.40512,14.23816,109.336157068,4.00512,1.16816,4.172,104.4,13.07,105.2149461816,135.48,103.01512,15.84816,104.2270556238,4.00512,1.16816,4.172,99.01,14.68,100.0923698391,135.45
2022-03-03 10:00:00,99.62976,11.66243,100.3100261747,10.49976,3.06243,10.93725,89.13,8.6,89.5439383766,137.01,96.68976,5.99243,96.8752749992,10.49976,3.06243,10.93725,86.19,2.93,86.2397878012,135.93,108.40976,14.73243,109.4062180909,10.49976,3.06243,10.93725,97.91,11.67,98.6030273369,136.94,103.03976,19.33243,104.8376601731,10.49976,3.06243,10.93725,92.54,16.27,93.9593768604,135.57
2022-03-03 10:30:00,98.72224,10.26107,99.2540690761,10.63224,3.10107,11.07525,88.09,7.16,88.3805052034,137.78,95.96224,5.79107,96.1368191567,10.63224,3.10107,11.07525,85.33,2.69,85.3723901504,136.32,107.36224,13.26107,108.1781241997,10.63224,3.10107,11.07525,96.73,10.16,97.2621123563,137.7,102.24224,19.91107,104.1629797421,10.63224,3.10107,11.07525,91.61,16.81,93.1395093395,135.98
2022-03-03 11:00:00,98.16624,9.86432,98.6606075635,9.546240000000001,2.78432,9.944,88.62,7.08,88.9023666727,138.96,95.40624,5.99432,95.5943643904,9.546240000000001,2.78432,9.944,85.86,3.21,85.9199842877,137.36,106.88624,12.83432,107.6540202278,9.546240000000001,2.78432,9.944,97.34,10.05,97.8574376325,138.88,101.72624,19.06432,103.4972279899,9.546240000000001,2.78432,9.944,92.18,16.28,93.6065745554,137.01
2022-03-03 11:30:00,98.45304,10.13547,98.9733743861,10.13304,2.95547,10.555250000000001,88.32,7.18,88.6113694737,139.14,95.67304,5.9354700000000005,95.856978812,10.13304,2.95547,10.555250000000001,85.54,2.98,85.5918921394,137.47,107.13304,13.08547,107.9292258138,10.13304,2.95547,10.555250000000001,97.0,10.13,97.5275186806,139.06,101.97304,19.23547,103.7714035415,10.13304,2.95547,10.555250000000001,91.84,16.28,93.2717749375,137.12
2022-03-03 12:00:00,97.74984,10.37287,98.298665566,6.24984,1.82287,6.51025,91.5,8.55,91.89859901,138.26,94.88984,5.31287,95.0384570732,6.24984,1.82287,6.51025,88.64,3.49,88.7086788313,136.64,106.72984,13.41287,107.5693442764,6.24984,1.82287,6.51025,100.48,11.59,101.14622336,138.18,101.43984,17.34287,102.9116916539,6.24984,1.82287,6.51025,95.19,15.52,96.4469102667,136.31
2022-03-03 12:30:00,97.35456,10.21633,97.8891401099,5.64456,1.64633,5.87975,91.71,8.57,92.1095489078,137.49,94.35456,5.29633,94.5030904482,5.64456,1.64633,5.87975,88.71,3.65,88.7850584276,135.98,106.40456,13.26633,107.2283819726,5.64456,1.64633,5.87975,100.76,11.62,101.4278166974,137.43,100.89456,17.05633,102.3260994598,5.64456,1.64633,5.87975,95.25,15.41,96.4884998329,135.66
2022-03-03 13:00:00,96.54528,9.91904,97.053482394,6.30528,1.8390400000000002,6.568,90.24,8.08,90.6010154468,137.67,93.52528,5.04904,93.6614691535,6.30528,1.8390400000000002,6.568,87.22,3.21,87.2790496053,136.14,105.43528,12.93904,106.2262539338,6.30528,1.8390400000000002,6.568,99.13,11.1,99.7495208009,137.6,99.95528,17.77904,101.5241462077,6.30528,1.8390400000000002,6.568,93.65,15.94,94.9968741591,135.81
2022-03-03 13:30:00,96.72648,10.11564,97.2539876087,6.63648,1.93564,6.913,90.09,8.18,90.4606019215,137.97,93.70648,5.16564,93.8487518862,6.63648,1.93564,6.913,87.07,3.23,87.1298903936,136.42,105.58648,13.14564,106.401656988,6.63648,1.93564,6.913,98.95,11.21,99.5829634024,137.9,100.10648,17.93564,101.700513864,6.63648,1.93564,6.913,93.47,16.0,94.8295360107,136.1
2022-03-03 14:00:00,94.45576,9.30043,94.9125312873,6.51576,1.90043,6.78725,87.94,7.4,88.2507994298,138.17,91.55576,3.95043,91.6409465597,6.51576,1.90043,6.78725,85.04,2.05,85.0647053719,136.62,103.10576,12.30043,103.8368832514,6.51576,1.90043,6.78725,96.59,10.4,97.1482789348,138.1,97.82576,19.25043,99.7018473989,6.51576,1.90043,6.78725,91.31,17.35,92.9437388962,136.28
2022-03-03 14:30:00,94.17688,9.457840000000001,94.650596744,6.02688,1.75784,6.2780000000000005,88.15,7.7,88.4856626805,138.3,91.24688,4.11784,91.3397488282,6.02688,1.75784,6.2780000000000005,85.22,2.36,85.2526715124,136.82,102.85688,12.47784,103.6109755499,6.02688,1.75784,6.2780000000000005,96.83,10.72,97.4215956552,138.22,97.52688,18.85784,99.3333300157,6.02688,1.75784,6.2780000000000005,91.5,17.1,93.0841554723,136.45
2022-03-03 15:00:00,93.40288,9.01709,93.8371243398,6.09288,1.77709,6.34675,87.31,7.24,87.6096667041,138.63,90.48288,3.75709,90.5608485956,6.09288,1.77709,6.34675,84.39,1.98,84.4132246748,137.18,101.99288,12.02709,102.6995543543,6.09288,1.77709,6.34675,95.9,10.25,96.4462155815,138.56,96.70288,19.41709,98.6330085943,6.09288,1.77709,6.34675,90.61,17.64,92.3111136321,136.78
2022-03-03 15:30:00,92.03256,7.69033,92.3533067933,6.17256,1.8003300000000002,6.42975,85.86,5.89,86.0617900116,139.13,89.14256,2.42033,89.1754114129,6.17256,1.8003300000000002,6.42975,82.97,0.62,82.9723164676,137.68,100.47256,10.57033,101.027061668,6.17256,1.8003300000000002,6.42975,94.3,8.77,94.7069316365,139.07,95.26256,20.99033,97.5476770162,6.17256,1.8003300000000002,6.42975,89.09,19.19,91.1333319922,137.2
2022-03-03 16:00:00,90.33264,7.83952,90.6721783305,7.47264,2.17952,7.784,82.86,5.66,83.0530866374,139.45,87.52264,2.94952,87.5723254276,7.47264,2.17952,7.784,80.05,0.77,80.0537032248,138.01,98.48264,10.70952,99.0632333411,7.47264,2.17952,7.784,91.01,8.53,91.4088671848,139.38,93.41264,22.81952,96.1595122949,7.47264,2.17952,7.784,85.94,20.64,88.3837835805,137.59
2022-03-03 16:30:00,88.35112,10.92991,89.0246220877,14.57112,4.24991,15.17825,73.78,6.68,74.0817845357,139.15,87.65112,9.30991,88.1441618116,14.57112,4.24991,15.17825,73.08,5.06,73.254965702,137.84,96.42112,11.47991,97.1021148877,14.57112,4.24991,15.17825,81.85,7.23,82.1687008538,139.09,93.00112,20.39991,95.2122085095,14.57112,4.24991,15.17825,78.43,16.15,80.0755106134,137.35
2022-03-03 17:00:00,88.84576,12.74293,89.7549515902,15.57576,4.54293,16.22475,73.27,8.2,73.7274229849,138.23,89.60576,11.33293,90.3195855148,15.57576,4.54293,16.22475,74.03,6.79,74.3407358048,138.02,97.46576,11.47293,98.1386901032,15.57576,4.54293,16.22475,81.89,6.93,82.1827049932,138.17,95.04576,17.27293,96.6025393287,15.57576,4.54293,16.22475,79.47,12.73,80.4831274243,137.57
2022-03-03 17:30:00,94.05464,9.23427,94.5068624385,9.85464,2.87427,10.26525,84.2,6.36,84.4398578871,137.76,94.88464,10.55427,95.4698251971,9.85464,2.87427,10.26525,85.03,7.68,85.3761283966,138.45,104.01464,7.8142700000000005,104.3077569022,9.85464,2.87427,10.26525,94.16,4.94,94.289496764,137.69,101.15464,14.42427,102.1778878161,9.85464,2.87427,10.26525,91.3,11.55,92.0276724687,138.01
2022-03-03 18:00:00,92.47968,11.48949,93.1906625868,12.64968,3.68949,13.17675,79.83,7.8,80.210154594,137.02,93.28968,10.24949,93.8510332376,12.64968,3.68949,13.17675,80.64,6.5600000000000005,80.9063854093,137.8,101.94968,10.19949,102.4586104159,12.64968,3.68949,13.17675,89.3,6.51,89.5369761607,136.97,99.19968,16.51949,100.5657499448,12.64968,3.68949,13.17675,86.55,12.83,87.4957793268,137.37
2022-03-03 18:30:00,89.4932,14.54635,90.6676852278,16.2732,4.74635,16.95125,73.22,9.8,73.8729206137,137.29,90.2532,8.75635,90.676974892,16.2732,4.74635,16.95125,73.98,4.01,74.088598988,138.05,98.0832,13.46635,99.0033166342,16.2732,4.74635,16.95125,81.81,8.72,82.273413081,137.23,95.6932,20.47635,97.8594371308,16.2732,4.74635,16.95125,79.42,15.73,80.9627648984,137.6
2022-03-03 19:00:00,91.84152,9.85586,92.3688409165,6.67152,1.9458600000000001,6.9495000000000005,85.17,7.91,85.5365243624,137.75,92.65152,9.73586,93.1616397894,6.67152,1.9458600000000001,6.9495000000000005,85.98,7.79,86.3321753462,138.58,101.91152,8.635860000000001,102.2767617137,6.67152,1.9458600000000001,6.9495000000000005,95.24,6.69,95.4746756999,137.7,98.99152,13.23586,99.8724637818,6.67152,1.9458600000000001,6.9495000000000005,92.32,11.29,93.0077765566,138.15
2022-03-03 19:30:00,91.01864,10.07627,91.57469107,6.15864,1.79627,6.41525,84.86,8.28,85.2629931447,136.89,91.82864000000001,9.10627,92.2790511306,6.15864,1.79627,6.41525,85.67,7.31,85.9813061078,137.49,101.07864,8.89627,101.4693800324,6.15864,1.79627,6.41525,94.92,7.1,95.1851690128,136.84,98.14864,13.62627,99.0900134623,6.15864,1.79627,6.41525,91.99,11.83,92.7475552238,137.06
2022-03-03 20:00:00,91.22536,8.15323,91.5889811416,4.60536,1.3432300000000001,4.79725,86.62,6.8100000000000005,86.8872861816,136.89,91.87536,10.60323,92.4851894173,4.60536,1.3432300000000001,4.79725,87.27,9.26,87.7599025752,137.49,101.47536,6.90323,101.7098976087,4.60536,1.3432300000000001,4.79725,96.87,5.5600000000000005,97.0294311021,136.84,98.61536,17.02323,100.0738706534,4.60536,1.3432300000000001,4.79725,94.01,15.68,95.3086695952,137.06
2022-03-03 20:30:00,86.25856,12.52708,87.163449373,2.69856,0.7870800000000001,2.811,83.56,11.74,84.3806921043,136.63,87.89856,31.33708,93.3175730128,2.69856,0.7870800000000001,2.811,85.2,30.55,90.5115600352,137.16,96.12856,11.75708,96.844870684,2.69856,0.7870800000000001,2.811,93.43,10.97,94.0718119311,136.58,98.19856,30.96708,102.9656118799,2.69856,0.7870800000000001,2.811,95.5,30.18,100.1552914229,136.72
2022-03-03 21:00:00,83.086,13.89675,84.2401510953,2.766,0.8067500000000001,2.88125,80.32,13.09,81.3796688369,135.85,84.796,30.94675,90.2666214697,2.766,0.8067500000000001,2.88125,82.03,30.14,87.3918789133,137.47,92.576,13.25675,93.5203571238,2.766,0.8067500000000001,2.88125,89.81,12.45,90.6688402926,135.81,94.776,31.91675,100.005845362,2.766,0.8067500000000001,2.88125,92.01,31.11,97.1270930276,137.04
2022-03-03 21:30:00,79.48688,16.27659,81.1362525272,2.69688,0.78659,2.80925,76.79,15.49,78.3367359545,136.72,81.05688,31.15659,86.8386486293,2.69688,0.78659,2.80925,78.36,30.37,84.0394341961,138.5,88.52688,15.89659,89.9428154783,2.69688,0.78659,2.80925,85.83,15.11,87.1498766494,136.68,90.57688,31.68659,95.9594246354,2.69688,0.78659,2.80925,87.88,30.9,93.1541968995,138.03
2022-03-03 22:00:00,75.07968,11.61699,75.9731058044,2.8696800000000002,0.8369900000000001,2.98925,72.21,10.78,73.0102218871,137.15,75.76968,23.98699,79.4759089068,2.8696800000000002,0.8369900000000001,2.98925,72.9,23.15,76.4874662935,138.65,83.60968,10.71699,84.2937273133,2.8696800000000002,0.8369900000000001,2.98925,80.74,9.88,81.3422522432,137.11,83.67968,41.49699,93.4039026163,2.8696800000000002,0.8369900000000001,2.98925,80.81,40.66,90.4626536202,138.22
2022-03-03 22:30:00,72.24248,8.80489,72.7770705955,3.10248,0.9048900000000001,3.23175,69.14,7.9,69.5898670785,137.22,71.88248,19.53489,74.4896157747,3.10248,0.9048900000000001,3.23175,68.78,18.63,71.2584402018,138.01,80.41248,7.50489,80.7619360445,3.10248,0.9048900000000001,3.23175,77.31,6.6,77.5912114869,136.54,78.43248,45.80489,90.8280896357,3.10248,0.9048900000000001,3.23175,75.33,44.9,87.6961738048,135.52
2022-03-03 23:00:00,67.92576,9.30418,68.5600221488,2.58576,0.7541800000000001,2.6935000000000002,65.34,8.55,65.8970264883,136.57,67.57576,19.12418,70.2297486842,2.58576,0.7541800000000001,2.6935000000000002,64.99,18.37,67.5363383668,135.92,75.62576,8.07418,76.0555583653,2.58576,0.7541800000000001,2.6935000000000002,73.04,7.32,73.4058853226,136.54,73.74576,46.46418,87.1628197172,2.58576,0.7541800000000001,2.6935000000000002,71.16,45.71,84.5762951423,135.52
2022-03-03 23:30:00,64.25344,9.66267,64.9759320315,2.44344,0.71267,2.5452500000000002,61.81,8.95,62.4546123197,137.6,63.98344,17.68267,66.3819057618,2.44344,0.71267,2.5452500000000002,61.54,16.97,63.836921135,137.05,71.55344,8.42267,72.047457594,2.44344,0.71267,2.5452500000000002,69.11,7.71,69.5387388439,137.56,69.77344,48.59267,85.0269398906,2.44344,0.71267,2.5452500000000002,67.33,47.88,82.6185408973,136.66
2022-03-04 00:00:00,62.30616,10.25138,63.1438703743,2.33616,0.6813800000000001,2.4335,59.97,9.57,60.7287888896,137.6,62.03616,17.00138,64.3236509338,2.33616,0.6813800000000001,2.4335,59.7,16.32,61.8904871527,137.05,69.38616,9.08138,69.9779298226,2.33616,0.6813800000000001,2.4335,67.05,8.4,67.5741259655,137.56,67.63616,49.15138,83.6092596274,2.33616,0.6813800000000001,2.4335,65.3,48.47,81.3230035107,136.66
2022-03-04 00:30:00,60.40192,9.75306,61.1842636554,2.34192,0.68306,2.4395,58.06,9.07,58.7641770129,137.57,60.18192,15.86306,62.2374498791,2.34192,0.68306,2.4395,57.84,15.18,59.7988126972,137.02,67.24192,8.51306,67.7786691803,2.34192,0.68306,2.4395,64.9,7.83,65.370627196,137.53,65.59192,51.01306,83.0941168787,2.34192,0.68306,2.4395,63.25,50.33,80.8311289046,136.63
2022-03-04 01:00:00,61.15008,9.66169,61.9086467116,2.44008,0.71169,2.54175,58.71,8.95,59.3882698856,137.98,60.90008,16.08169,62.9876217781,2.44008,0.71169,2.54175,58.46,15.37,60.4467410205,137.63,68.07008,8.38169,68.5841710489,2.44008,0.71169,2.54175,65.63,7.67,66.0766660781,137.94,66.36008,51.05169,83.7253561919,2.44008,0.71169,2.54175,63.92,50.34,81.3626572821,137.18
2022-03-04 01:30:00,61.14928,9.66479,61.9083403934,2.27928,0.6647900000000001,2.37425,58.87,9.0,59.5539830742,138.19,60.89928,16.01479,62.9698007243,2.27928,0.6647900000000001,2.37425,58.62,15.35,60.5964264623,137.84,68.08928,8.38479,68.6036059859,2.27928,0.6647900000000001,2.37425,65.81,7.72,66.2612594206,138.14,66.38928,51.11479,83.7869814211,2.27928,0.6647900000000001,2.37425,64.11,50.45,81.5799889679,137.39
2022-03-04 02:00:00,59.53568,10.68749,60.4873510377,2.18568,0.63749,2.27675,57.35,10.05,58.2239212008,138.32,59.24568,16.19749,61.4199420462,2.18568,0.63749,2.27675,57.06,15.56,59.1435305,137.97,66.29568,9.51749,66.9753671327,2.18568,0.63749,2.27675,64.11,8.88,64.7220711968,138.27,64.56568,51.05749,82.3139983172,2.18568,0.63749,2.27675,62.38,50.42,80.2087326916,137.54
2022-03-04 02:30:00,58.90064,10.85852,59.8931786517,2.12064,0.6185200000000001,2.209,56.78,10.24,57.6959790627,138.75,58.62064,16.34852,60.8576498084,2.12064,0.6185200000000001,2.209,56.5,15.73,58.6488098771,138.23,65.59064,9.70852,66.3052593404,2.12064,0.6185200000000001,2.209,63.47,9.09,64.1176184835,138.62,63.87064,50.95852,81.7081967406,2.12064,0.6185200000000001,2.209,61.75,50.34,79.6691791096,137.77
2022-03-04 03:00:00,58.19952,11.18361,59.2643000538,2.06952,0.6036100000000001,2.15575,56.13,10.58,57.1184147189,138.75,57.91952,16.02361,60.0951485102,2.06952,0.6036100000000001,2.15575,55.85,15.42,57.9396142548,138.23,64.79952,10.08361,65.5793944991,2.06952,0.6036100000000001,2.15575,62.73,9.48,63.4422832187,138.7,63.10952,51.34361,81.3571005043,2.06952,0.6036100000000001,2.15575,61.04,50.74,79.3752429918,137.77
2022-03-04 03:30:00,57.0844,11.1067,58.1548579936,2.1144,0.6167,2.2025,54.97,10.49,55.9619602945,138.88,56.8044,16.2067,59.071118021,2.1144,0.6167,2.2025,54.69,15.59,56.8686574485,138.36,63.5544,9.9767,64.3327001007,2.1144,0.6167,2.2025,61.44,9.36,62.1488793141,138.83,61.8744,51.3767,80.4239185706,2.1144,0.6167,2.2025,59.76,50.76,78.4081322313,137.93
2022-03-04 04:00:00,57.30544,11.51867,58.4516313901,2.15544,0.6286700000000001,2.24525,55.15,10.89,56.2148966022,139.01,57.02544,16.43867,59.3475414702,2.15544,0.6286700000000001,2.24525,54.87,15.81,57.1023029308,138.49,63.78544,10.41867,64.6307282998,2.15544,0.6286700000000001,2.24525,61.63,9.79,62.402732312,138.96,62.10544,51.26867,80.5329882791,2.15544,0.6286700000000001,2.24525,59.95,50.64,78.4755509697,138.05
2022-03-04 04:30:00,56.59232,11.55276,57.7594749509,2.27232,0.66276,2.367,54.32,10.89,55.4008528815,139.3,56.32232,15.98276,58.5461557013,2.27232,0.66276,2.367,54.05,15.32,56.1792212477,138.78,62.97232,10.45276,63.833950824,2.27232,0.66276,2.367,60.7,9.79,61.4844216042,139.22,61.33232,52.00276,80.4110721493,2.27232,0.66276,2.367,59.06,51.34,78.2552183563,138.36
2022-03-04 05:00:00,57.1284,11.80495,58.3353317558,3.0684,0.89495,3.19625,54.06,10.91,55.1499020851,139.3,56.8784,16.21495,59.1445431977,3.0684,0.89495,3.19625,53.81,15.32,55.9483556505,138.78,63.4784,10.69495,64.3730473262,3.0684,0.89495,3.19625,60.41,9.8,61.1997393785,139.22,61.8384,52.27495,80.973193787,3.0684,0.89495,3.19625,58.77,51.38,78.0629060438,138.36
2022-03-04 05:30:00,59.3204,12.27345,60.5767895407,3.6804,1.07345,3.83375,55.64,11.2,56.7560534216,139.33,59.0004,17.31345,61.4882326227,3.6804,1.07345,3.83375,55.32,16.24,57.6544881167,138.81,65.8604,11.23345,66.811546061,3.6804,1.07345,3.83375,62.18,10.16,63.0045871346,139.27,64.1504,50.80345,81.8307054354,3.6804,1.07345,3.83375,60.47,49.73,78.2923610578,138.39
2022-03-04 06:00:00,61.85816,11.53363,62.9242129833,3.81816,1.1136300000000001,3.97725,58.04,10.42,58.9679404422,138.89,61.51816,18.10363,64.1266358775,3.81816,1.1136300000000001,3.97725,57.7,16.99,60.1493981682,138.21,68.65816,10.41363,69.4434059099,3.81816,1.1136300000000001,3.97725,64.84,9.3,65.503554102,138.84,66.92816,49.84363,83.4491824559,3.81816,1.1136300000000001,3.97725,63.11,48.73,79.7338384878,137.78
2022-03-04 06:30:00,67.93368,8.45524,68.457840762,4.54368,1.32524,4.733,63.39,7.13,63.7897248779,138.68,67.62368,20.03524,70.5292346378,4.54368,1.32524,4.733,63.08,18.71,65.79628029,138.0,75.40368,7.04524,75.7320959977,4.54368,1.32524,4.733,70.86,5.72,71.0904916286,138.63,73.59368,46.41524,87.0080699717,4.54368,1.32524,4.733,69.05,45.09,82.4682399473,137.6
2022-03-04 07:00:00,74.68016,4.78963,74.8335944156,4.73016,1.3796300000000001,4.92725,69.95,3.41,70.0330679037,136.73,73.93016,16.75963,75.8060271704,4.73016,1.3796300000000001,4.92725,69.2,15.38,70.8885350392,136.15,82.94016,4.43963,83.0588975087,4.73016,1.3796300000000001,4.92725,78.21,3.06,78.2698390186,136.68,79.33016,22.45963,82.4482217235,4.73016,1.3796300000000001,4.92725,74.6,21.08,77.5211351826,135.74
2022-03-04 07:30:00,82.0872,1.7821,82.1065422744,4.8072,1.4021,5.0075,77.28,0.38,77.2809342594,137.57,80.9172,12.1721,81.8275826006,4.8072,1.4021,5.0075,76.11,10.77,76.8682314093,137.12,91.2272,3.9021,91.3106149593,4.8072,1.4021,5.0075,86.42,2.5,86.4561530488,137.53,86.1772,11.5721,86.9506946393,4.8072,1.4021,5.0075,81.37,10.17,82.0030840883,136.69
2022-03-04 08:00:00,87.05456,2.69383,87.0962291771,4.98456,1.45383,5.19225,82.07,1.24,82.0793670785,136.91,85.84456,8.54383,86.2686821081,4.98456,1.45383,5.19225,80.86,7.09,81.1702390042,136.09,96.78456,4.96383,96.9117674107,4.98456,1.45383,5.19225,91.8,3.51,91.867078434,136.86,91.41456,7.69383,91.7377610369,4.98456,1.45383,5.19225,86.43,6.24,86.6549623507,135.67
2022-03-04 08:30:00,90.4172,4.84585,90.5469619483,5.4372,1.5858500000000002,5.66375,84.98,3.26,85.0425070185,136.29,90.6872,11.87585,91.4614894754,5.4372,1.5858500000000002,5.66375,85.25,10.29,85.8687754658,135.18,100.5172,4.34585,100.6111023101,5.4372,1.5858500000000002,5.66375,95.08,2.76,95.1200504626,136.25,96.8472,8.10585,97.1858269094,5.4372,1.5858500000000002,5.66375,91.41,6.52,91.6422309855,134.78
2022-03-04 09:00:00,91.86952,5.52236,92.0353473672,8.57952,2.50236,8.937,83.29,3.02,83.344732887,136.19,92.74952,13.73236,93.7606056476,8.57952,2.50236,8.937,84.17,11.23,84.9158512882,136.43,101.73952,3.7123600000000003,101.807227379,8.57952,2.50236,8.937,93.16,1.21,93.1678576549,136.15,98.93952,10.102360000000001,99.4539405725,8.57952,2.50236,8.937,90.36,7.6,90.6790471939,136.01
2022-03-04 09:30:00,93.30928,5.65479,93.4804706025,9.71928,2.83479,10.12425,83.59,2.8200000000000003,83.6375543641,136.46,94.17928,13.57479,95.1525706687,9.71928,2.83479,10.12425,84.46,10.74,85.1401151045,137.28,103.18928,3.82479,103.2601400612,9.71928,2.83479,10.12425,93.47,0.99,93.4752427116,136.41,100.39928,10.96479,100.9962476742,9.71928,2.83479,10.12425,90.68,8.13,91.0437219143,136.87
2022-03-04 10:00:00,95.73144,4.86667,95.8550628885,9.21144,2.68667,9.59525,86.52,2.18,86.5474598125,136.46,96.64144,13.99667,97.6497552294,9.21144,2.68667,9.59525,87.43,11.31,88.1584993066,137.28,105.97144,3.03667,106.0149397979,9.21144,2.68667,9.59525,96.76,0.35000000000000003,96.7606330074,136.41,103.07144,10.13667,103.568691323,9.21144,2.68667,9.59525,93.86,7.45,94.155202193,136.87
2022-03-04 10:30:00,94.61624,5.09182,94.7531503574,9.12624,2.66182,9.5065,85.49,2.43,85.5245286453,136.31,95.52624,14.43182,96.6102476813,9.12624,2.66182,9.5065,86.4,11.77,87.198009725,137.14,104.74624,3.25182,104.7967038005,9.12624,2.66182,9.5065,95.62,0.59,95.6218202086,136.26,101.88624,9.65182,102.3423838429,9.12624,2.66182,9.5065,92.76,6.99,93.0229955441,136.73
2022-03-04 11:00:00,94.3396,4.13655,94.4302450175,7.3596,2.14655,7.66625,86.98,1.99,87.0027614504,136.43,95.2796,14.27655,96.3432512222,7.3596,2.14655,7.66625,87.92,12.13,88.7528213636,137.19,104.6496,2.39655,104.6770377497,7.3596,2.14655,7.66625,97.29,0.25,97.2903212041,136.39,101.7296,8.61655,102.0938609813,7.3596,2.14655,7.66625,94.37,6.47,94.5915313334,136.78
2022-03-04 11:30:00,96.83056,2.91433,96.8744066782,7.66056,2.23433,7.97975,89.17,0.68,89.1725927626,135.74,97.76056,14.66433,98.8542850152,7.66056,2.23433,7.97975,90.1,12.43,90.9533666227,136.59,107.40056,3.57433,107.4600210463,7.66056,2.23433,7.97975,99.74,1.34,99.7490009975,135.7,104.39056,8.30433,104.7203462268,7.66056,2.23433,7.97975,96.73,6.07,96.9202651668,136.19
2022-03-04 12:00:00,95.60304,3.3829700000000003,95.6628754704,7.79304,2.27297,8.11775,87.81,1.11,87.8170154355,135.74,96.51304,14.33297,97.5715169456,7.79304,2.27297,8.11775,88.72,12.06,89.5359257505,136.59,106.00304,3.16297,106.0502186158,7.79304,2.27297,8.11775,98.21,0.89,98.2140326023,135.7,103.03304,8.81297,103.4092634722,7.79304,2.27297,8.11775,95.24,6.54,95.4642823259,136.19
2022-03-04 12:30:00,96.60072,3.47646,96.6632550593,6.81072,1.9864600000000001,7.0945,89.79,1.49,89.8023618843,135.95,97.53072,13.62646,98.4780267666,6.81072,1.9864600000000001,7.0945,90.72,11.64,91.4636977166,136.8,107.23072,2.41646,107.2579441843,6.81072,1.9864600000000001,7.0945,100.42,0.43,100.4209206291,135.9,104.20072,8.95646,104.5849330652,6.81072,1.9864600000000001,7.0945,97.39,6.97,97.6390956533,136.4
