Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2022-03-04 13:00:00,95.3772,4.7621,95.4960097399,7.4472000000000005,2.1721,7.7575,87.93,2.59,87.9681362767,135.95,96.3072,13.7421,97.2826915964,7.4472000000000005,2.1721,7.7575,88.86,11.57,89.6100691887,136.8,105.7972,2.9221,105.8375462501,7.4472000000000005,2.1721,7.7575,98.35,0.75,98.3528596432,135.9,102.8572,9.3721,103.28329899,7.4472000000000005,2.1721,7.7575,95.41,7.2,95.6812839588,136.4
2022-03-04 13:30:00,94.45336,4.76723,94.5735887929,7.53336,2.1972300000000002,7.84725,86.92,2.5700000000000003,86.9579858322,137.02,95.36336,13.37723,96.2970441549,7.53336,2.1972300000000002,7.84725,87.83,11.18,88.5386994483,137.84,104.76336,2.90723,104.803690702,7.53336,2.1972300000000002,7.84725,97.23,0.71,97.2325922723,136.97,101.81336,10.00723,102.3039829467,7.53336,2.1972300000000002,7.84725,94.28,7.8100000000000005,94.6029307157,137.37
2022-03-04 14:00:00,92.17312,5.41216,92.331877087,6.69312,1.9521600000000001,6.9719999999999995,85.48,3.46,85.5499970777,137.02,93.02312,11.86216,93.7763919886,6.69312,1.9521600000000001,6.9719999999999995,86.33,9.91,86.8969332025,137.84,102.29312,3.63216,102.3575839183,6.69312,1.9521600000000001,6.9719999999999995,95.6,1.6800000000000002,95.6147603668,136.97,99.38312,11.20216,100.0124638713,6.69312,1.9521600000000001,6.9719999999999995,92.69,9.25,93.15040848,137.37
2022-03-04 14:30:00,91.07936,5.98898,91.2760521684,6.81936,1.9889800000000002,7.1035,84.26,4.0,84.3548907889,137.26,91.94936,10.72898,92.5731916715,6.81936,1.9889800000000002,7.1035,85.13,8.74,85.5774765929,138.12,101.05936,4.27898,101.1499081238,6.81936,1.9889800000000002,7.1035,94.24,2.29,94.2678190052,137.2,98.19936,12.53898,98.9966682462,6.81936,1.9889800000000002,7.1035,91.38,10.55,91.9869931023,137.68
2022-03-04 15:00:00,88.98456,6.65758,89.2332633599,5.61456,1.63758,5.8485,83.37,5.02,83.5209991559,137.37,89.84456,10.20758,90.4225616262,5.61456,1.63758,5.8485,84.23,8.57,84.6648557549,138.31,98.84456,5.05758,98.97386603059999,5.61456,1.63758,5.8485,93.23,3.42,93.2927076464,137.32,96.02456,12.47758,96.8318445856,5.61456,1.63758,5.8485,90.41,10.84,91.0575296173,137.89
2022-03-04 15:30:00,88.7764,7.8552,89.1232481679,4.4064,1.2852000000000001,4.59,84.37,6.57,84.6254205307,137.69,89.6364,9.8052,90.1710937718,4.4064,1.2852000000000001,4.59,85.23,8.52,85.6547914597,138.54,98.7464,6.4352,98.9558654755,4.4064,1.2852000000000001,4.59,94.34,5.15,94.4804641183,137.62,95.9064,12.1952,96.678645336,4.4064,1.2852000000000001,4.59,91.5,10.91,92.1481312887,138.1
2022-03-04 16:00:00,89.35768,7.64974,89.6845220596,3.90768,1.13974,4.0705,85.45,6.51,85.6976230709,138.14,90.22768,9.71974,90.7496974312,3.90768,1.13974,4.0705,86.32,8.58,86.7453675997,138.82,99.44768,6.23974,99.6432406772,3.90768,1.13974,4.0705,95.54,5.1,95.6760241649,138.07,96.57768,11.92974,97.3117000707,3.90768,1.13974,4.0705,92.67,10.79,93.2960502915,138.37
2022-03-04 16:30:00,86.40848,11.53289,87.1747266567,8.95848,2.61289,9.33175,77.45,8.92,77.9619708576,138.53,87.20848,9.22289,87.6948156042,8.95848,2.61289,9.33175,78.25,6.61,78.5286864783,139.18,95.59848,10.32289,96.1542065448,8.95848,2.61289,9.33175,86.64,7.71,86.9823758011,137.75,92.94848,15.74289,94.2722574242,8.95848,2.61289,9.33175,83.99,13.13,85.0100994,138.03
2022-03-04 17:00:00,84.16384,14.84862,85.4636383467,13.02384,3.79862,13.5665,71.14,11.05,71.9930698054,138.53,84.86384,9.10862,85.3512641843,13.02384,3.79862,13.5665,71.84,5.31,72.0359750403,139.18,92.47384,13.85862,93.5065368445,13.02384,3.79862,13.5665,79.45,10.06,80.0843686371,138.46,90.14384,18.39862,92.0022886012,13.02384,3.79862,13.5665,77.12,14.6,78.4898362847,138.73
2022-03-04 17:30:00,89.35744,11.61967,90.1097598169,9.66744,2.8196700000000003,10.07025,79.69,8.8,80.1744105061,138.82,90.18744,9.02967,90.6383432884,9.66744,2.8196700000000003,10.07025,80.52,6.21,80.7591140367,139.39,98.77744,10.41967,99.3254860339,9.66744,2.8196700000000003,10.07025,89.11,7.6,89.4335065845,138.75,96.11744,16.22967,97.4780203967,9.66744,2.8196700000000003,10.07025,86.45,13.41,87.4838876594,138.94
2022-03-04 18:00:00,87.8072,14.3296,88.9687687225,12.5472,3.6596,13.07,75.26,10.67,76.0126075069,138.06,88.5472,9.1196,89.0155814001,12.5472,3.6596,13.07,76.0,5.46,76.1958765289,138.74,96.7072,13.3496,97.6242508396,12.5472,3.6596,13.07,84.16,9.69,84.7160061618,137.98,94.1572,17.7896,95.8230044405,12.5472,3.6596,13.07,81.61,14.13,82.8242053991,138.29
2022-03-04 18:30:00,88.81528,14.88904,90.0546360472,13.50528,3.9390400000000003,14.068,75.31,10.95,76.1018961656,137.89,89.57528,9.11904,90.0382567446,13.50528,3.9390400000000003,14.068,76.07,5.18,76.2461625264,138.45,97.71528,13.91904,98.7016495303,13.50528,3.9390400000000003,14.068,84.21,9.98,84.7993189831,137.82,95.15528,18.36904,96.9120680947,13.50528,3.9390400000000003,14.068,81.65,14.43,82.9153025683,138.0
2022-03-04 19:00:00,88.25752,15.23761,89.5632435493,12.19752,3.55761,12.70575,76.06,11.68,76.95158218,137.79,89.00752,7.65761,89.3363174049,12.19752,3.55761,12.70575,76.81,4.1,76.9193480212,138.36,97.22752,14.37761,98.2848224024,12.19752,3.55761,12.70575,85.03,10.82,85.7156537629,137.73,94.66752,19.21761,96.5984258519,12.19752,3.55761,12.70575,82.47,15.66,83.9436507426,137.9
2022-03-04 19:30:00,81.94936,16.28023,83.5508437615,14.22936,4.15023,14.82225,67.72,12.13,68.7977855748,138.43,82.68936,5.80023,82.8925384173,14.22936,4.15023,14.82225,68.46,1.65,68.479880987,139.28,89.90936,15.38023,91.2153742001,14.22936,4.15023,14.82225,75.68,11.23,76.5086616012,138.36,87.71936,22.66023,90.5989632527,14.22936,4.15023,14.82225,73.49,18.51,75.7852241535,138.84
2022-03-04 20:00:00,78.49192,12.77056,79.5240134048,14.16192,4.13056,14.752,64.33,8.64,64.9076151156,138.43,78.58192,15.28056,80.0538173031,14.16192,4.13056,14.752,64.42,11.15,65.3778165741,139.28,86.07192,11.56056,86.8448153893,14.16192,4.13056,14.752,71.91,7.43,72.2928281367,138.36,84.15192,43.08056,94.5382477604,14.16192,4.13056,14.752,69.99,38.95,80.0980811256,138.84
2022-03-04 20:30:00,76.40328,10.64304,77.1410104627,12.35328,3.60304,12.868,64.05,7.04,64.4357362028,137.19,76.16328,19.53304,78.6281430024,12.35328,3.60304,12.868,63.81,15.93,65.7683890634,136.96,83.94328,9.19304,84.4451670707,12.35328,3.60304,12.868,71.59,5.59,71.8079118204,137.14,82.21328,52.54304,97.5694340498,12.35328,3.60304,12.868,69.86,48.94,85.2967947815,136.51
2022-03-04 21:00:00,72.40976,11.65118,73.3411435597,12.20976,3.5611800000000002,12.7185,60.2,8.09,60.741156558,137.19,72.17976,18.56118,74.5280830067,12.20976,3.5611800000000002,12.7185,59.97,15.0,61.8174805375,136.96,79.49976,10.29118,80.1630851817,12.20976,3.5611800000000002,12.7185,67.29,6.73,67.6257125656,137.14,77.81976,53.83118,94.6240507834,12.20976,3.5611800000000002,12.7185,65.61,50.27,82.6543707253,136.51
2022-03-04 21:30:00,70.056,12.233,71.1160279051,12.216,3.563,12.725,57.84,8.67,58.4861906778,137.47,69.806,17.983,72.0851297079,12.216,3.563,12.725,57.59,14.42,59.3678743093,137.23,76.836,10.953,77.6127509176,12.216,3.563,12.725,64.62,7.39,65.0411907948,137.41,75.206,54.463,92.8555911348,12.216,3.563,12.725,62.99,50.9,80.9848757485,136.77
2022-03-04 22:00:00,69.3152,12.3986,70.4153550939,10.3152,3.0086,10.745,59.0,9.39,59.7425484893,137.47,69.0752,17.1086,71.1624019339,10.3152,3.0086,10.745,58.76,14.1,60.4280365393,137.23,76.1952,11.1786,77.0108408018,10.3152,3.0086,10.745,65.88,8.17,66.384661632,137.41,74.5952,54.4886,92.3766820848,10.3152,3.0086,10.745,64.28,51.48,82.3535597288,136.77
2022-03-04 22:30:00,69.48848,10.17664,70.2297148962,3.58848,1.04664,3.738,65.9,9.13,66.5294438576,137.84,69.22848,16.50664,71.1691759626,3.58848,1.04664,3.738,65.64,15.46,67.4360526721,137.58,77.26848,8.97664,77.7881614849,3.58848,1.04664,3.738,73.68,7.93,74.1055146396,137.79,75.46848,50.70664,90.92114613,3.58848,1.04664,3.738,71.88,49.66,87.3661833892,137.14
2022-03-04 23:00:00,66.0168,10.4249,66.8348443722,3.3768000000000002,0.9849,3.5175,62.64,9.44,63.3473219639,137.64,65.7668,15.6049,67.5927872354,3.3768000000000002,0.9849,3.5175,62.39,14.62,64.0800788077,137.23,73.4068,9.2049,73.9816765845,3.3768000000000002,0.9849,3.5175,70.03,8.22,70.510774354,137.59,71.6668,52.3649,88.7592979594,3.3768000000000002,0.9849,3.5175,68.29,51.38,85.4600988766,136.8
2022-03-04 23:30:00,61.9128,11.98415,63.0619905733,3.4428,1.00415,3.58625,58.47,10.98,59.4920271969,138.01,61.6528,14.43415,63.3199213049,3.4428,1.00415,3.58625,58.21,13.43,59.7391747516,137.6,68.7928,10.94415,69.6579051584,3.4428,1.00415,3.58625,65.35,9.94,66.1016346243,137.95,67.1128,53.21415,85.6497150262,3.4428,1.00415,3.58625,63.67,52.21,82.3392555225,137.2
2022-03-05 00:00:00,59.42488,12.90184,60.8093236141,3.43488,1.00184,3.578,55.99,11.9,57.2406332949,138.01,59.17488,14.15184,60.8435781196,3.43488,1.00184,3.578,55.74,13.15,57.2701501657,137.6,66.00488,11.97184,67.0818092839,3.43488,1.00184,3.578,62.57,10.97,63.5243717009,137.95,64.37488,53.33184,83.5967124521,3.43488,1.00184,3.578,60.94,52.33,80.3250427949,137.2
2022-03-05 00:30:00,58.31632,12.62476,59.6672250352,3.37632,0.9847600000000001,3.517,54.94,11.64,56.1595334738,137.9,58.06632,13.48476,59.6115447762,3.37632,0.9847600000000001,3.517,54.69,12.5,56.100321746,137.39,64.76632,11.66476,65.8083796503,3.37632,0.9847600000000001,3.517,61.39,10.68,62.312073469,137.84,63.17632,53.74476,82.9442381133,3.37632,0.9847600000000001,3.517,59.8,52.76,79.7474614016,137.02
2022-03-05 01:00:00,57.482,12.30975,58.7852895635,3.702,1.07975,3.85625,53.78,11.23,54.9399790681,137.54,57.262,12.66975,58.6469028088,3.702,1.07975,3.85625,53.56,11.59,54.7996505463,137.11,63.792,11.32975,64.7902963341,3.702,1.07975,3.85625,60.09,10.25,60.9579412382,137.47,62.252,54.35975,82.6455922845,3.702,1.07975,3.85625,58.55,53.28,79.1635073756,136.75
2022-03-05 01:30:00,57.69064,11.98852,58.9231241144,4.04064,1.17852,4.209,53.65,10.81,54.7282248936,136.88,57.45064,12.59852,58.8158035106,4.04064,1.17852,4.209,53.41,11.42,54.6172545996,136.58,64.00064,10.92852,64.9269933833,4.04064,1.17852,4.209,59.96,9.75,60.7475439833,136.81,62.42064,54.82852,83.0813029712,4.04064,1.17852,4.209,58.38,53.65,79.2877474771,136.22
2022-03-05 02:00:00,56.93392,12.88781,58.3743684605,4.00392,1.16781,4.17075,52.93,11.72,54.2120217295,136.96,56.68392,13.43781,58.2549699525,4.00392,1.16781,4.17075,52.68,12.27,54.0900665557,136.74,63.12392,11.91781,64.239111695,4.00392,1.16781,4.17075,59.12,10.75,60.0894075524,136.9,61.57392,54.51781,82.240739487,4.00392,1.16781,4.17075,57.57,53.35,78.4890272586,136.36
2022-03-05 02:30:00,55.4004,13.4147,57.001390301,4.1304,1.2047,4.3025,51.27,12.21,52.7038613386,137.77,55.1604,13.1947,56.7165746167,4.1304,1.2047,4.3025,51.03,11.99,52.4196623415,137.37,61.4104,12.4847,62.6666176066,4.1304,1.2047,4.3025,57.28,11.28,58.3801062007,137.7,59.870400000000004,54.8547,81.2003873651,4.1304,1.2047,4.3025,55.74,53.65,77.3645274011,137.01
2022-03-05 03:00:00,54.8564,13.60895,56.5192722977,4.3164,1.25895,4.49625,50.54,12.35,52.0270516174,137.77,54.6264,13.09895,56.1749594398,4.3164,1.25895,4.49625,50.31,11.84,51.6844435009,137.35,60.8064,12.68895,62.1162437134,4.3164,1.25895,4.49625,56.49,11.43,57.6347551396,137.7,59.2664,55.03895,80.8813463418,4.3164,1.25895,4.49625,54.95,53.78,76.888171392,136.98
2022-03-05 03:30:00,54.77304,13.97547,56.5278663365,4.85304,1.41547,5.05525,49.92,12.56,51.4758195661,137.77,54.53304,13.66547,56.2191917584,4.85304,1.41547,5.05525,49.68,12.25,51.1680066057,137.35,60.62304,13.06547,62.014994035,4.85304,1.41547,5.05525,55.77,11.65,56.9738132829,137.7,59.09304,55.43547,81.025173314,4.85304,1.41547,5.05525,54.24,54.02,76.5515381949,136.98
2022-03-05 04:00:00,53.12952,14.99486,55.2049972543,4.67952,1.36486,4.8745,48.45,13.63,50.3307003726,138.52,52.84952,13.75486,54.6101450085,4.67952,1.36486,4.8745,48.17,12.39,49.7379231573,138.04,58.78952,14.20486,60.48128396,4.67952,1.36486,4.8745,54.11,12.84,55.6125678242,138.44,57.25952,55.42486,79.6904494695,4.67952,1.36486,4.8745,52.58,54.06,75.4131288305,137.66
2022-03-05 04:30:00,52.70744,15.27217,54.8754353774,5.04744,1.47217,5.25775,47.66,13.8,49.6176944245,138.85,52.45744,13.59217,54.189760072,5.04744,1.47217,5.25775,47.41,12.12,48.9346758444,138.25,58.29744,14.50217,60.0741578823,5.04744,1.47217,5.25775,53.25,13.03,54.8210123949,138.77,56.77744,55.54217,79.4267608635,5.04744,1.47217,5.25775,51.73,54.07,74.8301931041,137.86
2022-03-05 05:00:00,52.548,14.8565,54.6077640657,5.268,1.5365,5.4875,47.28,13.32,49.1204723104,138.58,52.288,13.7665,54.0698757743,5.268,1.5365,5.4875,47.02,12.23,48.5844964984,137.98,58.068,14.0065,59.7333630917,5.268,1.5365,5.4875,52.8,12.47,54.2525658379,138.5,56.558,56.1565,79.7016929321,5.268,1.5365,5.4875,51.29,54.62,74.9266875019,137.6
2022-03-05 05:30:00,53.01024,13.51882,54.7068920617,5.31024,1.54882,5.5315,47.7,11.97,49.1789680656,139.1,52.79024,12.33882,54.2130604029,5.31024,1.54882,5.5315,47.48,10.79,48.6905997088,138.57,58.61024,12.50882,59.9302161739,5.31024,1.54882,5.5315,53.3,10.96,54.4151780297,138.84,57.11024,57.82882,81.2757770523,5.31024,1.54882,5.5315,51.8,56.28,76.4897274149,138.31
2022-03-05 06:00:00,53.82536,14.18198,55.6623565424,7.51536,2.19198,7.8285,46.31,11.99,47.8369752388,138.93,53.58536,12.96198,55.1307875134,7.51536,2.19198,7.8285,46.07,10.77,47.3121316366,138.7,59.24536,13.16198,60.6897882601,7.51536,2.19198,7.8285,51.73,10.97,52.8803725403,138.84,57.77536,58.46198,82.1936453058,7.51536,2.19198,7.8285,50.26,56.27,75.4478661063,138.31
2022-03-05 06:30:00,57.61472,13.49096,59.1731523784,6.89472,2.01096,7.182,50.72,11.48,52.002969146,138.87,57.36472,14.66096,59.2085707377,6.89472,2.01096,7.182,50.47,12.65,52.0311771921,138.65,63.53472,12.45096,64.7432394185,6.89472,2.01096,7.182,56.64,10.44,57.5941247004,138.79,62.01472,55.69096,83.3505160296,6.89472,2.01096,7.182,55.12,53.68,76.9399558097,138.26
2022-03-05 07:00:00,60.31936,12.26648,61.5539740585,6.63936,1.93648,6.916,53.68,10.33,54.6649000731,138.53,60.05936,16.35648,62.2467763149,6.63936,1.93648,6.916,53.42,14.42,55.3320232777,138.14,66.61936,11.12648,67.5421178525,6.63936,1.93648,6.916,59.98,9.19,60.6799513843,138.45,65.00936,53.39648,84.1272902452,6.63936,1.93648,6.916,58.37,51.46,77.8150917239,137.73
2022-03-05 07:30:00,64.30312,11.23091,65.2765239666,8.16312,2.38091,8.50325,56.14,8.85,56.8332833822,138.19,64.08312,16.87091,66.2666875071,8.16312,2.38091,8.50325,55.92,14.49,57.7668287168,137.87,70.90312,9.91091,71.5924476657,8.16312,2.38091,8.50325,62.74,7.53,63.1902563692,138.1,69.31312,53.80091,87.743071071,8.16312,2.38091,8.50325,61.15,51.42,79.8958002651,137.49
2022-03-05 08:00:00,67.82088,10.88734,68.6891981046,8.39088,2.44734,8.7405,59.43,8.44,60.0263150626,138.19,67.57088,18.58734,70.0807607853,8.39088,2.44734,8.7405,59.18,16.14,61.3414378703,137.87,74.79088,9.57734,75.4015992712,8.39088,2.44734,8.7405,66.4,7.13,66.7817108197,138.1,73.12088,51.35734,89.354571589,8.39088,2.44734,8.7405,64.73,48.91,81.1305183023,137.49
2022-03-05 08:30:00,69.85448,10.22464,70.598807633,10.64448,3.10464,11.088,59.21,7.12,59.636553388,137.64,69.64448,19.71464,72.3810791906,10.64448,3.10464,11.088,59.0,16.61,61.2934914979,137.16,76.84448,8.75464,77.3415659785,10.64448,3.10464,11.088,66.2,5.65,66.4406690213,137.11,75.19448,51.16464,90.9507020798,10.64448,3.10464,11.088,64.55,48.06,80.4764940837,136.4
2022-03-05 09:00:00,72.85856,10.39333,73.5961349105,13.10856,3.8233300000000003,13.65475,59.75,6.57,60.1101272665,137.18,72.61856,21.55333,75.7495959762,13.10856,3.8233300000000003,13.65475,59.51,17.73,62.0950320074,136.79,79.88856,8.87333,80.3798358058,13.10856,3.8233300000000003,13.65475,66.78,5.05,66.9706719393,137.11,78.19856,50.47333,93.0729382117,13.10856,3.8233300000000003,13.65475,65.09,46.65,80.0807754708,136.4
2022-03-05 09:30:00,73.77168,12.22424,74.7776224121,18.87168,5.50424,19.658,54.9,6.72,55.3097495926,137.04,73.54168,22.77424,76.987302231,18.87168,5.50424,19.658,54.67,17.27,57.332903293,136.58,80.26168,10.66424,80.9670506515,18.87168,5.50424,19.658,61.39,5.16,61.6064744974,136.97,78.60168,52.82424,94.7028216602,18.87168,5.50424,19.658,59.73,47.32,76.2027250169,136.19
2022-03-05 10:00:00,71.87176,14.80593,73.3809610775,23.23176,6.77593,24.19975,48.64,8.03,49.2983823264,137.17,71.67176,23.48593,75.421681826,23.23176,6.77593,24.19975,48.44,16.71,51.2411719226,136.75,77.54176,13.38593,78.6886755884,23.23176,6.77593,24.19975,54.31,6.61,54.7107685927,137.1,76.09176,54.84593,93.7978250146,23.23176,6.77593,24.19975,52.86,48.07,71.4486144022,136.36
2022-03-05 10:30:00,77.26992,11.25456,78.0852460943,17.32992,5.05456,18.052,59.94,6.2,60.2598008626,137.49,77.01992,22.984560000000002,80.3763527115,17.32992,5.05456,18.052,59.69,17.93,62.3248024465,136.99,84.31992,9.69456,84.8753992768,17.32992,5.05456,18.052,66.99,4.64,67.1505003704,137.42,82.63992,51.30456,97.2703153814,17.32992,5.05456,18.052,65.31,46.25,80.0278613984,136.62
2022-03-05 11:00:00,78.79368,11.49774,79.6281484969,17.68368,5.15774,18.4205,61.11,6.34,61.4379988281,136.94,78.48368,24.12774,82.1086832427,17.68368,5.15774,18.4205,60.8,18.97,63.6906657211,136.49,85.95368,9.96774,86.5297113496,17.68368,5.15774,18.4205,68.27,4.8100000000000005,68.4392358227,136.87,84.21368,49.87774,97.8761096829,17.68368,5.15774,18.4205,66.53,44.72,80.1630794069,136.13
2022-03-05 11:30:00,77.05224,11.20357,77.8624920598,17.05224,4.9735700000000005,17.76275,60.0,6.23,60.3225737183,136.25,76.77224,23.89357,80.4044745146,17.05224,4.9735700000000005,17.76275,59.72,18.92,62.6453892956,135.67,84.13224,9.67357,84.6865500771,17.05224,4.9735700000000005,17.76275,67.08,4.7,67.2444525593,136.19,82.38224,49.38357,96.0498331772,17.05224,4.9735700000000005,17.76275,65.33,44.41,78.9952973284,135.34
2022-03-05 12:00:00,77.29248,11.61739,78.1606756302,17.92248,5.22739,18.66925,59.37,6.39,59.7128880561,136.25,76.99248,23.89739,80.6159241426,17.92248,5.22739,18.66925,59.07,18.67,61.9502526226,135.67,84.24248,10.10739,84.8466544371,17.92248,5.22739,18.66925,66.32,4.88,66.4992992444,136.19,82.54248,50.01739,96.5142492431,17.92248,5.22739,18.66925,64.62,44.79,78.6249864865,135.34
2022-03-05 12:30:00,77.69064,11.74477,78.5733744087,16.85064,4.91477,17.55275,60.84,6.83,61.2221732708,136.38,77.41064,23.20477,80.8137892687,16.85064,4.91477,17.55275,60.56,18.29,63.2616605852,135.81,84.86064,10.28477,85.4816045425,16.85064,4.91477,17.55275,68.01,5.37,68.2216754412,136.32,83.10064,50.24477,97.1094911981,16.85064,4.91477,17.55275,66.25,45.33,80.2737279563,135.48
2022-03-05 13:00:00,76.83888,11.64759,77.7166638017,15.72888,4.5875900000000005,16.38425,61.11,7.06,61.5164669011,136.53,76.54888,22.67759,79.8373604114,15.72888,4.5875900000000005,16.38425,60.82,18.09,63.4532938467,135.96,84.01888,10.20759,84.6366769791,15.72888,4.5875900000000005,16.38425,68.29,5.62,68.5208617868,136.46,82.28888,50.58759,96.5948447572,15.72888,4.5875900000000005,16.38425,66.56,46.0,80.9087980383,135.61
2022-03-05 13:30:00,76.23072,11.00271,77.0206615076,15.78072,4.60271,16.43825,60.45,6.4,60.7878482922,137.3,76.02072,21.76271,79.0744295956,15.78072,4.60271,16.43825,60.24,17.16,62.6364366803,136.93,83.34072,9.46271,83.8762093246,15.78072,4.60271,16.43825,67.56,4.86,67.7345790568,137.21,81.68072,52.21271,96.942803267,15.78072,4.60271,16.43825,65.9,47.61,81.2989673981,136.58
2022-03-05 14:00:00,75.85656,11.44858,76.7156286493,13.36656,3.89858,13.9235,62.49,7.55,62.9444405806,137.3,75.60656,21.24858,78.5356865829,13.36656,3.89858,13.9235,62.24,17.35,64.6130025614,136.93,83.20656,9.99858,83.8051503731,13.36656,3.89858,13.9235,69.84,6.1,70.1058884831,137.21,81.48656,51.58858,96.4439788014,13.36656,3.89858,13.9235,68.12,47.69,83.1544977737,136.58
2022-03-05 14:30:00,75.6428,11.59415,76.5261883675,12.0828,3.52415,12.58625,63.56,8.07,64.0702622127,137.76,75.3628,20.97415,78.227019578,12.0828,3.52415,12.58625,63.28,17.45,65.6419142012,137.26,83.1228,10.20415,83.7467883388,12.0828,3.52415,12.58625,71.04,6.68,71.3533741319,137.68,81.3328,51.43415,96.2314716819,12.0828,3.52415,12.58625,69.25,47.91,84.2076635467,136.91
2022-03-05 15:00:00,75.09136,11.91123,76.0301897062,12.14136,3.54123,12.64725,62.95,8.37,63.504010897,138.19,74.80136,21.09123,77.7179737304,12.14136,3.54123,12.64725,62.66,17.55,65.0713308608,137.63,82.51136,10.55123,83.1832494169,12.14136,3.54123,12.64725,70.37,7.01,70.7182932486,138.11,80.72136,51.16123,95.5688726279,12.14136,3.54123,12.64725,68.58,47.62,83.491800795,137.24
2022-03-05 15:30:00,73.4752,15.4186,75.0755502211,19.6752,5.7386,20.495,53.8,9.68,54.6639039952,137.96,73.2352,22.4386,76.5955957546,19.6752,5.7386,20.495,53.56,16.7,56.1031514266,137.36,79.8252,14.1786,81.0746276772,19.6752,5.7386,20.495,60.15,8.44,60.7392467849,137.89,78.1652,54.6286,95.3628985979,19.6752,5.7386,20.495,58.49,48.89,76.2319631126,136.96
2022-03-05 16:00:00,72.26216,16.51188,74.124637935,19.89216,5.80188,20.721,52.37,10.71,53.4539147304,138.38,71.97216,21.76188,75.1902336491,19.89216,5.80188,20.721,52.08,15.96,54.4706159319,137.73,78.37216,15.41188,79.8731588721,19.89216,5.80188,20.721,58.48,9.61,59.2643442552,138.3,76.78216,55.59188,94.794288943,19.89216,5.80188,20.721,56.89,49.79,75.6010330617,137.35
2022-03-05 16:30:00,76.31312,11.72341,77.2083585252,10.50312,3.06341,10.94075,65.81,8.66,66.3773432731,138.58,76.03312,20.13341,78.6536047182,10.50312,3.06341,10.94075,65.53,17.07,67.7168058904,137.9,84.03312,10.46341,84.6820418138,10.50312,3.06341,10.94075,73.53,7.4,73.90142691450001,138.51,82.26312,50.70341,96.6336209492,10.50312,3.06341,10.94075,71.76,47.64,86.1340072213,137.55
2022-03-05 17:00:00,79.89576,10.21543,80.5461822563,9.03576,2.63543,9.41225,70.86,7.58,71.2642687467,137.53,79.61576,19.76543,82.0325634334,9.03576,2.63543,9.41225,70.58,17.13,72.6290114211,136.93,88.25576,8.85543,88.6989166431,9.03576,2.63543,9.41225,79.22,6.22,79.4638081141,137.47,86.37576,49.63543,99.6215229098,9.03576,2.63543,9.41225,77.34,47.0,90.5012464003,136.53
2022-03-05 17:30:00,80.7192,12.08185,81.6183824151,13.0692,3.81185,13.61375,67.65,8.27,68.1536161917,136.76,80.4592,19.96185,82.898482013,13.0692,3.81185,13.61375,67.39,16.15,69.2981572627,136.28,88.7092,10.80185,89.3644343576,13.0692,3.81185,13.61375,75.64,6.99,75.962291303,136.69,86.8592,51.84185,101.1538335213,13.0692,3.81185,13.61375,73.79,48.03,88.0445625805,135.91
2022-03-05 18:00:00,78.54024,14.45632,79.8595923305,16.89024,4.9263200000000005,17.594,61.65,9.53,62.3822362536,136.76,78.28024,19.93632,80.7790370678,16.89024,4.9263200000000005,17.594,61.39,15.01,63.1983559913,136.28,85.76024,13.28632,86.7833224992,16.89024,4.9263200000000005,17.594,68.87,8.36,69.3755468447,136.69,84.07024,54.43632,100.1554700893,16.89024,4.9263200000000005,17.594,67.18,49.51,83.4529358381,135.91
2022-03-05 18:30:00,80.72048,15.04639,82.1108381608,18.09048,5.27639,18.84425,62.63,9.77,63.3874577499,136.92,80.47048,20.00639,82.9201651727,18.09048,5.27639,18.84425,62.38,14.73,64.0955326056,136.44,88.06048,13.91639,89.1533176526,18.09048,5.27639,18.84425,69.97,8.64,70.5014219715,136.85,86.36048,54.97639,102.3744888303,18.09048,5.27639,18.84425,68.27,49.7,84.4445551827,136.06
2022-03-05 19:00:00,79.2856,15.0708,80.7052376243,17.3856,5.0708,18.11,61.9,10.0,62.7025517822,136.84,79.0356,19.6508,81.4418811669,17.3856,5.0708,18.11,61.65,14.58,63.3506029963,136.36,86.5556,13.9608,87.6742597802,17.3856,5.0708,18.11,69.17,8.89,69.7389489453,136.78,84.8556,55.1708,101.2140801667,17.3856,5.0708,18.11,67.47,50.1,84.036961511,136.0
2022-03-05 19:30:00,76.96032,14.81426,78.3731660318,15.10032,4.40426,15.7295,61.86,10.41,62.7297991388,137.08,76.70032,18.66426,78.9385437505,15.10032,4.40426,15.7295,61.6,14.26,63.2290091651,136.6,84.20032,13.73426,85.3130926989,15.10032,4.40426,15.7295,69.1,9.33,69.7270313437,137.02,82.50032,55.05426,99.1830345586,15.10032,4.40426,15.7295,67.4,50.65,84.3100379552,136.23
2022-03-05 20:00:00,77.4724,13.4857,78.6373757589,11.4024,3.3257,11.8775,66.07,10.16,66.8466192114,137.27,77.2124,17.7957,79.2366181273,11.4024,3.3257,11.8775,65.81,14.47,67.3820228251,136.78,85.2424,12.3957,86.1389582956,11.4024,3.3257,11.8775,73.84,9.07,74.3949628671,137.2,83.4424,53.6657,99.210087563,11.4024,3.3257,11.8775,72.04,50.34,87.8855915381,136.4
2022-03-05 20:30:00,76.21448,12.93339,77.3040719404,9.47448,2.7633900000000002,9.869250000000001,66.74,10.17,67.5104177146,137.1,75.93448,17.38339,77.8988286225,9.47448,2.7633900000000002,9.869250000000001,66.46,14.62,68.04907053,136.61,84.07448,11.82339,84.9017711144,9.47448,2.7633900000000002,9.869250000000001,74.6,9.06,75.148144355,137.03,82.25448,53.16339,97.9394992654,9.47448,2.7633900000000002,9.869250000000001,72.78,50.4,88.5273313729,136.21
2022-03-05 21:00:00,74.01288,14.19084,75.3610399729,9.12288,2.6608400000000003,9.503,64.89,11.53,65.9063957443,137.4,73.71288,16.73084,75.5877614763,9.12288,2.6608400000000003,9.503,64.59,14.07,66.1047123888,136.9,81.66288,13.27084,82.7341595969,9.12288,2.6608400000000003,9.503,72.54,10.61,73.3118251035,137.33,79.83288,53.32084,96.002086995,9.12288,2.6608400000000003,9.503,70.71,50.66,86.9847095759,136.51
2022-03-05 21:30:00,71.2352,14.95985,72.7890845599,8.6052,2.50985,8.963750000000001,62.63,12.45,63.8554570886,137.82,70.9352,16.42985,72.8130659296,8.6052,2.50985,8.963750000000001,62.33,13.92,63.8654468394,137.16,78.5952,14.08985,79.8481642623,8.6052,2.50985,8.963750000000001,69.99,11.58,70.941500548,137.77,76.8152,53.78985,93.7759186255,8.6052,2.50985,8.963750000000001,68.21,51.28,85.3360562717,136.8
2022-03-05 22:00:00,68.39568,14.22624,69.8595372673,6.05568,1.76624,6.308,62.34,12.46,63.5730068504,137.82,68.10568,15.92624,69.9430394593,6.05568,1.76624,6.308,62.05,14.16,63.6451734227,137.16,75.73568,13.35624,76.9043716053,6.05568,1.76624,6.308,69.68,11.59,70.6373166251,137.77,73.95568,53.02624,91.0012347872,6.05568,1.76624,6.308,67.9,51.26,85.0764221156,136.8
2022-03-05 22:30:00,64.62728,13.48504,66.0191761839,6.25728,1.82504,6.518,58.37,11.66,59.5232097589,138.12,64.39728,13.97504,65.8962169961,6.25728,1.82504,6.518,58.14,12.15,59.3959771365,137.44,71.50728,12.51504,72.5941961812,6.25728,1.82504,6.518,65.25,10.69,66.1198805202,138.06,69.83728,55.62504,89.2826453058,6.25728,1.82504,6.518,63.58,53.8,83.2877926229,137.06
2022-03-05 23:00:00,61.09568,14.37874,62.7648809339,6.71568,1.9587400000000001,6.9955,54.38,12.42,55.7802904259,138.02,60.86568,13.31874,62.3058571649,6.71568,1.9587400000000001,6.9955,54.15,11.36,55.3287637671,137.66,67.49568,13.48874,68.8303198122,6.71568,1.9587400000000001,6.9955,60.78,11.53,61.8639580046,137.96,65.89568,56.26874,86.6510919946,6.71568,1.9587400000000001,6.9955,59.18,54.31,80.323399455,137.27
2022-03-05 23:30:00,58.33008,15.49669,60.3535055632,6.40008,1.8666900000000002,6.66675,51.93,13.63,53.6889355454,137.59,58.08008,13.75669,59.6870355485,6.40008,1.8666900000000002,6.66675,51.68,11.89,53.0301282291,137.22,64.42008,14.70669,66.0774805661,6.40008,1.8666900000000002,6.66675,58.02,12.84,59.4237831175,137.53,62.83008,56.41669,84.4420621691,6.40008,1.8666900000000002,6.66675,56.43,54.55,78.4859694468,136.82
2022-03-06 00:00:00,55.90664,15.51902,58.0206202815,5.03664,1.46902,5.2465,50.87,14.05,52.7746094254,138.65,55.63664,13.08902,57.155561016,5.03664,1.46902,5.2465,50.6,11.62,51.917091598,138.13,61.88664,14.78902,63.6291703785,5.03664,1.46902,5.2465,56.85,13.32,58.3895958198,138.59,60.29664,56.58902,82.6922123289,5.03664,1.46902,5.2465,55.26,55.12,78.0505092873,137.73
2022-03-06 00:30:00,54.85544,14.09617,56.6376315382,4.37544,1.27617,4.55775,50.48,12.82,52.0824615394,139.01,54.61544,11.26617,55.7653375571,4.37544,1.27617,4.55775,50.24,9.99,51.2236049102,138.47,60.77544,13.18617,62.189462021,4.37544,1.27617,4.55775,56.4,11.91,57.6438036566,138.95,59.22544,58.59617,83.3136476327,4.37544,1.27617,4.55775,54.85,57.32,79.3353950012,138.09
2022-03-06 01:00:00,54.74576,14.02168,56.5128812573,4.08576,1.19168,4.256,50.66,12.83,52.2593962843,139.07,54.50576,11.09168,55.6228661469,4.08576,1.19168,4.256,50.42,9.9,51.3827441852,138.86,60.68576,13.11168,62.0860501176,4.08576,1.19168,4.256,56.6,11.92,57.8415629111,139.0,59.14576,58.37168,83.0991814159,4.08576,1.19168,4.256,55.06,57.18,79.3798211134,138.47
2022-03-06 01:30:00,54.1916,15.11255,56.2593874661,3.7116,1.08255,3.86625,50.48,14.03,52.393428023,138.78,53.9316,11.81255,55.2100879918,3.7116,1.08255,3.86625,50.22,10.73,51.353493552,138.57,60.1216,14.39255,61.8203225652,3.7116,1.08255,3.86625,56.41,13.31,57.9589872237,138.71,58.5516,56.49255,81.3615269526,3.7116,1.08255,3.86625,54.84,55.41,77.9595645191,138.17
2022-03-06 02:00:00,52.86704,15.09247,54.9791466746,3.67704,1.07247,3.83025,49.19,14.02,51.1489638214,138.22,52.61704,11.93247,53.9530975817,3.67704,1.07247,3.83025,48.94,10.86,50.1304617972,137.76,58.64704,14.34247,60.3753405495,3.67704,1.07247,3.83025,54.97,13.27,56.5490388955,138.16,57.09704,56.64247,80.426621118,3.67704,1.07247,3.83025,53.42,55.57,77.0825615817,137.4
2022-03-06 02:30:00,52.46736,14.24798,54.367534425,3.62736,1.05798,3.7785,48.84,13.19,50.5897390782,138.4,52.24736,10.98798,53.3902831183,3.62736,1.05798,3.7785,48.62,9.93,49.6236768086,137.94,58.20736,13.36798,59.7226895531,3.62736,1.05798,3.7785,54.58,12.31,55.9509830119,138.34,56.68736,58.52798,81.4799437079,3.62736,1.05798,3.7785,53.06,57.47,78.218696614,137.56
2022-03-06 03:00:00,51.40376,14.39068,53.3801293835,3.29376,0.9606800000000001,3.431,48.11,13.43,49.94934434,139.17,51.18376,10.42068,52.2337808262,3.29376,0.9606800000000001,3.431,47.89,9.46,48.815404331,138.93,57.05376,13.56068,58.6431886258,3.29376,0.9606800000000001,3.431,53.76,12.6,55.2168235233,139.1,55.55376,58.52068,80.6900876056,3.29376,0.9606800000000001,3.431,52.26,57.56,77.7448467746,138.55
2022-03-06 03:30:00,51.0016,15.24005,53.2299006815,3.2916,0.9600500000000001,3.42875,47.71,14.28,49.8012299045,138.67,50.7916,11.44005,52.0640122788,3.2916,0.9600500000000001,3.42875,47.5,10.48,48.642372475,138.44,56.6016,14.48005,58.4244210118,3.2916,0.9600500000000001,3.42875,53.31,13.52,54.9976954063,138.6,55.1116,57.69005,79.7836469683,3.2916,0.9600500000000001,3.42875,51.82,56.73,76.8349223986,138.06
2022-03-06 04:00:00,49.9872,14.8171,52.1369985351,3.9672,1.1571,4.1325,46.02,13.66,48.0045414518,139.17,50.7772,18.0671,53.8956783263,3.9672,1.1571,4.1325,46.81,16.91,49.7707162898,138.75,55.3072,29.1871,62.536174957,3.9672,1.1571,4.1325,51.34,28.03,58.4933885153,139.1,55.0072,50.9471,74.9759898251,3.9672,1.1571,4.1325,51.04,49.79,71.3030553343,138.38
2022-03-06 04:30:00,49.808,13.639,51.6416419665,4.728,1.379,4.925,45.08,12.26,46.7173843446,138.52,51.108,20.379,55.0211896,4.728,1.379,4.925,46.38,19.0,50.1208978371,138.92,54.948,36.089,65.7396275088,4.728,1.379,4.925,50.22,34.71,61.0477886577,138.46,55.308,48.779,73.7452758148,4.728,1.379,4.925,50.58,47.4,69.318802644,138.56
2022-03-06 05:00:00,49.47056,13.12933,51.1831575126,3.7005600000000003,1.0793300000000001,3.85475,45.77,12.05,47.3296461005,137.8,50.79056,20.30933,54.7005472565,3.7005600000000003,1.0793300000000001,3.85475,47.09,19.23,50.8651255774,138.89,54.71056,35.57933,65.2620417912,3.7005600000000003,1.0793300000000001,3.85475,51.01,34.5,61.5814103444,137.75,55.05056,48.27933,73.2219766297,3.7005600000000003,1.0793300000000001,3.85475,51.35,47.2,69.7471325575,138.53
2022-03-06 05:30:00,49.76056,13.01558,51.4346056099,3.79056,1.10558,3.9485,45.97,11.91,47.4877773748,137.84,51.06056,20.37558,54.9758587732,3.79056,1.10558,3.9485,47.27,19.27,51.0468980448,138.93,55.02056,35.37558,65.4117243547,3.79056,1.10558,3.9485,51.23,34.27,61.6355887455,137.78,55.36056,48.03558,73.295351486,3.79056,1.10558,3.9485,51.57,46.93,69.7272529217,138.57
2022-03-06 06:00:00,50.5536,12.7573,52.1384232237,3.6936,1.0773,3.8475,46.86,11.68,48.293705594,137.64,51.8836,20.5173,55.79307796,3.6936,1.0773,3.8475,48.19,19.44,51.9633495841,138.73,55.9236,35.0573,66.0035099086,3.6936,1.0773,3.8475,52.23,33.98,62.3106194801,137.59,56.2736,47.6973,73.7682213711,3.6936,1.0773,3.8475,52.58,46.62,70.2714792786,138.38
2022-03-06 06:30:00,53.17584,12.07837,54.5303308404,3.76584,1.09837,3.92275,49.41,10.98,50.6152990705,137.55,54.53584,21.28837,58.5435952241,3.76584,1.09837,3.92275,50.77,20.19,54.6372491987,138.65,58.86584,34.17837,68.068701286,3.76584,1.09837,3.92275,55.1,33.08,64.2673820845,137.51,59.19584,46.38837,75.2065711528,3.76584,1.09837,3.92275,55.43,45.29,71.5798086055,138.31
2022-03-06 07:00:00,54.70776,11.39768,55.8824311712,4.03776,1.17768,4.206,50.67,10.22,51.6903985282,137.08,56.09776,22.31768,60.3741461025,4.03776,1.17768,4.206,52.06,21.14,56.1884614489,138.15,60.55776,33.35768,69.1373785387,4.03776,1.17768,4.206,56.52,32.18,65.0389329556,137.05,60.88776,45.20768,75.8357016767,4.03776,1.17768,4.206,56.85,44.03,71.9066297361,137.81
2022-03-06 07:30:00,55.29696,11.65828,56.5125585848,6.57696,1.9182800000000002,6.851,48.72,9.74,49.6840618307,136.8,56.63696,22.90828,61.0944721771,6.57696,1.9182800000000002,6.851,50.06,20.99,54.2824437549,137.85,60.93696,33.44828,69.5133118834,6.57696,1.9182800000000002,6.851,54.36,31.53,62.8422668274,136.78,61.22696,45.82828,76.4785713687,6.57696,1.9182800000000002,6.851,54.65,43.91,70.1049969688,137.51
2022-03-06 08:00:00,58.29744,10.46842,59.2298854283,8.49744,2.47842,8.8515,49.8,7.99,50.4368922516,136.42,59.62744,23.53842,64.1052947661,8.49744,2.47842,8.8515,51.13,21.06,55.2973823974,137.52,64.05744,31.968420000000002,71.5914484883,8.49744,2.47842,8.8515,55.56,29.49,62.9013012584,136.4,64.32744,46.25842,79.2329537368,8.49744,2.47842,8.8515,55.83,43.78,70.9484129491,137.17
2022-03-06 08:30:00,62.17552,9.77411,62.9390857382,10.74552,3.13411,11.19325,51.43,6.64,51.856865505,136.18,63.53552,24.51411,68.100689356,10.74552,3.13411,11.19325,52.79,21.38,56.9551446315,137.47,68.13552,31.14411,74.9159840979,10.74552,3.13411,11.19325,57.39,28.01,63.8605684284,136.15,68.41552,46.81411,82.899000428,10.74552,3.13411,11.19325,57.67,43.68,72.3448083832,137.1
2022-03-06 09:00:00,64.76744,11.06842,65.7064015561,16.65744,4.85842,17.3515,48.11,6.21,48.5091352221,136.34,66.09744,26.52842,71.2223886306,16.65744,4.85842,17.3515,49.44,21.67,53.98057521,137.75,70.33744,32.26842,77.3860865728,16.65744,4.85842,17.3515,53.68,27.41,60.2731324887,136.31,70.60744,47.84842,85.2929181108,16.65744,4.85842,17.3515,53.95,42.99,68.9836400895,137.37
2022-03-06 09:30:00,67.88488,10.58809,68.7056371957,19.84488,5.78809,20.67175,48.04,4.8,48.2792046331,135.63,69.22488,28.56809,74.8880482939,19.84488,5.78809,20.67175,49.38,22.78,54.3811805683,137.07,73.41488,31.53809,79.9024137699,19.84488,5.78809,20.67175,53.57,25.75,59.4374242376,135.6,73.73488,47.34809,87.6280443423,19.84488,5.78809,20.67175,53.89,41.56,68.0541380079,136.68
2022-03-06 10:00:00,71.10048,9.89139,71.7852202919,20.61048,6.01139,21.46925,50.49,3.88,50.6388635339,135.63,72.54048,29.15139,78.1788000519,20.61048,6.01139,21.46925,51.93,23.14,56.8523042629,137.07,76.93048,30.60139,82.7933803088,20.61048,6.01139,21.46925,56.32,24.59,61.4541333028,135.6,77.30048,46.82139,90.3748126956,20.61048,6.01139,21.46925,56.69,40.81,69.8513578966,136.68
2022-03-06 10:30:00,70.92248,9.56239,71.5642192151,20.44248,5.96239,21.29425,50.48,3.6,50.6082048684,135.19,72.39248,29.26239,78.0830239493,20.44248,5.96239,21.29425,51.95,23.3,56.935863039,136.67,76.78248,30.21239,82.5126520266,20.44248,5.96239,21.29425,56.34,24.25,61.3372488786,135.16,77.17248,46.52239,90.1106233508,20.44248,5.96239,21.29425,56.73,40.56,69.7381280219,136.29
2022-03-06 11:00:00,73.95656,8.79983,74.4782503491,15.49656,4.51983,16.14225,58.46,4.28,58.6164652636,135.19,74.78656,24.77983,78.7849575202,15.49656,4.51983,16.14225,59.29,20.26,62.6559789645,136.67,80.78656,20.14983,83.2615392943,15.49656,4.51983,16.14225,65.29,15.63,67.1347972366,135.16,80.34656,48.49983,93.8498972501,15.49656,4.51983,16.14225,64.85,43.98,78.3566391571,136.29
2022-03-06 11:30:00,76.94512,9.67566,77.5510792204,16.06512,4.68566,16.7345,60.88,4.99,61.0841591577,135.92,76.71512,20.96566,79.528413387,16.06512,4.68566,16.7345,60.65,16.28,62.7969816154,136.76,84.14512,7.94566,84.5194340531,16.06512,4.68566,16.7345,68.08,3.26,68.1580076,135.88,82.40512,53.51566,98.2574662173,16.06512,4.68566,16.7345,66.34,48.83,82.3733239587,136.37
2022-03-06 12:00:00,75.96104,11.52572,76.8304745488,22.99104,6.70572,23.949,52.97,4.82,53.1888456352,137.3,75.76104,23.18572,79.2294944689,22.99104,6.70572,23.949,52.77,16.48,55.283481258,137.23,82.20104,9.73572,82.7755714024,22.99104,6.70572,23.949,59.21,3.03,59.2874775986,137.26,80.62104,55.32572,97.7787675531,22.99104,6.70572,23.949,57.63,48.62,75.3997433683,136.83
2022-03-06 12:30:00,75.54752,12.15261,76.5187147563,25.51752,7.44261,26.580750000000002,50.03,4.71,50.2512188907,137.24,75.34752,23.99261,79.0752433114,25.51752,7.44261,26.580750000000002,49.83,16.55,52.5064891228,137.17,81.41752,10.34261,82.071810901,25.51752,7.44261,26.580750000000002,55.9,2.9,55.9751730681,137.2,79.89752,55.85261,97.4839871259,25.51752,7.44261,26.580750000000002,54.38,48.41,72.8059921984,136.78
2022-03-06 13:00:00,74.65096,12.93153,75.7627236645,27.09096,7.90153,28.21975,47.56,5.03,47.8252496073,137.11,74.47096,24.14153,78.2862526505,27.09096,7.90153,28.21975,47.38,16.24,50.0859461326,137.03,80.23096,11.13153,80.9994932247,27.09096,7.90153,28.21975,53.14,3.23,53.2380737818,137.06,78.77096,56.62153,97.0095964267,27.09096,7.90153,28.21975,51.68,48.72,71.0243676494,136.64
2022-03-06 13:30:00,73.18632,15.54226,74.8184421186,28.39632,8.28226,29.5795,44.79,7.26,45.3745710724,137.77,73.01632,25.67226,77.3979839521,28.39632,8.28226,29.5795,44.62,17.39,47.8890018689,137.32,78.44632,13.98226,79.68267513239999,28.39632,8.28226,29.5795,50.05,5.7,50.3735297552,137.73,77.00632,55.94226,95.1814570904,28.39632,8.28226,29.5795,48.61,47.66,68.0764841924,136.95
2022-03-06 14:00:00,71.80288,16.54209,73.6837452758,28.29288,8.25209,29.47175,43.51,8.29,44.2927104612,137.77,71.65288,26.21209,76.2968470807,28.29288,8.25209,29.47175,43.36,17.96,46.9324109758,137.32,76.89288,15.08209,78.3580527672,28.29288,8.25209,29.47175,48.6,6.83,49.0775804212,137.73,75.51288,55.46209,93.6922540718,28.29288,8.25209,29.47175,47.22,47.21,66.7720937219,136.95
2022-03-06 14:30:00,71.16144,15.74667,72.8828385765,24.33144,7.09667,25.34525,46.83,8.65,47.622173406900004,138.39,70.99144,23.51667,74.7851477311,24.33144,7.09667,25.34525,46.66,16.42,49.4648562113,137.9,76.61144,14.34667,77.9431823764,24.33144,7.09667,25.34525,52.28,7.25,52.7803078809,138.34,75.22144,56.35667,93.9911660166,24.33144,7.09667,25.34525,50.89,49.26,70.8261230056,137.54
2022-03-06 15:00:00,71.1292,14.51685,72.5954683611,20.8692,6.08685,21.73875,50.26,8.43,50.962069228,138.39,70.9792,21.86685,74.2711650748,20.8692,6.08685,21.73875,50.11,15.78,52.5358972513,137.9,77.0292,13.10685,78.1363370626,20.8692,6.08685,21.73875,56.16,7.02,56.5970493931,138.34,75.5492,56.27685,94.2059736246,20.8692,6.08685,21.73875,54.68,50.19,74.2222237608,137.54
2022-03-06 15:30:00,71.91024,13.42382,73.1524542326,16.71024,4.87382,17.4065,55.2,8.55,55.8582357401,138.54,71.72024,20.46382,74.5825767499,16.71024,4.87382,17.4065,55.01,15.59,57.1764654382,138.14,78.37024,12.06382,79.2933179445,16.71024,4.87382,17.4065,61.66,7.19,62.0777874928,138.48,76.84024,55.11382,94.5619143115,16.71024,4.87382,17.4065,60.13,50.24,78.3560750676,137.78
2022-03-06 16:00:00,74.27112,12.21366,75.2686704855,13.04112,3.80366,13.5845,61.23,8.41,61.8048622683,138.32,74.06112,19.37366,76.5531723539,13.04112,3.80366,13.5845,61.02,15.57,62.9751165144,137.92,81.45112,10.88366,82.1750509842,13.04112,3.80366,13.5845,68.41,7.08,68.7753916746,138.26,79.80112,53.68366,96.1777214549,13.04112,3.80366,13.5845,66.76,49.88,83.3361386194,137.54
2022-03-06 16:30:00,77.29848,10.61039,78.0233002779,9.01848,2.6303900000000002,9.39425,68.28,7.98,68.7447365258,138.01,77.03848,19.05039,79.3589614339,9.01848,2.6303900000000002,9.39425,68.02,16.42,69.9738293936,137.62,85.33848,9.28039,85.8416088343,9.01848,2.6303900000000002,9.39425,76.32,6.65,76.6091698167,137.95,83.53848,50.98039,97.8656109431,9.01848,2.6303900000000002,9.39425,74.52,48.35,88.8310356801,137.25
2022-03-06 17:00:00,79.87168,9.18924,80.3985534559,6.27168,1.82924,6.533,73.6,7.36,73.9670845714,137.38,79.57168,18.75924,81.753050973,6.27168,1.82924,6.533,73.3,16.93,75.2297474408,136.92,88.55168,7.84924,88.8988785047,6.27168,1.82924,6.533,82.28,6.02,82.4999321212,137.32,86.62168,48.68924,99.3677892368,6.27168,1.82924,6.533,80.35,46.86,93.0160314139,136.54
2022-03-06 17:30:00,82.10952,9.37486,82.6429747447,6.35952,1.85486,6.6245,75.75,7.52,76.122354798,136.54,81.77952,19.47486,84.0664027032,6.35952,1.85486,6.6245,75.42,17.62,77.4508928289,136.05,91.06952,8.08486,91.4276896473,6.35952,1.85486,6.6245,84.71,6.23,84.9387838387,136.48,89.03952,47.34486,100.8442952787,6.35952,1.85486,6.6245,82.68,45.49,94.3680162979,135.7
2022-03-06 18:00:00,80.5904,12.19095,81.5072501932,11.9004,3.47095,12.39625,68.69,8.72,69.241277429,135.96,80.3304,18.90095,82.5240514945,11.9004,3.47095,12.39625,68.43,15.43,70.148056281,135.35,88.7004,11.00095,89.3799857969,11.9004,3.47095,12.39625,76.8,7.53,77.1682635544,135.9,86.8704,51.72095,101.1015482822,11.9004,3.47095,12.39625,74.97,48.25,89.1547160839,135.03
2022-03-06 18:30:00,80.9808,12.31315,81.9115598164,12.9708,3.78315,13.51125,68.01,8.53,68.5428406181,136.22,80.7108,19.34315,82.996329368,12.9708,3.78315,13.51125,67.74,15.56,69.504109231,135.73,88.9708,11.11315,89.6621734934,12.9708,3.78315,13.51125,76.0,7.33,76.3526613813,136.16,87.1708,51.74315,101.3711100095,12.9708,3.78315,13.51125,74.2,47.96,88.3504476503,135.39
2022-03-06 19:00:00,81.1656,12.6833,82.1505978204,13.2456,3.8633,13.7975,67.92,8.82,68.4902825224,135.94,80.9056,19.1033,83.1303325041,13.2456,3.8633,13.7975,67.66,15.24,69.3551238194,135.46,89.1656,11.5033,89.9045612539,13.2456,3.8633,13.7975,75.92,7.64,76.3034468422,135.88,87.3556,52.1833,101.7550866063,13.2456,3.8633,13.7975,74.11,48.32,88.4709811181,135.08
2022-03-06 19:30:00,77.06008,14.63294,78.4371013147,14.89008,4.3429400000000005,15.5105,62.17,10.29,63.0158154752,135.99,76.77008000000001,19.35294,79.1718477102,14.89008,4.3429400000000005,15.5105,61.88,15.01,63.6744414974,135.51,84.39008,13.58294,85.4762064054,14.89008,4.3429400000000005,15.5105,69.5,9.24,70.1115368538,135.93,82.62008,53.76294,98.5724674372,14.89008,4.3429400000000005,15.5105,67.73,49.42,83.843242423,135.15
2022-03-06 20:00:00,79.74008,10.51669,80.4305982009,6.88008,2.00669,7.16675,72.86,8.51,73.3552976955,136.93,79.39008,18.16669,81.4420863434,6.88008,2.00669,7.16675,72.51,16.16,74.2889339,136.35,88.29008,9.31669,88.7802846299,6.88008,2.00669,7.16675,81.41,7.31,81.7375323826,136.87,86.38008,49.70669,99.6607909439,6.88008,2.00669,7.16675,79.5,47.7,92.712135128,135.98
2022-03-06 20:30:00,77.86984,11.72037,78.7469304453,6.78984,1.9803700000000002,7.07275,71.08,9.74,71.7442262485,136.49,77.55984,17.94037,79.6076984755,6.78984,1.9803700000000002,7.07275,70.77,15.96,72.5473259328,135.95,86.27984,10.63037,86.9322469327,6.78984,1.9803700000000002,7.07275,79.49,8.65,79.9592558745,136.97,84.31984,50.27037,98.1679454688,6.78984,1.9803700000000002,7.07275,77.53,48.29,91.3390661218,136.05
2022-03-06 21:00:00,71.67192,16.44556,73.5344855167,10.68192,3.11556,11.127,60.99,13.33,62.4297124773,137.04,71.36192,18.91556,73.8262963733,10.68192,3.11556,11.127,60.68,15.8,62.70328859,136.4,78.83192,15.70556,80.3811932345,10.68192,3.11556,11.127,68.15,12.59,69.3031788593,136.97,77.06192,51.79556,92.8510611129,10.68192,3.11556,11.127,66.38,48.68,82.3167467773,136.05
2022-03-06 21:30:00,71.40808,15.33819,73.0367986823,6.50808,1.89819,6.77925,64.9,13.44,66.2770216591,137.51,71.01808,18.06819,73.2804692723,6.50808,1.89819,6.77925,64.51,16.17,66.5057065221,136.52,79.00808,14.66819,80.3581514419,6.50808,1.89819,6.77925,72.5,12.77,73.6160505596,137.44,77.15808,49.93819,91.9086074846,6.50808,1.89819,6.77925,70.65,48.04,85.4357308156,136.16
2022-03-06 22:00:00,69.1056,13.6758,70.4458051058,3.3456,0.9758,3.485,65.76,12.7,66.9751267263,137.41,68.7856,16.4758,70.7312572559,3.3456,0.9758,3.485,65.44,15.5,67.2506029713,136.35,76.8456,12.8758,77.9168304348,3.3456,0.9758,3.485,73.5,11.9,74.4571017432,137.34,75.0056,50.2358,90.2744461794,3.3456,0.9758,3.485,71.66,49.26,86.9580542561,135.99
2022-03-06 22:30:00,65.24136,13.22373,66.5680260317,2.7213600000000002,0.79373,2.83475,62.52,12.43,63.7436687052,137.12,64.95136,15.08373,66.6798176104,2.7213600000000002,0.79373,2.83475,62.23,14.29,63.8496436952,136.38,72.61136,12.41373,73.6648511406,2.7213600000000002,0.79373,2.83475,69.89,11.62,70.8493930814,137.04,70.85136,50.95373,87.2708302628,2.7213600000000002,0.79373,2.83475,68.13,50.16,84.6033244028,136.03
2022-03-06 23:00:00,61.80968,13.45824,63.2578909354,2.83968,0.8282400000000001,2.958,58.97,12.63,60.3073610764,137.12,61.54968,14.33824,63.1976916857,2.83968,0.8282400000000001,2.958,58.71,13.51,60.2443706914,136.38,68.73968,12.64824,69.8936447869,2.83968,0.8282400000000001,2.958,65.9,11.82,66.9516422502,137.04,67.06968,51.86824,84.7859439766,2.83968,0.8282400000000001,2.958,64.23,51.04,82.0400786201,136.03
2022-03-06 23:30:00,58.75904,14.44472,60.5084681479,2.75904,0.8047200000000001,2.874,56.0,13.64,57.6372240831,137.06,58.48904,14.12472,60.1703873612,2.75904,0.8047200000000001,2.874,55.73,13.32,57.2996972069,136.38,65.31904,13.69472,66.7392114308,2.75904,0.8047200000000001,2.874,62.56,12.89,63.8741395245,136.98,63.69904,52.56472,82.5870297662,2.75904,0.8047200000000001,2.874,60.94,51.76,79.9548697704,136.03
2022-03-07 00:00:00,56.31328,14.55804,58.1646115177,2.63328,0.7680400000000001,2.743,53.68,13.79,55.4229780867,137.76,56.04328,14.23804,57.8236198815,2.63328,0.7680400000000001,2.743,53.41,13.47,55.0823837538,137.03,62.63328,13.81804,64.1394261979,2.63328,0.7680400000000001,2.743,60.0,13.05,61.4027890246,137.69,61.00328,52.92804,80.7637145567,2.63328,0.7680400000000001,2.743,58.37,52.16,78.2797706946,136.66
2022-03-07 00:30:00,55.27072,12.95646,56.7690262824,2.49072,0.7264600000000001,2.5945,52.78,12.23,54.1784209811,138.23,55.05072,11.88646,56.3193546114,2.49072,0.7264600000000001,2.5945,52.56,11.16,53.7317336404,137.49,61.46072,12.02646,62.6263190923,2.49072,0.7264600000000001,2.5945,58.97,11.3,60.0429088236,138.16,59.92072,55.84646,81.9104375513,2.49072,0.7264600000000001,2.5945,57.43,55.12,79.6016287522,137.14
2022-03-07 01:00:00,55.7776,12.9193,57.2542485258,2.3976,0.6993,2.4975,53.38,12.22,54.7608692407,138.23,55.5776,11.699300000000001,56.7956269641,2.3976,0.6993,2.4975,53.18,11.0,54.305730821,137.93,62.0476,11.9993,63.1972140703,2.3976,0.6993,2.4975,59.65,11.3,60.7108927623,138.16,60.5076,55.6293,82.1936048379,2.3976,0.6993,2.4975,58.11,54.93,79.9629726811,137.54
2022-03-07 01:30:00,55.34648,13.47314,56.9627803908,2.37648,0.6931400000000001,2.4755000000000003,52.97,12.78,54.4899008992,137.83,55.09648,11.84314,56.3549649405,2.37648,0.6931400000000001,2.4755000000000003,52.72,11.15,53.8861846859,137.55,61.54648,12.633140000000001,62.8296540389,2.37648,0.6931400000000001,2.4755000000000003,59.17,11.94,60.3626747254,137.78,60.00648,54.91314,81.340215064,2.37648,0.6931400000000001,2.4755000000000003,57.63,54.22,79.1266408993,137.15
2022-03-07 02:00:00,55.38496,13.38103,56.9784674949,2.33496,0.68103,2.43225,53.05,12.7,54.5489917414,137.39,55.13496,12.10103,56.4473094245,2.33496,0.68103,2.43225,52.8,11.42,54.0208885525,137.03,61.62496,12.52103,62.884114745,2.33496,0.68103,2.43225,59.29,11.84,60.4606458781,137.34,60.04496,54.88103,81.3469401715,2.33496,0.68103,2.43225,57.71,54.2,79.1712327806,136.65
2022-03-07 02:30:00,55.22176,12.82593,56.6916859677,2.35176,0.68593,2.44975,52.87,12.14,54.2458892452,137.74,55.00176,11.88593,56.2713864683,2.35176,0.68593,2.44975,52.65,11.2,53.8280828193,137.36,61.42176,11.87593,62.5593343544,2.35176,0.68593,2.44975,59.07,11.19,60.1205538897,138.08,59.88176,55.68593,81.7725380593,2.35176,0.68593,2.44975,57.53,55.0,79.5908342713,137.49
