Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2022-03-07 03:00:00,54.78736,13.30048,56.378697963,2.36736,0.6904800000000001,2.466,52.42,12.61,53.9153827771,138.13,54.55736,12.22048,55.9092627531,2.36736,0.6904800000000001,2.466,52.19,11.53,53.4484518017,137.86,60.94736,12.40048,62.1960818316,2.36736,0.6904800000000001,2.466,58.58,11.71,59.7389362142,138.08,59.39736,55.54048,81.3190709096,2.36736,0.6904800000000001,2.466,57.03,54.85,79.1261233728,137.49
2022-03-07 03:30:00,52.93104,13.90447,54.7268606944,2.38104,0.69447,2.48025,50.55,13.21,52.2475511388,138.45,52.70104,11.86447,54.0200450339,2.38104,0.69447,2.48025,50.32,11.17,51.5448474632,138.09,58.85104,13.09447,60.2902152398,2.38104,0.69447,2.48025,56.47,12.4,57.8154036568,138.4,57.36104,55.35447,79.7145297851,2.38104,0.69447,2.48025,54.98,54.66,77.5275176953,137.73
2022-03-07 04:00:00,54.05552,13.81411,55.7927314044,2.34552,0.6841100000000001,2.44325,51.71,13.13,53.350923141,137.72,53.79552,12.60411,55.2523443934,2.34552,0.6841100000000001,2.44325,51.45,11.92,52.8127721295,137.32,60.10552,12.99411,61.4940682437,2.34552,0.6841100000000001,2.44325,57.76,12.31,59.0572070115,137.67,58.55552,54.34411,79.8876161502,2.34552,0.6841100000000001,2.44325,56.21,53.66,77.7107437875,136.94
2022-03-07 04:30:00,53.95752,13.38761,55.5935433847,2.35752,0.68761,2.45575,51.6,12.7,53.1399096725,137.64,53.74752,12.11761,55.0965731989,2.35752,0.68761,2.45575,51.39,11.43,52.6457690608,137.17,60.01752,12.52761,61.3110407615,2.35752,0.68761,2.45575,57.66,11.84,58.8630716154,137.6,58.50752,55.19761,80.435726181,2.35752,0.68761,2.45575,56.15,54.51,78.2570290773,136.78
2022-03-07 05:00:00,54.596,13.1655,56.1609615859,2.316,0.6755,2.4125,52.28,12.49,53.7512651014,138.02,54.356,12.3255,55.7359191747,2.316,0.6755,2.4125,52.04,11.65,53.3280798454,137.66,60.706,12.2655,61.9327128927,2.316,0.6755,2.4125,58.39,11.59,59.529154202,137.98,59.196,54.9255,80.7525663137,2.316,0.6755,2.4125,56.88,54.25,78.602779213,137.28
2022-03-07 05:30:00,57.73456,12.32633,59.0357334981,2.28456,0.6663300000000001,2.37975,55.45,11.66,56.6626693688,138.02,57.50456,13.28633,59.0194966571,2.28456,0.6663300000000001,2.37975,55.22,12.62,56.6437357525,137.66,64.24456,11.33633,65.2370743325,2.28456,0.6663300000000001,2.37975,61.96,10.67,62.8720168278,137.98,62.66456,54.28633,82.9087010202,2.28456,0.6663300000000001,2.37975,60.38,53.62,80.751772736,137.28
2022-03-07 06:00:00,60.81888,11.51759,61.8998468808,2.28888,0.66759,2.38425,58.53,10.85,59.5271652273,138.48,60.57888,13.97759,62.1705213446,2.28888,0.66759,2.38425,58.29,13.31,59.7903018892,138.11,67.68888,10.45759,68.4919386809,2.28888,0.66759,2.38425,65.4,9.79,66.1286934696,138.44,66.06888,53.23759,84.8489121525,2.28888,0.66759,2.38425,63.78,52.57,82.6528481058,137.73
2022-03-07 06:30:00,69.9548,9.05265,70.5381068293,2.3748,0.6926500000000001,2.47375,67.58,8.36,68.0951246419,138.27,69.7848,11.11265,70.664059472,2.3748,0.6926500000000001,2.47375,67.41,10.42,68.2105893539,137.9,77.8848,7.7726500000000005,78.27168171860001,2.3748,0.6926500000000001,2.47375,75.51,7.08,75.841192633,138.22,75.1248,34.23265,82.556707184,2.3748,0.6926500000000001,2.47375,72.75,33.54,80.1092635093,137.51
2022-03-07 07:00:00,77.03152,5.76086,77.2466347581,2.47152,0.7208600000000001,2.5745,74.56,5.04,74.7301492037,137.43,76.76152,1.91086,76.7853002771,2.47152,0.7208600000000001,2.5745,74.29,1.19,74.2995302812,137.28,85.82152,4.14086,85.9213594902,2.47152,0.7208600000000001,2.5745,83.35,3.42,83.4201348596,137.4,81.24152,20.75086,83.8497630447,2.47152,0.7208600000000001,2.5745,78.77,20.03,81.2767728198,136.9
2022-03-07 07:30:00,84.88528,9.80904,85.4501493644,2.9452800000000003,0.85904,3.068,81.94,8.95,82.4273383047,136.55,86.03528,10.93904,86.7279193847,2.9452800000000003,0.85904,3.068,83.09,10.08,83.6991905576,136.16,94.54528,8.84904,94.9584934548,2.9452800000000003,0.85904,3.068,91.6,7.99,91.9478118282,136.52,92.58528,8.94904,93.0167693999,2.9452800000000003,0.85904,3.068,89.64,8.09,90.0043204519,135.8
2022-03-07 08:00:00,86.85184,15.26887,88.1837882066,11.48184,3.34887,11.96025,75.37,11.92,76.3067709971,135.68,88.58184,16.58887,90.1217675463,11.48184,3.34887,11.96025,77.1,13.24,78.2285600021,136.63,95.75184,14.45887,96.8373573837,11.48184,3.34887,11.96025,84.27,11.11,84.9992058786,135.66,95.23184,8.50887,95.611213874,11.48184,3.34887,11.96025,83.75,5.16,83.9088082385,136.28
2022-03-07 08:30:00,91.18152,11.21336,91.8684332728,11.29152,3.29336,11.762,79.89,7.92,80.2816199388,136.16,93.02152,16.97336,94.5573801075,11.29152,3.29336,11.762,81.73,13.68,82.8669735178,137.8,100.55152,9.98336,101.0459086317,11.29152,3.29336,11.762,89.26,6.69,89.5103552669,136.14,100.09152,7.9733600000000004,100.4085994604,11.29152,3.29336,11.762,88.8,4.68,88.9232388074,137.46
2022-03-07 09:00:00,96.91488,9.05934,97.3373803153,9.01488,2.62934,9.3905,87.9,6.43,88.1348676745,135.81,98.76488,20.08934,100.7873161814,9.01488,2.62934,9.3905,89.75,17.46,91.4325658614,137.85,107.33488,7.67934,107.6092409017,9.01488,2.62934,9.3905,98.32,5.05,98.4496058905,135.79,106.52488,3.16934,106.572016848,9.01488,2.62934,9.3905,97.51,0.54,97.5114952198,137.51
2022-03-07 09:30:00,97.76248,9.04864,98.1803462084,10.93248,3.18864,11.388,86.83,5.86,87.0275157637,135.22,97.32248,13.538640000000001,98.259655436,10.93248,3.18864,11.388,86.39,10.35,87.0077847092,136.96,106.92248,10.17864,107.4058724726,10.93248,3.18864,11.388,95.99,6.99,96.2441696935,135.21,104.79248,11.65864,105.4390238536,10.93248,3.18864,11.388,93.86,8.47,94.2413948326,136.62
2022-03-07 10:00:00,97.40712,8.43916,97.7720126018,9.59712,2.79916,9.997,87.81,5.64,87.990941011,136.74,95.61712,9.09916,96.0490934356,9.59712,2.79916,9.997,86.02,6.3,86.2503936223,137.39,106.02712,11.24916,106.6222011412,9.59712,2.79916,9.997,96.43,8.45,96.799521693,136.71,103.06712,15.40916,104.2126356878,9.59712,2.79916,9.997,93.47,12.61,94.3167694527,137.01
2022-03-07 10:30:00,97.11248,7.53364,97.4042581379,12.01248,3.50364,12.513,85.1,4.03,85.1953690056,137.56,95.32248,10.82364,95.9350112118,12.01248,3.50364,12.513,83.31,7.32,83.6309661549,137.61,105.45248,10.24364,105.9488447252,12.01248,3.50364,12.513,93.44,6.74,93.6827689599,137.52,102.51248,15.08364,103.6162378752,12.01248,3.50364,12.513,90.5,11.58,91.2378561782,137.22
2022-03-07 11:00:00,95.9016,6.4538,96.1185123532,13.7616,4.0138,14.335,82.14,2.44,82.1762325737,138.19,94.1116,10.793800000000001,94.72855627,13.7616,4.0138,14.335,80.35,6.78,80.6355436517,137.94,103.9416,9.0138,104.3317056364,13.7616,4.0138,14.335,90.18,5.0,90.3185053021,138.15,101.0516,16.2438,102.3488490458,13.7616,4.0138,14.335,87.29,12.23,88.1425946975,137.57
2022-03-07 11:30:00,95.618,7.704,95.9278559127,19.008,5.5440000000000005,19.8,76.61,2.16,76.6404442837,138.54,93.988,10.324,94.5533136384,19.008,5.5440000000000005,19.8,74.98,4.78,75.1322088055,138.16,103.118,10.294,103.6305377772,19.008,5.5440000000000005,19.8,84.11,4.75,84.2440181853,138.49,100.468,20.184,102.4754257371,19.008,5.5440000000000005,19.8,81.46,14.64,82.7650965081,137.81
2022-03-07 12:00:00,98.73736,7.83423,99.0476724586,12.83736,3.74423,13.37225,85.9,4.09,85.997314493,139.07,96.93736,10.80423,97.5375986462,12.83736,3.74423,13.37225,84.1,7.06,84.3958150621,138.89,107.10736,10.52423,107.6231665733,12.83736,3.74423,13.37225,94.27,6.78,94.5134979778,139.01,104.22736,15.75423,105.4112818225,12.83736,3.74423,13.37225,91.39,12.01,92.1757679653,138.54
2022-03-07 12:30:00,99.78032,7.59551,100.0689963548,9.79032,2.85551,10.19825,89.99,4.74,90.1147474057,138.71,97.94032,10.78551,98.532398264,9.79032,2.85551,10.19825,88.15,7.93,88.5059738097,138.47,108.62032,10.34551,109.1118852099,9.79032,2.85551,10.19825,98.83,7.49,99.1134148337,138.65,105.56032,13.85551,106.4657518447,9.79032,2.85551,10.19825,95.77,11.0,96.3996519703,138.12
2022-03-07 13:00:00,98.94824,6.68282,99.1736571991,10.87824,3.17282,11.3315,88.07,3.51,88.1399171772,138.45,97.06824,10.96282,97.6853450577,10.87824,3.17282,11.3315,86.19,7.79,86.5413207664,138.19,107.57824,9.34282,107.983174648,10.87824,3.17282,11.3315,96.7,6.17,96.8966402926,138.4,104.52824,14.51282,105.5309191747,10.87824,3.17282,11.3315,93.65,11.34,94.3340770878,137.83
2022-03-07 13:30:00,97.03448,6.51714,97.2530895275,13.22448,3.8571400000000002,13.775500000000001,83.81,2.66,83.8522015215,139.33,95.51448,13.57714,96.4746320037,13.22448,3.8571400000000002,13.775500000000001,82.29,9.72,82.862069127,138.95,105.28448,10.60714,105.8174520004,13.22448,3.8571400000000002,13.775500000000001,92.06,6.75,92.3071291938,139.28,102.59448,13.16714,103.4359748939,13.22448,3.8571400000000002,13.775500000000001,89.37,9.31,89.8536198492,138.6
2022-03-07 14:00:00,92.15912,6.86266,92.4142819128,15.12912,4.41266,15.7595,77.03,2.45,77.0689522441,139.44,92.43912,21.09266,94.8150368467,15.12912,4.41266,15.7595,77.31,16.68,79.0889277965,139.07,99.78912,21.60266,102.1006532273,15.12912,4.41266,15.7595,84.66,17.19,86.3875668137,139.39,99.06912,6.08266,99.2556763629,15.12912,4.41266,15.7595,83.94,1.67,83.9566108177,138.71
2022-03-07 14:30:00,90.37896,7.50553,90.6900732785,17.77896,5.18553,18.51975,72.6,2.32,72.6370594118,138.62,90.66896,21.63553,93.2145721755,17.77896,5.18553,18.51975,72.89,16.45,74.7231864952,139.33,97.54896,22.67553,100.1497841129,17.77896,5.18553,18.51975,79.77,17.49,81.6648822934,138.57,96.92896,7.28553,97.2023777182,17.77896,5.18553,18.51975,79.15,2.1,79.1778535956,139.0
2022-03-07 15:00:00,89.50496,12.83478,90.4205144989,18.80496,5.48478,19.5885,70.7,7.35,71.0810277078,138.62,89.14496,15.63478,90.5056365043,18.80496,5.48478,19.5885,70.34,10.15,71.0685450815,139.33,96.45496,17.37478,98.0073583393,18.80496,5.48478,19.5885,77.65,11.89,78.5550418496,138.57,94.50496,14.33478,95.5859476191,18.80496,5.48478,19.5885,75.7,8.85,76.2155659954,139.0
2022-03-07 15:30:00,89.1492,19.87935,91.3387563801,19.3692,5.64935,20.17625,69.78,14.23,71.216158981,137.96,87.6492,7.42935,87.9635009652,19.3692,5.64935,20.17625,68.28,1.78,68.3031975825,137.23,96.0792,9.77935,96.5756095454,19.3692,5.64935,20.17625,76.71,4.13,76.8210973626,137.9,91.7092,23.74935,94.7344129135,19.3692,5.64935,20.17625,72.34,18.1,74.5700046936,136.86
2022-03-07 16:00:00,90.46656,18.85608,92.4107690218,16.54656,4.82608,17.236,73.92,14.03,75.2396657356,137.96,88.90656,6.37608,89.1349022953,16.54656,4.82608,17.236,72.36,1.55,72.3765991188,137.23,97.80656,9.20608,98.2388675016,16.54656,4.82608,17.236,81.26,4.38,81.3779577035,137.9,93.22656,23.12608,96.0521059925,16.54656,4.82608,17.236,76.68,18.3,78.8334472163,136.86
2022-03-07 16:30:00,92.77504,16.21522,94.1814281408,11.91504,3.47522,12.4115,80.86,12.74,81.8574810265,137.85,91.04504,4.8752200000000006,91.1754741071,11.91504,3.47522,12.4115,79.13,1.4,79.1423837144,137.12,100.81504,9.17522,101.2316993449,11.91504,3.47522,12.4115,88.9,5.7,89.0825459897,137.79,95.81504,21.77522,98.2582418744,11.91504,3.47522,12.4115,83.9,18.3,85.8725800241,136.75
2022-03-07 17:00:00,95.35288,14.69334,96.4783186247,11.70288,3.41334,12.1905,83.65,11.28,84.4071140367,137.49,93.55288,4.18334,93.6463650648,11.70288,3.41334,12.1905,81.85,0.77,81.8536217891,136.65,103.71288,10.64334,104.2575760521,11.70288,3.41334,12.1905,92.01,7.23,92.2936238318,137.44,98.46288,22.55334,101.0128302893,11.70288,3.41334,12.1905,86.76,19.14,88.8461434166,136.28
2022-03-07 17:30:00,94.12216,13.48938,95.0838807362,16.59216,4.83938,17.2835,77.53,8.65,78.0110466537,137.09,92.43216,5.85938,92.6176901906,16.59216,4.83938,17.2835,75.84,1.02,75.8468588671,136.21,101.84216,15.01938,102.9437095167,16.59216,4.83938,17.2835,85.25,10.18,85.8556631795,137.04,96.96216,24.98938,100.1305626902,16.59216,4.83938,17.2835,80.37,20.15,82.857464359,135.83
2022-03-07 18:00:00,93.6692,12.7206,94.5290045066,21.0192,6.1306,21.895,72.65,6.59,72.9482734546,137.36,92.0092,7.4306,92.3087574448,21.0192,6.1306,21.895,70.99,1.3,71.0019020872,136.29,100.8492,18.6506,102.5592805211,21.0192,6.1306,21.895,79.83,12.52,80.8058122909,137.31,96.2692,27.2506,100.0517569511,21.0192,6.1306,21.895,75.25,21.12,78.1576413411,135.99
2022-03-07 18:30:00,93.024,11.5795,93.741929766,17.244,5.0295,17.9625,75.78,6.55,76.0625459737,137.78,91.294,5.6795,91.470493364,17.244,5.0295,17.9625,74.05,0.65,74.0528527472,136.57,100.514,17.5395,102.0328293063,17.244,5.0295,17.9625,83.27,12.51,84.2044713777,137.72,95.754,25.3295,99.0475243822,17.244,5.0295,17.9625,78.51,20.3,81.091985424,136.26
2022-03-07 19:00:00,97.58368,12.43274,98.3724942565,15.40368,4.49274,16.0455,82.18,7.94,82.5626792201,137.41,95.79368,5.16274,95.9327004324,15.40368,4.49274,16.0455,80.39,0.67,80.3927919654,136.13,105.75368,15.38274,106.8665968554,15.40368,4.49274,16.0455,90.35,10.89,91.0039262889,137.36,100.64368,24.47274,103.5763743672,15.40368,4.49274,16.0455,85.24,19.98,87.5503169612,135.82
2022-03-07 19:30:00,97.75832,12.50076,98.5543409993,10.52832,3.07076,10.967,87.23,9.43,87.7382345389,137.01,95.92832,3.7607600000000003,96.0020098425,10.52832,3.07076,10.967,85.4,0.6900000000000001,85.4027874252,135.87,106.46832,12.33076,107.179992563,10.52832,3.07076,10.967,95.94,9.26,96.3858454339,136.96,101.08832,23.34076,103.7479615115,10.52832,3.07076,10.967,90.56,20.27,92.8007893285,135.54
2022-03-07 20:00:00,95.98776,11.66268,96.6936821855,4.39776,1.28268,4.5809999999999995,91.59,10.38,92.176312033,136.94,94.10776,1.6726800000000002,94.1226240104,4.39776,1.28268,4.5809999999999995,89.71,0.39,89.7108477276,135.99,105.18776,9.49268,105.6152253579,4.39776,1.28268,4.5809999999999995,100.79,8.21,101.1238260748,136.89,99.52776,21.24268,101.7694770754,4.39776,1.28268,4.5809999999999995,95.13,19.96,97.2014326026,135.65
2022-03-07 20:30:00,91.91712,10.42291,92.5061835877,4.94712,1.44291,5.15325,86.97,8.98,87.4323813012,137.04,90.09712,3.19291,90.1536782753,4.94712,1.44291,5.15325,85.15,1.75,85.1679810727,136.15,100.64712,11.15291,101.2631728012,4.94712,1.44291,5.15325,95.7,9.71,96.1913410864,136.98,95.23712,22.81291,97.9312916721,4.94712,1.44291,5.15325,90.29,21.37,92.7844868499,135.82
2022-03-07 21:00:00,88.69088,9.37109,89.1845811952,4.70088,1.3710900000000001,4.89675,83.99,8.0,84.3701374895,136.86,86.91088,4.11109,87.0080578071,4.70088,1.3710900000000001,4.89675,82.21,2.74,82.2556484383,135.98,97.08088,12.22109,97.8470863254,4.70088,1.3710900000000001,4.89675,92.38,10.85,93.0149821265,136.81,91.87088,23.90109,94.929029781,4.70088,1.3710900000000001,4.89675,87.17,22.53,90.0344922793,135.68
2022-03-07 21:30:00,84.18064,7.65977,84.5284107698,4.01064,1.16977,4.17775,80.17,6.49,80.4322634271,137.18,82.43064,5.10977,82.5888622047,4.01064,1.16977,4.17775,78.42,3.94,78.5189149186,136.3,92.17064,13.72977,93.1876250489,4.01064,1.16977,4.17775,88.16,12.56,89.0502060638,137.13,87.17064,25.02977,90.6929427478,4.01064,1.16977,4.17775,83.16,23.86,86.515231029,135.98
2022-03-07 22:00:00,80.52432,5.93501,80.7427424303,3.51432,1.02501,3.66075,77.01,4.91,77.1663670261,137.41,78.75432,4.36501,78.8751940154,3.51432,1.02501,3.66075,75.24,3.34,75.31409695400001,136.49,88.16432,15.46501,89.5104119942,3.51432,1.02501,3.66075,84.65,14.44,85.872790219,137.36,83.29432,24.34501,86.7791637213,3.51432,1.02501,3.66075,79.78,23.32,83.1184143256,136.17
2022-03-07 22:30:00,74.62616,4.41013,74.756357609,7.88616,2.3001300000000002,8.21475,66.74,2.11,66.7733457302,137.97,73.04616,8.12013,73.4961087539,7.88616,2.3001300000000002,8.21475,65.16,5.82,65.4194007921,136.81,81.19616,19.89013,83.596852035,7.88616,2.3001300000000002,8.21475,73.31,17.59,75.3907434636,137.91,76.95616,28.40013,82.0293724587,7.88616,2.3001300000000002,8.21475,69.07,26.1,73.8368126343,136.47
2022-03-07 23:00:00,71.36224,6.24982,71.6353931227,7.30224,2.12982,7.6065000000000005,64.06,4.12,64.1923515693,138.4,69.86224,10.90982,70.7089580623,7.30224,2.12982,7.6065000000000005,62.56,8.78,63.1731113687,137.2,77.64224,17.48982,79.5877580778,7.30224,2.12982,7.6065000000000005,70.34,15.36,71.997536069,138.34,73.64224,31.54982,80.1159825144,7.30224,2.12982,7.6065000000000005,66.34,29.42,72.5708757009,136.87
2022-03-07 23:30:00,66.2448,6.0764,66.5228995459,3.9648,1.1564,4.13,62.28,4.92,62.4740330057,138.48,64.8148,12.8464,66.0756255513,3.9648,1.1564,4.13,60.85,11.69,61.9627194368,137.82,72.3648,15.8664,74.0837831647,3.9648,1.1564,4.13,68.4,14.71,69.9638771081,138.42,70.0848,47.4964,84.6627852365,3.9648,1.1564,4.13,66.12,46.34,80.741872656,137.44
2022-03-08 00:00:00,64.21968,6.27949,64.5259582956,4.00968,1.16949,4.17675,60.21,5.11,60.4264528166,138.48,62.79968,13.53949,64.2426462528,4.00968,1.16949,4.17675,58.79,12.37,60.077291883,137.82,70.11968,15.45949,71.8036583634,4.00968,1.16949,4.17675,66.11,14.29,67.6367961985,138.42,68.34968,54.86949,87.648957147,4.00968,1.16949,4.17675,64.34,53.7,83.805283843,137.44
2022-03-08 00:30:00,62.17904,3.37722,62.2706883714,3.8990400000000003,1.1372200000000001,4.0615,58.28,2.24,58.3230314713,138.54,60.72904,13.92722,62.3055676184,3.8990400000000003,1.1372200000000001,4.0615,56.83,12.79,58.2514635009,137.82,67.85904,18.27722,70.2773511215,3.8990400000000003,1.1372200000000001,4.0615,63.96,17.14,66.2167743098,138.49,66.08904,52.90722,84.6577529601,3.8990400000000003,1.1372200000000001,4.0615,62.19,51.77,80.91803878,137.44
2022-03-08 01:00:00,62.78672,3.30571,62.873682308,3.99672,1.16571,4.16325,58.79,2.14,58.8289359074,137.49,61.31672,14.33571,62.9702527608,3.99672,1.16571,4.16325,57.32,13.17,58.813529906,136.4,68.53672,18.26571,70.928965523,3.99672,1.16571,4.16325,64.54,17.1,66.7669199529,137.45,66.74672,51.95571,84.5843982798,3.99672,1.16571,4.16325,62.75,50.79,80.7290938881,136.04
2022-03-08 01:30:00,62.94104,2.75697,63.001392047,3.76104,1.09697,3.91775,59.18,1.6600000000000001,59.2032769363,136.91,61.42104,14.49697,63.1086863582,3.76104,1.09697,3.91775,57.66,13.4,59.1965843609,135.77,68.71104,18.85697,71.2516128622,3.76104,1.09697,3.91775,64.95,17.76,67.3343901732,136.87,66.87104,51.94697,84.6771733283,3.76104,1.09697,3.91775,63.11,50.85,81.0468666884,135.42
2022-03-08 02:00:00,61.67552,2.12036,61.7119574621,3.63552,1.06036,3.787,58.04,1.06,58.0496787243,137.42,60.19552,14.86036,62.0026687119,3.63552,1.06036,3.787,56.56,13.8,58.2191858411,136.2,67.33552,19.50036,70.1023273066,3.63552,1.06036,3.787,63.7,18.44,66.3153345766,137.37,65.52552,51.42036,83.2925398448,3.63552,1.06036,3.787,61.89,50.36,79.7903609467,135.88
2022-03-08 02:30:00,61.47024,2.15757,61.5080930769,3.66024,1.06757,3.8127500000000003,57.81,1.09,57.8202749907,137.54,59.99024,14.84757,61.8003173953,3.66024,1.06757,3.8127500000000003,56.33,13.78,57.9910105103,136.22,67.09024,19.51757,69.8715667633,3.66024,1.06757,3.8127500000000003,63.43,18.45,66.0588177309,137.49,65.30024,51.62757,83.2437825196,3.66024,1.06757,3.8127500000000003,61.64,50.56,79.7232914524,135.86
2022-03-08 03:00:00,61.04904,2.11972,61.0858289442,3.59904,1.04972,3.749,57.45,1.07,57.4599634528,137.54,59.58904,15.21972,61.5019801714,3.59904,1.04972,3.749,55.99,14.17,57.7552508435,136.22,66.64904,19.60972,69.473992626,3.59904,1.04972,3.749,63.05,18.56,65.7250036135,137.49,64.84904,51.45972,82.7858730183,3.59904,1.04972,3.749,61.25,50.41,79.3267331988,135.86
2022-03-08 03:30:00,61.03776,2.23393,61.0786262866,3.88776,1.13393,4.04975,57.15,1.1,57.1605851964,137.83,59.60776,14.58393,61.3659194216,3.88776,1.13393,4.04975,55.72,13.45,57.3203358329,136.46,66.59776,19.76393,69.4685149263,3.88776,1.13393,4.04975,62.71,18.63,65.418812279,137.77,64.84776,52.77393,83.6081315702,3.88776,1.13393,4.04975,60.96,51.64,79.8924977704,136.07
2022-03-08 04:00:00,60.69072,2.79771,60.7551699476,4.38072,1.27771,4.56325,56.31,1.52,56.3305112705,138.21,59.29072,13.83771,60.8840840956,4.38072,1.27771,4.56325,54.91,12.56,56.3281608079,136.94,66.17072,19.41771,68.9609429095,4.38072,1.27771,4.56325,61.79,18.14,64.3976994931,138.15,64.44072,53.99771,84.0735337628,4.38072,1.27771,4.56325,60.06,52.72,79.9162186293,136.57
2022-03-08 04:30:00,59.69064,1.5447700000000002,59.7106256705,4.61064,1.34477,4.80275,55.08,0.2,55.080363107,138.3,58.27064,14.47477,60.041539392,4.61064,1.34477,4.80275,53.66,13.13,55.2430312347,136.13,65.04064,20.66477,68.2445424247,4.61064,1.34477,4.80275,60.43,19.32,63.4432604774,138.24,63.31064,52.47477,82.2303996328,4.61064,1.34477,4.80275,58.7,51.13,77.8457892246,136.81
2022-03-08 05:00:00,60.116,4.358,60.2737556487,4.896,1.428,5.1,55.22,2.93,55.2976789748,137.47,59.106,19.028,62.0933492413,4.896,1.428,5.1,54.21,17.6,56.9954743817,136.13,65.436,23.918,69.6702290796,4.896,1.428,5.1,60.54,22.49,64.5824411121,137.42,64.256,19.358,67.1086112209,4.896,1.428,5.1,59.36,17.93,62.0088259847,135.77
2022-03-08 05:30:00,63.29776,1.69143,63.3203549932,4.90776,1.43143,5.11225,58.39,0.26,58.3905788634,138.26,61.99776,18.46143,64.6880718731,4.90776,1.43143,5.11225,57.09,17.03,59.5759095608,138.13,68.97776,20.98143,72.0982092667,4.90776,1.43143,5.11225,64.07,19.55,66.9863224845,138.21,66.77776,18.56143,69.3094215404,4.90776,1.43143,5.11225,61.87,17.13,64.1976152205,137.73
2022-03-08 06:00:00,66.0592,2.58935,66.1099284379,5.2092,1.5193500000000002,5.42625,60.85,1.07,60.8594068325,138.26,64.7192,17.76935,67.1142656077,5.2092,1.5193500000000002,5.42625,59.51,16.25,61.6887558636,138.13,71.9792,20.32935,74.7949711148,5.2092,1.5193500000000002,5.42625,66.77,18.81,69.368933969,138.21,69.6992,17.80935,71.9385253398,5.2092,1.5193500000000002,5.42625,64.49,16.29,66.5155936604,137.73
2022-03-08 06:30:00,72.20264,5.6282700000000006,72.4216724894,10.14264,2.95827,10.56525,62.06,2.67,62.117408993,138.44,70.85264,16.80827,72.8190533814,10.14264,2.95827,10.56525,60.71,13.85,62.2697888225,138.29,78.30264,19.69827,80.7423387818,10.14264,2.95827,10.56525,68.16,16.74,70.185562618,138.38,75.91264,16.65827,77.718896487,10.14264,2.95827,10.56525,65.77,13.7,67.1817155184,137.9
2022-03-08 07:00:00,79.2744,8.2342,79.7008942547,12.9744,3.7842000000000002,13.515,66.3,4.45,66.4491723049,137.68,77.8444,14.9942,79.2753217906,12.9744,3.7842000000000002,13.515,64.87,11.21,65.831459045,137.46,85.7744,18.4942,87.7455590272,12.9744,3.7842000000000002,13.515,72.8,14.71,74.2712871842,137.62,83.2344,14.6342,84.5110948515,12.9744,3.7842000000000002,13.515,70.26,10.85,71.0928273457,137.05
2022-03-08 07:30:00,85.326,9.62425,85.8670627427,16.266,4.74425,16.94375,69.06,4.88,69.2322034894,137.35,83.856,13.744250000000001,84.9748971406,16.266,4.74425,16.94375,67.59,9.0,68.1865683254,137.04,92.156,18.75425,94.0449372857,16.266,4.74425,16.94375,75.89,14.01,77.1723538581,137.3,89.436,13.22425,90.4084005171,16.266,4.74425,16.94375,73.17,8.48,73.6597535972,136.65
2022-03-08 08:00:00,89.25728,13.94254,90.3396726508,20.47728,5.97254,21.3305,68.78,7.97,69.2402289135,136.6,87.82728,14.10254,88.9523060221,20.47728,5.97254,21.3305,67.35,8.13,67.8389224561,136.12,96.04728,16.47254,97.4496001503,20.47728,5.97254,21.3305,75.57,10.5,76.295969094,136.56,93.41728,13.51254,94.389495919,20.47728,5.97254,21.3305,72.94,7.54,73.3286792463,135.77
2022-03-08 08:30:00,93.14096,9.51153,93.6253578507,16.05096,4.68153,16.71975,77.09,4.83,77.2411613067,136.17,92.84096,11.741530000000001,93.5804861094,16.05096,4.68153,16.71975,76.79,7.06,77.1138619186,135.94,100.76096,18.52153,102.4491002091,16.05096,4.68153,16.71975,84.71,13.84,85.8331503558,136.13,100.34096,12.61153,101.1304056289,16.05096,4.68153,16.71975,84.29,7.93,84.662205263,135.61
2022-03-08 09:00:00,94.28976,7.81618,94.6131677445,17.84976,5.20618,18.5935,76.44,2.61,76.4845454978,135.72,94.64976,14.45618,95.7473665865,17.84976,5.20618,18.5935,76.8,9.25,77.3550418525,136.63,101.85976,21.47618,104.0991691353,17.84976,5.20618,18.5935,84.01,16.27,85.5709822311,135.68,102.79976,16.59618,104.130801623,17.84976,5.20618,18.5935,84.95,11.39,85.7101779254,136.3
2022-03-08 09:30:00,93.72744,9.26092,94.1838502515,20.91744,6.10092,21.789,72.81,3.16,72.8785407373,135.58,94.09744,15.64092,95.3885034635,20.91744,6.10092,21.789,73.18,9.54,73.799214088,137.1,100.90744,21.84092,103.244066337,20.91744,6.10092,21.789,79.99,15.74,81.523908763,135.53,101.85744,17.780920000000002,103.3977717332,20.91744,6.10092,21.789,80.94,11.68,81.77839568,136.76
2022-03-08 10:00:00,91.95864,11.28252,92.648187938,24.96864,7.28252,26.009,66.99,4.0,67.1093145547,135.98,92.40864,14.50252,93.5397232891,24.96864,7.28252,26.009,67.44,7.22,67.825378731,137.55,98.54864,22.17252,101.0121531748,24.96864,7.28252,26.009,73.58,14.89,75.0714892619,135.94,99.57864000000001,16.41252,100.9221301648,24.96864,7.28252,26.009,74.61,9.13,75.166541759,137.2
2022-03-08 10:30:00,90.25544,11.79117,91.0223936159,28.01544,8.17117,29.18275,62.24,3.62,62.3451842567,136.48,90.78544,13.93117,91.8481007619,28.01544,8.17117,29.18275,62.77,5.76,63.0337251001,138.54,96.32544,23.50117,99.1508718195,28.01544,8.17117,29.18275,68.31,15.33,70.0090351312,136.38,97.46544,15.68117,98.7188486914,28.01544,8.17117,29.18275,69.45,7.51,69.8548681196,137.97
2022-03-08 11:00:00,89.65784,12.78562,90.5648958054,27.68784,8.07562,28.8415,61.97,4.71,62.1487328913,136.48,90.20784,14.74562,91.4050748408,27.68784,8.07562,28.8415,62.52,6.67,62.8747906557,138.54,95.71784,22.15562,98.2485439681,27.68784,8.07562,28.8415,68.03,14.08,69.4717734047,136.44,96.85784,16.58562,98.2676139949,27.68784,8.07562,28.8415,69.17,8.51,69.6915274621,138.18
2022-03-08 11:30:00,86.11048,12.33139,86.9889530065,30.93048,9.02139,32.21925,55.18,3.31,55.2791868609,136.39,86.57048,16.42139,88.1141876031,30.93048,9.02139,32.21925,55.64,7.4,56.1299349723,138.46,91.46048,24.84139,94.7740157372,30.93048,9.02139,32.21925,60.53,15.82,62.5631944517,136.35,92.51048,18.34139,94.311163162,30.93048,9.02139,32.21925,61.58,9.32,62.2812877195,138.12
2022-03-08 12:00:00,87.20104,12.33697,88.0694169724,30.88104,9.00697,32.16775,56.32,3.33,56.4183596004,137.16,87.67104,16.40697,89.1930486039,30.88104,9.00697,32.16775,56.79,7.4,57.2700977824,138.99,92.62104,24.71697,95.8623265765,30.88104,9.00697,32.16775,61.74,15.71,63.7073912509,137.12,93.74104,18.30697,95.511924548,30.88104,9.00697,32.16775,62.86,9.3,63.5442334126,138.64
2022-03-08 12:30:00,86.70848,12.27039,87.5723870559,29.89848,8.72039,31.14425,56.81,3.55,56.9208099029,136.58,87.24848,15.44039,88.6041923707,29.89848,8.72039,31.14425,57.35,6.72,57.7423665951,138.51,92.21848,24.13039,95.3232593603,29.89848,8.72039,31.14425,62.32,15.41,64.1969664392,136.54,93.35848,17.28039,94.9442871713,29.89848,8.72039,31.14425,63.46,8.56,64.0347187079,138.16
2022-03-08 13:00:00,86.17184,11.92637,86.9932429006,29.06184,8.47637,30.27275,57.11,3.45,57.2141118956,136.58,86.74184,14.32637,87.9169590236,29.06184,8.47637,30.27275,57.68,5.85,57.9758993031,138.51,91.70184,23.99637,94.7895206896,29.06184,8.47637,30.27275,62.64,15.52,64.5340220349,136.54,92.88184,16.06637,94.2611502516,29.06184,8.47637,30.27275,63.82,7.59,64.2697479379,138.16
2022-03-08 13:30:00,85.742,11.026,86.4480378031,28.272,8.246,29.45,57.47,2.7800000000000002,57.5371992714,136.91,86.282,14.146,87.4339341446,28.272,8.246,29.45,58.01,5.9,58.3092625575,138.83,91.312,24.586,94.5640139799,28.272,8.246,29.45,63.04,16.34,65.1232462336,136.87,92.482,15.916,93.8415653109,28.272,8.246,29.45,64.21,7.67,64.6664750856,138.48
2022-03-08 14:00:00,85.4852,9.98985,86.0669304789,26.3652,7.68985,27.46375,59.12,2.3,59.1647225972,136.91,85.9652,14.04985,87.1057627029,26.3652,7.68985,27.46375,59.6,6.36,59.9383816932,138.83,91.2252,24.56985,94.4760003602,26.3652,7.68985,27.46375,64.86,16.88,67.0205490876,136.87,92.3152,15.85985,93.6676624725,26.3652,7.68985,27.46375,65.95,8.17,66.4541300447,138.48
2022-03-08 14:30:00,83.12584,9.22712,83.6363857373,28.03584,8.17712,29.204,55.09,1.05,55.1000054446,136.85,83.58584,12.79712,84.5597949903,28.03584,8.17712,29.204,55.55,4.62,55.741787736,138.67,88.44584,27.06712,92.4948409286,28.03584,8.17712,29.204,60.41,18.89,63.2945511083,136.81,89.50584,14.41712,90.6595209738,28.03584,8.17712,29.204,61.47,6.24,61.7859085876,138.3
2022-03-08 15:00:00,83.75176,7.97593,84.130688589,25.39176,7.40593,26.44975,58.36,0.5700000000000001,58.3627835183,137.04,84.18176,11.04593,84.903364399,25.39176,7.40593,26.44975,58.79,3.64,58.902578042100004,138.85,89.38176,27.40593,93.4889513251,25.39176,7.40593,26.44975,63.99,20.0,67.0426737235,136.99,90.47176,12.57593,91.3416300099,25.39176,7.40593,26.44975,65.08,5.17,65.2850312093,138.47
2022-03-08 15:30:00,83.46,6.9662500000000005,83.7502253075,22.41,6.53625,23.34375,61.05,0.43,61.0515143137,137.25,83.96,9.30625,84.4741847493,22.41,6.53625,23.34375,61.55,2.77,61.6122990969,139.16,89.39,26.42625,93.2143700781,22.41,6.53625,23.34375,66.98,19.89,69.8708272457,137.19,90.54,10.76625,91.1778686912,22.41,6.53625,23.34375,68.13,4.23,68.261188094,138.84
2022-03-08 16:00:00,85.79912,7.68516,86.1426182386,21.06912,6.14516,21.947,64.73,1.54,64.7483165804,137.25,86.23912,8.68516,86.6753587971,21.06912,6.14516,21.947,65.17,2.54,65.2194794521,139.16,92.07912,27.30516,96.042366186,21.06912,6.14516,21.947,71.01,21.16,74.0956523691,137.19,93.20912,10.11516,93.7563678531,21.06912,6.14516,21.947,72.14,3.9699999999999998,72.2491557044,138.84
2022-03-08 16:30:00,88.07176,6.84093,88.337043378,17.83176,5.20093,18.57475,70.24,1.6400000000000001,70.2591431772,136.82,88.52176,6.94093,88.7934597972,17.83176,5.20093,18.57475,70.69,1.74,70.7114113846,138.63,94.94176,26.53093,98.5790446219,17.83176,5.20093,18.57475,77.11,21.33,80.0057560429,136.77,96.08176,8.31093,96.4405317393,17.83176,5.20093,18.57475,78.25,3.11,78.3117781691,138.3
2022-03-08 17:00:00,92.62688,3.71784,92.7014629485,10.34688,3.01784,10.778,82.28,0.7000000000000001,82.2829775835,136.93,93.10688,6.01784,93.3011548782,10.34688,3.01784,10.778,82.76,3.0,82.8143562433,138.82,100.79688,23.22784,103.4385980609,10.34688,3.01784,10.778,90.45,20.21,92.6803463524,136.87,101.92688,7.54784,102.2059624249,10.34688,3.01784,10.778,91.58,4.53,91.6919696593,138.47
2022-03-08 17:30:00,94.40872,5.07796,94.5451854396,10.03872,2.92796,10.457,84.37,2.15,84.3973897701,136.42,94.83872,6.00796,95.0288292814,10.03872,2.92796,10.457,84.8,3.08,84.8559155274,138.26,102.78872,24.84796,105.749430615,10.03872,2.92796,10.457,92.75,21.92,95.3050308221,136.36,103.86872,7.57796,104.1447861018,10.03872,2.92796,10.457,93.83,4.65,93.9451510191,137.92
2022-03-08 18:00:00,95.8492,5.42685,96.00270747,10.5492,3.07685,10.98875,85.3,2.35,85.3323649034,0.003,96.2692,6.22685,96.4703712523,10.5492,3.07685,10.98875,85.72,3.15,85.7778578655,0.003,104.3292,25.34685,107.3640758241,10.5492,3.07685,10.98875,93.78,22.27,96.3879727974,0.003,105.4092,7.79685,105.6971632285,10.5492,3.07685,10.98875,94.86,4.72,94.9773551959,0.003
2022-03-08 18:30:00,96.122,5.591,96.2844648165,10.872,3.171,11.325,85.25,2.42,85.2843414702,137.3,96.532,5.671,96.6984346564,10.872,3.171,11.325,85.66,2.5,85.6964736731,138.94,104.592,25.541,107.6653572186,10.872,3.171,11.325,93.72,22.37,96.3527648799,137.24,105.652,7.181,105.8957594288,10.872,3.171,11.325,94.78,4.01,94.8647906233,138.62
2022-03-08 19:00:00,96.99704,3.51372,97.0606614288,7.96704,2.32372,8.299,89.03,1.19,89.037952582,137.34,97.44704,4.58372,97.5547850892,7.96704,2.32372,8.299,89.48,2.26,89.5085359058,139.05,105.84704,22.73372,108.2608789074,7.96704,2.32372,8.299,97.88,20.41,99.9853114212,137.28,106.96704,6.05372,107.1382059407,7.96704,2.32372,8.299,99.0,3.73,99.0702422527,138.69
2022-03-08 19:30:00,95.18688,4.92159,95.3140292521,6.89688,2.01159,7.1842500000000005,88.29,2.91,88.3379431502,137.38,95.19688,4.39159,95.2981218307,6.89688,2.01159,7.1842500000000005,88.3,2.38,88.3320689218,138.71,103.99688,20.24159,105.9484450828,6.89688,2.01159,7.1842500000000005,97.1,18.23,98.796472103,137.31,103.51688,9.90159,103.9893548853,6.89688,2.01159,7.1842500000000005,96.62,7.89,96.9416138714,138.35
2022-03-08 20:00:00,92.89848,6.57039,93.1305406999,4.45848,1.3003900000000002,4.64425,88.44,5.27,88.5968763558,137.38,92.13848,5.22039,92.2862501593,4.45848,1.3003900000000002,4.64425,87.68,3.92,87.7675839932,138.71,101.74848,15.08039,102.859959872,4.45848,1.3003900000000002,4.64425,97.29,13.78,98.2610426364,137.31,98.61848,16.69039,100.0208664023,4.45848,1.3003900000000002,4.64425,94.16,15.39,95.4094214425,138.35
2022-03-08 20:30:00,89.27936,4.58398,89.3969630057,3.81936,1.11398,3.9785,85.46,3.47,85.5304185656,136.9,88.50936,5.56398,88.6840723075,3.81936,1.11398,3.9785,84.69,4.45,84.8068310928,137.13,97.80936,16.93398,99.2644477255,3.81936,1.11398,3.9785,93.99,15.82,95.3120795073,136.84,94.78936,15.90398,96.1143035612,3.81936,1.11398,3.9785,90.97,14.79,92.1644454223,136.77
2022-03-08 21:00:00,86.69568,4.40874,86.8077065649,5.27568,1.53874,5.4955,81.42,2.87,81.4705670779,137.02,85.95568,4.21874,86.0591464718,5.27568,1.53874,5.4955,80.68,2.68,80.7244993791,136.98,94.79568,18.16874,96.5211068101,5.27568,1.53874,5.4955,89.52,16.63,91.0515639624,136.96,91.91568,18.47874,93.7547655421,5.27568,1.53874,5.4955,86.64,16.94,88.2805369263,136.65
2022-03-08 21:30:00,82.7448,3.6664,82.8259887716,3.9648,1.1564,4.13,78.78,2.51,78.8199752601,137.69,82.0448,2.5664,82.0849292867,3.9648,1.1564,4.13,78.08,1.4100000000000001,78.0927301354,137.78,90.5548,18.2364,92.3728211543,3.9648,1.1564,4.13,86.59,17.08,88.258452853,137.61,87.8148,19.5464,89.9638863767,3.9648,1.1564,4.13,83.85,18.39,85.8429647671,137.42
2022-03-08 22:00:00,77.39448,2.00964,77.4205669535,4.04448,1.17964,4.213,73.35,0.8300000000000001,73.3546958279,137.87,76.73448,2.02964,76.7613174678,4.04448,1.17964,4.213,72.69,0.85,72.6949695646,138.05,84.65448,20.67964,87.1437232083,4.04448,1.17964,4.213,80.61,19.5,82.9350474769,137.78,82.09448,21.53964,84.8731979944,4.04448,1.17964,4.213,78.05,20.36,80.6618379409,137.67
2022-03-08 22:30:00,72.06264,2.02702,72.091142964,3.93264,1.14702,4.0965,68.13,0.88,68.1356830156,138.24,71.43264,2.68702,71.483159792,3.93264,1.14702,4.0965,67.5,1.54,67.517565122,138.39,78.76264,21.96702,81.7685968294,3.93264,1.14702,4.0965,74.83,20.82,77.672397285,138.16,76.41264,22.79702,79.74080306,3.93264,1.14702,4.0965,72.48,21.65,75.6443844578,137.99
2022-03-08 23:00:00,68.0844,2.5417,68.1318263534,4.3944,1.2817,4.5775,63.69,1.26,63.7024622758,138.24,67.4944,3.1817,67.5693513825,4.3944,1.2817,4.5775,63.1,1.9,63.1285989073,138.39,74.3244,22.6417,77.6966087693,4.3944,1.2817,4.5775,69.93,21.36,73.1194536358,138.16,72.1344,23.4817,75.8601469696,4.3944,1.2817,4.5775,67.74,22.2,71.2849745739,137.99
2022-03-08 23:30:00,65.22936,4.65898,65.3955311979,4.89936,1.4289800000000001,5.1035,60.33,3.23,60.4164034017,138.63,64.23936,8.55898,64.8070328888,4.89936,1.4289800000000001,5.1035,59.34,7.13,59.7668177169,138.76,71.11936,20.15898,73.9212272723,4.89936,1.4289800000000001,5.1035,66.22,18.73,68.81788503,138.54,69.10936,38.55898,79.1384772298,4.89936,1.4289800000000001,5.1035,64.21,37.13,74.1725083842,138.37
2022-03-09 00:00:00,61.14624,4.73557,61.3293428088,4.71624,1.37557,4.91275,56.43,3.36,56.5299433929,138.67,59.75624,12.93557,61.1403074098,4.71624,1.37557,4.91275,55.04,11.56,56.2408677031,138.35,66.66624,17.37557,68.8933813117,4.71624,1.37557,4.91275,61.95,16.0,63.982829728,138.58,64.91624,55.12557,85.1642335935,4.71624,1.37557,4.91275,60.2,53.75,80.7037948302,137.97
2022-03-09 00:30:00,59.7448,2.84015,59.8122694693,4.3548,1.2701500000000001,4.53625,55.39,1.57,55.412245939,137.51,58.3248,14.25015,60.040395319,4.3548,1.2701500000000001,4.53625,53.97,12.98,55.5089299122,136.29,65.1248,19.17015,67.8876588642,4.3548,1.2701500000000001,4.53625,60.77,17.9,63.3514238198,137.44,63.3748,52.91015,82.5581567627,4.3548,1.2701500000000001,4.53625,59.02,51.64,78.4222544945,135.89
2022-03-09 01:00:00,60.1992,2.1955999999999998,60.2392259246,5.0592,1.4756,5.27,55.14,0.72,55.1447005613,137.51,58.7692,14.4156,60.5113905971,5.0592,1.4756,5.27,53.71,12.94,55.246789047,136.29,65.5492,20.3056,68.6222632387,5.0592,1.4756,5.27,60.49,18.83,63.3530504396,137.44,63.7992,52.9756,82.9261847428,5.0592,1.4756,5.27,58.74,51.5,78.1193804379,135.89
2022-03-09 01:30:00,60.41568,1.94874,60.4471006538,4.55568,1.32874,4.7455,55.86,0.62,55.8634406388,137.57,58.95568,14.19874,60.6413754944,4.55568,1.32874,4.7455,54.4,12.87,55.9016717102,136.25,65.83568,20.30874,68.8968916675,4.55568,1.32874,4.7455,61.28,18.98,64.1519976306,137.5,64.05568,53.01874,83.1511691526,4.55568,1.32874,4.7455,59.5,51.69,78.8169150627,135.89
2022-03-09 02:00:00,60.82688,3.23034,60.9125966205,4.52688,1.32034,4.7155000000000005,56.3,1.9100000000000001,56.3323894398,137.74,59.40688,13.520340000000001,60.9259959709,4.52688,1.32034,4.7155000000000005,54.88,12.2,56.2196976157,136.42,66.31688,18.93034,68.9658346245,4.52688,1.32034,4.7155000000000005,61.79,17.61,64.2504178975,137.68,64.55688,54.18034,84.2798908272,4.52688,1.32034,4.7155000000000005,60.03,52.86,79.9861269221,136.05
2022-03-09 02:30:00,59.35056,2.29683,59.3949863234,4.00056,1.16683,4.16725,55.35,1.13,55.361533577,138.0,57.92056,14.21683,59.6398317064,4.00056,1.16683,4.16725,53.92,13.05,55.4767419736,136.9,64.73056,19.69683,67.6609969625,4.00056,1.16683,4.16725,60.73,18.53,63.4940453901,137.92,62.96056,53.09683,82.3608248597,4.00056,1.16683,4.16725,58.96,51.93,78.5684828669,136.51
2022-03-09 03:00:00,58.73,1.75625,58.7562534039,3.93,1.14625,4.09375,54.8,0.61,54.8033949678,138.0,57.31,14.04625,59.0062135632,3.93,1.14625,4.09375,53.38,12.9,54.9166131512,136.7,64.05,20.17625,67.1526884351,3.93,1.14625,4.09375,60.12,19.03,63.0599341896,137.92,62.29,52.99625,81.7841464714,3.93,1.14625,4.09375,58.36,51.85,78.0660752184,136.29
2022-03-09 03:30:00,56.93728,1.4962900000000001,56.9569375718,4.06728,1.18629,4.23675,52.87,0.31,52.8709088252,137.84,55.54728,13.79629,57.2349362991,4.06728,1.18629,4.23675,51.48,12.61,53.0019103429,136.52,62.04728,20.51629,65.351228839,4.06728,1.18629,4.23675,57.98,19.33,61.1173404199,137.78,60.31728,53.29629,80.4901782478,4.06728,1.18629,4.23675,56.25,52.11,76.6779929315,136.13
2022-03-09 04:00:00,57.82536,1.68823,57.8499989599,4.00536,1.16823,4.17225,53.82,0.52,53.8225120187,137.77,56.41536,13.93823,58.1116778235,4.00536,1.16823,4.17225,52.41,12.77,53.9433128386,136.44,63.05536,20.22823,66.220538458,4.00536,1.16823,4.17225,59.05,19.06,62.0498678484,137.71,61.31536,52.91823,80.9932863777,4.00536,1.16823,4.17225,57.31,51.75,77.2172169921,136.07
2022-03-09 04:30:00,57.98088,2.04359,58.0168829365,4.16088,1.21359,4.33425,53.82,0.8300000000000001,53.8263996567,137.61,56.56088,13.98359,58.2638304239,4.16088,1.21359,4.33425,52.4,12.77,53.9335971357,136.29,63.20088,19.83359,66.2398862096,4.16088,1.21359,4.33425,59.04,18.62,61.9065909254,137.55,61.45088,52.62359,80.9039731859,4.16088,1.21359,4.33425,57.29,51.41,76.9748803182,135.92
2022-03-09 05:00:00,58.02224,3.38732,58.1210312314,4.24224,1.23732,4.419,53.78,2.15,53.8229588559,137.1,56.74224,13.38732,58.3001040908,4.24224,1.23732,4.419,52.5,12.15,53.887591336,135.82,63.22224,20.04732,66.3245555567,4.24224,1.23732,4.419,58.98,18.81,61.9068372637,137.04,60.64224,37.49732,71.2988799309,4.24224,1.23732,4.419,56.4,36.26,67.0503363153,135.43
2022-03-09 05:30:00,59.64408,3.49244,59.7462418584,4.05408,1.18244,4.223,55.59,2.31,55.6379744419,137.61,58.28408,12.06244,59.5192106819,4.05408,1.18244,4.223,54.23,10.88,55.3106436412,136.98,65.04408,18.43244,67.6053783911,4.05408,1.18244,4.223,60.99,17.25,63.3825102059,137.55,61.54408,32.80244,69.7400448308,4.05408,1.18244,4.223,57.49,31.62,65.6119234591,136.62
2022-03-09 06:00:00,63.70992,4.78706,63.8895128315,4.54992,1.32706,4.7395,59.16,3.46,59.2610934762,138.13,62.27992,11.17706,63.2749168743,4.54992,1.32706,4.7395,57.73,9.85,58.5642843378,137.49,69.46992,17.46706,71.6321713328,4.54992,1.32706,4.7395,64.92,16.14,66.8962330778,138.07,65.76992,31.98706,73.1358625043,4.54992,1.32706,4.7395,61.22,30.66,68.4684160763,137.11
2022-03-09 06:30:00,68.13736,6.80173,68.4760057156,6.65736,1.9417300000000002,6.93475,61.48,4.86,61.6717925798,137.82,66.67736,9.18173,67.3065710192,6.65736,1.9417300000000002,6.93475,60.02,7.24,60.4550907699,137.06,74.15736,16.32173,75.9322916312,6.65736,1.9417300000000002,6.93475,67.5,14.38,69.0147404545,137.77,70.28736,29.56173,76.2509597078,6.65736,1.9417300000000002,6.93475,63.63,27.62,69.3659952715,136.68
2022-03-09 07:00:00,75.95008,8.77294,76.4550791527,7.21008,2.10294,7.5105,68.74,6.67,69.0628445693,137.82,74.33008,5.25294,74.5154626333,7.21008,2.10294,7.5105,67.12,3.15,67.193875465,137.06,82.72008,14.19294,83.9288459414,7.21008,2.10294,7.5105,75.51,12.09,76.4717477242,137.77,78.39008,24.94294,82.2627187628,7.21008,2.10294,7.5105,71.18,22.84,74.7546520292,136.68
2022-03-09 07:30:00,82.80816,12.88863,83.8051797078,11.85816,3.45863,12.35225,70.95,9.43,71.5739296113,136.55,81.30816,6.15863,81.5410669912,11.85816,3.45863,12.35225,69.45,2.7,69.5024639851,135.57,89.84816000000001,12.40863,90.700969972,11.85816,3.45863,12.35225,77.99,8.95,78.5018636721,136.51,85.47816,25.78863,89.2836450547,11.85816,3.45863,12.35225,73.62,22.33,76.9320043935,135.24
2022-03-09 08:00:00,87.57352,8.93686,88.028341299,11.06352,3.22686,11.5245,76.51,5.71,76.7227749759,136.21,86.43352,5.53686,86.6106817792,11.06352,3.22686,11.5245,75.37,2.31,75.405391054,135.49,95.12352,14.90686,96.2844667236,11.06352,3.22686,11.5245,84.06,11.68,84.8675792043,136.17,92.97352,10.06686,93.5169347843,11.06352,3.22686,11.5245,81.91,6.84,82.1950953525,135.13
2022-03-09 08:30:00,91.48048,6.26389,91.6946810833,10.23048,2.98389,10.65675,81.25,3.2800000000000002,81.316178587,139.01,88.86048,10.74389,89.5076313962,10.23048,2.98389,10.65675,78.63,7.76,79.0119895965,138.15,99.45048,8.92389,99.8500565096,10.23048,2.98389,10.65675,89.22,5.94,89.4175150628,138.95,96.31048,10.20389,96.8495117642,10.23048,2.98389,10.65675,86.08,7.22,86.3822597528,135.56
2022-03-09 09:00:00,92.61272,7.72121,92.9340249299,12.07272,3.52121,12.57575,80.54,4.2,80.6494364518,139.01,90.05272,10.55121,90.6687399927,12.07272,3.52121,12.57575,77.98,7.03,78.2962406505,138.15,100.50272,10.45121,101.0446659545,12.07272,3.52121,12.57575,88.43,6.93,88.7011262612,138.95,97.43272,9.94121,97.9385653502,12.07272,3.52121,12.57575,85.36,6.42,85.6010864417,137.79
2022-03-09 09:30:00,93.21816,9.45238,93.6961730352,14.88816,4.34238,15.5085,78.33,5.11,78.4965031068,138.45,90.71816,11.16238,91.4023155125,14.88816,4.34238,15.5085,75.83,6.82,76.1360709519,137.63,100.89816,12.28238,101.6429808194,14.88816,4.34238,15.5085,86.01,7.94,86.3757124428,138.38,97.88816,10.55238,98.4552923506,14.88816,4.34238,15.5085,83.0,6.21,83.2319896434,137.26
2022-03-09 10:00:00,91.51024,9.52632,92.0047542119,16.65024,4.85632,17.344,74.86,4.67,75.00552313,138.25,89.11024,12.06632,89.9234727488,16.65024,4.85632,17.344,72.46,7.21,72.8178254276,137.51,98.85024,12.32632,99.6158025255,16.65024,4.85632,17.344,82.2,7.47,82.5387236393,138.19,95.97024,11.49632,96.6563621248,16.65024,4.85632,17.344,79.32,6.64,79.5974371447,137.13
2022-03-09 10:30:00,89.32552,9.35286,89.8138325285,17.73552,5.17286,18.4745,71.59,4.18,71.7119271809,138.29,86.97552,12.85286,87.9200607908,17.73552,5.17286,18.4745,69.24,7.68,69.6646251695,137.54,96.31552,12.13286,97.0767000091,17.73552,5.17286,18.4745,78.58,6.96,78.8876289414,138.21,93.53552,12.33286,94.3450737318,17.73552,5.17286,18.4745,75.8,7.16,76.1374126169,137.17
2022-03-09 11:00:00,84.7176,10.8118,85.4047233413,22.9776,6.7018,23.935,61.74,4.11,61.8766490689,138.29,82.6476,15.0718,84.010623977,22.9776,6.7018,23.935,59.67,8.37,60.2541766187,137.54,90.7776,13.6418,91.796902829,22.9776,6.7018,23.935,67.8,6.94,68.1542632562,138.21,88.3076,14.6318,89.5115734919,22.9776,6.7018,23.935,65.33,7.93,65.809526666,137.17
2022-03-09 11:30:00,83.28176,11.50468,84.0726424623,24.94176,7.27468,25.981,58.34,4.23,58.4931491715,139.05,81.27176,15.16468,82.6744609477,24.94176,7.27468,25.981,56.33,7.89,56.879882208,138.36,88.99176,14.35468,90.1420555889,24.94176,7.27468,25.981,64.05,7.08,64.440118715,138.98,86.64176,14.68468,87.8773827705,24.94176,7.27468,25.981,61.7,7.41,62.143367305,137.98
2022-03-09 12:00:00,83.15832,12.38076,84.0749035289,26.12832,7.62076,27.217,57.03,4.76,57.2283015649,138.92,81.19832,16.07076,82.7734045319,26.12832,7.62076,27.217,55.07,8.45,55.7145169592,138.2,88.71832,15.32076,90.0314722228,26.12832,7.62076,27.217,62.59,7.7,63.0618593129,138.85,86.45832,15.65076,87.863458763,26.12832,7.62076,27.217,60.33,8.03,60.8620555026,137.81
2022-03-09 12:30:00,84.69584,10.75587,85.3760742408,21.10584,6.15587,21.98525,63.59,4.6,63.7561612709,138.46,82.54584,14.09587,83.7407263663,21.10584,6.15587,21.98525,61.44,7.94,61.9509257397,137.84,90.86584,13.60587,91.8788363953,21.10584,6.15587,21.98525,69.76,7.45,70.1566825042,138.39,88.38584,13.61587,89.4284553616,21.10584,6.15587,21.98525,67.28,7.46,67.6923186189,137.39
2022-03-09 13:00:00,88.17008,9.32294,88.6616050918,18.73008,5.46294,19.5105,69.44,3.86,69.5472012377,138.46,85.87008,13.48294,86.9221508607,18.73008,5.46294,19.5105,67.14,8.02,67.6173054772,137.84,94.96008,12.08294,95.725723986,18.73008,5.46294,19.5105,76.23,6.62,76.5169085889,138.39,92.25008,13.00294,93.1619756588,18.73008,5.46294,19.5105,73.52,7.54,73.9056290143,137.39
2022-03-09 13:30:00,85.16432,9.52126,85.6948994576,19.92432,5.81126,20.7545,65.24,3.71,65.3454030518,138.62,82.99432,14.25126,84.2089993044,19.92432,5.81126,20.7545,63.07,8.44,63.6322127542,137.93,91.55432,12.30126,92.3770237031,19.92432,5.81126,20.7545,71.63,6.49,71.9234106533,138.55,88.99432,13.79126,90.0565813511,19.92432,5.81126,20.7545,69.07,7.98,69.5294563477,137.49
2022-03-09 14:00:00,85.02336,8.34348,85.4317587563,18.18336,5.30348,18.941,66.84,3.04,66.9090965415,138.88,82.78336,13.48348,83.8742447108,18.18336,5.30348,18.941,64.6,8.18,65.1158383191,138.22,91.55336,11.06348,92.2194031481,18.18336,5.30348,18.941,73.37,5.76,73.5957505567,138.81,88.91336,13.00348,89.8592014131,18.18336,5.30348,18.941,70.73,7.7,71.1478945577,137.78
2022-03-09 14:30:00,81.17504,12.96772,82.2043118151,16.65504,4.8577200000000005,17.349,64.52,8.11,65.0277056338,139.35,81.84504,7.16772,82.1583031872,16.65504,4.8577200000000005,17.349,65.19,2.31,65.2309144501,138.58,88.69504,11.88772,89.4881445075,16.65504,4.8577200000000005,17.349,72.04,7.03,72.3821973969,139.29,88.01504,8.48772,88.4233490488,16.65504,4.8577200000000005,17.349,71.36,3.63,71.4522672838,138.15
2022-03-09 15:00:00,80.91184,13.50262,82.0307661737,17.63184,5.14262,18.3665,63.28,8.36,63.8298362837,136.83,81.69184,6.91262,81.983785213,17.63184,5.14262,18.3665,64.06,1.77,64.0844481914,137.93,88.34184,12.19262,89.179261474,17.63184,5.14262,18.3665,70.71,7.05,71.0605840111,136.77,87.76184,8.29262,88.1527543906,17.63184,5.14262,18.3665,70.13,3.15,70.2007079736,137.51
2022-03-09 15:30:00,83.54608,13.39469,84.6130321142,16.81608,4.90469,17.516750000000002,66.73,8.49,67.2679195456,136.95,84.35608,6.54469,84.6095810187,16.81608,4.90469,17.516750000000002,67.54,1.6400000000000001,67.5599082297,138.17,91.37608,12.12469,92.1769825052,16.81608,4.90469,17.516750000000002,74.56,7.22,74.9087578324,136.9,90.74608,7.91469,91.0905777409,16.81608,4.90469,17.516750000000002,73.93,3.01,73.9912494826,137.75
2022-03-09 16:00:00,85.61504,12.12897,86.4699195528,11.82504,3.44897,12.31775,73.79,8.68,74.2987651311,137.0,86.46504,4.79897,86.5981134625,11.82504,3.44897,12.31775,74.64,1.35,74.652207603,138.22,94.28504,10.90897,94.9140368663,11.82504,3.44897,12.31775,82.46,7.46,82.7967583907,136.94,93.52504,6.16897,93.7282737378,11.82504,3.44897,12.31775,81.7,2.7199999999999998,81.7452653063,137.79
2022-03-09 16:30:00,87.0172,11.71585,87.8023589493,10.2372,2.98585,10.66375,76.78,8.73,77.2747131991,135.46,87.9172,3.62585,87.9919362445,10.2372,2.98585,10.66375,77.68,0.64,77.6826364125,136.78,96.0672,10.56585,96.6464903763,10.2372,2.98585,10.66375,85.83,7.58,86.1640603732,136.51,95.2472,4.48585,95.3527763521,10.2372,2.98585,10.66375,85.01,1.5,85.0232327073,137.35
2022-03-09 17:00:00,89.01112,14.30616,90.1534563819,13.22112,3.85616,13.772,75.79,10.45,76.5070362777,135.46,89.96112,4.23616,90.0608025903,13.22112,3.85616,13.772,76.74,0.38,76.7409408334,136.78,97.93112,13.31616,98.8323043423,13.22112,3.85616,13.772,84.71,9.46,85.236586628,135.42,97.21112,4.67616,97.3235240011,13.22112,3.85616,13.772,83.99,0.8200000000000001,83.9940027621,136.35
