Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2022-03-09 17:30:00,90.37848,13.55539,91.3893770914,11.77848,3.43539,12.26925,78.6,10.12,79.2488132403,136.17,91.31848,5.75539,91.4996683249,11.77848,3.43539,12.26925,79.54,2.32,79.5738273555,137.38,99.62848,12.53539,100.413993196,11.77848,3.43539,12.26925,87.85,9.1,88.3200571784,136.11,98.83848,4.8253900000000005,98.9561999946,11.77848,3.43539,12.26925,87.06,1.3900000000000001,87.0710956633,136.94
2022-03-09 18:00:00,91.93656,11.74983,92.6843545031,11.41656,3.32983,11.89225,80.52,8.42,80.9590439667,136.76,92.92656,6.91983,93.1838483894,11.41656,3.32983,11.89225,81.51,3.59,81.5890200946,138.22,101.42656,10.57983,101.9768595136,11.41656,3.32983,11.89225,90.01,7.25,90.3015094005,136.7,100.62656,5.98983,100.8046756895,11.41656,3.32983,11.89225,89.21,2.66,89.2496481786,137.78
2022-03-09 18:30:00,93.8668,10.1124,94.4099400275,8.9568,2.6124,9.33,84.91,7.5,85.2405895099,135.96,94.9268,4.9224,95.0543390909,8.9568,2.6124,9.33,85.97,2.31,86.0010290636,137.69,103.8968,8.8324,104.2715509619,8.9568,2.6124,9.33,94.94,6.22,95.1435336741,135.91,103.0568,3.8524000000000003,103.1287787768,8.9568,2.6124,9.33,94.1,1.24,94.1081696772,137.22
2022-03-09 19:00:00,92.82144,11.33417,93.5108717383,8.55144,2.49417,8.90775,84.27,8.84,84.7323934514,135.96,93.85144,4.54417,93.9613871282,8.55144,2.49417,8.90775,85.3,2.05,85.32463009,137.69,102.81144,10.19417,103.31560045250001,8.55144,2.49417,8.90775,94.26,7.7,94.5739795081,135.91,101.89144,3.43417,101.9492965589,8.55144,2.49417,8.90775,93.34,0.9400000000000001,93.3447331133,137.22
2022-03-09 19:30:00,91.28424,12.35582,92.1166584297,8.45424,2.46582,8.8065,82.83,9.89,83.4183493004,136.57,92.26424,5.11582,92.4059608307,8.45424,2.46582,8.8065,83.81,2.65,83.8518848924,138.13,101.05424,11.34582,101.6891688109,8.45424,2.46582,8.8065,92.6,8.88,93.0248052941,136.52,100.17424,4.09582,100.2579378456,8.45424,2.46582,8.8065,91.72,1.63,91.7344826115,137.67
2022-03-09 20:00:00,89.17224,12.37232,90.0264554939,7.00224,2.04232,7.294,82.17,10.33,82.8167724558,136.42,90.17224,5.13232,90.3181796495,7.00224,2.04232,7.294,83.17,3.09,83.2273813117,137.94,98.86224,11.44232,99.5222044812,7.00224,2.04232,7.294,91.86,9.4,92.3396967723,136.37,98.02224,4.15232,98.1101487921,7.00224,2.04232,7.294,91.02,2.11,91.044453428,137.49
2022-03-09 20:30:00,88.69848,5.24039,88.8531487437,5.65848,1.65039,5.89425,83.04,3.59,83.1175655322,135.5,86.37848,12.64039,87.2984608482,5.65848,1.65039,5.89425,80.72,10.99,81.4647070823,136.99,96.97848,3.8803900000000002,97.0560817758,5.65848,1.65039,5.89425,91.32,2.23,91.3472238221,135.45,94.03848,12.40039,94.8525455265,5.65848,1.65039,5.89425,88.38,10.75,89.0313815461,136.55
2022-03-09 21:00:00,84.84752,4.29261,84.9560365764,5.35752,1.56261,5.58075,79.49,2.73,79.5368656662,137.89,82.29752,15.56261,83.7560542777,5.35752,1.56261,5.58075,76.94,14.0,78.2033477544,137.2,92.62752,2.25261,92.654906579,5.35752,1.56261,5.58075,87.27,0.6900000000000001,87.2727276989,137.82,89.59752,15.572610000000001,90.9407596865,5.35752,1.56261,5.58075,84.24,14.01,85.3970590829,136.79
2022-03-09 21:30:00,81.6508,5.83815,81.8592519882,4.9308,1.43815,5.13625,76.72,4.4,76.84606951559999,138.75,79.2908,15.50815,80.7931536769,4.9308,1.43815,5.13625,74.36,14.07,75.6794192631,138.01,89.2208,4.29815,89.3242701961,4.9308,1.43815,5.13625,84.29,2.86,84.3385066266,138.68,86.3608,15.50815,87.7421819484,4.9308,1.43815,5.13625,81.43,14.07,82.6366129509,137.55
2022-03-09 22:00:00,74.84136,17.07998,76.7655839778,4.25136,1.23998,4.4285,70.59,15.84,72.3453778759,139.05,75.66136,6.08998,75.9060554465,4.25136,1.23998,4.4285,71.41,4.85,71.5745108261,138.35,83.15136,16.67998,84.8078439925,4.25136,1.23998,4.4285,78.9,15.44,80.3965397265,138.98,82.45136,5.29998,82.6215259714,4.25136,1.23998,4.4285,78.2,4.06,78.3053229353,137.88
2022-03-09 22:30:00,69.27816,22.36613,72.7990880723,3.99816,1.1661299999999999,4.16475,65.28,21.2,68.6361304271,137.97,71.00816,3.62613,71.1006863916,3.99816,1.1661299999999999,4.16475,67.01,2.46,67.0551392512,140.36,76.92816,22.53613,80.1612060561,3.99816,1.1661299999999999,4.16475,72.93,21.37,75.996459128,137.91,78.18816,2.7961300000000002,78.2381410002,3.99816,1.1661299999999999,4.16475,74.19,1.63,74.2079038917,139.88
2022-03-09 23:00:00,65.36424,14.42957,66.938003863,3.80424,1.10957,3.96275,61.56,13.32,62.9845695389,137.97,66.27424,16.30957,68.251571126,3.80424,1.10957,3.96275,62.47,15.2,64.2926193276,140.36,72.59424,13.73957,73.8830120187,3.80424,1.10957,3.96275,68.79,12.63,69.9398384328,137.91,72.97424,36.24957,81.4817220532,3.80424,1.10957,3.96275,69.17,35.14,77.5842026446,139.88
2022-03-09 23:30:00,62.39504,13.09397,63.7541611737,3.78504,1.10397,3.94275,58.61,11.99,59.8238430728,136.53,63.02504,19.85397,66.0782550599,3.78504,1.10397,3.94275,59.24,18.75,62.1364635299,137.96,69.29504,12.18397,70.3580250829,3.78504,1.10397,3.94275,65.51,11.08,66.4403981024,136.48,69.36504,46.35397,83.4278089666,3.78504,1.10397,3.94275,65.58,45.25,79.6762128869,137.48
2022-03-10 00:00:00,60.20872,16.02921,62.3059029087,3.52872,1.02921,3.67575,56.68,15.0,58.6312408192,137.03,60.79872,21.68921,64.5515777039,3.52872,1.02921,3.67575,57.27,20.66,60.8825796103,138.09,66.85872,15.43921,68.61820199819999,3.52872,1.02921,3.67575,63.33,14.41,64.9487259305,136.98,66.88872,44.64921,80.4217185645,3.52872,1.02921,3.67575,63.36,43.62,76.9232994612,137.62
2022-03-10 00:30:00,57.88944,16.03692,60.0697100592,3.34944,0.9769200000000001,3.489,54.54,15.06,56.5810498312,138.14,58.49944,20.44692,61.9698395818,3.34944,0.9769200000000001,3.489,55.15,19.47,58.4859248025,138.68,64.29944,15.41692,66.121852716,3.34944,0.9769200000000001,3.489,60.95,14.44,62.637178257,138.08,64.33944,46.38692,79.3177778723,3.34944,0.9769200000000001,3.489,60.99,45.41,76.0384652659,138.22
2022-03-10 01:00:00,58.67344,15.91267,60.7929735081,3.40344,0.99267,3.5452500000000002,55.27,14.92,57.2483999776,138.38,59.28344,20.06267,62.5862363924,3.40344,0.99267,3.5452500000000002,55.88,19.07,59.0443841529,139.07,65.13344,15.30267,66.9069257653,3.40344,0.99267,3.5452500000000002,61.73,14.31,63.3669393296,138.31,65.20344,46.60267,80.1454767218,3.40344,0.99267,3.5452500000000002,61.8,45.61,76.8082814545,138.62
2022-03-10 01:30:00,58.42352,16.09186,60.5991389992,3.50352,1.02186,3.6495,54.92,15.07,56.9500772607,138.12,59.04352,19.89186,62.3042803365,3.50352,1.02186,3.6495,55.54,18.87,58.6580642367,138.86,64.87352,15.50186,66.6999344876,3.50352,1.02186,3.6495,61.37,14.48,63.0551131947,137.98,64.92352,46.77186,80.016687866,3.50352,1.02186,3.6495,61.42,45.75,76.5864145916,138.34
2022-03-10 02:00:00,57.93712,16.47166,60.233092707,3.53712,1.03166,3.6845,54.4,15.44,56.5486834506,138.05,58.53712,20.24166,61.9380272325,3.53712,1.03166,3.6845,55.0,19.21,58.2582534925,138.79,64.31712,15.89166,66.2513153277,3.53712,1.03166,3.6845,60.78,14.86,62.570184593,137.98,64.35712,46.70166,79.5165639439,3.53712,1.03166,3.6845,60.82,45.67,76.0580127271,138.34
2022-03-10 02:30:00,55.89192,17.55056,58.5826670407,3.60192,1.05056,3.752,52.29,16.5,54.8315064539,138.72,56.44192,20.29056,59.9783057313,3.60192,1.05056,3.752,52.84,19.24,56.2338261192,139.28,62.02192,17.10056,64.3362084117,3.60192,1.05056,3.752,58.42,16.05,60.5846424434,138.65,62.00192,46.88056,77.7304637166,3.60192,1.05056,3.752,58.4,45.83,74.2357656389,138.81
2022-03-10 03:00:00,54.78464,17.30302,57.4521651555,3.64464,1.06302,3.7965,51.14,16.24,53.6566603508,138.72,55.31464,19.28302,58.5793842461,3.64464,1.06302,3.7965,51.67,18.22,54.7882952828,139.28,60.76464,16.84302,63.0557594281,3.64464,1.06302,3.7965,57.12,15.78,59.2596220035,138.65,60.70464,48.51302,77.7082133822,3.64464,1.06302,3.7965,57.06,47.45,74.2114957402,138.81
2022-03-10 03:30:00,56.41344,5.98017,56.7295218194,3.70344,1.08017,3.8577500000000002,52.71,4.9,52.937265702,137.65,55.34344,8.83017,56.043449691,3.70344,1.08017,3.8577500000000002,51.64,7.75,52.2183119222,136.41,62.63344,4.22017,62.7754541287,3.70344,1.08017,3.8577500000000002,58.93,3.14,59.0135958911,137.61,59.45344,60.07017,84.5170802363,3.70344,1.08017,3.8577500000000002,55.75,58.99,81.1657723428,135.96
2022-03-10 04:00:00,57.03552,7.94161,57.5857596204,3.6055200000000003,1.05161,3.75575,53.43,6.89,53.8724140911,137.65,55.92552,11.11161,57.0186957415,3.6055200000000003,1.05161,3.75575,52.32,10.06,53.2783821076,136.41,63.34552,6.42161,63.6701812394,3.6055200000000003,1.05161,3.75575,59.74,5.37,59.980867783,137.61,60.10552,56.75161,82.6644952326,3.6055200000000003,1.05161,3.75575,56.5,55.7,79.3393975273,135.96
2022-03-10 04:30:00,57.31408,7.98994,57.8683238694,3.63408,1.05994,3.7855,53.68,6.93,54.1254773651,137.27,56.18408,11.35994,57.3210178054,3.63408,1.05994,3.7855,52.55,10.3,53.5499066292,135.49,63.64408,6.4999400000000005,63.9751368818,3.63408,1.05994,3.7855,60.01,5.44,60.2560677443,137.22,60.38408,56.12994,82.4427515422,3.63408,1.05994,3.7855,56.75,55.07,79.0776036562,135.05
2022-03-10 05:00:00,56.50656,7.77233,57.0385872604,3.6765600000000003,1.07233,3.82975,52.83,6.7,53.2531585918,137.27,55.41656,11.072330000000001,56.5118714419,3.6765600000000003,1.07233,3.82975,51.74,10.0,52.6975103776,135.49,62.74656,6.23233,63.055314836,3.6765600000000003,1.07233,3.82975,59.07,5.16,59.2949449785,137.22,59.52656,56.64233,82.1691237221,3.6765600000000003,1.07233,3.82975,55.85,55.57,78.7860863351,135.05
2022-03-10 05:30:00,57.2776,18.39055,60.1575913004,3.8076,1.11055,3.96625,53.47,17.28,56.192875883,137.2,57.7576,22.05055,61.8236776087,3.8076,1.11055,3.96625,53.95,20.94,57.8712890819,135.49,63.5076,18.07055,66.0284789698,3.8076,1.11055,3.96625,59.7,16.96,62.0623202918,137.15,63.4476,43.30055,76.8149437028,3.8076,1.11055,3.96625,59.64,42.19,73.054265447,135.05
2022-03-10 06:00:00,60.6384,15.8812,62.6835550045,3.8784,1.1312,4.04,56.76,14.75,58.6452052601,137.07,61.2184,21.7712,64.97443842,3.8784,1.1312,4.04,57.34,20.64,60.9416540635,137.22,67.2884,15.3112,69.0084170229,3.8784,1.1312,4.04,63.41,14.18,64.976153318,137.02,67.33840000000001,43.9412,80.4070219073,3.8784,1.1312,4.04,63.46,42.81,76.5497726972,136.82
2022-03-10 06:30:00,67.53912,14.30641,69.0377150365,6.15912,1.79641,6.41575,61.38,12.51,62.6418749719,137.38,68.08912,15.50641,69.8324925337,6.15912,1.79641,6.41575,61.93,13.71,63.4294016998,137.91,74.73912,13.50641,75.9497147425,6.15912,1.79641,6.41575,68.58,11.71,69.5725556524,137.32,74.32912,27.32641,79.1931232082,6.15912,1.79641,6.41575,68.17,25.53,72.7937483579,137.47
2022-03-10 07:00:00,73.196,13.26925,74.3890274944,7.266,2.11925,7.56875,65.93,11.15,66.8661902608,136.53,74.046,7.15925,74.3912963764,7.266,2.11925,7.56875,66.78,5.04,66.9699186202,137.33,80.946,12.32925,81.8795781716,7.266,2.11925,7.56875,73.68,10.21,74.3840473489,136.48,80.416,6.40925,80.6710080609,7.266,2.11925,7.56875,73.15,4.29,73.2756890107,136.86
2022-03-10 07:30:00,79.19432,14.346260000000001,80.4832622118,12.36432,3.60626,12.8795,66.83,10.74,67.6874914589,136.09,80.03432,7.01626,80.3412738401,12.36432,3.60626,12.8795,67.67,3.41,67.7558632149,137.75,87.05432,13.346260000000001,88.0714328636,12.36432,3.60626,12.8795,74.69,9.74,75.3223983952,136.05,86.44432,6.09626,86.6590148008,12.36432,3.60626,12.8795,74.08,2.49,74.1218355142,137.26
2022-03-10 08:00:00,80.7476,14.14555,81.9772620338,14.4876,4.22555,15.09125,66.26,9.92,66.9984626689,136.8,81.5776,6.75555,81.8568401391,14.4876,4.22555,15.09125,67.09,2.5300000000000002,67.137686883,138.33,88.5376,13.07555,89.4979140626,14.4876,4.22555,15.09125,74.05,8.85,74.5769736581,136.75,87.9376,5.75555,88.1257502071,14.4876,4.22555,15.09125,73.45,1.53,73.4659336019,137.85
2022-03-10 08:30:00,82.8508,12.9169,83.8516628711,17.9208,5.2269,18.6675,64.93,7.69,65.3837976872,136.45,83.7308,5.9769000000000005,83.9438514857,17.9208,5.2269,18.6675,65.81,0.75,65.8142735279,137.96,90.4708,11.5769,91.2084988707,17.9208,5.2269,18.6675,72.55,6.35,72.8273643626,135.96,89.9608,5.8769,90.1525567594,17.9208,5.2269,18.6675,72.04,0.65,72.042932339,137.13
2022-03-10 09:00:00,86.90288,9.78459,87.4519797018,14.07288,4.10459,14.65925,72.83,5.68,73.0511553639,136.02,86.37288,8.40459,86.7808246824,14.07288,4.10459,14.65925,72.3,4.3,72.4277571101,137.58,94.80288,9.99459,95.3282638338,14.07288,4.10459,14.65925,80.73,5.89,80.9445798062,135.96,93.21288,8.97459,93.6439227263,14.07288,4.10459,14.65925,79.14,4.87,79.2896998355,137.13
2022-03-10 09:30:00,88.29664,8.97152,88.7512524216,14.81664,4.32152,15.434,73.48,4.65,73.6269848629,136.46,85.88664,11.20152,86.6140230032,14.81664,4.32152,15.434,71.07,6.88,71.4022359594,137.02,95.49664,11.78152,96.2206446913,14.81664,4.32152,15.434,80.68,7.46,81.0241568916,138.06,92.61664,10.59152,93.2202891049,14.81664,4.32152,15.434,77.8,6.27,78.0522446826,137.0
2022-03-10 10:00:00,86.57952,8.37236,86.983387468,17.45952,5.09236,18.187,69.12,3.2800000000000002,69.1977803112,138.12,84.26952,11.55236,85.0576805621,17.45952,5.09236,18.187,66.81,6.46,67.1215889264,137.41,93.34952,11.102360000000001,94.0074214187,17.45952,5.09236,18.187,75.89,6.01,76.1276047173,138.06,90.59952,10.91236,91.2543293494,17.45952,5.09236,18.187,73.14,5.82,73.3711932573,137.0
2022-03-10 10:30:00,85.78688,8.31534,86.1889416309,17.84688,5.20534,18.5905,67.94,3.11,68.0111439398,138.91,83.51688,11.96534,84.3696545344,17.84688,5.20534,18.5905,65.67,6.76,66.0170167457,137.99,92.42688,11.01534,93.0809640144,17.84688,5.20534,18.5905,74.58,5.8100000000000005,74.8059656712,138.85,89.73688,11.34534,90.4512264806,17.84688,5.20534,18.5905,71.89,6.14,72.1517269371,137.57
2022-03-10 11:00:00,84.02864,10.04752,84.6272119262,20.04864,5.84752,20.884,63.98,4.2,64.1177073826,138.94,81.89864,12.78752,82.8909398041,20.04864,5.84752,20.884,61.85,6.94,62.2381402357,138.04,90.26864,12.86752,91.1811408044,20.04864,5.84752,20.884,70.22,7.02,70.5700276321,138.88,87.77864,12.20752,88.6234347382,20.04864,5.84752,20.884,67.73,6.36,68.0279538131,137.57
2022-03-10 11:30:00,86.01896,9.77553,86.5726427127,18.97896,5.53553,19.76975,67.04,4.24,67.1739473308,138.55,83.81896,12.39553,84.7305565865,18.97896,5.53553,19.76975,64.84,6.86,65.201880341,137.79,92.55896,12.59553,93.4120359068,18.97896,5.53553,19.76975,73.58,7.06,73.9179274601,138.49,89.96896,11.81553,90.7415038043,18.97896,5.53553,19.76975,70.99,6.28,71.2672330037,137.34
2022-03-10 12:00:00,85.07672,8.56696,85.5069651526,18.60672,5.42696,19.382,66.47,3.14,66.5441244589,138.5,82.90672,12.66696,83.8688028816,18.60672,5.42696,19.382,64.3,7.24,64.7063180841,137.74,91.57672,11.26696,92.267220797,18.60672,5.42696,19.382,72.97,5.84,73.203323012,138.44,89.00672,12.10696,89.8263585235,18.60672,5.42696,19.382,70.4,6.68,70.7162103057,137.3
2022-03-10 12:30:00,85.52704,8.27622,85.9265406533,18.70704,5.45622,19.4865,66.82,2.8200000000000003,66.879479663,138.5,83.32704,11.86622,84.1677062314,18.70704,5.45622,19.4865,64.62,6.41,64.9371426843,137.68,92.05704,10.94622,92.7055464676,18.70704,5.45622,19.4865,73.35,5.49,73.5551670517,138.46,89.45704,11.23622,90.1599392494,18.70704,5.45622,19.4865,70.75,5.78,70.9857091251,137.24
2022-03-10 13:00:00,85.10664,8.27527,85.508012874,18.56664,5.41527,19.34025,66.54,2.86,66.60143542,138.55,82.85664,13.32527,83.921306071,18.56664,5.41527,19.34025,64.29,7.91,64.7747805863,137.58,91.60664,10.98527,92.262953828,18.56664,5.41527,19.34025,73.04,5.57,73.2520750559,138.49,88.95664,12.80527,89.8735708641,18.56664,5.41527,19.34025,70.39,7.39,70.7768620384,137.13
2022-03-10 13:30:00,85.22824,7.28282,85.5388353945,16.63824,4.85282,17.3315,68.59,2.43,68.6330314062,139.39,82.89824,12.89282,83.8948329914,16.63824,4.85282,17.3315,66.26,8.04,66.7460051239,138.57,91.91824,9.91282,92.4512133238,16.63824,4.85282,17.3315,75.28,5.06,75.4498641483,139.33,89.18824,12.38282,90.0437470647,16.63824,4.85282,17.3315,72.55,7.53,72.9397244305,138.13
2022-03-10 14:00:00,85.44864,6.43752,85.6907914633,14.04864,4.09752,14.634,71.4,2.34,71.4383342471,139.17,83.03864,12.25752,83.9384448843,14.04864,4.09752,14.634,68.99,8.16,69.4708982236,138.32,92.43864,9.06752,92.8823023186,14.04864,4.09752,14.634,78.39,4.97,78.5473933368,139.11,89.58864,11.74752,90.3555678594,14.04864,4.09752,14.634,75.54,7.65,75.9263728885,137.87
2022-03-10 14:30:00,81.25224,10.84357,81.9726144231,14.17224,4.13357,14.76275,67.08,6.71,67.4147647033,139.46,81.67224,6.25357,81.9113052293,14.17224,4.13357,14.76275,67.5,2.12,67.5332836459,138.61,88.93224,10.12357,89.5065918297,14.17224,4.13357,14.76275,74.76,5.99,74.9995846655,139.41,88.05224,6.90357,88.3224560786,14.17224,4.13357,14.76275,73.88,2.77,73.9319098901,138.15
2022-03-10 15:00:00,81.72688,10.29284,82.3724800513,12.86688,3.75284,13.403,68.86,6.54,69.1698720542,137.09,82.66688,4.36284,82.7819269032,12.86688,3.75284,13.403,69.8,0.61,69.8026654219,138.2,89.86688,8.80284,90.2969883939,12.86688,3.75284,13.403,77.0,5.05,77.1654229561,137.04,89.27688,4.32284,89.3814759791,12.86688,3.75284,13.403,76.41,0.5700000000000001,76.412126001,137.77
2022-03-10 15:30:00,81.34848,11.55414,82.1649155628,12.28848,3.58414,12.8005,69.06,7.97,69.5183752687,136.69,82.22848,4.04414,82.3278688626,12.28848,3.58414,12.8005,69.94,0.46,69.9415127088,138.2,89.46848,10.23414,90.0519102243,12.28848,3.58414,12.8005,77.18,6.65,77.465959621,136.64,88.83848,4.30414,88.9426846337,12.28848,3.58414,12.8005,76.55,0.72,76.5533859473,137.75
2022-03-10 16:00:00,84.92984,9.70412,85.4824406963,9.57984,2.79412,9.979,75.35,6.91,75.6661787062,136.69,85.90984,3.25412,85.9714482011,9.57984,2.79412,9.979,76.33,0.46,76.3313860741,138.2,93.80984,8.31412,94.1775486632,9.57984,2.79412,9.979,84.23,5.52,84.4106823808,136.64,93.11984,3.77412,93.1962906097,9.57984,2.79412,9.979,83.54,0.98,83.5457479469,137.75
2022-03-10 16:30:00,87.04224,10.16857,87.6341905883,7.33224,2.13857,7.6377500000000005,79.71,8.03,80.1134508057,135.96,88.06224,2.30857,88.092494625,7.33224,2.13857,7.6377500000000005,80.73,0.17,80.7301789915,137.55,96.44224,8.94857,96.8565050023,7.33224,2.13857,7.6377500000000005,89.11,6.8100000000000005,89.3698394314,135.91,95.68224,3.46857,95.7450887997,7.33224,2.13857,7.6377500000000005,88.35,1.33,88.3600101856,137.08
2022-03-10 17:00:00,88.38064,12.03727,89.1965996878,9.11064,2.65727,9.49025,79.27,9.38,79.8230374015,135.86,89.37064,3.46727,89.4378737184,9.11064,2.65727,9.49025,80.26,0.81,80.2640872371,137.27,97.73064,10.93727,98.3407436918,9.11064,2.65727,9.49025,88.62,8.28,89.0059705862,135.81,96.93064,3.63727,96.9988592916,9.11064,2.65727,9.49025,87.82,0.98,87.8254678325,136.81
2022-03-10 17:30:00,89.55504,12.02897,90.3592901071,8.94504,2.6089700000000002,9.31775,80.61,9.42,81.1585392919,136.21,90.55504,5.47897,90.7206392265,8.94504,2.6089700000000002,9.31775,81.61,2.87,81.6604494232,137.53,99.06504,10.95897,99.6693592518,8.94504,2.6089700000000002,9.31775,90.12,8.35,90.5060047732,136.16,98.26504,4.46897,98.3666090656,8.94504,2.6089700000000002,9.31775,89.32,1.8599999999999999,89.3393642243,137.04
2022-03-10 18:00:00,90.314,12.1245,91.1242124589,9.924,2.8945,10.3375,80.39,9.23,80.9181376454,136.57,91.334,6.4545,91.5617831098,9.924,2.8945,10.3375,81.41,3.56,81.4878009275,138.17,99.814,11.0245,100.4209848401,9.924,2.8945,10.3375,89.89,8.13,90.256905553,136.52,99.014,5.5245,99.1680003643,9.924,2.8945,10.3375,89.09,2.63,89.128811279,137.72
2022-03-10 18:30:00,91.65848,14.63789,92.8199589504,13.15848,3.83789,13.70675,78.5,10.8,79.2394472469,136.77,92.58848,7.35789,92.880380996,13.15848,3.83789,13.70675,79.43,3.52,79.5079574634,138.3,100.90848,13.70789,101.8352963572,13.15848,3.83789,13.70675,87.75,9.87,88.3033374228,136.72,100.10848,6.41789,100.3139924435,13.15848,3.83789,13.70675,86.95,2.58,86.9882687493,137.83
2022-03-10 19:00:00,93.57136,11.89498,94.3243868862,9.89136,2.88498,10.3035,83.68,9.01,84.163664963,136.77,93.09136,9.60498,93.5855595028,9.89136,2.88498,10.3035,83.2,6.72,83.4709434474,138.3,102.36136,11.89498,103.0501750132,9.89136,2.88498,10.3035,92.47,9.01,92.9079167779,136.72,100.94136,8.97498,101.3395698859,9.89136,2.88498,10.3035,91.05,6.09,91.2534415789,137.83
2022-03-10 19:30:00,92.46952,8.01111,92.8158931028,6.92952,2.02111,7.21825,85.54,5.99,85.7494705523,138.06,90.02952,11.06111,90.7064640798,6.92952,2.02111,7.21825,83.1,9.04,83.5902601982,137.73,100.21952,14.71111,101.293479289,6.92952,2.02111,7.21825,93.29,12.69,94.1491380736,137.99,97.88952,10.61111,98.462956391,6.92952,2.02111,7.21825,90.96,8.59,91.364707081,137.28
2022-03-10 20:00:00,87.6124,6.3907,87.8451687929,5.5224,1.6107,5.7525,82.09,4.78,82.2290490034,138.06,85.2324,10.3007,85.8525854605,5.5224,1.6107,5.7525,79.71,8.69,80.1822935566,137.73,95.0524,15.6107,96.3257634294,5.5224,1.6107,5.7525,89.53,14.0,90.6179943499,137.99,92.7724,9.8407,93.2928592029,5.5224,1.6107,5.7525,87.25,8.23,87.6372945726,137.28
2022-03-10 20:30:00,84.5964,6.5652,84.8507674921,4.6464,1.3552,4.84,79.95,5.21,80.1195768836,138.06,82.3164,11.6152,83.1318385458,4.6464,1.3552,4.84,77.67,10.26,78.3447286038,137.55,91.7964,15.1352,93.0357637256,4.6464,1.3552,4.84,87.15,13.78,88.2327087876,137.99,89.6764,11.2652,90.3812007444,4.6464,1.3552,4.84,85.03,9.91,85.6055430448,137.1
2022-03-10 21:00:00,81.99712,6.02666,82.2182967414,4.37712,1.2766600000000001,4.5595,77.62,4.75,77.7652036582,138.86,79.98712,25.17666,83.8558499727,4.37712,1.2766600000000001,4.5595,75.61,23.9,79.2974280794,138.56,88.98712,15.41666,90.3126842224,4.37712,1.2766600000000001,4.5595,84.61,14.14,85.7833999093,138.79,87.42712,41.20666,96.6513845729,4.37712,1.2766600000000001,4.5595,83.05,39.93,92.1504606608,138.09
2022-03-10 21:30:00,78.03328,4.82554,78.1823421487,4.37328,1.27554,4.5555,73.66,3.55,73.7454954557,138.28,76.41328,31.08554,82.4942431776,4.37328,1.27554,4.5555,72.04,29.81,77.9640795495,137.53,84.65328,16.67554,86.2800756203,4.37328,1.27554,4.5555,80.28,15.4,81.7437361515,138.2,83.66328,54.24554,99.7101952172,4.37328,1.27554,4.5555,79.29,52.97,95.3557811567,137.09
2022-03-10 22:00:00,73.88192,4.63181,74.0269664836,4.29192,1.25181,4.47075,69.59,3.38,69.6720352796,138.28,72.36192,29.05181,77.9759907302,4.29192,1.25181,4.47075,68.07,27.8,73.5279871886,137.53,80.09192,16.90181,81.8558906284,4.29192,1.25181,4.47075,75.8,15.65,77.3987241497,138.2,79.16192,57.14181,97.6309173785,4.29192,1.25181,4.47075,74.87,55.89,93.4302360053,137.09
2022-03-10 22:30:00,69.82928,3.75979,69.9304251822,4.31928,1.25979,4.49925,65.51,2.5,65.5576852856,138.59,68.40928,27.72979,73.8157899339,4.31928,1.25979,4.49925,64.09,26.47,69.3411061348,138.07,75.67928,17.99979,77.7903969739,4.31928,1.25979,4.49925,71.36,16.74,73.2971841205,138.52,74.75928,59.40979,95.4906963738,4.31928,1.25979,4.49925,70.44,58.15,91.3412070207,137.58
2022-03-10 23:00:00,66.34288,5.46584,66.5676583154,4.92288,1.43584,5.128,61.42,4.03,61.5520698271,139.19,65.38288,29.89584,71.8935480165,4.92288,1.43584,5.128,60.46,28.46,66.8235228045,138.74,72.04288,19.56584,74.6525194056,4.92288,1.43584,5.128,67.12,18.13,69.5254723105,139.11,71.30288,57.71584,91.7345021418,4.92288,1.43584,5.128,66.38,56.28,87.0272532027,138.25
2022-03-10 23:30:00,60.46008,19.11044,63.4084394273,5.11008,1.49044,5.323,55.35,17.62,58.086890948,139.43,61.72008,34.86044,70.8845438174,5.11008,1.49044,5.323,56.61,33.37,65.7133852423,138.99,66.93008,18.85044,69.533982318,5.11008,1.49044,5.323,61.82,17.36,64.2112295475,139.35,67.20008,51.67044,84.7684205456,5.11008,1.49044,5.323,62.09,50.18,79.8323274119,138.52
2022-03-11 00:00:00,58.09248,18.04114,60.829425158,4.87248,1.42114,5.0755,53.22,16.62,55.754755851,137.58,59.37248,34.19114,68.5136879452,4.87248,1.42114,5.0755,54.5,32.77,63.5934186846,138.48,64.32248,17.61114,66.6898319495,4.87248,1.42114,5.0755,59.45,16.19,61.6150841921,137.51,64.60248,53.42114,83.8289843732,4.87248,1.42114,5.0755,59.73,52.0,79.1938943354,138.02
2022-03-11 00:30:00,57.74816,15.65863,59.8334578381,4.6581600000000005,1.35863,4.85225,53.09,14.3,54.9821616527,138.15,58.60816,30.39863,66.0226712915,4.6581600000000005,1.35863,4.85225,53.95,29.04,61.2692753344,139.3,63.95816,14.99863,65.6932655031,4.6581600000000005,1.35863,4.85225,59.3,13.64,60.8484971055,138.07,63.47816,57.20863,85.453520369,4.6581600000000005,1.35863,4.85225,58.82,55.85,81.1111268569,138.85
2022-03-11 01:00:00,58.36512,9.95941,59.2087584751,4.45512,1.29941,4.64075,53.91,8.66,54.6011327721,138.2,57.94512,25.04941,63.1277266592,4.45512,1.29941,4.64075,53.49,23.75,58.5255721886,138.93,64.70512,8.64941,65.2806621256,4.45512,1.29941,4.64075,60.25,7.35,60.6966638292,138.13,61.66512,63.19941,88.2992211119,4.45512,1.29941,4.64075,57.21,61.9,84.2887542914,138.5
2022-03-11 01:30:00,58.50432,12.42501,59.8091659544,3.75432,1.09501,3.91075,54.75,11.33,55.9100295117,137.34,58.19432,18.62501,61.1021266223,3.75432,1.09501,3.91075,54.44,17.53,57.1927836357,136.01,64.94432,11.40501,65.9381449039,3.75432,1.09501,3.91075,61.19,10.31,62.0524955179,137.28,63.06432,51.73501,81.5697230396,3.75432,1.09501,3.91075,59.31,50.64,77.9877278807,135.57
2022-03-11 02:00:00,57.48232,11.48651,58.6187429459,3.62232,1.05651,3.77325,53.86,10.43,54.8605915025,138.08,57.23232,15.61651,59.3246478048,3.62232,1.05651,3.77325,53.61,14.56,55.5520089646,137.18,63.81232,10.35651,64.6472697271,3.62232,1.05651,3.77325,60.19,9.3,60.9042371268,138.0,62.22232,52.34651,81.3128170423,3.62232,1.05651,3.77325,58.6,51.29,77.8756964656,136.76
2022-03-11 02:30:00,55.88216,10.89938,56.9351586513,3.63216,1.05938,3.7835,52.25,9.84,53.1684878476,138.01,55.68216,14.48938,57.5364673494,3.63216,1.05938,3.7835,52.05,13.43,53.754696539,137.76,62.29216,9.71938,63.0458527189,3.63216,1.05938,3.7835,58.66,8.66,59.2957941173,137.94,60.50216,53.40938,80.7036135291,3.63216,1.05938,3.7835,56.87,52.35,77.2963090969,137.29
2022-03-11 03:00:00,54.95264,11.14327,56.0710719468,3.3026400000000002,0.9632700000000001,3.44025,51.65,10.18,52.6436596372,138.01,54.73264,14.38327,56.5909916618,3.3026400000000002,0.9632700000000001,3.44025,51.43,13.42,53.1520582856,137.76,61.01264,9.96327,61.8207812055,3.3026400000000002,0.9632700000000001,3.44025,57.71,9.0,58.4075688588,137.94,59.47264,53.80327,80.1984212517,3.3026400000000002,0.9632700000000001,3.44025,56.17,52.84,77.1176665881,137.29
2022-03-11 03:30:00,54.7072,11.34835,55.8718424572,3.4572,1.00835,3.6012500000000003,51.25,10.34,52.2826749507,138.53,54.4972,14.968350000000001,56.515451954,3.4572,1.00835,3.6012500000000003,51.04,13.96,52.9146784928,138.26,60.7372,10.17835,61.584139781,3.4572,1.00835,3.6012500000000003,57.28,9.17,58.0093725186,138.46,59.1972,53.17835,79.5754069833,3.4572,1.00835,3.6012500000000003,55.74,52.17,76.3456383823,137.79
2022-03-11 04:00:00,53.84528,12.01029,55.1684805316,3.87528,1.13029,4.03675,49.97,10.88,51.1407401198,138.42,53.61528,15.11029,55.7038518719,3.87528,1.13029,4.03675,49.74,13.98,51.6672817168,138.07,59.71528,10.90029,60.7019850381,3.87528,1.13029,4.03675,55.84,9.77,56.6882571614,138.35,58.18528,53.51029,79.049844684,3.87528,1.13029,4.03675,54.31,52.38,75.4535651908,137.57
2022-03-11 04:30:00,54.8976,12.4643,56.2948066899,4.1975999999999996,1.2243,4.3725,50.7,11.24,51.9309888217,138.59,54.6376,15.6943,56.8469734133,4.1975999999999996,1.2243,4.3725,50.44,14.47,52.474512861,138.08,60.8476,11.4043,61.9070955889,4.1975999999999996,1.2243,4.3725,56.65,10.18,57.5574052577,138.53,59.2876,52.7643,79.3668121336,4.1975999999999996,1.2243,4.3725,55.09,51.54,75.44057065,137.59
2022-03-11 05:00:00,54.84888,11.78759,56.1012202654,4.20888,1.22759,4.38425,50.64,10.56,51.7293263053,138.59,54.63888,14.81759,56.6124383953,4.20888,1.22759,4.38425,50.43,13.59,52.2290436443,138.08,60.80888,10.65759,61.7357603943,4.20888,1.22759,4.38425,56.6,9.43,57.3801786334,138.53,59.28888,53.35759,79.7634233359,4.20888,1.22759,4.38425,55.08,52.13,75.8376113812,137.59
2022-03-11 05:30:00,57.38376,11.12693,58.4525832018,4.58376,1.33693,4.77475,52.8,9.79,53.6999450651,138.12,57.13376,15.58693,59.2217774012,4.58376,1.33693,4.77475,52.55,14.25,54.4478190564,137.77,63.58376,9.93693,64.3555523134,4.58376,1.33693,4.77475,59.0,8.6,59.6234853057,138.05,62.01376,52.03693,80.9539901003,4.58376,1.33693,4.77475,57.43,50.7,76.6074076053,137.3
2022-03-11 06:00:00,59.23432,13.69251,60.7962950842,4.77432,1.3925100000000001,4.97325,54.46,12.3,55.831725748,137.36,59.25432,15.65251,61.2868298084,4.77432,1.3925100000000001,4.97325,54.48,14.26,56.3153442678,137.0,65.63432,12.79251,66.8693672317,4.77432,1.3925100000000001,4.97325,60.86,11.4,61.9184915837,137.3,64.59432,38.96251,75.4354251116,4.77432,1.3925100000000001,4.97325,59.82,37.57,70.6394882484,136.54
2022-03-11 06:30:00,64.89256,6.28033,65.1957582076,5.9325600000000005,1.73033,6.17975,58.96,4.55,59.1353033306,137.48,63.86256,19.33033,66.7239704129,5.9325600000000005,1.73033,6.17975,57.93,17.6,60.5445695335,137.67,71.88256,4.49033,72.0226734832,5.9325600000000005,1.73033,6.17975,65.95,2.76,66.0077275779,137.42,67.96256,19.19033,70.6199570041,5.9325600000000005,1.73033,6.17975,62.03,17.46,64.4404570127,137.22
2022-03-11 07:00:00,72.98112,6.76991,73.2944442496,6.65112,1.93991,6.92825,66.33,4.83,66.5056223187,137.91,72.20112,13.55991,73.4634119032,6.65112,1.93991,6.92825,65.55,11.62,66.5719678243,137.29,80.82112,5.21991,80.98951103979999,6.65112,1.93991,6.92825,74.17,3.2800000000000002,74.2424898559,137.84,76.84112,14.27991,78.1567242946,6.65112,1.93991,6.92825,70.19,12.34,71.2664837073,136.83
2022-03-11 07:30:00,78.32664,10.62402,79.0438633586,7.31664,2.13402,7.6215,71.01,8.49,71.5157339332,136.58,79.05664,9.54402,79.6306514217,7.31664,2.13402,7.6215,71.74,7.41,72.1216728869,135.88,86.70664,9.38402,87.2129649275,7.31664,2.13402,7.6215,79.39,7.25,79.7203524829,136.53,84.32664,13.78402,85.4457805924,7.31664,2.13402,7.6215,77.01,11.65,77.8862157252,135.45
2022-03-11 08:00:00,81.57944,10.08192,82.2000616885,10.66944,3.11192,11.114,70.91,6.97,71.2517298036,136.58,82.29944,11.81192,83.142764438,10.66944,3.11192,11.114,71.63,8.7,72.156405814,137.13,89.91944,8.69192,90.3385585628,10.66944,3.11192,11.114,79.25,5.58,79.4462012937,136.53,87.54944,13.24192,88.5452025216,10.66944,3.11192,11.114,76.88,10.13,77.5445117336,136.7
2022-03-11 08:30:00,82.56336,9.68348,83.1292860513,13.86336,4.04348,14.441,68.7,5.64,68.9311221438,136.1,83.30336,13.96348,84.4655465915,13.86336,4.04348,14.441,69.44,9.92,70.1449926937,136.66,90.65336,8.10348,91.0148233388,13.86336,4.04348,14.441,76.79,4.06,76.8972541772,136.04,88.37336,12.98348,89.3220102248,13.86336,4.04348,14.441,74.51,8.94,75.0444115174,136.23
2022-03-11 09:00:00,81.15448,9.89839,81.7559034484,16.31448,4.75839,16.99425,64.84,5.14,65.0434101197,136.51,81.88448,14.56839,83.1703435851,16.31448,4.75839,16.99425,65.57,9.81,66.2997812968,137.09,88.78448,8.24839,89.1668089956,16.31448,4.75839,16.99425,72.47,3.49,72.553986796,136.45,86.66448,13.76839,87.7513570087,16.31448,4.75839,16.99425,70.35,9.01,70.9246261887,136.67
2022-03-11 09:30:00,82.57176,11.35718,83.3491516876,19.84176,5.78718,20.6685,62.73,5.57,62.9768036661,136.15,83.26176,16.10718,84.8054357093,19.84176,5.78718,20.6685,63.42,10.32,64.2541734053,136.8,89.95176,9.74718,90.4783214093,19.84176,5.78718,20.6685,70.11,3.96,70.2217466317,136.1,87.88176,14.26718,89.0323321375,19.84176,5.78718,20.6685,68.04,8.48,68.5664057684,136.38
2022-03-11 10:00:00,83.25936,9.85773,83.8408961567,17.40936,5.07773,18.13475,65.85,4.78,66.0232602951,136.3,83.95936,16.07773,85.4848965231,17.40936,5.07773,18.13475,66.55,11.0,67.4529650942,136.85,91.00936,8.18773,91.3769255894,17.40936,5.07773,18.13475,73.6,3.11,73.6656778968,136.25,88.81936,12.68773,89.7209964466,17.40936,5.07773,18.13475,71.41,7.61,71.8143453636,136.44
2022-03-11 10:30:00,83.74456,9.00508,84.2273280794,13.59456,3.96508,14.161,70.15,5.04,70.3308189914,135.94,84.47456,14.71508,85.7466318091,13.59456,3.96508,14.161,70.88,10.75,71.6905635352,136.49,92.02456,7.38508,92.3204151301,13.59456,3.96508,14.161,78.43,3.42,78.5045304425,135.94,89.66456,11.88508,90.4488167231,13.59456,3.96508,14.161,76.07,7.92,76.481182653,136.12
2022-03-11 11:00:00,85.93312,7.98966,86.3037414012,13.23312,3.85966,13.7845,72.7,4.13,72.8172156842,135.99,86.65312,14.53966,87.8644690341,13.23312,3.85966,13.7845,73.42,10.68,74.192713928,136.54,94.50312,6.26966,94.7108669913,13.23312,3.85966,13.7845,81.27,2.41,81.3057255056,135.94,92.02312,11.74966,92.7701952388,13.23312,3.85966,13.7845,78.79,7.89,79.1840653162,136.12
2022-03-11 11:30:00,87.34992,9.69456,87.8862504468,12.76992,3.7245600000000003,13.302,74.58,5.97,74.81856253629999,135.6,85.66992,7.28456,85.9790672617,12.76992,3.7245600000000003,13.302,72.9,3.56,72.9868727923,136.25,95.07992,11.04456,95.7192430643,12.76992,3.7245600000000003,13.302,82.31,7.32,82.6348503962,135.55,91.03992,19.89456,93.1883069446,12.76992,3.7245600000000003,13.302,78.27,16.17,79.9228490483,135.85
2022-03-11 12:00:00,89.09864,9.13627,89.5658365637,13.59864,3.96627,14.16525,75.5,5.17,75.6768055615,137.55,86.43864,5.53627,86.6157535935,13.59864,3.96627,14.16525,72.84,1.57,72.8569179969,136.84,96.48864,11.97627,97.2290527166,13.59864,3.96627,14.16525,82.89,8.01,83.2761202266,137.5,91.79864,21.83627,94.3600179809,13.59864,3.96627,14.16525,78.2,17.87,80.2158145256,136.4
2022-03-11 12:30:00,89.06048,8.25764,89.4424827261,16.38048,4.77764,17.063,72.68,3.48,72.7632654572,139.2,86.49048,5.17764,86.6453177419,16.38048,4.77764,17.063,70.11,0.4,70.1111410548,137.55,96.14048,10.96764,96.7640481884,16.38048,4.77764,17.063,79.76,6.19,79.9998356248,139.13,91.63048,24.33764,94.8075186143,16.38048,4.77764,17.063,75.25,19.56,77.7506019269,137.11
2022-03-11 13:00:00,86.4588,10.6234,87.1090163244,18.3888,5.3634,19.155,68.07,5.26,68.2729265522,139.2,85.2888,9.7834,85.8480886275,18.3888,5.3634,19.155,66.9,4.42,67.0458529665,137.55,93.6488,11.7334,94.3809854632,18.3888,5.3634,19.155,75.26,6.37,75.5290970421,139.13,90.1988,23.1434,93.1205696127,18.3888,5.3634,19.155,71.81,17.78,73.978405633,137.11
2022-03-11 13:30:00,83.93664,9.53402,84.4763699022,16.43664,4.79402,17.1215,67.5,4.74,67.6662220018,138.91,84.74664,10.36402,85.3780176735,16.43664,4.79402,17.1215,68.31,5.57,68.5367127896,138.29,91.89664,7.83402,92.229953446,16.43664,4.79402,17.1215,75.46,3.04,75.5212102657,138.84,89.75664,18.58402,91.6603525165,16.43664,4.79402,17.1215,73.32,13.79,74.6055393386,137.84
2022-03-11 14:00:00,82.20936,8.71523,82.670031484,13.38936,3.90523,13.94725,68.82,4.8100000000000005,68.9878866179,136.4,83.01936,9.33523,83.5425679158,13.38936,3.90523,13.94725,69.63,5.43,69.8414046251,137.58,90.32936,7.02523,90.602136479,13.38936,3.90523,13.94725,76.94,3.12,77.0032336983,136.34,88.12936,17.88523,89.9258891875,13.38936,3.90523,13.94725,74.74,13.98,76.0362282073,137.12
2022-03-11 14:30:00,81.83648,8.72939,82.3007394169,12.06648,3.51939,12.56925,69.77,5.21,69.9642551593,136.61,82.64648,9.42939,83.1826547554,12.06648,3.51939,12.56925,70.58,5.91,70.8270040309,137.8,90.07648,7.10939,90.3566028321,12.06648,3.51939,12.56925,78.01,3.59,78.0925617457,136.56,87.82648,16.92939,89.443249242,12.06648,3.51939,12.56925,75.76,13.41,76.9376741265,137.31
2022-03-11 15:00:00,78.51256,8.92908,79.018672144,12.20256,3.55908,12.711,66.31,5.37,66.5270847099,136.44,79.25256,9.08908,79.772047998,12.20256,3.55908,12.711,67.05,5.53,67.2776589961,137.54,86.32256,7.28908,86.6297584679,12.20256,3.55908,12.711,74.12,3.73,74.2137945398,136.39,84.16256,17.50908,85.9645530914,12.20256,3.55908,12.711,71.96,13.95,73.2996869025,137.05
2022-03-11 15:30:00,81.74328,9.41929,82.2841834696,11.00328,3.20929,11.46175,70.74,6.21,71.0120532023,136.92,82.49328,8.54929,82.9351047788,11.00328,3.20929,11.46175,71.49,5.34,71.6891602685,138.05,90.10328,7.89929,90.4488797568,11.00328,3.20929,11.46175,79.1,4.69,79.2389178371,136.87,87.76328,17.46929,89.4850233808,11.00328,3.20929,11.46175,76.76,14.26,78.0733321948,137.57
2022-03-11 16:00:00,84.34672,9.52071,84.88234854,10.83672,3.16071,11.28825,73.51,6.36,73.7846169604,137.42,85.13672,8.30071,85.5404166395,10.83672,3.16071,11.28825,74.3,5.14,74.4775778339,138.48,93.03672,8.03071,93.3826727582,10.83672,3.16071,11.28825,82.2,4.87,82.3441370105,137.36,90.59672,17.54071,92.2791535617,10.83672,3.16071,11.28825,79.76,14.38,81.0459252523,138.01
2022-03-11 16:30:00,84.36968,9.984490000000001,84.958418911,10.36968,3.02449,10.80175,74.0,6.96,74.3265874368,137.09,85.15968,7.54449,85.4932186028,10.36968,3.02449,10.80175,74.79,4.52,74.9264606131,138.16,93.10968,8.57449,93.5036597597,10.36968,3.02449,10.80175,82.74,5.55,82.9259314087,137.05,90.66968,18.03449,92.445841988,10.36968,3.02449,10.80175,80.3,15.01,81.6908201697,137.69
2022-03-11 17:00:00,88.79232,7.81776,89.1358147009,7.91232,2.30776,8.242,80.88,5.51,81.0674688146,136.9,89.66232,7.34776,89.9628879305,7.91232,2.30776,8.242,81.75,5.04,81.9052141197,137.98,98.36232,6.2877600000000005,98.5630859988,7.91232,2.30776,8.242,90.45,3.98,90.5375220558,136.87,95.70232,16.57776,97.1275253468,7.91232,2.30776,8.242,87.79,14.27,88.9422115758,137.5
2022-03-11 17:30:00,90.04264,9.27827,90.5194084844,7.50264,2.18827,7.81525,82.54,7.09,82.8439478779,136.31,90.87264,8.99827,91.317060638,7.50264,2.18827,7.81525,83.37,6.8100000000000005,83.6476718146,137.47,99.79264,7.96827,100.1102608376,7.50264,2.18827,7.81525,92.29,5.78,92.4708197217,136.28,97.01264,14.27827,98.0577447934,7.50264,2.18827,7.81525,89.51,12.09,90.3228000009,137.0
2022-03-11 18:00:00,88.9228,11.27165,89.6343374693,9.0228,2.63165,9.39875,79.9,8.64,80.3657862526,135.75,89.7328,8.34165,90.1196899715,9.0228,2.63165,9.39875,80.71,5.71,80.9117309171,136.51,98.3328,10.11165,98.8513278695,9.0228,2.63165,9.39875,89.31,7.48,89.6226896494,135.72,95.6828,16.07165,97.0231732606,9.0228,2.63165,9.39875,86.66,13.44,87.69600447,136.05
2022-03-11 18:30:00,89.39656,12.37108,90.2484823152,10.18656,2.97108,10.611,79.21,9.4,79.7658078377,136.35,90.20656,8.08108,90.567805102,10.18656,2.97108,10.611,80.02,5.11,80.1829938329,137.07,98.74656,11.291080000000001,99.3899974816,10.18656,2.97108,10.611,88.56,8.32,88.9499634626,136.38,96.10656,17.05108,97.6074290421,10.18656,2.97108,10.611,85.92,14.08,87.0660255209,136.7
2022-03-11 19:00:00,88.25408,12.12869,89.0835998249,10.38408,3.02869,10.81675,77.87,9.1,78.399916454,136.41,89.04408,6.62869,89.2904682156,10.38408,3.02869,10.81675,78.66,3.6,78.74233677,137.12,97.42408,10.97869,98.0407211212,10.38408,3.02869,10.81675,87.04,7.95,87.4023117543,136.38,94.83408,19.03869,96.7262862223,10.38408,3.02869,10.81675,84.45,16.01,85.9541889613,136.7
2022-03-11 19:30:00,86.8092,13.7056,87.8844734637,13.9392,4.0656,14.52,72.87,9.64,73.5048739881,137.11,87.6092,5.0956,87.7572621724,13.9392,4.0656,14.52,73.67,1.03,73.6772000011,138.28,95.3992,12.6056,96.228418422,13.9392,4.0656,14.52,81.46,8.54,81.9064295401,137.07,93.0292,22.9056,95.8076122445,13.9392,4.0656,14.52,79.09,18.84,81.3029747303,137.82
2022-03-11 20:00:00,82.83448,14.21714,84.0456908274,12.504480000000001,3.6471400000000003,13.0255,70.33,10.57,71.1198551742,137.11,83.59448,3.81714,83.6815848574,12.504480000000001,3.6471400000000003,13.0255,71.09,0.17,71.0902032632,138.28,91.10448,13.21714,92.0582373601,12.504480000000001,3.6471400000000003,13.0255,78.6,9.57,79.1804578163,137.07,88.84448,23.46714,91.8915027968,12.504480000000001,3.6471400000000003,13.0255,76.34,19.82,78.8709578996,137.82
2022-03-11 20:30:00,80.68992,13.61331,81.8302230155,9.43992,2.75331,9.83325,71.25,10.86,72.0728943501,137.32,81.46992,3.31331,81.5372668659,9.43992,2.75331,9.83325,72.03,0.56,72.0321768379,138.41,89.08992,12.64331,89.9825935021,9.43992,2.75331,9.83325,79.65,9.89,80.2616633269,136.77,86.74992,22.09331,89.5190648229,9.43992,2.75331,9.83325,77.31,19.34,79.6923565971,137.5
2022-03-11 21:00:00,77.32216,14.75188,78.7167986557,8.85216,2.58188,9.221,68.47,12.17,69.5431506333,137.32,77.89216,24.39188,81.622009283,8.85216,2.58188,9.221,69.04,21.81,72.403022727,138.41,85.37216,14.11188,86.5306353854,8.85216,2.58188,9.221,76.52,11.53,77.3837922307,137.29,85.03216,43.21188,95.3820465675,8.85216,2.58188,9.221,76.18,40.63,86.3376470608,137.95
2022-03-11 21:30:00,73.7884,16.3512,75.5783680427,10.8384,3.1612,11.29,62.95,13.19,64.3170164109,136.65,74.4384,23.1912,77.9673467036,10.8384,3.1612,11.29,63.6,20.03,66.6795388406,137.07,81.1784,15.6012,82.6639587003,10.8384,3.1612,11.29,70.34,12.44,71.4315700513,136.62,81.2684,47.1712,93.9663500834,10.8384,3.1612,11.29,70.43,44.01,83.0497742321,136.63
2022-03-11 22:00:00,69.98552,16.72536,71.9563108893,6.15552,1.79536,6.412,63.83,14.93,65.552832128,137.58,70.60552,23.05536,74.2744173939,6.15552,1.79536,6.412,64.45,21.26,67.8659715911,138.4,77.48552,16.18536,79.1578908764,6.15552,1.79536,6.412,71.33,14.39,72.7670323704,137.55,77.53552,44.33536,89.3161855881,6.15552,1.79536,6.412,71.38,42.54,83.0948614536,137.93
2022-03-11 22:30:00,66.11416,17.302880000000002,68.3408502201,5.56416,1.62288,5.796,60.55,15.68,62.5473013007,137.86,66.72416,21.99288,70.2552510379,5.56416,1.62288,5.796,61.16,20.37,64.4630320416,138.35,73.20416,16.83288,75.1145451321,5.56416,1.62288,5.796,67.64,15.21,69.3290249463,137.83,73.27416,44.87288,85.9225109223,5.56416,1.62288,5.796,67.71,43.25,80.3443003579,137.89
2022-03-11 23:00:00,62.4796,17.87405,64.9860144921,5.2596,1.5340500000000001,5.47875,57.22,16.34,59.5073440846,137.53,63.0696,21.21405,66.5417940964,5.2596,1.5340500000000001,5.47875,57.81,19.68,61.0679826095,138.0,69.1796,17.47405,71.3523614155,5.2596,1.5340500000000001,5.47875,63.92,15.94,65.8775379018,137.49,69.2296,45.49405,82.8398823126,5.2596,1.5340500000000001,5.47875,63.97,43.96,77.6185705872,137.55
2022-03-11 23:30:00,59.76976,18.03743,62.4321479004,4.61976,1.3474300000000001,4.81225,55.15,16.69,57.620123221,137.49,60.35976,20.63743,63.7903138749,4.61976,1.3474300000000001,4.81225,55.74,19.29,58.9834866721,137.97,66.22976,17.63743,68.538018987,4.61976,1.3474300000000001,4.81225,61.61,16.29,63.7272014135,137.46,66.26976,46.22743,80.8001013295,4.61976,1.3474300000000001,4.81225,61.65,44.88,76.2557335549,137.51
2022-03-12 00:00:00,57.16288,16.68834,59.5491019399,4.38288,1.27834,4.5655,52.78,15.41,54.983602101,137.97,57.79288,18.53834,60.6933853781,4.38288,1.27834,4.5655,53.41,17.26,56.1296329936,138.49,63.35288,16.09834,65.3662294694,4.38288,1.27834,4.5655,58.97,14.82,60.8037276818,137.94,63.40288,49.34834,80.3441587986,4.38288,1.27834,4.5655,59.02,48.07,76.1188892457,138.05
2022-03-12 00:30:00,56.44896,16.81303,58.899601551,4.63896,1.35303,4.83225,51.81,15.46,54.0674365954,138.55,57.03896,18.17303,59.8640290764,4.63896,1.35303,4.83225,52.4,16.82,55.0333753281,139.47,62.51896,16.23303,64.5920399311,4.63896,1.35303,4.83225,57.88,14.88,59.7621017033,138.5,62.55896,49.66303,79.8751527389,4.63896,1.35303,4.83225,57.92,48.31,75.4226922086,139.02
2022-03-12 01:00:00,55.55296,18.22878,58.4672539551,4.69296,1.36878,4.8885000000000005,50.86,16.86,53.5817058332,138.26,56.12296,18.90878,59.222703419,4.69296,1.36878,4.8885000000000005,51.43,17.54,54.3387200806,139.21,61.50296,17.828780000000002,64.0349864141,4.69296,1.36878,4.8885000000000005,56.81,16.46,59.1464935563,138.22,61.52296,48.16878,78.1364573925,4.69296,1.36878,4.8885000000000005,56.83,46.8,73.6198947296,138.76
2022-03-12 01:30:00,54.5504,18.1072,57.4770983262,5.0304,1.4672,5.24,49.52,16.64,52.2409800827,138.17,55.1204,18.2972,58.0779306105,5.0304,1.4672,5.24,50.09,16.83,52.8418110969,138.98,60.3304,17.6572,62.8612271277,5.0304,1.4672,5.24,55.3,16.19,57.6212295947,138.13,60.3804,49.5972,78.1388184707,5.0304,1.4672,5.24,55.35,48.13,73.3492972018,138.53
2022-03-12 02:00:00,54.67184,17.89137,57.5248747018,4.94184,1.44137,5.14775,49.73,16.45,52.3801050018,138.17,55.24184,18.27137,58.1850826953,4.94184,1.44137,5.14775,50.3,16.83,53.0409172243,138.98,60.48184,17.40137,62.9353688133,4.94184,1.44137,5.14775,55.54,15.96,57.7876561214,138.13,60.51184,50.27137,78.6695202849,4.94184,1.44137,5.14775,55.57,48.83,73.9756297709,138.53
2022-03-12 02:30:00,52.5952,17.7361,55.505173689,5.0952,1.4861,5.3075,47.5,16.25,50.2027140701,138.93,53.1852,17.0061,55.8379166539,5.0952,1.4861,5.3075,48.09,15.52,50.5323510239,139.8,58.1452,17.2161,60.640402227,5.0952,1.4861,5.3075,53.05,15.73,55.3329504003,138.89,58.1852,52.0061,78.0394255249,5.0952,1.4861,5.3075,53.09,50.52,73.2858683513,139.35
2022-03-12 03:00:00,52.38664,9.23902,53.195108243600004,5.51664,1.6090200000000001,5.7465,46.87,7.63,47.4869855855,138.86,51.53664,8.36902,52.2117396593,5.51664,1.6090200000000001,5.7465,46.02,6.76,46.5138474005,139.91,57.90664,7.72902,58.4201737951,5.51664,1.6090200000000001,5.7465,52.39,6.12,52.7462463119,138.81,55.23664,62.80902,83.6424497002,5.51664,1.6090200000000001,5.7465,49.72,61.2,78.8512422223,139.45
2022-03-12 03:30:00,51.93,8.5525,52.6295559192,5.7,1.6625,5.9375,46.23,6.89,46.7406140311,138.39,50.91,7.4125,51.4468002528,5.7,1.6625,5.9375,45.21,5.75,45.5741878699,137.47,57.38,6.9525,57.7996683057,5.7,1.6625,5.9375,51.68,5.29,51.9500384985,138.37,54.42,63.6325,83.7295136511,5.7,1.6625,5.9375,48.72,61.97,78.8284168305,137.03
2022-03-12 04:00:00,51.17336,8.20473,51.8269270559,5.67336,1.65473,5.90975,45.5,6.55,45.9690384933,138.68,50.15336,7.78473,50.7539312809,5.67336,1.65473,5.90975,44.48,6.13,44.9004153656,137.47,56.52336,6.55473,56.9021503202,5.67336,1.65473,5.90975,50.85,4.9,51.0855410072,138.65,53.59336,63.52473,83.1122106412,5.67336,1.65473,5.90975,47.92,61.87,78.2574169009,137.03
2022-03-12 04:30:00,51.02384,8.58987,51.7418410473,6.03384,1.75987,6.28525,44.99,6.83,45.5054831861,138.76,50.00384,7.59987,50.5780786385,6.03384,1.75987,6.28525,43.97,5.84,44.3561326087,137.53,56.32384,6.97987,56.7546785522,6.03384,1.75987,6.28525,50.29,5.22,50.5601869063,138.72,53.40384,63.74987,83.1625880535,6.03384,1.75987,6.28525,47.37,61.99,78.0171583692,137.2
2022-03-12 05:00:00,50.88368,8.62399,51.6093217729,6.01368,1.75399,6.26425,44.87,6.87,45.392882702,138.76,49.87368,7.56399,50.4440075872,6.01368,1.75399,6.26425,43.86,5.8100000000000005,44.2431429715,137.53,56.17368,7.01399,56.609878824,6.01368,1.75399,6.26425,50.16,5.26,50.4350394071,138.72,53.26368,63.89399,83.183301,6.01368,1.75399,6.26425,47.25,62.14,78.063705395,137.08
2022-03-12 05:30:00,51.22968,8.58449,51.9439465334,5.80968,1.69449,6.05175,45.42,6.89,45.9396179784,138.59,50.20968,7.4244900000000005,50.7556402527,5.80968,1.69449,6.05175,44.4,5.73,44.7682130535,137.37,56.57968,6.99449,57.0103769437,5.80968,1.69449,6.05175,50.77,5.3,51.0458901382,138.56,53.649680000000004,63.62449,83.224779314,5.80968,1.69449,6.05175,47.84,61.93,78.2559294878,136.92
2022-03-12 06:00:00,52.19256,8.63783,52.9025086972,6.71256,1.95783,6.99225,45.48,6.68,45.967954055,138.59,51.18256,7.91783,51.7913745721,6.71256,1.95783,6.99225,44.47,5.96,44.8676108123,137.37,57.56256,7.00783,57.9875675905,6.71256,1.95783,6.99225,50.85,5.05,51.1001467708,138.56,54.62256,63.72783,83.9336665317,6.71256,1.95783,6.99225,47.91,61.77,78.1722521103,136.92
2022-03-12 06:30:00,54.98616,7.61013,55.5102861654,7.16616,2.09013,7.46475,47.82,5.52,48.137540444,137.87,53.96616,9.02013,54.7147984586,7.16616,2.09013,7.46475,46.8,6.93,47.3103043744,136.66,60.63616,5.88013,60.9206026592,7.16616,2.09013,7.46475,53.47,3.79,53.604150958700004,138.66,57.63616,62.14013,84.7544848133,7.16616,2.09013,7.46475,50.47,60.05,78.4424846623,137.02
2022-03-12 07:00:00,57.94048,8.73389,58.5950514733,6.39048,1.86389,6.65675,51.55,6.87,52.0057631422,137.87,56.83048,12.11389,58.1072266415,6.39048,1.86389,6.65675,50.44,10.25,51.4709248023,136.66,64.00048,7.20389,64.4046385858,6.39048,1.86389,6.65675,57.61,5.34,57.8569589591,137.85,60.84048,57.37389,83.6261158991,6.39048,1.86389,6.65675,54.45,55.51,77.7570742762,136.22
2022-03-12 07:30:00,61.58512,8.11316,62.1172308671,7.48512,2.18316,7.797,54.1,5.93,54.4240287006,137.53,60.49512,12.90316,61.855889629,7.48512,2.18316,7.797,53.01,10.72,54.083070364,135.79,67.97512,6.48316,68.2835873589,7.48512,2.18316,7.797,60.49,4.3,60.6426425875,137.5,64.72512,57.19316,86.3735996112,7.48512,2.18316,7.797,57.24,55.01,79.3883977669,135.36
2022-03-12 08:00:00,64.42568,8.38749,64.9693637953,11.06568,3.22749,11.52675,53.36,5.16,53.6089097072,137.53,63.34568,14.74749,65.0397081479,11.06568,3.22749,11.52675,52.28,11.52,53.5341834719,135.86,70.71568,6.65749,71.0283715917,11.06568,3.22749,11.52675,59.65,3.43,59.7485347101,137.5,67.49568,57.50749,88.6723081055,11.06568,3.22749,11.52675,56.43,54.28,78.2985523493,135.44
