Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2022-03-12 08:30:00,68.28808,8.51694,68.8171500213,13.97808,4.0769400000000005,14.5605,54.31,4.44,54.4911891961,137.69,67.19808,16.49694,69.1934316612,13.97808,4.0769400000000005,14.5605,53.22,12.42,54.650021043,136.0,74.69808,6.70694,74.9985746521,13.97808,4.0769400000000005,14.5605,60.72,2.63,60.7769306563,137.66,71.44808,57.05694,91.434799381,13.97808,4.0769400000000005,14.5605,57.47,52.98,78.1644503595,135.59
2022-03-12 09:00:00,70.68448,12.76839,71.8284588173,13.43448,3.91839,13.994250000000001,57.25,8.85,57.9300008631,137.48,70.56448,28.92839,76.2639992766,13.43448,3.91839,13.994250000000001,57.13,25.01,62.3645492247,135.75,77.43448,11.51839,78.2864739343,13.43448,3.91839,13.994250000000001,64.0,7.6,64.4496702862,137.44,75.28448,55.69839,93.648617595,13.43448,3.91839,13.994250000000001,61.85,51.78,80.6634421532,135.34
2022-03-12 09:30:00,72.3448,15.3289,73.9509652557,14.4648,4.2189,15.0675,57.88,11.11,58.9366312237,137.07,72.8148,36.0689,81.2586035214,14.4648,4.2189,15.0675,58.35,31.85,66.4766500359,136.16,79.1448,14.3289,80.4314412543,14.4648,4.2189,15.0675,64.68,10.11,65.4653687074,137.02,77.7048,55.9989,95.7805447064,14.4648,4.2189,15.0675,63.24,51.78,81.7341177233,135.77
2022-03-12 10:00:00,72.9828,15.3354,74.576561928,14.4528,4.2154,15.055,58.53,11.12,59.5769695436,137.07,73.4228,36.0454,81.7935108734,14.4528,4.2154,15.055,58.97,31.83,67.012012356,136.72,79.8728,14.3554,81.1525827623,14.4528,4.2154,15.055,65.42,10.14,66.2011782372,137.02,78.4028,55.4754,96.0443598188,14.4528,4.2154,15.055,63.95,51.26,81.9584657006,136.32
2022-03-12 10:30:00,73.35424,15.16332,74.9050785955,13.55424,3.95332,14.119,59.8,11.21,60.8416313062,136.77,73.76424,37.18332,82.6060675072,13.55424,3.95332,14.119,60.21,33.23,68.7711930971,136.38,80.39424,14.19332,81.6375168522,13.55424,3.95332,14.119,66.84,10.24,67.6198432415,136.72,78.84424,53.92332,95.5203571026,13.55424,3.95332,14.119,65.29,49.97,82.2179116738,135.98
2022-03-12 11:00:00,73.8588,15.1009,75.3867330387,12.9288,3.7709,13.4675,60.93,11.33,61.974460869,136.92,74.2488,36.2709,82.6345114843,12.9288,3.7709,13.4675,61.32,32.5,69.400233429,136.38,81.0288,14.1609,82.2568995176,12.9288,3.7709,13.4675,68.1,10.39,68.8880403263,136.86,79.4488,54.5709,96.3851386275,12.9288,3.7709,13.4675,66.52,50.8,83.6991660651,135.98
2022-03-12 11:30:00,73.1948,16.08265,74.940845859,16.0548,4.68265,16.72375,57.14,11.4,58.2661102185,137.1,73.5948,37.20265,82.4635177158,16.0548,4.68265,16.72375,57.54,32.52,66.0938877658,136.63,79.9048,15.12265,81.3232537843,16.0548,4.68265,16.72375,63.85,10.44,64.6978832729,137.04,78.3948,55.58265,96.0998212697,16.0548,4.68265,16.72375,62.34,50.9,80.4803429416,136.23
2022-03-12 12:00:00,70.5096,18.59155,72.9194721838,24.7596,7.22155,25.79125,45.75,11.37,47.1416949207,137.22,70.8996,39.58155,81.200076235,24.7596,7.22155,25.79125,46.14,32.36,56.3566251651,136.75,75.8296,17.56155,77.8365998394,24.7596,7.22155,25.79125,51.07,10.34,52.1062424283,137.16,74.5296,58.80155,94.9330477682,24.7596,7.22155,25.79125,49.77,51.58,71.6766998403,136.36
2022-03-12 12:30:00,68.26664,18.71527,70.7855597425,25.04664,7.30527,26.09025,43.22,11.41,44.7007438417,137.43,68.72664,38.68527,78.8663499895,25.04664,7.30527,26.09025,43.68,31.38,53.7833319905,137.0,73.30664,17.64527,75.400391388,25.04664,7.30527,26.09025,48.26,10.34,49.3552753006,137.37,72.12664,60.42527,94.0928554794,25.04664,7.30527,26.09025,47.08,53.12,70.980707238,136.59
2022-03-12 13:00:00,66.75248,18.72864,69.3300479042,24.37248,7.10864,25.388,42.38,11.62,43.9441554703,137.73,67.22248,38.32864,77.3818225528,24.37248,7.10864,25.388,42.85,31.22,53.0170812097,137.43,71.70248,17.66864,73.8473186893,24.37248,7.10864,25.388,47.33,10.56,48.493736709,137.67,70.53248,60.49864,92.9242496704,24.37248,7.10864,25.388,46.16,53.39,70.5778839297,136.98
2022-03-12 13:30:00,64.93064,20.09727,67.9697599839,29.75064,8.67727,30.99025,35.18,11.42,36.9871437124,137.68,65.41064,38.04727,75.6713061845,29.75064,8.67727,30.99025,35.66,29.37,46.1977542744,137.38,69.02064,18.96727,71.5793690756,29.75064,8.67727,30.99025,39.27,10.29,40.5957756423,137.62,67.98064,65.49727,94.3994692372,29.75064,8.67727,30.99025,38.23,56.82,68.4839054085,136.91
2022-03-12 14:00:00,63.73992,18.82331,66.4612247928,27.19992,7.9333100000000005,28.33325,36.54,10.89,38.1282533038,138.51,64.20992,37.05331,74.1340785898,27.19992,7.9333100000000005,28.33325,37.01,29.12,47.092616194,138.5,68.00992,17.63331,70.2586851568,27.19992,7.9333100000000005,28.33325,40.81,9.7,41.9469438696,138.44,66.91992,65.22331,93.4470751825,27.19992,7.9333100000000005,28.33325,39.72,57.29,69.7124271561,138.03
2022-03-12 14:30:00,62.88672,16.54821,65.0275542102,26.01672,7.58821,27.10075,36.87,8.96,37.9430955511,138.63,62.80672,23.34821,67.0061414153,26.01672,7.58821,27.10075,36.79,15.76,40.0235143384,138.71,67.17672,15.12821,68.8590912499,26.01672,7.58821,27.10075,41.16,7.54,41.844918449,138.57,65.93672,59.58821,88.8729757314,26.01672,7.58821,27.10075,39.92,52.0,65.5561316736,138.25
2022-03-12 15:00:00,63.9608,16.6019,66.0803073559,24.5208,7.1519,25.5425,39.44,9.45,40.5563324279,138.57,63.8308,21.1819,67.2535792077,24.5208,7.1519,25.5425,39.31,14.03,41.7386751107,138.35,68.5808,15.2719,70.26063662,24.5208,7.1519,25.5425,44.06,8.12,44.8019865631,138.51,67.2608,59.3419,89.6965791558,24.5208,7.1519,25.5425,42.74,52.19,67.4574213856,137.86
2022-03-12 15:30:00,64.75232,15.14151,66.499084734,19.82232,5.78151,20.64825,44.93,9.36,45.8946020791,137.99,64.58232,19.78151,67.5439426926,19.82232,5.78151,20.64825,44.76,14.0,46.8983752384,137.75,70.03232,13.82151,71.3831911816,19.82232,5.78151,20.64825,50.21,8.04,50.8496381501,137.94,68.61232,57.69151,89.6435205794,19.82232,5.78151,20.64825,48.79,51.91,71.2398217291,137.28
2022-03-12 16:00:00,66.98512,12.94441,68.2243655277,14.17512,4.13441,14.76575,52.81,8.81,53.5398188267,137.99,66.78512,18.51441,69.3039366202,14.17512,4.13441,14.76575,52.61,14.38,54.5398615693,137.75,73.19512,11.62441,74.1124314785,14.17512,4.13441,14.76575,59.02,7.49,59.4933651763,137.94,71.65512,55.24441,90.4787326307,14.17512,4.13441,14.76575,57.48,51.11,76.9167244492,137.28
2022-03-12 16:30:00,69.30408,13.79744,70.6641695288,13.05408,3.80744,13.598,56.25,9.99,57.1302249252,137.64,69.05408,18.34744,71.4499441511,13.05408,3.80744,13.598,56.0,14.54,57.8568198227,137.4,75.92408,12.65744,76.9719215766,13.05408,3.80744,13.598,62.87,8.85,63.489836982,137.58,74.28408,53.92744,91.7948436809,13.05408,3.80744,13.598,61.23,50.12,79.127285433,136.91
2022-03-12 17:00:00,68.50328,14.12679,69.9447322281,12.74328,3.71679,13.27425,55.76,10.41,56.7234140369,137.06,68.21328,19.12679,70.8440940662,12.74328,3.71679,13.27425,55.47,15.41,57.5707304105,136.64,75.05328,13.06679,76.1822540994,12.74328,3.71679,13.27425,62.31,9.35,63.0076074772,137.01,73.39328,52.22679,90.078916195,12.74328,3.71679,13.27425,60.65,48.51,77.6636504421,136.19
2022-03-12 17:30:00,70.9664,13.4277,72.2255706537,11.5464,3.3677,12.0275,59.42,10.06,60.2655788987,136.57,70.6664,18.6477,73.0854076013,11.5464,3.3677,12.0275,59.12,15.28,61.0626956496,135.99,77.9864,12.3477,78.9578639545,11.5464,3.3677,12.0275,66.44,8.98,67.0441198018,136.52,76.2464,51.7577,92.1540721957,11.5464,3.3677,12.0275,64.7,48.39,80.7940721835,135.55
2022-03-12 18:00:00,72.578,12.4065,73.6307498689,9.588,2.7965,9.9875,62.99,9.61,63.7188527831,136.27,72.298,18.2365,74.562529036,9.588,2.7965,9.9875,62.71,15.44,64.5827972451,135.72,80.018,11.3065,80.812853348,9.588,2.7965,9.9875,70.43,8.51,70.9422652584,136.22,78.258,50.9565,93.3856490915,9.588,2.7965,9.9875,68.67,48.16,83.8746356177,135.33
2022-03-12 18:30:00,75.27232,11.98776,76.2209193595,9.11232,2.65776,9.492,66.16,9.33,66.8146278894,136.08,74.96232,18.44776,77.1988942201,9.11232,2.65776,9.492,65.85,15.79,67.7166641234,135.55,83.08232,10.847760000000001,83.7875038034,9.11232,2.65776,9.492,73.97,8.19,74.422019591,136.03,81.24232,50.32776,95.5677664571,9.11232,2.65776,9.492,72.13,47.67,86.4590411698,135.13
2022-03-12 19:00:00,76.80328,11.13554,77.6063403972,8.93328,2.60554,9.3055,67.87,8.53,68.4039311736,136.08,76.53328,17.57554,78.5254261615,8.93328,2.60554,9.3055,67.6,14.97,69.2377129894,135.55,84.82328,9.93554,85.4031836939,8.93328,2.60554,9.3055,75.89,7.33,76.2431701859,136.03,82.99328,51.30554,97.5712199363,8.93328,2.60554,9.3055,74.06,48.7,88.6373149413,135.13
2022-03-12 19:30:00,74.89208,12.67519,75.957120063,9.65208,2.8151900000000003,10.05425,65.24,9.86,65.9808851108,136.63,74.56208,18.07519,76.7216805568,9.65208,2.8151900000000003,10.05425,64.91,15.26,66.6796498191,136.11,82.59208,11.60519,83.4034298675,9.65208,2.8151900000000003,10.05425,72.94,8.79,73.4677323728,136.58,80.74208,51.49519,95.7655369946,9.65208,2.8151900000000003,10.05425,71.09,48.68,86.1599123723,135.66
2022-03-12 20:00:00,74.56568,12.32124,75.5768058931,7.61568,2.22124,7.933,66.95,10.1,67.7075512775,136.63,74.23568,17.13124,76.186715174,7.61568,2.22124,7.933,66.62,14.91,68.2680928399,136.11,82.45568,11.29124,83.2251840791,7.61568,2.22124,7.933,74.84,9.07,75.3876017658,136.58,80.58568,50.98124,95.35795013,7.61568,2.22124,7.933,72.97,48.76,87.7619422073,135.66
2022-03-12 20:30:00,72.2368,11.2549,73.1083309087,5.0568,1.4749,5.2675,67.18,9.78,67.8881491867,136.31,71.9268,15.674900000000001,73.6149920074,5.0568,1.4749,5.2675,66.87,14.2,68.3610773759,135.79,80.1368,10.1949,80.7826881222,5.0568,1.4749,5.2675,75.08,8.72,75.5846862797,136.26,78.3268,50.8549,93.3879459687,5.0568,1.4749,5.2675,73.27,49.38,88.356535129,135.33
2022-03-12 21:00:00,69.8988,11.9634,70.9151971089,5.6688,1.6534,5.905,64.23,10.31,65.0522021149,136.0,69.6388,15.1434,71.2662965854,5.6688,1.6534,5.905,63.97,13.49,65.3769148859,135.59,77.4588,10.9334,78.2266254737,5.6688,1.6534,5.905,71.79,9.28,72.3873089706,135.95,75.7088,52.2234,91.9733978115,5.6688,1.6534,5.905,70.04,50.57,86.3882312587,135.13
2022-03-12 21:30:00,64.44216,14.15813,65.9791226871,7.74216,2.25813,8.06475,56.7,11.9,57.9353087504,136.41,64.18216,15.59813,66.0503695808,7.74216,2.25813,8.06475,56.44,13.34,57.9950791016,136.05,71.08216,13.25813,72.3080319284,7.74216,2.25813,8.06475,63.34,11.0,64.288067322,136.36,69.47216,53.71813,87.8180989646,7.74216,2.25813,8.06475,61.73,51.46,80.3661900304,135.58
2022-03-12 22:00:00,61.8568,14.9449,63.6365755069,8.6568,2.5249,9.0175,53.2,12.42,54.6305445699,137.11,61.6468,14.7149,63.3786733235,8.6568,2.5249,9.0175,52.99,12.19,54.3740397616,136.61,68.0968,14.0949,69.540206904,8.6568,2.5249,9.0175,59.44,11.57,60.5555819062,137.06,66.5568,55.1849,86.4591279984,8.6568,2.5249,9.0175,57.9,52.66,78.2654815356,136.16
2022-03-12 22:30:00,58.49688,16.26159,60.7151075027,9.29688,2.71159,9.68425,49.2,13.55,51.0317793145,137.65,58.26688,14.87159,60.1347943712,9.29688,2.71159,9.68425,48.97,12.16,50.457174911,137.12,64.25688,15.49159,66.09792726,9.29688,2.71159,9.68425,54.96,12.78,56.4263236442,137.6,62.76688,55.92159,84.0648883486,9.29688,2.71159,9.68425,53.47,53.21,75.4343754531,136.66
2022-03-12 23:00:00,55.97992,15.77206,58.1593442178,9.22992,2.69206,9.6145,46.75,13.08,48.5453283025,137.65,55.77992,12.81206,57.2324065251,9.22992,2.69206,9.6145,46.55,10.12,47.6373477431,137.12,61.45992,14.92206,63.2454713086,9.22992,2.69206,9.6145,52.23,12.23,53.6427609282,137.6,60.02992,58.46206,83.7938169237,9.22992,2.69206,9.6145,50.8,55.77,75.438272117,136.66
2022-03-12 23:30:00,54.77928,16.08729,57.0926476603,7.73928,2.2572900000000002,8.06175,47.04,13.83,49.0309137178,137.8,54.52928,12.91729,56.038368626,7.73928,2.2572900000000002,8.06175,46.79,10.66,47.9889539373,137.55,60.25928,15.35729,62.1854258027,7.73928,2.2572900000000002,8.06175,52.52,13.1,54.12910862,137.75,58.81928,56.69729,81.6963303525,7.73928,2.2572900000000002,8.06175,51.08,54.44,74.6517246954,137.12
2022-03-13 00:00:00,52.96224,17.06732,55.6443373381,7.84224,2.2873200000000002,8.169,45.12,14.78,47.4790774974,137.14,52.70224,13.25732,54.344113155,7.84224,2.2873200000000002,8.169,44.86,10.97,46.1818200161,136.74,58.22224,16.41732,60.4926245637,7.84224,2.2873200000000002,8.169,50.38,14.13,52.3240030961,137.09,56.78224,56.54732,80.1362725524,7.84224,2.2873200000000002,8.169,48.94,54.26,73.0703168188,136.29
2022-03-13 00:30:00,51.7596,17.08905,54.507722591,7.7796,2.26905,8.10375,43.98,14.82,46.4098351645,137.51,51.5096,13.23905,53.1837506863,7.7796,2.26905,8.10375,43.73,10.97,45.0849620162,136.98,56.8896,16.42905,59.2143586646,7.7796,2.26905,8.10375,49.11,14.16,51.1106417491,137.47,55.4696,56.62905,79.2699553933,7.7796,2.26905,8.10375,47.69,54.36,72.3142150618,136.54
2022-03-13 01:00:00,51.8692,16.96935,54.574469746,7.3692,2.14935,7.67625,44.5,14.82,46.9029039613,137.51,51.5992,13.16935,53.2532554879,7.3692,2.14935,7.67625,44.23,11.02,45.5821598874,136.98,57.0492,16.31935,59.3374452185,7.3692,2.14935,7.67625,49.68,14.17,51.6613133786,137.47,55.6192,56.59935,79.3535243645,7.3692,2.14935,7.67625,48.25,54.45,72.7520790081,136.54
2022-03-13 01:30:00,51.312,16.95975,54.0421545098,7.542,2.19975,7.85625,43.77,14.76,46.1916713272,137.69,51.062,13.02975,52.6982184619,7.542,2.19975,7.85625,43.52,10.83,44.8472886583,137.19,56.412,16.28975,58.7168604326,7.542,2.19975,7.85625,48.87,14.09,50.8606429373,137.63,55.012,56.95975,79.1879616107,7.542,2.19975,7.85625,47.47,54.76,72.4710873383,136.73
2022-03-13 02:00:00,50.516,16.508,53.1448992849,7.776,2.268,8.1,42.74,14.24,45.0498079907,137.69,50.296,12.388,51.7991328113,7.776,2.268,8.1,42.52,10.12,43.7077201419,137.19,55.506,15.768,57.7022171151,7.776,2.268,8.1,47.73,13.5,49.6024485283,137.63,54.126,58.428,79.6458100593,7.776,2.268,8.1,46.35,56.16,72.8166746014,136.73
2022-03-13 02:30:00,49.47736,17.70423,52.5494901256,7.79736,2.27423,8.12225,41.68,15.43,44.4444293472,138.24,49.25736,13.56423,51.0908587681,7.79736,2.27423,8.12225,41.46,11.29,42.9697067712,137.9,54.33736,17.09423,56.9628070855,7.79736,2.27423,8.12225,46.54,14.82,48.842645301,138.19,52.97736,57.37423,78.092271965,7.79736,2.27423,8.12225,45.18,55.1,71.2547710683,137.45
2022-03-13 03:00:00,48.83352,18.24186,52.1294363278,7.58352,2.21186,7.8995,41.25,16.03,44.2552076032,138.65,48.61352,13.76186,50.5238866028,7.58352,2.21186,7.8995,41.03,11.55,42.624680644,138.06,53.63352,17.67186,56.4698955502,7.58352,2.21186,7.8995,46.05,15.46,48.5758592307,138.59,52.27352,57.71186,77.8664220178,7.58352,2.21186,7.8995,44.69,55.5,71.256200432,137.6
2022-03-13 03:30:00,47.8572,18.64335,51.3603552467,7.4172,2.16335,7.72625,40.44,16.48,43.669027926,139.52,47.6272,13.72335,49.5649121361,7.4172,2.16335,7.72625,40.21,11.56,41.8387105442,138.79,52.5672,18.10335,55.5971383892,7.4172,2.16335,7.72625,45.15,15.94,47.8811664436,139.45,51.2172,57.62335,77.0950844157,7.4172,2.16335,7.72625,43.8,55.46,70.6700191029,138.34
2022-03-13 04:00:00,47.40664,18.16652,50.7682180601,7.25664,2.11652,7.559,40.15,16.05,43.2391604914,139.52,47.17664,13.35652,49.0309288939,7.25664,2.11652,7.559,39.92,11.24,41.4722075612,138.79,52.08664,17.54652,54.9627003576,7.25664,2.11652,7.559,44.83,15.43,47.4111147306,139.45,50.71664,58.53652,77.4512862811,7.25664,2.11652,7.559,43.46,56.42,71.2178910106,138.34
2022-03-13 04:30:00,46.83288,17.69209,50.0632469748,6.69288,1.95209,6.97175,40.14,15.74,43.1157419048,140.08,46.58288,12.78209,48.3047257922,6.69288,1.95209,6.97175,39.89,10.83,41.3340174675,139.46,51.51288,17.04209,54.2587286753,6.69288,1.95209,6.97175,44.82,15.09,47.2920765034,140.0,50.14288,58.76209,77.2482468142,6.69288,1.95209,6.97175,43.45,56.81,71.5211758852,139.01
2022-03-13 05:00:00,46.51048,17.06514,49.5423430315,6.84048,1.9951400000000001,7.1255,39.67,15.07,42.4359965124,139.91,46.84048,16.50514,49.6633689257,6.84048,1.9951400000000001,7.1255,40.0,14.51,42.5504418308,139.36,51.06048,26.12514,57.3558676846,6.84048,1.9951400000000001,7.1255,44.22,24.13,50.3752449126,139.83,50.39048,54.65514,74.3396583463,6.84048,1.9951400000000001,7.1255,43.55,52.66,68.3350429867,138.91
2022-03-13 05:30:00,45.99216,14.16563,48.1242543294,6.60216,1.92563,6.87725,39.39,12.24,41.2479054014,139.27,47.17216,20.32563,51.3648120211,6.60216,1.92563,6.87725,40.57,18.4,44.5475577333,139.32,50.44216,36.28563,62.1374158616,6.60216,1.92563,6.87725,43.84,34.36,55.7005852752,139.21,50.77216,48.95563,70.5298939441,6.60216,1.92563,6.87725,44.17,47.03,64.5198403594,138.87
2022-03-13 06:00:00,47.02888,13.61509,48.960047281,6.66888,1.94509,6.94675,40.36,11.67,42.0133133661,136.68,48.19888,20.36509,52.3246492961,6.66888,1.94509,6.94675,41.53,18.42,45.4316772748,137.81,51.58888,35.65509,62.711226926,6.66888,1.94509,6.94675,44.92,33.71,56.1620022791,136.62,51.92888,49.06509,71.4422258525,6.66888,1.94509,6.94675,45.26,47.12,65.3357635602,137.37
2022-03-13 06:30:00,49.46048,13.16514,51.1826141678,6.12048,1.7851400000000002,6.3755,43.34,11.38,44.8091508511,136.73,50.71048,20.95514,54.8695787687,6.12048,1.7851400000000002,6.3755,44.59,19.17,48.5361411734,137.93,54.40048,35.19514,64.7928244781,6.12048,1.7851400000000002,6.3755,48.28,33.41,58.712745635,136.68,54.74048,47.97514,72.7882834572,6.12048,1.7851400000000002,6.3755,48.62,46.19,67.0628101111,137.49
2022-03-13 07:00:00,50.94088,12.46484,52.4437364363,6.29088,1.83484,6.553,44.65,10.63,45.8979237003,136.76,52.19088,21.98484,56.6323330351,6.29088,1.83484,6.553,45.9,20.15,50.1281607482,137.88,56.04088,34.53484,65.82731503709999,6.29088,1.83484,6.553,49.75,32.7,59.5344648082,136.72,56.36088,47.40484,73.6462330999,6.29088,1.83484,6.553,50.07,45.57,67.7025095547,137.47
2022-03-13 07:30:00,54.27896,12.36178,55.6688342203,6.58896,1.92178,6.8635,47.69,10.44,48.8193578409,137.46,55.56896,23.35178,60.276155689,6.58896,1.92178,6.8635,48.98,21.43,53.4629338888,138.46,59.75896,34.51178,69.0086679994,6.58896,1.92178,6.8635,53.17,32.59,62.3631060804,137.41,60.06896,46.21178,75.7879183396,6.58896,1.92178,6.8635,53.48,44.29,69.4385663734,138.08
2022-03-13 08:00:00,57.35808,11.57194,58.5137516884,7.13808,2.08194,7.4355,50.22,9.49,51.108790829,137.46,58.70808,24.00194,63.4250091135,7.13808,2.08194,7.4355,51.57,21.92,56.0352683584,138.46,63.15808,33.44194,71.4654211507,7.13808,2.08194,7.4355,56.02,31.36,64.2003894069,137.41,63.46808,45.29194,77.9715140795,7.13808,2.08194,7.4355,56.33,43.21,70.9941758175,138.08
2022-03-13 08:30:00,61.69776,9.96518,62.4973471553,9.85776,2.8751800000000003,10.2685,51.84,7.09,52.3225926345,136.83,63.15776,23.24518,67.2996362654,9.85776,2.8751800000000003,10.2685,53.3,20.37,57.0598536626,137.85,67.70776,31.25518,74.5736350264,9.85776,2.8751800000000003,10.2685,57.85,28.38,64.4363787002,136.78,68.10776,47.24518,82.8901321356,9.85776,2.8751800000000003,10.2685,58.25,44.37,73.2240356714,137.46
2022-03-13 09:00:00,66.42936,5.94148,66.6945354178,9.63936,2.81148,10.041,56.79,3.13,56.8761900974,135.83,65.07936,14.60148,66.6972736789,9.63936,2.81148,10.041,55.44,11.79,56.6797821097,137.25,71.99936,19.12148,74.4952269464,9.63936,2.81148,10.041,62.36,16.31,64.457627167,135.78,70.25936,56.42148,90.1097168623,9.63936,2.81148,10.041,60.62,53.61,80.9247582635,136.88
2022-03-13 09:30:00,69.55272,6.93371,69.8974763047,10.81272,3.1537100000000002,11.26325,58.74,3.7800000000000002,58.8614984519,137.9,68.11272,15.38371,69.8283693005,10.81272,3.1537100000000002,11.26325,57.3,12.23,58.5906383307,137.06,75.28272,18.74371,77.5810195548,10.81272,3.1537100000000002,11.26325,64.47,15.59,66.328191593,137.84,73.51272,56.33371,92.615370669,10.81272,3.1537100000000002,11.26325,62.7,53.18,82.2155848973,136.67
2022-03-13 10:00:00,68.81616,8.42388,69.3298321893,16.91616,4.93388,17.621,51.9,3.49,52.0172096522,138.05,67.51616,17.48388,69.7432284957,16.91616,4.93388,17.621,50.6,12.55,52.1331228683,137.19,73.80616,20.71388,76.6577724605,16.91616,4.93388,17.621,56.89,15.78,59.0379581286,137.99,72.16616,57.36388,92.1876856082,16.91616,4.93388,17.621,55.25,52.43,76.1673644023,136.81
2022-03-13 10:30:00,67.32072,10.98896,68.2117041511,24.27072,7.07896,25.282,43.05,3.91,43.2271974572,138.29,66.22072,21.22896,69.5402940747,24.27072,7.07896,25.282,41.95,14.15,44.2721695877,137.21,71.42072,22.51896,74.8867331695,24.27072,7.07896,25.282,47.15,15.44,49.6136684796,137.68,69.97072,58.20896,91.0174965685,24.27072,7.07896,25.282,45.7,51.13,68.5767227272,136.43
2022-03-13 11:00:00,66.95072,12.06646,68.0293933932,25.77072,7.51646,26.8445,41.18,4.55,41.4306034231,138.29,65.87072,21.95646,69.4336941913,25.77072,7.51646,26.8445,40.1,14.44,42.620694504,137.21,70.86072,22.32646,74.2947673464,25.77072,7.51646,26.8445,45.09,14.81,47.4599220395,138.22,69.42072,58.64646,90.8770798158,25.77072,7.51646,26.8445,43.65,51.13,67.2279659071,136.82
2022-03-13 11:30:00,69.954,11.69575,70.9249792673,24.054,7.01575,25.05625,45.9,4.68,46.1379713468,138.22,68.764,21.50575,72.0484904704,24.054,7.01575,25.05625,44.71,14.49,46.9994063792,137.22,74.354,21.59575,77.4266991035,24.054,7.01575,25.05625,50.3,14.58,52.3704725967,138.15,72.814,57.72575,92.9200775347,24.054,7.01575,25.05625,48.76,50.71,70.3494257262,136.81
2022-03-13 12:00:00,70.26128,9.44079,70.892707545,19.75128,5.76079,20.57425,50.51,3.68,50.6438791958,138.22,68.98128,19.84079,71.7779488301,19.75128,5.76079,20.57425,49.23,14.08,51.2038992656,137.22,75.13128,21.34079,78.103383744,19.75128,5.76079,20.57425,55.38,15.58,57.5298253083,138.15,73.51128,56.37079,92.6367867127,19.75128,5.76079,20.57425,53.76,50.61,73.8343395718,136.81
2022-03-13 12:30:00,70.65696,9.83078,71.3375793804,25.95696,7.57078,27.0385,44.7,2.26,44.7570955269,137.67,69.48696,22.13078,72.9260518159,25.95696,7.57078,27.0385,43.53,14.56,45.9004847469,136.62,74.90696,24.75078,78.8901373243,25.95696,7.57078,27.0385,48.95,17.18,51.8773062138,137.6,73.37696,57.65078,93.3155436862,25.95696,7.57078,27.0385,47.42,50.08,68.9685638534,136.19
2022-03-13 13:00:00,69.56544,10.85367,70.4070493265,27.95544,8.15367,29.12025,41.61,2.7,41.6975071197,137.8,68.45544,21.33367,71.7026689968,27.95544,8.15367,29.12025,40.5,13.18,42.5906374688,136.55,73.52544,24.83367,77.6060660829,27.95544,8.15367,29.12025,45.57,16.68,48.5267689013,137.73,72.07544,60.03367,93.8025084146,27.95544,8.15367,29.12025,44.12,51.88,68.1036621629,136.1
2022-03-13 13:30:00,70.44936,9.38148,71.0712634713,21.87936,6.38148,22.791,48.57,3.0,48.6625615849,137.95,69.15936,18.91148,71.6984041064,21.87936,6.38148,22.791,47.28,12.53,48.91215902,136.91,75.10936,23.03148,78.5612183625,21.87936,6.38148,22.791,53.23,16.65,55.7732498605,137.88,73.45936,59.94148,94.8117007347,21.87936,6.38148,22.791,51.58,53.56,74.3583889013,136.46
2022-03-13 14:00:00,68.47656,9.23858,69.0969654171,22.72656,6.62858,23.6735,45.75,2.61,45.824388703,138.85,67.21656,19.09858,69.8771900998,22.72656,6.62858,23.6735,44.49,12.47,46.2045560524,137.92,72.85656,23.77858,76.6387578308,22.72656,6.62858,23.6735,50.13,17.15,52.9824442622,138.77,71.23656,60.46858,93.4403373702,22.72656,6.62858,23.6735,48.51,53.84,72.4704470802,137.46
2022-03-13 14:30:00,67.47512,8.65066,68.0273896122,20.26512,5.91066,21.1095,47.21,2.74,47.2894459684,139.12,66.18512,18.59066,68.7465108107,20.26512,5.91066,21.1095,45.92,12.68,47.6385222273,138.15,71.99512,22.97066,75.5708179435,20.26512,5.91066,21.1095,51.73,17.06,54.4705103703,139.04,70.35512,59.62066,92.219661727,20.26512,5.91066,21.1095,50.09,53.71,73.442305247,137.71
2022-03-13 15:00:00,67.76448,7.12464,68.1379867974,19.04448,5.55464,19.838,48.72,1.57,48.7452900289,139.21,66.47448,19.19464,69.1902500068,19.04448,5.55464,19.838,47.43,13.64,49.3523505013,138.23,72.44448,24.00464,76.317923347,19.04448,5.55464,19.838,53.4,18.45,56.4974556949,139.13,70.77448,58.31464,91.7040034982,19.04448,5.55464,19.838,51.73,52.76,73.8891771506,137.78
2022-03-13 15:30:00,68.3692,5.31185,68.5752379439,17.1492,5.00185,17.86375,51.22,0.31,51.2209381015,139.66,66.9992,19.34185,69.7352132144,17.1492,5.00185,17.86375,49.85,14.34,51.8715538614,138.22,73.2992,25.07185,77.4685122037,17.1492,5.00185,17.86375,56.15,20.07,59.6290818309,139.59,71.5792,56.88185,91.4282600297,17.1492,5.00185,17.86375,54.43,51.88,75.1941440539,137.78
2022-03-13 16:00:00,68.54216,5.42688,68.7566631244,14.49216,4.22688,15.096,54.05,1.2,54.063319358,139.66,67.13216,17.78688,69.4485421474,14.49216,4.22688,15.096,52.64,13.56,54.3584694413,138.22,73.78216,22.89688,77.2533122138,14.49216,4.22688,15.096,59.29,18.67,62.1600595238,139.59,72.02216,56.35688,91.4510221616,14.49216,4.22688,15.096,57.53,52.13,77.63528708,137.78
2022-03-13 16:30:00,71.54104,6.42322,71.8288114857,11.29104,3.29322,11.7615,60.25,3.13,60.3312472936,138.75,70.09104,16.07322,71.9103767856,11.29104,3.29322,11.7615,58.8,12.78,60.1728211072,137.51,77.44104,19.57322,79.8763144959,11.29104,3.29322,11.7615,66.15,16.28,68.1238643942,138.68,75.62104,55.53322,93.8215338515,11.29104,3.29322,11.7615,64.33,52.24,82.8695752372,137.05
2022-03-13 17:00:00,71.95496,6.23853,72.2248954666,11.75496,3.42853,12.24475,60.2,2.81,60.265546542,137.74,70.51496,16.89853,72.5115156369,11.75496,3.42853,12.24475,58.76,13.47,60.284147999300004,136.79,77.83496,20.11853,80.3930111861,11.75496,3.42853,12.24475,66.08,16.69,68.1551355365,137.67,76.04496,55.03853,93.8726569666,11.75496,3.42853,12.24475,64.29,51.61,82.4426843328,136.34
2022-03-13 17:30:00,74.92152,5.79836,75.1455596679,9.01152,2.62836,9.387,65.91,3.17,65.9861879487,137.97,73.32152,16.63836,75.185639045,9.01152,2.62836,9.387,64.31,14.01,65.8183576216,136.9,81.42152,18.93836,83.5950082158,9.01152,2.62836,9.387,72.41,16.31,74.2241483616,137.91,79.44152,53.58836,95.8262355903,9.01152,2.62836,9.387,70.43,50.96,86.9327700007,136.4
2022-03-13 18:00:00,78.31152,5.83836,78.5288521004,9.49152,2.76836,9.887,68.82,3.07,68.8884409752,137.97,76.67152,16.94836,78.5224100865,9.49152,2.76836,9.887,67.18,14.18,68.6602126417,136.87,85.09152,19.09836,87.2084521741,9.49152,2.76836,9.887,75.6,16.33,77.3435769796,137.91,83.09152,53.09836,98.60850131,9.49152,2.76836,9.887,73.6,50.33,89.1631588718,136.4
2022-03-13 18:30:00,80.54728,5.70254,80.7488902577,8.71728,2.54254,9.0805,71.83,3.16,71.8994749633,136.93,78.82728,16.88254,80.6148883833,8.71728,2.54254,9.0805,70.11,14.34,71.5614959318,135.79,87.66728,18.61254,89.6213067738,8.71728,2.54254,9.0805,78.95,16.07,80.5688984658,136.87,85.55728,52.06254,100.1526646288,8.71728,2.54254,9.0805,76.84,49.52,91.4145283858,135.34
2022-03-13 19:00:00,80.6924,5.9007000000000005,80.9078591872,8.6424,2.5207,9.0025,72.05,3.38,72.1292374838,136.93,78.9924,16.2807,80.6527150829,8.6424,2.5207,9.0025,70.35,13.76,71.6830530879,135.79,87.8124,18.3607,89.71138667,8.6424,2.5207,9.0025,79.17,15.84,80.7390518894,136.87,85.7524,52.7007,100.6520634972,8.6424,2.5207,9.0025,77.11,50.18,91.9999157608,135.34
2022-03-13 19:30:00,77.99256,4.41908,78.1176528283,8.36256,2.43908,8.711,69.63,1.98,69.6581459702,138.14,76.36256,16.75908,78.1799675889,8.36256,2.43908,8.711,68.0,14.32,69.4914555899,136.89,84.85256,20.15908,87.2143649005,8.36256,2.43908,8.711,76.49,17.72,78.5157213557,138.08,82.87256000000001,53.10908,98.4298510585,8.36256,2.43908,8.711,74.51,50.67,90.1065424928,136.43
2022-03-13 20:00:00,75.30144,4.86542,75.4584599488,8.76144,2.55542,9.1265,66.54,2.31,66.5800848603,138.14,73.71144,14.71542,75.165949556,8.76144,2.55542,9.1265,64.95,12.16,66.078499529,136.89,81.83144,20.09542,84.2627466764,8.76144,2.55542,9.1265,73.07,17.54,75.1457018066,138.08,79.86144,56.49542,97.8242407579,8.76144,2.55542,9.1265,71.1,53.94,89.2453561817,136.43
2022-03-13 20:30:00,72.72544,4.64117,72.8733839077,9.53544,2.78117,9.93275,63.19,1.8599999999999999,63.2173686577,138.91,71.19544,14.58117,72.673249517,9.53544,2.78117,9.93275,61.66,11.8,62.7789423294,137.93,78.90544,20.85117,81.6139678729,9.53544,2.78117,9.93275,69.37,18.07,71.6848784612,138.83,77.00544,57.30117,95.9857378623,9.53544,2.78117,9.93275,67.47,54.52,86.744632687,137.48
2022-03-13 21:00:00,70.4952,3.7661,70.5957274362,9.1752,2.6761,9.5575,61.32,1.09,61.3296869387,138.96,68.9952,14.5561,70.5139537273,9.1752,2.6761,9.5575,59.82,11.88,60.9882513276,137.98,76.4852,21.7061,79.505601037,9.1752,2.6761,9.5575,67.31,19.03,69.9483881158,138.88,74.6252,57.3861,94.1386474741,9.1752,2.6761,9.5575,65.45,54.71,85.3046692743,137.48
2022-03-13 21:30:00,66.64784,2.69187,66.7021794304,8.33784,2.43187,8.68525,58.31,0.26,58.3105796576,138.87,65.20784,13.07187,66.5051590688,8.33784,2.43187,8.68525,56.87,10.64,57.8567757484,137.83,72.33784,22.36187,75.7153638687,8.33784,2.43187,8.68525,64.0,19.93,67.0313725057,138.8,70.52784,57.98187,91.3020999965,8.33784,2.43187,8.68525,62.19,55.55,83.3870409596,137.38
2022-03-13 22:00:00,63.39056,8.25683,63.9260380343,7.12056,2.07683,7.41725,56.27,6.18,56.6083500908,138.87,63.34056,19.10683,66.1596364392,7.12056,2.07683,7.41725,56.22,17.03,58.7427382746,137.83,69.38056,28.60683,75.0467376277,7.12056,2.07683,7.41725,62.26,26.53,67.6767943981,138.8,68.57056,50.75683,85.3122352911,7.12056,2.07683,7.41725,61.45,48.68,78.3954392806,137.38
2022-03-13 22:30:00,59.1784,6.24995,59.507519706,5.3484,1.5599500000000002,5.57125,53.83,4.69,54.0339245289,137.16,58.9884,14.44995,60.7324656964,5.3484,1.5599500000000002,5.57125,53.64,12.89,55.1670345406,137.42,64.8284,23.48995,68.9528766446,5.3484,1.5599500000000002,5.57125,59.48,21.93,63.393968956,137.11,63.9684,54.35995,83.9461753897,5.3484,1.5599500000000002,5.57125,58.62,52.8,78.8932468593,136.94
2022-03-13 23:00:00,57.03912,3.1739100000000002,57.127356976,5.73912,1.67391,5.97825,51.3,1.5,51.3219251393,137.16,55.72912,11.67391,56.9386950207,5.73912,1.67391,5.97825,49.99,10.0,50.9803893669,137.42,61.98912,21.55391,65.6294296384,5.73912,1.67391,5.97825,56.25,19.88,59.6596756612,137.11,60.32912,58.44391,83.9957935617,5.73912,1.67391,5.97825,54.59,56.77,78.7584979542,136.94
2022-03-13 23:30:00,56.61408,3.02119,56.6946350483,4.32408,1.26119,4.50425,52.29,1.76,52.319611046,139.22,55.26408,12.34119,56.6252903645,4.32408,1.26119,4.50425,50.94,11.08,52.1310847767,138.29,61.674080000000004,23.26119,65.9149080562,4.32408,1.26119,4.50425,57.35,22.0,61.4249338624,139.17,59.94408,56.28119,82.2244797786,4.32408,1.26119,4.50425,55.62,55.02,78.2354446527,137.82
2022-03-14 00:00:00,54.366,3.08925,54.4536997968,3.906,1.13925,4.06875,50.46,1.9500000000000002,50.4976643024,138.99,53.036,12.40925,54.4684016799,3.906,1.13925,4.06875,49.13,11.27,50.4060492401,137.71,59.196,23.45925,63.6749780256,3.906,1.13925,4.06875,55.29,22.32,59.6252169807,138.93,57.536,56.32925,80.5194119549,3.906,1.13925,4.06875,53.63,55.19,76.9552662266,137.25
2022-03-14 00:30:00,51.44456,14.556329999999999,53.4642824385,3.24456,0.9463300000000001,3.37975,48.2,13.61,50.0846493449,138.48,51.58456,16.58633,54.185543951,3.24456,0.9463300000000001,3.37975,48.34,15.64,50.8071372939,138.13,56.98456,22.596330000000002,61.3011762356,3.24456,0.9463300000000001,3.37975,53.74,21.65,57.9371219513,138.43,55.99456,51.29633,75.9388189338,3.24456,0.9463300000000001,3.37975,52.75,50.35,72.9224588176,137.65
2022-03-14 01:00:00,52.37048,19.70639,55.9554195969,3.21048,0.9363900000000001,3.34425,49.16,18.77,52.6214642518,138.48,53.49048,18.46639,56.5883292761,3.21048,0.9363900000000001,3.34425,50.28,17.53,53.2482797844,138.13,58.65048,19.80639,61.9045385175,3.21048,0.9363900000000001,3.34425,55.44,18.87,58.5633887339,138.43,58.11048,48.67639,75.8038180388,3.21048,0.9363900000000001,3.34425,54.9,47.74,72.7538150202,137.65
2022-03-14 01:30:00,52.41816,19.92738,56.0781951515,3.48816,1.01738,3.6335,48.93,18.91,52.4569633128,137.09,53.52816,18.81738,56.739384056,3.48816,1.01738,3.6335,50.04,17.8,53.1115957207,137.61,58.67816,20.04738,62.0082567555,3.48816,1.01738,3.6335,55.19,19.03,58.3787375677,137.04,58.11816,48.89738,75.9517892656,3.48816,1.01738,3.6335,54.63,47.88,72.6424896324,137.15
2022-03-14 02:00:00,51.2636,19.46355,54.834172407,3.5436,1.03355,3.69125,47.72,18.43,51.1552861394,137.57,52.3636,18.22355,55.4440653232,3.5436,1.03355,3.69125,48.82,17.19,51.757980061,138.07,57.3636,19.45355,60.5724624938,3.5436,1.03355,3.69125,53.82,18.42,56.884873209,137.53,56.8136,50.38355,75.93607348,3.5436,1.03355,3.69125,53.27,49.35,72.6162199512,137.62
2022-03-14 02:30:00,51.34344,18.17517,54.4654535973,3.34344,0.9751700000000001,3.4827500000000002,48.0,17.2,50.9886261827,138.16,52.46344,16.31517,54.9417628836,3.34344,0.9751700000000001,3.4827500000000002,49.12,15.34,51.459595801,138.83,57.48344,18.01517,60.2402873861,3.34344,0.9751700000000001,3.4827500000000002,54.14,17.04,56.758269882,138.11,56.94344,53.16517,77.9043686847,3.34344,0.9751700000000001,3.4827500000000002,53.6,52.19,74.8114703772,138.37
2022-03-14 03:00:00,49.57152,18.56711,52.9346122009,3.52152,1.02711,3.66825,46.05,17.54,49.2773183118,138.79,50.66152,15.76711,53.0583769679,3.52152,1.02711,3.66825,47.14,14.74,49.3907602695,139.84,55.46152,18.44711,58.4489184508,3.52152,1.02711,3.66825,51.94,17.42,54.7833916438,138.74,54.94152,53.55711,76.7263621675,3.52152,1.02711,3.66825,51.42,52.53,73.5079403874,139.38
2022-03-14 03:30:00,50.0292,17.9381,53.1478718694,3.5592,1.0381,3.7075,46.47,16.9,49.4476581852,138.41,51.1492,15.4281,53.4253397766,3.5592,1.0381,3.7075,47.59,14.39,49.7180067983,139.46,55.9692,17.7381,58.7127885579,3.5592,1.0381,3.7075,52.41,16.7,55.0063459975,138.37,55.4792,53.3781,76.988071753,3.5592,1.0381,3.7075,51.92,52.34,73.7235511896,139.0
2022-03-14 04:00:00,49.59784,18.10312,52.7983776872,3.9878400000000003,1.16312,4.154,45.61,16.94,48.6542464745,137.72,50.68784,16.01312,53.1570986417,3.9878400000000003,1.16312,4.154,46.7,14.85,49.0042090029,138.86,55.42784,17.90312,58.2474647757,3.9878400000000003,1.16312,4.154,51.44,16.74,54.0952973927,137.68,54.92784,53.42312,76.6230863226,3.9878400000000003,1.16312,4.154,50.94,52.26,72.9793888711,138.4
2022-03-14 04:30:00,50.52032,17.74301,53.5454679386,3.85032,1.12301,4.01075,46.67,16.62,49.5410264326,138.09,51.63032,16.17301,54.1041236484,3.85032,1.12301,4.01075,47.78,15.05,50.0942202255,139.2,56.50032,17.50301,59.1493154581,3.85032,1.12301,4.01075,52.65,16.38,55.139159406,138.05,55.97032,53.11301,77.1600191301,3.85032,1.12301,4.01075,52.12,51.99,73.616944381,138.71
2022-03-14 05:00:00,50.0444,17.67545,53.0741321555,3.8244,1.11545,3.98375,46.22,16.56,49.0970671222,138.03,51.1544,16.10545,53.6298252753,3.8244,1.11545,3.98375,47.33,14.99,49.6470442222,139.14,55.9544,17.43545,58.6079328766,3.8244,1.11545,3.98375,52.13,16.32,54.6248963386,137.98,55.4544,52.86545,76.6155746768,3.8244,1.11545,3.98375,51.63,51.75,73.1007482862,138.67
2022-03-14 05:30:00,53.32728,19.05629,56.629859445,3.58728,1.04629,3.73675,49.74,18.01,52.9001672965,137.64,54.42728,18.84629,57.5978424506,3.58728,1.04629,3.73675,50.84,17.8,53.8659966955,138.75,59.69728,19.04629,62.662001262,3.58728,1.04629,3.73675,56.11,18.0,58.9264974354,137.59,59.12728,48.666290000000004,76.5796514915,3.58728,1.04629,3.73675,55.54,47.62,73.1597977034,138.27
2022-03-14 06:00:00,56.88888,18.16884,59.7197740669,4.17888,1.21884,4.353,52.71,16.95,55.3682815337,137.26,58.04888,20.07884,61.4233854896,4.17888,1.21884,4.353,53.87,18.86,57.0760589039,137.86,63.63888,18.03884,66.1461018972,4.17888,1.21884,4.353,59.46,16.82,61.7932358758,137.22,63.03888,47.73884,79.0752631118,4.17888,1.21884,4.353,58.86,46.52,75.0240628065,137.39
2022-03-14 06:30:00,63.29104,15.77072,65.2263087534,6.55104,1.91072,6.824,56.74,13.86,58.4082802349,137.34,64.51104,22.27072,68.2470457324,6.55104,1.91072,6.824,57.96,20.36,61.4320046881,137.95,70.57104,15.30072,72.2106897848,6.55104,1.91072,6.824,64.02,13.39,65.4052941282,137.3,69.95104,45.63072,83.518324964,6.55104,1.91072,6.824,63.4,43.72,77.0129755301,137.49
2022-03-14 07:00:00,68.94832,10.54451,69.7499643151,7.07832,2.06451,7.37325,61.87,8.48,62.4484371302,135.96,69.42832,22.40451,72.9537777388,7.07832,2.06451,7.37325,62.35,20.34,65.5838249876,136.67,76.55832,10.52451,77.2783389571,7.07832,2.06451,7.37325,69.48,8.46,69.9931568084,135.92,75.32832,45.71451,88.1145403356,7.07832,2.06451,7.37325,68.25,43.65,81.0147208845,136.22
2022-03-14 07:30:00,77.32824,4.41532,77.4541913146,13.21824,3.85532,13.769,64.11,0.56,64.1124457496,136.27,75.52824,19.06532,77.8973777749,13.21824,3.85532,13.769,62.31,15.21,64.1395369487,136.49,84.21824,5.55532,84.4012649727,13.21824,3.85532,13.769,71.0,1.7000000000000002,71.0203491966,136.24,81.40824,52.89532,97.0835537967,13.21824,3.85532,13.769,68.19,49.04,83.9928431475,136.02
2022-03-14 08:00:00,80.24032,6.61801,80.5127754463,17.41032,5.07801,18.13575,62.83,1.54,62.848870316,137.94,78.70032,23.42801,82.1134095058,17.41032,5.07801,18.13575,61.29,18.35,63.9780165369,136.34,87.03032,8.45801,87.4403484237,17.41032,5.07801,18.13575,69.62,3.38,69.7019999713,137.89,84.71032,50.14801,98.4411561364,17.41032,5.07801,18.13575,67.3,45.07,80.9974993441,135.91
2022-03-14 08:30:00,83.96528,10.07529,84.5676044006,15.51528,4.52529,16.16175,68.45,5.55,68.6746314151,137.31,83.89528,33.59529,90.3717960232,15.51528,4.52529,16.16175,68.38,29.07,74.3026870308,135.96,91.29528,8.34529,91.6759074973,15.51528,4.52529,16.16175,75.78,3.8200000000000003,75.8762202538,137.26,92.10528,36.57529,99.1016369313,15.51528,4.52529,16.16175,76.59,32.05,83.0254816306,135.57
2022-03-14 09:00:00,84.93224,9.77607,85.4930227332,19.15224,5.58607,19.95025,65.78,4.19,65.9133104919,137.78,84.86224,34.95607,91.779772323,19.15224,5.58607,19.95025,65.71,29.37,71.9750026051,138.34,92.00224,7.87607,92.3387494157,19.15224,5.58607,19.95025,72.85,2.29,72.8859835634,137.71,92.72224,37.34607,99.9607059552,19.15224,5.58607,19.95025,73.57,31.76,80.1326556405,137.92
2022-03-14 09:30:00,84.83928,9.722290000000001,85.3945335122,22.25928,6.49229,23.18675,62.58,3.23,62.6633010621,137.7,84.83928,35.78229,92.0764666381,22.25928,6.49229,23.18675,62.58,29.29,69.0953001296,138.38,91.54928,7.72229,91.8743948626,22.25928,6.49229,23.18675,69.29,1.23,69.3009162999,137.63,92.27928,37.84229,99.7371767686,22.25928,6.49229,23.18675,70.02,31.35,76.7178134464,137.97
2022-03-14 10:00:00,83.89312,9.99466,84.4863824048,24.63312,7.18466,25.6595,59.26,2.81,59.3265851031,137.08,83.91312,36.93466,91.6819546991,24.63312,7.18466,25.6595,59.28,29.75,66.3263213212,137.86,90.24312,7.93466,90.5912773762,24.63312,7.18466,25.6595,65.61,0.75,65.6142865541,137.02,90.94312,38.40466,98.7196484245,24.63312,7.18466,25.6595,66.31,31.22,73.2919129236,137.43
2022-03-14 10:30:00,81.33536,11.33698,82.1216652404,26.59536,7.75698,27.7035,54.74,3.58,54.8569412199,137.48,81.37536,37.52698,89.6115140094,26.59536,7.75698,27.7035,54.78,29.77,62.346622202,138.27,87.18536,9.32698,87.6828350035,26.59536,7.75698,27.7035,60.59,1.57,60.6103374021,137.41,87.78536,39.13698,96.1143726705,26.59536,7.75698,27.7035,61.19,31.38,68.7671469526,137.84
2022-03-14 11:00:00,80.77536,11.51323,81.5917474268,28.60536,8.34323,29.79725,52.17,3.17,52.2662204488,137.69,80.82536,38.91323,89.7049513024,28.60536,8.34323,29.79725,52.22,30.57,60.5099438109,138.39,86.35536,9.43323,86.8690625537,28.60536,8.34323,29.79725,57.75,1.09,57.7602856641,137.62,86.91536,38.90323,95.2246874942,28.60536,8.34323,29.79725,58.31,30.56,65.8328922348,137.98
2022-03-14 11:30:00,79.58736,11.75048,80.4501190304,29.72736,8.67048,30.966,49.86,3.08,49.9550397858,137.4,79.64736,39.14048,88.7450231258,29.72736,8.67048,30.966,49.92,30.47,58.4844192927,138.06,84.91736,9.66048,85.4650975732,29.72736,8.67048,30.966,55.19,0.99,55.1988786118,137.68,85.42736,38.97048,93.8963904951,29.72736,8.67048,30.966,55.7,30.3,63.4080436538,138.0
2022-03-14 12:00:00,79.59648,11.42314,80.4119876377,30.45648,8.883140000000001,31.7255,49.14,2.54,49.2056013072,137.4,79.66648,40.17314,89.2223582576,30.45648,8.883140000000001,31.7255,49.21,31.29,58.3154199162,138.06,84.84648,9.22314,85.3463032583,30.45648,8.883140000000001,31.7255,54.39,0.34,54.391062685,137.34,85.35648,38.79314,93.7583936992,30.45648,8.883140000000001,31.7255,54.9,29.91,62.5189419296,137.65
2022-03-14 12:30:00,78.6452,12.8186,79.683021962,29.9952,8.7486,31.245,48.65,4.07,48.8199487915,137.83,78.7552,39.4586,88.0872444852,29.9952,8.7486,31.245,48.76,30.71,57.6250093275,138.49,83.8452,10.8086,84.539005181,29.9952,8.7486,31.245,53.85,2.06,53.889387638,137.76,84.3852,39.4586,93.1549413236,29.9952,8.7486,31.245,54.39,30.71,62.4609974304,138.06
2022-03-14 13:00:00,78.7904,12.8922,79.8381860578,29.8704,8.7122,31.115,48.92,4.18,49.0982565882,138.22,78.9404,39.1522,88.1162954112,29.8704,8.7122,31.115,49.07,30.44,57.744770326,138.77,84.0104,10.882200000000001,84.7122752911,29.8704,8.7122,31.115,54.14,2.17,54.1834707268,138.15,84.6104,39.9822,93.581494458,29.8704,8.7122,31.115,54.74,31.27,63.0418948002,138.35
2022-03-14 13:30:00,77.46048,13.27514,78.5897913463,27.72048,8.08514,28.8755,49.74,5.19,50.0100359928,138.46,77.58048,37.53514,86.1836272841,27.72048,8.08514,28.8755,49.86,29.45,57.9078759756,139.04,82.77048,11.39514,83.5511913443,27.72048,8.08514,28.8755,55.05,3.31,55.1494206679,138.38,83.37048,40.12514,92.5238552777,27.72048,8.08514,28.8755,55.65,32.04,64.2143605434,138.61
2022-03-14 14:00:00,76.78992,13.17081,77.9112446933,26.53992,7.74081,27.64575,50.25,5.43,50.5425306054,138.11,76.91992,37.15081,85.4216411483,26.53992,7.74081,27.64575,50.38,29.41,58.33603089,138.68,82.14992,11.31081,82.9249285732,26.53992,7.74081,27.64575,55.61,3.5700000000000003,55.7244739769,138.05,82.75992,39.99081,91.915554956,26.53992,7.74081,27.64575,56.22,32.25,64.8132000444,138.21
2022-03-14 14:30:00,74.58048,13.94389,75.8727887016,27.03048,7.88389,28.15675,47.55,6.06,47.9346023244,138.24,74.71048,36.70389,83.2396021312,27.03048,7.88389,28.15675,47.68,28.82,55.7133269515,138.8,79.66048,12.13389,80.5792985845,27.03048,7.88389,28.15675,52.63,4.25,52.8013200593,138.23,80.21048,40.85389,90.0153399703,27.03048,7.88389,28.15675,53.18,32.97,62.5710260424,138.37
2022-03-14 15:00:00,77.14712,12.52541,78.1573030494,22.64712,6.60541,23.59075,54.5,5.92,54.8205837255,138.29,77.19712,35.17541,84.8333943973,22.64712,6.60541,23.59075,54.55,28.57,61.5787901797,138.84,82.98712,10.76541,83.6824721095,22.64712,6.60541,23.59075,60.34,4.16,60.4832307338,138.23,83.61712,39.30541,92.3944695984,22.64712,6.60541,23.59075,60.97,32.7,69.1854818586,138.37
2022-03-14 15:30:00,76.3348,12.60265,77.3681360643,19.8948,5.80265,20.72375,56.44,6.8,56.8481626792,137.77,76.3448,33.39265,83.3282518781,19.8948,5.80265,20.72375,56.45,27.59,62.8316051044,138.34,82.3748,10.95265,83.0997485981,19.8948,5.80265,20.72375,62.48,5.15,62.69188863,137.71,83.0048,39.56265,91.9510744802,19.8948,5.80265,20.72375,63.11,33.76,71.57240879,137.88
2022-03-14 16:00:00,78.70448,12.86089,79.7483395668,18.89448,5.51089,19.68175,59.81,7.35,60.2599253236,137.63,78.70448,33.51089,85.5416560552,18.89448,5.51089,19.68175,59.81,28.0,66.0396555109,138.21,85.10448,11.27089,85.8475711798,18.89448,5.51089,19.68175,66.21,5.76,66.4600759855,137.57,85.80448,39.15089,94.3143731139,18.89448,5.51089,19.68175,66.91,33.64,74.8905715027,137.77
2022-03-14 16:30:00,80.67128,12.53204,81.6388843836,15.40128,4.49204,16.043,65.27,8.04,65.7633218443,138.06,80.64128,31.90204,86.7222935363,15.40128,4.49204,16.043,65.24,27.41,70.7641554744,138.53,87.67128,11.03204,88.3626575166,15.40128,4.49204,16.043,72.27,6.54,72.565311961,138.12,88.45128,38.71204,96.551804616,15.40128,4.49204,16.043,73.05,34.22,80.667905018,138.22
2022-03-14 17:00:00,84.05256,11.11908,84.7848263701,11.00256,3.20908,11.461,73.05,7.91,73.477007288,138.06,83.94256,30.37908,89.2706103989,11.00256,3.20908,11.461,72.94,27.17,77.8360616938,138.53,91.90256,9.67908,92.4108496022,11.00256,3.20908,11.461,80.9,6.47,81.1583076462,137.99,92.77256,37.37908,100.0197156095,11.00256,3.20908,11.461,81.77,34.17,88.6223549676,138.07
2022-03-14 17:30:00,86.7184,9.45995,87.2328582162,7.5084,2.18995,7.82125,79.21,7.27,79.5429255182,137.28,86.5484,28.73995,91.1954509203,7.5084,2.18995,7.82125,79.04,26.55,83.379998201,137.88,95.2484,7.9799500000000005,95.5820971969,7.5084,2.18995,7.82125,87.74,5.79,87.930834751,137.21,96.1684,36.81995,102.9760645809,7.5084,2.18995,7.82125,88.66,34.63,95.1831523958,137.42
2022-03-14 18:00:00,89.1564,8.5152,89.5621141555,5.8464,1.7052,6.09,83.31,6.8100000000000005,83.5878711297,137.28,89.0464,23.7152,92.1502689307,5.8464,1.7052,6.09,83.2,22.01,86.0620712045,137.88,98.1364,7.0252,98.3875319337,5.8464,1.7052,6.09,92.29,5.32,92.4432068894,137.21,98.9664,32.5852,104.1928192727,5.8464,1.7052,6.09,93.12,30.88,98.1066195524,137.42
2022-03-14 18:30:00,91.01512,5.47816,91.1798349724,4.96512,1.4481600000000001,5.172,86.05,4.03,86.1443172821,136.85,90.04512,8.59816,90.4546957941,4.96512,1.4481600000000001,5.172,85.08,7.15,85.3799092293,137.74,100.30512,3.65816,100.3718049693,4.96512,1.4481600000000001,5.172,95.34,2.21,95.3656106781,136.78,98.10512,7.96816,98.4281775916,4.96512,1.4481600000000001,5.172,93.14,6.52,93.3679281124,137.28
2022-03-14 19:00:00,93.12568,6.5487400000000004,93.3556547353,6.71568,1.9587400000000001,6.9955,86.41,4.59,86.5318218923,137.72,92.17568,8.97874,92.6119525518,6.71568,1.9587400000000001,6.9955,85.46,7.02,85.7478396229,138.23,102.44568,4.7987400000000004,102.5580092253,6.71568,1.9587400000000001,6.9955,95.73,2.84,95.7721175499,137.66,100.24568,8.32874,100.5910744979,6.71568,1.9587400000000001,6.9955,93.53,6.37,93.7466682075,137.72
2022-03-14 19:30:00,90.93224,7.7860700000000005,91.2649722372,5.71224,1.66607,5.9502500000000005,85.22,6.12,85.4394686313,137.84,90.00224,8.95607,90.4467489458,5.71224,1.66607,5.9502500000000005,84.29,7.29,84.6046582642,138.27,100.12224,6.14607,100.3107029138,5.71224,1.66607,5.9502500000000005,94.41,4.48,94.5162340553,137.77,97.97224,8.32607,98.3253947476,5.71224,1.66607,5.9502500000000005,92.26,6.66,92.5000713513,137.8
2022-03-14 20:00:00,88.43256,8.23783,88.8154238365,5.51256,1.60783,5.74225,82.92,6.63,83.1846337974,139.13,87.55256,9.93783,88.1147616899,5.51256,1.60783,5.74225,82.04,8.33,82.461812374,139.41,97.38256,6.64783,97.6092036432,5.51256,1.60783,5.74225,91.87,5.04,92.0081436613,139.06,95.31256,9.38783,95.7737722232,5.51256,1.60783,5.74225,89.8,7.78,90.1363877688,138.94
2022-03-14 20:30:00,84.91368,7.34149,85.2304553934,2.71368,0.79149,2.82675,82.2,6.55,82.4605511745,138.99,84.04368,9.60149,84.5903585414,2.71368,0.79149,2.82675,81.33,8.81,81.8057760797,139.4,93.77368,5.73149,93.9486723608,2.71368,0.79149,2.82675,91.06,4.94,91.1938989187,139.24,91.72368,9.12149,92.1761089034,2.71368,0.79149,2.82675,89.01,8.33,89.398931761,139.17
2022-03-14 21:00:00,82.31904,8.41097,82.7476208894,2.6090400000000002,0.76097,2.71775,79.71,7.65,80.0762549074,138.99,81.45904,9.78097,82.044150138,2.6090400000000002,0.76097,2.71775,78.85,9.02,79.3642419481,139.4,90.90904,6.95097,91.1743907995,2.6090400000000002,0.76097,2.71775,88.3,6.19,88.5166995544,138.92,88.93904,9.33097,89.4271761673,2.6090400000000002,0.76097,2.71775,86.33,8.57,86.7543301513,138.91
2022-03-14 21:30:00,77.6584,10.3462,78.3445655103,2.5584,0.7462000000000001,2.665,75.1,9.6,75.7110956201,138.36,76.8284,10.3762,77.5259219423,2.5584,0.7462000000000001,2.665,74.27,9.63,74.8917205037,138.68,85.7284,9.0662,86.206464659,2.5584,0.7462000000000001,2.665,83.17,8.32,83.5851141053,138.29,83.8484,9.9762,84.4397936343,2.5584,0.7462000000000001,2.665,81.29,9.23,81.8123279219,138.2
2022-03-14 22:00:00,74.74584,11.10212,75.5658498649,2.23584,0.65212,2.329,72.51,10.45,73.2591468692,138.5,73.91584,11.54212,74.8115762232,2.23584,0.65212,2.329,71.68,10.89,72.5025137495,138.68,82.51584,9.89212,83.1066657315,2.23584,0.65212,2.329,80.28,9.24,80.8099993813,138.43,80.72584,11.28212,81.5104132943,2.23584,0.65212,2.329,78.49,10.63,79.2065464466,138.2
2022-03-14 22:30:00,69.25856,12.02583,70.2948698019,2.24856,0.65583,2.34225,67.01,11.37,67.9677644181,138.34,68.48856,13.66583,69.8386552023,2.24856,0.65583,2.34225,66.24,13.01,67.5055382913,138.56,76.43856,10.87583,77.2084006638,2.24856,0.65583,2.34225,74.19,10.22,74.8906169023,138.27,74.80856,13.59583,76.0339874179,2.24856,0.65583,2.34225,72.56,12.94,73.7047976729,138.08
2022-03-14 23:00:00,65.77808,9.40069,66.4464354271,3.80808,1.11069,3.96675,61.97,8.29,62.5220361153,139.26,64.82808,15.94069,66.7591608258,3.80808,1.11069,3.96675,61.02,14.83,62.7962522767,139.62,72.42808,8.01069,72.8697325833,3.80808,1.11069,3.96675,68.62,6.9,68.9660380187,139.19,70.47808,34.80069,78.6018306718,3.80808,1.11069,3.96675,66.67,33.69,74.6987617033,139.15
