Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2022-03-14 23:30:00,62.74536,5.44823,62.981452918,2.32536,0.6782300000000001,2.42225,60.42,4.77,60.6079969971,137.11,60.98536,11.39823,62.0413876494,2.32536,0.6782300000000001,2.42225,58.66,10.72,59.6314849723,135.52,69.23536,3.65823,69.3319386795,2.32536,0.6782300000000001,2.42225,66.91,2.98,66.9763279077,137.05,66.52536,53.94823,85.6506569926,2.32536,0.6782300000000001,2.42225,64.2,53.27,83.422616238,135.07
2022-03-15 00:00:00,60.34216,6.80188,60.7243101649,2.37216,0.69188,2.471,57.97,6.11,58.291105668,137.11,58.64216,11.96188,59.8497243319,2.37216,0.69188,2.471,56.27,11.27,57.3875056088,135.52,66.57216,5.08188,66.765844497,2.37216,0.69188,2.471,64.2,4.39,64.3499191919,137.05,63.91216,54.13188,83.755743852,2.37216,0.69188,2.471,61.54,53.44,81.5046329971,135.07
2022-03-15 00:30:00,59.02296,5.94753,59.3218587054,2.32296,0.6775300000000001,2.41975,56.7,5.27,56.944384271,138.08,57.34296,9.94753,58.1993850024,2.32296,0.6775300000000001,2.41975,55.02,9.27,55.7954594927,136.3,65.12296,4.11753,65.25299972,2.32296,0.6775300000000001,2.41975,62.8,3.44,62.8941459915,138.02,62.48296,57.51753,84.9257708099,2.32296,0.6775300000000001,2.41975,60.16,56.84,82.7647944479,135.83
2022-03-15 01:00:00,59.94184,4.85512,60.1381440751,2.45184,0.7151200000000001,2.5540000000000003,57.49,4.14,57.6388731673,139.03,58.30184,8.49512,58.9174983447,2.45184,0.7151200000000001,2.5540000000000003,55.85,7.78,56.3892800096,137.58,66.13184,2.92512,66.1964998229,2.45184,0.7151200000000001,2.5540000000000003,63.68,2.21,63.7183372351,138.97,63.53184,58.63512,86.454450384,2.45184,0.7151200000000001,2.5540000000000003,61.08,57.92,84.1753693191,137.11
2022-03-15 01:30:00,58.64264,5.35702,58.886814224,2.73264,0.7970200000000001,2.8465,55.91,4.5600000000000005,56.0956477813,138.15,57.04264,7.83702,57.5784826185,2.73264,0.7970200000000001,2.8465,54.31,7.04,54.7643834988,136.99,64.66264,3.46702,64.7555189883,2.73264,0.7970200000000001,2.8465,61.93,2.67,61.987529391,138.1,62.11264,59.18702,85.7967562572,2.73264,0.7970200000000001,2.8465,59.38,58.39,83.2789078939,136.52
2022-03-15 02:00:00,58.78176,4.79718,58.9771841024,2.3217600000000003,0.67718,2.4185,56.46,4.12,56.6101227697,137.84,57.16176,8.21718,57.749362364,2.3217600000000003,0.67718,2.4185,54.84,7.54,55.3559138665,136.71,64.85176,2.84718,64.9142296346,2.3217600000000003,0.67718,2.4185,62.53,2.17,62.5676417967,137.79,62.29176,59.00718,85.8027427035,2.3217600000000003,0.67718,2.4185,59.97,58.33,83.6587700125,136.25
2022-03-15 02:30:00,57.61424,5.28457,57.8560915623,2.24424,0.6545700000000001,2.33775,55.37,4.63,55.5632414461,138.69,56.00424,8.11457,56.5890549865,2.24424,0.6545700000000001,2.33775,53.76,7.46,54.2751250574,137.51,63.57424,3.37457,63.663739399,2.24424,0.6545700000000001,2.33775,61.33,2.7199999999999998,61.390286691,138.26,61.01424,59.37457,85.1356391029,2.24424,0.6545700000000001,2.33775,58.77,58.72,83.0779832447,136.73
2022-03-15 03:00:00,57.40168,5.53799,57.6682078798,2.22168,0.6479900000000001,2.31425,55.18,4.89,55.3962498731,138.69,55.78168,8.15799,56.3750709486,2.22168,0.6479900000000001,2.31425,53.56,7.51,54.0839504844,137.51,63.32168,3.65799,63.4272500497,2.22168,0.6479900000000001,2.31425,61.1,3.01,61.1740966423,138.63,60.76168,59.55799,85.0831118922,2.22168,0.6479900000000001,2.31425,58.54,58.91,83.050103552,137.05
2022-03-15 03:30:00,57.77144,5.44792,58.0277443298,2.22144,0.64792,2.314,55.55,4.8,55.7569950769,138.95,56.15144,8.19792,56.7467189043,2.22144,0.64792,2.314,53.93,7.55,54.4559216247,137.75,63.74144,3.56792,63.8412188668,2.22144,0.64792,2.314,61.52,2.92,61.5892588038,138.9,61.18144,59.29792,85.2021825824,2.22144,0.64792,2.314,58.96,58.65,83.1631174259,137.29
2022-03-15 04:00:00,56.62688,5.69784,56.9128185842,2.42688,0.70784,2.528,54.2,4.99,54.4292210122,138.78,55.02688,8.14784,55.6268354232,2.42688,0.70784,2.528,52.6,7.44,53.1235691572,137.57,62.45688,3.81784,62.5734589231,2.42688,0.70784,2.528,60.03,3.11,60.1105065692,138.71,59.90688,59.81784,84.6581847998,2.42688,0.70784,2.528,57.48,59.11,82.4496361423,137.11
2022-03-15 04:30:00,57.57936,5.34023,57.8264710532,2.46936,0.72023,2.57225,55.11,4.62,55.3033136439,139.14,55.96936,8.51023,56.6126600105,2.46936,0.72023,2.57225,53.5,7.79,54.0641665061,137.94,63.50936,3.41023,63.6008527951,2.46936,0.72023,2.57225,61.04,2.69,61.0992446762,139.07,60.95936,59.40023,85.1142226403,2.46936,0.72023,2.57225,58.49,58.68,82.8518104811,137.48
2022-03-15 05:00:00,58.14424,4.99332,58.3582546843,2.27424,0.66332,2.3689999999999998,55.87,4.33,56.0375392036,139.04,56.51424,8.71332,57.1820012609,2.27424,0.66332,2.3689999999999998,54.24,8.05,54.8341143815,137.8,64.16424,3.05332,64.2368465742,2.27424,0.66332,2.3689999999999998,61.89,2.39,61.936130005,138.96,61.58424,58.95332,85.2532260703,2.27424,0.66332,2.3689999999999998,59.31,58.29,83.1588852739,137.36
2022-03-15 05:30:00,59.31672,4.82071,59.5122887853,2.19672,0.64071,2.28825,57.12,4.18,57.2727404618,138.86,57.65672,8.83071,58.3290562264,2.19672,0.64071,2.28825,55.46,8.19,56.0614635913,137.58,65.45672,2.87071,65.5196395676,2.19672,0.64071,2.28825,63.26,2.23,63.299293045,138.78,62.84672,58.70071,85.9969974433,2.19672,0.64071,2.28825,60.65,58.06,83.9606223178,137.18
2022-03-15 06:00:00,63.27648,3.73314,63.3865068879,2.13648,0.62314,2.2255,61.14,3.11,61.2190468727,138.86,61.53648,9.82314,62.3155875384,2.13648,0.62314,2.2255,59.4,9.2,60.1082357086,137.58,69.85648,1.68314,69.8767540621,2.13648,0.62314,2.2255,67.72,1.06,67.7282954163,138.78,67.15648,57.50314,88.4115598542,2.13648,0.62314,2.2255,65.02,56.88,86.3882792976,137.18
2022-03-15 06:30:00,69.46816,4.06238,69.5868391655,2.16816,0.63238,2.2585,67.3,3.43,67.387349703,138.78,68.00816,15.63238,69.7816675858,2.16816,0.63238,2.2585,65.84,15.0,67.5270730892,137.5,76.73816,3.60238,76.8226681511,2.16816,0.63238,2.2585,74.57,2.9699999999999998,74.6291216617,138.7,74.67816,49.51238,89.6007999643,2.16816,0.63238,2.2585,72.51,48.88,87.4468667249,137.12
2022-03-15 07:00:00,74.94128,10.92579,75.7335350764,3.31128,0.96579,3.44925,71.63,9.96,72.3191433854,137.22,74.82128,26.32579,79.3175337486,3.31128,0.96579,3.44925,71.51,25.36,75.8736429862,136.23,82.62128,9.66579,83.1847546439,3.31128,0.96579,3.44925,79.31,8.7,79.7857512342,137.15,83.49128,37.67579,91.5983569075,3.31128,0.96579,3.44925,80.18,36.71,88.1842191098,135.88
2022-03-15 07:30:00,82.22528,11.61904,83.0421505117,9.66528,2.81904,10.068,72.56,8.8,73.091679417,138.27,82.10528,20.07904,84.5248179602,9.66528,2.81904,10.068,72.44,17.26,74.4678534671,138.71,90.00528,10.35904,90.5994488813,9.66528,2.81904,10.068,80.34,7.54,80.6930430706,138.2,90.46528,27.27904,94.4886919626,9.66528,2.81904,10.068,80.8,24.46,84.4211561162,138.36
2022-03-15 08:00:00,86.4508,11.26815,87.182062519,8.0508,2.34815,8.38625,78.4,8.92,78.9058071374,137.31,86.4908,4.20815,86.5931117992,8.0508,2.34815,8.38625,78.44,1.8599999999999999,78.46204942520001,137.99,94.8708,9.92815,95.3888717569,8.0508,2.34815,8.38625,86.82,7.58,87.1502656336,137.26,94.8608,5.60815,95.0264317075,8.0508,2.34815,8.38625,86.81,3.26,86.8711902762,137.62
2022-03-15 08:30:00,86.7508,10.40565,87.3726436167,9.5508,2.78565,9.94875,77.2,7.62,77.5751532386,137.89,86.8308,5.97565,87.0361776594,9.5508,2.78565,9.94875,77.28,3.19,77.3458111342,138.99,95.0408,8.94565,95.4608732338,9.5508,2.78565,9.94875,85.49,6.16,85.7116427331,137.84,95.0408,7.51565,95.3374987062,9.5508,2.78565,9.94875,85.49,4.73,85.6207509895,138.62
2022-03-15 09:00:00,86.23968,11.09574,86.9505483171,14.65968,4.27574,15.2705,71.58,6.82,71.9041639963,137.45,86.33968,7.89574,86.6999599345,14.65968,4.27574,15.2705,71.68,3.62,71.7713508303,138.54,93.90968,9.49574,94.3885431387,14.65968,4.27574,15.2705,79.25,5.22,79.4217281353,137.42,93.95968,9.44574,94.4332752257,14.65968,4.27574,15.2705,79.3,5.17,79.4683515621,138.15
2022-03-15 09:30:00,87.07416,11.55163,87.8370621968,17.59416,5.13163,18.32725,69.48,6.42,69.7759758083,136.82,87.20416,7.77163,87.5497787214,17.59416,5.13163,18.32725,69.61,2.64,69.6600437841,138.11,94.51416,9.94163,95.0355851645,17.59416,5.13163,18.32725,76.92,4.8100000000000005,77.0702439337,136.79,94.61416,9.22163,95.0624938257,17.59416,5.13163,18.32725,77.02,4.09,77.1285193686,137.72
2022-03-15 10:00:00,88.26392,11.240310000000001,88.9767618126,14.50392,4.23031,15.10825,73.76,7.01,74.0923592552,136.82,88.39392,6.28031,88.6167443921,14.50392,4.23031,15.10825,73.89,2.05,73.9184320721,138.11,96.18392,9.71031,96.6728327239,14.50392,4.23031,15.10825,81.68,5.48,81.863623179,136.79,96.24392,7.68031,96.549879848,14.50392,4.23031,15.10825,81.74,3.45,81.8127746749,137.72
2022-03-15 10:30:00,85.4088,12.78215,86.3599819133,17.4588,5.09215,18.18625,67.95,7.69,68.3837597679,137.0,85.5388,6.54215,85.7886124848,17.4588,5.09215,18.18625,68.08,1.45,68.0954396417,138.29,92.6588,11.28215,93.3431311134,17.4588,5.09215,18.18625,75.2,6.19,75.4543312209,136.97,92.7788,7.87215,93.1121714657,17.4588,5.09215,18.18625,75.32,2.7800000000000002,75.3712863098,137.9
2022-03-15 11:00:00,83.58064,14.99352,84.9148339503,22.88064,6.67352,23.834,60.7,8.32,61.2675476904,137.27,83.77064,8.52352,84.2031502926,22.88064,6.67352,23.834,60.89,1.85,60.9180974752,138.54,90.06064,13.49352,91.0658770298,22.88064,6.67352,23.834,67.18,6.82,67.5252900771,137.23,90.26064,9.89352,90.8012382691,22.88064,6.67352,23.834,67.38,3.22,67.4568958669,138.13
2022-03-15 11:30:00,83.94264,13.55327,85.0297473703,19.38264,5.65327,20.19025,64.56,7.9,65.041552872,138.23,84.06264,9.24327,84.5692939787,19.38264,5.65327,20.19025,64.68,3.59,64.7795531013,139.39,90.85264,12.04327,91.6473815625,19.38264,5.65327,20.19025,71.47,6.39,71.7550904118,138.18,90.96264,10.78327,91.5995676172,19.38264,5.65327,20.19025,71.58,5.13,71.7635931375,139.05
2022-03-15 12:00:00,83.43512,13.79566,84.5679577869,18.70512,5.45566,19.4845,64.73,8.34,65.2650633954,137.5,83.54512,8.92566,84.0205598782,18.70512,5.45566,19.4845,64.84,3.47,64.9327844775,138.5,90.35512,12.32566,91.1919382657,18.70512,5.45566,19.4845,71.65,6.87,71.9786037653,137.45,90.45512,10.46566,91.0585458562,18.70512,5.45566,19.4845,71.75,5.01,71.9247009031,138.16
2022-03-15 12:30:00,83.02288,14.48959,84.2777955446,19.23288,5.60959,20.03425,63.79,8.88,64.4051123747,137.89,83.18288,8.46959,83.6129504315,19.23288,5.60959,20.03425,63.95,2.86,64.0139211422,138.85,89.83288,13.05959,90.7771954847,19.23288,5.60959,20.03425,70.6,7.45,70.9919889847,137.83,89.98288,9.94959,90.5312820757,19.23288,5.60959,20.03425,70.75,4.34,70.8829887914,138.53
2022-03-15 13:00:00,79.8172,14.1271,81.0577594697,23.6472,6.8971,24.6325,56.17,7.23,56.6333982735,138.22,80.1472,8.0371,80.5491691096,23.6472,6.8971,24.6325,56.5,1.1400000000000001,56.5114997147,139.19,85.8172,12.4571,86.7166140728,23.6472,6.8971,24.6325,62.17,5.5600000000000005,62.4181263737,138.16,86.1872,7.1471,86.4830300247,23.6472,6.8971,24.6325,62.54,0.25,62.5404996782,138.87
2022-03-15 13:30:00,79.28368,14.09149,80.5262193622,24.55368,7.16149,25.57675,54.73,6.93,55.1669991934,138.34,79.61368,8.12149,80.0268495129,24.55368,7.16149,25.57675,55.06,0.96,55.068368416,139.94,85.12368,12.40149,86.0223101931,24.55368,7.16149,25.57675,60.57,5.24,60.7962375481,138.27,85.50368,7.40149,85.8234312281,24.55368,7.16149,25.57675,60.95,0.24,60.9504725166,139.58
2022-03-15 14:00:00,74.12888,13.06509,75.2714250348,19.38888,5.65509,20.19675,54.74,7.41,55.2392586844,138.34,74.42888,6.92509,74.7503515013,19.38888,5.65509,20.19675,55.04,1.27,55.0546501215,139.94,79.96888,11.41509,80.7794902693,19.38888,5.65509,20.19675,60.58,5.76,60.8532168418,138.27,80.32888,5.92509,80.5471020805,19.38888,5.65509,20.19675,60.94,0.27,60.9405981264,139.58
2022-03-15 14:30:00,78.29096,13.772780000000001,79.4931688049,19.14096,5.58278,19.9385,59.15,8.19,59.7143081681,139.07,78.53096,6.06278,78.7646429551,19.14096,5.58278,19.9385,59.39,0.48,59.3919396888,140.49,84.63096,12.21278,85.5076101049,19.14096,5.58278,19.9385,65.49,6.63,65.8247445874,139.0,84.89096,6.25278,85.1209277878,19.14096,5.58278,19.9385,65.75,0.67,65.7534135996,140.1
2022-03-15 15:00:00,79.12928,13.59479,80.2886123212,15.47928,4.51479,16.12425,63.65,9.08,64.294392446,139.07,79.31928,5.04479,79.4795450784,15.47928,4.51479,16.12425,63.84,0.53,63.8421999934,140.49,85.94928,12.17479,86.8072822064,15.47928,4.51479,16.12425,70.47,7.66,70.8850936375,139.0,86.14928,5.10479,86.3003900655,15.47928,4.51479,16.12425,70.67,0.59,70.6724628126,140.1
2022-03-15 15:30:00,79.67424,12.70332,80.6805977829,12.83424,3.74332,13.369,66.84,8.96,67.4378765977,138.91,78.64424,5.30332,78.8228500386,12.83424,3.74332,13.369,65.81,1.56,65.8284869946,140.24,86.85424,11.27332,87.5827993946,12.83424,3.74332,13.369,74.02,7.53,74.402024838,138.84,85.66424,4.24332,85.7692706008,12.83424,3.74332,13.369,72.83,0.5,72.8317163055,139.85
2022-03-15 16:00:00,88.10072,6.40646,88.3333436153,9.93072,2.8964600000000003,10.3445,78.17,3.51,78.2487635685,138.64,75.30072,8.26646,75.7531041836,9.93072,2.8964600000000003,10.3445,65.37,5.37,65.5901959137,135.47,96.47072,4.52646,96.576853632,9.93072,2.8964600000000003,10.3445,86.54,1.63,86.5553493436,138.57,82.33072,7.62646,82.6831926564,9.93072,2.8964600000000003,10.3445,72.4,4.73,72.5543444599,139.71
2022-03-15 16:30:00,88.65736,9.31048,89.1448962084,12.20736,3.56048,12.716,76.45,5.75,76.6659311559,137.27,75.99736,10.65048,76.7400250925,12.20736,3.56048,12.716,63.79,7.09,64.1828029927,133.89,96.82736,7.64048,97.1283407621,12.20736,3.56048,12.716,84.62,4.08,84.718302627,137.2,82.86736,10.17048,83.4891490962,12.20736,3.56048,12.716,70.66,6.61,70.968497941,139.52
2022-03-15 17:00:00,91.37952,8.57236,91.7807279956,10.01952,2.9223600000000003,10.437,81.36,5.65,81.5559446025,137.79,78.76952,9.50236,79.3406083075,10.01952,2.9223600000000003,10.437,68.75,6.58,69.064165093,140.36,100.12952,6.96236,100.3712868912,10.01952,2.9223600000000003,10.437,90.11,4.04,90.2005193998,137.73,86.16952,8.97236,86.6353820387,10.01952,2.9223600000000003,10.437,76.15,6.05,76.3899535279,139.95
2022-03-15 17:30:00,95.86288,6.00709,96.0509078154,4.65288,1.35709,4.84675,91.21,4.65,91.3284544926,136.8,82.85288,6.53709,83.1103680052,4.65288,1.35709,4.84675,78.2,5.18,78.3713748763,139.31,105.68288,4.33709,105.7718368696,4.65288,1.35709,4.84675,101.03,2.98,101.0739397669,136.74,91.22288,5.82709,91.4088005247,4.65288,1.35709,4.84675,86.57,4.47,86.6853263246,138.84
2022-03-15 18:00:00,95.1392,9.88935,95.6517988334,7.1292,2.07935,7.42625,88.01,7.8100000000000005,88.3558498346,136.8,83.2392,6.02935,83.4572793593,7.1292,2.07935,7.42625,76.11,3.95,76.2124307446,139.31,104.5692,8.53935,104.9172916495,7.1292,2.07935,7.42625,97.44,6.46,97.6539051958,136.74,91.3892,5.20935,91.5375507869,7.1292,2.07935,7.42625,84.26,3.13,84.3181148983,138.84
2022-03-15 18:30:00,90.57152,13.64211,91.5931624105,15.64152,4.56211,16.29325,74.93,9.08,75.4781511432,136.88,79.64152,13.34211,80.751369073,15.64152,4.56211,16.29325,64.0,8.78,64.5994458181,138.88,98.57152,12.32211,99.3387082157,15.64152,4.56211,16.29325,82.93,7.76,83.2922715502,136.82,86.52152,13.05211,87.5004628477,15.64152,4.56211,16.29325,70.88,8.49,71.3866549153,138.4
2022-03-15 19:00:00,90.89352,13.28186,91.8588035141,15.50352,4.52186,16.1495,75.39,8.76,75.8972311748,138.13,79.82352,14.38186,81.1087679739,15.50352,4.52186,16.1495,64.32,9.86,65.0713608279,140.54,98.96352,11.94186,99.6814241022,15.50352,4.52186,16.1495,83.46,7.42,83.7891878466,138.07,86.76352,14.19186,87.9165359477,15.50352,4.52186,16.1495,71.26,9.67,71.9131177185,140.09
2022-03-15 19:30:00,95.70744,9.539670000000001,96.181699793,8.70744,2.53967,9.07025,87.0,7.0,87.2811548961,137.53,83.01744,9.98967,83.6163192855,8.70744,2.53967,9.07025,74.31,7.45,74.6825187042,140.09,105.06744,8.06967,105.3768784984,8.70744,2.53967,9.07025,96.36,5.53,96.5185500306,137.47,90.98744,9.50967,91.4830479448,8.70744,2.53967,9.07025,82.28,6.97,82.5746892213,139.64
2022-03-15 20:00:00,94.62544,7.03617,94.8866775868,3.65544,1.06617,3.80775,90.97,5.97,91.1656832366,137.47,81.30544,7.5261700000000005,81.6530330635,3.65544,1.06617,3.80775,77.65,6.46,77.9182526755,139.99,104.40544,5.48617,104.5494809306,3.65544,1.06617,3.80775,100.75,4.42,100.8469082322,137.43,89.63544,6.94617,89.9041788888,3.65544,1.06617,3.80775,85.98,5.88,86.1808261738,139.54
2022-03-15 20:30:00,90.67512,7.99941,91.0272923214,3.25512,0.9494100000000001,3.39075,87.42,7.05,87.7038134861,137.78,77.92512,8.09941,78.3449090201,3.25512,0.9494100000000001,3.39075,74.67,7.15,75.0115417786,140.31,100.03512,6.55941,100.249943107,3.25512,0.9494100000000001,3.39075,96.78,5.61,96.9424597377,137.72,85.91512,7.59941,86.2505587052,3.25512,0.9494100000000001,3.39075,82.66,6.65,82.9270649426,139.86
2022-03-15 21:00:00,86.586,8.573,87.0093772245,3.576,1.043,3.725,83.01,7.53,83.3508308297,137.16,74.356,9.933,75.0165263459,3.576,1.043,3.725,70.78,8.89,71.3361093697,139.63,95.496,7.153,95.7635182363,3.576,1.043,3.725,91.92,6.11,92.1228446152,137.1,81.956,9.623,82.5190163841,3.576,1.043,3.725,78.38,8.58,78.8482136767,139.17
2022-03-15 21:30:00,83.55992,9.57831,84.1070998957,3.07992,0.89831,3.20825,80.48,8.68,80.9467281612,137.22,71.76992,10.58831,72.5467692283,3.07992,0.89831,3.20825,68.69,9.69,69.3701102781,139.83,92.15992,8.25831,92.5291874949,3.07992,0.89831,3.20825,89.08,7.36,89.3835331591,137.15,79.15992,10.34831,79.8334544803,3.07992,0.89831,3.20825,76.08,9.45,76.6646522199,139.37
2022-03-15 22:00:00,79.17576,11.29168,79.9768904672,3.36576,0.9816800000000001,3.5060000000000002,75.81,10.31,76.5078571128,138.19,68.17576,11.33168,69.1110788745,3.36576,0.9816800000000001,3.5060000000000002,64.81,10.35,65.6312318946,140.76,87.28576,10.11168,87.8695053542,3.36576,0.9816800000000001,3.5060000000000002,83.92,9.13,84.4151840607,138.12,75.15576,11.19168,75.9844850111,3.36576,0.9816800000000001,3.5060000000000002,71.79,10.21,72.5124003188,140.31
2022-03-15 22:30:00,73.58168,13.07299,74.7339728581,3.30168,0.9629900000000001,3.43925,70.28,12.11,71.3157100505,138.5,63.25168,12.32299,64.440911736,3.30168,0.9629900000000001,3.43925,59.95,11.36,61.0168181734,140.86,81.05168,12.05299,81.942964303,3.30168,0.9629900000000001,3.43925,77.75,11.09,78.5369378064,137.87,69.73168,12.27299,70.8034849366,3.30168,0.9629900000000001,3.43925,66.43,11.31,67.3859109904,139.9
2022-03-15 23:00:00,68.90184,11.62012,69.8748219618,3.29184,0.9601200000000001,3.429,65.61,10.66,66.4703520376,138.5,58.68184,21.54012,62.5102800778,3.29184,0.9601200000000001,3.429,55.39,20.58,59.089664917,140.86,75.90184,10.41012,76.6124005224,3.29184,0.9601200000000001,3.429,72.61,9.45,73.22236407,138.44,63.90184,30.50012,70.8075029598,3.29184,0.9601200000000001,3.429,60.61,29.54,67.4253935843,140.39
2022-03-15 23:30:00,65.2728,14.7854,66.9264258197,3.1728,0.9254,3.305,62.1,13.86,63.627899541,138.84,56.2828,30.5554,64.0420646529,3.1728,0.9254,3.305,53.11,29.63,60.8161902786,138.93,71.8728,13.9054,73.2055976617,3.1728,0.9254,3.305,68.7,12.98,69.9154517972,138.78,61.4128,55.4354,82.7321919025,3.1728,0.9254,3.305,58.24,54.51,79.769904726,138.44
2022-03-16 00:00:00,62.16936,17.01273,64.4551185311,3.36936,0.9827300000000001,3.50975,58.8,16.03,60.9458850129,138.99,54.05936,35.04273,64.4236550458,3.36936,0.9827300000000001,3.50975,50.69,34.06,61.0701211723,138.59,68.38936,23.35273,72.2665521501,3.36936,0.9827300000000001,3.50975,65.02,22.37,68.7605795496,138.92,58.89936,50.70273,77.7168028026,3.36936,0.9827300000000001,3.50975,55.53,49.72,74.5362951856,138.11
2022-03-16 00:30:00,61.52688,11.04659,62.5106719942,3.8968800000000003,1.13659,4.05925,57.63,9.91,58.4758497159,137.36,54.30688,36.68659,65.5373412732,3.8968800000000003,1.13659,4.05925,50.41,35.55,61.6844437439,139.0,67.63688,32.41659,75.0038855218,3.8968800000000003,1.13659,4.05925,63.74,31.28,71.0015915315,137.31,59.10688,49.59659,77.1585705088,3.8968800000000003,1.13659,4.05925,55.21,48.46,73.4609807993,138.56
2022-03-16 01:00:00,61.06456,8.31633,61.6282551486,3.96456,1.15633,4.12975,57.1,7.16,57.5471597909,137.36,53.52456,33.72633,63.2640803178,3.96456,1.15633,4.12975,49.56,32.57,59.3042873661,139.0,67.10456,29.24633,73.200886547,3.96456,1.15633,4.12975,63.14,28.09,69.1064953532,137.31,58.23456,53.35633,78.9820354857,3.96456,1.15633,4.12975,54.27,52.2,75.2998864541,138.56
2022-03-16 01:30:00,60.70928,6.62104,61.069262717,3.32928,0.9710400000000001,3.468,57.38,5.65,57.657496477,136.94,52.94928,30.651040000000002,61.1809815678,3.32928,0.9710400000000001,3.468,49.62,29.68,57.819086814,139.25,66.77928,27.19104,72.102877152,3.32928,0.9710400000000001,3.468,63.45,26.22,68.654139715,136.89,57.63928,54.70104,79.4637676932,3.32928,0.9710400000000001,3.468,54.31,53.73,76.3969174771,138.76
2022-03-16 02:00:00,60.1808,2.78065,60.2450056275,3.1908,0.9306500000000001,3.32375,56.99,1.85,57.0200192915,136.97,51.6508,17.32065,54.4776106035,3.1908,0.9306500000000001,3.32375,48.46,16.39,51.1566584132,139.38,66.2408,23.10065,70.1532865592,3.1908,0.9306500000000001,3.32375,63.05,22.17,66.8342083068,136.92,56.1108,49.66065,74.9306481692,3.1908,0.9306500000000001,3.32375,52.92,48.73,71.9384410451,138.89
2022-03-16 02:30:00,59.30176,3.49718,59.4047894285,2.80176,0.81718,2.9185,56.5,2.68,56.5635253498,136.87,50.88176,17.89718,53.937580152,2.80176,0.81718,2.9185,48.08,17.08,51.0236494187,137.23,65.30176,24.08718,69.6025294041,2.80176,0.81718,2.9185,62.5,23.27,66.6914004951,136.83,55.28176,49.16718,73.9830019521,2.80176,0.81718,2.9185,52.48,48.35,71.3573605173,136.76
2022-03-16 03:00:00,58.4944,4.6942,58.6824534678,2.8944,0.8442000000000001,3.015,55.6,3.85,55.733136463,137.44,50.1944,18.1342,53.3697198887,2.8944,0.8442000000000001,3.015,47.3,17.29,50.3610375191,137.63,64.3844,25.4542,69.2334258939,2.8944,0.8442000000000001,3.015,61.49,24.61,66.2319575432,137.39,54.5144,49.0142,73.3090145139,2.8944,0.8442000000000001,3.015,51.62,48.17,70.6043433508,137.17
2022-03-16 03:30:00,58.61688,4.06159,58.7574262052,2.8168800000000003,0.82159,2.93425,55.8,3.24,55.8939853652,137.68,50.26688,18.71159,53.6365810363,2.8168800000000003,0.82159,2.93425,47.45,17.89,50.710497927,137.71,64.54688,24.82159,69.1549784749,2.8168800000000003,0.82159,2.93425,61.73,24.0,66.2313588869,137.64,54.60688,48.51159,73.0430401042,2.8168800000000003,0.82159,2.93425,51.79,47.69,70.4027002323,137.26
2022-03-16 04:00:00,59.19024,4.36757,59.3511598788,2.70024,0.7875700000000001,2.8127500000000003,56.49,3.58,56.603325874,137.74,50.97024,19.11757,54.4375499849,2.70024,0.7875700000000001,2.8127500000000003,48.27,18.33,51.6331463306,137.79,65.18024,25.26757,69.9064645091,2.70024,0.7875700000000001,2.8127500000000003,62.48,24.48,67.1045512614,137.7,55.38024,48.26757,73.4624345919,2.70024,0.7875700000000001,2.8127500000000003,52.68,47.48,70.9191990931,137.32
2022-03-16 04:30:00,59.26616,4.77763,59.4584179874,2.90616,0.8476300000000001,3.02725,56.36,3.93,56.4968538947,138.21,51.03616,19.34763,54.5804032063,2.90616,0.8476300000000001,3.02725,48.13,18.5,51.5630381184,138.17,65.24616,25.71763,70.1317181278,2.90616,0.8476300000000001,3.02725,62.34,24.87,67.1177510052,138.16,55.44616,48.04763,73.367918107,2.90616,0.8476300000000001,3.02725,52.54,47.2,70.627838704,137.71
2022-03-16 05:00:00,59.51808,5.72194,59.7924948823,2.81808,0.8219400000000001,2.9355,56.7,4.9,56.9113345477,138.21,51.23808,20.13194,55.0512111606,2.81808,0.8219400000000001,2.9355,48.42,19.31,52.128423149,138.11,65.52808,26.79194,70.7936248362,2.81808,0.8219400000000001,2.9355,62.71,25.97,67.8747744011,138.16,55.67808,46.971940000000004,72.8451215927,2.81808,0.8219400000000001,2.9355,52.86,46.15,70.1712341348,137.65
2022-03-16 05:30:00,61.1468,4.34115,61.3007074475,2.7468,0.80115,2.86125,58.4,3.54,58.5071927202,138.31,52.5668,19.57115,56.0918744076,2.7468,0.80115,2.86125,49.82,18.77,53.238569665200004,138.01,67.3568,25.07115,71.8714203878,2.7468,0.80115,2.86125,64.61,24.27,69.0180048973,138.27,57.1668,47.14115,74.0967681182,2.7468,0.80115,2.86125,54.42,46.34,71.4767934368,137.53
2022-03-16 06:00:00,64.3836,3.13105,64.4596883569,2.6436,0.77105,2.75375,61.74,2.36,61.785088816,137.6,55.4236,20.41105,59.0625634312,2.6436,0.77105,2.75375,52.78,19.64,56.3156994097,137.51,71.0036,23.62105,74.8295744747,2.6436,0.77105,2.75375,68.36,22.85,72.0778197506,137.56,60.3236,45.77105,75.7226896978,2.6436,0.77105,2.75375,57.68,45.0,73.1572443439,137.02
2022-03-16 06:30:00,72.07096,2.3877800000000002,72.1105038718,2.7009600000000002,0.78778,2.8135,69.37,1.6,69.388449327,137.14,61.94096,23.23778,66.1564580752,2.7009600000000002,0.78778,2.8135,59.24,22.45,63.351243871,137.07,79.55096,20.04778,82.0382149967,2.7009600000000002,0.78778,2.8135,76.85,19.26,79.226700676,137.1,67.54096,41.15778,79.0932622431,2.7009600000000002,0.78778,2.8135,64.84,40.37,76.3803803342,136.6
2022-03-16 07:00:00,78.91912,4.59016,79.0524956621,2.70912,0.7901600000000001,2.822,76.21,3.8,76.3046794109,135.69,67.47912,17.79016,69.7848223384,2.70912,0.7901600000000001,2.822,64.77,17.0,66.9638178422,135.59,87.13912,8.02016,87.5074236897,2.70912,0.7901600000000001,2.822,84.43,7.23,84.7389981059,135.66,73.21912,34.25016,80.8338604398,2.70912,0.7901600000000001,2.822,70.51,33.46,78.046343284,135.17
2022-03-16 07:30:00,85.66216,2.79313,85.7076847842,3.54216,1.03313,3.68975,82.12,1.76,82.1388580393,136.6,72.86216,2.87313,72.9187852056,3.54216,1.03313,3.68975,69.32,1.8399999999999999,69.3444157809,136.74,94.49216,1.88313,94.5109225437,3.54216,1.03313,3.68975,90.95,0.85,90.9539718759,136.57,77.97216,18.87313,80.2237668716,3.54216,1.03313,3.68975,74.43,17.84,76.5381636832,136.31
2022-03-16 08:00:00,90.18488,4.78184,90.3115639019,6.07488,1.77184,6.328,84.11,3.01,84.1638414047,137.09,77.03488,8.91184,77.548653301,6.07488,1.77184,6.328,70.96,7.14,71.3183090097,136.98,99.23488,2.88184,99.2767163559,6.07488,1.77184,6.328,93.16,1.11,93.166612582,137.06,82.25488,13.521840000000001,83.358895391,6.07488,1.77184,6.328,76.18,11.75,77.0808335451,136.54
2022-03-16 08:30:00,93.8524,4.4282,93.9568089124,7.7424,2.2582,8.065,86.11,2.17,86.1373380132,137.09,80.2424,10.3382,80.9056310587,7.7424,2.2582,8.065,72.5,8.08,72.9488615401,136.2,103.1324,2.7482,103.1690095571,7.7424,2.2582,8.065,95.39,0.49,95.3912585094,136.82,85.5724,12.8882,86.5375140676,7.7424,2.2582,8.065,77.83,10.63,78.5525671127,135.56
2022-03-16 09:00:00,95.37328,2.59179,95.4084897342,5.18328,1.51179,5.39925,90.19,1.08,90.196466117,136.85,81.54328,10.70179,82.2425365754,5.18328,1.51179,5.39925,76.36,9.19,76.9110245674,135.95,105.08328,3.61179,105.1453316251,5.18328,1.51179,5.39925,99.9,2.1,99.9220696343,136.82,87.16328,10.86179,87.8374399807,5.18328,1.51179,5.39925,81.98,9.35,82.5114713237,135.56
2022-03-16 09:30:00,94.33576,5.40543,94.490498402,13.11576,3.82543,13.66225,81.22,1.58,81.2353666823,136.32,80.79576,9.77543,81.3849732178,13.11576,3.82543,13.66225,67.68,5.95,67.9410398802,135.93,103.04576,6.13543,103.2282526989,13.11576,3.82543,13.66225,89.93,2.31,89.959663183,136.37,85.72576,16.76543,87.3497886126,13.11576,3.82543,13.66225,72.61,12.94,73.7540215853,135.2
2022-03-16 10:00:00,90.61016,6.97463,90.8781962787,18.29016,5.33463,19.05225,72.32,1.6400000000000001,72.3385927427,136.32,77.06016,9.49463,77.6428764154,18.29016,5.33463,19.05225,58.77,4.16,58.9170476178,135.93,98.36016,5.91463,98.5378299094,18.29016,5.33463,19.05225,80.07,0.58,80.0721006344,136.3,81.36016,20.40463,83.8798221306,18.29016,5.33463,19.05225,63.07,15.07,64.8454300626,135.5
2022-03-16 10:30:00,92.02248,6.29114,92.2372769972,15.91248,4.64114,16.5755,76.11,1.65,76.1278831966,136.99,78.21248,9.50114,78.7874589579,15.91248,4.64114,16.5755,62.3,4.86,62.4892758799,136.59,100.16248,5.00114,100.287256424,15.91248,4.64114,16.5755,84.25,0.36,84.250769136,136.96,82.77248,18.78114,84.8764670863,15.91248,4.64114,16.5755,66.86,14.14,68.3388557118,136.18
2022-03-16 11:00:00,92.15288,5.65334,92.3261260178,16.74288,4.8833400000000005,17.4405,75.41,0.77,75.4139310738,136.36,78.60288,9.32334,79.1538843838,16.74288,4.8833400000000005,17.4405,61.86,4.44,62.0191357566,135.89,100.23288,6.44334,100.4397673407,16.74288,4.8833400000000005,17.4405,83.49,1.56,83.5045729287,136.33,83.14288,19.48334,85.395193262,16.74288,4.8833400000000005,17.4405,66.4,14.6,67.9861750652,135.47
2022-03-16 11:30:00,91.62064,5.53852,91.7878906926,18.20064,5.30852,18.959,73.42,0.23,73.4203602552,136.27,79.29064,9.20852,79.8235706555,18.20064,5.30852,18.959,61.09,3.9,61.2143618769,135.97,99.50064,7.78852,99.8050018997,18.20064,5.30852,18.959,81.3,2.48,81.3378165431,136.24,83.76064,20.48852,86.2300658993,18.20064,5.30852,18.959,65.56,15.18,67.2944722841,135.54
2022-03-16 12:00:00,92.1176,7.4768,92.4205321776,19.7376,5.7568,20.56,72.38,1.72,72.4004337004,136.2,79.4976,9.8168,80.1014230086,19.7376,5.7568,20.56,59.76,4.06,59.8977562184,136.04,99.8676,6.3768,100.070980349,19.7376,5.7568,20.56,80.13,0.62,80.1323985664,136.17,83.8676,20.9968,86.4560000231,19.7376,5.7568,20.56,64.13,15.24,65.9159654409,135.62
2022-03-16 12:30:00,91.43344,7.18892,91.7156176504,20.29344,5.91892,21.139,71.14,1.27,71.1513351948,137.15,78.73344,8.60892,79.2027024653,20.29344,5.91892,21.139,58.44,2.69,58.5018777476,136.95,99.06344,6.78892,99.2957933621,20.29344,5.91892,21.139,78.77,0.87,78.7748043476,137.24,83.01344,22.69892,86.0608632876,20.29344,5.91892,21.139,62.72,16.78,64.9258561746,136.46
2022-03-16 13:00:00,94.75816,6.96613,95.0138719018,17.91816,5.22613,18.66475,76.84,1.74,76.8596981519,137.15,81.69816,9.45613,82.2435878471,17.91816,5.22613,18.66475,63.78,4.23,63.9201165518,136.95,103.01816,5.83613,103.1833402404,17.91816,5.22613,18.66475,85.1,0.61,85.1021862234,137.1,86.40816,20.11613,88.7188187521,17.91816,5.22613,18.66475,68.49,14.89,70.0898865743,136.51
2022-03-16 13:30:00,97.18888,4.64509,97.2998214632,8.82888,2.5750900000000003,9.19675,88.36,2.07,88.3842435053,136.68,84.45888,8.56509,84.892067813,8.82888,2.5750900000000003,9.19675,75.63,5.99,75.8668372874,136.28,106.73888,7.03509,106.9704678636,8.82888,2.5750900000000003,9.19675,97.91,4.46,98.0115284036,136.64,90.02888,15.35509,91.3289550086,8.82888,2.5750900000000003,9.19675,81.2,12.78,82.1995644757,135.83
2022-03-16 14:00:00,94.24128,4.52704,94.3499493757,9.76128,2.84704,10.168,84.48,1.6800000000000002,84.4967028943,135.78,81.69128,8.377040000000001,82.1196689423,9.76128,2.84704,10.168,71.93,5.53,72.1422608462,135.59,103.34128,6.17704,103.5257261515,9.76128,2.84704,10.168,93.58,3.33,93.6392294928,135.74,86.96128,16.23704,88.4641491634,9.76128,2.84704,10.168,77.2,13.39,78.3526138683,135.16
2022-03-16 14:30:00,91.61928,7.44854,91.9215601252,13.94928,4.06854,14.5305,77.67,3.38,77.743509697,136.21,78.98928,8.70854,79.4678867458,13.94928,4.06854,14.5305,65.04,4.64,65.2053003981,135.95,99.95928,5.52854,100.112049288,13.94928,4.06854,14.5305,86.01,1.46,86.0223906899,136.18,83.78928,18.70854,85.8525067301,13.94928,4.06854,14.5305,69.84,14.64,71.3579371899,135.52
2022-03-16 15:00:00,94.26328,4.43554,94.3675790272,6.05328,1.76554,6.3055,88.21,2.67,88.2503994325,137.79,81.48328,10.85554,82.2032095982,6.05328,1.76554,6.3055,75.43,9.09,75.9757395489,137.13,103.76328,2.54554,103.7944991329,6.05328,1.76554,6.3055,97.71,0.78,97.7131132448,137.75,87.03328,11.26554,87.7593540259,6.05328,1.76554,6.3055,80.98,9.5,81.5353322186,136.71
2022-03-16 15:30:00,97.4944,3.4542,97.5555714913,4.5744,1.3342,4.765,92.92,2.12,92.9441810981,136.7,83.5444,10.5942,84.2134421871,4.5744,1.3342,4.765,78.97,9.26,79.5110589792,135.68,107.5044,1.7242000000000002,107.5182258271,4.5744,1.3342,4.765,102.93,0.39,102.930738849,136.68,89.3744,10.6142,90.0024700605,4.5744,1.3342,4.765,84.8,9.28,85.3062623727,135.28
2022-03-16 16:00:00,96.45048,7.30764,96.726918149,10.62048,3.09764,11.063,85.83,4.21,85.9331891646,136.7,82.66048,10.83764,83.3679158586,10.62048,3.09764,11.063,72.04,7.74,72.4546009581,135.68,105.66048,5.56764,105.8070680484,10.62048,3.09764,11.063,95.04,2.47,95.0720910678,136.68,87.95048,14.11764,89.0763419287,10.62048,3.09764,11.063,77.33,11.02,78.1112623122,135.28
2022-03-16 16:30:00,94.98352,11.89186,95.7250510883,17.66352,5.15186,18.3995,77.32,6.74,77.6132076389,137.13,83.10352,11.26186,83.8631297237,17.66352,5.15186,18.3995,65.44,6.11,65.7246201967,136.05,103.27352,10.34186,103.7900476994,17.66352,5.15186,18.3995,85.61,5.19,85.7671743734,137.11,87.90352,18.11186,89.7500323178,17.66352,5.15186,18.3995,70.24,12.96,71.4256200533,135.65
2022-03-16 17:00:00,98.5492,11.5606,99.2249580146,17.1792,5.0106,17.895,81.37,6.55,81.6332003538,137.84,86.2092,11.0406,86.9132959506,17.1792,5.0106,17.895,69.03,6.03,69.2928697631,136.65,107.2792,10.0006,107.74432121,17.1792,5.0106,17.895,90.1,4.99,90.2380745584,137.82,91.2992,18.0606,93.0684113596,17.1792,5.0106,17.895,74.12,13.05,75.2600617858,136.24
2022-03-16 17:30:00,102.32064,7.87477,102.6232204355,9.41064,2.74477,9.80275,92.91,5.13,93.0515179887,137.84,89.34064,10.44477,89.9491143701,9.41064,2.74477,9.80275,79.93,7.7,80.3000305106,136.65,112.34064,6.26477,112.5151844809,9.41064,2.74477,9.80275,102.93,3.52,102.9901708902,137.78,95.25064,13.70477,96.2315184395,9.41064,2.74477,9.80275,85.84,10.96,86.5368545765,136.24
2022-03-16 18:00:00,103.13464,7.18177,103.3843885133,7.99464,2.33177,8.32775,95.14,4.85,95.2635402449,136.95,89.93464,9.50177,90.435187317,7.99464,2.33177,8.32775,81.94,7.17,82.2531002455,135.74,113.36464,5.56177,113.5009906911,7.99464,2.33177,8.32775,105.37,3.23,105.4194944021,136.9,95.98464,13.91177,96.9875685872,7.99464,2.33177,8.32775,87.99,11.58,88.7487267514,135.33
2022-03-16 18:30:00,102.9928,6.90165,103.2237842,8.3028,2.42165,8.64875,94.69,4.48,94.7959202709,137.16,89.9728,8.95165,90.4170159736,8.3028,2.42165,8.64875,81.67,6.53,81.9306401781,136.06,113.1828,5.24165,113.3041089748,8.3028,2.42165,8.64875,104.88,2.8200000000000003,104.9179050496,137.12,96.0228,14.65165,97.1341802228,8.3028,2.42165,8.64875,87.72,12.23,88.5684554455,135.65
2022-03-16 19:00:00,102.82248,4.95864,102.9419763945,7.5724800000000005,2.20864,7.888,95.25,2.75,95.2896898935,136.73,89.93248,7.13864,90.2153597787,7.5724800000000005,2.20864,7.888,82.36,4.93,82.5074208784,135.74,113.09248,3.10864,113.1351964474,7.5724800000000005,2.20864,7.888,105.52,0.9,105.5238380651,136.69,96.02248,16.25864,97.3892193212,7.5724800000000005,2.20864,7.888,88.45,14.05,89.5589470684,135.34
2022-03-16 19:30:00,98.02304,7.80172,98.3330219499,8.30304,2.42172,8.649000000000001,89.72,5.38,89.8811593161,136.8,86.03304,6.93172,86.3118341469,8.30304,2.42172,8.649000000000001,77.73,4.51,77.8607282268,136.19,107.67304,6.20172,107.8514945367,8.30304,2.42172,8.649000000000001,99.37,3.7800000000000002,99.4418689486,136.76,91.77304,16.94172,93.3236987447,8.30304,2.42172,8.649000000000001,83.47,14.52,84.7234991015,135.79
2022-03-16 20:00:00,96.25368,8.92774,96.6668270662,7.60368,2.21774,7.9205000000000005,88.65,6.71,88.9035803553,137.16,84.44368,6.89774,84.7249308589,7.60368,2.21774,7.9205000000000005,76.84,4.68,76.9823875961,136.29,105.77368,7.41774,106.033458151,7.60368,2.21774,7.9205000000000005,98.17,5.2,98.3076238142,137.12,90.11368,16.75774,91.6585902851,7.60368,2.21774,7.9205000000000005,82.51,14.54,83.7813326464,135.88
2022-03-16 20:30:00,94.11792,9.09356,94.5562039139,5.25792,1.53356,5.477,88.86,7.5600000000000005,89.1810136744,138.03,81.19792,5.59356,81.3903564668,5.25792,1.53356,5.477,75.94,4.06,76.0484529757,136.99,103.64792,7.67356,103.9315873226,5.25792,1.53356,5.477,98.39,6.14,98.581396318,137.98,86.80792,16.79356,88.4174113634,5.25792,1.53356,5.477,81.55,15.26,82.9654753497,136.58
2022-03-16 21:00:00,90.69824,8.64907,91.1096984462,4.72824,1.37907,4.92525,85.97,7.27,86.2768439386,138.2,78.02824,10.65907,78.7529174746,4.72824,1.37907,4.92525,73.3,9.28,73.8851026933,137.15,99.92824,7.36907,100.1995825449,4.72824,1.37907,4.92525,95.2,5.99,95.3882597598,138.15,84.13824,26.09907,88.0931602632,4.72824,1.37907,4.92525,79.41,24.72,83.1686629687,136.74
2022-03-16 21:30:00,85.47592,12.24006,86.3478544531,4.04592,1.18006,4.2145,81.43,11.06,82.1776642404,138.16,73.67592,26.28006,78.2226485198,4.04592,1.18006,4.2145,69.63,25.1,74.0158557338,137.52,94.19592,11.19006,94.8582562956,4.04592,1.18006,4.2145,90.15,10.01,90.7040384988,138.12,82.10592,37.82006,90.3976716373,4.04592,1.18006,4.2145,78.06,36.64,86.2313933553,137.08
2022-03-16 22:00:00,80.70544,13.21117,81.7796005026,4.01544,1.17117,4.18275,76.69,12.04,77.6293610691,137.85,69.50544,24.36117,73.6510203145,4.01544,1.17117,4.18275,65.49,23.19,69.4745723269,138.34,88.88544,12.23117,89.7230347434,4.01544,1.17117,4.18275,84.87,11.06,85.5876188476,137.81,77.40544,40.10117,87.1762925167,4.01544,1.17117,4.18275,73.39,38.93,83.0760916269,137.89
2022-03-16 22:30:00,75.4812,14.42535,76.8472658984,4.2012,1.22535,4.37625,71.28,13.2,72.4919195497,137.96,65.1512,23.22535,69.1671579875,4.2012,1.22535,4.37625,60.95,22.0,64.7989390345,138.55,83.0812,13.54535,84.1781580938,4.2012,1.22535,4.37625,78.88,12.32,79.8363125401,137.91,72.4412,41.15535,83.3156065276,4.2012,1.22535,4.37625,68.24,39.93,79.063914019,138.11
2022-03-16 23:00:00,71.79976,14.58868,73.2668760096,3.8697600000000003,1.1286800000000001,4.031,67.93,13.46,69.250678697,137.6,62.03976,22.65868,66.0480703745,3.8697600000000003,1.1286800000000001,4.031,58.17,21.53,62.0265249712,138.17,79.03976,13.68868,80.2163550718,3.8697600000000003,1.1286800000000001,4.031,75.17,12.56,76.2120889361,137.56,68.97976,42.39868,80.9682367067,3.8697600000000003,1.1286800000000001,4.031,65.11,41.27,77.0877746468,137.73
2022-03-16 23:30:00,68.13752,10.40261,68.9270333509,3.67752,1.07261,3.83075,64.46,9.33,65.1317165442,138.75,58.14752,17.19261,60.6359622729,3.67752,1.07261,3.83075,54.47,16.12,56.8052400752,138.45,75.02752,9.04261,75.5704806982,3.67752,1.07261,3.83075,71.35,7.97,71.7937559959,138.7,63.94752,49.94261,81.1390757142,3.67752,1.07261,3.83075,60.27,48.87,77.5934907064,137.99
2022-03-17 00:00:00,65.73864,8.51627,66.2879751068,3.99864,1.16627,4.16525,61.74,7.35,62.1759607887,138.75,55.69864,14.15627,57.4694569155,3.99864,1.16627,4.16525,51.7,12.99,53.3069423246,138.45,72.34864,6.91627,72.6784734331,3.99864,1.16627,4.16525,68.35,5.75,68.5914353254,138.7,60.50864,53.03627,80.4620497512,3.99864,1.16627,4.16525,56.51,51.87,76.7064338892,137.99
2022-03-17 00:30:00,64.10504,12.04272,65.226400011,4.77504,1.39272,4.974,59.33,10.65,60.2782829882,138.91,54.385040000000004,16.12272,56.7245509105,4.77504,1.39272,4.974,49.61,14.73,51.7506038612,136.8,70.42504,10.79272,71.2472389921,4.77504,1.39272,4.974,65.65,9.4,66.3195484002,138.85,58.96504,50.61272,77.7079363257,4.77504,1.39272,4.974,54.19,49.22,73.2063146183,136.36
2022-03-17 01:00:00,65.14024,12.36632,66.3036706194,4.89024,1.42632,5.094,60.25,10.94,61.2351704497,138.81,55.35024,17.05632,57.9186249837,4.89024,1.42632,5.094,50.46,15.63,52.8252638422,136.12,71.56024,11.156320000000001,72.4246603361,4.89024,1.42632,5.094,66.67,9.73,67.3762703034,138.76,60.03024,49.63632,77.8934784022,4.89024,1.42632,5.094,55.14,48.21,73.2435915285,135.71
2022-03-17 01:30:00,64.41128,12.75329,65.6617041894,5.05128,1.47329,5.26175,59.36,11.28,60.4222475583,138.88,54.62128,16.76329,57.1357341815,5.05128,1.47329,5.26175,49.57,15.29,51.8745506005,136.06,70.73128,11.55329,71.6686296804,5.05128,1.47329,5.26175,65.68,10.08,66.4489939728,138.83,59.20128,50.09329,77.5508172534,5.05128,1.47329,5.26175,54.15,48.62,72.7744934713,135.63
2022-03-17 02:00:00,63.54488,13.42434,64.9473993217,5.05488,1.47434,5.2655,58.49,11.95,59.6982629563,138.93,54.01488,17.06434,56.6462616688,5.05488,1.47434,5.2655,48.96,15.59,51.3821924406,136.1,69.77488,12.32434,70.8549450317,5.05488,1.47434,5.2655,64.72,10.85,65.6231734984,138.87,58.53488,49.54434,76.6875074745,5.05488,1.47434,5.2655,53.48,48.07,71.9085203575,135.66
2022-03-17 02:30:00,62.59216,13.60813,64.0543495444,4.62216,1.34813,4.81475,57.97,12.26,59.2522446832,138.75,53.23216,16.87813,55.8438369971,4.62216,1.34813,4.81475,48.61,15.53,51.0305104815,135.81,68.77216,12.51813,69.9021714238,4.62216,1.34813,4.81475,64.15,11.17,65.1152163476,138.69,57.72216,49.62813,76.1235774406,4.62216,1.34813,4.81475,53.1,48.28,71.7674605932,135.38
2022-03-17 03:00:00,61.1564,16.95145,63.4622479752,4.9764,1.45145,5.18375,56.18,15.5,58.2790047959,138.95,52.7064,20.64145,56.604187646,4.9764,1.45145,5.18375,47.73,19.19,51.4432600056,135.98,67.4664,16.82145,69.5318366582,4.9764,1.45145,5.18375,62.49,15.37,64.352443621,138.89,57.0764,45.95145,73.2751744731,4.9764,1.45145,5.18375,52.1,44.5,68.5175889827,135.53
2022-03-17 03:30:00,60.74976,21.18868,64.3388957024,4.82976,1.40868,5.031,55.92,19.78,59.3152155859,138.53,53.77976,25.00868,59.3101733348,4.82976,1.40868,5.031,48.95,23.6,54.3420877405,136.17,67.86976,21.48868,71.1903623435,4.82976,1.40868,5.031,63.04,20.08,66.160773877,138.48,58.27976,40.96868,71.2387757236,4.82976,1.40868,5.031,53.45,39.56,66.4973390445,135.74
2022-03-17 04:00:00,59.26568,21.26374,62.9648113207,3.95568,1.15374,4.1205,55.31,20.11,58.8524273076,136.51,52.11568,24.37374,57.533671041,3.95568,1.15374,4.1205,48.16,23.22,53.4654467858,136.19,66.30568,21.60374,69.7363949617,3.95568,1.15374,4.1205,62.35,20.45,65.6180234387,136.45,56.53568,41.22374,69.969135,3.95568,1.15374,4.1205,52.58,40.07,66.1079518666,135.81
2022-03-17 04:30:00,60.32472,18.75096,63.1717527381,3.53472,1.03096,3.682,56.79,17.72,59.4903563613,136.56,53.23472,22.82096,57.9200451381,3.53472,1.03096,3.682,49.7,21.79,54.2668784803,136.22,67.58472,18.80096,70.151054692,3.53472,1.03096,3.682,64.05,17.77,66.4693568496,136.5,57.81472,42.63096,71.8327265193,3.53472,1.03096,3.682,54.28,41.6,68.3877064976,135.87
2022-03-17 05:00:00,60.43488,16.70434,62.7009545019,3.13488,0.91434,3.2655,57.3,15.79,59.4357981355,135.96,53.14488,21.24434,57.2337335166,3.13488,0.91434,3.2655,50.01,20.33,53.984340322,136.03,67.73488,16.50434,69.7166207403,3.13488,0.91434,3.2655,64.6,15.59,66.4545566534,135.91,57.76488,44.36434,72.8352663553,3.13488,0.91434,3.2655,54.63,43.45,69.8021446662,135.7
2022-03-17 05:30:00,63.22528,14.87529,64.9515995466,3.75528,1.09529,3.91175,59.47,13.78,61.0456329314,135.89,55.21528,20.83529,59.0155611247,3.75528,1.09529,3.91175,51.46,19.74,55.1162335433,136.36,70.57528,14.63529,72.0767775394,3.75528,1.09529,3.91175,66.82,13.54,68.1780316524,135.84,59.99528,44.82529,74.891523191,3.75528,1.09529,3.91175,56.24,43.73,71.2407923875,136.01
2022-03-17 06:00:00,68.5244,13.77795,69.8958174826,4.2444,1.23795,4.42125,64.28,12.54,65.4917552063,136.06,55.1344,21.62795,59.2247438539,4.2444,1.23795,4.42125,50.89,20.39,54.8228437788,135.93,76.0344,12.99795,77.1373883896,4.2444,1.23795,4.42125,71.79,11.76,72.7468329208,136.0,59.8644,43.86795,74.2168675205,4.2444,1.23795,4.42125,55.62,42.63,70.0778231682,135.55
2022-03-17 06:30:00,79.68176,9.84218,80.2873052472,3.64176,1.06218,3.7935,76.04,8.78,76.5452153959,137.02,60.24176,26.47218,65.801565041,3.64176,1.06218,3.7935,56.6,25.41,62.0421477707,135.63,88.60176,8.66218,89.0241834416,3.64176,1.06218,3.7935,84.96,7.6,85.2992473589,136.96,65.58176,37.90218,75.7465675358,3.64176,1.06218,3.7935,61.94,36.84,72.0676709767,135.28
2022-03-17 07:00:00,84.10344,12.29642,84.9975915226,4.75344,1.38642,4.9515,79.35,10.91,80.0965080387,136.82,68.94344,41.81642,80.6338074299,4.75344,1.38642,4.9515,64.19,40.43,75.8613274337,135.32,93.39344,11.42642,94.0898385005,4.75344,1.38642,4.9515,88.64,10.04,89.2067889793,136.76,75.34344,42.10642,86.3109758736,4.75344,1.38642,4.9515,70.59,40.72,81.4927389403,134.98
2022-03-17 07:30:00,90.04888,11.19384,90.7419574574,7.41888,2.16384,7.728,82.63,9.03,83.1219453574,136.63,77.46888,37.90384,86.2445850776,7.41888,2.16384,7.728,70.05,35.74,78.6406389852,137.27,98.57888,8.15384,98.9155229921,7.41888,2.16384,7.728,91.16,5.99,91.3565854222,136.57,84.52888,48.22384,97.3173689451,7.41888,2.16384,7.728,77.11,46.06,89.8191276956,137.13
2022-03-17 08:00:00,92.96128,13.18204,93.8912443085,10.84128,3.16204,11.293,82.12,10.02,82.7290444765,136.63,78.57128,17.86204,80.5760418102,10.84128,3.16204,11.293,67.73,14.7,69.3068748394,137.27,100.35128,11.46204,101.0037512105,10.84128,3.16204,11.293,89.51,8.3,89.8939936814,136.57,85.15128,22.65204,88.112742562,10.84128,3.16204,11.293,74.31,19.49,76.8234091928,136.93
2022-03-17 08:30:00,93.73896,15.08803,94.9454647214,15.31896,4.46803,15.95725,78.42,10.62,79.1358376464,138.12,79.36896,9.43803,79.9281441156,15.31896,4.46803,15.95725,64.05,4.97,64.2425357532,137.69,100.75896,12.07803,101.4802780296,15.31896,4.46803,15.95725,85.44,7.61,85.7782355846,138.05,85.45896,8.68803,85.8994511598,15.31896,4.46803,15.95725,70.14,4.22,70.2668342819,137.33
2022-03-17 09:00:00,93.95736,17.27923,95.5330167406,18.47736,5.38923,19.24725,75.48,11.89,76.4107485894,138.07,79.97736,10.05923,80.6074824118,18.47736,5.38923,19.24725,61.5,4.67,61.6770532694,137.83,100.68736,11.52923,101.345289028,18.47736,5.38923,19.24725,82.21,6.14,82.4389695472,137.99,85.82736,9.30923,86.3307447423,18.47736,5.38923,19.24725,67.35,3.92,67.4639822424,137.47
2022-03-17 09:30:00,93.54736,15.89548,94.888222912,21.92736,6.39548,22.841,71.62,9.5,72.2473141369,137.76,79.92736,7.6654800000000005,80.2940997845,21.92736,6.39548,22.841,58.0,1.27,58.0139026441,137.63,99.90736,15.03548,101.0324019362,21.92736,6.39548,22.841,77.98,8.64,78.4571857767,137.68,85.43736,6.93548,85.7183957304,21.92736,6.39548,22.841,63.51,0.54,63.51229566,137.28
2022-03-17 10:00:00,91.66984,16.50537,93.1439037429,24.90984,7.26537,25.94775,66.76,9.24,67.3964034649,137.36,78.38984,8.43537,78.8423901354,24.90984,7.26537,25.94775,53.48,1.17,53.4927967113,136.59,97.57984,16.22537,98.9196027391,24.90984,7.26537,25.94775,72.67,8.96,73.2202874892,137.3,83.47984,7.78537,83.8420877153,24.90984,7.26537,25.94775,58.57,0.52,58.5723083035,136.22
2022-03-17 10:30:00,88.1368,16.45865,89.660374046,24.6468,7.18865,25.67375,63.49,9.27,64.1631747968,137.72,75.1168,9.95865,75.7740612087,24.6468,7.18865,25.67375,50.47,2.77,50.5459573062,136.9,93.7168,16.15865,95.0996349733,24.6468,7.18865,25.67375,69.07,8.97,69.6500236899,137.65,79.9268,9.05865,80.4385013415,24.6468,7.18865,25.67375,55.28,1.87,55.3116199365,136.56
2022-03-17 11:00:00,87.34744,18.10217,89.2034967547,27.36744,7.98217,28.50775,59.98,10.12,60.8277469581,137.93,74.90744,10.06217,75.5802344033,27.36744,7.98217,28.50775,47.54,2.08,47.585480979,137.26,92.59744,16.09217,93.9853383771,27.36744,7.98217,28.50775,65.23,8.11,65.7322219311,137.84,79.44744,9.10217,79.9671508887,27.36744,7.98217,28.50775,52.08,1.12,52.0920416187,136.9
2022-03-17 11:30:00,87.17664,20.10277,89.4644506123,32.54664,9.49277,33.90275,54.63,10.61,55.6507771734,138.06,75.02664,13.77277,76.280311373,32.54664,9.49277,33.90275,42.48,4.28,42.6950676308,137.39,91.93664,17.13277,93.5193968242,32.54664,9.49277,33.90275,59.39,7.64,59.8793929495,137.98,79.09664,13.01277,80.1599067013,32.54664,9.49277,33.90275,46.55,3.52,46.6828972965,137.02
2022-03-17 12:00:00,86.21456,19.43883,88.3788349536,29.10456,8.48883,30.31725,57.11,10.95,58.1502760097,138.49,73.98456,14.09883,75.3159486813,29.10456,8.48883,30.31725,44.88,5.61,45.229265968,138.11,91.21456,15.77883,92.5692574895,29.10456,8.48883,30.31725,62.11,7.29,62.5363590242,138.4,78.29456,13.45883,79.4429243581,29.10456,8.48883,30.31725,49.19,4.97,49.4404389139,137.76
2022-03-17 12:30:00,85.59776,18.27643,87.5271638439,28.307760000000002,8.25643,29.48725,57.29,10.02,58.1596466633,138.65,73.61776,13.50643,74.846497839,28.307760000000002,8.25643,29.48725,45.31,5.25,45.6131406505,138.46,90.61776,16.68643,92.1412794222,28.307760000000002,8.25643,29.48725,62.31,8.43,62.8776669415,138.57,77.96776,12.80643,79.0125069135,28.307760000000002,8.25643,29.48725,49.66,4.55,49.8680067779,138.12
2022-03-17 13:00:00,85.42392,17.64281,87.2268012303,28.12392,8.20281,29.29575,57.3,9.44,58.0723996404,139.02,73.70392,12.79281,74.8059075947,28.12392,8.20281,29.29575,45.58,4.59,45.8105282659,138.66,90.43392,17.23281,92.0611950121,28.12392,8.20281,29.29575,62.31,9.03,62.9609164482,138.94,78.08392,12.04281,79.0071378754,28.12392,8.20281,29.29575,49.96,3.84,50.1073567453,138.32
