Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2022-03-17 13:30:00,87.62096,16.24153,89.1135227003,24.21096,7.06153,25.21975,63.41,9.18,64.0710582088,138.98,75.48096,11.60153,76.3673413238,24.21096,7.06153,25.21975,51.27,4.54,51.4706178319,138.49,93.22096,16.51153,94.6719494162,24.21096,7.06153,25.21975,69.01,9.45,69.6540207023,138.9,80.38096,10.83153,81.1074643462,24.21096,7.06153,25.21975,56.17,3.77,56.2963746613,138.14
2022-03-17 14:00:00,87.07144,12.99542,88.0358824835,18.60144,5.42542,19.3765,68.47,7.57,68.8871961978,139.27,74.52144,10.62542,75.2751258375,18.60144,5.42542,19.3765,55.92,5.2,56.1612535473,138.74,93.15144,16.55542,94.6111658603,18.60144,5.42542,19.3765,74.55,11.13,75.3762522284,139.19,79.87144,9.89542,80.4820866072,18.60144,5.42542,19.3765,61.27,4.47,61.432839752,138.36
2022-03-17 14:30:00,89.53936,13.80148,90.5967871362,16.11936,4.70148,16.791,73.42,9.1,73.9817977613,138.91,76.57936,10.37148,77.278496203,16.11936,4.70148,16.791,60.46,5.67,60.7252871545,138.29,96.08936,14.08148,97.1156690972,16.11936,4.70148,16.791,79.97,9.38,80.5182296129,138.83,82.35936,9.68148,82.9264447242,16.11936,4.70148,16.791,66.24,4.98,66.4269373071,137.92
2022-03-17 15:00:00,86.98648,14.24689,88.1454569304,17.16648,5.00689,17.88175,69.82,9.24,70.4287583307,138.42,73.89648,10.94689,74.7029059479,17.16648,5.00689,17.88175,56.73,5.94,57.0401306099,138.03,93.17648,14.30689,94.2684651761,17.16648,5.00689,17.88175,76.01,9.3,76.5768248232,138.35,79.29648,10.27689,79.959653629,17.16648,5.00689,17.88175,62.13,5.27,62.3531057767,137.66
2022-03-17 15:30:00,84.66624,13.69182,85.7661829082,20.40624,5.95182,21.2565,64.26,7.74,64.7244559653,138.89,72.14624,12.31182,73.1892127151,20.40624,5.95182,21.2565,51.74,6.36,52.1294273899,138.46,90.33624,16.87182,91.8982838112,20.40624,5.95182,21.2565,69.93,10.92,70.7774773498,138.82,77.09624,11.70182,77.9792460431,20.40624,5.95182,21.2565,56.69,5.75,56.9808616993,138.03
2022-03-17 16:00:00,89.31528,12.31154,90.1598206445,14.64528,4.27154,15.2555,74.67,8.04,75.1016011813,138.89,75.82528,10.16154,76.5031370746,14.64528,4.27154,15.2555,61.18,5.89,61.4628709059,138.46,95.98528,14.75154,97.1122129758,14.64528,4.27154,15.2555,81.34,10.48,82.0123527281,138.82,81.68528,9.49154,82.2348727746,14.64528,4.27154,15.2555,67.04,5.22,67.2429178427,138.03
2022-03-17 16:30:00,93.6972,10.68335,94.3042907564,8.3772,2.44335,8.72625,85.32,8.24,85.7169761483,138.22,78.9772,7.87335,79.3686824891,8.3772,2.44335,8.72625,70.6,5.43,70.8085086695,137.83,101.3672,12.65335,102.1538863777,8.3772,2.44335,8.72625,92.99,10.21,93.548833237,138.16,85.6972,7.12335,85.9927450606,8.3772,2.44335,8.72625,77.32,4.68,77.4615052784,137.37
2022-03-17 17:00:00,95.66816,9.90363,96.1794090487,6.93816,2.02363,7.22725,88.73,7.88,89.0792192377,137.77,80.58816,7.57363,80.9432603962,6.93816,2.02363,7.22725,73.65,5.55,73.8588180247,137.36,103.66816,12.66363,104.4387615905,6.93816,2.02363,7.22725,96.73,10.64,97.3134240483,137.7,87.59816000000001,6.84363,87.8650835484,6.93816,2.02363,7.22725,80.66,4.82,80.8038860452,136.9
2022-03-17 17:30:00,95.842,9.18725,96.2813301038,6.642,1.9372500000000001,6.91875,89.2,7.25,89.4941478534,137.55,80.532,8.04725,80.9330665214,6.642,1.9372500000000001,6.91875,73.89,6.11,74.1421890694,137.13,103.902,13.21725,104.7393016091,6.642,1.9372500000000001,6.91875,97.26,11.28,97.9119298145,137.77,87.562,7.35725,87.870546667,6.642,1.9372500000000001,6.91875,80.92,5.42,81.1013119499,136.93
2022-03-17 18:00:00,96.29112,9.06616,96.7169842789,9.14112,2.66616,9.522,87.15,6.4,87.3846811518,137.55,81.03112,11.28616,81.8133229737,9.14112,2.66616,9.522,71.89,8.62,72.4049480353,137.13,104.10112,15.01616,105.1785541182,9.14112,2.66616,9.522,94.96,12.35,95.7597206554,137.48,87.88112,10.83616,88.5466747879,9.14112,2.66616,9.522,78.74,8.17,79.1627216561,136.64
2022-03-17 18:30:00,96.65608,9.51344,97.1231349453,13.72608,4.00344,14.298,82.93,5.51,83.112844976,138.15,83.26608,14.17344,84.4637583819,13.72608,4.00344,14.298,69.54,10.17,70.2797303637,137.9,104.09608,17.37344,105.5359194246,13.72608,4.00344,14.298,90.37,13.37,91.3536742556,138.09,89.88608,13.85344,90.9473758698,13.72608,4.00344,14.298,76.16,9.85,76.7943233579,137.43
2022-03-17 19:00:00,96.05608,9.22469,96.498007288,16.81608,4.90469,17.516750000000002,79.24,4.32,79.3576713368,138.51,83.25608,15.52469,84.6911498125,16.81608,4.90469,17.516750000000002,66.44,10.62,67.28341549,138.3,103.17608,20.23469,105.1415529825,16.81608,4.90469,17.516750000000002,86.36,15.33,87.7100820887,138.43,89.60608,15.25469,90.8952976779,16.81608,4.90469,17.516750000000002,72.79,10.35,73.5221504038,137.83
2022-03-17 19:30:00,93.01872,10.609210000000001,93.6217795562,16.24872,4.73921,16.92575,76.77,5.87,76.9940893835,139.06,81.34872,11.02921,82.0929821535,16.24872,4.73921,16.92575,65.1,6.29,65.4031658255,138.73,101.27872,22.53921,103.756422029,16.24872,4.73921,16.92575,85.03,17.8,86.873131059,138.98,87.54872,10.53921,88.1807990498,16.24872,4.73921,16.92575,71.3,5.8,71.5355156548,138.25
2022-03-17 20:00:00,94.00136,9.75248,94.5059074767,9.95136,2.90248,10.366,84.05,6.85,84.3286724667,136.8,81.25136,11.972480000000001,82.1287025296,9.95136,2.90248,10.366,71.3,9.07,71.874577564,138.43,103.02136,8.26248,103.3521610418,9.95136,2.90248,10.366,93.07,5.36,93.2242162745,136.73,88.03136,11.56248,88.7874500546,9.95136,2.90248,10.366,78.08,8.66,78.5587805404,137.98
2022-03-17 20:30:00,91.53304,9.90797,92.0677211685,6.71304,1.95797,6.99275,84.82,7.95,85.1917537089,137.28,78.20304,10.87797,78.9559731532,6.71304,1.95797,6.99275,71.49,8.92,72.0443370432,137.79,100.64304,8.53797,101.0045465915,6.71304,1.95797,6.99275,93.93,6.58,94.1601895708,137.22,85.01304,10.44797,85.6526534741,6.71304,1.95797,6.99275,78.3,8.49,78.7589366358,137.35
2022-03-17 21:00:00,88.64528,9.04904,89.1059526137,3.18528,0.9290400000000001,3.318,85.46,8.12,85.8448950142,137.66,75.70528,9.22904,76.2657498436,3.18528,0.9290400000000001,3.318,72.52,8.3,72.9934271013,138.02,97.80528,7.68904,98.1070544456,3.18528,0.9290400000000001,3.318,94.62,6.76,94.8611722466,137.6,82.61528,8.73904,83.0762018246,3.18528,0.9290400000000001,3.318,79.43,7.8100000000000005,79.8130377821,137.59
2022-03-17 21:30:00,83.97352,10.759360000000001,84.6600017056,3.80352,1.1093600000000001,3.9619999999999997,80.17,9.65,80.7486928687,138.67,71.60352,12.65936,72.7139840196,3.80352,1.1093600000000001,3.9619999999999997,67.8,11.55,68.776758429,138.69,92.54352,9.66936,93.0472977405,3.80352,1.1093600000000001,3.9619999999999997,88.74,8.56,89.1518995872,138.6,78.09352,15.44936,79.6070385732,3.80352,1.1093600000000001,3.9619999999999997,74.29,14.34,75.6613487852,138.24
2022-03-17 22:00:00,78.84752,13.80011,80.0460770192,3.49752,1.02011,3.64325,75.35,12.78,76.4261139925,138.67,67.77752,23.28011,71.6641872832,3.49752,1.02011,3.64325,64.28,22.26,68.0251865121,138.69,86.87752,12.91011,87.8315115523,3.49752,1.02011,3.64325,83.38,11.89,84.2234913786,138.6,75.53752,40.45011,85.6862201685,3.49752,1.02011,3.64325,72.04,39.43,82.1248226787,138.24
2022-03-17 22:30:00,73.74688,13.67034,75.0032033013,2.84688,0.8303400000000001,2.9655,70.9,12.84,72.0532830619,137.25,63.30688,21.31034,66.7973925109,2.84688,0.8303400000000001,2.9655,60.46,20.48,63.8344891105,137.81,81.30688,12.76034,82.302096038,2.84688,0.8303400000000001,2.9655,78.46,11.93,79.3618075651,137.19,70.53688,42.67034,82.4391251521,2.84688,0.8303400000000001,2.9655,67.69,41.84,79.5771430751,137.34
2022-03-17 23:00:00,70.46304,12.08547,71.4919477365,2.69304,0.7854700000000001,2.80525,67.77,11.3,68.7056249517,137.46,60.43304,22.17547,64.3731605047,2.69304,0.7854700000000001,2.80525,57.74,21.39,61.5746676808,138.23,77.70304,10.95547,78.4715537514,2.69304,0.7854700000000001,2.80525,75.01,10.17,75.6962944932,137.4,66.68304,49.65547,83.1402040205,2.69304,0.7854700000000001,2.80525,63.99,48.87,80.517060304,137.75
2022-03-17 23:30:00,65.96064,9.13852,66.5906793553,2.6006400000000003,0.7585200000000001,2.709,63.36,8.38,63.9117673046,138.19,56.13064,25.08852,61.4823761951,2.6006400000000003,0.7585200000000001,2.709,53.53,24.33,58.7997431967,138.34,72.73064,7.65852,73.1327486383,2.6006400000000003,0.7585200000000001,2.709,70.13,6.9,70.4686235143,138.13,60.59064,61.78852,86.5392792863,2.6006400000000003,0.7585200000000001,2.709,57.99,61.03,84.1872971416,137.86
2022-03-18 00:00:00,64.68696,9.41078,65.3679246592,2.43696,0.7107800000000001,2.5385,62.25,8.7,62.8550117334,138.61,55.05696,19.59078,58.4385789137,2.43696,0.7107800000000001,2.5385,52.62,18.88,55.9045507987,137.26,71.32696,12.81078,72.4682779363,2.43696,0.7107800000000001,2.5385,68.89,12.1,69.9445644779,138.55,59.80696,52.39078,79.508907007,2.43696,0.7107800000000001,2.5385,57.37,51.68,77.2148904033,136.76
2022-03-18 00:30:00,61.31352,4.45686,61.4752904495,2.18352,0.6368600000000001,2.2745,59.13,3.8200000000000003,59.2532640451,139.33,52.66352,18.87686,55.9444562245,2.18352,0.6368600000000001,2.2745,50.48,18.24,53.6742768931,137.46,67.61352,25.08686,72.1175334537,2.18352,0.6368600000000001,2.2745,65.43,24.45,69.849032921,139.27,57.31352,47.10686,74.1882459278,2.18352,0.6368600000000001,2.2745,55.13,46.47,72.102550579,136.99
2022-03-18 01:00:00,61.4372,3.4846,61.5359405632,2.1072,0.6146,2.195,59.33,2.87,59.3993754176,137.13,52.6672,17.8746,55.6177604817,2.1072,0.6146,2.195,50.56,17.26,53.4249117922,137.03,67.7572,23.9646,71.8703012725,2.1072,0.6146,2.195,65.65,23.35,69.6788705419,137.08,57.3472,48.2346,74.9351585372,2.1072,0.6146,2.195,55.24,47.62,72.9323110836,136.57
2022-03-18 01:30:00,61.42096,3.68278,61.5312700653,2.34096,0.68278,2.4385,59.08,3.0,59.156118872,136.93,52.64096,17.86278,55.5891138538,2.34096,0.68278,2.4385,50.3,17.18,53.1530093221,137.06,67.71096,24.25278,71.9233720139,2.34096,0.68278,2.4385,65.37,23.57,69.4894366073,136.88,57.29096,48.72278,75.2074689685,2.34096,0.68278,2.4385,54.95,48.04,72.988657338,136.57
2022-03-18 02:00:00,60.45072,4.06271,60.5870874119,2.10072,0.6127100000000001,2.18825,58.35,3.45,58.4519033052,137.33,51.85072,18.12271,54.9265853869,2.10072,0.6127100000000001,2.18825,49.75,17.51,52.7414694524,137.46,66.66072,24.77271,71.1149685486,2.10072,0.6127100000000001,2.18825,64.56,24.16,68.9325699506,137.27,56.41072,48.50271,74.3954448086,2.10072,0.6127100000000001,2.18825,54.31,47.89,72.4087577576,136.98
2022-03-18 02:30:00,61.09432,4.12126,61.2331668318,1.92432,0.5612600000000001,2.0045,59.17,3.56,59.2769980684,137.56,52.59432,18.28126,55.6809389598,1.92432,0.5612600000000001,2.0045,50.67,17.72,53.6791141879,137.61,67.40432,24.90126,71.8569071436,1.92432,0.5612600000000001,2.0045,65.48,24.34,69.8574691783,137.5,57.27432,48.34126,74.9481497427,1.92432,0.5612600000000001,2.0045,55.35,47.78,73.1201128281,137.12
2022-03-18 03:00:00,59.65392,4.42781,59.8180213043,1.8439200000000002,0.53781,1.92075,57.81,3.89,57.940730061,137.8,51.16392,17.86781,54.1941449233,1.8439200000000002,0.53781,1.92075,49.32,17.33,52.2761063967,137.82,65.79392,25.20781,70.4576013923,1.8439200000000002,0.53781,1.92075,63.95,24.67,68.5435000565,137.75,55.69392,48.63781,73.9422023378,1.8439200000000002,0.53781,1.92075,53.85,48.1,72.204103069,137.35
2022-03-18 03:30:00,59.99688,4.24284,60.1467147981,1.82688,0.5328400000000001,1.903,58.17,3.71,58.2881891982,137.63,51.59688,17.94284,54.6276810143,1.82688,0.5328400000000001,1.903,49.77,17.41,52.7272320533,137.66,66.18688,24.89284,70.713199386,1.82688,0.5328400000000001,1.903,64.36,24.36,68.8158353869,137.57,56.18688,48.20284,74.0302591391,1.82688,0.5328400000000001,1.903,54.36,47.67,72.3010269637,137.17
2022-03-18 04:00:00,58.754,4.772,58.9474723801,1.824,0.532,1.9,56.93,4.24,57.0876738009,137.26,50.424,17.372,53.3325994116,1.824,0.532,1.9,48.6,16.84,51.4348675511,137.3,64.794,25.382,69.5881337586,1.824,0.532,1.9,62.97,24.85,67.695962952,137.22,54.894,48.492,73.2449677452,1.824,0.532,1.9,53.07,47.96,71.5303187467,136.83
2022-03-18 04:30:00,60.06112,4.13116,60.2030283175,1.82112,0.5311600000000001,1.897,58.24,3.6,58.3511576578,136.8,51.76112,17.49116,54.6365648792,1.82112,0.5311600000000001,1.897,49.94,16.96,52.7413044966,136.89,66.26112,24.63116,70.6910890183,1.82112,0.5311600000000001,1.897,64.44,24.1,68.7991540646,136.75,56.37112,48.25116,74.2016011377,1.82112,0.5311600000000001,1.897,54.55,47.72,72.4768990783,136.41
2022-03-18 05:00:00,60.1332,4.20885,60.2803132089,1.8132000000000001,0.52885,1.88875,58.32,3.68,58.4359889109,136.8,51.5732,17.16885,54.3559046338,1.8132000000000001,0.52885,1.88875,49.76,16.64,52.4685353331,136.89,66.3432,24.73885,70.8055851297,1.8132000000000001,0.52885,1.88875,64.53,24.21,68.9220211543,136.75,56.1832,48.77885,74.4038182459,1.8132000000000001,0.52885,1.88875,54.37,48.25,72.6922237932,136.41
2022-03-18 05:30:00,63.1128,5.09415,63.3180534134,1.7628,0.51415,1.8362500000000002,61.35,4.58,61.5207192741,136.53,54.2428,19.69415,57.7073729784,1.7628,0.51415,1.8362500000000002,52.48,19.18,55.8750642058,136.22,69.6628,25.61415,74.2225732784,1.7628,0.51415,1.8362500000000002,67.9,25.1,72.3907452648,136.47,59.1328,45.05415,74.3408667427,1.7628,0.51415,1.8362500000000002,57.37,44.54,72.6300798568,135.77
2022-03-18 06:00:00,64.66664,6.02777,64.9469655955,1.94664,0.56777,2.02775,62.72,5.46,62.957207689,136.53,55.63664,21.92777,59.8018629113,1.94664,0.56777,2.02775,53.69,21.36,57.7829187563,136.22,71.35664,26.70777,76.1910431118,1.94664,0.56777,2.02775,69.41,26.14,74.1690481266,136.47,60.65664,42.51777,74.0742110445,1.94664,0.56777,2.02775,58.71,41.95,72.1572352575,135.77
2022-03-18 06:30:00,72.2632,3.20885,72.3344094644,3.2532,0.9488500000000001,3.38875,69.01,2.26,69.0469963141,136.63,63.0232,22.07885,66.7787343064,3.2532,0.9488500000000001,3.38875,59.77,21.13,63.3950297736,135.96,79.7132,19.90885,82.1617706878,3.2532,0.9488500000000001,3.38875,76.46,18.96,78.7757145318,136.58,68.6832,42.78885,80.9213670582,3.2532,0.9488500000000001,3.38875,65.43,41.84,77.6638300626,135.55
2022-03-18 07:00:00,79.16104,5.88447,79.379451,4.54104,1.32447,4.73025,74.62,4.5600000000000005,74.7592001027,135.72,67.57104,21.02447,70.7663322878,4.54104,1.32447,4.73025,63.03,19.7,66.0368904477,135.51,87.17104,4.14447,87.269506967,4.54104,1.32447,4.73025,82.63,2.8200000000000003,82.6781065337,135.67,73.57104,44.99447,86.2392037142,4.54104,1.32447,4.73025,69.03,43.67,81.6835956603,135.16
2022-03-18 07:30:00,85.9584,9.02995,86.431397811,7.7484,2.25995,8.07125,78.21,6.77,78.5024649295,137.85,74.6184,33.70995,81.8795844369,7.7484,2.25995,8.07125,66.87,31.45,73.8965452508,135.96,94.3484,7.48995,94.6452319642,7.7484,2.25995,8.07125,86.6,5.23,86.7577829362,137.79,81.1984,43.17995,91.9656905838,7.7484,2.25995,8.07125,73.45,40.92,84.0794201931,135.62
2022-03-18 08:00:00,87.25,11.0,87.9406760265,12.0,3.5,12.5,75.25,7.5,75.6228305474,137.85,76.35,35.23,84.0861189496,12.0,3.5,12.5,64.35,31.73,71.7475811439,135.96,95.29,9.87,95.7997964507,12.0,3.5,12.5,83.29,6.37,83.5332329076,137.79,82.61,37.21,90.6035109695,12.0,3.5,12.5,70.61,33.71,78.2440809263,135.62
2022-03-18 08:30:00,88.29848,7.07914,88.5818028347,14.32848,4.17914,14.9255,73.97,2.9,74.0268255432,138.14,76.41848,8.69914,76.9120219618,14.32848,4.17914,14.9255,62.09,4.52,62.254305072,137.39,96.21848,5.35914,96.3676100931,14.32848,4.17914,14.9255,81.89,1.18,81.8985012073,138.08,81.56848,7.81914,81.9423936668,14.32848,4.17914,14.9255,67.24,3.64,67.3384526107,137.03
2022-03-18 09:00:00,88.82672,7.99821,89.1860838313,17.37672,5.06821,18.10075,71.45,2.93,71.5100510418,138.08,77.19672,7.64821,77.5746652907,17.37672,5.06821,18.10075,59.82,2.58,59.8756110616,136.22,96.48672,5.99821,96.6729830902,17.37672,5.06821,18.10075,79.11,0.93,79.1154662503,138.01,82.13672,6.62821,82.4037252809,17.37672,5.06821,18.10075,64.76,1.56,64.7787866512,135.86
2022-03-18 09:30:00,87.68352,8.10811,88.0576011901,18.47352,5.38811,19.24325,69.21,2.7199999999999998,69.2634283009,138.05,74.79352,7.65811,75.1845548152,18.47352,5.38811,19.24325,56.32,2.27,56.3657280624,135.96,95.07352,6.06811,95.2669731028,18.47352,5.38811,19.24325,76.6,0.68,76.6030182173,137.97,79.43352,6.62811,79.70957246,18.47352,5.38811,19.24325,60.96,1.24,60.9726102443,135.65
2022-03-18 10:00:00,86.51832,8.15951,86.9022283895,20.87832,6.08951,21.74825,65.64,2.07,65.6726312858,138.23,73.83832,7.73951,74.2428280406,20.87832,6.08951,21.74825,52.96,1.65,52.9856971267,136.14,93.52832,6.19951,93.7335615789,20.87832,6.08951,21.74825,72.65,0.11,72.6500832759,138.16,78.21832,6.64951,78.5004558386,20.87832,6.08951,21.74825,57.34,0.56,57.3427345005,135.83
2022-03-18 10:30:00,83.74448,10.22589,84.3665025751,22.61448,6.59589,23.55675,61.13,3.63,61.2376828432,138.52,71.50448,8.04589,71.9557294867,22.61448,6.59589,23.55675,48.89,1.45,48.9114976258,136.41,90.25448,8.21589,90.6276558704,22.61448,6.59589,23.55675,67.64,1.62,67.6593969822,138.44,75.56448,7.11589,75.8987913485,22.61448,6.59589,23.55675,52.95,0.52,52.9525532907,136.09
2022-03-18 11:00:00,82.6096,10.60405,83.2874053418,23.7396,6.92405,24.72875,58.87,3.68,58.9849073916,139.05,70.7596,7.75405,71.1831882088,23.7396,6.92405,24.72875,47.02,0.8300000000000001,47.0273250356,136.72,88.8696,8.58405,89.2832107317,23.7396,6.92405,24.72875,65.13,1.6600000000000001,65.1511511794,138.97,74.6496,7.19405,74.9954474322,23.7396,6.92405,24.72875,50.91,0.27,50.9107159643,136.38
2022-03-18 11:30:00,81.22128,10.78079,81.9336424057,25.99128,7.58079,27.07425,55.23,3.2,55.3226255704,139.3,69.92128,9.08079,70.5084827795,25.99128,7.58079,27.07425,43.93,1.5,43.9556014633,137.01,87.09128,8.69079,87.5238303713,25.99128,7.58079,27.07425,61.1,1.11,61.1100818196,139.07,73.57128,8.38079,74.047085573,25.99128,7.58079,27.07425,47.58,0.8,47.5867250397,136.38
2022-03-18 12:00:00,79.57936,11.12898,80.3537723685,28.17936,8.21898,29.3535,51.4,2.91,51.4823086118,139.3,68.77936,10.76898,69.6173203467,28.17936,8.21898,29.3535,40.6,2.55,40.6800012291,137.01,85.05936,8.96898,85.5309144453,28.17936,8.21898,29.3535,56.88,0.75,56.8849444054,139.22,72.17936,9.76898,72.8374421589,28.17936,8.21898,29.3535,44.0,1.55,44.0272926717,136.66
2022-03-18 12:30:00,79.248,9.614,79.8290329392,25.968,7.574,27.05,53.28,2.04,53.3190397513,139.24,67.948,11.464,68.9083013867,25.968,7.574,27.05,41.98,3.89,42.1598446392,137.34,84.908,8.164,85.299585931,25.968,7.574,27.05,58.94,0.59,58.9429529291,139.16,71.458,10.584,72.2375720799,25.968,7.574,27.05,45.49,3.01,45.5894746625,137.0
2022-03-18 13:00:00,80.27112,8.97616,80.7714315485,22.82112,6.65616,23.772,57.45,2.32,57.4968251297,139.24,68.74112,11.95616,69.7731419731,22.82112,6.65616,23.772,45.92,5.3,46.2248461328,137.34,86.39112,7.14616,86.6861766235,22.82112,6.65616,23.772,63.57,0.49,63.5718884414,139.16,72.58112,11.16616,73.4350196405,22.82112,6.65616,23.772,49.76,4.51,49.9639640141,137.0
2022-03-18 13:30:00,78.80832,9.11326,79.3334910933,23.18832,6.76326,24.1545,55.62,2.35,55.6696227758,139.34,67.46832,12.31326,68.5827279674,23.18832,6.76326,24.1545,44.28,5.55,44.62645964,137.58,84.72832,6.95326,85.0131521275,23.18832,6.76326,24.1545,61.54,0.19,61.5402933045,139.26,71.16832,11.54326,72.0983815564,23.18832,6.76326,24.1545,47.98,4.78,48.2175154897,137.23
2022-03-18 14:00:00,78.9036,8.05605,79.3137947306,20.523600000000002,5.9860500000000005,21.37875,58.38,2.07,58.4166868283,139.53,67.4836,13.51605,68.8238321845,20.523600000000002,5.9860500000000005,21.37875,46.96,7.53,47.5598833052,137.84,85.1436,6.62605,85.4010372277,20.523600000000002,5.9860500000000005,21.37875,64.62,0.64,64.6231692197,139.45,71.4136,12.87605,72.5651082033,20.523600000000002,5.9860500000000005,21.37875,50.89,6.89,51.3543006962,137.4
2022-03-18 14:30:00,77.17696,10.13578,77.8396890477,15.99696,4.66578,16.6635,61.18,5.47,61.4240449661,139.76,66.94696,10.43578,67.7554496513,15.99696,4.66578,16.6635,50.95,5.77,51.2756803953,138.33,83.72696,17.90578,85.6202124983,15.99696,4.66578,16.6635,67.73,13.24,69.0119591085,136.1,71.20696,9.76578,71.8735111947,15.99696,4.66578,16.6635,55.21,5.1,55.445054784,136.99
2022-03-18 15:00:00,77.77048,9.46264,78.3440432656,13.62048,3.97264,14.188,64.15,5.49,64.3844903684,136.15,67.45048,12.14264,68.5347427105,13.62048,3.97264,14.188,53.83,8.17,54.4464672867,137.43,84.67048,17.70264,86.5012927441,13.62048,3.97264,14.188,71.05,13.73,72.3644622726,136.1,71.94048,11.55264,72.8621723091,13.62048,3.97264,14.188,58.32,7.58,58.8105330702,136.99
2022-03-18 15:30:00,77.09512,9.93941,77.7331936753,14.77512,4.30941,15.39075,62.32,5.63,62.5737908393,135.89,66.96512,13.51941,68.3161894675,14.77512,4.30941,15.39075,52.19,9.21,52.99641686,137.66,83.78512,17.85941,85.6674083824,14.77512,4.30941,15.39075,69.01,13.55,70.3276801836,135.84,71.33512,13.00941,72.5116824654,14.77512,4.30941,15.39075,56.56,8.7,57.2252007423,137.22
2022-03-18 16:00:00,79.10368,8.90899,79.6037831536,12.13368,3.53899,12.63925,66.97,5.37,67.1849521843,135.8,68.57368,12.90899,69.7781599898,12.13368,3.53899,12.63925,56.44,9.37,57.2125030042,137.7,86.31368,17.33899,88.0380141153,12.13368,3.53899,12.63925,74.18,13.8,75.4527163196,135.75,73.30368,12.41899,74.3482401551,12.13368,3.53899,12.63925,61.17,8.88,61.8111907344,137.26
2022-03-18 16:30:00,80.33432,7.22876,80.6588987093,9.18432,2.67876,9.567,71.15,4.55,71.2953364534,135.31,69.56432,12.70876,70.7156785854,9.18432,2.67876,9.567,60.38,10.03,61.207395795,137.19,88.02432,17.33876,89.7157372472,9.18432,2.67876,9.567,78.84,14.66,80.1914035293,135.27,74.59432,12.22876,75.5900466159,9.18432,2.67876,9.567,65.41,9.55,66.1034840232,136.74
2022-03-18 17:00:00,82.46536,4.43323,82.5844363555,7.96536,2.32323,8.29725,74.5,2.11,74.5298738762,135.31,71.62536,8.83323,72.1679856125,7.96536,2.32323,8.29725,63.66,6.51,63.9919971559,137.19,90.53536,19.683230000000002,92.6503154531,7.96536,2.32323,8.29725,82.57,17.36,84.3752007405,135.27,76.91536,8.10323,77.3410301222,7.96536,2.32323,8.29725,68.95,5.78,69.191841282,136.74
2022-03-18 17:30:00,84.0832,2.9276,84.1341509971,9.7632,2.8476,10.17,74.32,0.08,74.320043057,135.14,74.1332,8.7876,74.6522153456,9.7632,2.8476,10.17,64.37,5.94,64.6434876844,136.35,92.1332,22.6676,94.8806968356,9.7632,2.8476,10.17,82.37,19.82,84.7210086106,135.09,79.4832,7.9976,79.8845459898,9.7632,2.8476,10.17,69.72,5.15,69.9099485052,135.91
2022-03-18 18:00:00,85.29528,2.61154,85.3352502279,8.64528,2.52154,9.0055,76.65,0.09,76.6500528376,135.67,75.23528,8.54154,75.7185925797,8.64528,2.52154,9.0055,66.59,6.02,66.8615622013,136.57,93.61528,22.46154,96.2722256347,8.64528,2.52154,9.0055,84.97,19.94,87.278316322,135.61,80.76528,7.76154,81.1373647381,8.64528,2.52154,9.0055,72.12,5.24,72.3101099432,136.16
2022-03-18 18:30:00,86.54616,2.9113800000000003,86.5951150138,8.57616,2.50138,8.9335,77.97,0.41000000000000003,77.9710779713,135.57,76.31616,8.86138,76.828902977,8.57616,2.50138,8.9335,67.74,6.36,68.0379100208,136.47,95.01616,22.80138,97.7137328683,8.57616,2.50138,8.9335,86.44,20.3,88.7916865478,135.51,81.94616,8.09138,82.34466327,8.57616,2.50138,8.9335,73.37,5.59,73.5826406158,136.06
2022-03-18 19:00:00,87.5704,4.41845,87.6817977494,11.7204,3.41845,12.20875,75.85,1.0,75.8565916714,135.59,76.9504,10.48845,77.6619060001,11.7204,3.41845,12.20875,65.23,7.07,65.6120248125,136.49,95.7904,24.39845,98.8487991559,11.7204,3.41845,12.20875,84.07,20.98,86.6482850378,135.54,82.3604,9.79845,82.9412147883,11.7204,3.41845,12.20875,70.64,6.38,70.9275263914,136.06
2022-03-18 19:30:00,88.51328,4.78429,88.6424851139,12.56328,3.6642900000000003,13.08675,75.95,1.12,75.9582576156,135.48,76.81328,11.56429,77.6789082542,12.56328,3.6642900000000003,13.08675,64.25,7.9,64.733858992,136.4,96.73328,24.88429,99.8827079547,12.56328,3.6642900000000003,13.08675,84.17,21.22,86.8036710053,135.42,82.16328,10.91429,82.8850185894,12.56328,3.6642900000000003,13.08675,69.6,7.25,69.9765853697,135.97
2022-03-18 20:00:00,87.86384,1.8811200000000001,87.8839746029,3.84384,1.12112,4.004,84.02,0.76,84.0234372065,135.97,76.07384,8.65112,76.5641626977,3.84384,1.12112,4.004,72.23,7.53,72.6214417373,136.98,97.02384,20.15112,99.0943649538,3.84384,1.12112,4.004,93.18,19.03,95.1033821691,135.91,82.05384,7.97112,82.4401080349,3.84384,1.12112,4.004,78.21,6.85,78.5094045322,136.54
2022-03-18 20:30:00,86.41456,7.30258,86.7225683121,2.85456,0.8325800000000001,2.9735,83.56,6.47,83.810109772,135.62,72.29456,15.84258,74.0100719271,2.85456,0.8325800000000001,2.9735,69.44,15.01,71.0437449745,136.81,94.21456,13.21258,95.1365102695,2.85456,0.8325800000000001,2.9735,91.36,12.38,92.1949781713,135.57,78.88456,43.41258,90.0412455969,2.85456,0.8325800000000001,2.9735,76.03,42.58,87.1413638865,136.38
2022-03-18 21:00:00,83.14808,5.68944,83.3425037733,2.87808,0.8394400000000001,2.998,80.27,4.85,80.4163876334,137.93,68.95808,17.60944,71.1709854814,2.87808,0.8394400000000001,2.998,66.08,16.77,68.17477026,135.67,90.34808,15.22944,91.6226576912,2.87808,0.8394400000000001,2.998,87.47,14.39,88.6457726008,137.87,75.27808,47.82944,89.1876934291,2.87808,0.8394400000000001,2.998,72.4,46.99,86.3123403692,135.21
2022-03-18 21:30:00,78.12832,14.94451,79.5447846509,2.7583200000000003,0.8045100000000001,2.87325,75.37,14.14,76.6849170307,139.36,67.29832,24.15451,71.5017777972,2.7583200000000003,0.8045100000000001,2.87325,64.54,23.35,68.6340593292,135.94,86.93832,14.61451,88.1581271748,2.7583200000000003,0.8045100000000001,2.87325,84.18,13.81,85.3052665432,139.29,73.41832,40.52451,83.8599166608,2.7583200000000003,0.8045100000000001,2.87325,70.66,39.72,81.0587071202,135.48
2022-03-18 22:00:00,75.24768,15.42474,76.8123424291,2.82768,0.82474,2.9455,72.42,14.6,73.8770356742,137.89,64.86768000000001,23.11474,68.8629589391,2.82768,0.82474,2.9455,62.04,22.29,65.9227252167,136.01,83.70768,14.86474,85.0172699294,2.82768,0.82474,2.9455,80.88,14.04,82.0895608467,137.83,70.73768,42.51474,82.5307366322,2.82768,0.82474,2.9455,67.91,41.69,79.6857841776,135.57
2022-03-18 22:30:00,69.5488,14.92215,71.131611412,2.5788,0.7521500000000001,2.6862500000000002,66.97,14.17,68.4526829277,139.04,59.7088,19.91215,62.9415166251,2.5788,0.7521500000000001,2.6862500000000002,57.13,19.16,60.257302462,137.71,77.3888,14.27215,78.6938411254,2.5788,0.7521500000000001,2.6862500000000002,74.81,13.52,76.0218817184,138.97,65.0588,46.76215,80.1208220756,2.5788,0.7521500000000001,2.6862500000000002,62.48,46.01,77.5929797082,137.23
2022-03-18 23:00:00,67.438,14.059,68.8878750217,2.568,0.749,2.675,64.87,13.31,66.2213938241,139.04,58.188,18.339,61.0095260185,2.568,0.749,2.675,55.62,17.59,58.3351737805,137.71,75.028,13.319,76.2010271912,2.568,0.749,2.675,72.46,12.57,73.5422089687,138.97,63.378,48.419,79.7569460611,2.568,0.749,2.675,60.81,47.67,77.2676193499,137.23
2022-03-18 23:30:00,62.50776,15.37143,64.3700312293,2.50776,0.73143,2.61225,60.0,14.64,61.7602590668,138.79,54.22776,21.20143,58.224999688,2.50776,0.73143,2.61225,51.72,20.47,55.6235498687,137.71,69.47776,21.65143,72.7732337859,2.50776,0.73143,2.61225,66.97,20.92,70.161437414,138.73,58.98776,45.94143,74.7674449227,2.50776,0.73143,2.61225,56.48,45.21,72.3459363061,137.23
2022-03-19 00:00:00,60.25576,10.91793,61.2368990778,2.25576,0.65793,2.3497500000000002,58.0,10.26,58.9004889623,139.27,53.26576,24.16793,58.4921364703,2.25576,0.65793,2.3497500000000002,51.01,23.51,56.1670739847,138.43,66.97576,33.04793,74.6854611344,2.25576,0.65793,2.3497500000000002,64.72,32.39,72.372581134,139.2,57.95576,42.21793,71.7023272332,2.25576,0.65793,2.3497500000000002,55.7,41.56,69.4962128465,137.98
2022-03-19 00:30:00,58.468,11.1865,59.5285209479,2.388,0.6965,2.4875,56.08,10.49,57.0526642673,137.27,51.648,24.0665,56.9799291527,2.388,0.6965,2.4875,49.26,23.37,54.5225136985,138.14,64.938,33.4565,73.0498544574,2.388,0.6965,2.4875,62.55,32.76,70.6096317792,137.21,56.158,42.7565,70.5821454495,2.388,0.6965,2.4875,53.77,42.06,68.2660713678,137.69
2022-03-19 01:00:00,58.33112,11.53116,59.4599630962,2.30112,0.6711600000000001,2.3970000000000002,56.03,10.86,57.0727649584,137.54,51.54112,23.64116,56.7044221997,2.30112,0.6711600000000001,2.3970000000000002,49.24,22.97,54.3341375196,138.43,64.82112,33.75116,73.0815872802,2.30112,0.6711600000000001,2.3970000000000002,62.52,33.08,70.7321482779,137.48,56.04112,42.93116,70.5952663413,2.30112,0.6711600000000001,2.3970000000000002,53.74,42.26,68.3658920808,137.96
2022-03-19 01:30:00,58.63728,11.46129,59.746897612,2.26728,0.66129,2.36175,56.37,10.8,57.3952689688,137.35,51.88728,23.71129,57.048357551,2.26728,0.66129,2.36175,49.62,23.05,54.712401702,138.22,65.13728,33.72129,73.3484195131,2.26728,0.66129,2.36175,62.87,33.06,71.032390499,137.29,56.43728,42.93129,70.910240691,2.26728,0.66129,2.36175,54.17,42.27,68.7105654176,137.75
2022-03-19 02:00:00,56.57584,11.84837,57.8031966535,2.32584,0.67837,2.42275,54.25,11.17,55.3880077273,137.48,50.01584,23.55837,55.2863549889,2.32584,0.67837,2.42275,47.69,22.88,52.8945224007,138.36,62.82584,34.24837,71.5544339602,2.32584,0.67837,2.42275,60.5,33.57,69.1895577381,137.43,54.34584,43.47837,69.5976938064,2.32584,0.67837,2.42275,52.02,42.8,67.3640883557,137.87
2022-03-19 02:30:00,56.90256,11.68783,58.0905044277,2.39256,0.6978300000000001,2.49225,54.51,10.99,55.6068359107,137.78,50.45256,23.81783,55.792023054,2.39256,0.6978300000000001,2.49225,48.06,23.12,53.331960399,138.65,63.17256,34.05783,71.7684340171,2.39256,0.6978300000000001,2.49225,60.78,33.36,69.333238782,137.72,54.83256,43.24783,69.8354096133,2.39256,0.6978300000000001,2.49225,52.44,42.55,67.5311491091,138.18
2022-03-19 03:00:00,54.04584,12.14587,55.3938171583,2.38584,0.6958700000000001,2.48525,51.66,11.45,52.9136853753,137.78,47.77584,23.37587,53.1879891137,2.38584,0.6958700000000001,2.48525,45.39,22.68,50.7408563191,138.65,59.96584,34.56587,69.21489244200001,2.38584,0.6958700000000001,2.48525,57.58,33.87,66.8029437974,137.72,51.87584,43.74587,67.8587055415,2.38584,0.6958700000000001,2.48525,49.49,43.05,65.5939219745,138.18
2022-03-19 03:30:00,53.80208,12.30144,55.1904814112,2.30208,0.67144,2.398,51.5,11.63,52.7968455497,137.72,47.55208,23.16144,52.8928408691,2.30208,0.67144,2.398,45.25,22.49,50.5308084242,138.59,59.70208,34.75144,69.0796709488,2.30208,0.67144,2.398,57.4,34.08,66.7548230467,137.66,51.62208,43.93144,67.7850320056,2.30208,0.67144,2.398,49.32,43.26,65.6040395098,138.13
2022-03-19 04:00:00,53.28432,12.16376,54.6550621187,2.10432,0.6137600000000001,2.192,51.18,11.55,52.467083967,137.72,47.05432,23.25376,52.4866305339,2.10432,0.6137600000000001,2.192,44.95,22.64,50.3296344115,138.59,59.15432,34.66376,68.5624520565,2.10432,0.6137600000000001,2.192,57.05,34.05,66.4387311739,137.66,51.10432,43.92376,67.3865581196,2.10432,0.6137600000000001,2.192,49.0,43.31,65.3969120066,138.13
2022-03-19 04:30:00,52.71824,12.19907,54.1112755122,2.08824,0.60907,2.17525,50.63,11.59,51.9396284161,137.93,46.49824,23.23907,51.9821190176,2.08824,0.60907,2.17525,44.41,22.63,49.8434047794,138.81,58.49824,34.71907,68.0254210186,2.08824,0.60907,2.17525,56.41,34.11,65.9210148587,137.88,50.48824,44.01907,66.9831389378,2.08824,0.60907,2.17525,48.4,43.41,65.0152912783,138.36
2022-03-19 05:00:00,52.59104,12.04197,53.9520762322,2.20104,0.64197,2.29275,50.39,11.4,51.66345033,137.93,46.44104,22.02197,51.3978341855,2.20104,0.64197,2.29275,44.24,21.38,49.1353436947,138.84,58.36104,34.50197,67.7967323974,2.20104,0.64197,2.29275,56.16,33.86,65.5777797733,137.9,50.42104,45.46197,67.8901464939,2.20104,0.64197,2.29275,48.22,44.82,65.8331284385,138.36
2022-03-19 05:30:00,53.31904,11.04472,54.4509491781,2.27904,0.6647200000000001,2.374,51.04,10.38,52.0847962461,137.71,47.05904,21.02472,51.5421390398,2.27904,0.6647200000000001,2.374,44.78,20.36,49.1912390574,138.96,59.17904,33.26472,67.8874095249,2.27904,0.6647200000000001,2.374,56.9,32.6,65.5772064059,137.64,51.09904,46.52472,69.1061607963,2.27904,0.6647200000000001,2.374,48.82,45.86,66.9815795574,138.54
2022-03-19 06:00:00,54.14656,10.70483,55.1945952532,2.41656,0.7048300000000001,2.5172499999999998,51.73,10.0,52.6876921112,137.71,47.85656,21.35483,52.4049530041,2.41656,0.7048300000000001,2.5172499999999998,45.44,20.65,49.9120837073,138.96,60.09656,32.85483,68.4911408736,2.41656,0.7048300000000001,2.5172499999999998,57.68,32.15,66.0348763912,137.64,51.97656,46.05483,69.4450153414,2.41656,0.7048300000000001,2.5172499999999998,49.56,45.35,67.1774969763,138.54
2022-03-19 06:30:00,57.08168,9.93049,57.9390440313,2.64168,0.77049,2.75175,54.44,9.16,55.2052461275,137.47,50.46168,22.80049,55.3736714754,2.64168,0.77049,2.75175,47.82,22.03,52.6504824289,138.7,63.37168,31.88049,70.9389559316,2.64168,0.77049,2.75175,60.73,31.11,68.2346319694,137.41,54.82168,44.19049,70.4146007903,2.64168,0.77049,2.75175,52.18,43.42,67.8826104389,138.27
2022-03-19 07:00:00,59.9624,8.59695,60.5755475672,3.6924,1.07695,3.84625,56.27,7.52,56.7702677464,137.06,53.0024,22.72695,57.6694777336,3.6924,1.07695,3.84625,49.31,21.65,53.8534919945,138.17,66.4724,30.13695,72.9850376246,3.6924,1.07695,3.84625,62.78,29.06,69.1795634563,137.0,57.5224,44.39695,72.6630282266,3.6924,1.07695,3.84625,53.83,43.32,69.0962466419,137.78
2022-03-19 07:30:00,63.326,5.57925,63.5713009664,6.306,1.83925,6.56875,57.02,3.74,57.1425235705,136.3,55.926,21.49925,59.9160681834,6.306,1.83925,6.56875,49.62,19.66,53.3728395347,137.62,69.936,26.41925,74.7597543239,6.306,1.83925,6.56875,63.63,24.58,68.2125596939,135.53,60.486,47.21925,76.7346972794,6.306,1.83925,6.56875,54.18,45.38,70.6740178566,137.18
2022-03-19 08:00:00,65.90928,5.06479,66.1035951206,9.95928,2.90479,10.37425,55.95,2.16,55.9916788461,135.58,58.46928,22.87479,62.784653549,9.95928,2.90479,10.37425,48.51,19.97,52.4597083484,137.55,72.41928,25.66479,76.8325032878,9.95928,2.90479,10.37425,62.46,22.76,66.477584192,135.53,62.89928,47.94479,79.0886990199,9.95928,2.90479,10.37425,52.94,45.04,69.5071593435,137.18
2022-03-19 08:30:00,67.37568,5.52749,67.6020369602,15.14568,4.41749,15.77675,52.23,1.11,52.2417936139,135.48,60.73568,25.36749,65.8204555891,15.14568,4.41749,15.77675,45.59,20.95,50.1732059968,137.6,73.42568,26.02749,77.9022510532,15.14568,4.41749,15.77675,58.28,21.61,62.1574653602,135.44,64.84568,48.56749,81.0170556091,15.14568,4.41749,15.77675,49.7,44.15,66.4779098649,137.24
2022-03-19 09:00:00,68.6844,5.88295,68.9358825581,18.7644,5.47295,19.54625,49.92,0.41000000000000003,49.9216836655,135.54,62.0444,26.72295,67.5545973866,18.7644,5.47295,19.54625,43.28,21.25,48.2153595859,137.65,74.4444,25.37295,78.649572682,18.7644,5.47295,19.54625,55.68,19.9,59.1292854684,135.48,65.9044,49.36295,82.3413065968,18.7644,5.47295,19.54625,47.14,43.89,64.4089411495,137.24
2022-03-19 09:30:00,68.95624,7.25057,69.3363815054,21.87624,6.38057,22.78775,47.08,0.87,47.0880377591,135.4,61.31624,27.900570000000002,67.3655928057,21.87624,6.38057,22.78775,39.44,21.52,44.9290997016,137.68,74.35624,25.650570000000002,78.656227778,21.87624,6.38057,22.78775,52.48,19.27,55.906022037,135.35,64.75624,49.79057,81.6851974342,21.87624,6.38057,22.78775,42.88,43.41,61.0173950608,137.32
2022-03-19 10:00:00,68.49336,7.91598,68.9492792091,23.88336,6.96598,24.8785,44.61,0.9500000000000001,44.6201142984,135.4,61.02336,28.54598,67.3700485368,23.88336,6.96598,24.8785,37.14,21.58,42.9543478591,137.68,73.59336,26.10598,78.0865214224,23.88336,6.96598,24.8785,49.71,19.14,53.2674731896,135.35,64.24336,50.21598,81.5405049742,23.88336,6.96598,24.8785,40.36,43.25,59.1565051368,137.32
2022-03-19 10:30:00,66.6424,9.8082,67.3603018476,26.2224,7.6482,27.315,40.42,2.16,40.477672858,135.38,59.1824,28.2482,65.5783292941,26.2224,7.6482,27.315,32.96,20.6,38.8680022641,137.65,71.2524,22.3082,74.6629780614,26.2224,7.6482,27.315,45.03,14.66,47.3562720239,135.33,61.9424,51.9782,80.8615742674,26.2224,7.6482,27.315,35.72,44.33,56.9303723859,137.32
2022-03-19 11:00:00,66.38016,14.47838,67.9407766297,27.32016,7.96838,28.4585,39.06,6.51,39.5987840722,135.99,58.61016,26.91838,64.4961242018,27.32016,7.96838,28.4585,31.29,18.95,36.5809595281,137.65,70.92016,12.78838,72.0639421448,27.32016,7.96838,28.4585,43.6,4.82,43.8656175153,135.93,61.20016,54.43838,81.9084659913,27.32016,7.96838,28.4585,33.88,46.47,57.5092627322,137.32
2022-03-19 11:30:00,64.45832,15.04701,66.19129495,29.81832,8.69701,31.06075,34.64,6.35,35.2172131209,138.51,57.11832,27.807010000000002,63.5274136477,29.81832,8.69701,31.06075,27.3,19.11,33.323896831,137.96,68.46832,13.30701,69.7494613511,29.81832,8.69701,31.06075,38.65,4.61,38.9239592025,138.44,59.28832,54.93701,80.8280889058,29.81832,8.69701,31.06075,29.47,46.24,54.8326408264,137.61
2022-03-19 12:00:00,63.81656,16.15108,65.8286466168,30.58656,8.92108,31.861,33.23,7.23,34.0074374218,138.37,56.68656,28.31108,63.3631070529,30.58656,8.92108,31.861,26.1,19.39,32.5143368378,137.82,67.65656,14.50108,69.193145847,30.58656,8.92108,31.861,37.07,5.58,37.4876152883,138.3,58.72656,55.39108,80.7278179626,30.58656,8.92108,31.861,28.14,46.47,54.3260572838,137.46
2022-03-19 12:30:00,62.46832,17.48576,64.8694289045,30.56832,8.91576,31.842,31.9,8.57,33.0311201748,139.33,55.32832,28.86576,62.4055694181,30.56832,8.91576,31.842,24.76,19.95,31.7971712578,138.46,66.14832,15.97576,68.0501663951,30.56832,8.91576,31.842,35.58,7.06,36.2736819195,139.26,57.22832,54.91576,79.3146979216,30.56832,8.91576,31.842,26.66,46.0,53.1672417942,138.13
2022-03-19 13:00:00,61.0444,18.4392,63.768510003,30.8544,8.9992,32.14,30.19,9.44,31.6314669277,139.33,54.2144,28.8892,61.4311569482,30.8544,8.9992,32.14,23.36,19.89,30.6806404757,138.46,64.5144,17.0192,66.7215180882,30.8544,8.9992,32.14,33.66,8.02,34.6022542618,139.26,55.9744,55.1292,78.5643821843,30.8544,8.9992,32.14,25.12,46.13,52.5261011308,138.08
2022-03-19 13:30:00,59.50856,17.07708,61.9103817998,30.77856,8.97708,32.061,28.73,8.1,29.8500067002,139.48,53.69856,34.66708,63.9166784322,30.77856,8.97708,32.061,22.92,25.69,34.4282224345,138.52,62.64856,33.76708,71.1692192018,30.77856,8.97708,32.061,31.87,24.79,40.3762430149,139.4,55.37856,48.52708,73.6319387291,30.77856,8.97708,32.061,24.6,39.55,46.5764157058,138.13
2022-03-19 14:00:00,58.33104,15.31072,60.3069512942,30.07104,8.77072,31.324,28.26,6.54,29.006881942,137.98,52.66104,34.63072,63.0275487513,30.07104,8.77072,31.324,22.59,25.86,34.3372640145,138.29,61.36104,36.90072,71.6019578392,30.07104,8.77072,31.324,31.29,28.13,42.075658046,137.91,54.33104,48.21072,72.6370114363,30.07104,8.77072,31.324,24.26,39.44,46.3040084658,137.95
2022-03-19 14:30:00,57.50416,15.29038,59.5023036348,28.18416,8.22038,29.3585,29.32,7.07,30.1603597459,137.41,51.91416,33.65038,61.8662111548,28.18416,8.22038,29.3585,23.73,25.43,34.7821477198,138.37,60.68416,36.98038,71.0641666373,28.18416,8.22038,29.3585,32.5,28.76,43.3980137794,137.34,53.69416,48.25038,72.1883784847,28.18416,8.22038,29.3585,25.51,40.03,47.4674730737,138.02
2022-03-19 15:00:00,57.89424,14.87957,59.7757863065,25.88424,7.54957,26.96275,32.01,7.33,32.8385291997,137.52,52.09424,31.88957,61.0799027174,25.88424,7.54957,26.96275,26.21,24.34,35.7686972086,138.5,61.38424,36.66957,71.5030229037,25.88424,7.54957,26.96275,35.5,29.12,45.9154048223,137.45,54.15424,49.06957,73.0787548468,25.88424,7.54957,26.96275,28.27,41.52,50.2305016897,138.1
2022-03-19 15:30:00,58.26848,13.99914,59.926552397500004,23.44848,6.83914,24.4255,34.82,7.16,35.5485302087,137.82,52.27848,29.98914,60.2692955745,23.44848,6.83914,24.4255,28.83,23.15,36.9741991124,138.95,62.11848,35.69914,71.6458941898,23.44848,6.83914,24.4255,38.67,28.86,48.2521346678,137.75,54.60848,49.51914,73.7172389218,23.44848,6.83914,24.4255,31.16,42.68,52.844375292,138.5
2022-03-19 16:00:00,60.3032,13.1976,61.7304833611,19.8432,5.7876,20.67,40.46,7.41,41.1329515109,137.44,53.9632,29.0676,61.2939827716,19.8432,5.7876,20.67,34.12,23.28,41.3053604269,138.71,64.8632,34.9176,73.6646014311,19.8432,5.7876,20.67,45.02,29.13,53.62235821,137.38,56.8632,48.1476,74.5091598396,19.8432,5.7876,20.67,37.02,42.36,56.2569995645,138.26
2022-03-19 16:30:00,64.66096,9.98528,65.4274068323,15.96096,4.65528,16.626,48.7,5.33,48.9908042392,137.21,57.43096,25.14528,62.6944995418,15.96096,4.65528,16.626,41.47,20.49,46.2558212553,138.42,70.26096,29.19528,76.0852605595,15.96096,4.65528,16.626,54.3,24.54,59.5877638446,137.14,61.13096,49.30528,78.5366469007,15.96096,4.65528,16.626,45.17,44.65,63.5133954375,137.95
2022-03-19 17:00:00,69.89816,13.99488,71.2854083077,15.06816,4.39488,15.696,54.83,9.6,55.6640718956,136.04,60.87816,18.85488,63.73112948,15.06816,4.39488,15.696,45.81,14.46,48.0379818477,137.59,76.29816,12.76488,77.3585895735,15.06816,4.39488,15.696,61.23,8.37,61.7994320362,135.99,65.02816,55.87488,85.7360123169,15.06816,4.39488,15.696,49.96,51.48,71.7369639726,137.12
2022-03-19 17:30:00,73.52264,14.36327,74.9124964052,12.18264,3.55327,12.69025,61.34,10.81,62.2852446411,137.72,63.63264,18.95327,66.3953260182,12.18264,3.55327,12.69025,51.45,15.4,53.7053302755,137.15,80.70264,13.31327,81.7933937495,12.18264,3.55327,12.69025,68.52,9.76,69.2116175219,137.65,68.40264,53.35327,86.7495969942,12.18264,3.55327,12.69025,56.22,49.8,75.1047828038,136.66
2022-03-19 18:00:00,73.53816,16.30488,75.3240339334,6.9081600000000005,2.01488,7.196,66.63,14.29,68.1451465623,137.72,63.85816,22.38488,67.6679203996,6.9081600000000005,2.01488,7.196,56.95,20.37,60.4833811886,137.15,81.32816,15.71488,82.8325241822,6.9081600000000005,2.01488,7.196,74.42,13.7,75.6705120902,137.65,69.20816,44.83488,82.4617236977,6.9081600000000005,2.01488,7.196,62.3,42.82,75.5965766421,136.66
2022-03-19 18:30:00,76.3236,16.51855,78.0906806928,6.0636,1.76855,6.31625,70.26,14.75,71.7915740181,137.53,66.2636,23.11855,70.1807098786,6.0636,1.76855,6.31625,60.2,21.35,63.8738013586,135.8,84.5536,16.00855,86.0557083874,6.0636,1.76855,6.31625,78.49,14.24,79.7712836803,137.47,71.9536,43.57855,84.1214037749,6.0636,1.76855,6.31625,65.89,41.81,78.0356854266,135.34
2022-03-19 19:00:00,80.51448,18.01464,82.5052043449,9.92448,2.89464,10.338,70.59,15.12,72.191152505,137.53,69.97448,23.84464,73.9256025204,9.92448,2.89464,10.338,60.05,20.95,63.5995676086,135.8,88.78448,17.54464,90.5013717112,9.92448,2.89464,10.338,78.86,14.65,80.2092394927,137.47,75.63448,45.17464,88.0983692471,9.92448,2.89464,10.338,65.71,42.28,78.1370750668,135.34
2022-03-19 19:30:00,78.00984,14.48662,79.3435397235,5.43984,1.58662,5.6665,72.57,12.9,73.7076312196,137.49,67.65984,20.96662,70.8339826852,5.43984,1.58662,5.6665,62.22,19.38,65.1683420075,135.77,86.51984,13.77662,87.6098052289,5.43984,1.58662,5.6665,81.08,12.19,81.9912342876,137.43,73.55984,45.42662,86.4559301925,5.43984,1.58662,5.6665,68.12,43.84,81.0079008492,135.34
2022-03-19 20:00:00,75.63712,18.98541,77.9834579559,9.68712,2.82541,10.09075,65.95,16.16,67.9010169291,136.92,65.80712,21.79541,69.3225572217,9.68712,2.82541,10.09075,56.12,18.97,59.2394741705,135.63,83.32712,18.61541,85.3811596136,9.68712,2.82541,10.09075,73.64,15.79,75.3138347185,136.87,71.05712,47.69541,85.580175495,9.68712,2.82541,10.09075,61.37,44.87,76.0236397445,135.2
2022-03-19 20:30:00,73.18704,20.43122,75.9853773739,9.94704,2.90122,10.3615,63.24,17.53,65.6246790468,138.12,63.68704,22.06122,67.399825607,9.94704,2.90122,10.3615,53.74,19.16,57.0534240866,136.34,80.55704,20.18122,83.0464829734,9.94704,2.90122,10.3615,70.61,17.28,72.693675791,138.06,68.69704,47.64122,83.600054712,9.94704,2.90122,10.3615,58.75,44.74,73.8459890583,135.91
2022-03-19 21:00:00,72.482,17.77975,74.6308236191,4.422,1.28975,4.60625,68.06,16.49,70.0291632108,138.12,62.832,21.30975,66.3473109407,4.422,1.28975,4.60625,58.41,20.02,61.745675962,136.34,80.432,17.41975,82.2967454646,4.422,1.28975,4.60625,76.01,16.13,77.7026190035,138.06,68.322,45.51975,82.0971578318,4.422,1.28975,4.60625,63.9,44.23,77.7142387211,135.91
2022-03-19 21:30:00,69.85736,17.56548,72.0319153834,4.16736,1.21548,4.341,65.69,16.35,67.6941548437,138.49,60.50736,19.55548,63.5889724103,4.16736,1.21548,4.341,56.34,18.34,59.2499046413,136.77,77.53736,17.16548,79.4147083316,4.16736,1.21548,4.341,73.37,15.95,75.0836826481,138.43,65.77736,47.66548,81.232130787,4.16736,1.21548,4.341,61.61,46.45,77.1582438888,136.31
2022-03-19 22:00:00,67.45272,17.65496,69.7249384941,3.8227200000000003,1.11496,3.982,63.63,16.54,65.744570118,138.65,58.37272,18.57496,61.2568655679,3.8227200000000003,1.11496,3.982,54.55,17.46,57.2761215517,137.15,74.87272,17.26496,76.8375106572,3.8227200000000003,1.11496,3.982,71.05,16.15,72.8623702606,138.59,63.45272,48.71496,79.9962186806,3.8227200000000003,1.11496,3.982,59.63,47.6,76.2987345898,136.7
2022-03-19 22:30:00,64.06144,18.37417,66.6444162557,3.51144,1.02417,3.65775,60.55,17.35,62.9867049464,138.8,55.39144,18.15417,58.2905267918,3.51144,1.02417,3.65775,51.88,17.13,54.6348908666,137.39,71.10144,18.04417,73.35534637,3.51144,1.02417,3.65775,67.59,17.02,69.6999892396,139.06,60.19144,49.25417,77.7752062785,3.51144,1.02417,3.65775,56.68,48.23,74.4228143784,137.18
2022-03-19 23:00:00,60.82448,19.36214,63.8318872716,3.26448,0.9521400000000001,3.4005,57.56,18.41,60.432455684,139.11,52.71448,18.56214,55.8871133899,3.26448,0.9521400000000001,3.4005,49.45,17.61,52.4920432066,137.64,67.55448,19.60214,70.3409671575,3.26448,0.9521400000000001,3.4005,64.29,18.65,66.940470569,139.06,57.24448,49.41214,75.6206986866,3.26448,0.9521400000000001,3.4005,53.98,48.46,72.5411055885,137.18
2022-03-19 23:30:00,56.9676,26.3093,62.7493961425,3.1176,0.9093,3.2475,53.85,25.4,59.539755626,139.77,51.0776,24.8093,56.7839994034,3.1176,0.9093,3.2475,47.96,23.9,53.5851807872,138.45,63.8376,27.3693,69.4573088757,3.1176,0.9093,3.2475,60.72,26.46,66.2348095793,139.71,55.4576,42.1893,69.6812918383,3.1176,0.9093,3.2475,52.34,41.28,66.6596879681,138.0
2022-03-20 00:00:00,54.2588,24.12215,59.3792514104,2.8188,0.82215,2.9362500000000002,51.44,23.3,56.4709093251,136.81,48.6088,21.90215,53.3152849759,2.8188,0.82215,2.9362500000000002,45.79,21.08,50.4092303056,138.23,60.8088,24.93215,65.7215509636,2.8188,0.82215,2.9362500000000002,57.99,24.11,62.80232639,136.77,52.7588,44.93215,69.2992718653,2.8188,0.82215,2.9362500000000002,49.94,44.11,66.6310415647,137.8
2022-03-20 00:30:00,54.186,23.83425,59.1962335716,2.586,0.7542500000000001,2.69375,51.6,23.08,56.5265105946,135.97,48.506,21.24425,52.9542273484,2.586,0.7542500000000001,2.69375,45.92,20.49,50.2840581099,137.89,60.776,24.62425,65.5749636985,2.586,0.7542500000000001,2.69375,58.19,23.87,62.8955721812,135.93,52.686,45.41425,69.5576645602,2.586,0.7542500000000001,2.69375,50.1,44.66,67.1157626791,137.48
2022-03-20 01:00:00,54.8016,12.0763,56.1164181345,2.4216,0.7063,2.5225,52.38,11.37,53.5998255594,135.97,47.9216,17.0363,50.8597607569,2.4216,0.7063,2.5225,45.5,16.33,48.3416890479,137.96,60.7416,25.9063,66.0354325363,2.4216,0.7063,2.5225,58.32,25.2,63.5315858452,135.93,52.0416,50.2663,72.3535005805,2.4216,0.7063,2.5225,49.62,49.56,70.1308633912,137.58
2022-03-20 01:30:00,54.336,7.668,54.8743940285,2.2560000000000002,0.658,2.35,52.08,7.01,52.549657468,137.13,46.906,15.798,49.4949456005,2.2560000000000002,0.658,2.35,44.65,15.14,47.1470264174,138.04,59.816,28.898,66.4307779572,2.2560000000000002,0.658,2.35,57.56,28.24,64.1143603259,137.08,50.956,51.528,72.4682600867,2.2560000000000002,0.658,2.35,48.7,50.87,70.423340591,137.58
2022-03-20 02:00:00,53.82912,9.15891,54.6027452823,2.2591200000000002,0.6589100000000001,2.35325,51.57,8.5,52.2658100483,138.08,46.49912,17.34891,49.6301605776,2.2591200000000002,0.6589100000000001,2.35325,44.24,16.69,47.2835457638,138.01,59.22912,30.78891,66.7536188904,2.2591200000000002,0.6589100000000001,2.35325,56.97,30.13,64.4468602804,138.02,50.48912,50.29891,71.2680263903,2.2591200000000002,0.6589100000000001,2.35325,48.23,49.64,69.211722273,137.54
2022-03-20 02:30:00,52.61368,9.74774,53.5090437052,2.32368,0.67774,2.4205,50.29,9.07,51.1013600602,138.98,45.48368,17.48774,48.7297260063,2.32368,0.67774,2.4205,43.16,16.81,46.3180493976,138.59,57.88368,31.47774,65.8890622626,2.32368,0.67774,2.4205,55.56,30.8,63.5260072726,138.91,49.36368,50.18774,70.3958958282,2.32368,0.67774,2.4205,47.04,49.51,68.2934967621,138.07
2022-03-20 03:00:00,52.53384,9.39987,53.3681731106,2.43384,0.7098700000000001,2.53525,50.1,8.69,50.8480687932,138.98,45.51384,17.23987,48.6695258777,2.43384,0.7098700000000001,2.53525,43.08,16.53,46.1424674243,138.51,57.79384,31.13987,65.6492151176,2.43384,0.7098700000000001,2.53525,55.36,30.43,63.1721022288,138.91,49.38384,50.84987,70.8835166464,2.43384,0.7098700000000001,2.53525,46.95,50.14,68.6900436745,138.07
