Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2022-03-20 03:30:00,51.57968,8.12949,52.2163958596,2.80968,0.81949,2.92675,48.77,7.31,49.3147949403,139.24,44.53968,15.53949,47.172649321,2.80968,0.81949,2.92675,41.73,14.72,44.2500994349,138.86,56.66968,29.66949,63.966641839,2.80968,0.81949,2.92675,53.86,28.85,61.1000990179,139.18,48.26968,53.18949,71.8267627961,2.80968,0.81949,2.92675,45.46,52.37,69.3486012837,138.42
2022-03-20 04:00:00,50.56864,8.62627,51.2991216841,3.51864,1.02627,3.66525,47.05,7.6,47.659862568,139.13,43.73864,15.49627,46.4026186003,3.51864,1.02627,3.66525,40.22,14.47,42.7437632878,139.11,55.46864,30.21627,63.1648082097,3.51864,1.02627,3.66525,51.95,29.19,59.5890812146,139.08,47.31864,53.75627,71.6155727182,3.51864,1.02627,3.66525,43.8,52.73,68.5484711719,138.67
2022-03-20 04:30:00,50.62216,9.20938,51.4530442544,3.63216,1.05938,3.7835,46.99,8.15,47.6915359367,139.21,43.80216,16.21938,46.7086448985,3.63216,1.05938,3.7835,40.17,15.16,42.9354690204,139.15,55.52216,30.89938,63.5411829875,3.63216,1.05938,3.7835,51.89,29.84,59.8581464798,139.15,47.37216,53.02938,71.1072196493,3.63216,1.05938,3.7835,43.74,51.97,67.9269350111,138.75
2022-03-20 05:00:00,50.63064,9.68102,51.5478792488,3.50064,1.02102,3.6465,47.13,8.66,47.9190202321,139.36,43.93064,16.82102,47.0409167072,3.50064,1.02102,3.6465,40.43,15.8,43.4076594624,139.12,55.54064,31.44102,63.822413228,3.50064,1.02102,3.6465,52.04,30.42,60.2788354234,139.29,47.53064,52.17102,70.5760374819,3.50064,1.02102,3.6465,44.03,51.15,67.4904689567,138.75
2022-03-20 05:30:00,51.03048,9.56764,51.9196458405,2.94048,0.8576400000000001,3.063,48.09,8.71,48.8724073481,139.3,44.21048,16.57764,47.216360404,2.94048,0.8576400000000001,3.063,41.27,15.72,44.1625554061,138.94,56.06048,31.26764,64.1906747822,2.94048,0.8576400000000001,3.063,53.12,30.41,61.20867994,139.23,47.90048,51.82764,70.5730844742,2.94048,0.8576400000000001,3.063,44.96,50.97,67.9657450485,138.6
2022-03-20 06:00:00,51.85856,9.43333,52.7095623219,2.54856,0.74333,2.65475,49.31,8.69,50.0698731774,139.15,44.94856,16.38333,47.8412640715,2.54856,0.74333,2.65475,42.4,15.64,45.1925834623,138.79,56.99856,31.04333,64.9039612009,2.54856,0.74333,2.65475,54.45,30.3,62.3128598284,139.09,48.76856,51.55333,70.965613353,2.54856,0.74333,2.65475,46.22,50.81,68.6872950406,138.46
2022-03-20 06:30:00,53.47304,9.61922,54.3313482278,3.08304,0.89922,3.2115,50.39,8.72,51.1389333092,138.99,46.36304,18.32922,49.8547067372,3.08304,0.89922,3.2115,43.28,17.43,46.657939303,138.63,58.76304,31.10922,66.4896867119,3.08304,0.89922,3.2115,55.68,30.21,63.3475058704,138.28,50.26304,49.01922,70.2086684068,3.08304,0.89922,3.2115,47.18,48.12,67.3905542343,137.44
2022-03-20 07:00:00,56.01408,11.00244,57.0844185764,7.17408,2.09244,7.473,48.84,8.91,49.6460844377,138.34,48.51408,19.83244,52.4112739265,7.17408,2.09244,7.473,41.34,17.74,44.9855888035,137.74,61.10408,32.72244,69.314260237,7.17408,2.09244,7.473,53.93,30.63,62.0213011795,138.28,52.19408,50.56244,72.6689915012,7.17408,2.09244,7.473,45.02,48.47,66.1524096311,137.44
2022-03-20 07:30:00,58.76704,10.65747,59.7255946573,10.75704,3.13747,11.20525,48.01,7.52,48.5953752944,139.1,50.83704,20.39747,54.7764677427,10.75704,3.13747,11.20525,40.08,17.26,43.6384463518,138.48,63.76704,32.34747,71.5024069928,10.75704,3.13747,11.20525,53.01,29.21,60.5250708385,139.04,54.39704,52.80747,75.8133685346,10.75704,3.13747,11.20525,43.64,49.67,66.1177623638,138.17
2022-03-20 08:00:00,60.22832,10.21951,61.0891881978,10.31832,3.00951,10.74825,49.91,7.21,50.4280893947,139.59,52.10832,22.43951,56.7345452283,10.31832,3.00951,10.74825,41.79,19.43,46.0861041964,139.19,65.42832,31.84951,72.7685120451,10.31832,3.00951,10.74825,55.11,28.84,62.2001422828,139.52,55.82832,50.05951,74.9850375439,10.31832,3.00951,10.74825,45.51,47.05,65.4588618905,138.88
2022-03-20 08:30:00,62.85096,11.68528,63.9279981041,13.08096,3.81528,13.626,49.77,7.87,50.3883895357,139.46,54.43096,24.58528,59.7257515583,13.08096,3.81528,13.626,41.35,20.77,46.2732687413,138.86,68.05096,33.27528,75.7507585177,13.08096,3.81528,13.626,54.97,29.46,62.3665976305,139.4,58.13096,48.72528,75.8509157598,13.08096,3.81528,13.626,45.05,44.91,63.6114030658,138.54
2022-03-20 09:00:00,65.44064,11.73227,66.4840095283,14.99064,4.37227,15.61525,50.45,7.36,50.9840376981,139.14,56.79064,26.48227,62.661690178,14.99064,4.37227,15.61525,41.8,22.11,47.2873355139,138.28,70.71064,33.17227,78.1050197245,14.99064,4.37227,15.61525,55.72,28.8,62.7228698323,139.06,60.51064,47.31227,76.811382267,14.99064,4.37227,15.61525,45.52,42.94,62.5772642419,137.97
2022-03-20 09:30:00,67.3648,8.4289,67.8900775832,17.1048,4.9889,17.8175,50.26,3.44,50.377586286,138.76,58.4948,25.0089,63.6167171917,17.1048,4.9889,17.8175,41.39,20.02,45.9775216818,137.79,72.6348,29.1389,78.2616743001,17.1048,4.9889,17.8175,55.53,24.15,60.5541361098,138.69,62.1748,50.0289,79.8034873314,17.1048,4.9889,17.8175,45.07,45.04,63.7173955839,137.47
2022-03-20 10:00:00,68.59592,7.69506,69.0261848073,19.28592,5.62506,20.0895,49.31,2.07,49.3534294654,137.83,60.09592,26.04506,65.4970591023,19.28592,5.62506,20.0895,40.81,20.42,45.633677257,137.54,73.75592,28.31506,79.0042932875,19.28592,5.62506,20.0895,54.47,22.69,59.0069233226,137.78,63.72592,50.50506,81.3126925237,19.28592,5.62506,20.0895,44.44,44.88,63.1595440136,137.18
2022-03-20 10:30:00,67.0284,8.9062,67.617503688,23.9184,6.9762,24.915,43.11,1.9300000000000002,43.1531806475,137.99,59.0784,27.5962,65.205886245,23.9184,6.9762,24.915,35.16,20.62,40.7603974465,137.81,71.4884,29.4762,77.3268239423,23.9184,6.9762,24.915,47.57,22.5,52.6227602849,137.94,62.0884,51.6662,80.7735454032,23.9184,6.9762,24.915,38.17,44.69,58.7719746138,137.46
2022-03-20 11:00:00,66.61864,8.67752,67.1814152039,22.68864,6.61752,23.634,43.93,2.06,43.9782730448,138.11,58.54864,26.99752,64.4733226381,22.68864,6.61752,23.634,35.86,20.38,41.2466241043,137.92,71.17864,29.19752,76.9343484173,22.68864,6.61752,23.634,48.49,22.58,53.4895924456,138.06,61.65864,51.33752,80.2329660825,22.68864,6.61752,23.634,38.97,44.72,59.3172765727,137.57
2022-03-20 11:30:00,69.44104,7.35947,69.8299350921,22.42104,6.53947,23.35525,47.02,0.8200000000000001,47.0271496053,137.82,60.76104,27.03947,66.5059164268,22.42104,6.53947,23.35525,38.34,20.5,43.4764947989,137.64,74.35104,27.69947,79.3431647173,22.42104,6.53947,23.35525,51.93,21.16,56.0755784634,137.78,64.13104,51.04947,81.9685224874,22.42104,6.53947,23.35525,41.71,44.51,60.9988868751,137.28
2022-03-20 12:00:00,69.76104,6.77072,70.0888389917,21.19104,6.18072,22.074,48.57,0.59,48.5735833556,137.55,60.95104,26.47072,66.4509465275,21.19104,6.18072,22.074,39.76,20.29,44.6378953357,137.5,74.83104,26.89072,79.5160070024,21.19104,6.18072,22.074,53.64,20.71,57.4991626026,137.51,64.45104,50.63072,81.9597850461,21.19104,6.18072,22.074,43.26,44.45,62.0260437236,137.14
2022-03-20 12:30:00,70.07544,6.72742,70.3976240441,22.34544,6.5174199999999995,23.2765,47.73,0.21,47.7304619714,137.17,61.45544,27.11742,67.1723572093,22.34544,6.5174199999999995,23.2765,39.11,20.6,44.203530402,137.16,75.05544,26.82742,79.7058939944,22.34544,6.5174199999999995,23.2765,52.71,20.31,56.487522516,137.12,64.90544,50.66742,82.3401699722,22.34544,6.5174199999999995,23.2765,42.56,44.15,61.3235362646,136.8
2022-03-20 13:00:00,67.75816,7.32113,68.1525288677,24.75816,7.22113,25.78975,43.0,0.1,43.0001162789,137.17,59.49816,28.04113,65.7748889399,24.75816,7.22113,25.78975,34.74,20.82,40.5011110959,137.16,72.20816,27.45113,77.2501320961,24.75816,7.22113,25.78975,47.45,20.23,51.5825106019,137.12,62.46816,51.29113,80.8272913716,24.75816,7.22113,25.78975,37.71,44.07,58.0018016962,136.8
2022-03-20 13:30:00,66.5672,7.58585,66.9980390464,24.6372,7.18585,25.66375,41.93,0.4,41.9319078984,137.36,58.3072,27.79585,64.5936440299,24.6372,7.18585,25.66375,33.67,20.61,39.4770946246,137.34,70.8972,27.93585,76.2025241253,24.6372,7.18585,25.66375,46.26,20.75,50.7005926987,137.3,61.1672,51.92585,80.2354052402,24.6372,7.18585,25.66375,36.53,44.74,57.7590555671,136.97
2022-03-20 14:00:00,65.36848,7.57289,65.8056748348,22.87848,6.67289,23.83175,42.49,0.9,42.4995305856,137.82,56.92848,27.08289,63.042325194,22.87848,6.67289,23.83175,34.05,20.41,39.6984961932,137.79,69.74848,28.15289,75.2159270212,22.87848,6.67289,23.83175,46.87,21.48,51.5576114652,137.76,59.81848,52.11289,79.3347581686,22.87848,6.67289,23.83175,36.94,45.44,58.5607137935,137.41
2022-03-20 14:30:00,63.1388,9.5909,63.863083454,22.0488,6.4309,22.9675,41.09,3.16,41.2113297529,138.32,55.3088,27.2609,61.6621441911,22.0488,6.4309,22.9675,33.26,20.83,39.2443180601,138.27,67.3788,30.5909,73.9980124885,22.0488,6.4309,22.9675,45.33,24.16,51.3664725283,138.26,58.1388,51.7209,77.8149828905,22.0488,6.4309,22.9675,36.09,45.29,57.9108988015,137.88
2022-03-20 15:00:00,63.29992,8.91831,63.9250821295,20.35992,5.93831,21.20825,42.94,2.98,43.0432805441,138.88,55.28992,25.90831,61.059117097,20.35992,5.93831,21.20825,34.93,19.97,40.2356284902,138.53,67.73992,29.98831,74.0810063259,20.35992,5.93831,21.20825,47.38,24.05,53.134422929,138.81,58.27992,52.54831,78.4721221776,20.35992,5.93831,21.20825,37.92,46.61,60.0867581086,138.15
2022-03-20 15:30:00,63.50536,7.99823,64.0070498606,19.12536,5.57823,19.922250000000002,44.38,2.42,44.4459311974,139.07,55.21536,23.39823,59.9684345891,19.12536,5.57823,19.922250000000002,36.09,17.82,40.2497267071,138.85,68.09536,28.94823,73.9930947701,19.12536,5.57823,19.922250000000002,48.97,23.37,54.2606468815,139.0,58.32536,54.76823,80.0087909949,19.12536,5.57823,19.922250000000002,39.2,49.19,62.8990945881,138.45
2022-03-20 16:00:00,66.57248,9.27989,67.2161546934,20.74248,6.04989,21.60675,45.83,3.23,45.9436807407,139.02,57.79248,22.35989,61.9672125028,20.74248,6.04989,21.60675,37.05,16.31,40.4810894122,139.11,71.35248,30.34989,77.5389722989,20.74248,6.04989,21.60675,50.61,24.3,56.141447256,138.95,61.03248,56.94989,83.4760659468,20.74248,6.04989,21.60675,40.29,50.9,64.9160542547,138.71
2022-03-20 16:30:00,70.0764,7.36895,70.4627792601,17.0364,4.96895,17.74625,53.04,2.4,53.0942708774,139.02,61.7064,22.02895,65.5206413206,17.0364,4.96895,17.74625,44.67,17.06,47.8168641799,139.18,75.6864,28.278950000000002,80.7968449759,17.0364,4.96895,17.74625,58.65,23.31,63.1124282531,138.95,65.7364,54.75895,85.5559284332,17.0364,4.96895,17.74625,48.7,49.79,69.6472117173,138.77
2022-03-20 17:00:00,74.14176,8.89843,74.6738416875,19.09176,5.56843,19.88725,55.05,3.33,55.1506246565,138.67,65.28176,23.07843,69.2410436083,19.09176,5.56843,19.88725,46.19,17.51,49.397532327,138.84,80.00176,29.74843,85.353680006,19.09176,5.56843,19.88725,60.91,24.18,65.5339644764,138.6,69.49176,54.06843,88.0482812471,19.09176,5.56843,19.88725,50.4,48.5,69.9457647038,138.43
2022-03-20 17:30:00,75.60008,9.53044,76.1984342529,19.99008,5.83044,20.823,55.61,3.7,55.7329534477,138.12,66.63008,23.64044,70.6996319948,19.99008,5.83044,20.823,46.64,17.81,49.9248004503,138.11,81.50008,30.300440000000002,86.9504439563,19.99008,5.83044,20.823,61.51,24.47,66.1986480224,138.05,70.86008,53.52044,88.800835781,19.99008,5.83044,20.823,50.87,47.69,69.7287100124,137.71
2022-03-20 18:00:00,75.95888,12.72384,77.0171899981,26.61888,7.76384,27.728,49.34,4.96,49.5886801599,137.67,67.52888,23.31384,71.4400781746,26.61888,7.76384,27.728,40.91,15.55,43.7656326357,137.58,81.13888,33.58384,87.8145327198,26.61888,7.76384,27.728,54.52,25.82,60.3249765852,137.61,71.16888,57.98384,91.7994290919,26.61888,7.76384,27.728,44.55,50.22,67.132338705,137.2
2022-03-20 18:30:00,75.59592,10.89756,76.3773522361,22.82592,6.65756,23.777,52.77,4.24,52.9400651681,137.67,66.96592,21.86756,70.4458985449,22.82592,6.65756,23.777,44.14,15.21,46.687082796,137.72,81.19592,31.46756,87.0803350763,22.82592,6.65756,23.777,58.37,24.81,63.4239150479,137.61,70.97592,56.58756,90.7729759708,22.82592,6.65756,23.777,48.15,49.93,69.3644534326,137.33
2022-03-20 19:00:00,76.94936,10.40648,77.6498475877,21.03936,6.13648,21.916,55.91,4.27,56.0728187271,136.89,67.93936,22.10648,71.4454553852,21.03936,6.13648,21.916,46.9,15.97,49.5444335925,137.07,82.87936,31.03648,88.5000079367,21.03936,6.13648,21.916,61.84,24.9,66.6648003072,136.83,72.22936,55.27648,90.9536678051,21.03936,6.13648,21.916,51.19,49.14,70.9588310219,136.65
2022-03-20 19:30:00,80.8528,7.72665,81.2211572687,15.8628,4.62665,16.52375,64.99,3.1,65.0638924443,136.95,71.1628,21.61665,74.3735414046,15.8628,4.62665,16.52375,55.3,16.99,57.8511028417,137.07,87.8328,28.28665,92.2753234839,15.8628,4.62665,16.52375,71.97,23.66,75.7593327584,136.89,76.3428,52.70665,92.7696829038,15.8628,4.62665,16.52375,60.48,48.08,77.2626481555,136.61
2022-03-20 20:00:00,79.08648,5.78564,79.2978243649,11.19648,3.26564,11.663,67.89,2.52,67.9367536758,137.08,69.75648,21.07564,72.8707698834,11.19648,3.26564,11.663,58.56,17.81,61.2084120036,137.22,86.41648,26.405640000000002,90.3607538669,11.19648,3.26564,11.663,75.22,23.14,78.6988437018,137.03,75.26648,50.78564,90.7977105537,11.19648,3.26564,11.663,64.07,47.52,79.7691375157,136.78
2022-03-20 20:30:00,79.57584,5.95962,79.7986928605,10.45584,3.04962,10.8915,69.12,2.91,69.1812293906,137.51,69.90584,20.90962,72.9660104066,10.45584,3.04962,10.8915,59.45,17.86,62.0748105112,137.63,87.02584,26.67962,91.0236175454,10.45584,3.04962,10.8915,76.57,23.63,80.1332752357,137.46,75.50584,50.59962,90.8925377479,10.45584,3.04962,10.8915,65.05,47.55,80.5760820591,137.2
2022-03-20 21:00:00,73.53352,6.17311,73.7921801457,8.03352,2.3431100000000002,8.36825,65.5,3.83,65.6118807839,137.66,64.93352,19.71311,67.8599198752,8.03352,2.3431100000000002,8.36825,56.9,17.37,59.4922423514,137.74,80.57352,26.76311,84.90203873909999,8.03352,2.3431100000000002,8.36825,72.54,24.42,76.5401071334,137.62,70.27352,49.63311,86.0337911606,8.03352,2.3431100000000002,8.36825,62.24,47.29,78.1675233073,137.29
2022-03-20 21:30:00,72.14208,7.14144,72.4946885779,8.54208,2.49144,8.898,63.6,4.65,63.769761643,136.86,63.59208,18.88144,66.3359737639,8.54208,2.49144,8.898,55.05,16.39,57.4380936313,136.88,78.95208,27.81144,83.7072704799,8.54208,2.49144,8.898,70.41,25.32,74.8242641127,136.81,68.72208,50.89144,85.5141096241,8.54208,2.49144,8.898,60.18,48.4,77.2281839745,136.42
2022-03-20 22:00:00,68.85784,8.41437,69.3700493871,9.47784,2.76437,9.87275,59.38,5.65,59.6481927639,136.86,60.73784,18.60437,63.5232854232,9.47784,2.76437,9.87275,51.26,15.84,53.6515908431,136.88,75.16784,29.35437,80.6962403608,9.47784,2.76437,9.87275,65.69,26.59,70.8675115973,136.81,65.46784,52.34437,83.8210662361,9.47784,2.76437,9.87275,55.99,49.58,74.7867401349,136.42
2022-03-20 22:30:00,65.73952,5.34986,65.9568456784,2.15952,0.6298600000000001,2.2495,63.58,4.72,63.7549590228,137.51,56.69952,17.29986,59.280019604,2.15952,0.6298600000000001,2.2495,54.54,16.67,57.030697874,137.5,72.52952,26.17986,77.1097681299,2.15952,0.6298600000000001,2.2495,70.37,25.55,74.8648074866,137.46,61.78952,49.21986,78.9970847579,2.15952,0.6298600000000001,2.2495,59.63,48.59,76.9202509096,137.05
2022-03-20 23:00:00,62.81768,5.86724,63.0910883232,2.04768,0.5972400000000001,2.133,60.77,5.27,60.9980802977,137.42,54.20768,16.83724,56.7623574369,2.04768,0.5972400000000001,2.133,52.16,16.24,54.6296915605,137.42,69.29768,26.82724,74.3092811121,2.04768,0.5972400000000001,2.133,67.25,26.23,72.1843154709,137.37,59.04768,49.91724,77.3198510255,2.04768,0.5972400000000001,2.133,57.0,49.32,75.3754761179,136.96
2022-03-20 23:30:00,59.79448,7.19964,60.2263617912,2.12448,0.6196400000000001,2.213,57.67,6.58,58.0441668043,138.79,51.68448,17.76964,54.6538706644,2.12448,0.6196400000000001,2.213,49.56,17.15,52.4434562171,138.48,65.90448,28.57964,71.8345063782,2.12448,0.6196400000000001,2.213,63.78,27.96,69.639428487,137.8,56.23448,49.65964,75.0226404881,2.12448,0.6196400000000001,2.213,54.11,49.04,73.0261165611,137.42
2022-03-21 00:00:00,57.99072,8.35146,58.588996324,2.13072,0.62146,2.2195,55.86,7.73,56.3923088728,138.79,50.21072,18.59146,53.5421216226,2.13072,0.62146,2.2195,48.08,17.97,51.3284258477,138.48,63.88072,29.92146,70.5410529851,2.13072,0.62146,2.2195,61.75,29.3,68.3487563896,138.72,54.61072,48.76146,73.2120940846,2.13072,0.62146,2.2195,52.48,48.14,71.2152371336,138.08
2022-03-21 00:30:00,56.91744,7.28342,57.3815578653,2.13744,0.6234200000000001,2.2265,54.78,6.66,55.1833670593,139.0,49.15744,16.85342,51.9662551378,2.13744,0.6234200000000001,2.2265,47.02,16.23,49.742268746,138.48,62.70744,28.77342,68.9937151475,2.13744,0.6234200000000001,2.2265,60.57,28.15,66.7918213556,138.92,53.44744,51.18342,74.0025089132,2.13744,0.6234200000000001,2.2265,51.31,50.56,72.0349200041,138.08
2022-03-21 01:00:00,57.80896,6.20678,58.1412071964,2.14896,0.62678,2.2385,55.66,5.58,55.9390024938,139.22,49.86896,16.15678,52.4209377201,2.14896,0.62678,2.2385,47.72,15.53,50.1834564374,139.02,63.68896,27.46678,69.3592649143,2.14896,0.62678,2.2385,61.54,26.84,67.1383437389,139.15,54.23896,51.81678,75.0122888029,2.14896,0.62678,2.2385,52.09,51.19,73.0327611418,138.64
2022-03-21 01:30:00,57.03304,6.36797,57.3874436925,2.15304,0.62797,2.24275,54.88,5.74,55.179362084,139.08,49.11304,16.07797,51.6777690827,2.15304,0.62797,2.24275,46.96,15.45,49.436263006,139.08,62.83304,27.72797,68.6791907055,2.15304,0.62797,2.24275,60.68,27.1,66.4565452006,139.01,53.39304,52.20797,74.67589204,2.15304,0.62797,2.24275,51.24,51.58,72.7051167388,138.71
2022-03-21 02:00:00,56.28152,6.48586,56.6540013896,2.11152,0.6158600000000001,2.1995,54.17,5.87,54.4871159083,139.08,48.43152,15.95586,50.9921719272,2.11152,0.6158600000000001,2.1995,46.32,15.34,48.7940365209,139.08,62.00152,27.87586,67.9797915049,2.11152,0.6158600000000001,2.1995,59.89,27.26,65.8021253456,139.01,52.64152,52.36586,74.2516863206,2.11152,0.6158600000000001,2.1995,50.53,51.75,72.3280263798,138.71
2022-03-21 02:30:00,56.53576,6.74418,56.9365973926,2.10576,0.6141800000000001,2.1935000000000002,54.43,6.13,54.7740978931,139.16,48.81576,16.45418,51.5142549577,2.10576,0.6141800000000001,2.1935000000000002,46.71,15.84,49.3227097796,139.16,62.29576,28.22418,68.3912717432,2.10576,0.6141800000000001,2.1935000000000002,60.19,27.61,66.2204515237,139.09,53.07576,51.91418,74.2436420487,2.10576,0.6141800000000001,2.1935000000000002,50.97,51.3,72.3161869847,138.79
2022-03-21 03:00:00,55.30392,7.39531,55.7961842545,2.14392,0.62531,2.23325,53.16,6.77,53.5893506212,139.35,47.66392,16.37531,50.3984131433,2.14392,0.62531,2.23325,45.52,15.75,48.1677578884,139.27,60.90392,28.93531,67.4280330142,2.14392,0.62531,2.23325,58.76,28.31,65.2241803321,139.28,51.79392,51.94531,73.354791118,2.14392,0.62531,2.23325,49.65,51.32,71.4063365536,138.91
2022-03-21 03:30:00,55.49016,7.32088,55.9710026782,2.30016,0.67088,2.396,53.19,6.65,53.6040912618,139.38,47.89016,16.48088,50.6466862726,2.30016,0.67088,2.396,45.59,15.81,48.2535408027,139.24,61.09016,28.80088,67.5388653858,2.30016,0.67088,2.396,58.79,28.13,65.1733150914,139.19,52.04016,51.81088,73.4339535855,2.30016,0.67088,2.396,49.74,51.14,71.3398009529,138.75
2022-03-21 04:00:00,54.05392,7.71656,54.6019373795,2.35392,0.6865600000000001,2.452,51.7,7.03,52.1757692804,139.24,46.56392,16.13656,49.2806981931,2.35392,0.6865600000000001,2.452,44.21,15.45,46.8318972496,139.12,59.49392,29.25656,66.2983621215,2.35392,0.6865600000000001,2.452,57.14,28.57,63.8844621172,139.19,50.55392,52.24656,72.7007693164,2.35392,0.6865600000000001,2.452,48.2,51.56,70.58097194,138.75
2022-03-21 04:30:00,55.27512,7.47691,55.7785180348,2.35512,0.68691,2.45325,52.92,6.79,53.353823668,139.24,47.71512,16.32691,50.4311477835,2.35512,0.68691,2.45325,45.36,15.64,47.9806127514,139.12,60.85512,28.92691,67.380351382,2.35512,0.68691,2.45325,58.5,28.24,64.9595843583,139.19,51.83512,51.86691,73.3284120813,2.35512,0.68691,2.45325,49.48,51.18,71.1875185689,138.75
2022-03-21 05:00:00,56.69776,6.60518,57.0812087455,2.17776,0.6351800000000001,2.2685,54.52,5.97,54.8458868102,139.11,48.88776,16.28518,51.528828489,2.17776,0.6351800000000001,2.2685,46.71,15.65,49.262019853,138.99,62.46776,27.82518,68.3846596939,2.17776,0.6351800000000001,2.2685,60.29,27.19,66.1375853808,139.06,53.16776,51.37518,73.9338881938,2.17776,0.6351800000000001,2.2685,50.99,50.74,71.9341900629,138.62
2022-03-21 05:30:00,58.65832,6.52076,59.0196477133,2.12832,0.6207600000000001,2.217,56.53,5.9,56.8370556943,138.58,50.57832,17.07076,53.3814321745,2.12832,0.6207600000000001,2.217,48.45,16.45,51.166444082,138.54,64.64832,27.60076,70.2937211378,2.12832,0.6207600000000001,2.217,62.52,26.98,68.0931039093,138.53,55.02832,49.86076,74.2577362286,2.12832,0.6207600000000001,2.217,52.9,49.24,72.2702400716,138.16
2022-03-21 06:00:00,62.23432,5.2637599999999996,62.4565269223,2.34432,0.68376,2.442,59.89,4.58,60.0648691,138.03,53.83432,17.96376,56.7523627984,2.34432,0.68376,2.442,51.49,17.28,54.3122315874,137.89,68.61432,26.13376,73.4227370833,2.34432,0.68376,2.442,66.27,25.45,70.988839968,137.98,58.62432,48.84376,76.3054636733,2.34432,0.68376,2.442,56.28,48.16,74.0730990306,137.48
2022-03-21 06:30:00,70.75704,1.91872,70.7830502027,4.00704,1.16872,4.174,66.75,0.75,66.7542133502,137.78,62.22704,20.97872,65.6681901685,4.00704,1.16872,4.174,58.22,19.81,61.4980040327,137.7,77.96704,21.96872,81.0029875054,4.00704,1.16872,4.174,73.96,20.8,76.8291715431,137.74,67.72704,45.68872,81.6970689952,4.00704,1.16872,4.174,63.72,44.52,77.7320320074,137.31
2022-03-21 07:00:00,77.42496,3.22603,77.492139605,8.21496,2.39603,8.55725,69.21,0.8300000000000001,69.214976703,136.7,67.93496,23.95603,72.0350620432,8.21496,2.39603,8.55725,59.72,21.56,63.4926137436,136.75,84.89496,22.42603,87.8070672267,8.21496,2.39603,8.55725,76.68,20.03,79.2529072022,136.68,73.58496,44.30603,85.8939499183,8.21496,2.39603,8.55725,65.37,41.91,77.6510463548,136.36
2022-03-21 07:30:00,84.85632,6.87226,85.1341470942,11.11632,3.24226,11.5795,73.74,3.63,73.829292967,136.21,74.28632,30.58226,80.3351228657,11.11632,3.24226,11.5795,63.17,27.34,68.8325831275,136.11,92.82632,15.23226,94.0677810382,11.11632,3.24226,11.5795,81.71,11.99,82.5850119574,136.18,80.40632,45.37226,92.3245269333,11.11632,3.24226,11.5795,69.29,42.13,81.0927925281,135.76
2022-03-21 08:00:00,88.67848,8.41664,89.0770040134,13.18848,3.84664,13.738,75.49,4.57,75.6282024115,135.96,77.45848,39.75664,87.0655301942,13.18848,3.84664,13.738,64.27,35.91,73.6217427123,135.99,96.76848,6.6066400000000005,96.9937441983,13.18848,3.84664,13.738,83.58,2.76,83.6255582941,135.94,83.84848,50.36664,97.8129133765,13.18848,3.84664,13.738,70.66,46.52,84.5987352151,135.64
2022-03-21 08:30:00,90.6216,8.7463,91.0426941069,17.5416,5.1163,18.2725,73.08,3.63,73.1700984009,137.69,79.7616,42.2663,90.2682278005,17.5416,5.1163,18.2725,62.22,37.15,72.4668952005,137.59,98.4516,6.8263,98.6879724903,17.5416,5.1163,18.2725,80.91,1.71,80.9280680605,137.66,85.9216,49.4963,99.1584845601,17.5416,5.1163,18.2725,68.38,44.38,81.5193768377,137.24
2022-03-21 09:00:00,90.87904,7.67472,91.2025286842,18.59904,5.42472,19.374,72.28,2.25,72.3150115813,137.14,80.39904,43.59472,91.4576691415,18.59904,5.42472,19.374,61.8,38.17,72.6373794957,136.96,98.62904,5.73472,98.7956200689,18.59904,5.42472,19.374,80.03,0.31,80.0306003976,137.11,86.50904,48.21472,99.0377363756,18.59904,5.42472,19.374,67.91,42.79,80.266756506,136.63
2022-03-21 09:30:00,89.54296,8.04878,89.9039740226,21.01296,6.12878,21.8885,68.53,1.92,68.5568909738,136.77,79.05296,44.27878,90.6089446084,21.01296,6.12878,21.8885,58.04,38.15,69.4554828649,136.61,96.88296,6.29878,97.0874995447,21.01296,6.12878,21.8885,75.87,0.17,75.8701904571,136.75,84.72296,48.93878,97.8416278434,21.01296,6.12878,21.8885,63.71,42.81,76.7571508069,136.26
2022-03-21 10:00:00,89.08256,8.07033,89.4473740389,23.45256,6.84033,24.42975,65.63,1.23,65.6415249671,136.77,78.87256000000001,45.63033,91.1208413968,23.45256,6.84033,24.42975,55.42,38.79,67.6464374524,136.61,96.10256,7.80033,96.4186039448,23.45256,6.84033,24.42975,72.65,0.96,72.6563424623,136.75,84.24256,48.98033,97.4468144285,23.45256,6.84033,24.42975,60.79,42.14,73.9675854682,136.3
2022-03-21 10:30:00,86.08976,8.71993,86.5302487923,24.47976,7.13993,25.49975,61.61,1.58,61.6302563681,136.77,75.37976,45.72993,88.1665169748,24.47976,7.13993,25.49975,50.9,38.59,63.8748628179,136.66,92.66976,7.73993,92.9924240724,24.47976,7.13993,25.49975,68.19,0.6000000000000001,68.1926396321,136.75,80.20976,49.80993,94.4173433531,24.47976,7.13993,25.49975,55.73,42.67,70.1894707203,136.33
2022-03-21 11:00:00,83.67536,8.96698,84.1544568128,25.63536,7.47698,26.7035,58.04,1.49,58.0591224529,137.03,73.08536,46.08698,86.4030067292,25.63536,7.47698,26.7035,47.45,38.61,61.1738064861,136.89,89.86536,8.19698,90.2384253467,25.63536,7.47698,26.7035,64.23,0.72,64.2340353707,137.0,77.53536,50.02698,92.2736732674,25.63536,7.47698,26.7035,51.9,42.55,67.1126850901,136.55
2022-03-21 11:30:00,84.9424,8.25445,85.3425290378,25.5924,7.46445,26.65875,59.35,0.79,59.3552575599,136.97,73.5424,46.88445,87.2160320673,25.5924,7.46445,26.65875,47.95,39.42,62.0736570535,136.82,91.2724,8.92445,91.7076703966,25.5924,7.46445,26.65875,65.68,1.46,65.6962251579,136.94,78.0524,48.80445,92.0546114302,25.5924,7.46445,26.65875,52.46,41.34,66.7910712596,136.48
2022-03-21 12:00:00,88.63384,8.363620000000001,89.0275672623,21.78384,6.35362,22.6915,66.85,2.01,66.880210825,136.68,72.60384,47.37362,86.6924302039,21.78384,6.35362,22.6915,50.82,41.02,65.3093622691,136.51,95.79384,6.76362,96.0323192339,21.78384,6.35362,22.6915,74.01,0.41000000000000003,74.0111356486,136.66,77.46384,45.55362,89.8653370474,21.78384,6.35362,22.6915,55.68,39.2,68.0948045008,136.19
2022-03-21 12:30:00,88.72368,8.86399,89.1653616124,21.37368,6.23399,22.26425,67.35,2.63,67.4013308474,136.78,73.07368,45.85399,86.2690622857,21.37368,6.23399,22.26425,51.7,39.62,65.1355079814,136.3,95.90368,6.82399,96.1461526899,21.37368,6.23399,22.26425,74.53,0.59,74.5323352646,136.75,78.01368,47.71399,91.4481225005,21.37368,6.23399,22.26425,56.64,41.48,70.2045582566,135.95
2022-03-21 13:00:00,86.48128,8.10829,86.8605558189,20.77128,6.05829,21.63675,65.71,2.05,65.7419698518,137.26,70.29128,45.60829,83.7912892893,20.77128,6.05829,21.63675,49.52,39.55,63.3753335297,136.9,93.51128,6.75829,93.7551810353,20.77128,6.05829,21.63675,72.74,0.7000000000000001,72.7433680826,137.23,75.00128,47.73829,88.9052098235,20.77128,6.05829,21.63675,54.23,41.68,68.3967491918,136.54
2022-03-21 13:30:00,89.896,5.92925,90.0913248963,17.586,5.12925,18.31875,72.31,0.8,72.3144252553,137.2,72.356,45.57925,85.515254584,17.586,5.12925,18.31875,54.77,40.45,68.0878506049,136.9,97.626,6.54925,97.8454319402,17.586,5.12925,18.31875,80.04,1.42,80.0525952109,137.16,77.646,45.73925,90.1164818807,17.586,5.12925,18.31875,60.06,40.61,72.5008668914,136.58
2022-03-21 14:00:00,90.12832,5.81076,90.3154416354,13.88832,4.05076,14.467,76.24,1.76,76.2603120896,137.05,72.19832,43.77076,84.4303076022,13.88832,4.05076,14.467,58.31,39.72,70.553061592,136.82,98.26832,4.60076,98.3759610281,13.88832,4.05076,14.467,84.38,0.55,84.3817924673,137.01,77.90832,45.730760000000004,90.3383015968,13.88832,4.05076,14.467,64.02,41.68,76.392295423,136.47
2022-03-21 14:30:00,89.75336,6.17098,89.9652523225,10.32336,3.01098,10.7535,79.43,3.16,79.4928330103,137.26,72.15336,41.64098,83.3071339961,10.32336,3.01098,10.7535,61.83,38.63,72.9055951214,137.03,98.28336,4.24098,98.3748177343,10.32336,3.01098,10.7535,87.96,1.23,87.9685995114,137.22,78.26336,45.92098,90.7407842299,10.32336,3.01098,10.7535,67.94,42.91,80.3561553336,136.7
2022-03-21 15:00:00,93.52192,4.79931,93.6449832984,8.43192,2.45931,8.78325,85.09,2.34,85.1221692628,137.33,75.30192,41.98931,86.2176392043,8.43192,2.45931,8.78325,66.87,39.53,77.6802278575,137.07,102.66192,2.79931,102.7000776755,8.43192,2.45931,8.78325,94.23,0.34,94.2306133908,137.3,81.99192,44.80931,93.437407969,8.43192,2.45931,8.78325,73.56,42.35,84.8798922007,136.72
2022-03-21 15:30:00,92.02424,4.73082,92.1457617335,8.57424,2.50082,8.9315,83.45,2.23,83.4797903687,137.76,73.59424,40.25082,83.8823024949,8.57424,2.50082,8.9315,65.02,37.75,75.1841931526,137.52,100.97424,3.19082,101.0246429137,8.57424,2.50082,8.9315,92.4,0.6900000000000001,92.4025762628,137.71,80.04424,47.14082,92.8942262331,8.57424,2.50082,8.9315,71.47,44.64,84.2655949958,137.17
2022-03-21 16:00:00,93.69288,3.92084,93.774883359,7.92288,2.31084,8.253,85.77,1.6099999999999999,85.7851094305,137.76,74.95288,38.85084,84.423468236,7.92288,2.31084,8.253,67.03,36.54,76.3425995104,137.73,102.89288,2.76084,102.9299130098,7.92288,2.31084,8.253,94.97,0.45,94.9710661202,137.71,81.64288,47.94084,94.6777903977,7.92288,2.31084,8.253,73.72,45.63,86.6991078385,137.38
2022-03-21 16:30:00,93.09704,7.01247,93.3607711636,12.55704,3.66247,13.08025,80.54,3.35,80.6096402423,137.8,77.01704,39.02247,86.3387376284,12.55704,3.66247,13.08025,64.46,35.36,73.5215696242,137.92,101.74704,5.08247,101.8739007306,12.55704,3.66247,13.08025,89.19,1.42,89.2013032416,137.73,83.41704,51.26247,97.9093631522,12.55704,3.66247,13.08025,70.86,47.6,85.3633387351,137.55
2022-03-21 17:00:00,93.79192,8.13431,94.1439921422,13.35192,3.89431,13.90825,80.44,4.24,80.5516678909,137.8,78.35192,38.00431,87.0824376454,13.35192,3.89431,13.90825,65.0,34.11,73.4063491804,137.92,102.45192,6.30431,102.6457024734,13.35192,3.89431,13.90825,89.1,2.41,89.1325871946,137.73,84.82192,52.85431,99.9416639749,13.35192,3.89431,13.90825,71.47,48.96,86.631648374,137.55
2022-03-21 17:30:00,96.12488,8.62684,96.5112165678,11.71488,3.41684,12.203,84.41,5.21,84.5706343833,138.0,79.68488,38.61684,88.549084875,11.71488,3.41684,12.203,67.97,35.2,76.5438495243,137.91,105.19488,6.93684,105.4233490618,11.71488,3.41684,12.203,93.48,3.52,93.546249524,137.68,86.49488,51.18684,100.5060040764,11.71488,3.41684,12.203,74.78,47.77,88.7356822254,137.49
2022-03-21 18:00:00,96.74936,6.83398,96.990421914,8.13936,2.37398,8.4785,88.61,4.46,88.7221714117,138.0,78.92936,37.40398,87.3435835643,8.13936,2.37398,8.4785,70.79,35.03,78.9830678057,137.91,106.26936,5.09398,106.3913789132,8.13936,2.37398,8.4785,98.13,2.7199999999999998,98.1676896947,137.93,86.06936,49.763980000000004,99.4202616988,8.13936,2.37398,8.4785,77.93,47.39,91.2079875888,137.53
2022-03-21 18:30:00,94.18576,11.28668,94.8596148643,14.28576,4.16668,14.881,79.9,7.12,80.2166092527,137.5,76.28576,37.71668,85.1003239066,14.28576,4.16668,14.881,62.0,33.55,70.4954076518,137.51,102.69576,9.79668,103.1619797261,14.28576,4.16668,14.881,88.41,5.63,88.5890794624,137.44,82.39576,53.45668,98.2175030359,14.28576,4.16668,14.881,68.11,49.29,84.0742302968,137.16
2022-03-21 19:00:00,94.87464,13.72552,95.8623347014,18.70464,5.45552,19.484,76.17,8.27,76.6176337405,137.81,77.39464,38.87552,86.609678189,18.70464,5.45552,19.484,58.69,33.42,67.5382299146,137.7,102.98464,12.33552,103.7207844629,18.70464,5.45552,19.484,84.28,6.88,84.5603500466,137.76,83.14464,54.54552,99.4396546293,18.70464,5.45552,19.484,64.44,49.09,81.0082816754,137.35
2022-03-21 19:30:00,94.72944,12.16692,95.5075952215,13.66944,3.98692,14.239,81.06,8.18,81.471688334,137.69,77.05944,37.56692,85.7288211245,13.66944,3.98692,14.239,63.39,33.58,71.7349879766,137.44,103.38944,10.79692,103.9516704291,13.66944,3.98692,14.239,89.72,6.8100000000000005,89.9780778857,137.64,83.34944,52.79692,98.664299064,13.66944,3.98692,14.239,69.68,48.81,85.0747818099,137.09
2022-03-21 20:00:00,95.24728,9.93379,95.7638999371,8.68728,2.53379,9.04925,86.56,7.4,86.8757365436,137.64,78.41728,37.20379,86.7951138772,8.68728,2.53379,9.04925,69.73,34.67,77.8734987014,137.39,104.53728,8.49379,104.8817781045,8.68728,2.53379,9.04925,95.85,5.96,96.0351190971,137.59,85.44728,50.15379,99.0789599802,8.68728,2.53379,9.04925,76.76,47.62,90.3314009633,137.04
2022-03-21 20:30:00,93.31464,9.81552,93.8294541772,6.70464,1.95552,6.984,86.61,7.86,86.9659226364,137.71,76.75464,36.33552,84.9208147347,6.70464,1.95552,6.984,70.05,34.38,78.0319607597,137.47,102.60464,8.43552,102.9508142134,6.70464,1.95552,6.984,95.9,6.48,96.1186787258,137.66,83.80464,49.96552,97.5693131799,6.70464,1.95552,6.984,77.1,48.01,90.8260430714,137.04
2022-03-21 21:00:00,88.7388,10.99715,89.4176265261,6.5388,1.9071500000000001,6.81125,82.2,9.09,82.7010767765,137.71,73.0588,35.62715,81.2827292514,6.5388,1.9071500000000001,6.81125,66.52,33.72,74.5784741061,137.47,97.5288,9.69715,98.0097012931,6.5388,1.9071500000000001,6.81125,90.99,7.79,91.3228569417,137.66,79.6788,51.41715,94.8284476492,6.5388,1.9071500000000001,6.81125,73.14,49.51,88.3215698456,137.04
2022-03-21 21:30:00,86.24336,12.66598,87.1684816516,5.16336,1.50598,5.3785,81.08,11.16,81.8444378073,138.38,70.00336,36.18598,78.8028905552,5.16336,1.50598,5.3785,64.84,34.68,73.531816243,138.1,94.90336,11.69598,95.6213558127,5.16336,1.50598,5.3785,89.74,10.19,90.3166856123,138.32,76.44336,50.93598,91.8589208877,5.16336,1.50598,5.3785,71.28,49.43,86.7419350718,137.64
2022-03-21 22:00:00,80.95704,10.02997,81.5759929376,5.17704,1.50997,5.39275,75.78,8.52,76.2574507835,139.5,67.44704,41.67997,79.2863361744,5.17704,1.50997,5.39275,62.27,40.17,74.1025087295,138.93,89.10704,31.06997,94.3684672619,5.17704,1.50997,5.39275,83.93,29.56,88.9833608041,139.43,73.56704,44.59997,86.0306148901,5.17704,1.50997,5.39275,68.39,43.09,80.8327916133,138.46
2022-03-21 22:30:00,75.04656,8.76483,75.5566569719,4.33656,1.26483,4.51725,70.71,7.5,71.1066389306,137.51,62.12656,38.00483,72.8290914454,4.33656,1.26483,4.51725,57.79,36.74,68.4800094918,138.82,82.63656,29.67483,87.8031695565,4.33656,1.26483,4.51725,78.3,28.41,83.2947663422,137.46,67.76656,47.44483,82.7243528108,4.33656,1.26483,4.51725,63.43,46.18,78.4599088707,138.38
2022-03-21 23:00:00,71.61192,8.27806,72.0887880565,2.46192,0.71806,2.5645,69.15,7.5600000000000005,69.5620305914,136.44,58.88192,37.44806,69.7813563973,2.46192,0.71806,2.5645,56.42,36.73,67.3224279122,138.2,78.99192,29.27806,84.2432681147,2.46192,0.71806,2.5645,76.53,28.56,81.6854607626,136.39,64.35192,47.30806,79.8700328574,2.46192,0.71806,2.5645,61.89,46.59,77.4661229183,137.72
2022-03-21 23:30:00,67.55208,8.67769,68.1071642051,2.39208,0.69769,2.49175,65.16,7.98,65.6468277985,136.67,55.52208,36.48769,66.4383389999,2.39208,0.69769,2.49175,53.13,35.79,64.0602919132,138.46,74.48208,29.76769,80.2103210881,2.39208,0.69769,2.49175,72.09,29.07,77.7305152434,136.63,60.61208,48.78769,77.8078590983,2.39208,0.69769,2.49175,58.22,48.09,75.5130220558,137.97
2022-03-22 00:00:00,64.25176,8.34968,64.7920197185,2.50176,0.7296800000000001,2.606,61.75,7.62,62.2183807247,137.05,52.72176,35.36968,63.4869926898,2.50176,0.7296800000000001,2.606,50.22,34.64,61.0080158668,138.91,70.81176,29.38968,76.6684983862,2.50176,0.7296800000000001,2.606,68.31,28.66,74.0786858685,137.01,57.51176,50.31968,76.4177514299,2.50176,0.7296800000000001,2.606,55.01,49.59,74.0625964978,138.43
2022-03-22 00:30:00,64.30888,7.77384,64.7770378699,2.37888,0.69384,2.478,61.93,7.08,62.3333883244,137.27,52.92888,34.60384,63.2367937264,2.37888,0.69384,2.478,50.55,33.91,60.8702768188,139.48,70.88888,28.80384,76.5172824034,2.37888,0.69384,2.478,68.51,28.11,74.0526312834,137.22,57.72888,51.64384,77.4577936427,2.37888,0.69384,2.478,55.35,50.95,75.2298145684,139.0
2022-03-22 01:00:00,63.94056,7.51933,64.3811737759,2.50056,0.72933,2.60475,61.44,6.79,61.8140574627,137.27,52.44056,33.78933,62.3837411107,2.50056,0.72933,2.60475,49.94,33.06,59.8912948599,139.48,70.47056,28.42933,75.9889901957,2.50056,0.72933,2.60475,67.97,27.7,73.3976218961,137.22,57.18056,52.31933,77.5043788025,2.50056,0.72933,2.60475,54.68,51.59,75.1759968341,139.0
2022-03-22 01:30:00,63.39816,7.64613,63.8575758651,2.3181599999999998,0.67613,2.41475,61.08,6.97,61.4763962835,137.05,51.84816,33.57613,61.7704476361,2.3181599999999998,0.67613,2.41475,49.53,32.9,59.4611713642,139.35,69.88816,28.59613,75.5122080141,2.3181599999999998,0.67613,2.41475,67.57,27.92,73.1110887622,136.99,56.55816,52.58613,77.2277575161,2.3181599999999998,0.67613,2.41475,54.24,51.91,75.0774646615,138.89
2022-03-22 02:00:00,64.18024,5.97382,64.4576584422,2.31024,0.6738200000000001,2.4065,61.87,5.3,62.0965933043,137.05,52.47024,29.62382,60.255263646,2.31024,0.6738200000000001,2.4065,50.16,28.95,57.9148348871,139.35,70.76024,26.65382,75.6137400573,2.31024,0.6738200000000001,2.4065,68.45,25.98,73.2144992471,136.99,57.19024,51.96382,77.272001011,2.31024,0.6738200000000001,2.4065,54.88,51.29,75.1164329558,138.89
2022-03-22 02:30:00,62.6352,3.41235,62.7280831172,2.3052,0.67235,2.40125,60.33,2.74,60.3921890645,136.64,50.3252,18.23235,53.5261089709,2.3052,0.67235,2.40125,48.02,17.56,51.1299716409,136.7,69.0552,23.76235,73.0292402026,2.3052,0.67235,2.40125,66.75,23.09,70.6308048942,137.28,54.7352,47.63235,72.5588236231,2.3052,0.67235,2.40125,52.43,46.96,70.3856981211,138.73
2022-03-22 03:00:00,62.11048,3.19639,62.1926734822,2.25048,0.65639,2.34425,59.86,2.54,59.9138648395,136.64,49.90048,18.06639,53.0702586376,2.25048,0.65639,2.34425,47.65,17.41,50.7309629319,136.7,68.49048,23.51639,72.4152363061,2.25048,0.65639,2.34425,66.24,22.86,70.0736555347,136.59,54.28048,47.79639,72.3247219563,2.25048,0.65639,2.34425,52.03,47.14,70.2089773462,136.3
2022-03-22 03:30:00,61.9972,3.2996,62.0849431666,2.2272,0.6496000000000001,2.32,59.77,2.65,59.828717185,136.42,49.9072,18.0796,53.081075234,2.2272,0.6496000000000001,2.32,47.68,17.43,50.7660053579,136.49,68.3472,23.5696,72.2970662752,2.2272,0.6496000000000001,2.32,66.12,22.92,69.9798599598,136.53,54.2872,47.5696,72.1801006372,2.2272,0.6496000000000001,2.32,52.06,46.92,70.083735631,136.3
2022-03-22 04:00:00,61.8568,3.2124,61.9401583789,2.2368,0.6524,2.33,59.62,2.56,59.6749361122,136.42,49.8468,18.2724,53.0903387821,2.2368,0.6524,2.33,47.61,17.62,50.7658989874,136.49,68.2068,23.5424,72.1554721695,2.2368,0.6524,2.33,65.97,22.89,69.8283108775,136.36,54.2268,47.5524,72.123342851,2.2368,0.6524,2.33,51.99,46.9,70.0183554506,136.1
2022-03-22 04:30:00,62.072,3.51975,62.1717124106,2.262,0.6597500000000001,2.35625,59.81,2.86,59.8783408254,136.88,49.812,18.39975,53.1016585811,2.262,0.6597500000000001,2.35625,47.55,17.74,50.7514541664,136.91,68.432,23.93975,72.4986224287,2.262,0.6597500000000001,2.35625,66.17,23.28,70.1457575339,136.51,54.172,47.59975,72.1133953164,2.262,0.6597500000000001,2.35625,51.91,46.94,69.9857964161,136.24
2022-03-22 05:00:00,61.71376,3.45068,61.8101558468,2.33376,0.6806800000000001,2.431,59.38,2.77,59.4445733436,136.88,49.45376,18.06068,52.6484808917,2.33376,0.6806800000000001,2.431,47.12,17.38,50.2230903071,136.91,68.03376,23.81068,72.08010115,2.33376,0.6806800000000001,2.431,65.7,23.13,69.6526158877,136.82,53.77376,47.91068,72.0211810692,2.33376,0.6806800000000001,2.431,51.44,47.23,69.8337060451,136.52
2022-03-22 05:30:00,64.43424,7.45207,64.8637389584,2.30424,0.6720700000000001,2.40025,62.13,6.78,62.4988423893,136.78,52.20424,23.20207,57.1280905183,2.30424,0.6720700000000001,2.40025,49.9,22.53,54.7504420073,135.79,71.03424,28.33207,76.4759402875,2.30424,0.6720700000000001,2.40025,68.73,27.66,74.0870332784,136.73,56.82424,41.27207,70.2308907366,2.30424,0.6720700000000001,2.40025,54.52,40.6,67.9763959033,135.4
2022-03-22 06:00:00,66.34,7.12,66.7209862037,2.64,0.77,2.75,63.7,6.35,64.0157207255,136.78,53.79,24.22,58.9912917302,2.64,0.77,2.75,51.15,23.45,56.269218939,135.79,73.14,28.0,78.3164069656,2.64,0.77,2.75,70.5,27.23,75.5759412776,136.73,58.54,40.44,71.150018974,2.64,0.77,2.75,55.9,39.67,68.5457431209,135.4
2022-03-22 06:30:00,74.23704,5.22747,74.4208609905,5.95704,1.73747,6.20525,68.28,3.49,68.3691341177,136.57,62.12704,23.99747,66.6006581466,5.95704,1.73747,6.20525,56.17,22.26,60.4200008275,135.44,81.57704,19.24747,83.8169347839,5.95704,1.73747,6.20525,75.62,17.51,77.620773637,136.86,67.40704,42.29747,79.5787974901,5.95704,1.73747,6.20525,61.45,40.56,73.6289080457,135.47
2022-03-22 07:00:00,81.47816,12.19113,82.3851576903,7.23816,2.11113,7.53975,74.24,10.08,74.9211852549,136.57,68.17816,36.58113,77.3720916937,7.23816,2.11113,7.53975,60.94,34.47,70.0133165905,135.44,89.41816,10.96113,90.0874780903,7.23816,2.11113,7.53975,82.18,8.85,82.655156524,136.51,74.18816,45.54113,87.0510057717,7.23816,2.11113,7.53975,66.95,43.43,79.8026778999,135.06
2022-03-22 07:30:00,87.44504,9.76647,87.9887433531,7.80504,2.27647,8.13025,79.64,7.49,79.9914351665,138.02,71.80504,40.50647,82.4423306394,7.80504,2.27647,8.13025,64.0,38.23,74.5488624997,136.61,95.95504,8.32647,96.31562596,7.80504,2.27647,8.13025,88.15,6.05,88.3573709432,137.95,78.18504,45.16647,90.2934687121,7.80504,2.27647,8.13025,70.38,42.89,82.4190299627,136.21
2022-03-22 08:00:00,93.89992,5.11581,94.0391752833,8.17992,2.38581,8.52075,85.72,2.73,85.7634613341,137.5,77.14992,40.42581,87.0996915618,8.17992,2.38581,8.52075,68.97,38.04,78.7648557416,136.76,103.10992,4.53581,103.2096370247,8.17992,2.38581,8.52075,94.93,2.15,94.9543437658,137.45,84.10992,44.11581,94.9772779899,8.17992,2.38581,8.52075,75.93,41.73,86.6415477701,136.38
2022-03-22 08:30:00,97.0224,3.3232,97.079296248,5.4624,1.5932,5.69,91.56,1.73,91.576342469,135.85,78.1324,39.6832,87.6323472925,5.4624,1.5932,5.69,72.67,38.09,82.0474070279,135.69,106.8724,5.6332,107.0207588461,5.4624,1.5932,5.69,101.41,4.04,101.4904414218,135.82,85.5024,42.9132,95.6671476527,5.4624,1.5932,5.69,80.04,41.32,90.0763231932,135.33
2022-03-22 09:00:00,95.15048,3.54514,95.2164999454,7.32048,2.13514,7.6255,87.83,1.4100000000000001,87.8413171577,135.05,76.83048,40.36514,86.78863511,7.32048,2.13514,7.6255,69.51,38.23,79.3295216171,135.37,104.62048,5.83514,104.7830792363,7.32048,2.13514,7.6255,97.3,3.7,97.3703240212,135.02,83.84048,43.39514,94.4053190358,7.32048,2.13514,7.6255,76.52,41.26,86.9350217116,134.98
2022-03-22 09:30:00,96.77592,5.18131,96.9145224678,11.21592,3.27131,11.68325,85.56,1.9100000000000001,85.5813163021,135.28,78.27592,41.49131,88.5925982087,11.21592,3.27131,11.68325,67.06,38.22,77.1868641674,135.53,105.96592,7.54131,106.233928469,11.21592,3.27131,11.68325,94.75,4.27,94.8461670285,135.25,84.98592,44.79131,96.0669977139,11.21592,3.27131,11.68325,73.77,41.52,84.6517767091,135.17
2022-03-22 10:00:00,93.66968,5.23324,93.8157542857,14.71968,4.29324,15.333,78.95,0.9400000000000001,78.9555957485,135.33,76.07968,42.55324,87.1716464419,14.71968,4.29324,15.333,61.36,38.26,72.3109756538,135.66,102.12968,7.57324,102.4100849575,14.71968,4.29324,15.333,87.41,3.2800000000000002,87.4715182216,135.31,82.11968,46.54324,94.3923462628,14.71968,4.29324,15.333,67.4,42.25,79.5476115292,135.27
2022-03-22 10:30:00,89.67872,5.88546,89.8716387981,18.97872,5.5354600000000005,19.7695,70.7,0.35000000000000003,70.7008663313,136.06,73.57872,44.14546,85.8058836878,18.97872,5.5354600000000005,19.7695,54.6,38.61,66.8722072314,136.29,97.23872,7.865460000000001,97.5563126007,18.97872,5.5354600000000005,19.7695,78.26,2.33,78.2946773414,136.03,78.83872,46.98546,91.7778689154,18.97872,5.5354600000000005,19.7695,59.86,41.45,72.8101785467,135.91
2022-03-22 11:00:00,85.88016,8.33463,86.2836481546,23.09016,6.73463,24.05225,62.79,1.6,62.8103821036,135.91,70.53016,47.04463,84.7803083355,23.09016,6.73463,24.05225,47.44,40.31,62.2531099625,135.94,92.56016,7.26463,92.8448063613,23.09016,6.73463,24.05225,69.47,0.53,69.4720217066,135.87,74.97016,46.944630000000004,88.4552043481,23.09016,6.73463,24.05225,51.88,40.21,65.6382396169,135.57
2022-03-22 11:30:00,84.83056,8.31183,85.2367903423,24.04056,7.01183,25.04225,60.79,1.3,60.8038987237,136.91,69.81056,47.77183,84.5911462806,24.04056,7.01183,25.04225,45.77,40.76,61.2884206029,136.58,91.33056,7.891830000000001,91.6708905305,24.04056,7.01183,25.04225,67.29,0.88,67.2957539522,136.87,74.05056,46.62183,87.5047454077,24.04056,7.01183,25.04225,50.01,39.61,63.7961770014,136.23
2022-03-22 12:00:00,84.89472,7.89971,85.2614737262,24.204720000000002,7.05971,25.21325,60.69,0.84,60.6958128704,136.78,69.88472,46.99971,84.219040778,24.204720000000002,7.05971,25.21325,45.68,39.94,60.6783816528,136.41,91.35472,9.04971,91.8018633654,24.204720000000002,7.05971,25.21325,67.15,1.99,67.1794804981,136.73,74.11472,48.47971,88.5622605988,24.204720000000002,7.05971,25.21325,49.91,41.42,64.8584959739,136.05
2022-03-22 12:30:00,83.79808,8.04319,84.1831997317,24.14808,7.04319,25.15425,59.65,1.0,59.6583816408,137.28,68.48808,44.66319,81.7644032759,24.14808,7.04319,25.15425,44.34,37.62,58.1489466801,137.15,90.15808,10.52319,90.7701322962,24.14808,7.04319,25.15425,66.01,3.48,66.1016679063,137.23,72.54808,52.12319,89.331130338,24.14808,7.04319,25.15425,48.4,45.08,66.142016903,136.79
2022-03-22 13:00:00,82.79096,7.11903,83.0964719219,23.07096,6.72903,24.03225,59.72,0.39,59.7212734292,137.66,67.30096,43.65903,80.2217558862,23.07096,6.72903,24.03225,44.23,36.93,57.6204633789,137.98,89.16096,9.55903,89.6719122282,23.07096,6.72903,24.03225,66.09,2.83,66.1505631117,137.59,71.37096,52.03903,88.3282207149,23.07096,6.72903,24.03225,48.3,45.31,66.2260228309,137.59
2022-03-22 13:30:00,86.04536,5.76198,86.2380681083,18.79536,5.48198,19.5785,67.25,0.28,67.2505828971,137.17,70.03536,42.85198,82.1050780418,18.79536,5.48198,19.5785,51.24,37.37,63.4196696617,137.48,93.24536,8.09198,93.5958188268,18.79536,5.48198,19.5785,74.45,2.61,74.4957354484,137.1,74.91536,49.73198,89.9198587557,18.79536,5.48198,19.5785,56.12,44.25,71.4668937341,137.07
2022-03-22 14:00:00,84.90832,5.36701,85.07777384,17.57832,5.12701,18.31075,67.33,0.24,67.3304277426,136.84,69.44832,42.00701,81.164388989,17.57832,5.12701,18.31075,51.87,36.88,63.6445700748,137.06,92.11832,7.13701,92.3943818171,17.57832,5.12701,18.31075,74.54,2.01,74.5670952901,136.78,74.37832,50.43701,89.8667149937,17.57832,5.12701,18.31075,56.8,45.31,72.6583518943,136.67
2022-03-22 14:30:00,83.7056,5.5633,83.8902722504,17.3256,5.0533,18.0475,66.38,0.51,66.3819591455,137.26,68.1456,41.2733,79.6699949307,17.3256,5.0533,18.0475,50.82,36.22,62.4064163368,137.49,90.8056,6.8033,91.0601003857,17.3256,5.0533,18.0475,73.48,1.75,73.5008360497,137.2,72.9756,51.2033,89.1471599449,17.3256,5.0533,18.0475,55.65,46.15,72.2962308838,137.09
2022-03-22 15:00:00,81.9676,6.9605500000000005,82.262608189,15.0876,4.40055,15.71625,66.88,2.56,66.9289772819,137.18,71.0176,41.33055,82.1688132631,15.0876,4.40055,15.71625,55.93,36.93,67.0223082264,137.46,89.1276,5.31055,89.285670872,15.0876,4.40055,15.71625,74.04,0.91,74.0455920363,137.12,76.3876,50.51055,91.5771865426,15.0876,4.40055,15.71625,61.3,46.11,76.7060760305,137.05
2022-03-22 15:30:00,81.11504,7.91397,81.5001879468,17.22504,5.02397,17.94275,63.89,2.89,63.9553297232,137.88,70.05504,40.18397,80.7617488317,17.22504,5.02397,17.94275,52.83,35.16,63.4604955858,138.03,87.95504,5.85397,88.149634294,17.22504,5.02397,17.94275,70.73,0.8300000000000001,70.7348697603,137.82,75.07504,52.93397,91.8600392497,17.22504,5.02397,17.94275,57.85,47.91,75.1131852606,137.66
2022-03-22 16:00:00,81.90192,9.53181,82.454714247,16.29192,4.75181,16.97075,65.61,4.78,65.7838924054,139.0,70.17192,40.56181,81.0515810269,16.29192,4.75181,16.97075,53.88,35.81,64.6947486277,138.96,88.92192,7.6818100000000005,89.2531123343,16.29192,4.75181,16.97075,72.63,2.93,72.6890762082,138.93,75.32192,53.05181,92.1297247188,16.29192,4.75181,16.97075,59.03,48.3,76.2720846706,138.51
2022-03-22 16:30:00,83.77304,10.35797,84.4109576617,13.43304,3.91797,13.992750000000001,70.34,6.44,70.634192853,138.16,71.77304,39.20797,81.7840704683,13.43304,3.91797,13.992750000000001,58.34,35.29,68.1831335449,137.94,91.31304,8.71797,91.7282632287,13.43304,3.91797,13.992750000000001,77.88,4.8,78.0277796685,138.09,77.45304,51.59797,93.066234013,13.43304,3.91797,13.992750000000001,64.02,47.68,79.8244498885,137.46
2022-03-22 17:00:00,83.6996,11.14405,84.4382193711,16.5396,4.82405,17.22875,67.16,6.32,67.4567120456,138.24,71.6496,35.40405,79.9194090103,16.5396,4.82405,17.22875,55.11,30.58,63.0257764728,138.3,90.8596,9.59405,91.3647235401,16.5396,4.82405,17.22875,74.32,4.77,74.4729165536,138.17,76.8496,52.44405,93.0389133673,16.5396,4.82405,17.22875,60.31,47.62,76.8437407991,137.85
2022-03-22 17:30:00,85.37896,9.82803,85.942754112,17.23896,5.02803,17.95725,68.14,4.8,68.3088544773,138.78,73.25896,7.5580300000000005,73.6478040254,17.23896,5.02803,17.95725,56.02,2.5300000000000002,56.0771013873,136.5,92.67896,7.98803,93.022568498,17.23896,5.02803,17.95725,75.44,2.96,75.4980476569,138.7,76.61896,27.49803,81.4039721719,17.23896,5.02803,17.95725,59.38,22.47,63.4892534213,136.02
