Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2022-03-22 18:00:00,85.59888,12.26759,86.4734758273,16.92888,4.93759,17.63425,68.67,7.33,69.0601028091,138.83,73.48888,5.71759,73.710964714,16.92888,4.93759,17.63425,56.56,0.78,56.5653781036,136.07,92.94888,10.69759,93.5624536075,16.92888,4.93759,17.63425,76.02,5.76,76.2379039586,138.76,76.86888,25.44759,80.9716280512,16.92888,4.93759,17.63425,59.94,20.51,63.3519036809,135.61
2022-03-22 18:30:00,91.96872,11.26796,92.6564211536,16.27872,4.74796,16.957,75.69,6.52,75.9703001179,138.55,79.65872,6.03796,79.8872244667,16.27872,4.74796,16.957,63.38,1.29,63.393126599,135.65,100.10872,9.65796,100.5735154571,16.27872,4.74796,16.957,83.83,4.91,83.973668492,138.48,83.46872,22.90796,86.5551953946,16.27872,4.74796,16.957,67.19,18.16,69.6008742761,135.2
2022-03-22 19:00:00,91.77688,11.29909,92.4698066255,19.91688,5.80909,20.74675,71.86,5.49,72.0694089056,138.17,79.18688,7.57909,79.5487559259,19.91688,5.80909,20.74675,59.27,1.77,59.2964231636,135.68,99.48688,9.56909,99.9460193082,19.91688,5.80909,20.74675,79.57,3.76,79.6587879647,138.09,82.72688,26.71909,86.9347251963,19.91688,5.80909,20.74675,62.81,20.91,66.1991253719,135.23
2022-03-22 19:30:00,88.9952,12.2586,89.8355102229,16.0752,4.6886,16.745,72.92,7.57,73.3118769368,139.39,76.4452,5.2786,76.627228979,16.0752,4.6886,16.745,60.37,0.59,60.3728829857,136.58,96.8052,10.7286,97.3978932267,16.0752,4.6886,16.745,80.73,6.04,80.9556329109,139.31,80.0552,25.1086,83.9003983364,16.0752,4.6886,16.745,63.98,20.42,67.1596366875,136.13
2022-03-22 20:00:00,86.43176,14.30718,87.6079022477,11.92176,3.47718,12.4185,74.51,10.83,75.2929545177,138.7,75.07176,20.13718,77.7256403502,11.92176,3.47718,12.4185,63.15,16.66,65.3106277722,137.4,94.41176,13.14718,95.3227610188,11.92176,3.47718,12.4185,82.49,9.67,83.0548553668,138.64,81.14176,33.63718,87.8376063782,11.92176,3.47718,12.4185,69.22,30.16,75.5051918745,136.96
2022-03-22 20:30:00,86.76712,14.32541,87.9417448358,9.20712,2.68541,9.59075,77.56,11.64,78.428586625,138.48,74.79712,27.40541,79.6596865269,9.20712,2.68541,9.59075,65.59,24.72,70.0936980049,138.94,95.07712,13.27541,95.999454468,9.20712,2.68541,9.59075,85.87,10.59,86.5205466927,138.42,82.68712,40.34541,92.0049559641,9.20712,2.68541,9.59075,73.48,37.66,82.5686744474,138.47
2022-03-22 21:00:00,85.67336,11.16848,86.3982613205,2.46336,0.71848,2.566,83.21,10.45,83.863619049,138.25,73.53336,26.54848,78.1791329141,2.46336,0.71848,2.566,71.07,25.83,75.6183430128,138.72,94.59336,10.03848,95.1245227941,2.46336,0.71848,2.566,92.13,9.32,92.6002122028,138.19,82.13336,36.98848,90.0779466773,2.46336,0.71848,2.566,79.67,36.27,87.5375450878,138.24
2022-03-22 21:30:00,81.21808,10.45319,81.8880070588,2.30808,0.6731900000000001,2.40425,78.91,9.78,79.5137503832,138.73,69.20808,23.81319,73.1903433197,2.30808,0.6731900000000001,2.40425,66.9,23.14,70.7889087358,138.88,89.66808,9.30319,90.1493977521,2.30808,0.6731900000000001,2.40425,87.36,8.63,87.7852293954,138.66,76.93808,41.34319,87.342587055,2.30808,0.6731900000000001,2.40425,74.63,40.67,84.9922690602,138.41
2022-03-22 22:00:00,78.05856,8.59583,78.5304213835,2.24856,0.65583,2.34225,75.81,7.94,76.2246659553,138.98,65.69856,19.72583,68.5959849792,2.24856,0.65583,2.34225,63.45,19.07,66.2538104565,136.09,86.16856,7.14583,86.4643488315,2.24856,0.65583,2.34225,83.92,6.49,84.170579777,138.91,71.71856,45.29583,84.8249023805,2.24856,0.65583,2.34225,69.47,44.64,82.5760891542,135.61
2022-03-22 22:30:00,72.57584,6.77712,72.8915763803,2.11584,0.61712,2.204,70.46,6.16,70.7287579419,137.26,62.28584,24.50712,66.9337343587,2.11584,0.61712,2.204,60.17,23.89,64.7391767016,135.8,80.13584,23.14712,83.4118817483,2.11584,0.61712,2.204,78.02,22.53,81.2078893951,137.2,67.94584,39.70712,78.6974748769,2.11584,0.61712,2.204,65.83,39.09,76.561197744,135.37
2022-03-22 23:00:00,68.63632,6.90976,68.9832530865,4.21632,1.22976,4.392,64.42,5.68,64.6699219112,137.15,59.27632,25.09976,64.371422734,4.21632,1.22976,4.392,55.06,23.87,60.011503064,136.19,75.51632,27.82976,80.4811165927,4.21632,1.22976,4.392,71.3,26.6,76.1002628116,137.09,64.38632,40.73976,76.1926915655,4.21632,1.22976,4.392,60.17,39.51,71.9824214652,135.75
2022-03-22 23:30:00,64.44632,6.67101,64.7906670437,5.38632,1.57101,5.61075,59.06,5.1,59.2797908228,137.79,55.53632,22.78101,60.0271376609,5.38632,1.57101,5.61075,50.15,21.21,54.4507722627,137.22,70.70632,27.64101,75.9171200834,5.38632,1.57101,5.61075,65.32,26.07,70.3302729982,137.72,60.13632,44.95101,75.0797594773,5.38632,1.57101,5.61075,54.75,43.38,69.852608398,136.77
2022-03-23 00:00:00,62.31576,4.28043,62.462597011,4.35576,1.27043,4.53725,57.96,3.01,58.0381055859,137.88,53.65576,19.89043,57.2238567973,4.35576,1.27043,4.53725,49.3,18.62,52.6990929713,137.87,68.48576,25.04043,72.919972966,4.35576,1.27043,4.53725,64.13,23.77,68.3934923805,137.83,58.17576,48.14043,75.5110591381,4.35576,1.27043,4.53725,53.82,46.87,71.3679851194,137.38
2022-03-23 00:30:00,60.118,3.50525,60.2201021384,1.9380000000000002,0.56525,2.01875,58.18,2.94,58.2542358975,137.6,51.478,18.56525,54.723422696,1.9380000000000002,0.56525,2.01875,49.54,18.0,52.7087431078,137.66,66.308,24.18525,70.580997312,1.9380000000000002,0.56525,2.01875,64.37,23.62,68.566765273,137.55,56.018,47.94525,73.7344107019,1.9380000000000002,0.56525,2.01875,54.08,47.38,71.8993101497,137.19
2022-03-23 01:00:00,61.74776,3.08518,61.8247862968,1.93776,0.56518,2.0185,59.81,2.52,59.8630645724,137.43,52.99776,18.94518,56.2821677821,1.93776,0.56518,2.0185,51.06,18.38,54.2673750978,137.49,68.12776,23.66518,72.12095692,1.93776,0.56518,2.0185,66.19,23.1,70.1051075172,137.37,57.70776,47.32518,74.6314828089,1.93776,0.56518,2.0185,55.77,46.76,72.7790526182,137.02
2022-03-23 01:30:00,61.04344,3.36767,61.1362639377,1.8434400000000002,0.5376700000000001,1.9202500000000002,59.2,2.83,59.2676041358,137.68,52.33344,18.65767,55.5598559399,1.8434400000000002,0.5376700000000001,1.9202500000000002,50.49,18.12,53.643028438,137.74,67.35344,24.02767,71.5109418583,1.8434400000000002,0.5376700000000001,1.9202500000000002,65.51,23.49,69.594110383,137.62,56.98344,47.75767,74.3498989782,1.8434400000000002,0.5376700000000001,1.9202500000000002,55.14,47.22,72.5957850016,137.28
2022-03-23 02:00:00,59.80552,3.52536,59.9093347117,1.83552,0.5353600000000001,1.912,57.97,2.99,58.0470584957,137.81,51.26552,18.57536,54.527034946,1.83552,0.5353600000000001,1.912,49.43,18.04,52.6190697371,137.87,65.97552,24.24536,70.2894495696,1.83552,0.5353600000000001,1.912,64.14,23.71,68.3820422333,137.75,55.78552,48.01536,73.6036618491,1.83552,0.5353600000000001,1.912,53.95,47.48,71.8676067502,137.4
2022-03-23 02:30:00,58.62288,4.07834,58.7645719516,1.9828800000000002,0.5783400000000001,2.0655,56.64,3.5,56.7480360894,137.85,50.43288,18.21834,53.6226006218,1.9828800000000002,0.5783400000000001,2.0655,48.45,17.64,51.5613430779,137.9,64.63288,24.86834,69.2520289338,1.9828800000000002,0.5783400000000001,2.0655,62.65,24.29,67.1939476441,137.8,54.63288,48.61834,73.1334025015,1.9828800000000002,0.5783400000000001,2.0655,52.65,48.04,71.273165357,137.43
2022-03-23 03:00:00,58.08544,4.25492,58.2410738586,2.00544,0.58492,2.089,56.08,3.67,56.199958185,138.01,49.70544,18.03492,52.8761676467,2.00544,0.58492,2.089,47.7,17.45,50.7916577796,138.05,64.04544,25.09492,68.7864332162,2.00544,0.58492,2.089,62.04,24.51,66.7060844301,137.95,54.04544,48.89492,72.8808808029,2.00544,0.58492,2.089,52.04,48.31,71.0071665397,137.58
2022-03-23 03:30:00,57.12328,4.27429,57.2829701828,2.00328,0.5842900000000001,2.08675,55.12,3.69,55.2433751684,138.09,48.85328,18.06429,52.086097377,2.00328,0.5842900000000001,2.08675,46.85,17.48,50.0047287764,138.14,62.96328,25.17429,67.8094352237,2.00328,0.5842900000000001,2.08675,60.96,24.59,65.7327140775,138.03,53.12328,49.04429,72.3009353989,2.00328,0.5842900000000001,2.08675,51.12,48.46,70.438810325,137.65
2022-03-23 04:00:00,57.69432,4.13876,57.8425785611,1.98432,0.57876,2.067,55.71,3.56,55.8236303012,137.81,49.54432,18.10876,52.7500410711,1.98432,0.57876,2.067,47.56,17.53,50.6878141174,137.85,63.60432,24.91876,68.3114494254,1.98432,0.57876,2.067,61.62,24.34,66.2529999321,137.75,53.87432,48.62876,72.5754686833,1.98432,0.57876,2.067,51.89,48.05,70.7203973405,137.39
2022-03-23 04:30:00,57.80688,4.88659,58.0130514381,1.97688,0.57659,2.05925,55.83,4.31,55.9961159367,138.22,49.52688,19.01659,53.0522623246,1.97688,0.57659,2.05925,47.55,18.44,51.0003539203,138.08,63.71688,25.86659,68.7671525887,1.97688,0.57659,2.05925,61.74,25.29,66.7189006204,138.16,53.85688,47.86659,72.05396562,1.97688,0.57659,2.05925,51.88,47.29,70.1988497057,137.62
2022-03-23 05:00:00,59.9748,4.15765,60.1187382483,2.0148,0.58765,2.09875,57.96,3.5700000000000003,58.0698415703,137.94,51.7348,19.39765,55.2517724291,2.0148,0.58765,2.09875,49.72,18.81,53.1591431458,137.85,66.1448,24.99765,70.7107988398,2.0148,0.58765,2.09875,64.13,24.41,68.6185470554,137.9,56.2948,47.25765,73.5009523106,2.0148,0.58765,2.09875,54.28,46.67,71.5849656003,137.39
2022-03-23 05:30:00,60.94888,5.26884,61.1761934759,4.17888,1.21884,4.353,56.77,4.05,56.9142811604,137.5,52.52888,19.35884,55.9825680029,4.17888,1.21884,4.353,48.35,18.14,51.6408956158,137.41,66.97888,26.02884,71.8586868639,4.17888,1.21884,4.353,62.8,24.81,67.5231523257,137.46,56.96888,48.15884,74.5970988618,4.17888,1.21884,4.353,52.79,46.94,70.6409774847,136.96
2022-03-23 06:00:00,64.40232,4.48151,64.5580572296,5.66232,1.65151,5.89825,58.74,2.83,58.8081329409,136.89,55.90232,20.25151,59.4574893404,5.66232,1.65151,5.89825,50.24,18.6,53.5725452074,136.88,70.65232,24.93151,74.9221630245,5.66232,1.65151,5.89825,64.99,23.28,69.0337489928,136.86,60.53232,47.61151,77.0131005029,5.66232,1.65151,5.89825,54.87,45.96,71.5754042951,136.43
2022-03-23 06:30:00,69.57056,5.02433,69.7517505921,10.06056,2.93433,10.47975,59.51,2.09,59.5466892447,136.33,61.30056,23.47433,65.6414718396,10.06056,2.93433,10.47975,51.24,20.54,55.2035252498,136.16,75.92056,25.23433,80.0043926373,10.06056,2.93433,10.47975,65.86,22.3,69.532938957,136.3,66.03056,46.02433,80.4877245663,10.06056,2.93433,10.47975,55.97,43.09,70.6356071681,135.72
2022-03-23 07:00:00,77.55808,5.1394400000000005,77.728177753,11.51808,3.35944,11.998,66.04,1.78,66.0639841366,135.89,67.72808,22.72944,71.4403265894,11.51808,3.35944,11.998,56.21,19.37,59.4538560566,135.47,84.65808,15.67944,86.0978242931,11.51808,3.35944,11.998,73.14,12.32,74.1703579606,135.85,72.97808,47.12944,86.8733807055,11.51808,3.35944,11.998,61.46,43.77,75.4529290353,135.07
2022-03-23 07:30:00,81.51264,6.92952,81.8066545411,15.15264,4.41952,15.784,66.36,2.51,66.4074521421,137.29,69.92264,23.36952,73.7245552689,15.15264,4.41952,15.784,54.77,18.95,57.9556330308,135.04,88.61264,4.88952,88.7474358706,15.15264,4.41952,15.784,73.46,0.47000000000000003,73.461503524,137.25,75.04264,48.27952,89.2317761204,15.15264,4.41952,15.784,59.89,43.86,74.2328209083,134.59
2022-03-23 08:00:00,85.25704,10.57122,85.9099153873,17.86704,5.21122,18.6115,67.39,5.36,67.6028231659,137.41,74.11704,38.79122,83.6546135455,17.86704,5.21122,18.6115,56.25,33.58,65.5109067255,136.79,92.46704,8.97122,92.9012178319,17.86704,5.21122,18.6115,74.6,3.76,74.6946959295,137.37,79.53704,50.21122,94.0601262271,17.86704,5.21122,18.6115,61.67,45.0,76.3425759324,136.39
2022-03-23 08:30:00,86.08056,8.70933,86.5200279644,16.18056,4.71933,16.85475,69.9,3.99,70.0137850712,136.91,73.73056,41.00933,84.3680071174,16.18056,4.71933,16.85475,57.55,36.29,68.0365093167,136.84,93.56056,6.83933,93.810206387,16.18056,4.71933,16.85475,77.38,2.12,77.4090356483,136.87,79.32056,49.85933,93.6894018914,16.18056,4.71933,16.85475,63.14,45.14,77.6162302615,136.45
2022-03-23 09:00:00,92.13024,6.28132,92.3441178603,12.45024,3.63132,12.969,79.68,2.65,79.7240547137,135.99,79.73024,17.95132,81.7261344993,12.45024,3.63132,12.969,67.28,14.32,68.7870685522,136.23,100.69024,8.04132,101.0108274325,12.45024,3.63132,12.969,88.24,4.41,88.3501312959,135.95,85.35024,23.74132,88.5907091257,12.45024,3.63132,12.969,72.9,20.11,75.6228940203,135.84
2022-03-23 09:30:00,90.0844,6.67545,90.3313940779,17.5044,5.10545,18.23375,72.58,1.57,72.5969785873,136.34,77.6944,11.66545,78.5652755043,17.5044,5.10545,18.23375,60.19,6.5600000000000005,60.5464259887,136.0,97.8744,9.09545,98.2961107372,17.5044,5.10545,18.23375,80.37,3.99,80.4689816016,136.29,82.1044,17.48545,83.9456577856,17.5044,5.10545,18.23375,64.6,12.38,65.775560811,135.63
2022-03-23 10:00:00,86.99968,7.42574,87.316011903,21.61968,6.30574,22.5205,65.38,1.12,65.3895924441,137.16,75.34968,11.23574,76.1827810562,21.61968,6.30574,22.5205,53.73,4.93,53.955702201,136.94,94.00968,9.87574,94.5269811972,21.61968,6.30574,22.5205,72.39,3.5700000000000003,72.4779759651,137.1,79.24968,20.65574,81.8973221482,21.61968,6.30574,22.5205,57.63,14.35,59.3897247005,136.57
2022-03-23 10:30:00,85.34512,9.32191,85.85270825,26.23512,7.65191,27.32825,59.11,1.67,59.1335860573,137.86,74.03512,13.21191,75.2047442603,26.23512,7.65191,27.32825,47.8,5.5600000000000005,48.1222775853,137.3,91.67512,9.39191,92.1549542915,26.23512,7.65191,27.32825,65.44,1.74,65.4631285534,137.78,77.51512,21.53191,80.4500899742,26.23512,7.65191,27.32825,51.28,13.88,53.1252557641,136.93
2022-03-23 11:00:00,86.19304,9.79172,86.7474375702,25.82304,7.53172,26.899,60.37,2.26,60.4122876574,137.66,74.54304,14.74172,75.9867299007,25.82304,7.53172,26.899,48.72,7.21,49.2506091333,136.8,92.63304,7.77172,92.958483913,25.82304,7.53172,26.899,66.81,0.24,66.8104310718,137.58,78.04304,19.43172,80.4257908547,25.82304,7.53172,26.899,52.22,11.9,53.5587378492,136.43
2022-03-23 11:30:00,86.898,7.849,87.2517576041,19.368,5.649,20.175,67.53,2.2,67.5658264214,137.53,75.068,14.479,76.4515929527,19.368,5.649,20.175,55.7,8.83,56.3955574491,136.49,94.138,6.309,94.3491734198,19.368,5.649,20.175,74.77,0.66,74.7729128763,137.46,79.098,15.689,80.63893802,19.368,5.649,20.175,59.73,10.04,60.5679329348,136.11
2022-03-23 12:00:00,85.22168,8.54299,85.6488027947,21.54168,6.28299,22.43925,63.68,2.26,63.7200910232,137.77,74.22168,14.80299,75.6834611719,21.54168,6.28299,22.43925,52.68,8.52,53.3645275441,136.75,92.03168,6.72299,92.2769132457,21.54168,6.28299,22.43925,70.49,0.44,70.4913732311,137.7,78.06168,16.75299,79.8391417687,21.54168,6.28299,22.43925,56.52,10.47,57.4815735693,136.35
2022-03-23 12:30:00,83.3256,9.4383,83.8584350095,25.1256,7.3283000000000005,26.1725,58.2,2.11,58.2382357219,138.39,72.4356,14.8783,73.9478191582,25.1256,7.3283000000000005,26.1725,47.31,7.55,47.9086484886,137.5,89.5356,7.6983,89.8659417702,25.1256,7.3283000000000005,26.1725,64.41,0.37,64.4110627144,138.33,75.8556,19.0683,78.2155490695,25.1256,7.3283000000000005,26.1725,50.73,11.74,52.0707259408,137.09
2022-03-23 13:00:00,83.04184,9.62512,83.5977878033,26.69184,7.78512,27.804,56.35,1.8399999999999999,56.380032813,138.24,72.54184,15.02512,74.0815279378,26.69184,7.78512,27.804,45.85,7.24,46.4181009952,137.41,89.06184,8.18512,89.4371708721,26.69184,7.78512,27.804,62.37,0.4,62.3712826548,138.18,75.84184,19.81512,78.3876500171,26.69184,7.78512,27.804,49.15,12.03,50.600824104,137.0
2022-03-23 13:30:00,81.7812,7.9341,82.1651666842,25.8312,7.5341000000000005,26.9075,55.95,0.4,55.9514298298,138.53,71.1812,12.7141,72.3077559619,25.8312,7.5341000000000005,26.9075,45.35,5.18,45.6448781354,138.1,87.7612,9.5041,88.274323233,25.8312,7.5341000000000005,26.9075,61.93,1.97,61.9613250343,138.46,74.4512,21.9741,77.6262987154,25.8312,7.5341000000000005,26.9075,48.62,14.44,50.7190102427,137.67
2022-03-23 14:00:00,80.31304,9.06172,80.822640166,24.62304,7.18172,25.649,55.69,1.88,55.7217237709,138.31,69.81304,28.37172,75.3579129873,24.62304,7.18172,25.649,45.19,21.19,49.9114435776,137.79,86.26304,9.901720000000001,86.8294657878,24.62304,7.18172,25.649,61.64,2.7199999999999998,61.6999837925,138.25,73.40304,36.17172,81.8315318749,24.62304,7.18172,25.649,48.78,28.99,56.7442375929,137.36
2022-03-23 14:30:00,80.84984,7.07037,81.1584053562,22.86984,6.67037,23.82275,57.98,0.4,57.9813797697,137.97,70.49984,43.57037,82.877044964,22.86984,6.67037,23.82275,47.63,36.9,60.2513642999,138.25,87.05984,8.59037,87.4826279759,22.86984,6.67037,23.82275,64.19,1.92,64.2187083333,137.91,74.92984,52.86037,91.6989620386,22.86984,6.67037,23.82275,52.06,46.19,69.5971242222,137.77
2022-03-23 15:00:00,80.1404,6.96345,80.4423604083,20.2404,5.90345,21.08375,59.9,1.06,59.9093782308,138.01,69.6904,42.23345,81.4887486164,20.2404,5.90345,21.08375,49.45,36.33,61.3609924952,138.29,86.5504,7.10345,86.8414114467,20.2404,5.90345,21.08375,66.31,1.2,66.3208572019,137.95,74.3304,52.76345,91.1536615834,20.2404,5.90345,21.08375,54.09,46.86,71.5652688111,137.8
2022-03-23 15:30:00,79.99968,7.68449,80.3679052027,18.28968,5.33449,19.05175,61.71,2.35,61.7547293735,137.88,69.24968,40.63449,80.2912196798,18.28968,5.33449,19.05175,50.96,35.3,61.9920285198,138.13,86.60968,5.79449,86.8032993847,18.28968,5.33449,19.05175,68.32,0.46,68.3215485773,137.81,74.07968,53.12449,91.1592585899,18.28968,5.33449,19.05175,55.79,47.79,73.4602491147,137.64
2022-03-23 16:00:00,83.31328,8.59054,83.7549998618,17.21328,5.0205400000000004,17.9305,66.1,3.5700000000000003,66.1963360013,138.05,72.20328,40.37054,82.7229964559,17.21328,5.0205400000000004,17.9305,54.99,35.35,65.3721852167,138.16,90.39328,6.63054,90.6361358943,17.21328,5.0205400000000004,17.9305,73.18,1.6099999999999999,73.1977082975,137.99,77.47328,52.78054,93.7437705485,17.21328,5.0205400000000004,17.9305,60.26,47.76,76.8913857334,137.64
2022-03-23 16:30:00,84.1524,9.2732,84.66178987,14.5824,4.2532,15.19,69.57,5.02,69.7508802812,137.95,73.6424,38.3832,83.0450065928,14.5824,4.2532,15.19,59.06,34.13,68.2124658695,138.02,91.6124,7.4832,91.9175180039,14.5824,4.2532,15.19,77.03,3.23,77.0976899784,137.89,79.3924,53.2632,95.6039834526,14.5824,4.2532,15.19,64.81,49.01,81.2546380215,137.54
2022-03-23 17:00:00,85.03,9.64,85.5747071277,12.72,3.71,13.25,72.31,5.93,72.5527463298,137.71,74.36,37.0,83.0566649944,12.72,3.71,13.25,61.64,33.29,70.0550761901,137.76,92.8,7.98,93.1424736627,12.72,3.71,13.25,80.08,4.27,80.1937609793,137.65,80.42,53.36,96.5125173229,12.72,3.71,13.25,67.7,49.65,83.9548241616,137.27
2022-03-23 17:30:00,85.02688,11.50034,85.8010963954,12.92688,3.77034,13.4655,72.1,7.73,72.5131912137,138.1,74.55688,37.11034,83.2820850498,12.92688,3.77034,13.4655,61.63,33.34,70.0700542315,137.95,92.75688,10.02034,93.2965487092,12.92688,3.77034,13.4655,79.83,6.25,80.0742867592,138.04,80.57688,53.60034,96.7761852867,12.92688,3.77034,13.4655,67.65,49.83,84.0211366264,137.47
2022-03-23 18:00:00,87.1412,9.86535,87.69785555,11.6412,3.39535,12.12625,75.5,6.47,75.7767174005,137.8,76.3912,36.12535,84.502404404,11.6412,3.39535,12.12625,64.75,32.73,72.5521564118,137.87,95.2512,8.27535,95.6100021915,11.6412,3.39535,12.12625,83.61,4.88,83.7522925059,137.74,82.8112,53.72535,98.7122488755,11.6412,3.39535,12.12625,71.17,50.33,87.1681008168,137.4
2022-03-23 18:30:00,90.70432,10.67251,91.3300396166,15.09432,4.40251,15.72325,75.61,6.27,75.8695261617,137.75,79.49432,37.06251,87.709614979,15.09432,4.40251,15.72325,64.4,32.66,72.2082793037,137.87,98.83432,9.06251,99.2489390239,15.09432,4.40251,15.72325,83.74,4.66,83.8695606284,137.69,85.85432,54.80251,101.8542064176,15.09432,4.40251,15.72325,70.76,50.4,86.8742631623,137.4
2022-03-23 19:00:00,90.50624,11.06682,91.1803377042,15.72624,4.58682,16.3815,74.78,6.48,75.0602344787,137.54,78.65624,37.10682,86.9696509217,15.72624,4.58682,16.3815,62.93,32.52,70.8359746174,137.6,98.53624,9.49682,98.9928289496,15.72624,4.58682,16.3815,82.81,4.91,82.9554350239,137.45,84.87624,54.81682,101.0389027625,15.72624,4.58682,16.3815,69.15,50.23,85.4679787991,137.14
2022-03-23 19:30:00,90.31576,8.15168,90.6828891864,7.92576,2.31168,8.256,82.39,5.84,82.5967172471,137.28,78.54576,35.99168,86.3992907563,7.92576,2.31168,8.256,70.62,33.68,78.2401866051,137.24,99.16576,6.55168,99.381952422,7.92576,2.31168,8.256,91.24,4.24,91.3384650626,137.17,85.57576,50.85168,99.5444828125,7.92576,2.31168,8.256,77.65,48.54,91.5732171544,136.78
2022-03-23 20:00:00,91.5812,6.88785,91.839853392,5.1012,1.4878500000000001,5.31375,86.48,5.4,86.6484298761,137.47,80.1112,35.32785,87.5549047802,5.1012,1.4878500000000001,5.31375,75.01,33.84,82.2900097217,137.47,100.8912,5.25785,101.0281110586,5.1012,1.4878500000000001,5.31375,95.79,3.77,95.8641591003,137.36,87.7212,49.98785,100.9643208122,5.1012,1.4878500000000001,5.31375,82.62,48.5,95.8035197683,137.01
2022-03-23 20:30:00,88.60712,10.03541,89.1736012986,8.96712,2.61541,9.34075,79.64,7.42,79.984911077,138.33,76.96712,34.72541,84.438093659,8.96712,2.61541,9.34075,68.0,32.11,75.2000804521,138.35,97.13712,8.55541,97.5131535854,8.96712,2.61541,9.34075,88.17,5.94,88.369861944,138.21,83.74712,54.13541,99.7207236444,8.96712,2.61541,9.34075,74.78,51.52,90.8094642645,137.89
2022-03-23 21:00:00,85.27688,9.66284,85.822588748,6.14688,1.79284,6.4030000000000005,79.13,7.87,79.5203986409,138.71,74.05688,34.38284,81.649256958,6.14688,1.79284,6.4030000000000005,67.91,32.59,75.3251365747,138.63,93.76688,8.22284,94.1267384041,6.14688,1.79284,6.4030000000000005,87.62,6.43,87.8556162121,138.58,80.81688,53.23284,96.7734640663,6.14688,1.79284,6.4030000000000005,74.67,51.44,90.6734939219,138.17
2022-03-23 21:30:00,81.76016,6.81088,82.0433534761,4.70016,1.37088,4.896,77.06,5.44,77.2517779731,139.14,69.22016,24.55088,73.4450560569,4.70016,1.37088,4.896,64.52,23.18,68.5575874721,138.13,90.04016,5.09088,90.1839646057,4.70016,1.37088,4.896,85.34,3.7199999999999998,85.4210395629,139.02,75.45016,52.71088,92.0389239094,4.70016,1.37088,4.896,70.75,51.34,87.4148620087,137.64
2022-03-23 22:00:00,78.22024,5.15257,78.3897628729,3.06024,0.8925700000000001,3.18775,75.16,4.26,75.2806296467,139.38,65.58024,16.70257,67.673803817,3.06024,0.8925700000000001,3.18775,62.52,15.81,64.4880337737,137.28,86.30024,3.25257,86.3615113095,3.06024,0.8925700000000001,3.18775,83.24,2.36,83.2734483494,139.28,71.50024,50.37257,87.4624498197,3.06024,0.8925700000000001,3.18775,68.44,49.48,84.4529691604,136.78
2022-03-23 22:30:00,72.86672,3.79571,72.9655144432,1.8367200000000001,0.53571,1.9132500000000001,71.03,3.26,71.1047712886,137.8,61.94672,18.73571,64.7180264529,1.8367200000000001,0.53571,1.9132500000000001,60.11,18.2,62.8048732186,136.9,80.51672,14.24571,81.7672455997,1.8367200000000001,0.53571,1.9132500000000001,78.68,13.71,79.8655526494,137.74,67.59672,46.92571,82.2881450378,1.8367200000000001,0.53571,1.9132500000000001,65.76,46.39,80.47614367,136.42
2022-03-23 23:00:00,68.65768,0.7634900000000001,68.6619249655,1.89768,0.55349,1.97675,66.76,0.21,66.7603302868,136.6,58.93768,19.17349,61.9780028927,1.89768,0.55349,1.97675,57.04,18.62,60.0022166257,136.93,75.83768,20.50349,78.560465948,1.89768,0.55349,1.97675,73.94,19.95,76.5841112764,136.55,64.27768,46.58349,79.3828803128,1.89768,0.55349,1.97675,62.38,46.03,77.524352948,136.42
2022-03-23 23:30:00,64.3516,1.1963,64.3627186829,1.9416,0.5663,2.0225,62.41,0.63,62.4131796979,136.88,55.2116,18.5563,58.2465195892,1.9416,0.5663,2.0225,53.27,17.99,56.225732543,137.2,71.0416,21.4363,74.2052820778,1.9416,0.5663,2.0225,69.1,20.87,72.1828712369,136.83,60.1516,47.5463,76.6737610024,1.9416,0.5663,2.0225,58.21,46.98,74.8032385663,136.71
2022-03-24 00:00:00,62.05448,2.02714,62.0875815655,1.94448,0.5671400000000001,2.0255,60.11,1.46,60.1277282125,136.61,53.28448,17.73714,56.1590771314,1.94448,0.5671400000000001,2.0255,51.34,17.17,54.1350579569,136.91,68.47448,22.24714,71.9978447556,1.94448,0.5671400000000001,2.0255,66.53,21.68,69.9733041952,136.56,58.01448,48.09714,75.3592380923,1.94448,0.5671400000000001,2.0255,56.07,47.53,73.5047331809,136.43
2022-03-24 00:30:00,61.40632,2.32226,61.4502158454,1.99632,0.58226,2.0795,59.41,1.74,59.4354750969,137.08,52.66632,17.56226,55.517332776800004,1.99632,0.58226,2.0795,50.67,16.98,53.4393983873,137.39,67.75632,22.68226,71.4521085669,1.99632,0.58226,2.0795,65.76,22.1,69.3742574735,137.03,57.32632,48.75226,75.2535037048,1.99632,0.58226,2.0795,55.33,48.17,73.3604648295,136.9
2022-03-24 01:00:00,61.36096,2.71903,61.4211733547,1.95096,0.56903,2.03225,59.41,2.15,59.4488906541,136.76,52.53096,17.42903,55.3468413305,1.95096,0.56903,2.03225,50.58,16.86,53.3160013504,137.03,67.70096,23.02903,71.510532145,1.95096,0.56903,2.03225,65.75,22.46,69.4803144783,136.71,57.19096,48.45903,74.9605462511,1.95096,0.56903,2.03225,55.24,47.89,73.1088893364,136.55
2022-03-24 01:30:00,61.19528,2.10404,61.2314402787,1.86528,0.5440400000000001,1.943,59.33,1.56,59.3505054738,137.15,52.40528,17.73404,55.3245835646,1.86528,0.5440400000000001,1.943,50.54,17.19,53.3834028514,137.47,67.53528,22.45404,71.1702041377,1.86528,0.5440400000000001,1.943,65.67,21.91,69.2285851365,137.1,57.05528,48.54404,74.9121405074,1.86528,0.5440400000000001,1.943,55.19,48.0,73.1432573789,136.99
2022-03-24 02:00:00,60.67968,2.42324,60.7280467083,1.75968,0.51324,1.833,58.92,1.9100000000000001,58.9509499499,137.22,51.99968,17.94324,55.008422826,1.75968,0.51324,1.833,50.24,17.43,53.1776503806,137.47,66.95968,22.86324,70.7553990095,1.75968,0.51324,1.833,65.2,22.35,68.9243244436,137.17,56.61968,48.28324,74.411420012,1.75968,0.51324,1.833,54.86,47.77,72.7433330278,136.99
2022-03-24 02:30:00,60.03608,3.02219,60.1120997318,1.75608,0.51219,1.82925,58.28,2.51,58.334025234,137.36,51.45608,17.79219,54.4452954254,1.75608,0.51219,1.82925,49.7,17.28,52.6183276055,137.55,66.24608,23.55219,70.3082411184,1.75608,0.51219,1.82925,64.49,23.04,68.4821268653,137.31,56.01608,48.51219,74.1028595748,1.75608,0.51219,1.82925,54.26,48.0,72.4440998288,137.09
2022-03-24 03:00:00,58.818,3.18275,58.9040492798,1.758,0.51275,1.83125,57.06,2.67,57.1224342969,137.32,50.268,17.50275,53.2279821294,1.758,0.51275,1.83125,48.51,16.99,51.3992237295,137.52,64.898,23.70275,69.0910324251,1.758,0.51275,1.83125,63.14,23.19,67.2639256957,137.28,54.708,48.81275,73.3188231395,1.758,0.51275,1.83125,52.95,48.3,71.6700251151,137.09
2022-03-24 03:30:00,58.89536,3.07073,58.9753576696,1.78536,0.52073,1.85975,57.11,2.55,57.1669012629,137.32,50.36536,17.60073,53.3521806908,1.78536,0.52073,1.85975,48.58,17.08,51.4950754927,137.52,64.96536,23.60073,69.1194072346,1.78536,0.52073,1.85975,63.18,23.08,67.2636514025,137.28,54.82536,48.76073,73.3718535221,1.78536,0.52073,1.85975,53.04,48.24,71.6961588929,137.09
2022-03-24 04:00:00,58.70512,3.21066,58.7928520473,1.78512,0.52066,1.8595000000000002,56.92,2.69,56.9835283218,137.87,50.29512,17.60066,53.2858548608,1.78512,0.52066,1.8595000000000002,48.51,17.08,51.429043351,138.07,64.76512,23.91066,69.0379636885,1.78512,0.52066,1.8595000000000002,62.98,23.39,67.1831266018,137.82,54.72512,49.25066,73.623815912,1.78512,0.52066,1.8595000000000002,52.94,48.73,71.9531548996,137.63
2022-03-24 04:30:00,58.29408,3.50744,58.3995025527,1.77408,0.51744,1.8479999999999999,56.52,2.99,56.5990326772,137.67,49.91408,17.28744,52.8230154762,1.77408,0.51744,1.8479999999999999,48.14,16.77,50.9773724313,137.87,64.29408,24.16744,68.6861986079,1.77408,0.51744,1.8479999999999999,62.52,23.65,66.8436451729,137.62,54.31408,49.38744,73.4107520463,1.77408,0.51744,1.8479999999999999,52.54,48.87,71.7546409649,137.4
2022-03-24 05:00:00,57.72888,3.55884,57.838472734,1.77888,0.5188400000000001,1.853,55.95,3.04,56.0325271606,137.09,49.31888,17.10884,52.2021487163,1.77888,0.5188400000000001,1.853,47.54,16.59,50.3515610483,137.29,63.67888,24.08884,68.0828316876,1.77888,0.5188400000000001,1.853,61.9,23.57,66.2356014542,137.05,53.65888,49.10884,72.7389412145,1.77888,0.5188400000000001,1.853,51.88,48.59,71.08109805,136.82
2022-03-24 05:30:00,61.12672,1.7507100000000002,61.1517856114,1.71672,0.50071,1.7882500000000001,59.41,1.25,59.423148688,136.55,52.44672,17.02071,55.1394868281,1.71672,0.50071,1.7882500000000001,50.73,16.52,53.3520693132,136.96,67.46672,21.92071,70.9385356098,1.71672,0.50071,1.7882500000000001,65.75,21.42,69.1511308657,136.51,57.12672,48.78071,75.1200359828,1.71672,0.50071,1.7882500000000001,55.41,48.28,73.4930370852,136.51
2022-03-24 06:00:00,63.39696,1.38578,63.4121039191,2.07696,0.6057800000000001,2.1635,61.32,0.78,61.3249606604,136.47,54.64696,18.03578,57.5463256642,2.07696,0.6057800000000001,2.1635,52.57,17.43,55.3842017185,136.83,69.96696,21.47578,73.1886918742,2.07696,0.6057800000000001,2.1635,67.89,20.87,71.0254109457,136.43,59.52696,47.72578,76.2968481882,2.07696,0.6057800000000001,2.1635,57.45,47.12,74.3020652472,136.36
2022-03-24 06:30:00,70.59224,2.75482,70.6459721531,5.5022400000000005,1.6048200000000001,5.7315000000000005,65.09,1.15,65.1001582179,136.19,62.23224,23.46482,66.5090179829,5.5022400000000005,1.6048200000000001,5.7315000000000005,56.73,21.86,60.7959908218,136.03,77.60224,22.19482,80.713801099,5.5022400000000005,1.6048200000000001,5.7315000000000005,72.1,20.59,74.9823852648,136.14,67.53224,43.08482,80.105587532,5.5022400000000005,1.6048200000000001,5.7315000000000005,62.03,41.48,74.6211183245,135.58
2022-03-24 07:00:00,77.19488,5.99184,77.427073074,7.51488,2.19184,7.828,69.68,3.8,69.7835396064,135.38,67.80488,23.75184,71.8446355353,7.51488,2.19184,7.828,60.29,21.56,64.0290379437,135.64,84.74488,17.28184,86.4890552613,7.51488,2.19184,7.828,77.23,15.09,78.6904123766,135.33,73.49488,43.63184,85.4706665939,7.51488,2.19184,7.828,65.98,41.44,77.9142734035,135.22
2022-03-24 07:30:00,84.74592,3.45131,84.8161688439,8.33592,2.43131,8.68325,76.41,1.02,76.4168077062,137.43,72.88592,22.14131,76.1747657874,8.33592,2.43131,8.68325,64.55,19.71,67.4921225033,135.49,92.97592,5.82131,93.1579806026,8.33592,2.43131,8.68325,84.64,3.39,84.7078609103,137.39,79.00592,45.87131,91.357060352,8.33592,2.43131,8.68325,70.67,43.44,82.9534960083,135.05
2022-03-24 08:00:00,87.34016,7.14588,87.6319984355,11.06016,3.22588,11.521,76.28,3.92,76.3806572373,137.29,75.98016,29.31588,81.4395821072,11.06016,3.22588,11.521,64.92,26.09,69.9663812127,136.27,95.53016,7.64588,95.8356455115,11.06016,3.22588,11.521,84.47,4.42,84.5855620068,137.24,82.89016,38.99588,91.6048976955,11.06016,3.22588,11.521,71.83,35.77,80.2436402464,135.85
2022-03-24 08:30:00,87.74,8.2225,88.1244410266,14.34,4.1825,14.9375,73.4,4.04,73.5110984818,137.16,76.84,32.9825,83.6195605481,14.34,4.1825,14.9375,62.5,28.8,68.8163498015,137.98,95.63,6.3825,95.8427524973,14.34,4.1825,14.9375,81.29,2.2,81.3197645102,137.09,84.31,36.3325,91.8053737874,14.34,4.1825,14.9375,69.97,32.15,77.0027493016,137.55
2022-03-24 09:00:00,85.75248,7.92989,86.1183544987,18.34248,5.34989,19.10675,67.41,2.58,67.4593544292,137.01,75.03248,32.60989,81.8124561467,18.34248,5.34989,19.10675,56.69,27.26,62.9036064149,138.19,92.97248,5.90989,93.1601247163,18.34248,5.34989,19.10675,74.63,0.56,74.6321010022,136.96,81.75248,39.47989,90.7861757128,18.34248,5.34989,19.10675,63.41,34.13,72.0117004382,137.73
2022-03-24 09:30:00,85.15136,8.01998,85.528206979,20.33136,5.9299800000000005,21.1785,64.82,2.09,64.8536853232,136.92,73.68136,33.54998,80.9601381511,20.33136,5.9299800000000005,21.1785,53.35,27.62,60.0756764423,138.11,92.09136,6.09998,92.2931652001,20.33136,5.9299800000000005,21.1785,71.76,0.17,71.7602013654,136.87,79.93136,39.59998,89.203030932,20.33136,5.9299800000000005,21.1785,59.6,33.67,68.4531146114,137.64
2022-03-24 10:00:00,84.4328,8.44415,84.8540004069,22.8828,6.67415,23.83625,61.55,1.77,61.5754447812,137.0,72.3928,34.54415,80.2123169536,22.8828,6.67415,23.83625,49.51,27.87,56.8152884354,138.2,91.0028,6.99415,91.2711769512,22.8828,6.67415,23.83625,68.12,0.32,68.1207516107,136.94,78.1728,40.12415,87.8688458617,22.8828,6.67415,23.83625,55.29,33.45,64.6211002692,137.75
2022-03-24 10:30:00,83.36432,8.94376,83.8427140066,24.90432,7.2637599999999996,25.942,58.46,1.6800000000000002,58.4841346008,137.32,70.62432,35.30376,78.9566339556,24.90432,7.2637599999999996,25.942,45.72,28.04,53.633571576,138.53,89.62432,7.74376,89.9582378351,24.90432,7.2637599999999996,25.942,64.72,0.48,64.7217799508,137.26,75.89432,40.85376,86.1915164874,24.90432,7.2637599999999996,25.942,50.99,33.59,61.0595463462,138.07
2022-03-24 11:00:00,82.63064,8.86602,83.1049275161,26.66064,7.77602,27.7715,55.97,1.09,55.9806127155,137.19,71.31064,36.41602,80.0708054777,26.66064,7.77602,27.7715,44.65,28.64,53.0459432945,138.35,88.61064,8.92602,89.0590778879,26.66064,7.77602,27.7715,61.95,1.15,61.9606730112,137.13,76.43064,40.50602,86.5007536791,26.66064,7.77602,27.7715,49.77,32.73,59.5676573318,137.89
2022-03-24 11:30:00,78.09904,10.81972,78.8449515809,29.27904,8.53972,30.499,48.82,2.2800000000000002,48.8732114762,137.6,68.17904,37.18972,77.6624540496,29.27904,8.53972,30.499,38.9,28.65,48.3118256745,138.63,83.31904,8.85972,83.7887645511,29.27904,8.53972,30.499,54.04,0.32,54.040947438,137.55,72.53904,41.50972,83.5761280426,29.27904,8.53972,30.499,43.26,32.97,54.3916215974,138.18
2022-03-24 12:00:00,76.84616,11.71763,77.7343885263,29.78616,8.68763,31.02725,47.06,3.03,47.157443739,137.55,67.00616,37.46763,76.7701033981,29.78616,8.68763,31.02725,37.22,28.78,47.0490892579,138.47,81.86616,9.60763,82.4279971088,29.78616,8.68763,31.02725,52.08,0.92,52.0881253262,137.49,71.13616,41.37763,82.2949665773,29.78616,8.68763,31.02725,41.35,32.69,52.7110861205,138.06
2022-03-24 12:30:00,80.3856,10.1758,81.027104064,28.3056,8.2558,29.485,52.08,1.92,52.1153796878,137.43,69.4256,37.3858,78.8518355969,28.3056,8.2558,29.485,41.12,29.13,50.3925718732,138.44,85.9456,8.7958,86.3945152021,28.3056,8.2558,29.485,57.64,0.54,57.6425294379,137.37,74.0656,40.6058,84.4662305126,28.3056,8.2558,29.485,45.76,32.35,56.0401650604,138.02
2022-03-24 13:00:00,79.9164,10.3902,80.5890020102,26.8464,7.8302,27.965,53.07,2.56,53.1317089881,137.66,69.6864,36.9202,78.862510187,26.8464,7.8302,27.965,42.84,29.09,51.7831410789,138.61,85.5864,8.2002,85.9783411389,26.8464,7.8302,27.965,58.74,0.37,58.7411652932,137.6,74.5464,40.3702,84.7756969951,26.8464,7.8302,27.965,47.7,32.54,57.7420262894,138.2
2022-03-24 13:30:00,76.08656,12.79858,77.1554810927,28.96656,8.44858,30.1735,47.12,4.35,47.3203645379,138.53,66.50656,36.77858,75.9985951834,28.96656,8.44858,30.1735,37.54,28.33,47.0302083772,139.39,81.10656,10.81858,81.8249090941,28.96656,8.44858,30.1735,52.14,2.37,52.1938358429,138.46,70.69656,42.54858,82.5129399297,28.96656,8.44858,30.1735,41.73,34.1,53.8906568897,138.97
2022-03-24 14:00:00,75.75936,13.01773,76.8696423952,30.36936,8.85773,31.63475,45.39,4.16,45.5802336545,138.34,66.49936,36.88773,76.045180682,30.36936,8.85773,31.63475,36.13,28.03,45.7280854618,139.27,80.60936,10.98773,81.3547732476,30.36936,8.85773,31.63475,50.24,2.13,50.2851319974,138.28,70.48936,43.27773,82.7146407062,30.36936,8.85773,31.63475,40.12,34.42,52.8616193471,138.83
2022-03-24 14:30:00,74.86928,10.60979,75.6173044452,28.79928,8.39979,29.99925,46.07,2.21,46.1229769204,138.16,64.98928,32.03979,72.4579509658,28.79928,8.39979,29.99925,36.19,23.64,43.2269094431,137.01,79.79928,11.08979,80.566174855,28.79928,8.39979,29.99925,51.0,2.69,51.0708928843,138.1,68.38928,48.42979,83.8005857877,28.79928,8.39979,29.99925,39.59,40.03,56.3007015942,136.58
2022-03-24 15:00:00,77.49096,8.07903,77.9109723175,25.23096,7.35903,26.28225,52.26,0.72,52.264959581,138.28,66.70096,29.89903,73.0956227134,25.23096,7.35903,26.28225,41.47,22.54,47.1997086855,135.77,83.10096,8.98903,83.5857177589,25.23096,7.35903,26.28225,57.87,1.63,57.8929512117,138.21,70.33096,48.01903,85.1602675939,25.23096,7.35903,26.28225,45.1,40.66,60.7226942749,135.33
2022-03-24 15:30:00,78.6428,8.4529,79.0957742882,22.1928,6.4729,23.1175,56.45,1.98,56.4847138614,138.33,67.5628,29.2929,73.6397035182,22.1928,6.4729,23.1175,45.37,22.82,50.7857194495,135.66,84.6928,7.0029,84.981827353,22.1928,6.4729,23.1175,62.5,0.53,62.5022471596,138.27,71.6128,46.7029,85.4959296824,22.1928,6.4729,23.1175,49.42,40.23,63.724322672,135.21
2022-03-24 16:00:00,79.70488,6.77934,79.9926705808,16.21488,4.7293400000000005,16.8905,63.49,2.05,63.5230871416,138.03,68.19488,26.83934,73.2863686496,16.21488,4.7293400000000005,16.8905,51.98,22.11,56.4869232655,135.42,86.51488,5.10934,86.6656207308,16.21488,4.7293400000000005,16.8905,70.3,0.38,70.3010270195,137.96,72.96488,45.46934,85.9728712644,16.21488,4.7293400000000005,16.8905,56.75,40.74,69.8592162853,134.98
2022-03-24 16:30:00,77.16816,12.62988,78.1948769844,21.66816,6.31988,22.571,55.5,6.31,55.8575518619,138.74,66.91816,27.20988,72.2386164555,21.66816,6.31988,22.571,45.25,20.89,49.8392877156,135.79,83.11816,10.88988,83.8285035546,21.66816,6.31988,22.571,61.45,4.57,61.6196997721,138.67,71.00816,48.70988,86.109297966,21.66816,6.31988,22.571,49.34,42.39,65.0488101352,135.34
2022-03-24 17:00:00,78.498,13.419,79.6367099082,21.288,6.209,22.175,57.21,7.21,57.6625372317,138.7,68.078,29.769,74.3021362075,21.288,6.209,22.175,46.79,23.56,52.386808454,136.03,84.608,18.029,86.5075632821,21.288,6.209,22.175,63.32,11.82,64.4137780292,138.59,72.248,46.029,85.6647088654,21.288,6.209,22.175,50.96,39.82,64.6726681064,135.56
2022-03-24 17:30:00,85.55312,5.65091,85.7395423685,9.36312,2.73091,9.75325,76.19,2.92,76.2459343178,136.33,74.33312,23.68091,78.0140899284,9.36312,2.73091,9.75325,64.97,20.95,68.2642175667,135.25,93.81312,10.22091,94.3682599467,9.36312,2.73091,9.75325,84.45,7.49,84.7814991611,136.2,80.48312,44.62091,92.0247695686,9.36312,2.73091,9.75325,71.12,41.89,82.5398479524,134.79
2022-03-24 18:00:00,85.8556,7.0283,86.1427945463,8.3256,2.4283,8.6725,77.53,4.6,77.6663434185,138.38,73.7556,23.2983,77.347910859,8.3256,2.4283,8.6725,65.43,20.87,68.6778115551,135.57,94.2056,5.2983,94.3544755391,8.3256,2.4283,8.6725,85.88,2.87,85.9279424867,138.24,79.9756,44.6583,91.5994560805,8.3256,2.4283,8.6725,71.65,42.23,83.1690771862,135.15
2022-03-24 18:30:00,84.2604,15.81845,85.7323647671,20.3604,5.9384500000000005,21.20875,63.9,9.88,64.6592947688,139.59,72.2604,27.85845,77.4445520651,20.3604,5.9384500000000005,21.20875,51.9,21.92,56.3391196239,136.26,91.1204,14.93845,92.336799731,20.3604,5.9384500000000005,21.20875,70.76,9.0,71.3300609841,139.43,77.0704,47.74845,90.6628977783,20.3604,5.9384500000000005,21.20875,56.71,41.81,70.4563708972,135.85
2022-03-24 19:00:00,86.46952,17.65611,88.2537030915,19.76952,5.76611,20.59325,66.7,11.89,67.7514730467,136.11,75.59952,29.00611,80.9730933185,19.76952,5.76611,20.59325,55.83,23.24,60.4738497204,135.73,94.21952,18.40611,96.0005355941,19.76952,5.76611,20.59325,74.45,12.64,75.5153765799,135.99,80.74952,45.56611,92.7186893823,19.76952,5.76611,20.59325,60.98,39.8,72.8189563232,135.34
2022-03-24 19:30:00,91.45184,10.38137,92.0391866678,10.46184,3.05137,10.89775,80.99,7.33,81.3210243418,136.81,78.66184,22.33137,81.7702583967,10.46184,3.05137,10.89775,68.2,19.28,70.8728325947,135.57,99.52184,14.55137,100.5800129542,10.46184,3.05137,10.89775,89.06,11.5,89.7994075704,136.69,85.14184,47.04137,97.2729325664,10.46184,3.05137,10.89775,74.68,43.99,86.6730782885,135.17
2022-03-24 20:00:00,87.47768,7.10099,87.7654177747,9.63768,2.8109900000000003,10.03925,77.84,4.29,77.9581278636,137.45,75.17768,22.72099,78.5361506363,9.63768,2.8109900000000003,10.03925,65.54,19.91,68.497443018,135.78,95.19768,17.80099,96.8476820702,9.63768,2.8109900000000003,10.03925,85.56,14.99,86.8631895569,137.31,81.39768,46.26099,93.6251115095,9.63768,2.8109900000000003,10.03925,71.76,43.45,83.8892132518,135.36
2022-03-24 20:30:00,85.79904,5.34972,85.9656604058,8.63904,2.51972,8.999,77.16,2.83,77.2118805625,138.05,73.79904,23.88972,77.5694335844,8.63904,2.51972,8.999,65.16,21.37,68.5747949322,136.05,93.43904,19.31972,95.4154378337,8.63904,2.51972,8.999,84.8,16.8,86.4481347399,137.92,79.97904,44.66972,91.6080276188,8.63904,2.51972,8.999,71.34,42.15,82.861439162,135.67
2022-03-24 21:00:00,83.97632,3.28351,84.0404888055,3.88632,1.13351,4.04825,80.09,2.15,80.1188529623,137.75,72.00632,23.12351,75.6280823151,3.88632,1.13351,4.04825,68.12,21.99,71.581383753,135.59,91.90632,18.59351,93.7682796582,3.88632,1.13351,4.04825,88.02,17.46,89.7350098902,137.62,78.47632,42.11351,89.062228387,3.88632,1.13351,4.04825,74.59,40.98,85.1059839259,135.23
2022-03-24 21:30:00,81.56336,1.85348,81.5844169103,1.8633600000000001,0.5434800000000001,1.941,79.7,1.31,79.7107652704,138.52,68.79336,22.70348,72.4429043054,1.8633600000000001,0.5434800000000001,1.941,66.93,22.16,70.5031240443,136.24,89.44336,19.38348,91.5195823035,1.8633600000000001,0.5434800000000001,1.941,87.58,18.84,89.5834917828,138.39,75.16336,41.98348,86.0938051163,1.8633600000000001,0.5434800000000001,1.941,73.3,41.44,84.2031092063,135.86
2022-03-24 22:00:00,77.16656,2.35358,77.2024437505,1.72656,0.50358,1.7985,75.44,1.85,75.4626801803,139.0,65.03656,23.04358,68.9982660351,1.72656,0.50358,1.7985,63.31,22.54,67.2027358074,136.33,84.57656,22.71358,87.5734047405,1.72656,0.50358,1.7985,82.85,22.21,85.7753262891,138.87,71.01656,41.58358,82.2954793403,1.72656,0.50358,1.7985,69.29,41.08,80.5522842631,135.9
2022-03-24 22:30:00,73.23904,3.05597,73.3027689297,1.76904,0.51597,1.84275,71.47,2.54,71.5151207788,138.21,61.95904,21.90597,65.7175331199,1.76904,0.51597,1.84275,60.19,21.39,63.877759823,135.6,80.24904,23.25597,83.5508740922,1.76904,0.51597,1.84275,78.48,22.74,81.7081268908,138.1,67.62904,42.21597,79.7237428522,1.76904,0.51597,1.84275,65.86,41.7,77.9514566894,135.14
2022-03-24 23:00:00,69.40944,2.16567,69.4432177226,1.93944,0.56567,2.02025,67.47,1.6,67.4889687282,138.5,58.72944,20.24567,62.1211258467,1.93944,0.56567,2.02025,56.79,19.68,60.1032985784,136.25,75.98944,22.35567,79.2096646418,1.93944,0.56567,2.02025,74.05,21.79,77.1894202595,138.43,64.03944,44.75567,78.1288670893,1.93944,0.56567,2.02025,62.1,44.19,76.2178856962,135.78
2022-03-24 23:30:00,65.03784,1.94687,65.0669726871,1.97784,0.57687,2.06025,63.06,1.37,63.0748801029,139.37,54.80784,17.93687,57.6682809772,1.97784,0.57687,2.06025,52.83,17.36,55.6091584184,137.43,71.16784,22.29687,74.5788968949,1.97784,0.57687,2.06025,69.19,21.72,72.519063011,139.3,59.67784,48.43687,76.8607504677,1.97784,0.57687,2.06025,57.7,47.86,74.965789531,136.95
2022-03-25 00:00:00,61.6016,16.64505,63.8107734796,1.9716,0.5750500000000001,2.05375,59.63,16.07,61.7574432761,138.45,53.6216,23.69505,58.623641827,1.9716,0.5750500000000001,2.05375,51.65,23.12,56.588487345,137.65,68.7616,21.73505,72.1149778691,1.9716,0.5750500000000001,2.05375,66.79,21.16,70.0617563297,138.39,58.3616,42.26505,72.0583847034,1.9716,0.5750500000000001,2.05375,56.39,41.69,70.1276564559,137.16
2022-03-25 00:30:00,59.19088,18.21609,61.9304949929,1.94088,0.5660900000000001,2.02175,57.25,17.65,59.9089726168,137.5,51.76088,22.12609,56.2916739586,1.94088,0.5660900000000001,2.02175,49.82,21.56,54.2850439808,137.78,66.50088,18.21609,68.9506560931,1.94088,0.5660900000000001,2.02175,64.56,17.65,66.9291872056,137.46,56.32088,44.13609,71.5544265889,1.94088,0.5660900000000001,2.02175,54.38,43.57,69.6816281383,137.29
2022-03-25 01:00:00,59.8304,17.7847,62.4177243918,1.9704000000000002,0.5747,2.0525,57.86,17.21,60.3652524222,137.56,52.3504,21.4847,56.5876021249,1.9704000000000002,0.5747,2.0525,50.38,20.91,54.5469751682,137.96,67.2304,17.7247,69.5276324511,1.9704000000000002,0.5747,2.0525,65.26,17.15,67.4758482718,137.51,56.9804,45.0047,72.6098409739,1.9704000000000002,0.5747,2.0525,55.01,44.43,70.7115619966,137.49
2022-03-25 01:30:00,59.71816,18.04238,62.3841815675,1.92816,0.56238,2.0085,57.79,17.48,60.3757774277,137.19,52.28816,21.03238,56.359672503,1.92816,0.56238,2.0085,50.36,20.47,54.3612959742,137.59,67.10816,18.03238,69.488645598,1.92816,0.56238,2.0085,65.18,17.47,67.4806142533,137.15,56.89816,45.08238,72.5935368876,1.92816,0.56238,2.0085,54.97,44.52,70.7370574734,137.12
2022-03-25 02:00:00,59.08144,18.00167,61.7630688621,1.8914400000000002,0.55167,1.97025,57.19,17.45,59.7929644691,137.06,51.74144,20.99167,55.8375037288,1.8914400000000002,0.55167,1.97025,49.85,20.44,53.8777885589,137.46,66.39144,17.99167,68.7860704988,1.8914400000000002,0.55167,1.97025,64.5,17.44,66.8161926482,137.01,56.30144,44.99167,72.0701222107,1.8914400000000002,0.55167,1.97025,54.41,44.44,70.2521295051,137.01
2022-03-25 02:30:00,57.73072,18.34146,60.5742947681,1.89072,0.5514600000000001,1.9695,55.84,17.79,58.6053726206,137.44,50.57072,20.91146,54.7237323348,1.89072,0.5514600000000001,1.9695,48.68,20.36,52.7662013035,137.82,64.86072,18.35146,67.4068919551,1.89072,0.5514600000000001,1.9695,62.97,17.8,65.4374579274,137.39,55.01072,45.46146,71.3647227995,1.89072,0.5514600000000001,1.9695,53.12,44.91,69.5603514942,137.38
2022-03-25 03:00:00,57.5488,18.4209,60.4251101633,1.8888,0.5509000000000001,1.9675,55.66,17.87,58.4582971014,137.97,50.4688,21.1609,54.7255284328,1.8888,0.5509000000000001,1.9675,48.58,20.61,52.7710953079,138.35,64.6488,18.4109,67.2192575104,1.8888,0.5509000000000001,1.9675,62.76,17.86,65.2517984426,137.92,54.8888,45.7209,71.4365527041,1.8888,0.5509000000000001,1.9675,53.0,45.17,69.637123002,137.91
2022-03-25 03:30:00,56.60912,18.65391,59.6033625349,1.89912,0.55391,1.97825,54.71,18.1,57.6263316549,137.68,49.53912,20.76391,53.7146569277,1.89912,0.55391,1.97825,47.64,20.21,51.7495285003,138.07,63.59912,18.69391,66.2895944765,1.89912,0.55391,1.97825,61.7,18.14,64.3113489207,137.64,53.87912,45.88391,70.7692925559,1.89912,0.55391,1.97825,51.98,45.33,68.9690459554,137.63
2022-03-25 04:00:00,56.59712,18.52916,59.553033194,1.9171200000000002,0.55916,1.9969999999999999,54.68,17.97,57.5571307485,137.63,49.56712,20.85916,53.7773552808,1.9171200000000002,0.55916,1.9969999999999999,47.65,20.3,51.793942696,138.02,63.58712,18.53916,66.2346003491,1.9171200000000002,0.55916,1.9969999999999999,61.67,17.98,64.2376003599,137.58,53.89712,45.78916,70.7216142194,1.9171200000000002,0.55916,1.9969999999999999,51.98,45.23,68.903362037,137.57
2022-03-25 04:30:00,55.72928,18.95979,58.8661726815,1.91928,0.55979,1.99925,53.81,18.4,56.8689379187,138.01,48.62928,20.619790000000002,52.8202859985,1.91928,0.55979,1.99925,46.71,20.06,50.8352997434,138.39,62.57928,19.00979,65.4028929113,1.91928,0.55979,1.99925,60.66,18.45,63.4037703926,137.96,52.86928,46.39979,70.342741486,1.91928,0.55979,1.99925,50.95,45.84,68.5361809558,137.94
2022-03-25 05:00:00,57.25656,17.13608,59.7658673559,1.90656,0.55608,1.986,55.35,16.58,57.7799177916,138.43,50.05656,19.18608,53.6075075414,1.90656,0.55608,1.986,48.15,18.63,51.6284747015,139.21,64.33656,16.95608,66.5334622697,1.90656,0.55608,1.986,62.43,16.4,64.54815954,138.37,54.43656,48.67608,73.0253368962,1.90656,0.55608,1.986,52.53,48.12,71.2385801375,138.79
2022-03-25 05:30:00,59.25304,15.71797,61.3023435944,1.91304,0.5579700000000001,1.99275,57.34,15.16,59.3102115997,137.87,51.85304,18.61797,55.0941608899,1.91304,0.5579700000000001,1.99275,49.94,18.06,53.1052464451,138.86,66.59304,15.37797,68.3455553622,1.91304,0.5579700000000001,1.99275,64.68,14.82,66.356121044,137.81,56.42304,48.96797,74.7089119768,1.91304,0.5579700000000001,1.99275,54.51,48.41,72.9031425934,138.42
2022-03-25 06:00:00,60.96744,14.13342,62.584201689,2.13744,0.6234200000000001,2.2265,58.83,13.51,60.361320396400004,138.05,53.25744,19.19342,56.6104432649,2.13744,0.6234200000000001,2.2265,51.12,18.57,54.3884114495,139.19,68.49744,13.56342,69.8273989824,2.13744,0.6234200000000001,2.2265,66.36,12.94,67.6098602276,137.98,57.95744,48.89342,75.8263237316,2.13744,0.6234200000000001,2.2265,55.82,48.27,73.7961062658,138.78
2022-03-25 06:30:00,68.35168,12.56424,69.4968509042,2.79168,0.8142400000000001,2.908,65.56,11.75,66.6046252148,136.95,59.60168,22.31424,63.6418538825,2.79168,0.8142400000000001,2.908,56.81,21.5,60.7422925152,137.91,76.77168,11.86424,77.6830164244,2.79168,0.8142400000000001,2.908,73.98,11.05,74.8006878311,136.89,64.88168,44.59424,78.7291473395,2.79168,0.8142400000000001,2.908,62.09,43.78,75.972735241,137.52
2022-03-25 07:00:00,75.94312,9.18216,76.496206034,5.49312,1.60216,5.7219999999999995,70.45,7.58,70.8566080193,135.75,66.61312,23.91216,70.7749895938,5.49312,1.60216,5.7219999999999995,61.12,22.31,65.0645102956,137.04,85.01312,8.00216,85.3889052325,5.49312,1.60216,5.7219999999999995,79.52,6.4,79.7771295548,135.7,72.36312,43.59216,84.4789769682,5.49312,1.60216,5.7219999999999995,66.87,41.99,78.9604774555,136.62
