Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2022-03-25 07:30:00,79.35184,9.69512,79.9419155587,13.25184,3.86512,13.804,66.1,5.83,66.3566040421,135.04,70.14184,26.26512,74.898159171,13.25184,3.86512,13.804,56.89,22.4,61.1410835691,136.44,87.86184,8.27512,88.2506687748,13.25184,3.86512,13.804,74.61,4.41,74.7402180891,134.98,75.51184,45.31512,88.0653057725,13.25184,3.86512,13.804,62.26,41.45,74.79578932,136.08
2022-03-25 08:00:00,78.6268,12.16615,79.5624841496,21.5868,6.29615,22.48625,57.04,5.87,57.3412460625,134.86,69.0568,28.88615,74.8548681654,21.5868,6.29615,22.48625,47.47,22.59,52.5709900991,136.23,85.9268,10.72615,86.5936790537,21.5868,6.29615,22.48625,64.34,4.43,64.4923290012,134.82,73.3668,47.34615,87.3174968839,21.5868,6.29615,22.48625,51.78,41.05,66.077764036,135.9
2022-03-25 08:30:00,81.79528,15.61654,83.2727095263,24.84528,7.24654,25.8805,56.95,8.37,57.561787672,136.55,70.79528,29.35654,76.6405774447,24.84528,7.24654,25.8805,45.95,22.11,50.9926916332,135.67,87.67528,16.46654,89.2081928,24.84528,7.24654,25.8805,62.83,9.22,63.5028920601,136.5,74.94528,48.28654,89.1537152308,24.84528,7.24654,25.8805,50.1,41.04,64.7633507472,135.32
2022-03-25 09:00:00,84.41736,15.31423,85.7951998066,24.11736,7.03423,25.12225,60.3,8.28,60.8658229222,136.64,73.20736,30.33423,79.24318941,24.11736,7.03423,25.12225,49.09,23.3,54.3389188336,135.03,90.29736,17.34423,91.9480045312,24.11736,7.03423,25.12225,66.18,10.31,66.9782688639,136.59,77.69736,46.17423,90.3821844561,24.11736,7.03423,25.12225,53.58,39.14,66.3532666867,134.66
2022-03-25 09:30:00,84.99656,16.63608,86.6093203391,25.42656,7.41608,26.486,59.57,9.22,60.2792941233,136.77,73.30656,31.60608,79.8297941373,25.42656,7.41608,26.486,47.88,24.19,53.6437368199,135.17,90.81656,16.72608,92.3439728537,25.42656,7.41608,26.486,65.39,9.31,66.0494375449,136.72,77.65656,45.69608,90.1036793833,25.42656,7.41608,26.486,52.23,38.28,64.7559364074,134.79
2022-03-25 10:00:00,82.37872,17.28171,84.1719134234,25.54872,7.45171,26.61325,56.83,9.83,57.6738918402,136.65,71.22872,32.30171,78.2108114122,25.54872,7.45171,26.61325,45.68,24.85,52.0017778542,135.02,87.91872,16.01171,89.3648487022,25.54872,7.45171,26.61325,62.37,8.56,62.9546702001,136.61,75.35872,44.84171,87.6910236898,25.54872,7.45171,26.61325,49.81,37.39,62.2820054269,134.67
2022-03-25 10:30:00,79.57344,17.61517,81.4998562426,27.58344,8.04517,28.73275,51.99,9.57,52.8634561867,136.95,68.85344,32.76517,76.2519020416,27.58344,8.04517,28.73275,41.27,24.72,48.1070815993,135.3,84.60344,16.97517,86.2896196327,27.58344,8.04517,28.73275,57.02,8.93,57.7150353028,136.9,72.50344,45.87517,85.7979022725,27.58344,8.04517,28.73275,44.92,37.83,58.7274663169,134.92
2022-03-25 11:00:00,78.69632,18.26726,80.7886351503,28.75632,8.38726,29.9545,49.94,9.88,50.9079365129,136.92,68.19632,33.35726,75.917355435,28.75632,8.38726,29.9545,39.44,24.97,46.6799153812,135.26,83.50632,16.92726,85.2046806874,28.75632,8.38726,29.9545,54.75,8.54,55.4120393056,136.87,71.64632,45.85726,85.065171864,28.75632,8.38726,29.9545,42.89,37.47,56.9521992552,134.92
2022-03-25 11:30:00,78.50504,18.97397,80.7654186082,29.94504,8.73397,31.19275,48.56,10.24,49.6279276215,137.06,68.25504,34.09397,76.2964565086,29.94504,8.73397,31.19275,38.31,25.36,45.9432878667,135.42,83.20504,16.89397,84.9027967959,29.94504,8.73397,31.19275,53.26,8.16,53.881473625,137.0,71.58504,45.87397,85.0225797971,29.94504,8.73397,31.19275,41.64,37.14,55.7966773204,135.02
2022-03-25 12:00:00,79.11256,18.74908,81.3039061214,29.00256,8.45908,30.211,50.11,10.29,51.1556077082,137.21,68.77256,33.91908,76.6822599889,29.00256,8.45908,30.211,39.77,25.46,47.2214411047,135.6,83.94256,16.629080000000002,85.5738259107,29.00256,8.45908,30.211,54.94,8.17,55.5441491068,137.14,72.26256,45.61908,85.4574633242,29.00256,8.45908,30.211,43.26,37.16,57.0288804028,135.16
2022-03-25 12:30:00,79.48496,18.58228,81.6281813849,28.46496,8.30228,29.651,51.02,10.28,52.0453532988,137.21,69.02496,33.79228,76.8528678099,28.46496,8.30228,29.651,40.56,25.49,47.9046313001,135.6,84.40496,16.50228,86.0030378405,28.46496,8.30228,29.651,55.94,8.2,56.5378068199,137.14,72.57496,45.54228,85.6809435441,28.46496,8.30228,29.651,44.11,37.24,57.7278936044,135.16
2022-03-25 13:00:00,78.91504,17.25272,80.778956948,28.05504,8.18272,29.224,50.86,9.07,51.6624089644,137.77,68.64504,34.11272,76.6538921543,28.05504,8.18272,29.224,40.59,25.93,48.1654751871,135.97,83.82504,17.88272,85.7113120049,28.05504,8.18272,29.224,55.77,9.7,56.6072689679,137.72,72.21504,45.26272,85.2274945308,28.05504,8.18272,29.224,44.16,37.08,57.6630904479,135.53
2022-03-25 13:30:00,76.43832,14.98826,77.893932384,27.62832,8.05826,28.7795,48.81,6.93,49.2995030401,138.26,66.59832,34.86826,75.1740100184,27.62832,8.05826,28.7795,38.97,26.81,47.3015538857,136.11,81.10832,20.25826,83.5999800924,27.62832,8.05826,28.7795,53.48,12.2,54.8539004994,138.2,69.97832,44.37826,82.8637148012,27.62832,8.05826,28.7795,42.35,36.32,55.7912618606,135.69
2022-03-25 14:00:00,75.70904,14.21722,77.0323833349,26.69904,7.78722,27.8115,49.01,6.43,49.4300010115,138.44,66.03904,34.57722,74.5435372588,26.69904,7.78722,27.8115,39.34,26.79,47.5955848793,136.24,80.41904,20.60722,83.0173446374,26.69904,7.78722,27.8115,53.72,12.82,55.228532481,138.38,69.44904,44.27722,82.3628640095,26.69904,7.78722,27.8115,42.75,36.49,56.2057167911,135.82
2022-03-25 14:30:00,75.85784,12.38437,76.8621136176,24.35784,7.10437,25.37275,51.5,5.28,51.7699565385,138.68,66.20784,33.66437,74.2749478961,24.35784,7.10437,25.37275,41.85,26.56,49.566683367,136.38,80.79784,21.26437,83.549173426,24.35784,7.10437,25.37275,56.44,14.16,58.1891673768,138.62,69.86784,43.93437,82.5332898506,24.35784,7.10437,25.37275,45.51,36.83,58.5457855016,135.94
2022-03-25 15:00:00,74.66432,11.56626,75.5548744387,21.96432,6.40626,22.8795,52.7,5.16,52.9520122375,139.17,64.72432,30.93626,71.7376455026,21.96432,6.40626,22.8795,42.76,24.53,49.2964349624,137.1,79.75432,20.82626,82.4286640936,21.96432,6.40626,22.8795,57.79,14.42,59.5619047714,139.1,68.51432,46.11626,82.5888702033,21.96432,6.40626,22.8795,46.55,39.71,61.186490339,136.65
2022-03-25 15:30:00,75.09608,12.28719,76.0946533566,19.15608,5.58719,19.954250000000002,55.94,6.7,56.3398047565,139.3,64.83608,27.43719,70.4025330856,19.15608,5.58719,19.954250000000002,45.68,21.85,50.6367939348,137.73,80.51608,18.37719,82.5866832538,19.15608,5.58719,19.954250000000002,61.36,12.79,62.678813805,139.23,68.91608,48.84719,84.4717352341,19.15608,5.58719,19.954250000000002,49.76,43.26,65.9354623856,137.24
2022-03-25 16:00:00,75.26064,11.21977,76.0923594854,16.49064,4.80977,17.17775,58.77,6.41,59.118533473,139.2,64.43064,25.30977,69.2234918815,16.49064,4.80977,17.17775,47.94,20.5,52.1391752908,137.76,80.97064,17.90977,82.9277058857,16.49064,4.80977,17.17775,64.48,13.1,65.7972674205,139.14,68.75064,49.63977,84.7983329203,16.49064,4.80977,17.17775,52.26,44.83,68.8537326512,137.28
2022-03-25 16:30:00,77.5248,10.05515,78.1741687296,15.2748,4.45515,15.91125,62.25,5.6,62.5013799848,139.26,66.0448,24.21515,70.3440764852,15.2748,4.45515,15.91125,50.77,19.76,54.4798173639,137.81,83.6048,18.48515,85.6239648321,15.2748,4.45515,15.91125,68.33,14.03,69.7555001416,139.2,70.6648,50.16515,86.660580621,15.2748,4.45515,15.91125,55.39,45.71,71.8154314893,137.34
2022-03-25 17:00:00,81.22544,9.59242,81.7898931693,10.94544,3.19242,11.4015,70.28,6.4,70.5708041615,138.74,69.13544,23.60242,73.0532907804,10.94544,3.19242,11.4015,58.19,20.41,61.6655835941,137.31,88.14544,16.26242,89.6330569436,10.94544,3.19242,11.4015,77.2,13.07,78.2985625666,138.68,74.52544,47.73242,88.5009894083,10.94544,3.19242,11.4015,63.58,44.54,77.6287833217,136.81
2022-03-25 17:30:00,81.89144,8.28917,82.3098917783,8.67144,2.52917,9.03275,73.22,5.76,73.4462116109,138.66,70.79144,22.42917,74.2596501753,8.67144,2.52917,9.03275,62.12,19.9,65.2296282375,137.2,89.13144,16.25917,90.6022858738,8.67144,2.52917,9.03275,80.46,13.73,81.6230635299,138.59,76.66144,47.38917,90.126077337,8.67144,2.52917,9.03275,67.99,44.86,81.4558757856,136.71
2022-03-25 18:00:00,80.32072,7.21646,80.6442518488,10.89072,3.17646,11.3445,69.43,4.04,69.5474406431,139.27,69.45072,22.22646,72.9206283067,10.89072,3.17646,11.3445,58.56,19.05,61.5806471223,137.69,87.14072,18.93646,89.1745176575,10.89072,3.17646,11.3445,76.25,15.76,77.8616728564,139.16,74.91072,49.44646,89.7583888974,10.89072,3.17646,11.3445,64.02,46.27,78.9903367508,137.2
2022-03-25 18:30:00,78.26424,5.53082,78.4594241162,10.25424,2.9908200000000003,10.6815,68.01,2.54,68.057414732,139.57,67.29424,22.61082,70.9912946653,10.25424,2.9908200000000003,10.6815,57.04,19.62,60.3200298408,137.74,84.94424,20.47082,87.3760744177,10.25424,2.9908200000000003,10.6815,74.69,17.48,76.7081905666,139.44,72.59424,48.68082,87.4056400757,10.25424,2.9908200000000003,10.6815,62.34,45.69,77.2906960766,137.25
2022-03-25 19:00:00,85.62632,5.56726,85.807115443,7.87632,2.29726,8.2045,77.75,3.27,77.8187342483,138.85,73.57632,22.63726,76.9800000328,7.87632,2.29726,8.2045,65.7,20.34,68.7764901692,137.02,93.31632,18.83726,95.1986236384,7.87632,2.29726,8.2045,85.44,16.54,87.0262328267,138.72,79.77632,46.49726,92.3377302095,7.87632,2.29726,8.2045,71.9,44.2,84.3993483387,136.52
2022-03-25 19:30:00,84.90848,4.62914,85.0345748096,12.64848,3.68914,13.1755,72.26,0.9400000000000001,72.266113774,138.85,72.88848,23.14914,76.4762263677,12.64848,3.68914,13.1755,60.24,19.46,63.3052067369,136.86,91.99848,22.84914,94.7934782622,12.64848,3.68914,13.1755,79.35,19.16,81.630436113,138.72,78.56848,48.64914,92.4107400265,12.64848,3.68914,13.1755,65.92,44.96,79.7925309788,136.39
2022-03-25 20:00:00,80.00936,4.6327300000000005,80.1433707481,13.44936,3.92273,14.00975,66.56,0.71,66.5637867012,139.21,68.31936,22.78273,72.0179681542,13.44936,3.92273,14.00975,54.87,18.86,58.0208281568,137.11,86.49936,24.89273,90.009928826,13.44936,3.92273,14.00975,73.05,20.97,76.0002855258,139.08,73.39936,49.80273,88.700495849,13.44936,3.92273,14.00975,59.95,45.88,75.4915684034,136.65
2022-03-25 20:30:00,77.22272,4.27496,77.3409578891,10.78272,3.14496,11.232,66.44,1.13,66.4496087272,139.39,64.56272,21.31496,67.9902370462,10.78272,3.14496,11.232,53.78,18.17,56.7665156584,137.33,83.68272,24.62496,87.2306498978,10.78272,3.14496,11.232,72.9,21.48,75.9986868308,139.26,69.51272,50.07496,85.670997781,10.78272,3.14496,11.232,58.73,46.93,75.177375586,136.85
2022-03-25 21:00:00,79.71192,1.57556,79.7274894839,2.28192,0.66556,2.377,77.43,0.91,77.4353472259,139.0,67.19192,20.04556,70.1183184981,2.28192,0.66556,2.377,64.91,19.38,67.7413647633,137.01,87.35192,19.98556,89.6090427144,2.28192,0.66556,2.377,85.07,19.32,87.2362728456,138.87,73.30192,45.87556,86.4739179233,2.28192,0.66556,2.377,71.02,45.21,84.1889808704,136.55
2022-03-25 21:30:00,75.55104,2.95197,75.6086884687,1.9610400000000001,0.5719700000000001,2.04275,73.59,2.38,73.6284761488,139.2,63.93104,20.65197,67.1839396014,1.9610400000000001,0.5719700000000001,2.04275,61.97,20.08,65.1420547726,137.73,83.04104,21.96197,85.8961142926,1.9610400000000001,0.5719700000000001,2.04275,81.08,21.39,83.8540309109,139.07,69.76104,45.79197,83.4476315923,1.9610400000000001,0.5719700000000001,2.04275,67.8,45.22,81.4965545284,137.23
2022-03-25 22:00:00,70.57288,8.22959,71.0510910758,1.95288,0.56959,2.03425,68.62,7.66,69.0462164061,136.8,61.07288,19.17959,64.0136965349,1.95288,0.56959,2.03425,59.12,18.61,61.979887867,137.25,78.64288,17.35959,80.5360660801,1.95288,0.56959,2.03425,76.69,16.79,78.5064341312,136.71,66.61288,46.83959,81.4323214287,1.95288,0.56959,2.03425,64.66,46.27,79.5099270532,136.76
2022-03-25 22:30:00,67.29072,12.32771,68.4106236776,1.98072,0.5777100000000001,2.06325,65.31,11.75,66.3585608644,138.36,57.82072,16.60771,60.15855461,1.98072,0.5777100000000001,2.06325,55.84,16.03,58.0953225312,137.66,74.94072,11.38771,75.8009990248,1.98072,0.5777100000000001,2.06325,72.96,10.81,73.7564756479,138.29,63.02072,50.18771,80.5631267042,1.98072,0.5777100000000001,2.06325,61.04,49.61,78.6576995595,137.16
2022-03-25 23:00:00,63.07136,12.93498,64.384083125,1.9713600000000002,0.57498,2.0535,61.1,12.36,62.3376258772,138.41,54.82136,21.01498,58.7112501711,1.9713600000000002,0.57498,2.0535,52.85,20.44,56.6649459543,138.2,70.21136,22.53498,73.7391374824,1.9713600000000002,0.57498,2.0535,68.24,21.96,71.686394804,138.35,59.69136,45.88498,75.2893740726,1.9713600000000002,0.57498,2.0535,57.72,45.31,73.3797962657,137.71
2022-03-25 23:30:00,59.94168,9.576740000000001,60.7018858871,2.01168,0.58674,2.0955,57.93,8.99,58.623416823,138.0,52.89168,23.46674,57.8637857338,2.01168,0.58674,2.0955,50.88,22.88,55.7877119086,139.16,66.66168,31.82674,73.8696213572,2.01168,0.58674,2.0955,64.65,31.24,71.802229074,137.95,57.55168,44.01674,72.4546014484,2.01168,0.58674,2.0955,55.54,43.43,70.5043012872,138.69
2022-03-26 00:00:00,57.656,5.408,57.909073555,2.016,0.588,2.1,55.64,4.82,55.8483840411,138.03,50.216,18.388,53.4767725279,2.016,0.588,2.1,48.2,17.8,51.3817088077,137.33,64.126,26.838,69.5156250062,2.016,0.588,2.1,62.11,26.25,67.4293304134,137.98,53.726,50.498,73.7328358332,2.016,0.588,2.1,51.71,49.91,71.8674627352,136.89
2022-03-26 00:30:00,57.65568,4.96374,57.868956713,2.03568,0.59374,2.1205,55.62,4.37,55.7914088368,138.03,50.06568,17.88374,53.1639019472,2.03568,0.59374,2.1205,48.03,17.29,51.047282004,135.78,64.09568,26.61374,69.4013497812,2.03568,0.59374,2.1205,62.06,26.02,67.2940116206,137.98,53.12568,50.07374,73.0049129378,2.03568,0.59374,2.1205,51.09,49.48,71.1228409163,135.35
2022-03-26 01:00:00,57.32664,5.28402,57.5696493046,2.0366400000000002,0.5940200000000001,2.1215,55.29,4.69,55.4885591812,137.8,49.75664,17.55402,52.7623619851,2.0366400000000002,0.5940200000000001,2.1215,47.72,16.96,50.6442494268,135.55,63.74664,26.90402,69.1914763786,2.0366400000000002,0.5940200000000001,2.1215,61.71,26.31,67.0845749782,137.76,52.80664,50.20402,72.8627809808,2.0366400000000002,0.5940200000000001,2.1215,50.77,49.61,70.984117942,135.11
2022-03-26 01:30:00,56.70856,5.49458,56.9741273443,2.03856,0.59458,2.1235,54.67,4.9,54.8891510228,137.88,49.20856,17.39458,52.1924687158,2.03856,0.59458,2.1235,47.17,16.8,50.0724365295,135.62,63.04856,27.16458,68.6515500528,2.03856,0.59458,2.1235,61.01,26.57,66.544609098,137.83,52.21856,50.45458,72.6115875839,2.03856,0.59458,2.1235,50.18,49.86,70.7393242829,135.17
2022-03-26 02:00:00,55.16888,5.62759,55.4551628765,2.04888,0.5975900000000001,2.13425,53.12,5.03,53.3576170757,138.17,47.86888,17.35759,50.9187156462,2.04888,0.5975900000000001,2.13425,45.82,16.76,48.7890356535,135.91,61.31888,27.39759,67.1612461339,2.04888,0.5975900000000001,2.13425,59.27,26.8,65.0474665148,138.13,50.75888,50.79759,71.811273827,2.04888,0.5975900000000001,2.13425,48.71,50.2,69.9478670154,135.47
2022-03-26 02:30:00,54.99864,5.57752,55.2807301978,2.04864,0.59752,2.134,52.95,4.98,53.1836713663,138.22,47.74864,17.41752,50.8262001806,2.04864,0.59752,2.134,45.7,16.82,48.6970471384,135.95,61.12864,27.34752,66.9671373018,2.04864,0.59752,2.134,59.08,26.75,64.8537500843,138.18,50.64864,50.79752,71.7333449102,2.04864,0.59752,2.134,48.6,50.2,69.8713102783,135.51
2022-03-26 03:00:00,54.07928,6.09354,54.4215008526,2.06928,0.6035400000000001,2.1555,52.01,5.49,52.2989502763,138.45,46.91928,17.33354,50.0187009492,2.06928,0.6035400000000001,2.1555,44.85,16.73,47.8687309211,136.13,60.06928,27.98354,66.2676158516,2.06928,0.6035400000000001,2.1555,58.0,27.38,64.137854657,138.4,49.72928,50.99354,71.2273993001,2.06928,0.6035400000000001,2.1555,47.66,50.39,69.3586887131,135.69
2022-03-26 03:30:00,53.34952,7.04236,53.812323111,2.09952,0.61236,2.187,51.25,6.43,51.6517899012,138.66,46.23952,18.27236,49.7189335143,2.09952,0.61236,2.187,44.14,17.66,47.5417206252,136.13,59.25952,29.13236,66.0332121724,2.09952,0.61236,2.187,57.16,28.52,63.8800125235,138.61,49.00952,50.10236,70.086942637,2.09952,0.61236,2.187,46.91,49.49,68.1895021246,135.69
2022-03-26 04:00:00,51.39272,6.72746,51.8311719629,2.08272,0.60746,2.1695,49.31,6.12,49.6883336408,138.77,44.44272,17.13746,47.6324248412,2.08272,0.60746,2.1695,42.36,16.53,45.4709852543,136.41,57.06272,28.80746,63.9220131524,2.08272,0.60746,2.1695,54.98,28.2,61.7902937362,138.72,47.06272,51.62746,69.8591027701,2.08272,0.60746,2.1695,44.98,51.02,68.0164744749,135.96
2022-03-26 04:30:00,51.61848,6.09914,51.9775623346,2.08848,0.60914,2.1755,49.53,5.49,49.8333322185,138.84,44.53848,16.19914,47.3929144224,2.08848,0.60914,2.1755,42.45,15.59,45.2222356811,136.66,57.30848,28.10914,63.8309143868,2.08848,0.60914,2.1755,55.22,27.5,61.6887218217,138.79,47.17848,52.81914,70.8213987821,2.08848,0.60914,2.1755,45.09,52.21,68.9854491904,136.22
2022-03-26 05:00:00,51.10984,6.06537,51.4684802385,2.10984,0.6153700000000001,2.19775,49.0,5.45,49.3021551253,138.64,44.11984,16.22537,47.0087535812,2.10984,0.6153700000000001,2.19775,42.01,15.61,44.8164277916,136.46,56.74984,28.01537,63.2882713958,2.10984,0.6153700000000001,2.19775,54.64,27.4,61.1251961142,138.58,46.70984,52.68537,70.4099237669,2.10984,0.6153700000000001,2.19775,44.6,52.07,68.559790694,136.01
2022-03-26 05:30:00,51.97544,5.97992,52.3183123428,2.12544,0.61992,2.214,49.85,5.36,50.1373323981,138.87,44.91544,16.35992,47.8021310487,2.12544,0.61992,2.214,42.79,15.74,45.5931102251,136.69,57.71544,27.969920000000002,64.135703311,2.12544,0.61992,2.214,55.59,27.35,61.9537779316,138.81,47.57544,52.70992,71.0053389373,2.12544,0.61992,2.214,45.45,52.09,69.1308223588,136.25
2022-03-26 06:00:00,52.25912,5.79391,52.5793211849,2.13912,0.6239100000000001,2.22825,50.12,5.17,50.3859434763,138.91,45.22912,16.55391,48.1633183269,2.13912,0.6239100000000001,2.22825,43.09,15.93,45.9403199815,136.72,58.02912,27.75391,64.3246320492,2.13912,0.6239100000000001,2.22825,55.89,27.13,62.1267172801,138.85,47.91912,52.51391,71.0911584169,2.13912,0.6239100000000001,2.22825,45.78,51.89,69.1981249746,136.29
2022-03-26 06:30:00,54.05984,5.9366200000000005,54.3848302181,3.75984,1.09662,3.9165,50.3,4.84,50.5323223294,138.34,46.98984,18.12662,50.3648629091,3.75984,1.09662,3.9165,43.23,17.03,46.4634673695,136.06,59.84984,27.71662,65.9561549232,3.75984,1.09662,3.9165,56.09,26.62,62.0863310238,138.28,49.68984,51.15662,71.3167579819,3.75984,1.09662,3.9165,45.93,50.06,67.9379753893,135.62
2022-03-26 07:00:00,55.76176,7.40468,56.2512503345,6.22176,1.81468,6.481,49.54,5.59,49.8543849626,138.19,48.63176,20.39468,52.7351026642,6.22176,1.81468,6.481,42.41,18.58,46.301452461,135.61,61.49176,29.22468,68.0831731708,6.22176,1.81468,6.481,55.27,27.41,61.6934437359,138.13,51.28176,49.78468,71.4726050414,6.22176,1.81468,6.481,45.06,47.97,65.8143183509,135.21
2022-03-26 07:30:00,61.37744,6.37842,61.7079766533,7.29744,2.12842,7.6015,54.08,4.25,54.2467409159,138.16,53.37744,21.79842,57.6569355364,7.29744,2.12842,7.6015,46.08,19.67,50.1026476346,135.58,67.62744,28.04842,73.2132809362,7.29744,2.12842,7.6015,60.33,25.92,65.662434466,138.1,56.27744,48.93842,74.579616552,7.29744,2.12842,7.6015,48.98,46.81,67.7511365218,135.21
2022-03-26 08:00:00,63.64608,5.73844,63.9042501951,10.96608,3.19844,11.423,52.68,2.54,52.7411983178,137.62,55.47608,22.63844,59.9173966207,10.96608,3.19844,11.423,44.51,19.44,48.5700905908,135.26,69.73608,27.03844,74.794372057,10.96608,3.19844,11.423,58.77,23.84,63.4212779751,137.58,58.27608,49.98844,76.7785493077,10.96608,3.19844,11.423,47.31,46.79,66.5397640513,134.89
2022-03-26 08:30:00,66.15632,9.67976,66.8607241181,17.41632,5.07976,18.142,48.74,4.6,48.9565889335,137.44,58.25632,27.50976,64.4250395048,17.41632,5.07976,18.142,40.84,22.43,46.5941037042,136.92,71.74632,31.13976,78.2126529815,17.41632,5.07976,18.142,54.33,26.06,60.2567216168,137.39,61.28632,49.00976,78.472731534,17.41632,5.07976,18.142,43.87,43.93,62.0839898847,136.57
2022-03-26 09:00:00,67.16224,10.54357,67.984802347,20.17224,5.88357,21.01275,46.99,4.66,47.2205008444,137.03,59.77224,29.72357,66.7548596595,20.17224,5.88357,21.01275,39.6,23.84,46.2223495725,138.46,72.52224,31.85357,79.209375811,20.17224,5.88357,21.01275,52.35,25.97,58.4376881815,136.97,63.23224,47.53357,79.1059824056,20.17224,5.88357,21.01275,43.06,41.65,59.9073125753,138.14
2022-03-26 09:30:00,67.31112,9.07991,67.9207747399,22.01112,6.41991,22.92825,45.3,2.66,45.3780299264,136.3,59.80112,30.10991,66.9535707297,22.01112,6.41991,22.92825,37.79,23.69,44.6015717212,137.96,72.49112,29.94991,78.4344285876,22.01112,6.41991,22.92825,50.48,23.53,55.6946254139,136.25,63.07112,47.85991,79.1740940161,22.01112,6.41991,22.92825,41.06,41.44,58.3369282702,137.64
2022-03-26 10:00:00,66.70456,9.14133,67.3280197166,24.48456,7.14133,25.50475,42.22,2.0,42.2673443689,135.99,59.33456,30.70133,66.8068984025,24.48456,7.14133,25.50475,34.85,23.56,42.0665674854,137.71,71.50456,29.79133,77.4624131044,24.48456,7.14133,25.50475,47.02,22.65,52.1910231745,135.93,62.29456,48.38133,78.87563184,24.48456,7.14133,25.50475,37.81,41.24,55.9493851619,137.36
2022-03-26 10:30:00,65.20656,8.19233,65.7191732896,26.47656,7.72233,27.57975,38.73,0.47000000000000003,38.7328516895,135.4,58.17656,29.25233,65.1169021366,26.47656,7.72233,27.57975,31.7,21.53,38.320110908,137.58,69.59656,27.65233,74.8888010203,26.47656,7.72233,27.57975,43.12,19.93,47.5030451655,135.34,60.81656,51.14233,79.4618895324,26.47656,7.72233,27.57975,34.34,43.42,55.3582152892,137.21
2022-03-26 11:00:00,63.53584,8.78462,64.1402565714,28.09584,8.19462,29.2665,35.44,0.59,35.4449107771,135.33,56.79584,29.78462,64.1318254056,28.09584,8.19462,29.2665,28.7,21.59,35.9140376455,137.55,67.50584,27.71462,72.9735472336,28.09584,8.19462,29.2665,39.41,19.52,43.9792962654,135.26,59.10584,51.54462,78.4241555457,28.09584,8.19462,29.2665,31.01,43.35,53.2995553452,137.17
2022-03-26 11:30:00,62.3528,8.8404,62.9763792227,28.9728,8.4504,30.18,33.38,0.39,33.3822782326,135.54,55.8628,29.9804,63.3993439083,28.9728,8.4504,30.18,26.89,21.53,34.4472495274,137.8,66.0728,28.2304,71.8510291088,28.9728,8.4504,30.18,37.1,19.78,42.0435298233,135.47,57.9728,52.0304,77.897420137,28.9728,8.4504,30.18,29.0,43.58,52.3470763271,137.38
2022-03-26 12:00:00,60.9952,8.77235,61.6227924356,29.4252,8.58235,30.65125,31.57,0.19,31.5705717402,135.54,54.6352,29.95235,62.30688846,29.4252,8.58235,30.65125,25.21,21.37,33.0487669967,137.8,64.4952,28.64235,70.5692215953,29.4252,8.58235,30.65125,35.07,20.06,40.4018378295,135.47,56.5752,52.40235,77.1152354633,29.4252,8.58235,30.65125,27.15,43.82,51.5491503325,137.38
2022-03-26 12:30:00,60.13976,8.91368,60.7967468209,29.18976,8.51368,30.406,30.95,0.4,30.9525847063,135.82,53.96976,29.42368,61.4694065304,29.18976,8.51368,30.406,24.78,20.91,32.4233943319,138.07,63.55976,29.27368,69.9770779041,29.18976,8.51368,30.406,34.37,20.76,40.153138109,135.76,55.85976,53.06368,77.0458754405,29.18976,8.51368,30.406,26.67,44.55,51.922937128,137.62
2022-03-26 13:00:00,59.02856,10.12208,59.8901277274,29.21856,8.52208,30.436,29.81,1.6,29.8529077311,136.24,52.97856,30.04208,60.9036484162,29.21856,8.52208,30.436,23.76,21.52,32.0569493246,138.29,62.28856,30.76208,69.4706432445,29.21856,8.52208,30.436,33.07,22.24,39.8527602557,136.18,54.74856,52.64208,75.9512567954,29.21856,8.52208,30.436,25.53,44.12,50.9740649743,137.83
2022-03-26 13:30:00,58.15112,10.69866,59.1271010878,29.00112,8.45866,30.2095,29.15,2.24,29.2359385004,136.47,52.23112,30.06866,60.2678538746,29.00112,8.45866,30.2095,23.23,21.61,31.7273541286,138.46,61.34112,31.49866,68.955772671,29.00112,8.45866,30.2095,32.34,23.04,39.7078984586,136.42,53.94112,52.69866,75.4108294123,29.00112,8.45866,30.2095,24.94,44.24,50.7856397026,137.98
2022-03-26 14:00:00,57.63144,8.73417,58.2895239478,26.55144,7.74417,27.65775,31.08,0.99,31.095763377,136.64,51.72144,27.77417,58.7070002203,26.55144,7.74417,27.65775,25.17,20.03,32.1672162302,138.96,61.06144,29.40417,67.7724477075,26.55144,7.74417,27.65775,34.51,21.66,40.7442719901,136.58,53.64144,54.15417,76.2238690547,26.55144,7.74417,27.65775,27.09,46.41,53.7378469982,138.5
2022-03-26 14:30:00,56.60832,8.75076,57.2806921554,24.92832,7.27076,25.967,31.68,1.48,31.714551865,136.9,50.62832,27.03076,57.3924104059,24.92832,7.27076,25.967,25.7,19.76,32.41832198,139.22,60.11832,29.61076,67.014994646,24.92832,7.27076,25.967,35.19,22.34,41.6822708115,136.85,52.59832,54.33076,75.6202006675,24.92832,7.27076,25.967,27.67,47.06,54.5918721057,138.74
2022-03-26 15:00:00,56.44696,9.42453,57.2283239224,22.50696,6.56453,23.44475,33.94,2.86,34.0602877263,137.34,50.46696,25.89453,56.7224887991,22.50696,6.56453,23.44475,27.96,19.33,33.9913297769,139.57,60.22696,30.56453,67.5387089376,22.50696,6.56453,23.44475,37.72,24.0,44.7079232351,137.3,52.66696,54.37453,75.6993935799,22.50696,6.56453,23.44475,30.16,47.81,56.5280611732,139.1
2022-03-26 15:30:00,56.922,8.506,57.5540278347,19.392,5.656,20.2,37.53,2.85,37.638057867,137.13,50.712,23.506,55.8948922532,19.392,5.656,20.2,31.32,17.85,36.0494784983,139.52,61.152,29.616,67.9461151207,19.392,5.656,20.2,41.76,23.96,48.145396457,137.09,53.262,55.076,76.6172723346,19.392,5.656,20.2,33.87,49.42,59.9125470999,139.06
2022-03-26 16:00:00,58.89728,7.34379,59.3533557852,16.60728,4.84379,17.29925,42.29,2.5,42.3638300912,136.53,52.36728,21.79379,56.7212596578,16.60728,4.84379,17.29925,35.76,16.95,39.5737299228,139.03,63.72728,28.22379,69.6975504459,16.60728,4.84379,17.29925,47.12,23.38,52.601509484,136.49,55.39728,54.68379,77.8407060616,16.60728,4.84379,17.29925,38.79,49.84,63.1560741338,138.54
2022-03-26 16:30:00,61.84024,6.84257,62.2176506103,14.82024,4.32257,15.43775,47.02,2.52,47.0874802894,136.48,54.81024,21.30257,58.8044377361,14.82024,4.32257,15.43775,39.99,16.98,43.4456039203,138.97,67.24024,27.76257,72.7462038065,14.82024,4.32257,15.43775,52.42,23.44,57.4220340984,136.43,58.29024,54.12257,79.5424708106,14.82024,4.32257,15.43775,43.47,49.8,66.1035619313,138.47
2022-03-26 17:00:00,62.42688,6.49409,62.7637518912,12.11688,3.53409,12.62175,50.31,2.96,50.3970009028,136.44,55.38688,21.04409,59.2499805912,12.11688,3.53409,12.62175,43.27,17.51,46.6786139469,138.83,68.23688,27.47409,73.560161864,12.11688,3.53409,12.62175,56.12,23.94,61.0129330552,136.4,59.21688,52.63409,79.2274340558,12.11688,3.53409,12.62175,47.1,49.1,68.0383715267,138.35
2022-03-26 17:30:00,66.93832,8.06326,67.4222132998,8.06832,2.35326,8.4045,58.87,5.71,59.1462678451,136.27,58.68832,17.92326,61.3641764668,8.06832,2.35326,8.4045,50.62,15.57,52.960450338,137.36,73.84832,17.91326,75.989862815,8.06832,2.35326,8.4045,65.78,15.56,67.5952809004,136.2,63.31832,52.06326,81.974341653,8.06832,2.35326,8.4045,55.25,49.71,74.3212392254,136.89
2022-03-26 18:00:00,69.43064,13.99102,70.8262833378,8.54064,2.4910200000000002,8.8965,60.89,11.5,61.9664594761,137.79,60.41064,17.62102,62.9281000114,8.54064,2.4910200000000002,8.8965,51.87,15.13,54.0316000133,137.12,76.60064,13.02102,77.6994530885,8.54064,2.4910200000000002,8.8965,68.06,10.53,68.8697647738,137.68,65.19064,52.46102,83.6778236037,8.54064,2.4910200000000002,8.8965,56.65,49.97,75.5395485822,136.65
2022-03-26 18:30:00,71.47408,13.09494,72.6637568906,5.91408,1.7249400000000001,6.1605,65.56,11.37,66.5386391505,137.88,63.03408,17.94494,65.5386612089,5.91408,1.7249400000000001,6.1605,57.12,16.22,59.3783024345,137.09,79.18408,12.12494,80.1070077799,5.91408,1.7249400000000001,6.1605,73.27,10.4,74.004411355,137.77,68.32408,50.54494,84.988063088,5.91408,1.7249400000000001,6.1605,62.41,48.82,79.2363584474,136.6
2022-03-26 19:00:00,74.59888,14.65009,76.0237991307,4.38888,1.28009,4.57175,70.21,13.37,71.471679706,137.01,65.60888,20.39009,68.7043004845,4.38888,1.28009,4.57175,61.22,19.11,64.1333025814,135.61,82.84888,13.99009,84.0217801255,4.38888,1.28009,4.57175,78.46,12.71,79.4828012843,136.9,71.37888,45.40009,84.5938099512,4.38888,1.28009,4.57175,66.99,44.12,80.2136802547,135.16
2022-03-26 19:30:00,75.2136,14.6473,76.6265555943,4.4136,1.2873,4.5975,70.8,13.36,72.0494940995,136.7,66.0836,20.3473,69.1451719663,4.4136,1.2873,4.5975,61.67,19.06,64.5482184107,135.32,83.5336,13.9973,84.6982097582,4.4136,1.2873,4.5975,79.12,12.71,80.1343777663,136.59,71.8836,45.2673,84.9492813286,4.4136,1.2873,4.5975,67.47,43.98,80.5384460987,134.85
2022-03-26 20:00:00,73.34112,15.25491,74.9108280689,4.13112,1.20491,4.30325,69.21,14.05,70.6217147908,136.79,64.49112,19.63491,67.4139024947,4.13112,1.20491,4.30325,60.36,18.43,63.1109697279,135.4,81.47112,14.67491,82.7822225938,4.13112,1.20491,4.30325,77.34,13.47,78.5042451081,136.68,70.17112,45.85491,83.8251683754,4.13112,1.20491,4.30325,66.04,44.65,79.7176523739,134.94
2022-03-26 20:30:00,71.60912,15.68516,73.306823089,3.06912,0.8951600000000001,3.197,68.54,14.79,70.1175848129,137.04,61.86912,19.21516,64.7843374852,3.06912,0.8951600000000001,3.197,58.8,18.32,61.5878429562,135.58,79.63912,15.19516,81.0757813518,3.06912,0.8951600000000001,3.197,76.57,14.3,77.8938694635,136.92,67.39912,45.82516,81.5020654082,3.06912,0.8951600000000001,3.197,64.33,44.93,78.4668962047,135.14
2022-03-26 21:00:00,67.82536,17.63323,70.0800275354,3.64536,1.06323,3.79725,64.18,16.57,66.2845178002,137.44,58.63536,19.86323,61.9084271191,3.64536,1.06323,3.79725,54.99,18.8,58.1148870772,135.75,75.33536,17.29323,77.2947104928,3.64536,1.06323,3.79725,71.69,16.23,73.5042107637,137.33,63.74536,45.66323,78.4130186612,3.64536,1.06323,3.79725,60.1,44.6,74.8409647185,135.29
2022-03-26 21:30:00,67.1112,16.16035,69.0294870151,2.1612,0.6303500000000001,2.25125,64.95,15.53,66.7808610307,138.19,57.8712,17.98035,60.6000724056,2.1612,0.6303500000000001,2.25125,55.71,17.35,58.349178229,136.82,74.7212,15.68035,76.348746588,2.1612,0.6303500000000001,2.25125,72.56,15.05,74.1043595209,138.07,63.0512,47.87035,79.1645389715,2.1612,0.6303500000000001,2.25125,60.89,47.24,77.0662682371,136.37
2022-03-26 22:00:00,64.704,16.147,66.6883290014,1.944,0.5670000000000001,2.025,62.76,15.58,64.664936403,138.09,55.834,16.997,58.3638035515,1.944,0.5670000000000001,2.025,53.89,16.43,56.338947452,136.82,72.044,15.657,73.7257050492,1.944,0.5670000000000001,2.025,70.1,15.09,71.7057745234,137.97,60.824,48.867,78.0227060861,1.944,0.5670000000000001,2.025,58.88,48.3,76.1560529439,136.37
2022-03-26 22:30:00,60.21496,17.10728,62.5979267772,2.42496,0.70728,2.526,57.79,16.4,60.0719909775,139.08,51.79496,15.867280000000001,54.1709189141,2.42496,0.70728,2.526,49.37,15.16,51.6451595021,137.91,66.96496,16.66728,69.0080001913,2.42496,0.70728,2.526,64.54,15.96,66.4840823055,138.97,56.33496,51.42728,76.2783904287,2.42496,0.70728,2.526,53.91,50.72,74.0189604088,137.44
2022-03-26 23:00:00,54.676,18.60675,57.7553124964,4.446,1.29675,4.63125,50.23,17.31,53.1289845565,139.04,47.676,20.10675,51.7424619782,4.446,1.29675,4.63125,43.23,18.81,47.1449785237,138.22,60.486,26.73675,66.1317623881,4.446,1.29675,4.63125,56.04,25.44,61.5440915117,138.97,51.546,48.35675,70.677898855,4.446,1.29675,4.63125,47.1,47.06,66.5811805242,137.75
2022-03-26 23:30:00,55.29272,12.51871,56.6921774592,3.73272,1.08871,3.88825,51.56,11.43,52.8117269174,138.0,48.69272,21.56871,53.2558938716,3.73272,1.08871,3.88825,44.96,20.48,49.404777097,139.14,61.21272,35.02871,70.5266447101,3.73272,1.08871,3.88825,57.48,33.94,66.7523332926,137.95,52.70272,47.19871,70.7481089575,3.73272,1.08871,3.88825,48.97,46.11,67.2621215841,138.7
2022-03-27 00:00:00,53.5596,11.8903,54.8635579073,1.9896,0.5803,2.0725,51.57,11.31,52.7956532302,138.28,47.2596,20.6903,51.5902927521,1.9896,0.5803,2.0725,45.27,20.11,49.5356942013,139.41,59.4896,34.4103,68.7246771855,1.9896,0.5803,2.0725,57.5,33.83,66.7137084863,138.22,51.2696,47.8603,70.136867625,1.9896,0.5803,2.0725,49.28,47.28,68.2928751774,138.97
2022-03-27 00:30:00,52.72368,7.62399,53.2720532387,1.93368,0.56399,2.01425,50.79,7.06,51.2783355814,138.18,45.63368,15.86399,48.3125131727,1.93368,0.56399,2.01425,43.7,15.3,46.300971912,135.85,58.57368,29.51399,65.5892643232,1.93368,0.56399,2.01425,56.64,28.95,63.6096855833,138.14,48.37368,52.20399,71.1707066753,1.93368,0.56399,2.01425,46.44,51.64,69.4504370037,135.4
2022-03-27 01:00:00,52.2908,7.66315,52.8493295375,1.9308,0.56315,2.01125,50.36,7.1,50.8580337803,138.28,45.1008,15.27315,47.6167121037,1.9308,0.56315,2.01125,43.17,14.71,45.607378789,136.0,58.0908,29.68315,65.2351932515,1.9308,0.56315,2.01125,56.16,29.12,63.2607303151,138.23,47.7908,53.04315,71.3970330375,1.9308,0.56315,2.01125,45.86,52.48,69.6942608828,135.56
2022-03-27 01:30:00,51.86848,9.26664,52.6897507529,1.90848,0.55664,1.988,49.96,8.71,50.7135652464,0.003,44.81848,16.35664,47.7099132424,1.90848,0.55664,1.988,42.91,15.8,45.7264485828,0.003,57.61848,31.50664,65.6700662524,1.90848,0.55664,1.988,55.71,30.95,63.7299505727,0.003,47.47848,51.61664,70.1319013574,1.90848,0.55664,1.988,45.57,51.06,68.437917122,0.003
2022-03-27 02:00:00,50.72768,9.19224,51.5538048489,1.92768,0.5622400000000001,2.008,48.8,8.63,49.5572083556,0.003,43.76768,16.21224,46.673831409,1.92768,0.5622400000000001,2.008,41.84,15.65,44.6711103511,0.003,56.31768,31.38224,64.4711258472,1.92768,0.5622400000000001,2.008,54.39,30.82,62.5151541628,0.003,46.35768,51.65224,69.4045271722,1.92768,0.5622400000000001,2.008,44.43,51.09,67.7068164958,0.003
2022-03-27 02:30:00,49.99856,8.07583,50.6465697976,2.00856,0.5858300000000001,2.09225,47.99,7.49,48.5709810484,138.4,43.18856,15.84583,46.0037177113,2.00856,0.5858300000000001,2.09225,41.18,15.26,43.9165117012,135.83,55.49856,30.21583,63.1908739033,2.00856,0.5858300000000001,2.09225,53.49,29.63,61.1483196826,138.36,45.72856,52.66583,69.7480526557,2.00856,0.5858300000000001,2.09225,43.72,52.08,67.9982705662,135.37
2022-03-27 03:00:00,49.39616,7.72138,49.9960031588,2.09616,0.61138,2.1835,47.3,7.11,47.8313924113,138.23,42.67616,15.19138,45.2993670888,2.09616,0.61138,2.1835,40.58,14.58,43.1197495355,135.67,54.82616,29.86138,62.4308404224,2.09616,0.61138,2.1835,52.73,29.25,60.299381423,138.18,45.15616,53.69138,70.1558484536,2.09616,0.61138,2.1835,43.06,53.08,68.3494696395,135.21
2022-03-27 03:30:00,48.95696,7.20203,49.4838677607,2.16696,0.6320300000000001,2.25725,46.79,6.57,47.2490105717,138.54,42.30696,14.95203,44.8713947361,2.16696,0.6320300000000001,2.25725,40.14,14.32,42.6178601058,136.12,54.30696,29.27203,61.6935786348,2.16696,0.6320300000000001,2.25725,52.14,28.64,59.488059306,138.49,44.75696,54.09203,70.2077857361,2.16696,0.6320300000000001,2.25725,42.59,53.46,68.3511499537,135.65
2022-03-27 04:00:00,48.14008,7.43419,48.7107224681,2.14008,0.62419,2.22925,46.0,6.8100000000000005,46.5013558942,138.75,41.67008,14.65419,44.1717200453,2.14008,0.62419,2.22925,39.53,14.03,41.9459390168,136.5,53.40008,29.38419,60.9507929888,2.14008,0.62419,2.22925,51.26,28.76,58.7769104326,138.7,44.09008,53.92419,69.6545290815,2.14008,0.62419,2.22925,41.95,53.3,67.8284048169,136.05
2022-03-27 04:30:00,48.44888,7.12259,48.9696361183,2.16888,0.6325900000000001,2.25925,46.28,6.49,46.7328417711,138.75,41.87888,14.97259,44.4749259849,2.16888,0.6325900000000001,2.25925,39.71,14.34,42.2198969681,136.58,53.73888,29.07259,61.0989583623,2.16888,0.6325900000000001,2.25925,51.57,28.44,58.8922618007,138.7,44.30888,53.70259,69.6221589694,2.16888,0.6325900000000001,2.25925,42.14,53.07,67.7658062743,136.14
2022-03-27 05:00:00,49.02536,7.06448,49.5317352896,2.17536,0.63448,2.266,46.85,6.43,47.2891890394,138.27,42.45536,15.12448,45.0689193125,2.17536,0.63448,2.266,40.28,14.49,42.8069912514,136.1,54.39536,29.06448,61.6733263835,2.17536,0.63448,2.266,52.22,28.43,59.4574915381,138.22,44.90536,53.75448,70.0430972816,2.17536,0.63448,2.266,42.73,53.12,68.1732154149,135.65
2022-03-27 05:30:00,50.91968,7.51449,51.4711702923,2.20968,0.64449,2.30175,48.71,6.87,49.1920826963,138.31,44.17968,16.78449,47.2605885433,2.20968,0.64449,2.30175,41.97,16.14,44.966437484,136.15,56.51968,29.54449,63.7757878561,2.20968,0.64449,2.30175,54.31,28.9,61.520615244,138.26,46.77968,51.55449,69.6146816416,2.20968,0.64449,2.30175,44.57,50.91,67.663232261,135.68
2022-03-27 06:00:00,52.12528,9.90029,53.0571442613,6.27528,1.8302900000000002,6.53675,45.85,8.07,46.5547784873,138.59,45.375280000000004,18.33029,48.9378745611,6.27528,1.8302900000000002,6.53675,39.1,16.5,42.4388972524,136.42,57.34528,32.09029,65.7135286723,6.27528,1.8302900000000002,6.53675,51.07,30.26,59.3617090387,138.54,47.75528,52.31029,70.8303127747,6.27528,1.8302900000000002,6.53675,41.48,50.48,65.336213542,135.97
2022-03-27 06:30:00,54.26712,6.46041,54.6503175696,2.60712,0.76041,2.71575,51.66,5.7,51.9735086366,138.37,47.25712,17.37041,50.3484511605,2.60712,0.76041,2.71575,44.65,16.61,47.6394227505,135.96,60.22712,28.21041,66.5066403892,2.60712,0.76041,2.71575,57.62,27.45,63.8245007814,138.32,50.05712,50.77041,71.2976142256,2.60712,0.76041,2.71575,47.45,50.01,68.9383971383,135.5
2022-03-27 07:00:00,57.022,6.271,57.3657905463,3.192,0.931,3.325,53.83,5.34,54.0942187299,138.5,49.622,18.071,52.8100740863,3.192,0.931,3.325,46.43,17.14,49.4926711746,135.92,63.272,27.861,69.1345160177,3.192,0.931,3.325,60.08,26.93,65.8394357509,138.46,52.572,49.971,72.5321723444,3.192,0.931,3.325,49.38,49.04,69.5938646721,135.47
2022-03-27 07:30:00,59.95064,10.64727,60.8887805335,4.31064,1.25727,4.49025,55.64,9.39,56.4267817619,137.9,52.99064,24.31727,58.3038381915,4.31064,1.25727,4.49025,48.68,23.06,53.8656291154,135.57,66.39064,32.74727,74.0277027339,4.31064,1.25727,4.49025,62.08,31.49,69.6099597759,137.85,57.23064,44.04727,72.2184751242,4.31064,1.25727,4.49025,52.92,42.79,68.0552018585,135.13
2022-03-27 08:00:00,61.93264,11.14452,62.9273567171,7.11264,2.07452,7.409,54.82,9.07,55.5652526315,137.51,54.65264,24.71452,59.9809849686,7.11264,2.07452,7.409,47.54,22.64,52.6556853531,135.16,68.26264,33.08452,75.8575868546,7.11264,2.07452,7.409,61.15,31.01,68.5634202764,137.47,59.01264,44.79452,74.0880604538,7.11264,2.07452,7.409,51.9,42.72,67.2205950584,134.72
2022-03-27 08:30:00,60.86312,13.60466,62.3651036225,15.99312,4.66466,16.6595,44.87,8.94,45.7519453138,137.36,53.01312,25.21466,58.7040881971,15.99312,4.66466,16.6595,37.02,20.55,42.3412671043,137.84,65.94312,35.45466,74.8700740687,15.99312,4.66466,16.6595,49.95,30.79,58.6773090726,137.32,56.21312,49.87466,75.1491621394,15.99312,4.66466,16.6595,40.22,45.21,60.5110940242,137.4
2022-03-27 09:00:00,66.23472,9.65346,66.934500995,14.75472,4.30346,15.3695,51.48,5.35,51.7572497337,137.01,58.28472,24.40346,63.1873202901,14.75472,4.30346,15.3695,43.53,20.1,47.9465421068,138.15,72.17472,30.82346,78.48105436,14.75472,4.30346,15.3695,57.42,26.52,63.2484529455,136.97,62.16472,49.57346,79.5108819537,14.75472,4.30346,15.3695,47.41,45.27,65.5521242981,137.73
2022-03-27 09:30:00,66.29344,8.75017,66.8684205142,17.14344,5.00017,17.85775,49.15,3.75,49.29284938,136.9,58.59344,23.70017,63.2051364136,17.14344,5.00017,17.85775,41.45,18.7,45.4729864865,138.29,71.96344,29.47017,77.763922332,17.14344,5.00017,17.85775,54.82,24.47,60.0334348509,136.86,62.27344,51.35017,80.714442874,17.14344,5.00017,17.85775,45.13,46.35,64.6918804797,137.9
2022-03-27 10:00:00,66.09,9.025,66.7033636708,19.32,5.635,20.125,46.77,3.39,46.8926966595,135.96,58.48,24.645,63.4609046973,19.32,5.635,20.125,39.16,19.01,43.5302848601,137.78,71.47,29.725,77.4050161488,19.32,5.635,20.125,52.15,24.09,57.445196492,135.91,61.93,51.735,80.6959424321,19.32,5.635,20.125,42.61,46.1,62.7759675354,137.34
2022-03-27 10:30:00,65.87112,10.53366,66.7080388188,20.00112,5.83366,20.8345,45.87,4.7,46.1101604855,135.26,57.76112,21.04366,61.4750568105,20.00112,5.83366,20.8345,37.76,15.21,40.7082510064,137.38,71.19112,17.44366,73.2970452409,20.00112,5.83366,20.8345,51.19,11.61,52.4900771575,135.21,61.06112,56.23366,83.0101493352,20.00112,5.83366,20.8345,41.06,50.4,65.0083348502,136.96
2022-03-27 11:00:00,64.6992,17.33185,66.9804412128,24.1092,7.03185,25.11375,40.59,10.3,41.8764623625,135.31,56.5592,23.58185,61.2784362893,24.1092,7.03185,25.11375,32.45,16.55,36.4267072352,137.44,69.4292,16.10185,71.2718975899,24.1092,7.03185,25.11375,45.32,9.07,46.2186899425,135.26,59.2892,55.83185,81.439577056,24.1092,7.03185,25.11375,35.18,48.8,60.1587267152,137.02
2022-03-27 11:30:00,63.82776,18.43268,66.4360341878,26.95776,7.86268,28.081,36.87,10.57,38.3552056441,136.49,55.92776,24.99268,61.2580475709,26.95776,7.86268,28.081,28.97,17.13,33.655576061,137.53,68.11776,17.23268,70.2637494545,26.95776,7.86268,28.081,41.16,9.37,42.2130607751,136.45,58.29776,55.77268,80.6797412948,26.95776,7.86268,28.081,31.34,47.91,57.2500104803,137.1
2022-03-27 12:00:00,65.40832,17.86826,67.8050369858,25.94832,7.56826,27.0295,39.46,10.3,40.7821235347,138.14,57.05832,25.44826,62.4761219847,25.94832,7.56826,27.0295,31.11,17.88,35.8821195026,137.53,69.98832,16.63826,71.9388395253,25.94832,7.56826,27.0295,44.04,9.07,44.9642802678,138.08,59.60832,54.65826,80.8744533178,25.94832,7.56826,27.0295,33.66,47.09,57.8831901332,137.1
2022-03-27 12:30:00,66.36392,17.35031,68.5944832684,23.14392,6.75031,24.10825,43.22,10.6,44.5008808902,137.94,57.62392,24.56031,62.6396438644,23.14392,6.75031,24.10825,34.48,17.81,38.8080726138,137.2,71.38392,16.16031,73.1902975391,23.14392,6.75031,24.10825,48.24,9.41,49.149218712,137.88,60.52392,54.42031,81.3923524212,23.14392,6.75031,24.10825,37.38,47.67,60.577993529,136.76
2022-03-27 13:00:00,67.25432,16.23001,69.1849462185,17.31432,5.05001,18.03575,49.94,11.18,51.176127247,137.91,58.20432,22.28001,62.3228827339,17.31432,5.05001,18.03575,40.89,17.23,44.3718942575,137.14,73.08432,15.15001,74.6380642358,17.31432,5.05001,18.03575,55.77,10.1,56.6771814754,137.88,61.80432,53.17001,81.5280561161,17.31432,5.05001,18.03575,44.49,48.12,65.5354446082,136.68
2022-03-27 13:30:00,68.26392,15.00281,69.8931118327,12.28392,3.5828100000000003,12.79575,55.98,11.42,57.1329747169,138.52,58.93392,20.66281,62.4512501369,12.28392,3.5828100000000003,12.79575,46.65,17.08,49.6784550887,137.72,74.82392,13.98281,76.1192352803,12.28392,3.5828100000000003,12.79575,62.54,10.4,63.3988296422,138.46,63.12392,51.95281,81.7540442,12.28392,3.5828100000000003,12.79575,50.84,48.37,70.1738020917,137.28
2022-03-27 14:00:00,65.8264,16.29395,67.8130352039,12.3564,3.60395,12.87125,53.47,12.69,54.9552272309,138.32,57.0164,20.74395,60.6727395999,12.3564,3.60395,12.87125,44.66,17.14,47.8361286059,137.54,72.0764,15.39395,73.7019750995,12.3564,3.60395,12.87125,59.72,11.79,60.8726744936,138.28,61.0364,52.07395,80.2317791998,12.3564,3.60395,12.87125,48.68,48.47,68.6955842831,137.09
2022-03-27 14:30:00,68.21736,15.44423,69.9437806074,10.19736,2.97423,10.62225,58.02,12.47,59.3449349144,138.39,58.86736,20.34423,62.2836557025,10.19736,2.97423,10.62225,48.67,17.37,51.6767433184,137.59,75.01736,14.54423,76.4142586672,10.19736,2.97423,10.62225,64.82,11.57,65.8444933157,138.34,63.27736,51.24423,81.4247836771,10.19736,2.97423,10.62225,53.08,48.27,71.7459357734,137.13
2022-03-27 15:00:00,69.12072,14.67771,70.661935327,8.22072,2.39771,8.56325,60.9,12.28,62.1257466756,138.66,59.54072,19.70771,62.7175507459,8.22072,2.39771,8.56325,51.32,17.31,54.1606730017,137.72,76.25072,13.78771,77.487245709,8.22072,2.39771,8.56325,68.03,11.39,68.976901931,138.62,64.24072,50.21771,81.5394904556,8.22072,2.39771,8.56325,56.02,47.82,73.6545504365,137.27
2022-03-27 15:30:00,69.8292,14.3981,71.2981237919,8.1192,2.3681,8.4575,61.71,12.03,62.8716549806,138.77,60.3792,19.9981,63.6048095371,8.1192,2.3681,8.4575,52.26,17.63,55.1536444852,137.83,77.0592,13.4881,78.2307429739,8.1192,2.3681,8.4575,68.94,11.12,69.8310675846,138.72,65.1792,50.0981,82.2079542152,8.1192,2.3681,8.4575,57.06,47.73,74.3908361292,137.38
2022-03-27 16:00:00,70.57784,14.77687,72.1081644896,7.9778400000000005,2.32687,8.31025,62.6,12.45,63.82603309,138.2,61.24784,20.49687,64.5865278867,7.9778400000000005,2.32687,8.31025,53.27,18.17,56.2835837523,137.27,77.91784,13.91687,79.1509258371,7.9778400000000005,2.32687,8.31025,69.94,11.59,70.8938057943,138.15,66.14784,49.13687,82.4012665562,7.9778400000000005,2.32687,8.31025,58.17,46.81,74.6654203765,136.83
2022-03-27 16:30:00,71.2072,15.62835,72.9020620803,9.2172,2.68835,9.60125,61.99,12.94,63.3261691562,138.39,61.7872,21.11835,65.2965756419,9.2172,2.68835,9.60125,52.57,18.43,55.7069995602,137.47,78.4772,14.81835,79.8639744601,9.2172,2.68835,9.60125,69.26,12.13,70.3141842021,138.35,66.6172,49.05835,82.7319348291,9.2172,2.68835,9.60125,57.4,46.37,73.789815693,137.03
2022-03-27 17:00:00,72.37904,14.963470000000001,73.9096128103,7.58904,2.21347,7.9052500000000006,64.79,12.75,66.0326176976,138.21,62.92904,20.75347,66.2628900091,7.58904,2.21347,7.9052500000000006,55.34,18.54,58.3630636619,137.17,79.96904,14.16347,81.2136148744,7.58904,2.21347,7.9052500000000006,72.38,11.95,73.3598452834,138.17,68.04904,48.33347,83.4673359295,7.58904,2.21347,7.9052500000000006,60.46,46.12,76.042527575,136.7
2022-03-27 17:30:00,72.82968,13.78074,74.1220013481,6.61968,1.9307400000000001,6.8955,66.21,11.85,67.2620740091,138.15,64.08968,19.84074,67.0905510951,6.61968,1.9307400000000001,6.8955,57.47,17.91,60.1960879128,137.01,80.61968,12.87074,81.6406072457,6.61968,1.9307400000000001,6.8955,74.0,10.94,74.8043020153,138.1,69.45968,48.81074,84.8948495791,6.61968,1.9307400000000001,6.8955,62.84,46.88,78.4002551016,136.56
2022-03-27 18:00:00,73.2248,12.91515,74.3550431011,4.2348,1.23515,4.41125,68.99,11.68,69.9717264329,138.0,64.1248,19.32515,66.9735126566,4.2348,1.23515,4.41125,59.89,18.09,62.5624503996,136.88,81.3348,11.98515,82.2130981752,4.2348,1.23515,4.41125,77.1,10.75,77.8458251931,137.96,69.7248,48.02515,84.6638220704,4.2348,1.23515,4.41125,65.49,46.79,80.4875406507,136.41
2022-03-27 18:30:00,73.21856,13.61708,74.474038404,3.4185600000000003,0.9970800000000001,3.561,69.8,12.62,70.9316882641,137.88,64.08856,19.14708,66.887623634,3.4185600000000003,0.9970800000000001,3.561,60.67,18.15,63.3267036881,136.93,81.42856,12.81708,82.4311101672,3.4185600000000003,0.9970800000000001,3.561,78.01,11.82,78.90039607,137.84,69.79856,47.45708,84.403870884,3.4185600000000003,0.9970800000000001,3.561,66.38,46.46,81.0236755523,136.47
2022-03-27 19:00:00,72.60072,15.19896,74.1746110849,6.27072,1.82896,6.532,66.33,13.37,67.6640657957,137.94,63.68072,19.69896,66.6579562003,6.27072,1.82896,6.532,57.41,17.87,60.1269074542,136.99,80.40072,14.45896,81.6904970042,6.27072,1.82896,6.532,74.13,12.63,75.1982300324,137.9,69.07072,48.678960000000004,84.5009201607,6.27072,1.82896,6.532,62.8,46.85,78.3502552644,136.52
2022-03-27 19:30:00,73.96264,15.34327,75.5373288518,7.86264,2.29327,8.19025,66.1,13.05,67.3759044466,137.88,64.90264,19.33327,67.7209569326,7.86264,2.29327,8.19025,57.04,17.04,59.5308592244,136.81,81.74264,14.60327,83.0368273049,7.86264,2.29327,8.19025,73.88,12.31,74.8985346986,137.84,70.23264,49.52327,85.937058321,7.86264,2.29327,8.19025,62.37,47.23,78.2348375086,136.36
2022-03-27 20:00:00,71.92832,19.54451,74.536374269,5.63832,1.64451,5.8732500000000005,66.29,17.9,68.6642126584,137.99,64.09832,23.32451,68.2101707487,5.63832,1.64451,5.8732500000000005,58.46,21.68,62.3505733735,136.87,79.69832,19.40451,82.0265641068,5.63832,1.64451,5.8732500000000005,74.06,17.76,76.1597085078,137.95,70.31832,42.47451,82.150776791,5.63832,1.64451,5.8732500000000005,64.68,40.83,76.4891580552,136.42
2022-03-27 20:30:00,69.71112,19.84991,72.4821300643,2.81112,0.81991,2.9282500000000002,66.9,19.03,69.5539423757,137.31,61.33112,22.87991,65.4598851363,2.81112,0.81991,2.9282500000000002,58.52,22.06,62.5398592899,136.31,77.54112,19.85991,80.0439961275,2.81112,0.81991,2.9282500000000002,74.73,19.04,77.1174072438,137.27,68.27112,41.07991,79.6775051797,2.81112,0.81991,2.9282500000000002,65.46,40.26,76.8497182819,135.85
2022-03-27 21:00:00,68.80992,16.23081,70.69826223929999,1.57992,0.46081000000000005,1.64575,67.23,15.77,69.0548028742,136.3,60.24992,22.36081,64.2655326272,1.57992,0.46081000000000005,1.64575,58.67,21.9,62.6241079777,136.43,76.67992,15.84081,78.299051033,1.57992,0.46081000000000005,1.64575,75.1,15.38,76.6586877007,136.26,66.82992,48.77081,82.7334884751,1.57992,0.46081000000000005,1.64575,65.25,48.31,81.1875520015,135.97
