Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2022-03-27 21:30:00,65.67208,12.35269,66.8237311272,1.5520800000000001,0.45269000000000004,1.6167500000000001,64.12,11.9,65.2149093383,136.3,56.97208,20.68269,60.6101605769,1.5520800000000001,0.45269000000000004,1.6167500000000001,55.42,20.23,58.9968583909,138.37,73.21208,11.47269,74.1055414511,1.5520800000000001,0.45269000000000004,1.6167500000000001,71.66,11.02,72.5023861676,136.26,62.26208,57.30269,84.6177575167,1.5520800000000001,0.45269000000000004,1.6167500000000001,60.71,56.85,83.1722706195,137.9
2022-03-27 22:00:00,62.95464,12.60302,64.2037600974,1.48464,0.43302,1.5465,61.47,12.17,62.6631454684,136.65,54.26464,14.46302,56.1589716951,1.48464,0.43302,1.5465,52.78,14.03,54.6129041528,139.17,70.15464,11.74302,71.1306687179,1.48464,0.43302,1.5465,68.67,11.31,69.5951506931,136.6,59.16464,51.13302,78.1987235231,1.48464,0.43302,1.5465,57.68,50.7,76.7950024416,138.69
2022-03-27 22:30:00,59.27288,13.97834,60.8988365459,1.50288,0.43834000000000006,1.5655000000000001,57.77,13.54,59.3355247723,136.56,51.18288,14.73834,53.2626123191,1.50288,0.43834000000000006,1.5655000000000001,49.68,14.3,51.6971217767,137.92,66.04288,13.23834,67.3566302946,1.50288,0.43834000000000006,1.5655000000000001,64.54,12.8,65.797048566,136.52,55.75288,51.13834,75.6539056907,1.50288,0.43834000000000006,1.5655000000000001,54.25,50.7,74.25329959,137.44
2022-03-27 23:00:00,54.87664,16.57152,57.324173721,2.81664,0.82152,2.934,52.06,15.75,54.3903125566,137.04,47.77664,15.62152,50.265686276,2.81664,0.82152,2.934,44.96,14.8,47.3333032864,136.47,60.96664,16.04152,63.0417445571,2.81664,0.82152,2.934,58.15,15.22,60.1088254751,137.0,51.84664,51.71152,73.226739515,2.81664,0.82152,2.934,49.03,50.89,70.6663498421,136.01
2022-03-27 23:30:00,2.81664,0.82152,2.934,2.81664,0.82152,2.934,0.0,0.0,0.0,137.58,2.81664,0.82152,2.934,2.81664,0.82152,2.934,0.0,0.0,0.0,136.84,2.81664,0.82152,2.934,2.81664,0.82152,2.934,0.0,0.0,0.0,137.54,2.81664,0.82152,2.934,2.81664,0.82152,2.934,0.0,0.0,0.0,136.39
2022-03-28 00:00:00,2.81664,0.82152,2.934,2.81664,0.82152,2.934,0.0,0.0,0.0,138.73,2.81664,0.82152,2.934,2.81664,0.82152,2.934,0.0,0.0,0.0,137.7,2.81664,0.82152,2.934,2.81664,0.82152,2.934,0.0,0.0,0.0,138.68,2.81664,0.82152,2.934,2.81664,0.82152,2.934,0.0,0.0,0.0,137.25
2022-03-28 00:30:00,54.05808,16.56944,56.5404488415,2.39808,0.6994400000000001,2.498,51.66,15.87,54.0426914578,138.78,46.81808,15.24944,49.2389889742,2.39808,0.6994400000000001,2.498,44.42,14.55,46.7422603219,137.78,60.08808,16.03944,62.1919688834,2.39808,0.6994400000000001,2.498,57.69,15.34,59.6946538645,138.73,50.81808,51.99944,72.7077644767,2.39808,0.6994400000000001,2.498,48.42,51.3,70.5420895636,137.33
2022-03-28 01:00:00,53.47464,18.07927,56.4481808995,1.57464,0.45927,1.64025,51.9,17.62,54.8094371436,139.3,46.43464,16.99927,49.4484678475,1.57464,0.45927,1.64025,44.86,16.54,47.8120403246,137.89,59.52464,17.72927,62.1088542952,1.57464,0.45927,1.64025,57.95,17.27,60.4686315374,139.26,50.47464,49.65927,70.8077141282,1.57464,0.45927,1.64025,48.9,49.2,69.3674995946,137.44
2022-03-28 01:30:00,53.00784,17.28562,55.755033497,1.52784,0.44562,1.5915,51.48,16.84,54.1643425142,138.58,46.44784,19.87562,50.5216994078,1.52784,0.44562,1.5915,44.92,19.43,48.9421219401,137.86,58.96784,26.43562,64.6223503058,1.52784,0.44562,1.5915,57.44,25.99,63.046282206,138.54,50.48784,46.31562,68.5139302905,1.52784,0.44562,1.5915,48.96,45.87,67.0905246663,137.44
2022-03-28 02:00:00,53.63624,12.55807,55.0867621436,1.53624,0.44807,1.60025,52.1,12.11,53.4888969787,136.94,47.61624,22.28807,52.574369954,1.53624,0.44807,1.60025,46.08,21.84,50.9936466631,137.77,59.64624,34.82807,69.0700253805,1.53624,0.44807,1.60025,58.11,34.38,67.5185641139,136.89,51.77624,43.58807,67.6808604767,1.53624,0.44807,1.60025,50.24,43.14,66.2202174566,137.34
2022-03-28 02:30:00,52.962,11.76975,54.2540363389,1.542,0.44975000000000004,1.6062500000000002,51.42,11.32,52.6512943811,136.55,46.932,21.16975,51.4856381825,1.542,0.44975000000000004,1.6062500000000002,45.39,20.72,49.895595998,137.59,58.872,33.81975,67.8946822223,1.542,0.44975000000000004,1.6062500000000002,57.33,33.37,66.3346500707,136.5,51.032,44.67975,67.8273181252,1.542,0.44975000000000004,1.6062500000000002,49.49,44.23,66.3743399214,137.16
2022-03-28 03:00:00,52.35224,11.39982,53.5790344169,1.54224,0.44982000000000005,1.6065,50.81,10.95,51.9765196988,136.74,46.36224,20.78982,50.8101752944,1.54224,0.44982000000000005,1.6065,44.82,20.34,49.2193864245,137.88,58.20224,33.44982,67.1296596077,1.54224,0.44982000000000005,1.6065,56.66,33.0,65.569471555,136.7,50.39224,45.39982,67.8271443321,1.54224,0.44982000000000005,1.6065,48.85,44.95,66.383921246,137.46
2022-03-28 03:30:00,52.30656,11.24108,53.5008233451,1.54656,0.45108000000000004,1.611,50.76,10.79,51.8941393608,136.51,46.37656,20.88108,50.8606411619,1.54656,0.45108000000000004,1.611,44.83,20.43,49.2657467212,137.65,58.14656,33.23108,66.9725848224,1.54656,0.45108000000000004,1.611,56.6,32.78,65.4070974742,136.46,50.40656,45.13108,67.6582269425,1.54656,0.45108000000000004,1.611,48.86,44.68,66.2087758534,137.21
2022-03-28 04:00:00,51.70584,11.24087,52.9136187428,1.54584,0.45087000000000005,1.6102500000000002,50.16,10.79,51.3074039491,136.76,45.78584,21.14087,50.4309382112,1.54584,0.45087000000000005,1.6102500000000002,44.24,20.69,48.8390591637,137.89,57.46584,33.32087,66.427427652,1.54584,0.45087000000000005,1.6102500000000002,55.92,32.87,64.8651162028,136.71,49.74584,45.16087,67.1874450806,1.54584,0.45087000000000005,1.6102500000000002,48.2,44.71,65.7436240255,137.46
2022-03-28 04:30:00,52.42296,11.71003,53.7149098274,1.5429599999999999,0.45003000000000004,1.60725,50.88,11.26,52.1110544894,137.27,46.39296,21.99003,51.340706627,1.5429599999999999,0.45003000000000004,1.60725,44.85,21.54,49.7543374994,138.26,58.28296,33.98003,67.465145558,1.5429599999999999,0.45003000000000004,1.60725,56.74,33.53,65.9066650651,137.22,50.42296,44.49003,67.244610673,1.5429599999999999,0.45003000000000004,1.60725,48.88,44.04,65.7934343229,137.84
2022-03-28 05:00:00,52.88728,11.27129,54.0750068337,1.5472800000000002,0.45129,1.61175,51.34,10.82,52.4677805896,137.2,46.89728,21.60129,51.6330378833,1.5472800000000002,0.45129,1.61175,45.35,21.15,50.0394344492,138.29,58.78728,33.45129,67.6382516958,1.5472800000000002,0.45129,1.61175,57.24,33.0,66.0713069343,137.16,50.98728,44.91129,67.9464987417,1.5472800000000002,0.45129,1.61175,49.44,44.46,66.4906399428,137.88
2022-03-28 05:30:00,54.51128,9.35954,55.3089562029,1.54128,0.44954000000000005,1.6055000000000001,52.97,8.91,53.7141415272,136.45,48.04128,20.71954,52.3188677424,1.54128,0.44954000000000005,1.6055000000000001,46.5,20.27,50.7259588377,137.83,60.62128,31.10954,68.1376773001,1.54128,0.44954000000000005,1.6055000000000001,59.08,30.66,66.5618659594,136.41,52.26128,45.50954,69.2990592883,1.54128,0.44954000000000005,1.6055000000000001,50.72,45.06,67.8448376813,137.42
2022-03-28 06:00:00,58.74736,7.9467300000000005,59.2823989449,1.73736,0.50673,1.8097500000000002,57.01,7.44,57.4934231021,136.94,52.02736,21.84673,56.4280586257,1.73736,0.50673,1.8097500000000002,50.29,21.34,54.6303917248,138.41,65.35736,29.67673,71.7794734563,1.73736,0.50673,1.8097500000000002,63.62,29.17,69.9885226305,136.9,56.62736,44.89673,72.2659966046,1.73736,0.50673,1.8097500000000002,54.89,44.39,70.5930888969,138.01
2022-03-28 06:30:00,65.55568,6.06749,65.8358687583,3.8656800000000002,1.12749,4.02675,61.69,4.94,61.8874761159,136.42,58.36568,21.26749,62.119712916,3.8656800000000002,1.12749,4.02675,54.5,20.14,58.1022340362,137.7,72.77568,21.23749,75.8111507693,3.8656800000000002,1.12749,4.02675,68.91,20.11,71.7844008124,136.38,63.42568,46.15749,78.4431690242,3.8656800000000002,1.12749,4.02675,59.56,45.03,74.6665554315,137.26
2022-03-28 07:00:00,73.06704,6.22247,73.3315175573,4.87704,1.4224700000000001,5.08025,68.19,4.8,68.3587309713,137.28,63.77704,18.50247,66.4067182389,4.87704,1.4224700000000001,5.08025,58.9,17.08,61.3264738918,137.25,81.11704,4.51247,81.2424554273,4.87704,1.4224700000000001,5.08025,76.24,3.09,76.3025930097,137.24,69.30704,49.45247,85.1411333179,4.87704,1.4224700000000001,5.08025,64.43,48.03,80.3623406827,136.78
2022-03-28 07:30:00,74.1004,11.2547,74.9502338372,15.8904,4.6347000000000005,16.5525,58.21,6.62,58.5852242464,137.8,64.1304,22.5847,67.9910058629,15.8904,4.6347000000000005,16.5525,48.24,17.95,51.4713522263,137.47,80.9304,9.6947,81.5089985968,15.8904,4.6347000000000005,16.5525,65.04,5.06,65.2365327098,137.75,68.5704,51.8847,85.9879168852,15.8904,4.6347000000000005,16.5525,52.68,47.25,70.7654216408,137.03
2022-03-28 08:00:00,80.02728,12.81754,81.0472385455,18.91728,5.51754,19.7055,61.11,7.3,61.5444725382,137.15,69.40728,27.42754,74.6300239009,18.91728,5.51754,19.7055,50.49,21.91,55.0389698305,136.26,87.17728,11.38754,87.9178833654,18.91728,5.51754,19.7055,68.26,5.87,68.5119296181,137.11,73.98728,47.26754,87.7971408387,18.91728,5.51754,19.7055,55.07,41.75,69.1069272939,135.85
2022-03-28 08:30:00,88.9264,5.3452,89.0869001593,10.6464,3.1052,11.09,78.28,2.24,78.3120424967,135.55,77.5564,28.0852,82.4849903922,10.6464,3.1052,11.09,66.91,24.98,71.420924805,134.86,98.1664,4.5452,98.2715672613,10.6464,3.1052,11.09,87.52,1.44,87.5318456335,135.53,83.9164,40.0952,93.0031572152,10.6464,3.1052,11.09,73.27,36.99,82.0777253583,134.42
2022-03-28 09:00:00,89.14624,7.43432,89.4556941731,15.78624,4.60432,16.444,73.36,2.83,73.4145659934,135.22,78.55624,30.04432,84.1055527727,15.78624,4.60432,16.444,62.77,25.44,67.7293621703,135.5,97.80624,7.00432,98.056723796,15.78624,4.60432,16.444,82.02,2.4,82.055105874,135.19,84.87624,41.13432,94.3186535018,15.78624,4.60432,16.444,69.09,36.53,78.1528566337,135.09
2022-03-28 09:30:00,86.46672,9.05696,86.9397618584,15.24672,4.44696,15.882,71.22,4.61,71.36904441,135.9,76.98672,33.08696,83.7955964141,15.24672,4.44696,15.882,61.74,28.64,68.059365263,138.95,94.84672,7.40696,95.1354999524,15.24672,4.44696,15.882,79.6,2.96,79.6550161635,135.86,84.35672,37.75696,92.4210162117,15.24672,4.44696,15.882,69.11,33.31,76.7186300712,138.54
2022-03-28 10:00:00,85.53912,8.73016,85.9834678528,18.30912,5.34016,19.072,67.23,3.39,67.3154142823,135.77,76.35912,34.09016,83.6232875221,18.30912,5.34016,19.072,58.05,28.75,64.7793562796,138.95,93.46912,6.93016,93.7256822392,18.30912,5.34016,19.072,75.16,1.5899999999999999,75.1768162401,135.73,83.21912,38.55016,91.7144305418,18.30912,5.34016,19.072,64.91,33.21,72.9123597204,138.54
2022-03-28 10:30:00,84.85936,9.40023,85.3784241109,20.94936,6.11023,21.82225,63.91,3.29,63.9946263369,135.83,75.95936,34.69023,83.5059065519,20.94936,6.11023,21.82225,55.01,28.58,61.991261481,139.03,92.36936,7.55023,92.6774224925,20.94936,6.11023,21.82225,71.42,1.44,71.434515467,135.8,82.44936,39.55023,91.4446152459,20.94936,6.11023,21.82225,61.5,33.44,70.0034542005,138.63
2022-03-28 11:00:00,82.81008,8.64669,83.2602822333,23.20008,6.7666900000000005,24.16675,59.61,1.88,59.6396386642,135.71,73.74008,40.06669,83.9222202159,23.20008,6.7666900000000005,24.16675,50.54,33.3,60.5242232499,137.14,89.83008,8.62669,90.2433546205,23.20008,6.7666900000000005,24.16675,66.63,1.8599999999999999,66.655956223,135.67,78.43008,49.56669,92.780031291,23.20008,6.7666900000000005,24.16675,55.23,42.8,69.8726906595,136.72
2022-03-28 11:30:00,82.9148,7.5389,83.2568259799,24.0648,7.0189,25.0675,58.85,0.52,58.8522973213,135.52,73.0548,44.7489,85.6706942557,24.0648,7.0189,25.0675,48.99,37.73,61.8350466968,135.69,89.8248,8.7889,90.2537503833,24.0648,7.0189,25.0675,65.76,1.77,65.7838163989,135.48,77.0048,51.3589,92.5606602842,24.0648,7.0189,25.0675,52.94,44.34,69.0556239563,135.3
2022-03-28 12:00:00,82.89288,7.35334,83.218394384,23.70288,6.91334,24.6905,59.19,0.44,59.1916353888,135.23,73.04288,44.63334,85.6002182138,23.70288,6.91334,24.6905,49.34,37.72,62.1066341062,135.49,89.86288,9.60334,90.3745613602,23.70288,6.91334,24.6905,66.16,2.69,66.2146637838,135.19,77.00288,51.13334,92.4340953753,23.70288,6.91334,24.6905,53.3,44.22,69.2553131536,135.09
2022-03-28 12:30:00,83.94552,6.85286,84.2247708115,22.535519999999998,6.57286,23.4745,61.41,0.28,61.4106383292,135.42,74.18552,44.35286,86.4330235954,22.535519999999998,6.57286,23.4745,51.65,37.78,63.9925847267,135.6,91.17552,8.60286,91.580481804,22.535519999999998,6.57286,23.4745,68.64,2.03,68.6700116499,135.38,78.39552,50.85286,93.4444804483,22.535519999999998,6.57286,23.4745,55.86,44.28,71.2815403874,135.21
2022-03-28 13:00:00,83.7292,7.1831,84.0367530206,19.7592,5.7631,20.5825,63.97,1.42,63.9857585717,135.71,74.0092,43.6231,85.9088850949,19.7592,5.7631,20.5825,54.25,37.86,66.1546831298,135.75,91.2792,6.3931000000000004,91.5028091386,19.7592,5.7631,20.5825,71.52,0.63,71.5227746945,135.67,78.4592,50.1131,93.0976307768,19.7592,5.7631,20.5825,58.7,44.35,73.570459425,135.35
2022-03-28 13:30:00,82.3948,7.26515,82.7144816315,19.3548,5.64515,20.16125,63.04,1.62,63.0608119199,135.71,72.4148,43.36515,84.4063948618,19.3548,5.64515,20.16125,53.06,37.72,65.1011674242,135.75,89.8048,6.03515,90.0073615798,19.3548,5.64515,20.16125,70.45,0.39,70.4510794807,135.67,76.7648,50.14515,91.6917149341,19.3548,5.64515,20.16125,57.41,44.5,72.6371674833,135.35
2022-03-28 14:00:00,81.90072,7.86521,82.277514941,20.28072,5.91521,21.12575,61.62,1.9500000000000002,61.6508467095,135.78,72.22072,43.66521,84.3948041153,20.28072,5.91521,21.12575,51.94,37.75,64.2092368745,135.75,89.15072,6.13521,89.3615783112,20.28072,5.91521,21.12575,68.87,0.22,68.8703513858,135.74,76.46072,50.41521,91.5856708348,20.28072,5.91521,21.12575,56.18,44.5,71.6689779472,135.35
2022-03-28 14:30:00,79.59408,10.19744,80.2446593463,19.53408,5.69744,20.348,60.06,4.5,60.2283454862,135.15,70.18408,40.99744,81.280964389,19.53408,5.69744,20.348,50.65,35.3,61.737448117,135.9,86.64408,8.49744,87.0597673188,19.53408,5.69744,20.348,67.11,2.8,67.1683861649,135.11,74.93408,44.06744,86.9313269978,19.53408,5.69744,20.348,55.4,38.37,67.3900356136,135.48
2022-03-28 15:00:00,79.67568,10.18874,80.3244944351,18.23568,5.31874,18.9955,61.44,4.87,61.6327064147,135.04,70.38568,33.98874,78.1625127273,18.23568,5.31874,18.9955,52.15,28.67,59.5112712013,137.95,86.88568,8.528739999999999,87.3032690972,18.23568,5.31874,18.9955,68.65,3.21,68.7250070935,135.0,76.46568,37.74874,85.2758323879,18.23568,5.31874,18.9955,58.23,32.43,66.6516151342,137.49
2022-03-28 15:30:00,79.57208,10.620190000000001,80.2776703147,18.17208,5.30019,18.92925,61.4,5.32,61.6300446211,135.22,70.07208,33.06019,77.4794976646,18.17208,5.30019,18.92925,51.9,27.76,58.8576893872,138.19,86.78208,9.02019,87.2496030751,18.17208,5.30019,18.92925,68.61,3.7199999999999998,68.7107742643,135.18,76.13208,38.95019,85.5173134878,18.17208,5.30019,18.92925,57.96,33.65,67.0200276037,137.71
2022-03-28 16:00:00,80.04928,10.96354,80.796574419,18.86928,5.50354,19.6555,61.18,5.46,61.423155243,135.83,70.51928,33.55354,78.0948711392,18.86928,5.50354,19.6555,51.65,28.05,58.7752073582,138.81,87.22928,9.35354,87.7293337479,18.86928,5.50354,19.6555,68.36,3.85,68.4683291749,135.79,76.53928,39.51354,86.1369910448,18.86928,5.50354,19.6555,57.67,34.01,66.9515421779,138.33
2022-03-28 16:30:00,79.2928,10.4229,79.9749021647,22.4328,6.5429,23.3675,56.86,3.88,56.9922275403,136.17,69.7028,35.9929,78.4472381811,22.4328,6.5429,23.3675,47.27,29.45,55.6934053547,137.68,85.9728,8.8129,86.4233159874,22.4328,6.5429,23.3675,63.54,2.27,63.5805355435,136.13,74.0228,54.5329,91.9413514271,22.4328,6.5429,23.3675,51.59,47.99,70.4596920232,137.21
2022-03-28 17:00:00,76.76136,11.20123,77.5743123886,26.54136,7.74123,27.64725,50.22,3.46,50.3390504479,136.09,66.58136,37.18123,76.2595657197,26.54136,7.74123,27.64725,40.04,29.44,49.6982414176,136.92,82.65136,9.30123,83.1730737039,26.54136,7.74123,27.64725,56.11,1.56,56.1316817849,136.05,69.63136,62.95123,93.8689706664,26.54136,7.74123,27.64725,43.09,55.21,70.0349355679,136.44
2022-03-28 17:30:00,77.32832,15.28076,78.8236684011,28.04832,8.18076,29.217,49.28,7.1,49.7888381065,136.39,67.60832,36.97076,77.0566157328,28.04832,8.18076,29.217,39.56,28.79,48.9270651072,136.83,83.07832,13.79076,84.2151549034,28.04832,8.18076,29.217,55.03,5.61,55.3152149051,136.31,70.59832,63.90076,95.2230534871,28.04832,8.18076,29.217,42.55,55.72,70.1086364152,136.36
2022-03-28 18:00:00,77.91888,16.38884,79.62377746,25.77888,7.51884,26.853,52.14,8.87,52.8890962298,137.12,68.07888,36.808840000000004,77.3926650543,25.77888,7.51884,26.853,42.3,29.29,51.4508901769,137.3,83.99888,15.09884,85.3451041982,25.77888,7.51884,26.853,58.22,7.58,58.7113685754,137.0,71.32888,63.24884,95.3321817824,25.77888,7.51884,26.853,45.55,55.73,71.9766309298,136.81
2022-03-28 18:30:00,79.07456,17.00508,80.8823762324,24.87456,7.25508,25.911,54.2,9.75,55.0699782095,137.75,69.23456,36.35508,78.1992080535,24.87456,7.25508,25.911,44.36,29.1,53.0529886057,137.89,85.39456,15.81508,86.8466903975,24.87456,7.25508,25.911,60.52,8.56,61.122369064,137.62,72.68456,63.87508,96.7629635108,24.87456,7.25508,25.911,47.81,56.62,74.1054687591,137.4
2022-03-28 19:00:00,79.41328,15.72429,80.9550636857,21.92328,6.39429,22.83675,57.49,9.33,58.2421582704,137.31,69.41328,34.26429,77.4095924906,21.92328,6.39429,22.83675,47.49,27.87,55.0639355658,137.49,86.13328,14.49429,87.3442978457,21.92328,6.39429,22.83675,64.21,8.1,64.7188851882,137.19,73.19328,62.65429,96.3473730444,21.92328,6.39429,22.83675,51.27,56.26,76.117018465,137.0
2022-03-28 19:30:00,83.76064,10.106020000000001,84.3681009236,7.94064,2.31602,8.2715,75.82,7.79,76.2191347366,136.28,73.31064,25.28602,77.5489055026,7.94064,2.31602,8.2715,65.37,22.97,69.2882226645,135.07,92.70064,8.82602,93.1198544106,7.94064,2.31602,8.2715,84.76,6.51,85.0096329836,136.16,79.48064,41.84602,89.823502073,7.94064,2.31602,8.2715,71.54,39.53,81.7348915702,134.6
2022-03-28 20:00:00,86.1432,13.2901,87.162363806,4.4232,1.2901,4.6075,81.72,12.0,82.5963582732,136.49,76.4432,39.8501,86.2066893939,4.4232,1.2901,4.6075,72.02,38.56,81.6930474398,137.16,95.7532,12.5601,96.5734509182,4.4232,1.2901,4.6075,91.33,11.27,92.0227243674,136.37,83.6432,43.3201,94.1956260675,4.4232,1.2901,4.6075,79.22,42.03,89.6790348967,136.73
2022-03-28 20:30:00,86.47528,9.36404,86.9807984339,3.54528,1.03404,3.693,82.93,8.33,83.3473082949,135.62,76.71528,35.86404,84.6844941568,3.54528,1.03404,3.693,73.17,34.83,81.0368915988,137.35,96.25528,8.22404,96.6059716674,3.54528,1.03404,3.693,92.71,7.19,92.988387447,135.51,84.08528,48.33404,96.9871833564,3.54528,1.03404,3.693,80.54,47.3,93.402256932,136.95
2022-03-28 21:00:00,83.23464,9.33802,83.7568141314,3.5246399999999998,1.02802,3.6715,79.71,8.31,80.1420002246,135.65,73.82464,33.96802,81.2644070541,3.5246399999999998,1.02802,3.6715,70.3,32.94,77.6346159905,137.6,92.64464,8.18802,93.0057685966,3.5246399999999998,1.02802,3.6715,89.12,7.16,89.4071585501,135.51,80.84464,50.68802,95.4208110857,3.5246399999999998,1.02802,3.6715,77.32,49.66,91.8939497464,137.19
2022-03-28 21:30:00,81.17648,11.24064,81.9510396078,5.07648,1.48064,5.288,76.1,9.76,76.7233184892,136.39,70.90648,34.03064,78.649941925,5.07648,1.48064,5.288,65.83,32.55,73.43767017,138.29,90.12648,10.22064,90.7041557989,5.07648,1.48064,5.288,85.05,8.74,85.4978952957,136.28,77.45648,52.51064,93.5781684326,5.07648,1.48064,5.288,72.38,51.03,88.560291892,137.85
2022-03-28 22:00:00,76.952,7.866,77.3529848164,4.992,1.456,5.2,71.96,6.41,72.2449285417,136.91,66.072,21.536,69.4932261447,4.992,1.456,5.2,61.08,20.08,64.2959781013,137.41,85.432,6.396,85.6710887056,4.992,1.456,5.2,80.44,4.94,80.5915454623,136.8,71.802,52.706,89.069914337,4.992,1.456,5.2,66.81,51.25,84.2029607555,136.95
2022-03-28 22:30:00,73.44576,9.50543,74.0583071739,2.31576,0.6754300000000001,2.4122500000000002,71.13,8.83,71.6759778447,136.55,62.97576,19.56543,65.9450710718,2.31576,0.6754300000000001,2.4122500000000002,60.66,18.89,63.5332015564,135.79,81.80576,8.32543,82.2283111456,2.31576,0.6754300000000001,2.4122500000000002,79.49,7.65,79.8572639151,136.43,68.68576,45.54543,82.4143180562,2.31576,0.6754300000000001,2.4122500000000002,66.37,44.87,80.1142546617,135.32
2022-03-28 23:00:00,67.07672,16.15821,68.9954644623,2.01672,0.58821,2.10075,65.06,15.57,66.8971486687,136.43,58.50672,23.74821,63.1428045256,2.01672,0.58821,2.10075,56.49,23.16,61.053302122,138.74,74.67672,15.76821,76.3233185636,2.01672,0.58821,2.10075,72.66,15.18,74.2287545362,136.32,65.19672,39.95821,76.4674495793,2.01672,0.58821,2.10075,63.18,39.37,74.4426577978,138.27
2022-03-28 23:30:00,63.67856,11.63083,64.7320261552,1.88856,0.55083,1.96725,61.79,11.08,62.7755565487,136.18,54.89856,18.47083,57.9225642644,1.88856,0.55083,1.96725,53.01,17.92,55.957005817,137.11,70.91856,10.69083,71.719843827,1.88856,0.55083,1.96725,69.03,10.14,69.7707711008,136.08,60.36856,46.65083,76.2932695338,1.88856,0.55083,1.96725,58.48,46.1,74.4655651963,136.64
2022-03-29 00:00:00,62.00128,11.16704,62.9989008158,1.84128,0.5370400000000001,1.9180000000000001,60.16,10.63,61.0919184508,136.23,53.28128,17.34704,56.0340485348,1.84128,0.5370400000000001,1.9180000000000001,51.44,16.81,54.1170001016,135.49,69.06128,10.15704,69.8041965558,1.84128,0.5370400000000001,1.9180000000000001,67.22,9.62,67.9048805315,136.18,58.04128,47.12704,74.7646178563,1.84128,0.5370400000000001,1.9180000000000001,56.2,46.59,73.0004664369,135.02
2022-03-29 00:30:00,59.24808,12.48194,60.5486070017,1.8580800000000002,0.5419400000000001,1.9355,57.39,11.94,58.6189022415,136.47,50.89808,17.05194,53.6785171689,1.8580800000000002,0.5419400000000001,1.9355,49.04,16.51,51.7445813588,135.62,65.96808,11.61194,66.9822717549,1.8580800000000002,0.5419400000000001,1.9355,64.11,11.07,65.0587196308,136.42,55.40808,47.59194,73.0414134738,1.8580800000000002,0.5419400000000001,1.9355,53.55,47.05,71.2832729327,135.16
2022-03-29 01:00:00,58.4588,12.4209,59.7637854746,1.8888,0.5509000000000001,1.9675,56.57,11.87,57.8019186533,136.27,50.2588,17.0709,53.0788338629,1.8888,0.5509000000000001,1.9675,48.37,16.52,51.1132790965,135.42,65.0788,11.5409,66.0941947697,1.8888,0.5509000000000001,1.9675,63.19,10.99,64.138570299,136.23,54.6788,47.4609,72.4037858005,1.8888,0.5509000000000001,1.9675,52.79,46.91,70.621046438,134.94
2022-03-29 01:30:00,57.79304,14.31672,59.5399357071,1.94304,0.56672,2.024,55.85,13.75,57.5176929301,136.74,49.57304,17.70672,52.6404238965,1.94304,0.56672,2.024,47.63,17.14,50.6201195178,135.61,64.32304,13.63672,65.7526699625,1.94304,0.56672,2.024,62.38,13.07,63.7345220426,136.7,53.93304,46.84672,71.4380009407,1.94304,0.56672,2.024,51.99,46.28,69.6045867741,135.17
2022-03-29 02:00:00,58.38272,14.80246,60.2300159111,1.96272,0.5724600000000001,2.0445,56.42,14.23,58.1868481704,136.69,50.16272,18.67246,53.5253140136,1.96272,0.5724600000000001,2.0445,48.2,18.1,51.4864059728,135.39,64.97272,14.18246,66.5026053313,1.96272,0.5724600000000001,2.0445,63.01,13.61,64.4631072785,136.65,54.57272,45.66246,71.156461558,1.96272,0.5724600000000001,2.0445,52.61,45.09,69.288672956,134.95
2022-03-29 02:30:00,58.78776,14.39643,60.5248537591,2.14776,0.62643,2.23725,56.64,13.77,58.2898147192,136.47,50.52776,17.98643,53.6336293268,2.14776,0.62643,2.23725,48.38,17.36,51.4003307382,135.31,65.40776,13.72643,66.8325515656,2.14776,0.62643,2.23725,63.26,13.1,64.6021485711,136.43,54.95776,46.44643,71.9557241918,2.14776,0.62643,2.23725,52.81,45.82,69.9168684939,134.87
2022-03-29 03:00:00,57.79656,15.00608,59.7128527605,2.14656,0.6260800000000001,2.236,55.65,14.38,57.4778818329,136.87,49.72656,18.64608,53.1075048256,2.14656,0.6260800000000001,2.236,47.58,18.02,50.878058139,135.58,64.29656,14.39608,65.88850239,2.14656,0.6260800000000001,2.236,62.15,13.77,63.6571708451,136.83,54.06656,46.01608,70.9976938273,2.14656,0.6260800000000001,2.236,51.92,45.39,68.9633127105,135.12
2022-03-29 03:30:00,57.19136,15.16623,59.1681180287,1.94136,0.56623,2.02225,55.25,14.6,57.1465003303,136.52,49.12136,18.29623,52.4181270217,1.94136,0.56623,2.02225,47.18,17.73,50.4014414476,135.22,63.64136,14.58623,65.2915064022,1.94136,0.56623,2.02225,61.7,14.02,63.2728251305,136.48,53.42136,45.91623,70.4424721433,1.94136,0.56623,2.02225,51.48,45.35,68.6062161907,134.78
2022-03-29 04:00:00,57.46248,15.00614,59.3895684902,1.87248,0.5461400000000001,1.9505,55.59,14.46,57.4398790041,137.1,49.40248,18.66614,52.8112659633,1.87248,0.5461400000000001,1.9505,47.53,18.12,50.8668389032,135.79,63.96248,14.38614,65.560352896,1.87248,0.5461400000000001,1.9505,62.09,13.84,63.6137854557,137.05,53.75248,46.02614,70.7653493558,1.87248,0.5461400000000001,1.9505,51.88,45.48,68.9924981429,135.34
2022-03-29 04:30:00,56.6772,15.2646,58.6967887793,1.8672,0.5446,1.945,54.81,14.72,56.7522202209,136.6,48.7072,18.1846,51.9910666269,1.8672,0.5446,1.945,46.84,17.64,50.0515254513,135.3,63.0772,14.7046,64.768498678,1.8672,0.5446,1.945,61.21,14.16,62.8265047571,136.56,52.9872,46.0746,70.2176055488,1.8672,0.5446,1.945,51.12,45.53,68.4560830022,134.85
2022-03-29 05:00:00,58.27144,15.23167,60.2292660645,2.37144,0.69167,2.47025,55.9,14.54,57.760034626,136.78,50.25144,18.64167,53.5977525878,2.37144,0.69167,2.47025,47.88,17.95,51.1341070128,135.47,64.79144,14.62167,66.4208094716,2.37144,0.69167,2.47025,62.42,13.93,63.9554634101,136.74,54.63144,46.02167,71.4324040339,2.37144,0.69167,2.47025,52.26,45.33,69.18031873300001,135.02
2022-03-29 05:30:00,58.77768,15.56474,60.803591978200004,2.58768,0.7547400000000001,2.6955,56.19,14.81,58.1089683268,136.78,50.58768,18.43474,53.8419261046,2.58768,0.7547400000000001,2.6955,48.0,17.68,51.1525405039,135.5,65.33768,15.01474,67.0406954398,2.58768,0.7547400000000001,2.6955,62.75,14.26,64.3499036518,136.77,54.97768,46.36474,71.9182481256,2.58768,0.7547400000000001,2.6955,52.39,45.61,69.4621062163,135.07
2022-03-29 06:00:00,62.6188,14.1059,64.1879313286,2.0088,0.5859,2.0925,60.61,13.52,62.0996175512,137.62,54.1888,19.7559,57.677739469,2.0088,0.5859,2.0925,52.18,19.17,55.5899388379,136.33,69.7188,13.3759,70.9903216942,2.0088,0.5859,2.0925,67.71,12.79,68.9073885734,137.58,59.0188,45.3359,74.421519618,2.0088,0.5859,2.0925,57.01,44.75,72.4755310432,135.91
2022-03-29 06:30:00,68.9984,12.09995,70.0513239886,3.1884,0.92995,3.32125,65.81,11.17,66.7512172174,136.95,60.4584,22.39995,64.4746143111,3.1884,0.92995,3.32125,57.27,21.47,61.1621925702,135.64,76.7084,11.14995,77.5145148702,3.1884,0.92995,3.32125,73.52,10.22,74.2269412006,136.93,65.8084,42.54995,78.3660880455,3.1884,0.92995,3.32125,62.62,41.62,75.1896854628,135.21
2022-03-29 07:00:00,74.77392,10.03281,75.4439950471,5.08392,1.48281,5.29575,69.69,8.55,70.2125245238,136.61,65.26392,24.32281,69.648965104,5.08392,1.48281,5.29575,60.18,22.84,64.3684550071,135.44,82.96392,8.802810000000001,83.429619954,5.08392,1.48281,5.29575,77.88,7.32,78.2232497407,136.58,70.94392,41.47281,82.1768443922,5.08392,1.48281,5.29575,65.86,39.99,77.0502414013,134.98
2022-03-29 07:30:00,79.9388,9.4809,80.4990634123,11.9688,3.4909,12.4675,67.97,5.99,68.233430223,135.7,69.5088,26.1009,74.2477626481,11.9688,3.4909,12.4675,57.54,22.61,61.8228412482,134.85,87.9288,7.9709,88.2893488267,11.9688,3.4909,12.4675,75.96,4.48,76.0919969511,135.68,74.8988,43.1309,86.4297678827,11.9688,3.4909,12.4675,62.93,39.64,74.374152096,134.42
2022-03-29 08:00:00,83.46896,6.74053,83.740683232,12.85896,3.75053,13.39475,70.61,2.99,70.6732778354,135.35,72.20896,25.56053,76.5994425447,12.85896,3.75053,13.39475,59.35,21.81,63.2305195297,134.94,91.77896,4.91053,91.9102323115,12.85896,3.75053,13.39475,78.92,1.16,78.9285246283,135.34,77.80896,44.30053,89.5364239545,12.85896,3.75053,13.39475,64.95,40.55,76.5689558503,134.55
2022-03-29 08:30:00,86.02024,12.27882,86.89218095,13.95024,4.06882,14.5315,72.07,8.21,72.53612203590001,135.3,75.56024,33.60882,82.6976580723,13.95024,4.06882,14.5315,61.61,29.54,68.3257177057,137.12,94.47024,11.06882,95.1164813366,13.95024,4.06882,14.5315,80.52,7.0,80.8236994946,135.27,82.67024,35.51882,89.9775258376,13.95024,4.06882,14.5315,68.72,31.45,75.5747371812,136.73
2022-03-29 09:00:00,85.30304,9.94797,85.8811431012,16.07304,4.68797,16.74275,69.23,5.26,69.429536222,135.3,75.14304,31.88797,81.6291558891,16.07304,4.68797,16.74275,59.07,27.2,65.0315684879,138.45,93.42304,8.36797,93.7970539237,16.07304,4.68797,16.74275,77.35,3.68,77.4374902744,135.27,82.14304,39.22797,91.0291857086,16.07304,4.68797,16.74275,66.07,34.54,74.5537155345,138.05
2022-03-29 09:30:00,94.67896,16.13428,96.0438465379,11.08896,3.23428,11.551,83.59,12.9,84.5795371233,136.51,81.82896,27.75428,86.4076313354,11.08896,3.23428,11.551,70.74,24.52,74.8690723864,138.09,102.54896,6.34428,102.7450197615,11.08896,3.23428,11.551,91.46,3.11,91.5128608448,136.48,90.37896,40.38428,98.9911434513,11.08896,3.23428,11.551,79.29,37.15,87.5615589171,137.66
2022-03-29 10:00:00,92.4104,13.88595,93.4478551683,13.2204,3.85595,13.77125,79.19,10.03,79.8226596901,137.65,79.1304,29.45595,84.4350235066,13.2204,3.85595,13.77125,65.91,25.6,70.7070583464,138.25,99.5404,12.05595,100.2678271559,13.2204,3.85595,13.77125,86.32,8.2,86.7086062626,137.61,87.0804,39.97595,95.8179139961,13.2204,3.85595,13.77125,73.86,36.12,82.218939424,137.82
2022-03-29 10:30:00,89.8188,12.9884,90.7530460536,17.7888,5.1884,18.53,72.03,7.8,72.4510931595,137.65,77.0188,30.4984,82.8374791746,17.7888,5.1884,18.53,59.23,25.31,64.411093765,138.01,96.2488,15.8184,97.5400086119,17.7888,5.1884,18.53,78.46,10.63,79.1768179457,137.61,84.0588,41.4784,93.7354763363,17.7888,5.1884,18.53,66.27,36.29,75.5557873362,137.61
2022-03-29 11:00:00,89.96112,13.09866,90.9097244823,17.96112,5.23866,18.7095,72.0,7.86,72.4277543487,137.56,77.21112,30.56866,83.0421581238,17.96112,5.23866,18.7095,59.25,25.33,64.4373447622,137.88,96.40112,15.73866,97.677435244,17.96112,5.23866,18.7095,78.44,10.5,79.1396461958,137.51,84.26112,41.30866,93.8421106681,17.96112,5.23866,18.7095,66.3,36.07,75.4767176022,137.49
2022-03-29 11:30:00,90.93808,13.39569,91.9194152759,17.12808,4.99569,17.84175,73.81,8.4,74.2864462739,137.39,76.88808,30.59569,82.7518766715,17.12808,4.99569,17.84175,59.76,25.6,65.0124418861,137.75,97.52808,14.87569,98.65603145,17.12808,4.99569,17.84175,80.4,9.88,81.0047801059,137.34,84.00808,40.62569,93.3156160204,17.12808,4.99569,17.84175,66.88,35.63,75.7788314769,137.38
2022-03-29 12:00:00,94.34624,13.60432,95.3220358826,12.42624,3.62432,12.944,81.92,9.98,82.525673581,137.01,80.02624,30.66432,85.7000560653,12.42624,3.62432,12.944,67.6,27.04,72.8074281925,137.38,101.73624,11.72432,102.4095806495,12.42624,3.62432,12.944,89.31,8.1,89.676563828,136.97,88.13624,37.37432,95.7331530704,12.42624,3.62432,12.944,75.71,33.75,82.8918970708,137.0
2022-03-29 12:30:00,97.72808,13.92319,98.7149068797,7.82808,2.28319,8.15425,89.9,11.64,90.650425261,136.56,82.60808,30.35319,88.0080168193,7.82808,2.28319,8.15425,74.78,28.07,79.8747350543,136.99,105.86808,8.49319,106.2082136149,7.82808,2.28319,8.15425,98.04,6.21,98.2364784589,136.5,91.66808,34.46319,97.9323662323,7.82808,2.28319,8.15425,83.84,32.18,89.8036636224,136.6
2022-03-29 13:00:00,98.20784,15.88937,99.4849331128,7.4378400000000005,2.16937,7.74775,90.77,13.72,91.8010419331,136.01,83.31784,28.40937,88.0281475783,7.4378400000000005,2.16937,7.74775,75.88,26.24,80.2889282529,136.9,106.44784,5.95937,106.6145240174,7.4378400000000005,2.16937,7.74775,99.01,3.79,99.0825120796,135.96,92.53784,36.31937,99.4100018563,7.4378400000000005,2.16937,7.74775,85.1,34.15,91.6964148699,136.51
2022-03-29 13:30:00,96.36056,15.20933,97.553478885,9.94056,2.89933,10.35475,86.42,12.31,87.2923392973,137.13,81.59056,28.48933,86.421417513,9.94056,2.89933,10.35475,71.65,25.59,76.0826563679,137.95,104.19056,8.48933,104.5358384333,9.94056,2.89933,10.35475,94.25,5.59,94.4156268845,137.08,90.26056,38.74933,98.2266728896,9.94056,2.89933,10.35475,80.32,35.85,87.9575175866,137.56
2022-03-29 14:00:00,95.82008,14.26419,96.8759766277,10.06008,2.93419,10.47925,85.76,11.33,86.5051819257,137.47,81.17008,29.96419,86.5241848824,10.06008,2.93419,10.47925,71.11,27.03,76.0739968715,138.0,103.57008,9.71419,104.0246459189,10.06008,2.93419,10.47925,93.51,6.78,93.7554718403,137.41,89.75008,37.30419,97.1940299173,10.06008,2.93419,10.47925,79.69,34.37,86.7859032332,137.59
2022-03-29 14:30:00,94.03728,12.52879,94.8682276037,10.96728,3.19879,11.42425,83.07,9.33,83.5923070623,138.49,79.69728,30.77879,85.4341287382,10.96728,3.19879,11.42425,68.73,27.58,74.0572028907,138.75,101.50728,12.41879,102.2641395508,10.96728,3.19879,11.42425,90.54,9.22,91.0082413851,138.42,87.97728,37.57879,95.6669600963,10.96728,3.19879,11.42425,77.01,34.38,84.33578422,138.36
2022-03-29 15:00:00,91.84672,10.28196,92.4204451201,11.04672,3.22196,11.507,80.8,7.06,81.1078516544,138.69,77.79672,31.28196,83.8504064641,11.04672,3.22196,11.507,66.75,28.06,72.408052729,138.66,99.09672,14.97196,100.2213525203,11.04672,3.22196,11.507,88.05,11.75,88.8305409192,138.63,85.80672,36.89196,93.4013378373,11.04672,3.22196,11.507,74.76,33.67,81.9922343884,138.27
2022-03-29 15:30:00,92.75592,12.20881,93.5559497662,12.47592,3.6388100000000003,12.995750000000001,80.28,8.57,80.736133794,139.0,72.14592,30.23881,78.2267179604,12.47592,3.6388100000000003,12.995750000000001,59.67,26.6,65.3304592055,138.35,99.97592,13.84881,100.930541058,12.47592,3.6388100000000003,12.995750000000001,87.5,10.21,88.0936666282,138.93,78.80592,41.45881,89.0460889296,12.47592,3.6388100000000003,12.995750000000001,66.33,37.82,76.3545761562,137.93
2022-03-29 16:00:00,91.11824,14.58657,92.2783922978,13.42824,3.91657,13.98775,77.69,10.67,78.4192897188,138.63,75.60824,26.28657,80.047421684,13.42824,3.91657,13.98775,62.18,22.37,66.0815352425,135.24,98.08824,11.70657,98.784343939,13.42824,3.91657,13.98775,84.66,7.79,85.017643463,138.57,81.45824,44.26657,92.7090830688,13.42824,3.91657,13.98775,68.03,40.35,79.0961655202,134.79
2022-03-29 16:30:00,92.94,12.7775,93.8142212367,11.34,3.3075,11.8125,81.6,9.47,82.1476773865,138.91,77.55,25.7475,81.7125220285,11.34,3.3075,11.8125,66.21,22.44,69.9093534515,135.37,100.28,12.4975,101.0557564231,11.34,3.3075,11.8125,88.94,9.19,89.4135319736,138.85,83.84,43.6675,94.530398054,11.34,3.3075,11.8125,72.5,40.36,82.9769823505,134.94
2022-03-29 17:00:00,92.4604,12.74345,93.3344581924,14.2404,4.15345,14.83375,78.22,8.59,78.6902567031,139.13,77.3704,26.04345,81.636021976,14.2404,4.15345,14.83375,63.13,21.89,66.8174303606,135.55,99.4804,14.35345,100.5105542272,14.2404,4.15345,14.83375,85.24,10.2,85.8481077252,139.06,83.3604,45.30345,94.8754914088,14.2404,4.15345,14.83375,69.12,41.15,80.441885234,135.1
2022-03-29 17:30:00,88.30488,8.54809,88.7176514255,19.36488,5.64809,20.17175,68.94,2.9,69.0009681092,135.96,77.44488,31.12809,83.4665647146,19.36488,5.64809,20.17175,58.08,25.48,63.4233143253,135.63,95.74488,22.90809,98.4472581318,19.36488,5.64809,20.17175,76.38,17.26,78.3058873904,135.92,82.87488,42.88809,93.3147040871,19.36488,5.64809,20.17175,63.51,37.24,73.6229427556,135.21
2022-03-29 18:00:00,85.47144,7.21167,85.7751434849,21.33144,6.22167,22.22025,64.14,0.99,64.1476398631,136.46,74.84144,30.04167,80.6457877242,21.33144,6.22167,22.22025,53.51,23.82,58.5722844014,136.27,92.34144,25.28167,95.7397742804,21.33144,6.22167,22.22025,71.01,19.06,73.523490804,136.41,79.78144,45.88167,92.0337210508,21.33144,6.22167,22.22025,58.45,39.66,70.6351052947,135.83
2022-03-29 18:30:00,86.75784,5.89312,86.9577579334,13.10784,3.8231200000000003,13.654,73.65,2.07,73.6790838705,136.55,76.02784,27.39312,80.8122235704,13.10784,3.8231200000000003,13.654,62.92,23.57,67.1898154485,136.54,94.72784,21.65312,97.1710928044,13.10784,3.8231200000000003,13.654,81.62,17.83,83.5447981624,136.5,81.94784,43.97312,93.0004503387,13.10784,3.8231200000000003,13.654,68.84,40.15,79.6929614207,136.13
2022-03-29 19:00:00,89.1196,6.08655,89.3272029959,9.7596,2.84655,10.16625,79.36,3.24,79.4261115755,135.69,78.3396,27.43655,83.0051637193,9.7596,2.84655,10.16625,68.58,24.59,72.8552297368,135.67,97.7796,19.16655,99.6403874695,9.7596,2.84655,10.16625,88.02,16.32,89.520180965,135.65,84.8996,41.06655,94.3101458437,9.7596,2.84655,10.16625,75.14,38.22,84.3017674785,135.26
2022-03-29 19:30:00,86.7248,5.8039000000000005,86.9187907777,13.1448,3.8339,13.6925,73.58,1.97,73.6063672518,135.97,75.7448,27.1339,80.4582081347,13.1448,3.8339,13.6925,62.6,23.3,66.7955836863,135.95,94.7048,21.5939,97.1354500697,13.1448,3.8339,13.6925,81.56,17.76,83.4712597245,135.92,81.6948,43.6639,92.6314013186,13.1448,3.8339,13.6925,68.55,39.83,79.2813433287,135.53
2022-03-29 20:00:00,84.27,5.51125,84.4500253201,15.09,4.40125,15.71875,69.18,1.11,69.1889044573,136.03,73.23,27.14125,78.0978895461,15.09,4.40125,15.71875,58.14,22.74,62.4288971551,135.99,91.72,23.15125,94.596716521,15.09,4.40125,15.71875,76.63,18.75,78.8905533001,135.98,78.66,44.98125,90.6129596226,15.09,4.40125,15.71875,63.57,40.58,75.418043597,135.56
2022-03-29 20:30:00,86.6368,5.39365,86.8045308412,10.8468,3.16365,11.29875,75.79,2.23,75.8228000011,136.03,73.2668,22.93365,76.7722364176,10.8468,3.16365,11.29875,62.42,19.77,65.4760208015,135.49,94.8068,14.43365,95.8992157349,10.8468,3.16365,11.29875,83.96,11.27,84.7130125778,135.98,79.1568,46.51365,91.8113207756,10.8468,3.16365,11.29875,68.31,43.35,80.9041321565,135.05
2022-03-29 21:00:00,84.33272,7.96996,84.7084879159,11.86272,3.45996,12.357,72.47,4.51,72.6101990081,137.86,70.52272,20.06996,73.3229659152,11.86272,3.45996,12.357,58.66,16.61,60.9662833048,135.67,92.10272,6.13996,92.3071510783,11.86272,3.45996,12.357,80.24,2.68,80.284743258,137.81,76.05272,50.45996,91.2700596176,11.86272,3.45996,12.357,64.19,47.0,79.5572504553,135.22
2022-03-29 21:30:00,77.76736,12.89048,78.8284641231,12.44736,3.63048,12.966,65.32,9.26,65.9731005789,139.09,65.05736,21.61048,68.5527018869,12.44736,3.63048,12.966,52.61,17.98,55.5975943724,136.21,84.72736,11.50048,85.5043073348,12.44736,3.63048,12.966,72.28,7.87,72.707188778,139.03,69.93736,49.65048,85.7694845968,12.44736,3.63048,12.966,57.49,46.02,73.6406171892,135.76
2022-03-29 22:00:00,72.23136,10.57498,73.0013669012,12.05136,3.51498,12.5535,60.18,7.06,60.5927058316,137.09,61.52136,26.23498,66.8816261155,12.05136,3.51498,12.5535,49.47,22.72,54.4378480471,135.93,78.63136,29.39498,83.9461471698,12.05136,3.51498,12.5535,66.58,25.88,71.4329811782,137.04,66.04136,43.95498,79.3315920517,12.05136,3.51498,12.5535,53.99,40.44,67.4560130752,135.5
2022-03-29 22:30:00,75.08024,6.33632,75.3471392264,2.49024,0.7263200000000001,2.594,72.59,5.61,72.8064571312,137.14,63.28024,16.44632,65.3824916625,2.49024,0.7263200000000001,2.594,60.79,15.72,62.7896687362,135.09,82.87024,6.35632,83.1136540022,2.49024,0.7263200000000001,2.594,80.38,5.63,80.5769278392,137.1,69.02024,48.12632,84.1423567913,2.49024,0.7263200000000001,2.594,66.53,47.4,81.6884379824,134.63
2022-03-29 23:00:00,72.07728,8.75504,72.6070590067,3.13728,0.9150400000000001,3.268,68.94,7.84,69.3843584679,137.89,60.74728,17.01504,63.0852091508,3.13728,0.9150400000000001,3.268,57.61,16.1,59.8174063296,135.35,79.44728,7.26504,79.7787635001,3.13728,0.9150400000000001,3.268,76.31,6.35,76.5737461536,137.84,66.17728,48.17504,81.8551578534,3.13728,0.9150400000000001,3.268,63.04,47.26,78.7880016246,134.89
2022-03-29 23:30:00,68.12016,12.65963,69.2865241599,2.09016,0.60963,2.17725,66.03,12.05,67.1205140028,139.05,57.90016,21.97963,61.9316773789,2.09016,0.60963,2.17725,55.81,21.37,59.7614675188,135.96,75.16016,16.85963,77.0278960829,2.09016,0.60963,2.17725,73.07,16.25,74.8551093781,138.99,63.12016,42.51963,76.1056734663,2.09016,0.60963,2.17725,61.03,41.91,74.0345122223,135.53
2022-03-30 00:00:00,63.73136,8.37998,64.2799370897,1.61136,0.46998000000000006,1.6785,62.12,7.91,62.621581743,137.43,55.08136,25.21998,60.5805547239,1.61136,0.46998000000000006,1.6785,53.47,24.75,58.9203139842,136.11,70.36136,29.55998,76.3184997144,1.61136,0.46998000000000006,1.6785,68.75,29.09,74.6511259125,137.37,60.04136,38.81998,71.497942333,1.61136,0.46998000000000006,1.6785,58.43,38.35,69.8912541024,135.68
2022-03-30 00:30:00,62.34752,6.39261,62.6743864171,1.75752,0.51261,1.83075,60.59,5.88,60.8746457895,136.65,53.98752,22.57261,58.5164510028,1.75752,0.51261,1.83075,52.23,22.06,56.6975881321,135.85,68.81752,27.13261,73.9731680027,1.75752,0.51261,1.83075,67.06,26.62,72.1503153146,136.6,58.81752,41.60261,72.043582766,1.75752,0.51261,1.83075,57.06,41.09,70.3152309247,135.38
2022-03-30 01:00:00,60.14328,7.33429,60.5888268492,1.76328,0.51429,1.83675,58.38,6.82,58.7770091107,137.0,51.90328,22.66429,56.6358589231,1.76328,0.51429,1.83675,50.14,22.15,54.8146157516,136.1,66.34328,28.25429,72.1091929269,1.76328,0.51429,1.83675,64.58,27.74,70.2857311266,136.96,56.52328,41.76429,70.2789947364,1.76328,0.51429,1.83675,54.76,41.25,68.5581512294,135.63
2022-03-30 01:30:00,60.4692,7.4231,60.9231200962,1.7591999999999999,0.5131,1.8325,58.71,6.91,59.1152450727,136.79,52.0892,22.4231,56.7104943573,1.7591999999999999,0.5131,1.8325,50.33,21.91,54.89223078,135.9,66.7192,28.2831,72.4664432289,1.7591999999999999,0.5131,1.8325,64.96,27.77,70.6468293698,136.74,56.7292,41.7431,70.4321555133,1.7591999999999999,0.5131,1.8325,54.97,41.23,68.7140000291,135.43
2022-03-30 02:00:00,60.9224,6.66695,61.2861080838,1.7724000000000002,0.51695,1.84625,59.15,6.15,59.4688573961,136.65,52.3724,22.33695,56.9368739664,1.7724000000000002,0.51695,1.84625,50.6,21.82,55.1041958475,135.87,67.2124,27.44695,72.6005632076,1.7724000000000002,0.51695,1.84625,65.44,26.93,70.7645285436,136.61,57.0424,41.95695,70.8111647345,1.7724000000000002,0.51695,1.84625,55.27,41.44,69.0800007238,135.4
2022-03-30 02:30:00,60.90336,6.74723,61.2759689598,1.77336,0.5172300000000001,1.84725,59.13,6.23,59.4572939176,136.38,52.40336,21.76723,56.7443780578,1.77336,0.5172300000000001,1.84725,50.63,21.25,54.9086459494,135.63,67.20336,27.42723,72.5847404126,1.77336,0.5172300000000001,1.84725,65.43,26.91,70.7476713398,136.33,57.08336,42.28723,71.0402689322,1.77336,0.5172300000000001,1.84725,55.31,41.77,69.3103816178,135.18
2022-03-30 03:00:00,60.81856,6.52583,61.1676687284,1.76856,0.51583,1.84225,59.05,6.01,59.3550553871,136.67,52.33856,22.11583,56.819317133,1.76856,0.51583,1.84225,50.57,21.6,54.9898617929,135.92,67.09856,27.27583,72.4305712822,1.76856,0.51583,1.84225,65.33,26.76,70.5982046514,136.62,56.99856,42.26583,70.9593984449,1.76856,0.51583,1.84225,55.23,41.75,69.2344957373,135.46
2022-03-30 03:30:00,59.38824,6.67282,59.7619408742,1.75824,0.51282,1.8315000000000001,57.63,6.16,57.9582824107,136.77,50.96824,22.00282,55.5147329693,1.75824,0.51282,1.8315000000000001,49.21,21.49,53.6977113106,136.02,65.48824,27.48282,71.0212290336,1.75824,0.51282,1.8315000000000001,63.73,26.97,69.2018337907,136.73,55.48824,42.51282,69.9019645121,1.75824,0.51282,1.8315000000000001,53.73,42.0,68.197601864,135.54
2022-03-30 04:00:00,59.55576,6.15043,59.8725006857,1.71576,0.50043,1.7872500000000002,57.84,5.65,58.1153000508,137.2,51.11576,20.72043,55.1557534602,1.71576,0.50043,1.7872500000000002,49.4,20.22,53.377976732,136.67,65.71576,26.97043,71.0349576389,1.71576,0.50043,1.7872500000000002,64.0,26.47,69.2579302319,137.15,55.66576,44.39043,71.1982240787,1.71576,0.50043,1.7872500000000002,53.95,43.89,69.5480740208,136.24
2022-03-30 04:30:00,59.70512,6.7519100000000005,60.08568584,1.75512,0.5119100000000001,1.8282500000000002,57.95,6.24,58.2849903491,137.05,51.40512,22.07191,55.9433246533,1.75512,0.5119100000000001,1.8282500000000002,49.65,21.56,54.1290689002,136.3,65.85512,27.64191,71.4210894531,1.75512,0.5119100000000001,1.8282500000000002,64.1,27.13,69.6049344515,137.01,55.95512,42.68191,70.3755703029,1.75512,0.5119100000000001,1.8282500000000002,54.2,42.17,68.6727668002,135.84
2022-03-30 05:00:00,59.37136,6.71248,59.7496090029,2.27136,0.6624800000000001,2.366,57.1,6.05,57.4196177277,137.49,51.04136,21.99248,55.5777797973,2.27136,0.6624800000000001,2.366,48.77,21.33,53.2304593255,136.8,65.42136,27.69248,71.0410289396,2.27136,0.6624800000000001,2.366,63.15,27.03,68.6916545149,137.44,55.52136,43.53248,70.5528045594,2.27136,0.6624800000000001,2.366,53.25,42.87,68.3622659074,136.33
2022-03-30 05:30:00,61.64864,7.21877,62.0698433554,4.17864,1.2187700000000001,4.35275,57.47,6.0,57.7823580343,136.88,53.19864,21.87877,57.5219599333,4.17864,1.2187700000000001,4.35275,49.02,20.66,53.195826904,136.25,67.75864,28.01877,73.3231530075,4.17864,1.2187700000000001,4.35275,63.58,26.8,68.9975101,136.83,57.69864,44.25877,72.7184418134,4.17864,1.2187700000000001,4.35275,53.52,43.04,68.6791962679,135.8
2022-03-30 06:00:00,64.31128,3.07579,64.3847902797,3.31128,0.96579,3.44925,61.0,2.11,61.0364817138,137.16,55.31128,19.51579,58.653250162,3.31128,0.96579,3.44925,52.0,18.55,55.2096232554,137.3,70.82128,23.07579,74.4858764127,3.31128,0.96579,3.44925,67.51,22.11,71.0383853983,137.11,60.12128,47.29579,76.4948368229,3.31128,0.96579,3.44925,56.81,46.33,73.3065140352,136.84
2022-03-30 06:30:00,72.09744,2.02967,72.1260037356,1.74744,0.5096700000000001,1.8202500000000001,70.35,1.52,70.3664188374,135.74,61.80744,20.83967,65.2261564486,1.74744,0.5096700000000001,1.8202500000000001,60.06,20.33,63.4075113847,135.55,79.67744,16.09967,81.2877224374,1.74744,0.5096700000000001,1.8202500000000001,77.93,15.59,79.4741027002,135.7,67.45744,43.27967,80.1475891507,1.74744,0.5096700000000001,1.8202500000000001,65.71,42.77,78.4032971245,135.1
2022-03-30 07:00:00,79.73976,2.80368,79.7890339984,3.98976,1.16368,4.156,75.75,1.6400000000000001,75.7677510554,137.51,67.20976,19.68368,70.0328429924,3.98976,1.16368,4.156,63.22,18.52,65.8768457047,135.42,87.86976,2.26368,87.8989133585,3.98976,1.16368,4.156,83.88,1.1,83.8872123747,137.47,73.21976,45.84368,86.3873616358,3.98976,1.16368,4.156,69.23,44.68,82.3959665275,134.96
2022-03-30 07:30:00,84.20848,10.09039,84.8108723824,10.45848,3.05039,10.89425,73.75,7.04,74.0852488691,137.51,71.51848,28.29039,76.9105919095,10.45848,3.05039,10.89425,61.06,25.24,66.0710314737,137.61,92.09848,8.57039,92.496386973,10.45848,3.05039,10.89425,81.64,5.52,81.8264016073,137.47,78.48848,39.91039,88.0527155894,10.45848,3.05039,10.89425,68.03,36.86,77.3740298808,137.16
2022-03-30 08:00:00,86.02232,9.87151,86.5868711056,13.34232,3.8915100000000002,13.89825,72.68,5.98,72.9255977007,136.89,73.43232,29.59151,79.1704685136,13.34232,3.8915100000000002,13.89825,60.09,25.7,65.3551688851,137.88,93.77232,8.49151,94.1560074571,13.34232,3.8915100000000002,13.89825,80.43,4.6,80.5614355632,136.85,80.60232,39.47151,89.7481704051,13.34232,3.8915100000000002,13.89825,67.26,35.58,76.0910244378,137.43
2022-03-30 08:30:00,92.84584,4.28087,92.9444772607,6.58584,1.92087,6.86025,86.26,2.36,86.2922777542,135.37,79.49584,26.77087,83.8824657355,6.58584,1.92087,6.86025,72.91,24.85,77.0285051134,137.38,102.13584,6.61087,102.3495647996,6.58584,1.92087,6.86025,95.55,4.69,95.6650333194,135.33,88.30584,38.05087,96.1550315161,6.58584,1.92087,6.86025,81.72,36.13,89.3506312233,136.92
2022-03-30 09:00:00,96.07104,4.44447,96.1737908178,5.98104,1.7444700000000002,6.23025,90.09,2.7,90.1304504593,135.88,82.80104,24.61447,86.3821993148,5.98104,1.7444700000000002,6.23025,76.82,22.87,80.1520386516,138.63,105.79104,6.66447,106.0007514344,5.98104,1.7444700000000002,6.23025,99.81,4.92,99.9311888251,135.84,92.66104,26.60447,96.4046998743,5.98104,1.7444700000000002,6.23025,86.68,24.86,90.1745085931,138.18
2022-03-30 09:30:00,97.97376,3.27443,98.0284629093,7.76376,2.26443,8.08725,90.21,1.01,90.2156538523,136.06,85.65376,24.49443,89.0872813771,7.76376,2.26443,8.08725,77.89,22.23,81.0001543208,138.98,107.71376,5.56443,107.8573918402,7.76376,2.26443,8.08725,99.95,3.3,100.0044624004,136.01,96.16376,21.32443,98.4997464574,7.76376,2.26443,8.08725,88.4,19.06,90.4314303768,138.52
2022-03-30 10:00:00,96.08432,2.66376,96.1212368168,7.86432,2.29376,8.192,88.22,0.37,88.2207758977,135.75,83.93432,23.85376,87.2580766462,7.86432,2.29376,8.192,76.07,21.56,79.0662918063,138.53,105.61432,4.8837600000000005,105.7271757913,7.86432,2.29376,8.192,97.75,2.59,97.7843065118,135.71,94.16432,21.85376,96.6669849907,7.86432,2.29376,8.192,86.3,19.56,88.4888896981,138.07
