Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2022-03-30 10:30:00,100.85648,4.33064,100.949413078,8.43648,2.46064,8.788,92.42,1.87,92.4389165882,135.87,86.73648,21.82064,89.4391261854,8.43648,2.46064,8.788,78.3,19.36,80.6579171563,138.59,110.81648,6.66064,111.01646889,8.43648,2.46064,8.788,102.38,4.2,102.4661134229,135.83,96.72648,17.61064,98.3165630726,8.43648,2.46064,8.788,88.29,15.15,89.5803918277,138.13
2022-03-30 11:00:00,100.75784,7.28187,101.0206313194,5.9378400000000005,1.73187,6.18525,94.82,5.55,94.9822872961,135.19,86.48784,15.57187,87.8784934052,5.9378400000000005,1.73187,6.18525,80.55,13.84,81.7303376966,137.72,111.00784,9.99187,111.4566193977,5.9378400000000005,1.73187,6.18525,105.07,8.26,105.3941767841,135.15,95.73784,8.72187,96.1343072174,5.9378400000000005,1.73187,6.18525,89.8,6.99,90.0716387105,137.26
2022-03-30 11:30:00,102.91104,20.03947,104.8439913002,6.34104,1.8494700000000002,6.60525,96.57,18.19,98.26820950850001,137.09,85.86104,18.56947,87.8461348379,6.34104,1.8494700000000002,6.60525,79.52,16.72,81.2587767567,137.53,111.12104,5.63947,111.2640514837,6.34104,1.8494700000000002,6.60525,104.78,3.79,104.8485216872,137.04,95.00104,5.60947,95.1665054248,6.34104,1.8494700000000002,6.60525,88.66,3.76,88.7396934861,137.07
2022-03-30 12:00:00,104.56576,17.26418,105.9813666427,10.74576,3.13418,11.1935,93.82,14.13,94.8780759712,139.2,87.02576,16.98418,88.6676111884,10.74576,3.13418,11.1935,76.28,13.85,77.5271623368,138.24,112.20576,6.83418,112.4136939765,10.74576,3.13418,11.1935,101.46,3.7,101.5274425956,139.14,95.78576,10.24418,96.3320042491,10.74576,3.13418,11.1935,85.04,7.11,85.3367078109,137.82
2022-03-30 12:30:00,102.69736,16.44298,104.0053813139,10.227360000000001,2.98298,10.6535,92.47,13.46,93.4444888691,139.18,85.40736,16.65298,87.015739295,10.227360000000001,2.98298,10.6535,75.18,13.67,76.4127037867,138.09,110.21736,7.39298,110.4650288492,10.227360000000001,2.98298,10.6535,99.99,4.41,100.0872029782,139.11,94.06736,10.25298,94.6244778916,10.227360000000001,2.98298,10.6535,83.84,7.27,84.1546106877,137.72
2022-03-30 13:00:00,99.82864000000001,5.77752,99.9956854149,10.68864,3.11752,11.134,89.14,2.66,89.1796792997,136.45,85.63864,14.16752,86.8026225641,10.68864,3.11752,11.134,74.95,11.05,75.760180834,137.89,109.30864,7.12752,109.5407701269,10.68864,3.11752,11.134,98.62,4.01,98.7014918834,136.4,94.26864,13.23752,95.1935314147,10.68864,3.11752,11.134,83.58,10.12,84.1904436382,137.53
2022-03-30 13:30:00,99.9252,4.93735,100.0471040064,9.145199999999999,2.66735,9.52625,90.78,2.27,90.8083768162,136.1,85.9152,14.70735,87.1649455634,9.145199999999999,2.66735,9.52625,76.77,12.04,77.7083940125,137.96,109.7152,7.3473500000000005,109.9609415341,9.145199999999999,2.66735,9.52625,100.57,4.68,100.6788324326,136.05,94.7252,11.74735,95.450844664,9.145199999999999,2.66735,9.52625,85.58,9.08,86.0603439454,137.59
2022-03-30 14:00:00,98.142,3.08475,98.1904671878,7.662,2.23475,7.98125,90.48,0.85,90.483992507,136.54,83.972,14.34475,85.1884301802,7.662,2.23475,7.98125,76.31,12.11,77.2649221834,138.25,107.892,5.32475,108.0233151989,7.662,2.23475,7.98125,100.23,3.09,100.2776196367,136.49,92.762,11.30475,93.4483066543,7.662,2.23475,7.98125,85.1,9.07,85.5819776589,137.87
2022-03-30 14:30:00,97.832,2.71475,97.8696586873,7.422,2.16475,7.73125,90.41,0.55,90.4116729189,137.14,83.632,13.84475,84.7702101364,7.422,2.16475,7.73125,76.21,11.68,77.0998476004,138.66,107.562,4.04475,107.6380223089,7.422,2.16475,7.73125,100.14,1.88,100.1576457391,137.08,92.392,11.86475,93.1507056149,7.422,2.16475,7.73125,84.97,9.7,85.5218738102,138.26
2022-03-30 15:00:00,97.5944,3.8104500000000003,97.6687587746,8.2644,2.41045,8.60875,89.33,1.4,89.340969885,137.46,83.5444,13.83045,84.681450853,8.2644,2.41045,8.60875,75.28,11.42,76.1412818384,138.81,107.2044,3.04045,107.2475068035,8.2644,2.41045,8.60875,98.94,0.63,98.9420057407,137.4,92.2044,12.41045,93.0358567895,8.2644,2.41045,8.60875,83.94,10.0,84.5335649313,138.44
2022-03-30 15:30:00,97.90776,6.15768,98.1012053504,10.517759999999999,3.06768,10.956,87.39,3.09,87.4446121839,137.83,83.38776,12.52768,84.3235511823,10.517759999999999,3.06768,10.956,72.87,9.46,73.4814840623,137.82,107.33776,8.34768,107.6618710742,10.517759999999999,3.06768,10.956,96.82,5.28,96.9638633719,137.79,90.03776,11.36768,90.7525337079,10.517759999999999,3.06768,10.956,79.52,8.3,79.9519880929,137.42
2022-03-30 16:00:00,100.03632,5.98976,100.2154805606,16.21632,4.72976,16.892,83.82,1.26,83.8294697586,138.33,85.31632,12.70976,86.2578254862,16.21632,4.72976,16.892,69.1,7.98,69.5592581904,137.28,109.03632,7.76976,109.3128000263,16.21632,4.72976,16.892,92.82,3.04,92.8697690317,138.27,91.03632,12.08976,91.8355805557,16.21632,4.72976,16.892,74.82,7.36,75.1811279511,136.93
2022-03-30 16:30:00,97.73592,5.54131,97.892881124,14.09592,4.11131,14.68325,83.64,1.43,83.652223521,139.11,83.15592,11.47131,83.9434213275,14.09592,4.11131,14.68325,69.06,7.36,69.4510849447,137.72,106.73592,4.82131,106.844754894,14.09592,4.11131,14.68325,92.64,0.71,92.642720707,139.04,88.85592,10.78131,89.5076039472,14.09592,4.11131,14.68325,74.76,6.67,75.0569550408,137.37
2022-03-30 17:00:00,99.39112,5.59241,99.5483288883,13.551120000000001,3.95241,14.11575,85.84,1.6400000000000001,85.8556649267,138.88,84.05112,11.47241,84.8304601217,13.551120000000001,3.95241,14.11575,70.5,7.52,70.899932299,137.5,108.60112,4.44241,108.6919420742,13.551120000000001,3.95241,14.11575,95.05,0.49,95.0512630111,138.81,89.89112,10.77241,90.5342933482,13.551120000000001,3.95241,14.11575,76.34,6.82,76.6440343406,137.14
2022-03-30 17:30:00,99.61504,4.72772,99.7271654596,9.93504,2.89772,10.349,89.68,1.83,89.6986694439,138.4,84.16504,10.45772,84.8122506823,9.93504,2.89772,10.349,74.23,7.5600000000000005,74.6139832739,137.02,109.22504,4.55772,109.3200904436,9.93504,2.89772,10.349,99.29,1.6600000000000001,99.3038755538,138.35,90.25504,9.77772,90.7831264817,9.93504,2.89772,10.349,80.32,6.88,80.6141228322,136.64
2022-03-30 18:00:00,100.76824,4.2540700000000005,100.8579957379,8.92824,2.60407,9.30025,91.84,1.65,91.8548207771,138.77,85.73824,10.49407,86.3780718902,8.92824,2.60407,9.30025,76.81,7.89,77.2141709792,137.43,110.66824,3.88407,110.7363776925,8.92824,2.60407,9.30025,101.74,1.28,101.7480515784,138.7,92.09824,9.814070000000001,92.6196619572,8.92824,2.60407,9.30025,83.17,7.21,83.481932177,137.06
2022-03-30 18:30:00,91.566,15.61675,92.8881867439,17.886,5.21675,18.63125,73.68,10.4,74.4103648694,137.28,79.016,12.04675,79.9290462946,17.886,5.21675,18.63125,61.13,6.83,61.5103714832,138.02,100.496,15.13675,101.6295587738,17.886,5.21675,18.63125,82.61,9.92,83.2034764899,137.22,84.126,11.40675,84.8958056771,17.886,5.21675,18.63125,66.24,6.19,66.528593101,137.66
2022-03-30 19:00:00,88.09864,15.32002,89.4207659476,16.38864,4.78002,17.0715,71.71,10.54,72.4804504677,136.37,76.37864,11.95002,77.3078238359,16.38864,4.78002,17.0715,59.99,7.17,60.4169595395,138.43,97.27864,14.51002,98.3548396402,16.38864,4.78002,17.0715,80.89,9.73,81.4730937181,136.32,81.33864,11.24002,82.111585094,16.38864,4.78002,17.0715,64.95,6.46,65.2704688201,138.06
2022-03-30 19:30:00,88.71792,15.23356,90.0162800798,16.77792,4.89356,17.477,71.94,10.34,72.6792900351,136.37,77.11792,12.34356,78.0995330242,16.77792,4.89356,17.477,60.34,7.45,60.7981751371,138.5,97.92792,14.40356,98.9815137094,16.77792,4.89356,17.477,81.15,9.51,81.7053400948,136.32,82.13792,11.67356,82.9633045689,16.77792,4.89356,17.477,65.36,6.78,65.7107144992,138.12
2022-03-30 20:00:00,87.98448,15.790890000000001,89.3902731166,17.69448,5.16089,18.43175,70.29,10.63,71.0892467255,136.77,76.50448,14.45089,77.8573290183,17.69448,5.16089,18.43175,58.81,9.29,59.5392324438,139.06,96.97448,14.98089,98.1248023512,17.69448,5.16089,18.43175,79.28,9.82,79.8858610769,136.73,81.36448,13.91089,82.545087475,17.69448,5.16089,18.43175,63.67,8.75,64.2684323755,138.73
2022-03-30 20:30:00,92.80192,7.20681,93.0813325327,3.45192,1.00681,3.59575,89.35,6.2,89.5648508066,135.31,81.43192,8.13681,81.8374319726,3.45192,1.00681,3.59575,77.98,7.13,78.3052827081,137.86,104.33192,5.96681,104.5024035727,3.45192,1.00681,3.59575,100.88,4.96,101.001861369,135.27,87.83192,7.39681,88.1428327719,3.45192,1.00681,3.59575,84.38,6.39,84.6216077607,137.54
2022-03-30 21:00:00,92.14616,8.02888,92.4952848355,3.11616,0.90888,3.246,89.03,7.12,89.3142502628,137.6,79.20616,26.08888,83.392118582,3.11616,0.90888,3.246,76.09,25.18,80.1481160103,137.8,102.15616,7.17888,102.4080921803,3.11616,0.90888,3.246,99.04,6.27,99.2382713473,137.56,86.26616,36.07888,93.5068764487,3.11616,0.90888,3.246,83.15,35.17,90.2820657717,137.46
2022-03-30 21:30:00,88.88792,5.80856,89.0775038447,3.21792,0.9385600000000001,3.352,85.67,4.87,85.8083084555,138.85,75.45792,25.51856,79.6561020588,3.21792,0.9385600000000001,3.352,72.24,24.58,76.3072342573,137.38,98.09792,4.36856,98.1951435907,3.21792,0.9385600000000001,3.352,94.88,3.43,94.9419785975,138.8,82.57792,48.41856,95.7260143535,3.21792,0.9385600000000001,3.352,79.36,47.48,92.4789705825,137.03
2022-03-30 22:00:00,84.17416,4.11663,84.2747640416,2.8341600000000002,0.8266300000000001,2.9522500000000003,81.34,3.29,81.4065089535,139.04,71.12416,20.24663,73.9497948751,2.8341600000000002,0.8266300000000001,2.9522500000000003,68.29,19.42,70.9976091147,137.13,92.91416,7.06663,93.182500439,2.8341600000000002,0.8266300000000001,2.9522500000000003,90.08,6.24,90.29586923,138.98,77.67416,46.19663,90.3736895068,2.8341600000000002,0.8266300000000001,2.9522500000000003,74.84,45.37,87.5183552176,136.75
2022-03-30 22:30:00,79.08112,1.36866,79.092962839,3.08112,0.8986600000000001,3.2095000000000002,76.0,0.47000000000000003,76.0014532756,137.05,68.34112,22.93866,72.0880767218,3.08112,0.8986600000000001,3.2095000000000002,65.26,22.04,68.8812688617,136.92,87.32112,21.16866,89.8503765393,3.08112,0.8986600000000001,3.2095000000000002,84.24,20.27,86.6443910475,137.0,74.58112,43.04866,86.1134750678,3.08112,0.8986600000000001,3.2095000000000002,71.5,42.15,82.9992319242,136.57
2022-03-30 23:00:00,73.146,1.6992500000000001,73.1657349212,2.946,0.8592500000000001,3.06875,70.2,0.84,70.2050254611,136.58,62.916,20.15925,66.0667724092,2.946,0.8592500000000001,3.06875,59.97,19.3,62.999134121,136.87,80.726,20.03925,83.1760699755,2.946,0.8592500000000001,3.06875,77.78,19.18,80.1099294719,136.55,68.596,46.08925,82.6415765917,2.946,0.8592500000000001,3.06875,65.65,45.23,79.722489926,136.48
2022-03-30 23:30:00,70.1932,2.16135,70.2264676604,2.9532,0.8613500000000001,3.07625,67.24,1.3,67.2525657503,135.77,60.7632,20.86135,64.2445515049,2.9532,0.8613500000000001,3.07625,57.81,20.0,61.1718570913,135.68,77.4232,22.13135,80.5242109621,2.9532,0.8613500000000001,3.07625,74.47,21.27,77.4480070757,135.73,66.2332,44.07135,79.5557708344,2.9532,0.8613500000000001,3.07625,63.28,43.21,76.6254690035,135.32
2022-03-31 00:00:00,66.29072,3.69021,66.3933521368,3.36072,0.98021,3.50075,62.93,2.71,62.9883243149,136.79,57.30072,20.24021,60.7703761167,3.36072,0.98021,3.50075,53.94,19.26,57.2753978598,136.67,73.03072,24.08021,76.8982612116,3.36072,0.98021,3.50075,69.67,23.1,73.3997200267,136.76,62.35072,45.88021,77.41192385,3.36072,0.98021,3.50075,58.99,44.9,74.1338660802,136.3
2022-03-31 00:30:00,63.046,3.35925,63.1354312297,3.426,0.9992500000000001,3.56875,59.62,2.36,59.6666908752,137.6,54.236,18.829250000000002,57.4115350044,3.426,0.9992500000000001,3.56875,50.81,17.83,53.8476090463,137.72,69.396,23.93925,73.409076459,3.426,0.9992500000000001,3.56875,65.97,22.94,69.8447170515,137.58,58.946,48.60925,76.4034691723,3.426,0.9992500000000001,3.56875,55.52,47.61,73.1381056632,137.32
2022-03-31 01:00:00,62.9804,3.3859500000000002,63.0713519877,3.3804,0.9859500000000001,3.52125,59.6,2.4,59.6483025743,136.7,54.3304,18.26595,57.3187342285,3.3804,0.9859500000000001,3.52125,50.95,17.28,53.8005659822,136.85,69.3404,23.69595,73.2774802962,3.3804,0.9859500000000001,3.52125,65.96,22.71,69.7600580562,136.68,59.0504,48.27595,76.2726496758,3.3804,0.9859500000000001,3.52125,55.67,47.29,73.0444590643,136.5
2022-03-31 01:30:00,63.48136,3.29623,63.5668797383,3.38136,0.98623,3.52225,60.1,2.31,60.144377127,137.08,54.77136,18.79623,57.9068229008,3.38136,0.98623,3.52225,51.39,17.81,54.3886771304,137.19,69.90136,23.73623,73.8214653367,3.38136,0.98623,3.52225,66.52,22.75,70.3027232758,137.06,59.55136,48.06623,76.5292554796,3.38136,0.98623,3.52225,56.17,47.08,73.2911679536,136.81
2022-03-31 02:00:00,62.83456,3.64633,62.9402705179,3.48456,1.01633,3.62975,59.35,2.63,59.4082435357,136.96,54.03456,19.00633,57.279789232,3.48456,1.01633,3.62975,50.55,17.99,53.6557788127,137.02,69.16456,24.10633,73.2451466383,3.48456,1.01633,3.62975,65.68,23.09,69.6204747183,136.94,58.69456,47.84633,75.7253106171,3.48456,1.01633,3.62975,55.21,46.83,72.3960841482,136.62
2022-03-31 02:30:00,64.27112,3.36491,64.3591445357,3.65112,1.06491,3.8032500000000002,60.62,2.3,60.6636167732,137.55,55.44112,19.55491,58.7887088816,3.65112,1.06491,3.8032500000000002,51.79,18.49,54.9916739152,137.6,71.02112,24.03491,74.9778392911,3.65112,1.06491,3.8032500000000002,67.37,22.97,71.1782115538,137.53,60.24112,47.83491,76.9231509597,3.65112,1.06491,3.8032500000000002,56.59,46.77,73.4156727137,137.22
2022-03-31 03:00:00,62.96416,3.94288,63.0874927953,3.6441600000000003,1.06288,3.7960000000000003,59.32,2.88,59.3898711903,137.68,54.15416,19.10288,57.4246730039,3.6441600000000003,1.06288,3.7960000000000003,50.51,18.04,53.6348925607,137.72,69.28416,24.58288,73.5160718211,3.6441600000000003,1.06288,3.7960000000000003,65.64,23.52,69.7266089811,137.65,58.83416,48.36288,76.160531411,3.6441600000000003,1.06288,3.7960000000000003,55.19,47.3,72.6858039785,137.33
2022-03-31 03:30:00,62.97784,4.06312,63.1087733616,3.9878400000000003,1.16312,4.154,58.99,2.9,59.0612402511,137.8,54.27784,19.25312,57.5913756113,3.9878400000000003,1.16312,4.154,50.29,18.09,53.4446648413,137.83,69.25784,24.75312,73.5483878219,3.9878400000000003,1.16312,4.154,65.27,23.59,69.402168554,137.77,58.91784,48.50312,76.314248473,3.9878400000000003,1.16312,4.154,54.93,47.34,72.5146916149,137.44
2022-03-31 04:00:00,62.22448,4.43214,62.3821270578,3.98448,1.16214,4.1505,58.24,3.27,58.3317280732,137.88,53.64448,18.92214,56.8838959342,3.98448,1.16214,4.1505,49.66,17.76,52.7402426995,137.91,68.42448,25.14214,72.8974393724,3.98448,1.16214,4.1505,64.44,23.98,68.757210531,137.85,58.21448,48.89214,76.0221483217,3.98448,1.16214,4.1505,54.23,47.73,72.2429636712,137.52
2022-03-31 04:30:00,63.30312,4.06216,63.433320468,4.29312,1.25216,4.472,59.01,2.81,59.076866877,138.15,54.69312,19.59216,58.0963863661,4.29312,1.25216,4.472,50.4,18.34,53.6331576546,138.18,69.60312,24.85216,73.9068614568,4.29312,1.25216,4.472,65.31,23.6,69.4431861308,138.12,59.34312,48.71216,76.7755196869,4.29312,1.25216,4.472,55.05,47.46,72.6839328875,137.77
2022-03-31 05:00:00,62.8072,4.88585,62.9969515299,4.9572,1.44585,5.16375,57.85,3.44,57.9521880519,138.15,54.3872,19.99585,57.9465403718,4.9572,1.44585,5.16375,49.43,18.55,52.7960926585,138.09,68.9472,25.73585,73.5938201418,4.9572,1.44585,5.16375,63.99,24.29,68.4450451092,138.12,58.9472,48.54585,76.364074931,4.9572,1.44585,5.16375,53.99,47.1,71.6472616364,137.69
2022-03-31 05:30:00,63.13408,5.05744,63.3363225709,4.89408,1.42744,5.098,58.24,3.63,58.3530162031,137.61,54.73408,20.06744,58.296840923,4.89408,1.42744,5.098,49.84,18.64,53.2116077562,137.48,69.35408,25.79744,73.9965967001,4.89408,1.42744,5.098,64.46,24.37,68.9129051775,137.58,59.32408,47.92744,76.2652343653,4.89408,1.42744,5.098,54.43,46.5,71.5882315747,137.08
2022-03-31 06:00:00,67.62416,3.75413,67.7282844,5.05416,1.4741300000000002,5.26475,62.57,2.2800000000000002,62.611526894,137.69,58.73416,21.40413,62.5127053643,5.05416,1.4741300000000002,5.26475,53.68,19.93,57.2603466633,137.57,74.34416,24.37413,78.2377935487,5.05416,1.4741300000000002,5.26475,69.29,22.9,72.97612006680001,137.66,63.72416,46.63413,78.9652496264,5.05416,1.4741300000000002,5.26475,58.67,45.16,74.0377910259,137.19
2022-03-31 06:30:00,75.43824,2.45407,75.4781459355,5.56824,1.6240700000000001,5.80025,69.87,0.8300000000000001,69.8749296959,136.49,65.56824,24.83407,70.1136586512,5.56824,1.6240700000000001,5.80025,60.0,23.21,64.3327607056,136.15,83.00824,22.51407,86.0072744357,5.56824,1.6240700000000001,5.80025,77.44,20.89,80.2081398612,136.48,71.21824,41.82407,82.5911044851,5.56824,1.6240700000000001,5.80025,65.65,40.2,76.9802734472,135.76
2022-03-31 07:00:00,81.90312,4.38091,82.0202014028,6.00312,1.7509100000000002,6.25325,75.9,2.63,75.9455522068,135.92,71.18312,26.88091,76.0895518147,6.00312,1.7509100000000002,6.25325,65.18,25.13,69.8566339012,135.74,90.16312,18.77091,92.0963368998,6.00312,1.7509100000000002,6.25325,84.16,17.02,85.8637641849,135.91,77.38312,39.51091,86.886473458,6.00312,1.7509100000000002,6.25325,71.38,37.76,80.7522259755,135.35
2022-03-31 07:30:00,90.55352,5.71311,90.7335638574,6.35352,1.85311,6.61825,84.2,3.86,84.2884309974,136.51,78.78352,31.68311,84.9156197814,6.35352,1.85311,6.61825,72.43,29.83,78.3322015521,135.82,99.66352,6.40311,99.8689993765,6.35352,1.85311,6.61825,93.31,4.55,93.4208681184,136.49,85.96352,44.64311,96.864513839,6.35352,1.85311,6.61825,79.61,42.79,90.3810610692,135.42
2022-03-31 08:00:00,95.1692,7.2906,95.4480459569,11.8992,3.4706,12.395,83.27,3.8200000000000003,83.3575749407,137.4,83.1392,19.3206,85.354625891,11.8992,3.4706,12.395,71.24,15.85,72.9819162533,138.18,104.0892,5.5306,104.2360258884,11.8992,3.4706,12.395,92.19,2.06,92.2130126392,137.39,89.6192,25.1606,93.084138289,11.8992,3.4706,12.395,77.72,21.69,80.6898661543,137.79
2022-03-31 08:30:00,96.41264,8.21077,96.7616344207,16.08264,4.6907700000000006,16.75275,80.33,3.52,80.4070848868,137.4,84.36264,12.48077,85.2808574509,16.08264,4.6907700000000006,16.75275,68.28,7.79,68.7229401292,138.57,105.03264,6.31077,105.2220570193,16.08264,4.6907700000000006,16.75275,88.95,1.62,88.9647508848,137.39,90.24264,16.04077,91.6571894418,16.08264,4.6907700000000006,16.75275,74.16,11.35,75.0235169797,138.19
2022-03-31 09:00:00,100.33624,5.17432,100.4695707406,15.546240000000001,4.53432,16.194,84.79,0.64,84.7924153448,137.17,88.42624,12.74432,89.3398993328,15.546240000000001,4.53432,16.194,72.88,8.21,73.3409742231,138.61,109.45624,6.21432,109.6325054352,15.546240000000001,4.53432,16.194,93.91,1.6800000000000002,93.9250259516,137.14,94.72624,15.43432,95.9754071541,15.546240000000001,4.53432,16.194,79.18,10.9,79.9267314482,138.23
2022-03-31 09:30:00,101.00728,6.70629,101.2296643211,18.94728,5.52629,19.73675,82.06,1.18,82.0684835975,137.38,88.91728,12.90629,89.8490679093,18.94728,5.52629,19.73675,69.97,7.38,70.3581217771,138.85,109.82728,6.46629,110.0174728785,18.94728,5.52629,19.73675,90.88,0.9400000000000001,90.8848612256,137.36,94.93728,17.38629,96.5161655567,18.94728,5.52629,19.73675,75.99,11.86,76.9099453907,138.48
2022-03-31 10:00:00,100.30312,7.23466,100.5636921908,21.27312,6.20466,22.1595,79.03,1.03,79.0367117231,137.38,88.42312,13.72466,89.4819224349,21.27312,6.20466,22.1595,67.15,7.52,67.5697632081,138.85,108.77312,7.32466,109.019458257,21.27312,6.20466,22.1595,87.5,1.12,87.5071677064,137.36,94.22312,17.90466,95.9091924283,21.27312,6.20466,22.1595,72.95,11.7,73.8822881346,138.48
2022-03-31 10:30:00,100.314,7.962,100.6294789811,23.904,6.9719999999999995,24.9,76.41,0.99,76.4164131584,136.89,87.784,14.722,89.009931693,23.904,6.9719999999999995,24.9,63.88,7.75,64.3484024666,138.34,108.464,8.192,108.7729201594,23.904,6.9719999999999995,24.9,84.56,1.22,84.5688003935,136.87,93.284,18.312,95.0643676674,23.904,6.9719999999999995,24.9,69.38,11.34,70.3006401109,137.96
2022-03-31 11:00:00,96.40264,9.03577,96.8251730619,28.68264,8.36577,29.87775,67.72,0.67,67.7233143016,136.72,84.64264,17.69577,86.4726360305,28.68264,8.36577,29.87775,55.96,9.33,56.7324466245,138.16,103.62264,11.41577,104.2495627102,28.68264,8.36577,29.87775,74.94,3.05,75.0020406389,136.71,89.44264,17.95577,91.2271644109,28.68264,8.36577,29.87775,60.76,9.59,61.5121589606,137.77
2022-03-31 11:30:00,93.82048,10.25389,94.3791540943,32.31048,9.42389,33.65675,61.51,0.8300000000000001,61.5155996476,137.38,82.11048,17.55389,83.9658858106,32.31048,9.42389,33.65675,49.8,8.13,50.4592598043,138.81,100.39048,11.09389,101.0015983535,32.31048,9.42389,33.65675,68.08,1.67,68.1004794403,137.35,86.34048,20.51389,88.7440035696,32.31048,9.42389,33.65675,54.03,11.09,55.1564048865,138.42
2022-03-31 12:00:00,92.51688,12.78534,93.3961348443,31.76688,9.26534,33.0905,60.75,3.52,60.8518931505,137.62,79.61688,17.53534,81.5250619739,31.76688,9.26534,33.0905,47.85,8.27,48.5594007377,138.19,98.91688,14.62534,99.9922482948,31.76688,9.26534,33.0905,67.15,5.36,67.3635814072,137.58,83.70688,19.70534,85.9950125522,31.76688,9.26534,33.0905,51.94,10.44,52.9788372843,137.8
2022-03-31 12:30:00,91.7524,14.58445,92.9043006947,36.1524,10.54445,37.65875,55.6,4.04,55.7465837518,137.71,79.4224,20.00445,81.902964791,36.1524,10.54445,37.65875,43.27,9.46,44.2920365303,137.22,97.7624,17.41445,99.3013087656,36.1524,10.54445,37.65875,61.61,6.87,61.991846238,137.67,83.0024,19.55445,85.2747026999,36.1524,10.54445,37.65875,46.85,9.01,47.7085170593,136.83
2022-03-31 13:00:00,98.16264,8.96327,98.5710104486,20.34264,5.93327,21.19025,77.82,3.03,77.8789657096,136.57,84.87264,10.33327,85.4993654331,20.34264,5.93327,21.19025,64.53,4.4,64.6798337969,135.43,106.54264,11.55327,107.1672160031,20.34264,5.93327,21.19025,86.2,5.62,86.3830099036,136.54,90.16264,9.48327,90.6599915159,20.34264,5.93327,21.19025,69.82,3.55,69.9101916747,135.05
2022-03-31 13:30:00,97.39568,10.76999,97.9893421106,26.36568,7.68999,27.46425,71.03,3.08,71.0967460577,137.22,84.56568,11.74999,85.3780797328,26.36568,7.68999,27.46425,58.2,4.06,58.3414398177,136.02,104.98568,13.389990000000001,105.836122554,26.36568,7.68999,27.46425,78.62,5.7,78.8263559985,137.2,89.39568,10.85999,90.0529121432,26.36568,7.68999,27.46425,63.03,3.17,63.10966487,135.66
2022-03-31 14:00:00,92.3568,10.5774,92.9605287044,32.3568,9.4374,33.705,60.0,1.1400000000000001,60.0108290228,137.83,79.9368,14.0874,81.1686320755,32.3568,9.4374,33.705,47.58,4.65,47.8066825873,136.45,98.7368,12.987400000000001,99.5872895153,32.3568,9.4374,33.705,66.38,3.55,66.4748591574,137.79,83.8968,13.2674,84.9393722192,32.3568,9.4374,33.705,51.54,3.83,51.6821100575,136.13
2022-03-31 14:30:00,93.45912,7.15766,93.7328075321,21.72912,6.33766,22.6345,71.73,0.8200000000000001,71.7346868677,138.13,81.47912,9.66766,82.0506590214,21.72912,6.33766,22.6345,59.75,3.33,59.8427221974,136.42,101.19912,8.04766,101.5186028285,21.72912,6.33766,22.6345,79.47,1.71,79.4883953795,138.09,86.38912,8.71766,86.8278621771,21.72912,6.33766,22.6345,64.66,2.38,64.7037865971,136.09
2022-03-31 15:00:00,94.994,6.297,95.2024802461,18.504,5.397,19.275,76.49,0.9,76.4952946265,138.5,82.354,7.967,82.7384699218,18.504,5.397,19.275,63.85,2.5700000000000003,63.9017010728,136.69,103.214,7.227,103.4667063601,18.504,5.397,19.275,84.71,1.83,84.7297645459,138.46,87.624,6.917,87.8965884719,18.504,5.397,19.275,69.12,1.52,69.1367109429,136.38
2022-03-31 15:30:00,90.8844,9.47795,91.3772712416,22.7244,6.62795,23.67125,68.16,2.85,68.2195580461,138.96,78.5544,10.76795,79.2889809908,22.7244,6.62795,23.67125,55.83,4.14,55.9832876848,137.06,98.1544,7.71795,98.4573663652,22.7244,6.62795,23.67125,75.43,1.09,75.4378751026,138.92,83.1844,9.86795,83.7676598728,22.7244,6.62795,23.67125,60.46,3.24,60.5467521837,136.74
2022-03-31 16:00:00,92.76592,9.56881,93.2581258565,23.99592,6.99881,24.99575,68.77,2.5700000000000003,68.8180049115,138.99,80.22592,10.41881,80.8996281924,23.99592,6.99881,24.99575,56.23,3.42,56.3339089714,137.03,100.09592,7.46881,100.3741815581,23.99592,6.99881,24.99575,76.1,0.47000000000000003,76.1014513659,138.92,84.88592,9.45881,85.4112902423,23.99592,6.99881,24.99575,60.89,2.46,60.9396726279,136.7
2022-03-31 16:30:00,92.24344,9.97517,92.7812278403,24.22344,7.06517,25.23275,68.02,2.91,68.0822186771,139.24,79.86344,12.79517,80.8819227267,24.22344,7.06517,25.23275,55.64,5.73,55.9342694598,137.51,99.53344,7.87517,99.844499001,24.22344,7.06517,25.23275,75.31,0.81,75.3143558692,139.19,84.45344,12.02517,85.3052650272,24.22344,7.06517,25.23275,60.23,4.96,60.4338853624,137.14
2022-03-31 17:00:00,94.44984,8.09662,94.79624218,19.83984,5.78662,20.6665,74.61,2.31,74.6457513861,138.68,81.06984,13.50662,82.1872723811,19.83984,5.78662,20.6665,61.23,7.72,61.7147575544,137.26,102.46984,6.06662,102.6492668646,19.83984,5.78662,20.6665,82.63,0.28,82.6304744026,138.63,86.12984,12.86662,87.0855857685,19.83984,5.78662,20.6665,66.29,7.08,66.6670120824,136.86
2022-03-31 17:30:00,95.36176,7.50593,95.656700003,15.55176,4.5359300000000005,16.19975,79.81,2.9699999999999998,79.865242753,138.95,81.31176,13.95593,82.5007290662,15.55176,4.5359300000000005,16.19975,65.76,9.42,66.4312727561,137.66,103.93176,5.50593,104.0774999789,15.55176,4.5359300000000005,16.19975,88.38,0.97,88.3853228766,138.91,86.73176,13.43593,87.7662942573,15.55176,4.5359300000000005,16.19975,71.18,8.9,71.7342484452,137.27
2022-03-31 18:00:00,95.23152,6.9733600000000004,95.4864919829,12.73152,3.71336,13.262,82.5,3.26,82.5643845735,138.86,81.11152,13.47336,82.2229293227,12.73152,3.71336,13.262,68.38,9.76,69.0730193346,137.57,104.10152,5.01336,104.2221677226,12.73152,3.71336,13.262,91.37,1.3,91.3792476441,138.82,86.76152,12.96336,87.7246262756,12.73152,3.71336,13.262,74.03,9.25,74.6056526009,137.19
2022-03-31 18:30:00,96.07744,5.27717,96.2222583406,8.76744,2.55717,9.13275,87.31,2.7199999999999998,87.3523582967,138.47,82.53744,10.98717,83.2655205134,8.76744,2.55717,9.13275,73.77,8.43,74.2501030302,137.09,105.51744,3.32717,105.5698830366,8.76744,2.55717,9.13275,96.75,0.77,96.7530640342,138.42,88.63744,10.37717,89.2428228317,8.76744,2.55717,9.13275,79.87,7.82,80.2519115037,136.69
2022-03-31 19:00:00,94.40288,7.55959,94.7050745909,12.27288,3.57959,12.78425,82.13,3.98,82.2263783709,139.11,79.56288,14.24959,80.8288481241,12.27288,3.57959,12.78425,67.29,10.67,68.1307052657,137.84,103.16288,5.69959,103.3202068139,12.27288,3.57959,12.78425,90.89,2.12,90.9147210302,139.05,85.17288,13.80959,86.285133502,12.27288,3.57959,12.78425,72.9,10.23,73.6142846192,137.44
2022-03-31 19:30:00,91.6256,9.3408,92.1004946784,11.6256,3.3908,12.11,80.0,5.95,80.2209604779,139.28,77.3556,13.4308,78.5128985581,11.6256,3.3908,12.11,65.73,10.04,66.4923642233,137.72,100.2256,7.6408000000000005,100.5164300998,11.6256,3.3908,12.11,88.6,4.25,88.7018742756,139.24,82.7756,12.9608,83.7841410531,11.6256,3.3908,12.11,71.15,9.57,71.7907194559,137.33
2022-03-31 20:00:00,93.93736,6.81673,94.1843692534,5.81736,1.69673,6.05975,88.12,5.12,88.2686172997,138.97,79.64736,9.65673,80.230632487,5.81736,1.69673,6.05975,73.83,7.96,74.2578649033,137.27,103.39736,5.09673,103.5228994554,5.81736,1.69673,6.05975,97.58,3.4,97.6392154823,138.93,85.75736,9.00673,86.2290321148,5.81736,1.69673,6.05975,79.94,7.31,80.2735305066,136.87
2022-03-31 20:30:00,89.96048,7.54889,90.276650924,12.51048,3.64889,13.03175,77.45,3.9,77.548130216,137.1,77.47048,27.91889,82.3476756822,12.51048,3.64889,13.03175,64.96,24.27,69.3457605049,137.62,98.28048,18.67889,100.0397604988,12.51048,3.64889,13.03175,85.77,15.03,87.0769418388,137.06,83.37048,34.91889,90.3878632022,12.51048,3.64889,13.03175,70.86,31.27,77.4529050456,137.22
2022-03-31 21:00:00,87.88592,4.10756,87.9818559897,10.82592,3.15756,11.277,77.06,0.9500000000000001,77.0658556042,135.62,77.00592,37.73756,85.7556712399,10.82592,3.15756,11.277,66.18,34.58,74.6697314847,138.54,96.27592,22.41756,98.8514024594,10.82592,3.15756,11.277,85.45,19.26,87.5936647253,135.59,83.59592,52.31756,98.6174676465,10.82592,3.15756,11.277,72.77,49.16,87.819009901,138.16
2022-03-31 21:30:00,88.08104,3.67072,88.157494252,7.75104,2.26072,8.074,80.33,1.4100000000000001,80.3423736269,135.74,76.91104,34.12072,84.139952503,7.75104,2.26072,8.074,69.16,31.86,76.1456840537,138.32,96.82104,21.09072,99.0915347383,7.75104,2.26072,8.074,89.07,18.83,91.0386390496,135.7,83.82104,51.18072,98.211164571,7.75104,2.26072,8.074,76.07,48.92,90.4423092363,137.96
2022-03-31 22:00:00,83.59304,6.63547,83.8559824852,6.05304,1.76547,6.30525,77.54,4.87,77.6927828051,135.96,71.91304,19.17547,74.4256942982,6.05304,1.76547,6.30525,65.86,17.41,68.1222995795,136.96,92.03304,16.32547,93.4697888216,6.05304,1.76547,6.30525,85.98,14.56,87.2040939406,135.94,78.21304,49.20547,92.4037764594,6.05304,1.76547,6.30525,72.16,47.44,86.3575080697,136.57
2022-03-31 22:30:00,79.1836,3.7673,79.2731673282,3.9336,1.1473,4.0975,75.25,2.62,75.2955968168,136.71,68.2736,20.0273,71.1503844139,3.9336,1.1473,4.0975,64.34,18.88,67.0528895723,137.29,87.3336,18.4173,89.254437583,3.9336,1.1473,4.0975,83.4,17.27,85.1693190063,136.69,74.4136,47.2773,88.1619360056,3.9336,1.1473,4.0975,70.48,46.13,84.2342406626,136.88
2022-03-31 23:00:00,74.66376,1.4844300000000001,74.678514914,4.16376,1.2144300000000001,4.33725,70.5,0.27,70.5005170194,136.23,64.44376,19.94443,67.4594581283,4.16376,1.2144300000000001,4.33725,60.28,18.73,63.1228270913,136.51,82.25376,20.91443,84.8710458069,4.16376,1.2144300000000001,4.33725,78.09,19.7,80.5365637459,136.21,70.15376,46.53443,84.1843406909,4.16376,1.2144300000000001,4.33725,65.99,45.32,80.0536226538,136.14
2022-03-31 23:30:00,69.87504,1.8227200000000001,69.8988091687,3.57504,1.04272,3.724,66.3,0.78,66.3045880765,135.96,60.37504,18.11272,63.0334520774,3.57504,1.04272,3.724,56.8,17.07,59.309568368,136.48,76.99504,20.10272,79.5760990248,3.57504,1.04272,3.724,73.42,19.06,75.8536749275,135.95,65.73504,48.24272,81.5380617675,3.57504,1.04272,3.724,62.16,47.2,78.0493792416,136.09
2022-04-01 00:00:00,66.5188,1.7821500000000001,66.5426691083,4.0188,1.17215,4.18625,62.5,0.61,62.5029767291,136.67,57.3788,18.83215,60.390202542,4.0188,1.17215,4.18625,53.36,17.66,56.206451587,136.98,73.2188,21.92215,76.4301860135,4.0188,1.17215,4.18625,69.2,20.75,72.2440481978,136.66,62.3588,48.19215,78.8105529676,4.0188,1.17215,4.18625,58.34,47.02,74.9295402361,136.6
